Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-20 09:00:00,0.612,-0.184,0.6390618123,0.0,0.0,0.0,0.612,-0.184,0.6390618123,5.68,2.7,6.2890698835
2020-08-20 09:30:00,0.641,-0.191,0.668851254,0.0,0.0,0.0,0.641,-0.191,0.668851254,5.48,2.6,6.0655090471
2020-08-20 10:00:00,0.646,-0.196,0.6750792546000001,0.0,0.0,0.0,0.646,-0.196,0.6750792546000001,5.4,2.7800000000000002,6.0735821391
2020-08-20 10:30:00,0.663,-0.201,0.6927986721,0.0,0.0,0.0,0.663,-0.201,0.6927986721,5.22,2.7800000000000002,5.9141187002
2020-08-20 11:00:00,0.68,-0.203,0.7096541411,0.0,0.0,0.0,0.68,-0.203,0.7096541411,5.02,2.76,5.7286996779
2020-08-20 11:30:00,0.666,-0.203,0.6962506732,0.0,0.0,0.0,0.666,-0.203,0.6962506732,4.88,2.76,5.6064248858
2020-08-20 12:00:00,0.665,-0.21,0.6973700596,0.0,0.0,0.0,0.665,-0.21,0.6973700596,4.7,2.8200000000000003,5.4810947812
2020-08-20 12:30:00,0.664,-0.20800000000000002,0.6958160677,0.0,0.0,0.0,0.664,-0.20800000000000002,0.6958160677,4.74,2.7199999999999998,5.4649794144
2020-08-20 13:00:00,0.68,-0.21,0.7116881339000001,0.0,0.0,0.0,0.68,-0.21,0.7116881339000001,4.06,2.5,4.7679765100000004
2020-08-20 13:30:00,0.705,-0.20800000000000002,0.7350435361000001,0.0,0.0,0.0,0.705,-0.20800000000000002,0.7350435361000001,3.7199999999999998,2.06,4.2522934988
2020-08-20 14:00:00,0.705,-0.212,0.7361854386000001,0.0,0.0,0.0,0.705,-0.212,0.7361854386000001,3.94,2.36,4.5927333909
2020-08-20 14:30:00,0.705,-0.20600000000000002,0.7344800882,0.0,0.0,0.0,0.705,-0.20600000000000002,0.7344800882,3.74,2.38,4.4330576355
2020-08-20 15:00:00,0.686,-0.214,0.7186042026,0.0,0.0,0.0,0.686,-0.214,0.7186042026,3.94,2.5,4.6662190261
2020-08-20 15:30:00,0.655,-0.224,0.6922434543,0.0,0.0,0.0,0.655,-0.224,0.6922434543,4.62,2.58,5.2915782145
2020-08-20 16:00:00,0.645,-0.226,0.6834478766000001,0.0,0.0,0.0,0.645,-0.226,0.6834478766000001,4.78,2.62,5.4509448722
2020-08-20 16:30:00,0.648,-0.20800000000000002,0.6805644716,0.0,0.0,0.0,0.648,-0.20800000000000002,0.6805644716,4.66,2.6,5.3362533673
2020-08-20 17:00:00,0.638,-0.203,0.6695169901,0.0,0.0,0.0,0.638,-0.203,0.6695169901,5.64,2.7800000000000002,6.2879249359
2020-08-20 17:30:00,0.615,-0.196,0.6454773427,0.0,0.0,0.0,0.615,-0.196,0.6454773427,6.26,2.48,6.733349835
2020-08-20 18:00:00,0.621,-0.191,0.6497091657,0.0,0.0,0.0,0.621,-0.191,0.6497091657,6.4,2.58,6.9004637525
2020-08-20 18:30:00,0.402,-0.123,0.4203962417,0.0,0.0,0.0,0.402,-0.123,0.4203962417,7.12,2.58,7.5730310973
2020-08-20 19:00:00,0.404,-0.128,0.423792402,0.0,0.0,0.0,0.404,-0.128,0.423792402,6.94,2.58,7.4040529442
2020-08-20 19:30:00,0.41200000000000003,-0.131,0.4323251091,0.0,0.0,0.0,0.41200000000000003,-0.131,0.4323251091,6.68,2.34,7.0779940661
2020-08-20 20:00:00,0.439,-0.14,0.4607830292,0.0,0.0,0.0,0.439,-0.14,0.4607830292,6.32,2.2800000000000002,6.7186903486
2020-08-20 20:30:00,0.441,-0.14,0.4626888804,0.0,0.0,0.0,0.441,-0.14,0.4626888804,5.96,2.08,6.3125272277
2020-08-20 21:00:00,0.453,-0.145,0.4756406206,0.0,0.0,0.0,0.453,-0.145,0.4756406206,5.78,2.1,6.1496666576
2020-08-20 21:30:00,0.455,-0.149,0.4787755215,0.0,0.0,0.0,0.455,-0.149,0.4787755215,5.54,2.0,5.8899575550000005
2020-08-20 22:00:00,0.458,-0.149,0.4816274494,0.0,0.0,0.0,0.458,-0.149,0.4816274494,5.26,1.9,5.592638018
2020-08-20 22:30:00,0.451,-0.147,0.4743521898,0.0,0.0,0.0,0.451,-0.147,0.4743521898,5.08,1.8399999999999999,5.4029621505
2020-08-20 23:00:00,0.446,-0.146,0.4692888236,0.0,0.0,0.0,0.446,-0.146,0.4692888236,4.7,1.82,5.0400793645
2020-08-20 23:30:00,0.444,-0.145,0.46707708140000004,0.0,0.0,0.0,0.444,-0.145,0.46707708140000004,4.36,1.72,4.687003307
2020-08-21 00:00:00,0.452,-0.15,0.47623943560000004,0.0,0.0,0.0,0.452,-0.15,0.47623943560000004,4.08,1.6400000000000001,4.3972718815
2020-08-21 00:30:00,0.458,-0.154,0.4831976821,0.006,0.006,0.008485281400000001,0.458,-0.154,0.4831976821,3.972,1.6320000000000001,4.2942063295
2020-08-21 01:00:00,0.421,-0.14300000000000002,0.4446234362,0.0,0.0,0.0,0.421,-0.14300000000000002,0.4446234362,4.06,1.6800000000000002,4.3938593514
2020-08-21 01:30:00,0.439,-0.148,0.4632763754,0.0,0.0,0.0,0.439,-0.148,0.4632763754,4.2,1.74,4.5461632175
2020-08-21 02:00:00,0.41500000000000004,-0.148,0.4406007263,0.0,0.0,0.0,0.41500000000000004,-0.148,0.4406007263,4.44,1.78,4.7835133532
2020-08-21 02:30:00,0.385,-0.133,0.4073254227,0.0,0.0,0.0,0.385,-0.133,0.4073254227,4.58,1.82,4.9283668695
2020-08-21 03:00:00,0.375,-0.13,0.3968941924,0.0,0.0,0.0,0.375,-0.13,0.3968941924,4.38,1.7000000000000002,4.6983401324
2020-08-21 03:30:00,0.35100000000000003,-0.127,0.3732693398,0.0,0.0,0.0,0.35100000000000003,-0.127,0.3732693398,4.5,1.7000000000000002,4.8104053883
2020-08-21 04:00:00,0.353,-0.131,0.3765235716,0.0,0.0,0.0,0.353,-0.131,0.3765235716,4.44,1.7000000000000002,4.7543243474
2020-08-21 04:30:00,0.384,-0.136,0.4073720658,0.0,0.0,0.0,0.384,-0.136,0.4073720658,4.4,1.7000000000000002,4.716990566
2020-08-21 05:00:00,0.358,-0.136,0.3829621391,0.0,0.0,0.0,0.358,-0.136,0.3829621391,4.52,1.6800000000000002,4.8221157182
2020-08-21 05:30:00,0.354,-0.132,0.3778094758,0.0,0.0,0.0,0.354,-0.132,0.3778094758,4.74,1.74,5.049277176
2020-08-21 06:00:00,0.363,-0.132,0.3862550971,0.0,0.0,0.0,0.363,-0.132,0.3862550971,4.94,1.92,5.3
2020-08-21 06:30:00,0.405,-0.139,0.42818921050000003,0.0,0.0,0.0,0.405,-0.139,0.42818921050000003,5.36,2.18,5.7863632793
2020-08-21 07:00:00,0.5710000000000001,-0.197,0.604028145,0.0,0.0,0.0,0.5710000000000001,-0.197,0.604028145,5.32,2.36,5.8199656356
2020-08-21 07:30:00,0.561,-0.201,0.5959211357,0.0,0.0,0.0,0.561,-0.201,0.5959211357,5.9,2.64,6.4637141026
2020-08-21 08:00:00,0.579,-0.186,0.6081422531,0.0,0.0,0.0,0.579,-0.186,0.6081422531,6.5600000000000005,3.0,7.2134319155
2020-08-21 08:30:00,0.589,-0.212,0.625991214,0.0,0.0,0.0,0.589,-0.212,0.625991214,6.7,2.92,7.3086524066
2020-08-21 09:00:00,0.598,-0.19,0.6274583652,0.0,0.0,0.0,0.598,-0.19,0.6274583652,6.78,2.94,7.3899932341
2020-08-21 09:30:00,0.587,-0.184,0.6151625801,0.0,0.0,0.0,0.587,-0.184,0.6151625801,6.88,2.86,7.4507717721
2020-08-21 10:00:00,0.557,-0.189,0.5881921455,0.0,0.0,0.0,0.557,-0.189,0.5881921455,7.18,2.9,7.7435392425
2020-08-21 10:30:00,0.532,-0.185,0.5632486130000001,0.0,0.0,0.0,0.532,-0.185,0.5632486130000001,7.2,2.9,7.7620873481
2020-08-21 11:00:00,0.503,-0.181,0.5345745972,0.0,0.0,0.0,0.503,-0.181,0.5345745972,6.98,2.92,7.5661615103
2020-08-21 11:30:00,0.41400000000000003,-0.152,0.4410215414,0.0,0.0,0.0,0.41400000000000003,-0.152,0.4410215414,6.92,2.8,7.4650117214
2020-08-21 12:00:00,0.41500000000000004,-0.162,0.4454985971,0.0,0.0,0.0,0.41500000000000004,-0.162,0.4454985971,7.24,2.96,7.8217133673
2020-08-21 12:30:00,0.457,-0.177,0.4900795854,0.0,0.0,0.0,0.457,-0.177,0.4900795854,7.52,3.0,8.0963201518
2020-08-21 13:00:00,0.55,-0.357,0.6557049641,0.0,0.0,0.0,0.55,-0.357,0.6557049641,7.0,2.9,7.5769386958
2020-08-21 13:30:00,0.583,-0.215,0.6213807207,0.0,0.0,0.0,0.583,-0.215,0.6213807207,6.4,2.6,6.9079664157
2020-08-21 14:00:00,0.591,-0.216,0.6292352501,0.0,0.0,0.0,0.591,-0.216,0.6292352501,6.64,2.92,7.2536887168
2020-08-21 14:30:00,0.592,-0.216,0.6301745790000001,0.0,0.0,0.0,0.592,-0.216,0.6301745790000001,6.32,2.92,6.9619537488
2020-08-21 15:00:00,0.585,-0.212,0.6222290575,0.0,0.0,0.0,0.585,-0.212,0.6222290575,6.4,2.8,6.9856996786
2020-08-21 15:30:00,0.5690000000000001,-0.219,0.6096900852,0.0,0.0,0.0,0.5690000000000001,-0.219,0.6096900852,6.4,2.88,7.0181479038
2020-08-21 16:00:00,0.5640000000000001,-0.224,0.6068541835,0.0,0.0,0.0,0.5640000000000001,-0.224,0.6068541835,6.68,2.88,7.2743934455
2020-08-21 16:30:00,0.555,-0.214,0.5948285467000001,0.0,0.0,0.0,0.555,-0.214,0.5948285467000001,6.98,2.98,7.5895190888
2020-08-21 17:00:00,0.359,-0.153,0.3902435137,0.0,0.0,0.0,0.359,-0.153,0.3902435137,7.66,2.86,8.17650292
2020-08-21 17:30:00,0.36,-0.148,0.38923514740000004,0.0,0.0,0.0,0.36,-0.148,0.38923514740000004,7.66,2.58,8.0828212896
2020-08-21 18:00:00,0.352,-0.14200000000000002,0.3795629065,0.0,0.0,0.0,0.352,-0.14200000000000002,0.3795629065,8.18,2.64,8.59546392
2020-08-21 18:30:00,0.362,-0.14,0.3881288446,0.0,0.0,0.0,0.362,-0.14,0.3881288446,8.16,2.6,8.5642045749
2020-08-21 19:00:00,0.36,-0.137,0.38518696760000004,0.0,0.0,0.0,0.36,-0.137,0.38518696760000004,8.14,2.42,8.4921139889
2020-08-21 19:30:00,0.429,-0.139,0.4509567607,0.0,0.0,0.0,0.429,-0.139,0.4509567607,7.84,2.42,8.2049984765
2020-08-21 20:00:00,0.417,-0.126,0.4356202475,0.0,0.0,0.0,0.417,-0.126,0.4356202475,7.52,2.36,7.8816241981
2020-08-21 20:30:00,0.419,-0.131,0.43900113900000004,0.0,0.0,0.0,0.419,-0.131,0.43900113900000004,7.3,2.38,7.6781768669
2020-08-21 21:00:00,0.41000000000000003,-0.124,0.4283409857,0.0,0.0,0.0,0.41000000000000003,-0.124,0.4283409857,7.32,2.26,7.6609398901
2020-08-21 21:30:00,0.41500000000000004,-0.129,0.4345871604,0.0,0.0,0.0,0.41500000000000004,-0.129,0.4345871604,7.02,2.2,7.3566568494
2020-08-21 22:00:00,0.40900000000000003,-0.127,0.4282639373,0.0,0.0,0.0,0.40900000000000003,-0.127,0.4282639373,6.62,2.08,6.9390777485
2020-08-21 22:30:00,0.423,-0.135,0.44402026980000003,0.0,0.0,0.0,0.423,-0.135,0.44402026980000003,6.22,2.06,6.5522515214
2020-08-21 23:00:00,0.4,-0.125,0.41907636540000004,0.0,0.0,0.0,0.4,-0.125,0.41907636540000004,5.5600000000000005,1.96,5.895354103
2020-08-21 23:30:00,0.375,-0.114,0.3919451492,0.0,0.0,0.0,0.375,-0.114,0.3919451492,4.96,1.76,5.2630029451
2020-08-22 00:00:00,0.327,-0.098,0.3413693015,0.0,0.0,0.0,0.327,-0.098,0.3413693015,4.7,1.6800000000000002,4.9912323128
2020-08-22 00:30:00,0.34400000000000003,-0.10400000000000001,0.3593772391,0.0,0.0,0.0,0.34400000000000003,-0.10400000000000001,0.3593772391,4.4,1.52,4.6551476883
2020-08-22 01:00:00,0.336,-0.105,0.3520241469,0.0,0.0,0.0,0.336,-0.105,0.3520241469,4.26,1.54,4.5298123581
2020-08-22 01:30:00,0.338,-0.106,0.3542315627,0.0,0.0,0.0,0.338,-0.106,0.3542315627,4.3,1.56,4.574232176
2020-08-22 02:00:00,0.34400000000000003,-0.109,0.3608559269,0.0,0.0,0.0,0.34400000000000003,-0.109,0.3608559269,4.1,1.46,4.3521948486
2020-08-22 02:30:00,0.354,-0.112,0.3712950309,0.0,0.0,0.0,0.354,-0.112,0.3712950309,4.08,1.46,4.3333589743
2020-08-22 03:00:00,0.357,-0.114,0.3747599232,0.0,0.0,0.0,0.357,-0.114,0.3747599232,4.06,1.5,4.3282328958
2020-08-22 03:30:00,0.34700000000000003,-0.111,0.36432128680000003,0.0,0.0,0.0,0.34700000000000003,-0.111,0.36432128680000003,4.1,1.5,4.3657759905999995
2020-08-22 04:00:00,0.363,-0.121,0.38263559690000004,0.0,0.0,0.0,0.363,-0.121,0.38263559690000004,3.9,1.48,4.171378669
2020-08-22 04:30:00,0.342,-0.114,0.3604996533,0.0,0.0,0.0,0.342,-0.114,0.3604996533,3.9,1.48,4.171378669
2020-08-22 05:00:00,0.329,-0.109,0.3465862086,0.0,0.0,0.0,0.329,-0.109,0.3465862086,4.14,1.48,4.3965895874
2020-08-22 05:30:00,0.32,-0.107,0.3374151745,0.0,0.0,0.0,0.32,-0.107,0.3374151745,4.18,1.48,4.4342755891
2020-08-22 06:00:00,0.325,-0.108,0.3424748166,0.0,0.0,0.0,0.325,-0.108,0.3424748166,4.28,1.62,4.5763304077
2020-08-22 06:30:00,0.324,-0.106,0.340898812,0.0,0.0,0.0,0.324,-0.106,0.340898812,4.5600000000000005,1.72,4.8736023638
2020-08-22 07:00:00,0.307,-0.097,0.3219596248,0.0,0.0,0.0,0.307,-0.097,0.3219596248,4.86,1.8599999999999999,5.2037678657
2020-08-22 07:30:00,0.316,-0.097,0.3305525677,0.0,0.0,0.0,0.316,-0.097,0.3305525677,5.0,1.92,5.3559686332
2020-08-22 08:00:00,0.441,-0.129,0.459480141,0.0,0.0,0.0,0.441,-0.129,0.459480141,5.06,2.04,5.4557492611
2020-08-22 08:30:00,0.525,-0.152,0.5465610670000001,0.0,0.0,0.0,0.525,-0.152,0.5465610670000001,5.28,2.08,5.6749273123
2020-08-22 09:00:00,0.504,-0.14100000000000001,0.5233516982,0.0,0.0,0.0,0.504,-0.14100000000000001,0.5233516982,5.28,2.04,5.6603886792
2020-08-22 09:30:00,0.47500000000000003,-0.134,0.4935392588,0.0,0.0,0.0,0.47500000000000003,-0.134,0.4935392588,5.28,2.02,5.6532114767
2020-08-22 10:00:00,0.55,-0.155,0.5714236607000001,0.0,0.0,0.0,0.55,-0.155,0.5714236607000001,5.14,2.18,5.5831890529
2020-08-22 10:30:00,0.592,-0.168,0.6153763076000001,0.0,0.0,0.0,0.592,-0.168,0.6153763076000001,4.94,2.18,5.3996296169
2020-08-22 11:00:00,0.5700000000000001,-0.167,0.5939604364000001,0.0,0.0,0.0,0.5700000000000001,-0.167,0.5939604364000001,4.72,2.1,5.1660816873
2020-08-22 11:30:00,0.611,-0.178,0.6364000314,0.0,0.0,0.0,0.611,-0.178,0.6364000314,4.48,2.1,4.9477671732
2020-08-22 12:00:00,0.646,-0.181,0.6708777832,0.0,0.0,0.0,0.646,-0.181,0.6708777832,4.48,2.02,4.9143463451
2020-08-22 12:30:00,0.662,-0.192,0.6892807846,0.0,0.0,0.0,0.662,-0.192,0.6892807846,4.3,2.1,4.7853944456
2020-08-22 13:00:00,0.664,-0.19,0.6906489702,0.0,0.0,0.0,0.664,-0.19,0.6906489702,4.3,2.08,4.7766515468
2020-08-22 13:30:00,0.682,-0.20400000000000001,0.7118567272,0.0,0.0,0.0,0.682,-0.20400000000000001,0.7118567272,4.04,2.08,4.5440070422000005
2020-08-22 14:00:00,0.6930000000000001,-0.21,0.7241194653,0.0,0.0,0.0,0.6930000000000001,-0.21,0.7241194653,3.84,2.08,4.3671501005
2020-08-22 14:30:00,0.675,-0.20800000000000002,0.7063207487000001,0.0,0.0,0.0,0.675,-0.20800000000000002,0.7063207487000001,3.84,2.08,4.3671501005
2020-08-22 15:00:00,0.686,-0.218,0.7198055293000001,0.0,0.0,0.0,0.686,-0.218,0.7198055293000001,3.76,2.04,4.2777564213
2020-08-22 15:30:00,0.67,-0.223,0.7061366723,0.0,0.0,0.0,0.67,-0.223,0.7061366723,3.8200000000000003,2.04,4.3305888745
2020-08-22 16:00:00,0.651,-0.224,0.6884598754,0.0,0.0,0.0,0.651,-0.224,0.6884598754,3.74,2.16,4.3189350539
2020-08-22 16:30:00,0.648,-0.22,0.684327407,0.0,0.0,0.0,0.648,-0.22,0.684327407,4.36,2.22,4.892647545
2020-08-22 17:00:00,0.647,-0.215,0.6817873569,0.0,0.0,0.0,0.647,-0.215,0.6817873569,4.88,2.2800000000000002,5.3863531262
2020-08-22 17:30:00,0.641,-0.211,0.6748347946000001,0.0,0.0,0.0,0.641,-0.211,0.6748347946000001,5.6,2.44,6.1084859008
2020-08-22 18:00:00,0.641,-0.199,0.6711795587,0.0,0.0,0.0,0.641,-0.199,0.6711795587,6.26,2.64,6.7939090368
2020-08-22 18:30:00,0.634,-0.196,0.6636053044,0.0,0.0,0.0,0.634,-0.196,0.6636053044,6.48,2.64,6.9971422738
2020-08-22 19:00:00,0.6000000000000001,-0.182,0.6269960127,0.0,0.0,0.0,0.6000000000000001,-0.182,0.6269960127,6.82,2.52,7.2706808484
2020-08-22 19:30:00,0.599,-0.184,0.6266234914000001,0.0,0.0,0.0,0.599,-0.184,0.6266234914000001,6.5,2.34,6.9083717329
2020-08-22 20:00:00,0.601,-0.183,0.6282435833000001,0.0,0.0,0.0,0.601,-0.183,0.6282435833000001,6.32,2.2,6.6919653316000005
2020-08-22 20:30:00,0.603,-0.185,0.6307408343,0.0,0.0,0.0,0.603,-0.185,0.6307408343,6.3,2.24,6.6863742043
2020-08-22 21:00:00,0.604,-0.185,0.6316969210000001,0.0,0.0,0.0,0.604,-0.185,0.6316969210000001,6.14,2.12,6.4956908793
2020-08-22 21:30:00,0.602,-0.184,0.6294918586,0.0,0.0,0.0,0.602,-0.184,0.6294918586,5.92,2.12,6.2881475810000005
2020-08-22 22:00:00,0.597,-0.183,0.6244181291,0.0,0.0,0.0,0.597,-0.183,0.6244181291,5.46,2.02,5.8216836053000005
2020-08-22 22:30:00,0.5750000000000001,-0.17400000000000002,0.6007503641,0.0,0.0,0.0,0.5750000000000001,-0.17400000000000002,0.6007503641,5.28,1.94,5.6251222209
2020-08-22 23:00:00,0.548,-0.162,0.5714437855,0.0,0.0,0.0,0.548,-0.162,0.5714437855,5.0,1.82,5.3209397666000005
2020-08-22 23:30:00,0.513,-0.153,0.5353298049,0.0,0.0,0.0,0.513,-0.153,0.5353298049,4.74,1.82,5.0774009099
2020-08-23 00:00:00,0.462,-0.136,0.48160149500000005,0.0,0.0,0.0,0.462,-0.136,0.48160149500000005,4.88,1.82,5.2083394667
2020-08-23 00:30:00,0.403,-0.122,0.4210617532,0.0,0.0,0.0,0.403,-0.122,0.4210617532,4.72,1.6600000000000001,5.0033988448
2020-08-23 01:00:00,0.352,-0.109,0.3684901627,0.0,0.0,0.0,0.352,-0.109,0.3684901627,4.62,1.62,4.8957941133
2020-08-23 01:30:00,0.307,-0.097,0.3219596248,0.0,0.0,0.0,0.307,-0.097,0.3219596248,4.78,1.6400000000000001,5.0535136291
2020-08-23 02:00:00,0.294,-0.093,0.3083585575,0.0,0.0,0.0,0.294,-0.093,0.3083585575,4.8,1.6800000000000002,5.0855088241
2020-08-23 02:30:00,0.214,-0.073,0.2261083811,0.0,0.0,0.0,0.214,-0.073,0.2261083811,5.0,1.72,5.2875703305
2020-08-23 03:00:00,0.25,-0.081,0.2627945966,0.0,0.0,0.0,0.25,-0.081,0.2627945966,4.82,1.6,5.0786218603
2020-08-23 03:30:00,0.249,-0.081,0.26184346470000003,0.0,0.0,0.0,0.249,-0.081,0.26184346470000003,4.82,1.52,5.0539885239
2020-08-23 04:00:00,0.20600000000000002,-0.07100000000000001,0.2178921752,0.0,0.0,0.0,0.20600000000000002,-0.07100000000000001,0.2178921752,4.86,1.48,5.0803543184
2020-08-23 04:30:00,0.121,-0.052000000000000005,0.1317004176,0.0,0.0,0.0,0.121,-0.052000000000000005,0.1317004176,5.02,1.48,5.2336220727
2020-08-23 05:00:00,0.148,-0.056,0.1582403236,0.0,0.0,0.0,0.148,-0.056,0.1582403236,4.88,1.4,5.0768494167
2020-08-23 05:30:00,0.216,-0.068,0.2264508777,0.0,0.0,0.0,0.216,-0.068,0.2264508777,5.02,1.62,5.2749218004
2020-08-23 06:00:00,0.217,-0.069,0.22770595070000002,0.0,0.0,0.0,0.217,-0.069,0.22770595070000002,5.18,1.74,5.4644304369
2020-08-23 06:30:00,0.223,-0.075,0.23527430800000002,0.0,0.0,0.0,0.223,-0.075,0.23527430800000002,5.52,1.88,5.8313634769
2020-08-23 07:00:00,0.166,-0.059000000000000004,0.1761732102,0.0,0.0,0.0,0.166,-0.059000000000000004,0.1761732102,5.8,1.98,6.1286540121
2020-08-23 07:30:00,0.18,-0.06,0.1897366596,0.0,0.0,0.0,0.18,-0.06,0.1897366596,6.06,2.02,6.3878008735
2020-08-23 08:00:00,0.231,-0.065,0.23997083160000002,0.0,0.0,0.0,0.231,-0.065,0.23997083160000002,6.4,2.14,6.7483034905
2020-08-23 08:30:00,0.24,-0.067,0.24917664420000002,0.0,0.0,0.0,0.24,-0.067,0.24917664420000002,6.5600000000000005,2.0,6.8581046944
2020-08-23 09:00:00,0.252,-0.076,0.263210942,0.0,0.0,0.0,0.252,-0.076,0.263210942,6.8,2.08,7.1110055548
2020-08-23 09:30:00,0.25,-0.068,0.25908299830000003,0.0,0.0,0.0,0.25,-0.068,0.25908299830000003,7.08,2.06,7.3736015623
2020-08-23 10:00:00,0.213,-0.06,0.22128940330000002,0.0,0.0,0.0,0.213,-0.06,0.22128940330000002,7.4,2.08,7.6867678513
2020-08-23 10:30:00,0.17,-0.057,0.1793014222,0.0,0.0,0.0,0.17,-0.057,0.1793014222,7.36,2.16,7.67041068
2020-08-23 11:00:00,0.19,-0.063,0.20017242570000002,0.0,0.0,0.0,0.19,-0.063,0.20017242570000002,7.22,2.14,7.5304714328
2020-08-23 11:30:00,0.221,-0.067,0.2309328907,0.0,0.0,0.0,0.221,-0.067,0.2309328907,6.9,2.1,7.2124891681
2020-08-23 12:00:00,0.28300000000000003,-0.08,0.2940901222,0.0,0.0,0.0,0.28300000000000003,-0.08,0.2940901222,6.88,2.2,7.2231848931
2020-08-23 12:30:00,0.23,-0.069,0.2401270497,0.0,0.0,0.0,0.23,-0.069,0.2401270497,7.18,2.1,7.480802096
2020-08-23 13:00:00,0.25,-0.07100000000000001,0.2598865137,0.0,0.0,0.0,0.25,-0.07100000000000001,0.2598865137,7.02,2.06,7.3160098414
2020-08-23 13:30:00,0.311,-0.091,0.324040121,0.0,0.0,0.0,0.311,-0.091,0.324040121,6.6,1.98,6.8906022959
2020-08-23 14:00:00,0.314,-0.095,0.3280563976,0.0,0.0,0.0,0.314,-0.095,0.3280563976,6.14,2.02,6.4637450445
2020-08-23 14:30:00,0.322,-0.095,0.3357216109,0.0,0.0,0.0,0.322,-0.095,0.3357216109,5.82,1.94,6.1348186607
2020-08-23 15:00:00,0.47200000000000003,-0.14400000000000002,0.4934774564,0.0,0.0,0.0,0.47200000000000003,-0.14400000000000002,0.4934774564,5.5,2.04,5.8661401279
2020-08-23 15:30:00,0.367,-0.117,0.38519865000000003,0.0,0.0,0.0,0.367,-0.117,0.38519865000000003,5.64,1.94,5.9643272881
2020-08-23 16:00:00,0.327,-0.114,0.3463018914,0.0,0.0,0.0,0.327,-0.114,0.3463018914,6.38,2.04,6.6982087158
2020-08-23 16:30:00,0.34,-0.121,0.3608891797,0.0,0.0,0.0,0.34,-0.121,0.3608891797,6.38,2.14,6.7293387491
2020-08-23 17:00:00,0.329,-0.106,0.34565445170000003,0.0,0.0,0.0,0.329,-0.106,0.34565445170000003,6.9,2.3,7.2732386184
2020-08-23 17:30:00,0.272,-0.08,0.2835207223,0.0,0.0,0.0,0.272,-0.08,0.2835207223,7.52,2.36,7.8816241981
2020-08-23 18:00:00,0.323,-0.092,0.3358466912,0.0,0.0,0.0,0.323,-0.092,0.3358466912,7.72,2.4,8.0844542178
2020-08-23 18:30:00,0.401,-0.113,0.41661733040000004,0.0,0.0,0.0,0.401,-0.113,0.41661733040000004,7.58,2.34,7.9329691793
2020-08-23 19:00:00,0.297,-0.082,0.3081119926,0.0,0.0,0.0,0.297,-0.082,0.3081119926,7.74,2.34,8.0859878803
2020-08-23 19:30:00,0.278,-0.077,0.2884666359,0.0,0.0,0.0,0.278,-0.077,0.2884666359,7.72,2.16,8.0164830194
2020-08-23 20:00:00,0.15,-0.045,0.1566045976,0.0,0.0,0.0,0.15,-0.045,0.1566045976,7.86,1.92,8.0911062284
2020-08-23 20:30:00,0.115,-0.046,0.1238587906,0.0,0.0,0.0,0.115,-0.046,0.1238587906,7.74,2.0,7.9942229141
2020-08-23 21:00:00,0.14100000000000001,-0.054,0.1509867544,0.0,0.0,0.0,0.14100000000000001,-0.054,0.1509867544,7.5600000000000005,1.98,7.8149856046
2020-08-23 21:30:00,0.115,-0.048,0.1246154084,0.0,0.0,0.0,0.115,-0.048,0.1246154084,7.5600000000000005,1.98,7.8149856046
2020-08-23 22:00:00,0.115,-0.047,0.1242336508,0.0,0.0,0.0,0.115,-0.047,0.1242336508,6.96,1.9,7.2146794801
2020-08-23 22:30:00,0.083,-0.045,0.09441398200000001,0.0,0.0,0.0,0.083,-0.045,0.09441398200000001,6.5,1.76,6.7340626668
2020-08-23 23:00:00,0.069,-0.044,0.08183520030000001,0.0,0.0,0.0,0.069,-0.044,0.08183520030000001,5.88,1.7000000000000002,6.1208169389
2020-08-23 23:30:00,0.055,-0.038,0.0668505797,0.0,0.0,0.0,0.055,-0.038,0.0668505797,5.62,1.56,5.8324951779
2020-08-24 00:00:00,0.06,-0.038,0.0710211236,0.0,0.0,0.0,0.06,-0.038,0.0710211236,5.38,1.54,5.5960700496
2020-08-24 00:30:00,0.03,-0.03,0.042426406900000005,0.0,0.0,0.0,0.03,-0.03,0.042426406900000005,5.16,1.54,5.3849048274
2020-08-24 01:00:00,0.015,-0.009000000000000001,0.0174928557,0.0,0.0,0.0,0.015,-0.009000000000000001,0.0174928557,4.94,1.42,5.1400389104
2020-08-24 01:30:00,0.039,-0.012,0.0408044115,0.0,0.0,0.0,0.039,-0.012,0.0408044115,4.8,1.38,4.9944369052
2020-08-24 02:00:00,0.033,-0.032,0.045967379700000005,0.0,0.0,0.0,0.033,-0.032,0.045967379700000005,4.72,1.34,4.9065262661
2020-08-24 02:30:00,0.013000000000000001,-0.027,0.0299666481,0.0,0.0,0.0,0.013000000000000001,-0.027,0.0299666481,4.86,1.34,5.0413490258
2020-08-24 03:00:00,0.003,-0.017,0.0172626765,0.0,0.0,0.0,0.003,-0.017,0.0172626765,4.74,1.26,4.9046100762
2020-08-24 03:30:00,0.001,0.0,0.001,0.0,0.0,0.0,0.001,0.0,0.001,4.68,1.2,4.8313973134
2020-08-24 04:00:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,4.68,1.26,4.8466483264
2020-08-24 04:30:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,4.5,1.2,4.6572524089
2020-08-24 05:00:00,0.001,-0.006,0.0060827625,0.0,0.0,0.0,0.001,-0.006,0.0060827625,4.42,1.2,4.58
2020-08-24 05:30:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,4.7,1.34,4.8872896374
2020-08-24 06:00:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,4.94,1.52,5.1685587933
2020-08-24 06:30:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,5.14,1.6600000000000001,5.401407224
2020-08-24 07:00:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,5.5,1.8,5.7870545185
2020-08-24 07:30:00,0.006,-0.003,0.0067082039,0.0,0.0,0.0,0.006,-0.003,0.0067082039,6.02,1.8,6.2833430592
2020-08-24 08:00:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,6.2,1.98,6.5084867673
2020-08-24 08:30:00,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0,0.005,-0.004,0.0064031242000000006,6.54,2.08,6.8627982631
2020-08-24 09:00:00,0.011,-0.003,0.0114017543,0.0,0.0,0.0,0.011,-0.003,0.0114017543,6.5600000000000005,1.94,6.8408479007
2020-08-24 09:30:00,0.016,-0.009000000000000001,0.0183575598,0.0,0.0,0.0,0.016,-0.009000000000000001,0.0183575598,6.7,1.9,6.9641941386
2020-08-24 10:00:00,0.057,-0.032,0.06536818800000001,0.0,0.0,0.0,0.057,-0.032,0.06536818800000001,6.22,1.8399999999999999,6.4864474098
2020-08-24 10:30:00,0.065,-0.036000000000000004,0.074303432,0.0,0.0,0.0,0.065,-0.036000000000000004,0.074303432,6.44,1.9,6.7144322172
2020-08-24 11:00:00,0.039,-0.031,0.049819674800000005,0.0,0.0,0.0,0.039,-0.031,0.049819674800000005,6.54,1.94,6.8216713495
2020-08-24 11:30:00,0.032,-0.01,0.0335261092,0.0,0.0,0.0,0.032,-0.01,0.0335261092,6.26,1.76,6.5027071286
2020-08-24 12:00:00,0.012,-0.008,0.0144222051,0.0,0.0,0.0,0.012,-0.008,0.0144222051,6.36,1.8399999999999999,6.6208156597
2020-08-24 12:30:00,0.018000000000000002,-0.008,0.019697715600000002,0.0,0.0,0.0,0.018000000000000002,-0.008,0.019697715600000002,6.28,1.78,6.5273884517
2020-08-24 13:00:00,0.027,-0.008,0.0281602557,0.0,0.0,0.0,0.027,-0.008,0.0281602557,5.66,1.72,5.9155726688
2020-08-24 13:30:00,0.04,-0.023,0.046141088000000004,0.0,0.0,0.0,0.04,-0.023,0.046141088000000004,5.5,1.6600000000000001,5.7450500433
2020-08-24 14:00:00,0.101,-0.053,0.114061387,0.0,0.0,0.0,0.101,-0.053,0.114061387,5.3,1.6800000000000002,5.5598920853
2020-08-24 14:30:00,0.139,-0.066,0.15387332450000002,0.0,0.0,0.0,0.139,-0.066,0.15387332450000002,4.98,1.6400000000000001,5.2430906916
2020-08-24 15:00:00,0.145,-0.067,0.15973102390000002,0.0,0.0,0.0,0.145,-0.067,0.15973102390000002,5.02,1.6800000000000002,5.2936565812
2020-08-24 15:30:00,0.116,-0.054,0.1279531164,0.0,0.0,0.0,0.116,-0.054,0.1279531164,5.46,1.76,5.7366540771
2020-08-24 16:00:00,0.081,-0.056,0.0984733466,0.0,0.0,0.0,0.081,-0.056,0.0984733466,5.38,1.8,5.6731296477
2020-08-24 16:30:00,0.046,-0.035,0.0578013841,0.0,0.0,0.0,0.046,-0.035,0.0578013841,5.74,1.88,6.0400331125
2020-08-24 17:00:00,0.027,-0.019,0.033015148,0.0,0.0,0.0,0.027,-0.019,0.033015148,6.5,2.02,6.8066438132
2020-08-24 17:30:00,0.053,-0.017,0.0556596802,0.0,0.0,0.0,0.053,-0.017,0.0556596802,6.98,2.0,7.2608814892
2020-08-24 18:00:00,0.098,-0.042,0.1066208235,0.0,0.0,0.0,0.098,-0.042,0.1066208235,7.34,2.14,7.6456000419
2020-08-24 18:30:00,0.083,-0.046,0.09489467850000001,0.0,0.0,0.0,0.083,-0.046,0.09489467850000001,7.58,2.3,7.9212625255999995
2020-08-24 19:00:00,0.063,-0.04,0.0746257328,0.0,0.0,0.0,0.063,-0.04,0.0746257328,7.78,2.26,8.1016047793
2020-08-24 19:30:00,0.023,-0.024,0.033241540300000004,0.0,0.0,0.0,0.023,-0.024,0.033241540300000004,7.82,2.12,8.1022712865
2020-08-24 20:00:00,0.019,-0.003,0.0192353841,0.0,0.0,0.0,0.019,-0.003,0.0192353841,7.54,2.0,7.8007435543
2020-08-24 20:30:00,0.017,-0.003,0.0172626765,0.0,0.0,0.0,0.017,-0.003,0.0172626765,7.22,1.94,7.4760952375
2020-08-24 21:00:00,0.011,-0.004,0.0117046999,0.0,0.0,0.0,0.011,-0.004,0.0117046999,7.26,1.8399999999999999,7.4895393717
2020-08-24 21:30:00,0.031,-0.009000000000000001,0.0322800248,0.0,0.0,0.0,0.031,-0.009000000000000001,0.0322800248,6.84,1.78,7.0678143722
2020-08-24 22:00:00,0.08,-0.054,0.0965194281,0.0,0.0,0.0,0.08,-0.054,0.0965194281,6.54,1.7000000000000002,6.7573367535
2020-08-24 22:30:00,0.061,-0.046,0.07640026180000001,0.0,0.0,0.0,0.061,-0.046,0.07640026180000001,6.28,1.62,6.4855840138
2020-08-24 23:00:00,0.11900000000000001,-0.061,0.13372359550000001,0.0,0.0,0.0,0.11900000000000001,-0.061,0.13372359550000001,5.76,1.56,5.9675120444
2020-08-24 23:30:00,0.242,-0.09,0.2581937257,0.0,0.0,0.0,0.242,-0.09,0.2581937257,5.04,1.48,5.2528087725
2020-08-25 00:00:00,0.30000000000000004,-0.094,0.3143819333,0.0,0.0,0.0,0.30000000000000004,-0.094,0.3143819333,4.98,1.48,5.1952670769000004
2020-08-25 00:30:00,0.229,-0.073,0.2403539057,0.0,0.0,0.0,0.229,-0.073,0.2403539057,4.84,1.44,5.0496732568
2020-08-25 01:00:00,0.16,-0.058,0.1701881312,0.0,0.0,0.0,0.16,-0.058,0.1701881312,4.92,1.34,5.099215626
2020-08-25 01:30:00,0.384,-0.124,0.4035244726,0.0,0.0,0.0,0.384,-0.124,0.4035244726,4.38,1.54,4.642843956
2020-08-25 02:00:00,0.427,-0.14,0.44936510770000004,0.0,0.0,0.0,0.427,-0.14,0.44936510770000004,4.34,1.6400000000000001,4.6395258378
2020-08-25 02:30:00,0.453,-0.151,0.4775039267,0.0,0.0,0.0,0.453,-0.151,0.4775039267,4.42,1.74,4.7501578921
2020-08-25 03:00:00,0.503,-0.171,0.5312720584,0.0,0.0,0.0,0.503,-0.171,0.5312720584,4.24,1.7000000000000002,4.5681068288999995
2020-08-25 03:30:00,0.52,-0.176,0.5489772309000001,0.0,0.0,0.0,0.52,-0.176,0.5489772309000001,4.24,1.74,4.5831430264
2020-08-25 04:00:00,0.512,-0.184,0.5440588203,0.0,0.0,0.0,0.512,-0.184,0.5440588203,4.24,1.78,4.5984780091
2020-08-25 04:30:00,0.525,-0.188,0.5576459450000001,0.0,0.0,0.0,0.525,-0.188,0.5576459450000001,4.2,1.72,4.5385460227
2020-08-25 05:00:00,0.53,-0.188,0.5623557593,0.0,0.0,0.0,0.53,-0.188,0.5623557593,4.24,1.88,4.6381030605
2020-08-25 05:30:00,0.516,-0.184,0.5478247895,0.0,0.0,0.0,0.516,-0.184,0.5478247895,4.42,1.92,4.8190040465
2020-08-25 06:00:00,0.516,-0.196,0.5519710137,0.0,0.0,0.0,0.516,-0.196,0.5519710137,4.7,2.04,5.1236315246
2020-08-25 06:30:00,0.509,-0.198,0.54615474,0.0,0.0,0.0,0.509,-0.198,0.54615474,5.04,2.22,5.5072679252
2020-08-25 07:00:00,0.512,-0.197,0.5485918337,0.0,0.0,0.0,0.512,-0.197,0.5485918337,5.5,2.48,6.0332744012
2020-08-25 07:30:00,0.52,-0.19,0.5536244214,0.0,0.0,0.0,0.52,-0.19,0.5536244214,5.98,2.52,6.4892834735000005
2020-08-25 08:00:00,0.537,-0.185,0.5679735909,0.0,0.0,0.0,0.537,-0.185,0.5679735909,6.32,2.56,6.818797548
2020-08-25 08:30:00,0.531,-0.179,0.5603588136000001,0.0,0.0,0.0,0.531,-0.179,0.5603588136000001,6.48,2.52,6.9527548497
2020-08-25 09:00:00,0.542,-0.181,0.5714236607000001,0.0,0.0,0.0,0.542,-0.181,0.5714236607000001,6.74,2.5,7.1887133758
2020-08-25 09:30:00,0.505,-0.17300000000000001,0.5338108279,0.0,0.0,0.0,0.505,-0.17300000000000001,0.5338108279,6.8,2.52,7.2519238827
2020-08-25 10:00:00,0.536,-0.177,0.5644687768000001,0.0,0.0,0.0,0.536,-0.177,0.5644687768000001,6.72,2.48,7.1630161245
2020-08-25 10:30:00,0.541,-0.181,0.5704752405,0.0,0.0,0.0,0.541,-0.181,0.5704752405,6.6,2.44,7.0365900833
2020-08-25 11:00:00,0.528,-0.181,0.5581621628,0.0,0.0,0.0,0.528,-0.181,0.5581621628,6.64,2.52,7.1021123618
2020-08-25 11:30:00,0.551,-0.188,0.5821898316,0.0,0.0,0.0,0.551,-0.188,0.5821898316,6.36,2.46,6.8191788362
2020-08-25 12:00:00,0.49,-0.168,0.518,0.0,0.0,0.0,0.49,-0.168,0.518,6.52,2.48,6.9757293525
2020-08-25 12:30:00,0.28,-0.109,0.3004679683,0.0,0.0,0.0,0.28,-0.109,0.3004679683,7.34,2.44,7.7349337424
2020-08-25 13:00:00,0.255,-0.098,0.27318308880000003,0.0,0.0,0.0,0.255,-0.098,0.27318308880000003,7.48,2.34,7.8374740829
2020-08-25 13:30:00,0.315,-0.116,0.3356799071,0.0,0.0,0.0,0.315,-0.116,0.3356799071,6.94,2.2800000000000002,7.3049298422
2020-08-25 14:00:00,0.29,-0.125,0.3157926535,0.0,0.0,0.0,0.29,-0.125,0.3157926535,6.2,2.2,6.5787536814
2020-08-25 14:30:00,0.261,-0.123,0.2885307609,0.0,0.0,0.0,0.261,-0.123,0.2885307609,6.42,2.22,6.7929963933
2020-08-25 15:00:00,0.244,-0.10400000000000001,0.2652395144,0.0,0.0,0.0,0.244,-0.10400000000000001,0.2652395144,6.48,2.22,6.8497299217
2020-08-25 15:30:00,0.23900000000000002,-0.105,0.26104788830000003,0.0,0.0,0.0,0.23900000000000002,-0.105,0.26104788830000003,6.84,2.36,7.2356893245
2020-08-25 16:00:00,0.216,-0.108,0.2414953416,0.0,0.0,0.0,0.216,-0.108,0.2414953416,6.72,2.32,7.1092053002
2020-08-25 16:30:00,0.20700000000000002,-0.107,0.23301931250000002,0.0,0.0,0.0,0.20700000000000002,-0.107,0.23301931250000002,7.04,2.42,7.4443266989
2020-08-25 17:00:00,0.306,-0.14,0.33650557200000003,0.0,0.0,0.0,0.306,-0.14,0.33650557200000003,7.52,2.64,7.9699435381
2020-08-25 17:30:00,0.41400000000000003,-0.164,0.4452998989,0.0,0.0,0.0,0.41400000000000003,-0.164,0.4452998989,7.74,2.7199999999999998,8.2040234032
2020-08-25 18:00:00,0.421,-0.162,0.4510931168,0.0,0.0,0.0,0.421,-0.162,0.4510931168,8.22,2.84,8.6967810137
2020-08-25 18:30:00,0.464,-0.182,0.4984174957,0.0,0.0,0.0,0.464,-0.182,0.4984174957,8.12,2.8,8.5892025241
2020-08-25 19:00:00,0.467,-0.183,0.5015755177,0.0,0.0,0.0,0.467,-0.183,0.5015755177,8.14,2.64,8.5574061491
2020-08-25 19:30:00,0.47100000000000003,-0.181,0.5045810143,0.0,0.0,0.0,0.47100000000000003,-0.181,0.5045810143,7.54,2.46,7.9311537622
2020-08-25 20:00:00,0.47400000000000003,-0.179,0.506672478,0.0,0.0,0.0,0.47400000000000003,-0.179,0.506672478,6.9,2.42,7.3120722097
2020-08-25 20:30:00,0.47000000000000003,-0.177,0.5022240536,0.0,0.0,0.0,0.47000000000000003,-0.177,0.5022240536,6.76,2.3,7.1405602021
2020-08-25 21:00:00,0.4,-0.155,0.4289813516,0.0,0.0,0.0,0.4,-0.155,0.4289813516,6.72,2.18,7.0647576038
2020-08-25 21:30:00,0.41000000000000003,-0.159,0.4397510659,0.0,0.0,0.0,0.41000000000000003,-0.159,0.4397510659,6.38,2.24,6.7618044929
2020-08-25 22:00:00,0.47500000000000003,-0.179,0.5076081166,0.0,0.0,0.0,0.47500000000000003,-0.179,0.5076081166,5.8,2.18,6.1961601012
2020-08-25 22:30:00,0.47400000000000003,-0.179,0.506672478,0.0,0.0,0.0,0.47400000000000003,-0.179,0.506672478,5.52,1.98,5.8643669735
2020-08-25 23:00:00,0.464,-0.17300000000000001,0.495201979,0.0,0.0,0.0,0.464,-0.17300000000000001,0.495201979,5.04,1.92,5.393329213
2020-08-25 23:30:00,0.46,-0.17,0.4904079934,0.0,0.0,0.0,0.46,-0.17,0.4904079934,4.58,1.8,4.9210161552
2020-08-26 00:00:00,0.464,-0.17300000000000001,0.495201979,0.0,0.0,0.0,0.464,-0.17300000000000001,0.495201979,4.26,1.8599999999999999,4.6483545476
2020-08-26 00:30:00,0.458,-0.17200000000000001,0.4892320513,0.0,0.0,0.0,0.458,-0.17200000000000001,0.4892320513,4.02,1.72,4.3725050029
2020-08-26 01:00:00,0.443,-0.167,0.4734321493,0.0,0.0,0.0,0.443,-0.167,0.4734321493,3.86,1.6600000000000001,4.2018091342
2020-08-26 01:30:00,0.439,-0.166,0.4693367661,0.0,0.0,0.0,0.439,-0.166,0.4693367661,4.02,1.7000000000000002,4.3646763912
2020-08-26 02:00:00,0.431,-0.166,0.4618625337,0.0,0.0,0.0,0.431,-0.166,0.4618625337,3.92,1.6800000000000002,4.2648329393
2020-08-26 02:30:00,0.418,-0.162,0.448294546,0.0,0.0,0.0,0.418,-0.162,0.448294546,3.92,1.6800000000000002,4.2648329393
2020-08-26 03:00:00,0.36,-0.138,0.3855437718,0.0,0.0,0.0,0.36,-0.138,0.3855437718,3.98,1.54,4.2675519915
2020-08-26 03:30:00,0.319,-0.12,0.34082400150000003,0.0,0.0,0.0,0.319,-0.12,0.34082400150000003,4.22,1.5,4.478660514
2020-08-26 04:00:00,0.337,-0.129,0.3608462276,0.0,0.0,0.0,0.337,-0.129,0.3608462276,4.28,1.5,4.5352397952
2020-08-26 04:30:00,0.341,-0.135,0.3667505965,0.0,0.0,0.0,0.341,-0.135,0.3667505965,4.28,1.48,4.5286642622
2020-08-26 05:00:00,0.333,-0.131,0.3578407467,0.0,0.0,0.0,0.333,-0.131,0.3578407467,4.12,1.42,4.3578435034
2020-08-26 05:30:00,0.372,-0.15,0.4011034779,0.0,0.0,0.0,0.372,-0.15,0.4011034779,4.42,1.58,4.6939109493
2020-08-26 06:00:00,0.34500000000000003,-0.14,0.37232378380000003,0.0,0.0,0.0,0.34500000000000003,-0.14,0.37232378380000003,4.86,1.82,5.1896049946
2020-08-26 06:30:00,0.329,-0.14200000000000002,0.3583364341,0.0,0.0,0.0,0.329,-0.14200000000000002,0.3583364341,5.3,2.0,5.6648036153
2020-08-26 07:00:00,0.384,-0.145,0.4104643712,0.0,0.0,0.0,0.384,-0.145,0.4104643712,5.68,2.16,6.0768412847
2020-08-26 07:30:00,0.41300000000000003,-0.148,0.43871744890000003,0.0,0.0,0.0,0.41300000000000003,-0.148,0.43871744890000003,6.12,2.3,6.5379201586
2020-08-26 08:00:00,0.41400000000000003,-0.127,0.4330415684,0.0,0.0,0.0,0.41400000000000003,-0.127,0.4330415684,6.44,2.3,6.8383916238
2020-08-26 08:30:00,0.368,-0.105,0.3826865558,0.0,0.0,0.0,0.368,-0.105,0.3826865558,6.92,2.26,7.2796977959
2020-08-26 09:00:00,0.35100000000000003,-0.105,0.3663686668,0.0,0.0,0.0,0.35100000000000003,-0.105,0.3663686668,6.96,2.26,7.317731889
2020-08-26 09:30:00,0.326,-0.093,0.3390058997,0.0,0.0,0.0,0.326,-0.093,0.3390058997,6.84,2.08,7.1492656966
2020-08-26 10:00:00,0.222,-0.061,0.2302281477,0.0,0.0,0.0,0.222,-0.061,0.2302281477,6.92,2.08,7.2258425114
2020-08-26 10:30:00,0.178,-0.051000000000000004,0.18516209120000002,0.0,0.0,0.0,0.178,-0.051000000000000004,0.18516209120000002,7.08,2.06,7.3736015623
2020-08-26 11:00:00,0.127,-0.049,0.1361249426,0.0,0.0,0.0,0.127,-0.049,0.1361249426,6.68,2.0,6.972976409
2020-08-26 11:30:00,0.115,-0.045,0.12349089040000001,0.0,0.0,0.0,0.115,-0.045,0.12349089040000001,6.76,1.96,7.0384089111
2020-08-26 12:00:00,0.112,-0.048,0.1218523697,0.0,0.0,0.0,0.112,-0.048,0.1218523697,6.66,2.02,6.9595976895
2020-08-26 12:30:00,0.135,-0.058,0.146931957,0.0,0.0,0.0,0.135,-0.058,0.146931957,6.78,1.98,7.0632004077
2020-08-26 13:00:00,0.169,-0.06,0.1793348823,0.0,0.0,0.0,0.169,-0.06,0.1793348823,6.46,1.96,6.7507925461
2020-08-26 13:30:00,0.108,-0.05,0.1190126044,0.0,0.0,0.0,0.108,-0.05,0.1190126044,6.54,1.96,6.8273860297999995
2020-08-26 14:00:00,0.131,-0.056,0.1424675402,0.0,0.0,0.0,0.131,-0.056,0.1424675402,6.34,1.92,6.6243490246
2020-08-26 14:30:00,0.166,-0.068,0.17938784800000002,0.0,0.0,0.0,0.166,-0.068,0.17938784800000002,6.06,1.98,6.3752647004
2020-08-26 15:00:00,0.17,-0.058,0.179621825,0.0,0.0,0.0,0.17,-0.058,0.179621825,5.9,1.96,6.2170410969
2020-08-26 15:30:00,0.117,-0.067,0.1348258136,0.0,0.0,0.0,0.117,-0.067,0.1348258136,6.16,1.96,6.4643019731
2020-08-26 16:00:00,0.14,-0.07200000000000001,0.1574293492,0.0,0.0,0.0,0.14,-0.07200000000000001,0.1574293492,6.26,2.02,6.5778415913
2020-08-26 16:30:00,0.14100000000000001,-0.069,0.1569777054,0.0,0.0,0.0,0.14100000000000001,-0.069,0.1569777054,6.6,2.1,6.9260378284
2020-08-26 17:00:00,0.114,-0.047,0.12330855610000001,0.0,0.0,0.0,0.114,-0.047,0.12330855610000001,7.12,2.34,7.494664769
2020-08-26 17:30:00,0.107,-0.05,0.11810588470000001,0.0,0.0,0.0,0.107,-0.05,0.11810588470000001,7.5,2.2800000000000002,7.8389029845
2020-08-26 18:00:00,0.10200000000000001,-0.045,0.11148542510000001,0.0,0.0,0.0,0.10200000000000001,-0.045,0.11148542510000001,8.04,2.4,8.3905661311
2020-08-26 18:30:00,0.154,-0.06,0.16527552750000002,0.0,0.0,0.0,0.154,-0.06,0.16527552750000002,8.32,2.58,8.7108438168
2020-08-26 19:00:00,0.093,-0.045,0.1033150521,0.0,0.0,0.0,0.093,-0.045,0.1033150521,8.42,2.6,8.8122868769
2020-08-26 19:30:00,0.123,-0.058,0.1359889701,0.0,0.0,0.0,0.123,-0.058,0.1359889701,7.98,2.32,8.310403119
2020-08-26 20:00:00,0.095,-0.046,0.1055509356,0.0,0.0,0.0,0.095,-0.046,0.1055509356,8.02,2.22,8.3215863872
2020-08-26 20:30:00,0.07,-0.035,0.07826237920000001,0.0,0.0,0.0,0.07,-0.035,0.07826237920000001,7.92,2.12,8.1988291847
2020-08-26 21:00:00,0.089,-0.038,0.0967729301,0.0,0.0,0.0,0.089,-0.038,0.0967729301,7.9,2.04,8.1591421118
2020-08-26 21:30:00,0.054,-0.03,0.061773780800000004,0.0,0.0,0.0,0.054,-0.03,0.061773780800000004,7.92,2.02,8.1735426836
2020-08-26 22:00:00,0.069,-0.035,0.0773692445,0.0,0.0,0.0,0.069,-0.035,0.0773692445,7.48,1.82,7.6982335636
2020-08-26 22:30:00,0.064,-0.033,0.0720069441,0.0,0.0,0.0,0.064,-0.033,0.0720069441,7.12,1.8399999999999999,7.3539105243
2020-08-26 23:00:00,0.066,-0.037,0.07566372980000001,0.0,0.0,0.0,0.066,-0.037,0.07566372980000001,6.62,1.82,6.8656245164000005
2020-08-26 23:30:00,0.054,-0.035,0.0643506022,0.0,0.0,0.0,0.054,-0.035,0.0643506022,5.82,1.62,6.0412581471
2020-08-27 00:00:00,0.041,-0.034,0.0532634959,0.0,0.0,0.0,0.041,-0.034,0.0532634959,5.26,1.52,5.4752168907
2020-08-27 00:30:00,0.05,-0.036000000000000004,0.0616116872,0.0,0.0,0.0,0.05,-0.036000000000000004,0.0616116872,5.1,1.44,5.299396192
2020-08-27 01:00:00,0.045,-0.037,0.0582580467,0.0,0.0,0.0,0.045,-0.037,0.0582580467,5.02,1.42,5.216972302
2020-08-27 01:30:00,0.049,-0.039,0.0626258732,0.0,0.0,0.0,0.049,-0.039,0.0626258732,5.0,1.42,5.1977302739
2020-08-27 02:00:00,0.07200000000000001,-0.047,0.08598255640000001,0.0,0.0,0.0,0.07200000000000001,-0.047,0.08598255640000001,4.9,1.48,5.1186326299000005
2020-08-27 02:30:00,0.065,-0.044,0.0784920378,0.0,0.0,0.0,0.065,-0.044,0.0784920378,4.82,1.48,5.042102736
2020-08-27 03:00:00,0.084,-0.05,0.0977547953,0.0,0.0,0.0,0.084,-0.05,0.0977547953,4.44,1.38,4.6495161039
2020-08-27 03:30:00,0.088,-0.051000000000000004,0.1017103731,0.0,0.0,0.0,0.088,-0.051000000000000004,0.1017103731,4.44,1.3599999999999999,4.6436192781
2020-08-27 04:00:00,0.055,-0.045,0.07106335200000001,0.0,0.0,0.0,0.055,-0.045,0.07106335200000001,4.5,1.4,4.7127486672
2020-08-27 04:30:00,0.034,-0.036000000000000004,0.0495176736,0.0,0.0,0.0,0.034,-0.036000000000000004,0.0495176736,4.5,1.3,4.6840153715
2020-08-27 05:00:00,0.02,-0.036000000000000004,0.0411825206,0.0,0.0,0.0,0.02,-0.036000000000000004,0.0411825206,4.52,1.28,4.6977441395
2020-08-27 05:30:00,0.041,-0.035,0.0539073279,0.0,0.0,0.0,0.041,-0.035,0.0539073279,4.7,1.32,4.8818439139
2020-08-27 06:00:00,0.034,-0.035,0.048795491600000004,0.0,0.0,0.0,0.034,-0.035,0.048795491600000004,4.84,1.54,5.0790944075
2020-08-27 06:30:00,0.038,-0.031,0.0490407993,0.0,0.0,0.0,0.038,-0.031,0.0490407993,5.12,1.6800000000000002,5.3885805181
2020-08-27 07:00:00,0.089,-0.047,0.1006479011,0.0,0.0,0.0,0.089,-0.047,0.1006479011,5.44,1.8599999999999999,5.7491912475
2020-08-27 07:30:00,0.125,-0.065,0.140890028,0.0,0.0,0.0,0.125,-0.065,0.140890028,5.78,1.94,6.0968844503
2020-08-27 08:00:00,0.094,-0.043000000000000003,0.1033682737,0.0,0.0,0.0,0.094,-0.043000000000000003,0.1033682737,6.26,2.08,6.5965142310000004
2020-08-27 08:30:00,0.13,-0.05,0.1392838828,0.0,0.0,0.0,0.13,-0.05,0.1392838828,6.5,1.98,6.7948804257
2020-08-27 09:00:00,0.17,-0.061,0.18061284560000002,0.0,0.0,0.0,0.17,-0.061,0.18061284560000002,6.82,1.98,7.1016054523
2020-08-27 09:30:00,0.269,-0.08600000000000001,0.2824128184,0.0,0.0,0.0,0.269,-0.08600000000000001,0.2824128184,6.88,2.1,7.1933580475
2020-08-27 10:00:00,0.276,-0.089,0.2899948275,0.0,0.0,0.0,0.276,-0.089,0.2899948275,6.82,2.22,7.1722242017
2020-08-27 10:30:00,0.40800000000000003,-0.115,0.42389739320000003,0.0,0.0,0.0,0.40800000000000003,-0.115,0.42389739320000003,6.44,2.22,6.8119013498
2020-08-27 11:00:00,0.367,-0.1,0.3803800731,0.0,0.0,0.0,0.367,-0.1,0.3803800731,6.68,2.36,7.0846312536
2020-08-27 11:30:00,0.401,-0.112,0.41634721090000004,0.0,0.0,0.0,0.401,-0.112,0.41634721090000004,6.62,2.22,6.9823205312
2020-08-27 12:00:00,0.367,-0.112,0.3837095256,0.0,0.0,0.0,0.367,-0.112,0.3837095256,6.6,2.16,6.9444654222
2020-08-27 12:30:00,0.40800000000000003,-0.12,0.4252810835,0.0,0.0,0.0,0.40800000000000003,-0.12,0.4252810835,6.72,2.26,7.0898519025
2020-08-27 13:00:00,0.654,-0.20600000000000002,0.6856763085,0.0,0.0,0.0,0.654,-0.20600000000000002,0.6856763085,5.98,2.4,6.4436325159
2020-08-27 13:30:00,0.651,-0.20600000000000002,0.6828154948,0.0,0.0,0.0,0.651,-0.20600000000000002,0.6828154948,5.8,2.22,6.2103462061
2020-08-27 14:00:00,0.614,-0.19,0.6427254468,0.0,0.0,0.0,0.614,-0.19,0.6427254468,5.28,2.16,5.7047348755
2020-08-27 14:30:00,0.43,-0.11800000000000001,0.4458968491,0.0,0.0,0.0,0.43,-0.11800000000000001,0.4458968491,5.08,1.96,5.4449977043
2020-08-27 15:00:00,0.20700000000000002,-0.067,0.2175729763,0.0,0.0,0.0,0.20700000000000002,-0.067,0.2175729763,5.66,1.76,5.9273265474
2020-08-27 15:30:00,0.11900000000000001,-0.057,0.131946959,0.0,0.0,0.0,0.11900000000000001,-0.057,0.131946959,5.42,1.8,5.7110769562
2020-08-27 16:00:00,0.187,-0.079,0.20300246300000002,0.0,0.0,0.0,0.187,-0.079,0.20300246300000002,5.7,2.36,6.1692463073
2020-08-27 16:30:00,0.386,-0.136,0.4092578649,0.0,0.0,0.0,0.386,-0.136,0.4092578649,5.3,2.14,5.7157326739
2020-08-27 17:00:00,0.396,-0.124,0.4149602391,0.0,0.0,0.0,0.396,-0.124,0.4149602391,6.24,2.38,6.6784728793
2020-08-27 17:30:00,0.402,-0.122,0.42010474880000004,0.0,0.0,0.0,0.402,-0.122,0.42010474880000004,6.7,2.38,7.1101617422
2020-08-27 18:00:00,0.541,-0.167,0.5661890144,0.0,0.0,0.0,0.541,-0.167,0.5661890144,6.5600000000000005,2.46,7.0060830712
2020-08-27 18:30:00,0.514,-0.151,0.5357210095,0.0,0.0,0.0,0.514,-0.151,0.5357210095,7.18,2.56,7.6227291701
2020-08-27 19:00:00,0.455,-0.134,0.4743216208,0.0,0.0,0.0,0.455,-0.134,0.4743216208,7.24,2.38,7.6211547681
2020-08-27 19:30:00,0.38,-0.107,0.3947771523,0.0,0.0,0.0,0.38,-0.107,0.3947771523,7.34,2.14,7.6456000419
2020-08-27 20:00:00,0.293,-0.079,0.30346334210000003,0.0,0.0,0.0,0.293,-0.079,0.30346334210000003,7.52,2.06,7.7970507245
2020-08-27 20:30:00,0.156,-0.056,0.1657467948,0.0,0.0,0.0,0.156,-0.056,0.1657467948,7.5600000000000005,1.94,7.8049471491
2020-08-27 21:00:00,0.14400000000000002,-0.056,0.1545056633,0.0,0.0,0.0,0.14400000000000002,-0.056,0.1545056633,7.4,1.8399999999999999,7.6253262225
2020-08-27 21:30:00,0.122,-0.045,0.1300346108,0.0,0.0,0.0,0.122,-0.045,0.1300346108,7.18,1.8399999999999999,7.4120172693
2020-08-27 22:00:00,0.053,-0.028,0.0599416383,0.0,0.0,0.0,0.053,-0.028,0.0599416383,7.14,1.6400000000000001,7.3259265626
2020-08-27 22:30:00,0.02,-0.026000000000000002,0.0328024389,0.0,0.0,0.0,0.02,-0.026000000000000002,0.0328024389,6.88,1.6800000000000002,7.0821465672
2020-08-27 23:00:00,0.018000000000000002,-0.017,0.0247588368,0.0,0.0,0.0,0.018000000000000002,-0.017,0.0247588368,6.58,1.6600000000000001,6.7861623911999995
2020-08-27 23:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,6.18,1.56,6.373852838
2020-08-28 00:00:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.96,1.52,6.1507723092
2020-08-28 00:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,5.6,1.42,5.7772311707
2020-08-28 01:00:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,5.36,1.3599999999999999,5.5298462908
2020-08-28 01:30:00,0.006,0.0,0.006,0.0,0.0,0.0,0.006,0.0,0.006,5.5,1.38,5.6704849881
2020-08-28 02:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,5.6,1.38,5.7675298005
2020-08-28 02:30:00,0.004,-0.004,0.0056568542,0.0,-0.26,0.26,0.004,-0.004,0.0056568542,5.62,1.4,5.7917527572
2020-08-28 03:00:00,0.004,-0.005,0.0064031242000000006,0.0,0.0,0.0,0.004,-0.005,0.0064031242000000006,5.54,1.4,5.7141578557
2020-08-28 03:30:00,0.007,0.001,0.007071067800000001,0.0,0.0,0.0,0.007,0.001,0.007071067800000001,5.54,1.38,5.709290674
2020-08-28 04:00:00,0.026000000000000002,-0.011,0.028231188400000003,0.0,0.0,0.0,0.026000000000000002,-0.011,0.028231188400000003,5.44,1.4,5.6172591181
2020-08-28 04:30:00,0.058,-0.046,0.0740270221,0.0,0.0,0.0,0.058,-0.046,0.0740270221,5.4,1.44,5.5887028907000005
2020-08-28 05:00:00,0.061,-0.043000000000000003,0.0746324326,0.0,0.0,0.0,0.061,-0.043000000000000003,0.0746324326,5.34,1.46,5.5359913295
2020-08-28 05:30:00,0.068,-0.045,0.0815414005,0.0,0.0,0.0,0.068,-0.045,0.0815414005,5.5600000000000005,1.52,5.7640263705
2020-08-28 06:00:00,0.05,-0.047,0.0686221539,0.0,0.0,0.0,0.05,-0.047,0.0686221539,5.84,1.72,6.0880210249
2020-08-28 06:30:00,0.046,-0.035,0.0578013841,0.0,0.0,0.0,0.046,-0.035,0.0578013841,6.16,1.8399999999999999,6.4289345929
2020-08-28 07:00:00,0.069,-0.04,0.0797558775,0.0,0.0,0.0,0.069,-0.04,0.0797558775,6.6,2.16,6.9444654222
2020-08-28 07:30:00,0.084,-0.045,0.09529428100000001,0.0,0.0,0.0,0.084,-0.045,0.09529428100000001,6.98,2.22,7.3245341149
2020-08-28 08:00:00,0.106,-0.049,0.11677756630000001,0.0,0.0,0.0,0.106,-0.049,0.11677756630000001,7.24,2.16,7.5553424807
2020-08-28 08:30:00,0.152,-0.076,0.1699411663,0.0,0.0,0.0,0.152,-0.076,0.1699411663,7.4,2.2800000000000002,7.7432809584
2020-08-28 09:00:00,0.20400000000000001,-0.061,0.2129248694,0.0,0.0,0.0,0.20400000000000001,-0.061,0.2129248694,7.26,2.24,7.5977101814
2020-08-28 09:30:00,0.294,-0.083,0.3054914074,0.0,0.0,0.0,0.294,-0.083,0.3054914074,7.06,2.16,7.3830346064
2020-08-28 10:00:00,0.266,-0.07200000000000001,0.27557213210000003,0.0,0.0,0.0,0.266,-0.07200000000000001,0.27557213210000003,6.94,2.14,7.2624513768
2020-08-28 10:30:00,0.232,-0.064,0.2406657433,0.0,0.0,0.0,0.232,-0.064,0.2406657433,7.08,2.1,7.3848764377
2020-08-28 11:00:00,0.257,-0.07,0.2663625349,0.0,0.0,0.0,0.257,-0.07,0.2663625349,6.86,2.14,7.186042026
2020-08-28 11:30:00,0.307,-0.08700000000000001,0.3190893292,0.0,0.0,0.0,0.307,-0.08700000000000001,0.3190893292,6.74,2.14,7.0715769104
2020-08-28 12:00:00,0.28500000000000003,-0.092,0.2994812181,0.0,0.0,0.0,0.28500000000000003,-0.092,0.2994812181,6.6,2.14,6.9382706779
2020-08-28 12:30:00,0.23600000000000002,-0.08,0.24919069,0.0,0.0,0.0,0.23600000000000002,-0.08,0.24919069,7.38,2.26,7.718289966
2020-08-28 13:00:00,0.163,-0.218,0.2722002939,0.0,0.0,0.0,0.163,-0.218,0.2722002939,7.5,2.26,7.8331092167000005
2020-08-28 13:30:00,0.24,-0.092,0.2570291812,0.0,0.0,0.0,0.24,-0.092,0.2570291812,6.86,2.14,7.186042026
2020-08-28 14:00:00,0.295,-0.101,0.3118108401,0.0,0.0,0.0,0.295,-0.101,0.3118108401,6.48,2.16,6.830519746
2020-08-28 14:30:00,0.488,-0.159,0.513249452,0.0,0.0,0.0,0.488,-0.159,0.513249452,5.48,2.2,5.9051164256
2020-08-28 15:00:00,0.5700000000000001,-0.181,0.5980476570000001,0.0,0.0,0.0,0.5700000000000001,-0.181,0.5980476570000001,5.62,2.2800000000000002,6.0648825215
2020-08-28 15:30:00,0.545,-0.182,0.5745859379,0.0,0.0,0.0,0.545,-0.182,0.5745859379,6.0,2.2800000000000002,6.4185979778
2020-08-28 16:00:00,0.46900000000000003,-0.164,0.49684705900000004,0.0,0.0,0.0,0.46900000000000003,-0.164,0.49684705900000004,6.12,2.32,6.5449828113
2020-08-28 16:30:00,0.543,-0.192,0.5759453099,0.0,0.0,0.0,0.543,-0.192,0.5759453099,5.98,2.34,6.4215262983
2020-08-28 17:00:00,0.526,-0.166,0.5515722981,0.0,0.0,0.0,0.526,-0.166,0.5515722981,6.66,2.38,7.072481884
