Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-28 17:30:00,0.551,-0.17,0.5766289968,0.0,0.0,0.0,0.551,-0.17,0.5766289968,6.84,2.44,7.2621759824
2020-08-28 18:00:00,0.376,-0.106,0.39065585880000003,0.0,0.0,0.0,0.376,-0.106,0.39065585880000003,7.54,2.44,7.9249731861
2020-08-28 18:30:00,0.40900000000000003,-0.112,0.42405777910000003,0.0,0.0,0.0,0.40900000000000003,-0.112,0.42405777910000003,7.74,2.54,8.1461156388
2020-08-28 19:00:00,0.398,-0.106,0.4118737671,0.0,0.0,0.0,0.398,-0.106,0.4118737671,7.52,2.38,7.8876358942
2020-08-28 19:30:00,0.41000000000000003,-0.11900000000000001,0.4269203673,0.0,0.0,0.0,0.41000000000000003,-0.11900000000000001,0.4269203673,7.36,2.2800000000000002,7.7050632703
2020-08-28 20:00:00,0.507,-0.154,0.5298726262,0.0,0.0,0.0,0.507,-0.154,0.5298726262,6.96,2.32,7.3364841716
2020-08-28 20:30:00,0.4,-0.106,0.41380671820000003,0.0,0.0,0.0,0.4,-0.106,0.41380671820000003,7.04,2.16,7.3639120038
2020-08-28 21:00:00,0.441,-0.126,0.45864692300000004,0.0,0.0,0.0,0.441,-0.126,0.45864692300000004,6.86,2.0,7.1456000448
2020-08-28 21:30:00,0.524,-0.149,0.5447724296,0.0,0.0,0.0,0.524,-0.149,0.5447724296,6.64,2.12,6.9702223781
2020-08-28 22:00:00,0.42,-0.121,0.4370823721,0.0,0.0,0.0,0.42,-0.121,0.4370823721,6.44,1.9,6.7144322172
2020-08-28 22:30:00,0.41300000000000003,-0.116,0.4289813516,0.0,0.0,0.0,0.41300000000000003,-0.116,0.4289813516,6.16,1.82,6.4232390583
2020-08-28 23:00:00,0.315,-0.092,0.3281600219,0.0,0.0,0.0,0.315,-0.092,0.3281600219,5.86,1.76,6.1185946099
2020-08-28 23:30:00,0.255,-0.078,0.2666627083,0.0,0.0,0.0,0.255,-0.078,0.2666627083,5.74,1.6800000000000002,5.9808026217
2020-08-29 00:00:00,0.212,-0.067,0.22233533230000002,0.0,0.0,0.0,0.212,-0.067,0.22233533230000002,5.72,1.6600000000000001,5.9560053727
2020-08-29 00:30:00,0.184,-0.058,0.19292485580000002,0.0,0.0,0.0,0.184,-0.058,0.19292485580000002,5.42,1.46,5.6131987316
2020-08-29 01:00:00,0.20500000000000002,-0.065,0.21505813170000002,0.0,0.0,0.0,0.20500000000000002,-0.065,0.21505813170000002,5.22,1.52,5.4368005297
2020-08-29 01:30:00,0.152,-0.037,0.1564384863,0.0,0.0,0.0,0.152,-0.037,0.1564384863,5.2,1.44,5.3957019933
2020-08-29 02:00:00,0.182,-0.066,0.19359752060000002,0.0,0.0,0.0,0.182,-0.066,0.19359752060000002,5.42,1.56,5.6400354609
2020-08-29 02:30:00,0.20600000000000002,-0.08600000000000001,0.2232308222,0.0,0.0,0.0,0.20600000000000002,-0.08600000000000001,0.2232308222,5.32,1.52,5.5328835159
2020-08-29 03:00:00,0.122,-0.061,0.1364001466,0.0,0.0,0.0,0.122,-0.061,0.1364001466,5.42,1.46,5.6131987316
2020-08-29 03:30:00,0.08700000000000001,-0.042,0.0966074531,0.0,0.0,0.0,0.08700000000000001,-0.042,0.0966074531,5.42,1.46,5.6131987316
2020-08-29 04:00:00,0.194,-0.08600000000000001,0.2122074457,0.0,0.0,0.0,0.194,-0.08600000000000001,0.2122074457,5.14,1.52,5.3600373133
2020-08-29 04:30:00,0.28200000000000003,-0.10300000000000001,0.3002215848,0.0,0.0,0.0,0.28200000000000003,-0.10300000000000001,0.3002215848,4.92,1.52,5.1494465722000005
2020-08-29 05:00:00,0.387,-0.12,0.4051777388,0.0,0.0,0.0,0.387,-0.12,0.4051777388,4.62,1.56,4.8762690656
2020-08-29 05:30:00,0.312,-0.097,0.326730776,0.0,0.0,0.0,0.312,-0.097,0.326730776,5.14,1.62,5.3892485562
2020-08-29 06:00:00,0.34400000000000003,-0.111,0.36146507440000003,0.0,0.0,0.0,0.34400000000000003,-0.111,0.36146507440000003,5.28,1.82,5.5848724247
2020-08-29 06:30:00,0.343,-0.12,0.3633854703,0.0,0.0,0.0,0.343,-0.12,0.3633854703,5.6,2.02,5.953184022
2020-08-29 07:00:00,0.462,-0.159,0.4885949242,0.0,0.0,0.0,0.462,-0.159,0.4885949242,5.64,2.06,6.0044316967
2020-08-29 07:30:00,0.373,-0.11900000000000001,0.3915226686,0.0,0.0,0.0,0.373,-0.11900000000000001,0.3915226686,6.44,2.22,6.8119013498
2020-08-29 08:00:00,0.417,-0.125,0.4353320572,0.0,0.0,0.0,0.417,-0.125,0.4353320572,6.64,2.26,7.0140715708
2020-08-29 08:30:00,0.361,-0.10300000000000001,0.37540644640000004,0.0,0.0,0.0,0.361,-0.10300000000000001,0.37540644640000004,7.26,2.14,7.5688308212
2020-08-29 09:00:00,0.193,-0.07100000000000001,0.20564532570000002,0.0,0.0,0.0,0.193,-0.07100000000000001,0.20564532570000002,7.52,2.08,7.8023586178
2020-08-29 09:30:00,0.453,-0.132,0.4718400153,0.0,0.0,0.0,0.453,-0.132,0.4718400153,6.76,2.18,7.1028163428
2020-08-29 10:00:00,0.5710000000000001,-0.161,0.5932638536,0.0,0.0,0.0,0.5710000000000001,-0.161,0.5932638536,6.34,2.18,6.704326961
2020-08-29 10:30:00,0.616,-0.186,0.6434687250000001,0.0,0.0,0.0,0.616,-0.186,0.6434687250000001,6.2,2.34,6.6268846376
2020-08-29 11:00:00,0.624,-0.188,0.6517054549,0.0,0.0,0.0,0.624,-0.188,0.6517054549,6.08,2.38,6.5292266004
2020-08-29 11:30:00,0.502,-0.139,0.5208886637,0.0,0.0,0.0,0.502,-0.139,0.5208886637,6.16,2.2,6.5410702488
2020-08-29 12:00:00,0.613,-0.17400000000000002,0.6372166037,0.0,0.0,0.0,0.613,-0.17400000000000002,0.6372166037,5.76,2.36,6.2247248935
2020-08-29 12:30:00,0.602,-0.177,0.6274814738000001,0.0,0.0,0.0,0.602,-0.177,0.6274814738000001,5.78,2.22,6.1916718259
2020-08-29 13:00:00,0.587,-0.17200000000000001,0.6116804721,0.0,0.0,0.0,0.587,-0.17200000000000001,0.6116804721,5.76,2.18,6.1587336361
2020-08-29 13:30:00,0.5650000000000001,-0.162,0.5877661099,0.0,0.0,0.0,0.5650000000000001,-0.162,0.5877661099,5.62,2.12,6.0065630772
2020-08-29 14:00:00,0.619,-0.17500000000000002,0.6432619995000001,0.0,0.0,0.0,0.619,-0.17500000000000002,0.6432619995000001,4.84,1.98,5.2293403026
2020-08-29 14:30:00,0.65,-0.186,0.6760887516,0.0,0.0,0.0,0.65,-0.186,0.6760887516,4.38,1.94,4.7904070808
2020-08-29 15:00:00,0.556,-0.168,0.5808269966,0.0,0.0,0.0,0.556,-0.168,0.5808269966,4.78,1.8399999999999999,5.1219137049
2020-08-29 15:30:00,0.552,-0.181,0.5809173779,0.0,0.0,0.0,0.552,-0.181,0.5809173779,4.92,1.9,5.2741255199
2020-08-29 16:00:00,0.5690000000000001,-0.194,0.6011630394,0.0,0.0,0.0,0.5690000000000001,-0.194,0.6011630394,5.42,1.98,5.770337945
2020-08-29 16:30:00,0.5760000000000001,-0.198,0.6090812754,0.0,0.0,0.0,0.5760000000000001,-0.198,0.6090812754,6.16,2.02,6.4827463316
2020-08-29 17:00:00,0.599,-0.193,0.6293250353000001,0.0,0.0,0.0,0.599,-0.193,0.6293250353000001,6.38,2.34,6.7955868032
2020-08-29 17:30:00,0.587,-0.193,0.6179142335000001,0.0,0.0,0.0,0.587,-0.193,0.6179142335000001,6.96,2.52,7.4021618464
2020-08-29 18:00:00,0.552,-0.17500000000000002,0.5790759881,0.0,0.0,0.0,0.552,-0.17500000000000002,0.5790759881,7.44,2.6,7.88121818
2020-08-29 18:30:00,0.526,-0.158,0.5492176254,0.0,0.0,0.0,0.526,-0.158,0.5492176254,7.78,2.6,8.2029506886
2020-08-29 19:00:00,0.458,-0.139,0.4786282482,0.0,0.0,0.0,0.458,-0.139,0.4786282482,7.96,2.5,8.3433566387
2020-08-29 19:30:00,0.425,-0.129,0.44414637230000004,0.0,0.0,0.0,0.425,-0.129,0.44414637230000004,7.6,2.2800000000000002,7.9346329468
2020-08-29 20:00:00,0.373,-0.105,0.3874970968,0.0,-0.26,0.26,0.373,-0.105,0.3874970968,7.36,2.12,7.6592427824
2020-08-29 20:30:00,0.465,-0.14100000000000001,0.48590739860000004,0.0,0.0,0.0,0.465,-0.14100000000000001,0.48590739860000004,7.22,2.14,7.5304714328
2020-08-29 21:00:00,0.461,-0.136,0.48064227860000003,0.0,0.0,0.0,0.461,-0.136,0.48064227860000003,7.2,2.1,7.5
2020-08-29 21:30:00,0.384,-0.108,0.3988984833,0.0,0.0,0.0,0.384,-0.108,0.3988984833,6.96,1.94,7.2253166021
2020-08-29 22:00:00,0.34600000000000003,-0.098,0.3596109008,0.0,0.0,0.0,0.34600000000000003,-0.098,0.3596109008,6.7,1.92,6.9696771805
2020-08-29 22:30:00,0.297,-0.085,0.30892393890000003,0.0,0.0,0.0,0.297,-0.085,0.30892393890000003,6.06,1.6800000000000002,6.2885610437
2020-08-29 23:00:00,0.244,-0.078,0.25616401,0.0,0.0,0.0,0.244,-0.078,0.25616401,5.94,1.6600000000000001,6.1675927233
2020-08-29 23:30:00,0.191,-0.065,0.2017572799,0.0,0.0,0.0,0.191,-0.065,0.2017572799,5.7,1.6,5.9203040462
2020-08-30 00:00:00,0.15,-0.056,0.1601124605,0.0,0.0,0.0,0.15,-0.056,0.1601124605,5.26,1.6,5.4979632592
2020-08-30 00:30:00,0.149,-0.063,0.16177144370000002,0.0,0.0,0.0,0.149,-0.063,0.16177144370000002,4.88,1.5,5.1053305476
2020-08-30 01:00:00,0.13,-0.051000000000000004,0.139645981,0.0,0.0,0.0,0.13,-0.051000000000000004,0.139645981,4.5600000000000005,1.3,4.7416874633
2020-08-30 01:30:00,0.10200000000000001,-0.041,0.10993179700000001,0.0,0.0,0.0,0.10200000000000001,-0.041,0.10993179700000001,4.7,1.26,4.8659634195
2020-08-30 02:00:00,0.054,-0.009000000000000001,0.0547448628,0.0,0.0,0.0,0.054,-0.009000000000000001,0.0547448628,4.92,1.28,5.0837781226
2020-08-30 02:30:00,0.035,-0.002,0.0350570963,0.0,0.0,0.0,0.035,-0.002,0.0350570963,4.92,1.32,5.0939964664
2020-08-30 03:00:00,0.031,-0.018000000000000002,0.0358468967,0.0,0.0,0.0,0.031,-0.018000000000000002,0.0358468967,4.74,1.26,4.9046100762
2020-08-30 03:30:00,0.013000000000000001,-0.002,0.0131529464,0.0,0.0,0.0,0.013000000000000001,-0.002,0.0131529464,4.7,1.3,4.8764741361
2020-08-30 04:00:00,0.019,-0.003,0.0192353841,0.0,0.0,0.0,0.019,-0.003,0.0192353841,4.64,1.26,4.8080349416
2020-08-30 04:30:00,0.011,-0.005,0.012083046,0.0,0.0,0.0,0.011,-0.005,0.012083046,4.5600000000000005,1.24,4.7255899103
2020-08-30 05:00:00,0.011,-0.021,0.0237065392,0.0,0.0,0.0,0.011,-0.021,0.0237065392,4.48,1.22,4.6431454856
2020-08-30 05:30:00,0.007,0.0,0.007,0.0,0.0,0.0,0.007,0.0,0.007,4.6,1.28,4.77476701
2020-08-30 06:00:00,0.012,0.0,0.012,0.0,0.0,0.0,0.012,0.0,0.012,4.66,1.44,4.8774173494
2020-08-30 06:30:00,0.036000000000000004,-0.017,0.039812058500000004,0.0,0.0,0.0,0.036000000000000004,-0.017,0.039812058500000004,5.02,1.6400000000000001,5.2810983706
2020-08-30 07:00:00,0.03,-0.015,0.0335410197,0.0,0.0,0.0,0.03,-0.015,0.0335410197,5.36,1.74,5.6353526953
2020-08-30 07:30:00,0.023,0.001,0.0230217289,0.0,0.0,0.0,0.023,0.001,0.0230217289,6.0,1.9,6.293647591
2020-08-30 08:00:00,0.033,0.0,0.033,0.0,0.0,0.0,0.033,0.0,0.033,6.04,1.9,6.3317927951
2020-08-30 08:30:00,0.026000000000000002,0.002,0.0260768096,0.0,0.0,0.0,0.026000000000000002,0.002,0.0260768096,6.3,1.74,6.5358702558
2020-08-30 09:00:00,0.019,0.002,0.0191049732,0.0,0.0,0.0,0.019,0.002,0.0191049732,6.5600000000000005,1.76,6.7919952886
2020-08-30 09:30:00,0.021,0.003,0.021213203400000002,0.0,0.0,0.0,0.021,0.003,0.021213203400000002,6.76,1.8399999999999999,7.0059403366
2020-08-30 10:00:00,0.032,-0.001,0.032015621200000004,0.0,0.0,0.0,0.032,-0.001,0.032015621200000004,6.74,1.88,6.9972851878
2020-08-30 10:30:00,0.075,-0.006,0.0752396172,0.0,0.0,0.0,0.075,-0.006,0.0752396172,6.38,1.78,6.6236545804
2020-08-30 11:00:00,0.126,-0.03,0.1295221989,0.0,0.0,0.0,0.126,-0.03,0.1295221989,5.9,1.9,6.1983868869
2020-08-30 11:30:00,0.11900000000000001,-0.042,0.1261942946,0.0,0.0,0.0,0.11900000000000001,-0.042,0.1261942946,6.04,1.9,6.3317927951
2020-08-30 12:00:00,0.194,-0.058,0.2024845673,0.0,0.0,0.0,0.194,-0.058,0.2024845673,5.82,1.76,6.0802960454
2020-08-30 12:30:00,0.212,-0.058,0.2197908096,0.0,0.0,0.0,0.212,-0.058,0.2197908096,5.72,1.74,5.9787958654
2020-08-30 13:00:00,0.254,-0.063,0.26169638900000003,0.0,0.0,0.0,0.254,-0.063,0.26169638900000003,5.24,1.6400000000000001,5.4906465922
2020-08-30 13:30:00,0.217,-0.062,0.2256834066,0.0,0.0,0.0,0.217,-0.062,0.2256834066,5.28,1.6400000000000001,5.5288335117
2020-08-30 14:00:00,0.212,-0.063,0.22116283590000002,0.0,0.0,0.0,0.212,-0.063,0.22116283590000002,5.06,1.56,5.295016525
2020-08-30 14:30:00,0.201,-0.065,0.2112486686,0.0,0.0,0.0,0.201,-0.065,0.2112486686,4.92,1.56,5.1613951602
2020-08-30 15:00:00,0.14300000000000002,-0.052000000000000005,0.1521610988,0.0,0.0,0.0,0.14300000000000002,-0.052000000000000005,0.1521610988,5.08,1.56,5.3141321022
2020-08-30 15:30:00,0.137,-0.08,0.1586474078,0.0,0.0,0.0,0.137,-0.08,0.1586474078,5.34,1.6600000000000001,5.5920658079
2020-08-30 16:00:00,0.096,-0.062,0.11428035700000001,0.0,0.0,0.0,0.096,-0.062,0.11428035700000001,5.52,1.7000000000000002,5.7758462583
2020-08-30 16:30:00,0.07200000000000001,-0.054,0.09,0.0,0.0,0.0,0.07200000000000001,-0.054,0.09,5.98,1.8,6.2450300239
2020-08-30 17:00:00,0.08700000000000001,-0.041,0.09617692030000001,0.0,0.0,0.0,0.08700000000000001,-0.041,0.09617692030000001,6.66,1.98,6.9480932636
2020-08-30 17:30:00,0.082,-0.029,0.08697700850000001,0.0,0.0,0.0,0.082,-0.029,0.08697700850000001,7.36,2.08,7.6482677777
2020-08-30 18:00:00,0.05,-0.024,0.0554616985,0.0,0.0,0.0,0.05,-0.024,0.0554616985,8.04,2.2800000000000002,8.3570329663
2020-08-30 18:30:00,0.017,-0.017,0.024041630600000002,0.0,0.0,0.0,0.017,-0.017,0.024041630600000002,8.46,2.22,8.7464278423
2020-08-30 19:00:00,0.011,-0.006,0.0125299641,0.0,0.0,0.0,0.011,-0.006,0.0125299641,8.46,2.16,8.7313916417
2020-08-30 19:30:00,0.007,-0.001,0.007071067800000001,0.0,0.0,0.0,0.007,-0.001,0.007071067800000001,8.48,2.16,8.7507713946
2020-08-30 20:00:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,8.36,2.0,8.5959060023
2020-08-30 20:30:00,0.003,0.0,0.003,0.0,0.0,0.0,0.003,0.0,0.003,8.34,1.96,8.5672165842
2020-08-30 21:00:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,8.32,2.02,8.5617054376
2020-08-30 21:30:00,0.001,-0.001,0.0014142136,0.0,-0.26,0.26,0.001,-0.001,0.0014142136,8.08,1.9,8.3003855332
2020-08-30 22:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,7.64,1.8,7.8491783009
2020-08-30 22:30:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,7.24,1.7000000000000002,7.4369079596
2020-08-30 23:00:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,6.94,1.72,7.1499650349
2020-08-30 23:30:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,6.5,1.58,6.6892749981
2020-08-31 00:00:00,0.001,-0.002,0.0022360680000000003,0.0,0.0,0.0,0.001,-0.002,0.0022360680000000003,6.1,1.58,6.3013014529
2020-08-31 00:30:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,5.88,1.4,6.0443692806
2020-08-31 01:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,5.78,1.38,5.9424574041
2020-08-31 01:30:00,0.002,0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,0.003,0.0036055513000000003,5.78,1.34,5.93329588
2020-08-31 02:00:00,0.004,0.004,0.0056568542,0.0,0.0,0.0,0.004,0.004,0.0056568542,5.54,1.42,5.7190908368
2020-08-31 02:30:00,0.008,0.003,0.0085440037,0.0,0.0,0.0,0.008,0.003,0.0085440037,5.58,1.4,5.7529470708
2020-08-31 03:00:00,0.015,0.004,0.0155241747,0.0,0.0,0.0,0.015,0.004,0.0155241747,5.62,1.38,5.7869508379
2020-08-31 03:30:00,0.032,-0.006,0.0325576412,0.0,0.0,0.0,0.032,-0.006,0.0325576412,5.48,1.44,5.6660391809
2020-08-31 04:00:00,0.039,-0.031,0.049819674800000005,0.0,0.0,0.0,0.039,-0.031,0.049819674800000005,5.08,1.32,5.2486950759
2020-08-31 04:30:00,0.039,-0.032,0.050447993000000003,0.0,0.0,0.0,0.039,-0.032,0.050447993000000003,4.98,1.24,5.1320561182
2020-08-31 05:00:00,0.054,-0.035,0.0643506022,0.0,0.0,0.0,0.054,-0.035,0.0643506022,5.04,1.26,5.1951130883
2020-08-31 05:30:00,0.047,-0.033,0.057428216100000005,0.0,0.0,0.0,0.047,-0.033,0.057428216100000005,5.34,1.38,5.5154328933
2020-08-31 06:00:00,0.038,-0.03,0.0484148737,0.0,0.0,0.0,0.038,-0.03,0.0484148737,5.54,1.54,5.7500608692
2020-08-31 06:30:00,0.03,-0.028,0.0410365691,0.0,0.0,0.0,0.03,-0.028,0.0410365691,5.84,1.8,6.1111046465
2020-08-31 07:00:00,0.036000000000000004,-0.029,0.0462276973,0.0,0.0,0.0,0.036000000000000004,-0.029,0.0462276973,6.0,1.92,6.2997142792
2020-08-31 07:30:00,0.033,-0.027,0.0426380112,0.0,0.0,0.0,0.033,-0.027,0.0426380112,6.24,1.96,6.5405810139
2020-08-31 08:00:00,0.03,-0.027,0.0403608721,0.0,0.0,0.0,0.03,-0.027,0.0403608721,6.36,2.04,6.679161624
2020-08-31 08:30:00,0.036000000000000004,-0.023,0.0427200187,0.0,0.0,0.0,0.036000000000000004,-0.023,0.0427200187,6.76,1.92,7.0273750434
2020-08-31 09:00:00,0.047,0.003,0.0470956474,0.0,0.0,0.0,0.047,0.003,0.0470956474,6.62,1.78,6.8551294663
2020-08-31 09:30:00,0.043000000000000003,0.003,0.0431045241,0.0,0.0,0.0,0.043000000000000003,0.003,0.0431045241,6.52,1.78,6.7586093244
2020-08-31 10:00:00,0.036000000000000004,0.003,0.0361247837,0.0,0.0,0.0,0.036000000000000004,0.003,0.0361247837,6.18,1.6800000000000002,6.404279819
2020-08-31 10:30:00,0.034,-0.003,0.034132096300000005,0.0,0.0,0.0,0.034,-0.003,0.034132096300000005,5.84,1.6800000000000002,6.0768412847
2020-08-31 11:00:00,0.03,-0.002,0.0300665928,0.0,0.0,0.0,0.03,-0.002,0.0300665928,5.58,1.74,5.8449978613999996
2020-08-31 11:30:00,0.03,-0.001,0.030016662000000003,0.0,0.0,0.0,0.03,-0.001,0.030016662000000003,5.76,1.8,6.0346996611
2020-08-31 12:00:00,0.023,-0.004,0.0233452351,0.0,0.0,0.0,0.023,-0.004,0.0233452351,5.52,1.6800000000000002,5.7699913345
2020-08-31 12:30:00,0.043000000000000003,-0.003,0.0431045241,0.0,0.0,0.0,0.043000000000000003,-0.003,0.0431045241,5.64,1.58,5.8571324042
2020-08-31 13:00:00,0.037,-0.003,0.0371214224,0.0,0.0,0.0,0.037,-0.003,0.0371214224,5.64,1.5,5.836060315
2020-08-31 13:30:00,0.024,-0.008,0.0252982213,0.0,0.0,0.0,0.024,-0.008,0.0252982213,5.42,1.38,5.592924101
2020-08-31 14:00:00,0.055,-0.007,0.055443665100000004,0.0,0.0,0.0,0.055,-0.007,0.055443665100000004,5.02,1.3,5.1855954335
2020-08-31 14:30:00,0.069,-0.037,0.0782943165,0.0,0.0,0.0,0.069,-0.037,0.0782943165,4.98,1.38,5.16766872
2020-08-31 15:00:00,0.116,-0.052000000000000005,0.1271219887,0.0,0.0,0.0,0.116,-0.052000000000000005,0.1271219887,4.8,1.52,5.0349180728
2020-08-31 15:30:00,0.105,-0.053,0.1176180258,0.0,0.0,0.0,0.105,-0.053,0.1176180258,4.84,1.56,5.0851941949
2020-08-31 16:00:00,0.08,-0.045,0.0917877988,0.0,0.0,0.0,0.08,-0.045,0.0917877988,5.0,1.6,5.2497618994
2020-08-31 16:30:00,0.068,-0.045,0.0815414005,0.0,0.0,0.0,0.068,-0.045,0.0815414005,5.3,1.7000000000000002,5.56596802
2020-08-31 17:00:00,0.052000000000000005,-0.033,0.061587336400000005,0.0,0.0,0.0,0.052000000000000005,-0.033,0.061587336400000005,5.78,1.82,6.0597689725
2020-08-31 17:30:00,0.028,-0.029,0.0403112887,0.0,0.0,0.0,0.028,-0.029,0.0403112887,6.38,2.08,6.7104992363000004
2020-08-31 18:00:00,0.034,-0.032,0.0466904701,0.0,0.0,0.0,0.034,-0.032,0.0466904701,6.98,2.24,7.3306207104
2020-08-31 18:30:00,0.025,-0.006,0.0257099203,0.0,0.0,0.0,0.025,-0.006,0.0257099203,7.22,2.02,7.4972528302
2020-08-31 19:00:00,0.012,-0.001,0.0120415946,0.0,0.0,0.0,0.012,-0.001,0.0120415946,7.32,2.0,7.588306794
2020-08-31 19:30:00,0.003,0.0,0.003,0.0,0.0,0.0,0.003,0.0,0.003,7.22,1.8599999999999999,7.4557360468
2020-08-31 20:00:00,0.003,0.0,0.003,0.0,0.0,0.0,0.003,0.0,0.003,6.98,1.72,7.1887968395
2020-08-31 20:30:00,0.02,0.004,0.0203960781,0.0,0.0,0.0,0.02,0.004,0.0203960781,6.96,1.72,7.1693793316
2020-08-31 21:00:00,0.04,-0.025,0.0471699057,0.0,0.0,0.0,0.04,-0.025,0.0471699057,6.94,1.74,7.1548025829
2020-08-31 21:30:00,0.05,-0.029,0.0578013841,0.0,0.0,0.0,0.05,-0.029,0.0578013841,6.68,1.6400000000000001,6.8783719004
2020-08-31 22:00:00,0.04,-0.031,0.050606323700000004,0.0,0.0,0.0,0.04,-0.031,0.050606323700000004,6.34,1.6400000000000001,6.5486792562
2020-08-31 22:30:00,0.02,-0.025,0.032015621200000004,0.0,0.0,0.0,0.02,-0.025,0.032015621200000004,5.96,1.52,6.1507723092
2020-08-31 23:00:00,0.007,0.001,0.007071067800000001,0.0,0.0,0.0,0.007,0.001,0.007071067800000001,5.5,1.4,5.6753854495
2020-08-31 23:30:00,0.006,0.0,0.006,0.0,0.0,0.0,0.006,0.0,0.006,5.06,1.26,5.2145181944
2020-09-01 00:00:00,0.009000000000000001,-0.012,0.015,0.0,0.0,0.0,0.009000000000000001,-0.012,0.015,4.82,1.3,4.9922339689
2020-09-01 00:30:00,0.008,-0.011,0.0136014705,0.0,0.0,0.0,0.008,-0.011,0.0136014705,4.46,1.16,4.6083836646
2020-09-01 01:00:00,0.015,-0.004,0.0155241747,0.0,0.0,0.0,0.015,-0.004,0.0155241747,4.3,1.1400000000000001,4.4485503257
2020-09-01 01:30:00,0.015,-0.035,0.0380788655,0.0,0.0,0.0,0.015,-0.035,0.0380788655,4.42,1.18,4.5748005421
2020-09-01 02:00:00,0.014,-0.033,0.0358468967,0.0,0.0,0.0,0.014,-0.033,0.0358468967,4.52,1.26,4.6923341739
2020-09-01 02:30:00,0.015,-0.006,0.0161554944,0.0,0.0,0.0,0.015,-0.006,0.0161554944,4.6,1.18,4.7489367231
2020-09-01 03:00:00,0.029,-0.037,0.0470106371,0.0,0.0,0.0,0.029,-0.037,0.0470106371,4.44,1.2,4.5993042952
2020-09-01 03:30:00,0.017,-0.033,0.0371214224,0.0,0.0,0.0,0.017,-0.033,0.0371214224,4.38,1.1400000000000001,4.5259253198
2020-09-01 04:00:00,0.005,-0.011,0.012083046,0.0,0.0,0.0,0.005,-0.011,0.012083046,4.34,1.16,4.4923490514
2020-09-01 04:30:00,0.008,-0.009000000000000001,0.0120415946,0.0,0.0,0.0,0.008,-0.009000000000000001,0.0120415946,4.32,1.08,4.4529540757
2020-09-01 05:00:00,0.021,-0.011,0.0237065392,0.0,0.0,0.0,0.021,-0.011,0.0237065392,4.3,1.08,4.4335538792
2020-09-01 05:30:00,0.041,-0.043000000000000003,0.0594138031,0.0,0.0,0.0,0.041,-0.043000000000000003,0.0594138031,4.4,1.24,4.5713892855000005
2020-09-01 06:00:00,0.045,-0.047,0.0650691939,0.0,0.0,0.0,0.045,-0.047,0.0650691939,4.74,1.58,4.9963987031
2020-09-01 06:30:00,0.078,-0.059000000000000004,0.09780081800000001,0.0,0.0,0.0,0.078,-0.059000000000000004,0.09780081800000001,5.14,1.8,5.446062798
2020-09-01 07:00:00,0.10200000000000001,-0.058,0.1173371212,0.0,0.0,0.0,0.10200000000000001,-0.058,0.1173371212,5.76,2.04,6.1105809871
2020-09-01 07:30:00,0.138,-0.054,0.1481890684,0.0,0.0,0.0,0.138,-0.054,0.1481890684,6.44,2.46,6.8938523338
2020-09-01 08:00:00,0.157,-0.058,0.1673708457,0.0,0.0,0.0,0.157,-0.058,0.1673708457,6.88,2.6,7.3548895301
2020-09-01 08:30:00,0.133,-0.05,0.1420880009,0.0,0.0,0.0,0.133,-0.05,0.1420880009,7.3,2.62,7.755926766
2020-09-01 09:00:00,0.078,-0.042,0.0885889384,0.0,0.0,0.0,0.078,-0.042,0.0885889384,7.38,2.4,7.760438132
2020-09-01 09:30:00,0.079,-0.039,0.0881022134,0.0,0.0,0.0,0.079,-0.039,0.0881022134,7.24,2.32,7.6026311235
2020-09-01 10:00:00,0.139,-0.048,0.1470544117,0.0,0.0,0.0,0.139,-0.048,0.1470544117,6.76,2.32,7.1470273541000005
2020-09-01 10:30:00,0.16,-0.056,0.1695169608,0.0,0.0,0.0,0.16,-0.056,0.1695169608,6.46,2.32,6.8639638694
2020-09-01 11:00:00,0.193,-0.07100000000000001,0.20564532570000002,0.0,0.0,0.0,0.193,-0.07100000000000001,0.20564532570000002,6.0,2.26,6.4115208804
2020-09-01 11:30:00,0.23900000000000002,-0.084,0.2533317982,0.0,0.0,0.0,0.23900000000000002,-0.084,0.2533317982,5.8,2.36,6.2617569419
2020-09-01 12:00:00,0.24,-0.08,0.2529822128,0.0,0.0,0.0,0.24,-0.08,0.2529822128,5.76,2.36,6.2247248935
2020-09-01 12:30:00,0.242,-0.083,0.25583783930000004,0.0,0.0,0.0,0.242,-0.083,0.25583783930000004,5.7,2.3,6.1465437443
2020-09-01 13:00:00,0.233,-0.083,0.24734186870000002,0.0,0.0,0.0,0.233,-0.083,0.24734186870000002,5.72,2.22,6.1356988192
2020-09-01 13:30:00,0.20600000000000002,-0.076,0.21957231160000001,0.0,0.0,0.0,0.20600000000000002,-0.076,0.21957231160000001,5.28,1.8,5.5783868636000005
2020-09-01 14:00:00,0.184,-0.07100000000000001,0.1972232238,0.0,0.0,0.0,0.184,-0.07100000000000001,0.1972232238,5.44,2.22,5.8755425281
2020-09-01 14:30:00,0.17300000000000001,-0.066,0.18516209120000002,0.0,0.0,0.0,0.17300000000000001,-0.066,0.18516209120000002,5.62,2.24,6.0499586775
2020-09-01 15:00:00,0.14300000000000002,-0.061,0.1554670383,0.0,0.0,0.0,0.14300000000000002,-0.061,0.1554670383,5.52,2.34,5.9954983112
2020-09-01 15:30:00,0.11800000000000001,-0.063,0.13376471880000002,0.0,0.0,0.0,0.11800000000000001,-0.063,0.13376471880000002,5.8,2.32,6.2467911763
2020-09-01 16:00:00,0.12,-0.058,0.1332816567,0.0,0.0,0.0,0.12,-0.058,0.1332816567,6.3,2.48,6.7705538917
2020-09-01 16:30:00,0.116,-0.059000000000000004,0.13014222990000002,0.0,0.0,0.0,0.116,-0.059000000000000004,0.13014222990000002,6.68,2.58,7.1609217284
2020-09-01 17:00:00,0.117,-0.059000000000000004,0.13103434660000002,0.0,0.0,0.0,0.117,-0.059000000000000004,0.13103434660000002,6.86,2.58,7.3291200017
2020-09-01 17:30:00,0.121,-0.06,0.13505924630000002,0.0,0.0,0.0,0.121,-0.06,0.13505924630000002,7.12,2.24,7.4640471596
2020-09-01 18:00:00,0.097,-0.052000000000000005,0.110059075,0.0,0.0,0.0,0.097,-0.052000000000000005,0.110059075,7.74,2.4,8.1035547755
2020-09-01 18:30:00,0.097,-0.052000000000000005,0.110059075,0.0,0.0,0.0,0.097,-0.052000000000000005,0.110059075,7.98,2.4,8.3330906631
2020-09-01 19:00:00,0.055,-0.036000000000000004,0.0657343137,0.0,0.0,0.0,0.055,-0.036000000000000004,0.0657343137,8.36,2.32,8.6759437527
2020-09-01 19:30:00,0.043000000000000003,-0.027,0.0507740091,0.0,0.0,0.0,0.043000000000000003,-0.027,0.0507740091,8.12,2.14,8.3972614584
2020-09-01 20:00:00,0.038,-0.029,0.047801673600000004,0.0,0.0,0.0,0.038,-0.029,0.047801673600000004,7.88,1.9,8.105825066
2020-09-01 20:30:00,0.042,-0.028,0.0504777179,0.0,0.0,0.0,0.042,-0.028,0.0504777179,7.8,1.82,8.0095193364
2020-09-01 21:00:00,0.063,-0.034,0.0715891053,0.0,0.0,0.0,0.063,-0.034,0.0715891053,7.48,1.82,7.6982335636
2020-09-01 21:30:00,0.08700000000000001,-0.04,0.0957548954,0.0,0.0,0.0,0.08700000000000001,-0.04,0.0957548954,7.32,1.9,7.5625657022
2020-09-01 22:00:00,0.106,-0.05,0.11720068260000001,0.0,0.0,0.0,0.106,-0.05,0.11720068260000001,7.1,1.78,7.3197267709
2020-09-01 22:30:00,0.127,-0.054,0.1380036231,0.0,0.0,0.0,0.127,-0.054,0.1380036231,6.5600000000000005,1.6800000000000002,6.7717058412
2020-09-01 23:00:00,0.129,-0.051000000000000004,0.1387155363,0.0,0.0,0.0,0.129,-0.051000000000000004,0.1387155363,6.14,1.72,6.3763625995
2020-09-01 23:30:00,0.14100000000000001,-0.06,0.1532351135,0.0,0.0,0.0,0.14100000000000001,-0.06,0.1532351135,5.7,1.6,5.9203040462
2020-09-02 00:00:00,0.154,-0.066,0.1675470083,0.0,0.0,0.0,0.154,-0.066,0.1675470083,5.28,1.5,5.4889343228000005
2020-09-02 00:30:00,0.192,-0.074,0.2057668584,0.0,0.0,0.0,0.192,-0.074,0.2057668584,5.02,1.44,5.2224515316
2020-09-02 01:00:00,0.17500000000000002,-0.07200000000000001,0.18923266100000002,0.0,0.0,0.0,0.17500000000000002,-0.07200000000000001,0.18923266100000002,5.0,1.48,5.214441485
2020-09-02 01:30:00,0.184,-0.076,0.1990778742,0.0,0.0,0.0,0.184,-0.076,0.1990778742,5.0,1.48,5.214441485
2020-09-02 02:00:00,0.165,-0.067,0.1780842497,0.0,0.0,0.0,0.165,-0.067,0.1780842497,5.14,1.54,5.3657431918
2020-09-02 02:30:00,0.181,-0.074,0.19554283420000002,0.0,0.0,0.0,0.181,-0.074,0.19554283420000002,5.12,1.56,5.352382647
2020-09-02 03:00:00,0.197,-0.089,0.2161712284,0.0,0.0,0.0,0.197,-0.089,0.2161712284,4.9,1.56,5.1423341004
2020-09-02 03:30:00,0.2,-0.082,0.2161573501,0.0,0.0,0.0,0.2,-0.082,0.2161573501,4.82,1.52,5.0539885239
2020-09-02 04:00:00,0.22,-0.076,0.23275738440000002,0.0,0.0,0.0,0.22,-0.076,0.23275738440000002,4.7,1.52,4.9396761027
2020-09-02 04:30:00,0.215,-0.076,0.2280372777,0.0,0.0,0.0,0.215,-0.076,0.2280372777,4.8,1.44,5.0113471243
2020-09-02 05:00:00,0.203,-0.075,0.2164116448,0.0,0.0,0.0,0.203,-0.075,0.2164116448,4.88,1.48,5.0994901706
2020-09-02 05:30:00,0.23,-0.07200000000000001,0.24100622400000002,0.0,0.0,0.0,0.23,-0.07200000000000001,0.24100622400000002,4.94,1.48,5.1569370754
2020-09-02 06:00:00,0.257,-0.085,0.2706917066,0.0,0.0,0.0,0.257,-0.085,0.2706917066,5.36,1.78,5.6478314422
2020-09-02 06:30:00,0.228,-0.089,0.2447549795,0.0,0.0,0.0,0.228,-0.089,0.2447549795,5.82,2.06,6.1738156759
2020-09-02 07:00:00,0.278,-0.105,0.29716830250000004,0.0,0.0,0.0,0.278,-0.105,0.29716830250000004,5.92,2.14,6.2949185857
2020-09-02 07:30:00,0.334,-0.105,0.3501156952,0.0,0.0,0.0,0.334,-0.105,0.3501156952,6.68,2.56,7.1537402804
2020-09-02 08:00:00,0.424,-0.125,0.4420418532,0.0,0.0,0.0,0.424,-0.125,0.4420418532,6.94,2.74,7.4613135573000005
2020-09-02 08:30:00,0.396,-0.115,0.41236027940000003,0.0,0.0,0.0,0.396,-0.115,0.41236027940000003,7.44,2.8,7.9494402319
2020-09-02 09:00:00,0.302,-0.092,0.3157023915,0.0,0.0,0.0,0.302,-0.092,0.3157023915,7.7,2.7199999999999998,8.1662965903
2020-09-02 09:30:00,0.47700000000000004,-0.136,0.49600907250000004,0.0,0.0,0.0,0.47700000000000004,-0.136,0.49600907250000004,6.64,2.52,7.1021123618
2020-09-02 10:00:00,0.41200000000000003,-0.113,0.4272154023,0.0,0.0,0.0,0.41200000000000003,-0.113,0.4272154023,6.5600000000000005,2.4,6.9852415849
2020-09-02 10:30:00,0.44,-0.124,0.4571389286,0.0,0.0,0.0,0.44,-0.124,0.4571389286,6.5600000000000005,2.44,6.9990856546
2020-09-02 11:00:00,0.47200000000000003,-0.138,0.49176010410000004,0.0,0.0,0.0,0.47200000000000003,-0.138,0.49176010410000004,6.7,2.48,7.1442564344
2020-09-02 11:30:00,0.555,-0.162,0.5781600125,0.0,0.0,0.0,0.555,-0.162,0.5781600125,6.58,2.5,7.0389203718
2020-09-02 12:00:00,0.535,-0.152,0.5561735341,0.0,0.0,0.0,0.535,-0.152,0.5561735341,6.36,2.48,6.8264192664
2020-09-02 12:30:00,0.558,-0.162,0.5810404461,0.0,0.0,0.0,0.558,-0.162,0.5810404461,6.26,2.48,6.733349835
2020-09-02 13:00:00,0.597,-0.18,0.6235455076,0.0,0.0,0.0,0.597,-0.18,0.6235455076,6.04,2.52,6.5446161079
2020-09-02 13:30:00,0.596,-0.181,0.6228779977000001,0.0,0.0,0.0,0.596,-0.181,0.6228779977000001,5.62,2.3,6.0724294973
2020-09-02 14:00:00,0.557,-0.167,0.5814963456000001,0.0,0.0,0.0,0.557,-0.167,0.5814963456000001,5.66,2.4,6.1478126191
2020-09-02 14:30:00,0.559,-0.17400000000000002,0.5854545243,0.0,0.0,0.0,0.559,-0.17400000000000002,0.5854545243,5.44,2.44,5.9621472642
2020-09-02 15:00:00,0.539,-0.171,0.5654750216000001,0.0,0.0,0.0,0.539,-0.171,0.5654750216000001,5.72,2.58,6.2749342626
2020-09-02 15:30:00,0.5640000000000001,-0.191,0.5954636849,0.0,0.0,0.0,0.5640000000000001,-0.191,0.5954636849,5.76,2.66,6.3445409605
2020-09-02 16:00:00,0.6000000000000001,-0.20600000000000002,0.634378436,0.0,0.0,0.0,0.6000000000000001,-0.20600000000000002,0.634378436,5.82,2.7199999999999998,6.4242353631
2020-09-02 16:30:00,0.593,-0.203,0.6267838543,0.0,0.0,0.0,0.593,-0.203,0.6267838543,6.22,2.84,6.8376896683
2020-09-02 17:00:00,0.588,-0.191,0.6182434795,0.0,0.0,0.0,0.588,-0.191,0.6182434795,6.58,2.96,7.2151230066
2020-09-02 17:30:00,0.593,-0.188,0.6220876144,0.0,0.0,0.0,0.593,-0.188,0.6220876144,6.76,2.74,7.2941894683
2020-09-02 18:00:00,0.614,-0.196,0.644524631,0.0,0.0,0.0,0.614,-0.196,0.644524631,7.14,2.76,7.6548807959000005
2020-09-02 18:30:00,0.588,-0.179,0.6146421723000001,0.0,0.0,0.0,0.588,-0.179,0.6146421723000001,7.4,2.86,7.9334481784
2020-09-02 19:00:00,0.481,-0.145,0.502380334,0.0,0.0,0.0,0.481,-0.145,0.502380334,7.5,2.58,7.9313554958
2020-09-02 19:30:00,0.40800000000000003,-0.126,0.4270128804,0.0,0.0,0.0,0.40800000000000003,-0.126,0.4270128804,7.32,2.32,7.6788540812
2020-09-02 20:00:00,0.367,-0.115,0.38459589180000003,0.0,0.0,0.0,0.367,-0.115,0.38459589180000003,7.42,2.2800000000000002,7.7623965372
2020-09-02 20:30:00,0.342,-0.1,0.3563200808,0.0,0.0,0.0,0.342,-0.1,0.3563200808,7.38,2.18,7.6952452852
2020-09-02 21:00:00,0.315,-0.101,0.3307960096,0.0,0.0,0.0,0.315,-0.101,0.3307960096,7.12,2.06,7.4120172693
2020-09-02 21:30:00,0.314,-0.10200000000000001,0.33015148040000003,0.0,0.0,0.0,0.314,-0.10200000000000001,0.33015148040000003,6.72,2.04,7.0228199464
2020-09-02 22:00:00,0.378,-0.128,0.3990839511,0.0,0.0,0.0,0.378,-0.128,0.3990839511,6.06,1.9,6.3508739556
2020-09-02 22:30:00,0.376,-0.125,0.39623351700000004,0.0,0.0,0.0,0.376,-0.125,0.39623351700000004,5.9,1.8599999999999999,6.1862428016
2020-09-02 23:00:00,0.365,-0.116,0.382989556,0.0,0.0,0.0,0.365,-0.116,0.382989556,5.92,1.8599999999999999,6.2053202979
2020-09-02 23:30:00,0.31,-0.099,0.3254243384,0.0,0.0,0.0,0.31,-0.099,0.3254243384,5.58,1.76,5.8509828234
2020-09-03 00:00:00,0.375,-0.114,0.3919451492,0.0,0.0,0.0,0.375,-0.114,0.3919451492,5.14,1.76,5.4329734032
2020-09-03 00:30:00,0.331,-0.099,0.34548806060000004,0.0,0.0,0.0,0.331,-0.099,0.34548806060000004,4.98,1.58,5.2246339585
2020-09-03 01:00:00,0.39,-0.11900000000000001,0.40775114960000003,0.0,0.0,0.0,0.39,-0.11900000000000001,0.40775114960000003,4.74,1.58,4.9963987031
2020-09-03 01:30:00,0.47700000000000004,-0.148,0.4994326781,0.0,0.0,0.0,0.47700000000000004,-0.148,0.4994326781,4.62,1.6,4.8892126155
2020-09-03 02:00:00,0.40700000000000003,-0.126,0.4260575079,0.0,0.0,0.0,0.40700000000000003,-0.126,0.4260575079,4.9,1.56,5.1423341004
2020-09-03 02:30:00,0.397,-0.125,0.41621388730000003,0.0,0.0,0.0,0.397,-0.125,0.41621388730000003,5.0,1.6,5.2497618994
2020-09-03 03:00:00,0.401,-0.128,0.4209334864,0.0,0.0,0.0,0.401,-0.128,0.4209334864,4.84,1.6,5.0976072819
2020-09-03 03:30:00,0.359,-0.113,0.3763641853,0.0,0.0,0.0,0.359,-0.113,0.3763641853,4.96,1.6,5.211679192
2020-09-03 04:00:00,0.294,-0.096,0.3092765753,0.0,0.0,0.0,0.294,-0.096,0.3092765753,5.12,1.62,5.3701769058
2020-09-03 04:30:00,0.232,-0.085,0.24708095840000002,0.0,0.0,0.0,0.232,-0.085,0.24708095840000002,5.28,1.58,5.5113337769
2020-09-03 05:00:00,0.212,-0.083,0.2276686188,0.0,0.0,0.0,0.212,-0.083,0.2276686188,5.28,1.52,5.4944335468
2020-09-03 05:30:00,0.248,-0.096,0.2659323222,0.0,0.0,0.0,0.248,-0.096,0.2659323222,5.3,1.6400000000000001,5.5479365534
2020-09-03 06:00:00,0.295,-0.097,0.3105382424,0.0,0.0,0.0,0.295,-0.097,0.3105382424,5.46,1.82,5.7553453415
2020-09-03 06:30:00,0.269,-0.09,0.2836564824,0.0,0.0,0.0,0.269,-0.09,0.2836564824,5.84,2.0,6.1729733516
2020-09-03 07:00:00,0.23500000000000001,-0.08700000000000001,0.2505873101,0.0,0.0,0.0,0.23500000000000001,-0.08700000000000001,0.2505873101,6.38,2.24,6.7618044929
2020-09-03 07:30:00,0.17,-0.061,0.18061284560000002,0.0,0.0,0.0,0.17,-0.061,0.18061284560000002,7.32,2.44,7.7159574908
2020-09-03 08:00:00,0.165,-0.06,0.1755704987,0.0,0.0,0.0,0.165,-0.06,0.1755704987,7.78,2.6,8.2029506886
2020-09-03 08:30:00,0.15,-0.06,0.1615549442,0.0,0.0,0.0,0.15,-0.06,0.1615549442,8.04,2.76,8.5005411592
2020-09-03 09:00:00,0.148,-0.051000000000000004,0.1565407295,0.0,0.0,0.0,0.148,-0.051000000000000004,0.1565407295,7.9,2.66,8.3358023009
2020-09-03 09:30:00,0.211,-0.061,0.2196406156,0.0,0.0,0.0,0.211,-0.061,0.2196406156,7.82,2.66,8.260024213
2020-09-03 10:00:00,0.221,-0.058,0.2284841351,0.0,0.0,0.0,0.221,-0.058,0.2284841351,7.38,2.56,7.8114019228
2020-09-03 10:30:00,0.297,-0.083,0.30837963620000003,0.0,0.0,0.0,0.297,-0.083,0.30837963620000003,7.22,2.5,7.6405758945
2020-09-03 11:00:00,0.248,-0.064,0.2561249695,0.0,0.0,0.0,0.248,-0.064,0.2561249695,6.86,2.44,7.2810164126
2020-09-03 11:30:00,0.401,-0.11,0.4158136602,0.0,0.0,0.0,0.401,-0.11,0.4158136602,6.34,2.52,6.8224628983999995
2020-09-03 12:00:00,0.373,-0.097,0.3854062791,0.0,0.0,0.0,0.373,-0.097,0.3854062791,6.88,2.62,7.3619834284
2020-09-03 12:30:00,0.457,-0.11800000000000001,0.4719883473,0.0,0.0,0.0,0.457,-0.11800000000000001,0.4719883473,6.42,2.54,6.9042016193
2020-09-03 13:00:00,0.465,-0.126,0.48176861670000004,0.0,0.0,0.0,0.465,-0.126,0.48176861670000004,5.96,2.3,6.3883957298
2020-09-03 13:30:00,0.452,-0.11900000000000001,0.4674023962,0.0,0.0,0.0,0.452,-0.11900000000000001,0.4674023962,5.66,1.98,5.9963322123000005
2020-09-03 14:00:00,0.369,-0.092,0.3802959374,0.0,0.0,0.0,0.369,-0.092,0.3802959374,6.02,2.26,6.430241053
2020-09-03 14:30:00,0.423,-0.108,0.4365695821,0.0,0.0,0.0,0.423,-0.108,0.4365695821,5.94,2.3,6.369740968
2020-09-03 15:00:00,0.454,-0.127,0.4714286797,0.0,0.0,0.0,0.454,-0.127,0.4714286797,5.88,2.38,6.3434060252
2020-09-03 15:30:00,0.53,-0.169,0.5562921894,0.0,0.0,0.0,0.53,-0.169,0.5562921894,5.74,2.48,6.252839355
2020-09-03 16:00:00,0.434,-0.14400000000000002,0.45726578700000003,0.0,0.0,0.0,0.434,-0.14400000000000002,0.45726578700000003,6.08,2.44,6.5513357417
2020-09-03 16:30:00,0.434,-0.147,0.4582193798,0.0,0.0,0.0,0.434,-0.147,0.4582193798,6.4,2.66,6.9307719628
2020-09-03 17:00:00,0.447,-0.14100000000000001,0.4687109984,0.0,0.0,0.0,0.447,-0.14100000000000001,0.4687109984,6.8,2.76,7.3387737395
2020-09-03 17:30:00,0.457,-0.139,0.4776714352,0.0,0.0,0.0,0.457,-0.139,0.4776714352,7.22,2.42,7.6147751116
2020-09-03 18:00:00,0.422,-0.12,0.4387299853,0.0,0.0,0.0,0.422,-0.12,0.4387299853,7.68,2.42,8.0522543427
2020-09-03 18:30:00,0.37,-0.10200000000000001,0.38380203230000004,0.0,0.0,0.0,0.37,-0.10200000000000001,0.38380203230000004,7.78,2.36,8.130067650400001
2020-09-03 19:00:00,0.382,-0.106,0.3964341055,0.0,0.0,0.0,0.382,-0.106,0.3964341055,7.04,2.26,7.3938623195
2020-09-03 19:30:00,0.308,-0.089,0.32060099810000003,0.0,0.0,0.0,0.308,-0.089,0.32060099810000003,7.22,2.14,7.5304714328
2020-09-03 20:00:00,0.181,-0.061,0.1910026178,0.0,0.0,0.0,0.181,-0.061,0.1910026178,7.58,2.1,7.8655196904
2020-09-03 20:30:00,0.145,-0.059000000000000004,0.15654392350000002,0.0,0.0,0.0,0.145,-0.059000000000000004,0.15654392350000002,7.3,1.98,7.5637556809
2020-09-03 21:00:00,0.135,-0.052000000000000005,0.1446685868,0.0,0.0,0.0,0.135,-0.052000000000000005,0.1446685868,7.24,1.92,7.4902603426
2020-09-03 21:30:00,0.169,-0.07200000000000001,0.1836981219,0.0,0.0,0.0,0.169,-0.07200000000000001,0.1836981219,6.74,1.8599999999999999,6.9919382148
2020-09-03 22:00:00,0.20600000000000002,-0.083,0.22209232310000002,0.0,0.0,0.0,0.20600000000000002,-0.083,0.22209232310000002,6.3,1.74,6.5358702558
2020-09-03 22:30:00,0.216,-0.082,0.2310411219,0.0,0.0,0.0,0.216,-0.082,0.2310411219,5.82,1.7000000000000002,6.063200475
2020-09-03 23:00:00,0.177,-0.059000000000000004,0.1865743819,0.0,0.0,0.0,0.177,-0.059000000000000004,0.1865743819,5.7,1.6400000000000001,5.9312393309
2020-09-03 23:30:00,0.126,-0.051000000000000004,0.1359301291,0.0,0.0,0.0,0.126,-0.051000000000000004,0.1359301291,5.52,1.56,5.7362008333
2020-09-04 00:00:00,0.11900000000000001,-0.059000000000000004,0.1328231907,0.0,0.0,0.0,0.11900000000000001,-0.059000000000000004,0.1328231907,5.16,1.56,5.3906585869
2020-09-04 00:30:00,0.126,-0.062,0.1404279175,0.0,0.0,0.0,0.126,-0.062,0.1404279175,5.02,1.54,5.250904684
2020-09-04 01:00:00,0.123,-0.064,0.1386542462,0.0,0.0,0.0,0.123,-0.064,0.1386542462,4.62,1.4,4.8274631019
2020-09-04 01:30:00,0.088,-0.052000000000000005,0.1022154587,0.0,0.0,0.0,0.088,-0.052000000000000005,0.1022154587,4.74,1.34,4.9257689755000005
2020-09-04 02:00:00,0.057,-0.034,0.066370174,0.0,0.0,0.0,0.057,-0.034,0.066370174,5.22,1.38,5.3993332922
2020-09-04 02:30:00,0.055,-0.035,0.0651920241,0.0,0.0,0.0,0.055,-0.035,0.0651920241,5.22,1.34,5.3892485562
2020-09-04 03:00:00,0.069,-0.044,0.08183520030000001,0.0,0.0,0.0,0.069,-0.044,0.08183520030000001,5.1,1.38,5.2834079911
2020-09-04 03:30:00,0.093,-0.046,0.103754518,0.0,0.0,0.0,0.093,-0.046,0.103754518,5.16,1.3599999999999999,5.3362158877
2020-09-04 04:00:00,0.029,0.006,0.0296141858,0.0,0.0,0.0,0.029,0.006,0.0296141858,5.28,1.28,5.4329365908
2020-09-04 04:30:00,0.067,-0.033,0.0746860094,0.0,0.0,0.0,0.067,-0.033,0.0746860094,5.06,1.26,5.2145181944
2020-09-04 05:00:00,0.049,-0.041,0.0638905314,0.0,0.0,0.0,0.049,-0.041,0.0638905314,5.22,1.24,5.3652586145
2020-09-04 05:30:00,0.074,-0.039,0.0836480723,0.0,0.0,0.0,0.074,-0.039,0.0836480723,5.38,1.3599999999999999,5.5492341814
2020-09-04 06:00:00,0.098,-0.046,0.1082589488,0.0,0.0,0.0,0.098,-0.046,0.1082589488,5.64,1.62,5.8680490795
2020-09-04 06:30:00,0.061,-0.035,0.0703278039,0.0,0.0,0.0,0.061,-0.035,0.0703278039,6.14,1.8,6.3984060515
2020-09-04 07:00:00,0.028,-0.022,0.0356089876,0.0,0.0,0.0,0.028,-0.022,0.0356089876,6.74,2.1,7.059575058
2020-09-04 07:30:00,0.018000000000000002,-0.004,0.0184390889,0.0,0.0,0.0,0.018000000000000002,-0.004,0.0184390889,7.66,2.46,8.0453216219
2020-09-04 08:00:00,0.005,0.006,0.007810249700000001,0.0,0.0,0.0,0.005,0.006,0.007810249700000001,8.04,2.58,8.443814304
2020-09-04 08:30:00,0.002,-0.02,0.0200997512,0.0,0.0,0.0,0.002,-0.02,0.0200997512,8.28,2.62,8.6846301015
2020-09-04 09:00:00,0.01,0.004,0.0107703296,0.0,0.0,0.0,0.01,0.004,0.0107703296,8.02,2.5,8.4006190248
2020-09-04 09:30:00,0.003,-0.001,0.0031622777,0.0,0.0,0.0,0.003,-0.001,0.0031622777,8.08,2.46,8.4461825697
2020-09-04 10:00:00,0.009000000000000001,0.005,0.0102956301,0.0,0.0,0.0,0.009000000000000001,0.005,0.0102956301,8.08,2.46,8.4461825697
2020-09-04 10:30:00,0.074,-0.026000000000000002,0.0784346862,0.0,0.0,0.0,0.074,-0.026000000000000002,0.0784346862,7.58,2.36,7.9388916103
2020-09-04 11:00:00,0.101,-0.042,0.10938464240000001,0.0,0.0,0.0,0.101,-0.042,0.10938464240000001,7.38,2.44,7.7729016461
2020-09-04 11:30:00,0.20500000000000002,-0.058,0.2130469432,0.0,0.0,0.0,0.20500000000000002,-0.058,0.2130469432,7.04,2.4,7.4378491515
2020-09-04 12:00:00,0.265,-0.08,0.2768122107,0.0,0.0,0.0,0.265,-0.08,0.2768122107,7.14,2.46,7.5519004231
2020-09-04 12:30:00,0.164,-0.052000000000000005,0.1720465053,0.0,0.0,0.0,0.164,-0.052000000000000005,0.1720465053,7.3,2.46,7.7033499207
2020-09-04 13:00:00,0.11900000000000001,-0.203,0.2353083084,0.0,0.0,0.0,0.11900000000000001,-0.203,0.2353083084,7.24,2.32,7.6026311235
2020-09-04 13:30:00,0.093,-0.053,0.1070420478,0.0,0.0,0.0,0.093,-0.053,0.1070420478,7.0,1.98,7.2746408846
2020-09-04 14:00:00,0.096,-0.045,0.1060235823,0.0,0.0,0.0,0.096,-0.045,0.1060235823,7.0,2.34,7.3807587686
2020-09-04 14:30:00,0.16,-0.06,0.1708800749,0.0,0.0,0.0,0.16,-0.06,0.1708800749,7.12,2.44,7.5264865641
2020-09-04 15:00:00,0.161,-0.074,0.1771919863,0.0,0.0,0.0,0.161,-0.074,0.1771919863,7.32,2.56,7.7547404857
2020-09-04 15:30:00,0.177,-0.077,0.1930233147,0.0,0.0,0.0,0.177,-0.077,0.1930233147,7.28,2.5,7.6972982273
2020-09-04 16:00:00,0.182,-0.08,0.19880643850000002,0.0,0.0,0.0,0.182,-0.08,0.19880643850000002,7.28,2.56,7.7169942335
2020-09-04 16:30:00,0.226,-0.089,0.24289298050000002,0.0,0.0,0.0,0.226,-0.089,0.24289298050000002,7.6,2.6,8.0324342512
2020-09-04 17:00:00,0.169,-0.067,0.1817965896,0.0,0.0,0.0,0.169,-0.067,0.1817965896,8.12,2.6,8.5261011019
2020-09-04 17:30:00,0.23900000000000002,-0.073,0.24989998,0.0,0.0,0.0,0.23900000000000002,-0.073,0.24989998,8.12,2.38,8.4616074123
2020-09-04 18:00:00,0.192,-0.054,0.1994492417,0.0,0.0,0.0,0.192,-0.054,0.1994492417,8.58,2.52,8.942415781
2020-09-04 18:30:00,0.091,-0.041,0.0998098192,0.0,0.0,0.0,0.091,-0.041,0.0998098192,8.7,2.52,9.0576155803
2020-09-04 19:00:00,0.146,-0.052000000000000005,0.1549838701,0.0,0.0,0.0,0.146,-0.052000000000000005,0.1549838701,8.5,2.36,8.8215418154
2020-09-04 19:30:00,0.121,-0.053,0.13209844810000002,0.0,0.0,0.0,0.121,-0.053,0.13209844810000002,8.16,2.22,8.4565950595
2020-09-04 20:00:00,0.097,-0.051000000000000004,0.1095901455,0.0,0.0,0.0,0.097,-0.051000000000000004,0.1095901455,8.2,2.12,8.4696162841
2020-09-04 20:30:00,0.07200000000000001,-0.046,0.0854400375,0.0,0.0,0.0,0.07200000000000001,-0.046,0.0854400375,8.42,2.04,8.6636020223
2020-09-04 21:00:00,0.07200000000000001,-0.037,0.0809506022,0.0,0.0,0.0,0.07200000000000001,-0.037,0.0809506022,8.26,1.9,8.4757064602
2020-09-04 21:30:00,0.11800000000000001,-0.048,0.1273891675,0.0,0.0,0.0,0.11800000000000001,-0.048,0.1273891675,7.66,1.78,7.8640956251
2020-09-04 22:00:00,0.202,-0.075,0.2154738963,0.0,0.0,0.0,0.202,-0.075,0.2154738963,7.18,1.82,7.4070776964
2020-09-04 22:30:00,0.211,-0.076,0.2242699267,0.0,0.0,0.0,0.211,-0.076,0.2242699267,6.78,1.78,7.009764618
2020-09-04 23:00:00,0.214,-0.077,0.2274313083,0.0,0.0,0.0,0.214,-0.077,0.2274313083,6.38,1.74,6.6130174656000005
2020-09-04 23:30:00,0.197,-0.062,0.2065260274,0.0,0.0,0.0,0.197,-0.062,0.2065260274,5.88,1.6400000000000001,6.1044246248
2020-09-05 00:00:00,0.182,-0.057,0.1907170679,0.0,0.0,0.0,0.182,-0.057,0.1907170679,5.52,1.6,5.7472080178
2020-09-05 00:30:00,0.251,-0.079,0.26313874670000004,0.0,0.0,0.0,0.251,-0.079,0.26313874670000004,4.6,1.44,4.8201244797000005
2020-09-05 01:00:00,0.26,-0.08,0.2720294102,0.0,0.0,0.0,0.26,-0.08,0.2720294102,4.42,1.38,4.6304211472
2020-09-05 01:30:00,0.198,-0.067,0.2090287062,0.0,0.0,0.0,0.198,-0.067,0.2090287062,4.7,1.4,4.9040799341
2020-09-05 02:00:00,0.253,-0.08,0.26534694270000003,0.0,0.0,0.0,0.253,-0.08,0.26534694270000003,4.64,1.46,4.8642779526
2020-09-05 02:30:00,0.28300000000000003,-0.09,0.2969663281,0.0,0.0,0.0,0.28300000000000003,-0.09,0.2969663281,4.58,1.46,4.8070781146
2020-09-05 03:00:00,0.28500000000000003,-0.084,0.2971211874,0.0,0.0,0.0,0.28500000000000003,-0.084,0.2971211874,4.44,1.42,4.6615448083
2020-09-05 03:30:00,0.293,-0.091,0.3068061277,0.0,0.0,0.0,0.293,-0.091,0.3068061277,4.16,1.32,4.3644014481
2020-09-05 04:00:00,0.257,-0.078,0.26857587380000003,0.0,0.0,0.0,0.257,-0.078,0.26857587380000003,4.1,1.3,4.3011626335
2020-09-05 04:30:00,0.20400000000000001,-0.063,0.2135064402,0.0,0.0,0.0,0.20400000000000001,-0.063,0.2135064402,4.24,1.24,4.417601159
2020-09-05 05:00:00,0.196,-0.067,0.2071352215,0.0,0.0,0.0,0.196,-0.067,0.2071352215,4.26,1.2,4.4257880654
2020-09-05 05:30:00,0.169,-0.061,0.1796719232,0.0,0.0,0.0,0.169,-0.061,0.1796719232,4.5600000000000005,1.32,4.7472097068
2020-09-05 06:00:00,0.177,-0.062,0.1875446613,0.0,0.0,0.0,0.177,-0.062,0.1875446613,4.6,1.48,4.8322251603
2020-09-05 06:30:00,0.24,-0.08700000000000001,0.2552821968,0.0,0.0,0.0,0.24,-0.08700000000000001,0.2552821968,4.7,1.6800000000000002,4.9912323128
2020-09-05 07:00:00,0.241,-0.093,0.2583215051,0.0,0.0,0.0,0.241,-0.093,0.2583215051,5.14,1.92,5.4868934745
2020-09-05 07:30:00,0.209,-0.081,0.224147273,0.0,0.0,0.0,0.209,-0.081,0.224147273,5.58,2.0,5.9275964775
2020-09-05 08:00:00,0.244,-0.088,0.2593838854,0.0,0.0,0.0,0.244,-0.088,0.2593838854,5.84,2.14,6.21974276
2020-09-05 08:30:00,0.244,-0.084,0.25805425790000003,0.0,0.0,0.0,0.244,-0.084,0.25805425790000003,6.16,2.1,6.5081180075
2020-09-05 09:00:00,0.255,-0.08,0.2672545603,0.0,0.0,0.0,0.255,-0.08,0.2672545603,6.1,2.08,6.444873932
2020-09-05 09:30:00,0.307,-0.089,0.319640423,0.0,0.0,0.0,0.307,-0.089,0.319640423,5.66,2.04,6.0164108902
2020-09-05 10:00:00,0.374,-0.106,0.38873126960000004,0.0,0.0,0.0,0.374,-0.106,0.38873126960000004,5.48,1.96,5.8199656356
2020-09-05 10:30:00,0.364,-0.10300000000000001,0.3782922151,0.0,0.0,0.0,0.364,-0.10300000000000001,0.3782922151,5.24,2.04,5.6230952331
2020-09-05 11:00:00,0.395,-0.112,0.4105715528,0.0,0.0,0.0,0.395,-0.112,0.4105715528,5.08,2.0,5.4595237888
2020-09-05 11:30:00,0.333,-0.093,0.3457426789,0.0,0.0,0.0,0.333,-0.093,0.3457426789,4.9,1.72,5.1931108211
2020-09-05 12:00:00,0.281,-0.082,0.29272000270000004,0.0,0.0,0.0,0.281,-0.082,0.29272000270000004,4.98,1.72,5.2686620693
2020-09-05 12:30:00,0.213,-0.068,0.22359114470000002,0.0,0.0,0.0,0.213,-0.068,0.22359114470000002,4.86,1.62,5.1228898095
2020-09-05 13:00:00,0.256,-0.075,0.2667601919,0.0,0.0,0.0,0.256,-0.075,0.2667601919,4.88,1.6,5.1356012306
2020-09-05 13:30:00,0.271,-0.08,0.2825614977,0.0,0.0,0.0,0.271,-0.08,0.2825614977,4.5600000000000005,1.6400000000000001,4.8459467599
2020-09-05 14:00:00,0.254,-0.075,0.264841462,0.0,0.0,0.0,0.254,-0.075,0.264841462,4.5,1.5,4.7434164903
2020-09-05 14:30:00,0.318,-0.099,0.3330540497,0.0,0.0,0.0,0.318,-0.099,0.3330540497,4.42,1.6,4.7006808018
2020-09-05 15:00:00,0.226,-0.077,0.23875719880000001,0.0,0.0,0.0,0.226,-0.077,0.23875719880000001,4.42,1.52,4.6740560544
2020-09-05 15:30:00,0.196,-0.088,0.21484878400000001,0.0,0.0,0.0,0.196,-0.088,0.21484878400000001,4.42,1.58,4.6939109493
2020-09-05 16:00:00,0.20800000000000002,-0.093,0.227844245,0.0,0.0,0.0,0.20800000000000002,-0.093,0.227844245,4.46,1.52,4.7118998292
2020-09-05 16:30:00,0.302,-0.109,0.3210685285,0.0,0.0,0.0,0.302,-0.109,0.3210685285,5.04,1.62,5.2939588211
2020-09-05 17:00:00,0.273,-0.098,0.29005689100000004,0.0,0.0,0.0,0.273,-0.098,0.29005689100000004,5.42,1.72,5.6863696679
2020-09-05 17:30:00,0.272,-0.091,0.2868187581,0.0,0.0,0.0,0.272,-0.091,0.2868187581,5.58,1.78,5.8570299641
2020-09-05 18:00:00,0.256,-0.079,0.26791229910000003,0.0,0.0,0.0,0.256,-0.079,0.26791229910000003,6.24,1.96,6.5405810139
2020-09-05 18:30:00,0.213,-0.07,0.2242074932,0.0,0.0,0.0,0.213,-0.07,0.2242074932,6.84,1.92,7.1043648555
2020-09-05 19:00:00,0.169,-0.067,0.1817965896,0.0,0.0,0.0,0.169,-0.067,0.1817965896,7.22,2.0,7.4918889474
2020-09-05 19:30:00,0.139,-0.051000000000000004,0.14806079830000002,0.0,0.0,0.0,0.139,-0.051000000000000004,0.14806079830000002,7.1,1.9,7.34982993
2020-09-05 20:00:00,0.09,-0.044,0.1001798383,0.0,0.0,0.0,0.09,-0.044,0.1001798383,7.18,1.6800000000000002,7.3739270406
2020-09-05 20:30:00,0.099,-0.044,0.1083374358,0.0,0.0,0.0,0.099,-0.044,0.1083374358,7.22,1.7000000000000002,7.4174389111
2020-09-05 21:00:00,0.082,-0.047,0.0945145491,0.0,0.0,0.0,0.082,-0.047,0.0945145491,6.92,1.74,7.1354046837
2020-09-05 21:30:00,0.064,-0.049,0.0806039701,0.0,0.0,0.0,0.064,-0.049,0.0806039701,6.68,1.6400000000000001,6.8783719004
2020-09-05 22:00:00,0.068,-0.05,0.0844037914,0.0,0.0,0.0,0.068,-0.05,0.0844037914,6.2,1.5,6.3788713735
2020-09-05 22:30:00,0.067,-0.049,0.0830060239,0.0,0.0,0.0,0.067,-0.049,0.0830060239,5.88,1.42,6.0490329806
2020-09-05 23:00:00,0.23600000000000002,-0.093,0.2536631625,0.0,0.0,0.0,0.23600000000000002,-0.093,0.2536631625,5.12,1.44,5.3186464444
2020-09-05 23:30:00,0.23700000000000002,-0.083,0.2511135201,0.0,0.0,0.0,0.23700000000000002,-0.083,0.2511135201,4.88,1.44,5.0880251572
