Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-06 00:00:00,0.076,-0.047,0.0893588272,0.0,0.0,0.0,0.076,-0.047,0.0893588272,4.94,1.34,5.1185154098
2020-09-06 00:30:00,0.041,-0.013000000000000001,0.0430116263,0.0,0.0,0.0,0.041,-0.013000000000000001,0.0430116263,4.72,1.08,4.8419830648
2020-09-06 01:00:00,0.05,-0.001,0.050009999000000006,0.0,0.0,0.0,0.05,-0.001,0.050009999000000006,4.84,1.08,4.9590321636
2020-09-06 01:30:00,0.062,-0.019,0.0648459713,0.0,0.0,0.0,0.062,-0.019,0.0648459713,4.86,1.16,4.9965187881
2020-09-06 02:00:00,0.052000000000000005,-0.026000000000000002,0.058137767400000005,0.0,0.0,0.0,0.052000000000000005,-0.026000000000000002,0.058137767400000005,5.04,1.24,5.1902986427
2020-09-06 02:30:00,0.041,-0.025,0.0480208288,0.0,0.0,0.0,0.041,-0.025,0.0480208288,5.08,1.32,5.2486950759
2020-09-06 03:00:00,0.031,-0.023,0.0386005181,0.0,0.0,0.0,0.031,-0.023,0.0386005181,4.98,1.26,5.1369251503
2020-09-06 03:30:00,0.031,-0.024,0.0392045916,0.0,0.0,0.0,0.031,-0.024,0.0392045916,4.98,1.22,5.1272604771
2020-09-06 04:00:00,0.01,-0.025,0.026925824,0.0,0.0,0.0,0.01,-0.025,0.026925824,4.92,1.16,5.0548986142
2020-09-06 04:30:00,0.01,0.001,0.0100498756,0.0,0.0,0.0,0.01,0.001,0.0100498756,5.12,1.16,5.2497618994
2020-09-06 05:00:00,0.028,-0.004,0.028284271200000002,0.0,0.0,0.0,0.028,-0.004,0.028284271200000002,5.3,1.22,5.4386027617
2020-09-06 05:30:00,0.037,-0.018000000000000002,0.041146081200000004,0.0,0.0,0.0,0.037,-0.018000000000000002,0.041146081200000004,5.42,1.44,5.6080299571
2020-09-06 06:00:00,0.048,-0.017,0.0509215082,0.0,0.0,0.0,0.048,-0.017,0.0509215082,5.5600000000000005,1.56,5.7747034556
2020-09-06 06:30:00,0.025,-0.016,0.029681644200000003,0.0,0.0,0.0,0.025,-0.016,0.029681644200000003,6.04,1.72,6.2801273872
2020-09-06 07:00:00,0.022,-0.009000000000000001,0.0237697286,0.0,0.0,0.0,0.022,-0.009000000000000001,0.0237697286,6.24,1.88,6.5170545494
2020-09-06 07:30:00,0.012,0.008,0.0144222051,0.0,0.0,0.0,0.012,0.008,0.0144222051,6.58,1.94,6.8600291545
2020-09-06 08:00:00,0.004,0.003,0.005,0.0,0.0,0.0,0.004,0.003,0.005,6.86,1.98,7.1400280111
2020-09-06 08:30:00,0.006,0.003,0.0067082039,0.0,0.0,0.0,0.006,0.003,0.0067082039,7.26,1.9,7.5045053135
2020-09-06 09:00:00,0.005,0.0,0.005,0.0,0.0,0.0,0.005,0.0,0.005,7.38,1.88,7.6156943216
2020-09-06 09:30:00,0.018000000000000002,0.006,0.018973666,0.0,0.0,0.0,0.018000000000000002,0.006,0.018973666,7.42,1.8,7.6352079212
2020-09-06 10:00:00,0.042,0.002,0.0420475921,0.0,0.0,0.0,0.042,0.002,0.0420475921,7.46,1.8399999999999999,7.68356688
2020-09-06 10:30:00,0.08600000000000001,-0.031,0.0914166287,0.0,0.0,0.0,0.08600000000000001,-0.031,0.0914166287,7.32,1.88,7.5575657457
2020-09-06 11:00:00,0.046,-0.026000000000000002,0.0528393793,0.0,0.0,0.0,0.046,-0.026000000000000002,0.0528393793,7.46,1.88,7.6932437892
2020-09-06 11:30:00,0.054,-0.025,0.0595063022,0.0,0.0,0.0,0.054,-0.025,0.0595063022,7.48,1.96,7.7325286938
2020-09-06 12:00:00,0.065,-0.029,0.0711758386,0.0,0.0,0.0,0.065,-0.029,0.0711758386,7.58,2.0,7.8394132433
2020-09-06 12:30:00,0.1,-0.035,0.1059481005,0.0,0.0,0.0,0.1,-0.035,0.1059481005,7.3,1.96,7.5585448335
2020-09-06 13:00:00,0.053,-0.007,0.0534602656,0.0,0.0,0.0,0.053,-0.007,0.0534602656,7.1,1.8399999999999999,7.3345483842
2020-09-06 13:30:00,0.098,-0.03,0.10248902380000001,0.0,0.0,0.0,0.098,-0.03,0.10248902380000001,6.86,1.78,7.0871715091
2020-09-06 14:00:00,0.153,-0.046,0.1597654531,0.0,0.0,0.0,0.153,-0.046,0.1597654531,6.22,1.8,6.4752142822
2020-09-06 14:30:00,0.112,-0.049,0.1222497444,0.0,0.0,0.0,0.112,-0.049,0.1222497444,6.18,1.78,6.4312362731
2020-09-06 15:00:00,0.08700000000000001,-0.041,0.09617692030000001,0.0,0.0,0.0,0.08700000000000001,-0.041,0.09617692030000001,6.36,1.8,6.6098108899
2020-09-06 15:30:00,0.117,-0.067,0.1348258136,0.0,0.0,0.0,0.117,-0.067,0.1348258136,6.52,1.8599999999999999,6.7801179931
2020-09-06 16:00:00,0.112,-0.049,0.1222497444,0.0,0.0,0.0,0.112,-0.049,0.1222497444,6.76,1.9,7.0219370547
2020-09-06 16:30:00,0.054,-0.036000000000000004,0.064899923,0.0,0.0,0.0,0.054,-0.036000000000000004,0.064899923,7.24,1.94,7.49541193
2020-09-06 17:00:00,0.02,-0.01,0.0223606798,0.0,0.0,0.0,0.02,-0.01,0.0223606798,7.8,2.02,8.0573196536
2020-09-06 17:30:00,0.015,-0.001,0.0150332964,0.0,0.0,0.0,0.015,-0.001,0.0150332964,8.08,2.16,8.3637312248
2020-09-06 18:00:00,0.017,-0.001,0.0170293864,0.0,0.0,0.0,0.017,-0.001,0.0170293864,8.56,2.4,8.8900843641
2020-09-06 18:30:00,0.024,0.006,0.0247386338,0.0,0.0,0.0,0.024,0.006,0.0247386338,8.78,2.42,9.1074035817
2020-09-06 19:00:00,0.015,0.003,0.0152970585,0.0,0.0,0.0,0.015,0.003,0.0152970585,8.88,2.22,9.1532944889
2020-09-06 19:30:00,0.009000000000000001,0.007,0.0114017543,0.0,0.0,0.0,0.009000000000000001,0.007,0.0114017543,8.64,2.02,8.8729927308
2020-09-06 20:00:00,0.007,0.001,0.007071067800000001,0.0,0.0,0.0,0.007,0.001,0.007071067800000001,8.4,1.98,8.6302027786
2020-09-06 20:30:00,0.006,0.002,0.0063245553000000005,0.0,0.0,0.0,0.006,0.002,0.0063245553000000005,8.46,1.94,8.6795852435
2020-09-06 21:00:00,0.005,-0.001,0.0050990195,0.0,0.0,0.0,0.005,-0.001,0.0050990195,8.16,1.92,8.3828396144
2020-09-06 21:30:00,0.004,0.001,0.0041231056,0.0,0.0,0.0,0.004,0.001,0.0041231056,7.88,1.8399999999999999,8.0919713297
2020-09-06 22:00:00,0.012,0.0,0.012,0.0,0.0,0.0,0.012,0.0,0.012,7.42,1.72,7.6167447115
2020-09-06 22:30:00,0.007,0.003,0.007615773100000001,0.0,0.0,0.0,0.007,0.003,0.007615773100000001,7.1,1.6,7.2780491892
2020-09-06 23:00:00,0.007,0.001,0.007071067800000001,0.0,0.0,0.0,0.007,0.001,0.007071067800000001,6.66,1.54,6.8357296611
2020-09-06 23:30:00,0.004,-0.001,0.0041231056,0.0,0.0,0.0,0.004,-0.001,0.0041231056,6.02,1.5,6.2040631847
2020-09-07 00:00:00,0.004,-0.001,0.0041231056,0.0,0.0,0.0,0.004,-0.001,0.0041231056,5.58,1.44,5.7628118137
2020-09-07 00:30:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,4.96,1.3,5.1275335201
2020-09-07 01:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,4.86,1.22,5.0107883611
2020-09-07 01:30:00,0.001,-0.003,0.0031622777,0.0,0.0,0.0,0.001,-0.003,0.0031622777,4.86,1.18,5.001199856
2020-09-07 02:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,5.14,1.28,5.2969802718
2020-09-07 02:30:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,5.28,1.28,5.4329365908
2020-09-07 03:00:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,5.0,1.24,5.1514658108
2020-09-07 03:30:00,0.033,-0.023,0.040224370700000005,0.0,0.0,0.0,0.033,-0.023,0.040224370700000005,4.86,1.26,5.0206772452
2020-09-07 04:00:00,0.051000000000000004,-0.038,0.0636003145,0.0,0.0,0.0,0.051000000000000004,-0.038,0.0636003145,4.72,1.3,4.8957532618
2020-09-07 04:30:00,0.024,-0.034,0.0416173041,0.0,0.0,0.0,0.024,-0.034,0.0416173041,4.62,1.18,4.7683120703
2020-09-07 05:00:00,0.041,-0.037,0.055226805100000005,0.0,0.0,0.0,0.041,-0.037,0.055226805100000005,4.58,1.18,4.7295665763
2020-09-07 05:30:00,0.073,-0.043000000000000003,0.0847230783,0.0,0.0,0.0,0.073,-0.043000000000000003,0.0847230783,4.74,1.34,4.9257689755000005
2020-09-07 06:00:00,0.078,-0.045,0.0900499861,0.0,0.0,0.0,0.078,-0.045,0.0900499861,5.06,1.46,5.2664219352
2020-09-07 06:30:00,0.115,-0.051000000000000004,0.1258014308,0.0,0.0,0.0,0.115,-0.051000000000000004,0.1258014308,5.48,1.72,5.7435877289
2020-09-07 07:00:00,0.096,-0.043000000000000003,0.1051903037,0.0,0.0,0.0,0.096,-0.043000000000000003,0.1051903037,5.88,1.96,6.1980642139
2020-09-07 07:30:00,0.092,-0.04,0.1003194896,0.0,0.0,0.0,0.092,-0.04,0.1003194896,6.74,2.26,7.1088114337
2020-09-07 08:00:00,0.166,-0.053,0.17425555950000002,0.0,0.0,0.0,0.166,-0.053,0.17425555950000002,7.06,2.48,7.4829138709
2020-09-07 08:30:00,0.17300000000000001,-0.055,0.1815323663,0.0,0.0,0.0,0.17300000000000001,-0.055,0.1815323663,7.06,2.48,7.4829138709
2020-09-07 09:00:00,0.125,-0.046,0.13319534530000002,0.0,0.0,0.0,0.125,-0.046,0.13319534530000002,7.16,2.42,7.5579097639
2020-09-07 09:30:00,0.11,-0.042,0.1177454882,0.0,0.0,0.0,0.11,-0.042,0.1177454882,7.16,2.38,7.5451971479
2020-09-07 10:00:00,0.219,-0.07100000000000001,0.2302216323,0.0,0.0,0.0,0.219,-0.07100000000000001,0.2302216323,6.8,2.38,7.2044708341
2020-09-07 10:30:00,0.24,-0.08,0.2529822128,0.0,0.0,0.0,0.24,-0.08,0.2529822128,6.72,2.34,7.1157571628
2020-09-07 11:00:00,0.24,-0.073,0.2508565327,0.0,0.0,0.0,0.24,-0.073,0.2508565327,6.62,2.2800000000000002,7.001628382
2020-09-07 11:30:00,0.267,-0.081,0.2790161286,0.0,0.0,0.0,0.267,-0.081,0.2790161286,6.72,2.42,7.1424645606
2020-09-07 12:00:00,0.17400000000000002,-0.055,0.1824856159,0.0,0.0,0.0,0.17400000000000002,-0.055,0.1824856159,6.9,2.32,7.2795879004
2020-09-07 12:30:00,0.196,-0.07,0.2081249625,0.0,0.0,0.0,0.196,-0.07,0.2081249625,6.82,2.38,7.2233510229
2020-09-07 13:00:00,0.389,-0.112,0.4048024209,0.0,0.0,0.0,0.389,-0.112,0.4048024209,6.34,2.2800000000000002,6.7375069573
2020-09-07 13:30:00,0.384,-0.11,0.3994446144,0.0,0.0,0.0,0.384,-0.11,0.3994446144,5.52,1.8599999999999999,5.8249463517
2020-09-07 14:00:00,0.41100000000000003,-0.116,0.42705620240000003,0.0,0.0,0.0,0.41100000000000003,-0.116,0.42705620240000003,5.26,2.0,5.6273972669
2020-09-07 14:30:00,0.44,-0.122,0.4566004818,0.0,0.0,0.0,0.44,-0.122,0.4566004818,4.86,2.12,5.3022636675
2020-09-07 15:00:00,0.466,-0.132,0.48433459510000004,0.0,0.0,0.0,0.466,-0.132,0.48433459510000004,5.36,2.2800000000000002,5.8247746738
2020-09-07 15:30:00,0.482,-0.136,0.5008193287,0.0,0.0,0.0,0.482,-0.136,0.5008193287,5.82,2.38,6.2878295142
2020-09-07 16:00:00,0.393,-0.12,0.4109123994,0.0,0.0,0.0,0.393,-0.12,0.4109123994,6.2,2.3,6.6128662469
2020-09-07 16:30:00,0.331,-0.10400000000000001,0.3469538874,0.0,0.0,0.0,0.331,-0.10400000000000001,0.3469538874,6.74,2.4,7.1545509992
2020-09-07 17:00:00,0.323,-0.1,0.3381257163,0.0,0.0,0.0,0.323,-0.1,0.3381257163,7.28,2.5,7.6972982273
2020-09-07 17:30:00,0.258,-0.076,0.2689609637,0.0,0.0,0.0,0.258,-0.076,0.2689609637,7.46,2.32,7.8124259996
2020-09-07 18:00:00,0.309,-0.081,0.31944013520000003,0.0,0.0,0.0,0.309,-0.081,0.31944013520000003,7.66,2.36,8.0153103496
2020-09-07 18:30:00,0.319,-0.085,0.3301302773,0.0,-0.26,0.26,0.319,-0.085,0.3301302773,7.98,2.46,8.3505688429
2020-09-07 19:00:00,0.27,-0.079,0.2813201024,0.0,0.0,0.0,0.27,-0.079,0.2813201024,7.8,2.44,8.1727351603
2020-09-07 19:30:00,0.189,-0.059000000000000004,0.1979949494,0.0,0.0,0.0,0.189,-0.059000000000000004,0.1979949494,7.68,2.22,7.9944230561000005
2020-09-07 20:00:00,0.154,-0.053,0.1628649747,0.0,0.0,0.0,0.154,-0.053,0.1628649747,7.34,2.02,7.6128838163
2020-09-07 20:30:00,0.151,-0.057,0.1614001239,0.0,0.0,0.0,0.151,-0.057,0.1614001239,7.26,1.92,7.5095938639
2020-09-07 21:00:00,0.134,-0.049,0.1426779591,0.0,0.0,0.0,0.134,-0.049,0.1426779591,6.94,1.72,7.1499650349
2020-09-07 21:30:00,0.107,-0.046,0.11646888,0.0,0.0,0.0,0.107,-0.046,0.11646888,6.5,1.7000000000000002,6.7186308129
2020-09-07 22:00:00,0.08600000000000001,-0.044,0.0966022774,0.0,0.0,0.0,0.08600000000000001,-0.044,0.0966022774,6.14,1.56,6.335076953
2020-09-07 22:30:00,0.10300000000000001,-0.056,0.11723907200000001,0.0,0.0,0.0,0.10300000000000001,-0.056,0.11723907200000001,5.8,1.58,6.0113559203
2020-09-07 23:00:00,0.129,-0.058,0.1414390328,0.0,0.0,0.0,0.129,-0.058,0.1414390328,5.24,1.4,5.4237994063
2020-09-07 23:30:00,0.125,-0.061,0.13908989900000002,0.0,0.0,0.0,0.125,-0.061,0.13908989900000002,4.88,1.3,5.0501881153
2020-09-08 00:00:00,0.11,-0.048,0.12001666550000001,0.0,0.0,0.0,0.11,-0.048,0.12001666550000001,4.62,1.22,4.7783679222
2020-09-08 00:30:00,0.136,-0.063,0.1498832879,0.0,0.0,0.0,0.136,-0.063,0.1498832879,4.36,1.2,4.522123395
2020-09-08 01:00:00,0.083,-0.052000000000000005,0.0979438615,0.0,0.0,0.0,0.083,-0.052000000000000005,0.0979438615,4.5600000000000005,1.22,4.7203813405
2020-09-08 01:30:00,0.064,-0.04,0.0754718491,0.0,0.0,0.0,0.064,-0.04,0.0754718491,4.72,1.3,4.8957532618
2020-09-08 02:00:00,0.043000000000000003,-0.021,0.0478539445,0.0,0.0,0.0,0.043000000000000003,-0.021,0.0478539445,4.94,1.34,5.1185154098
2020-09-08 02:30:00,0.06,-0.034,0.06896375860000001,0.0,0.0,0.0,0.06,-0.034,0.06896375860000001,5.0,1.4,5.1923019943
2020-09-08 03:00:00,0.07,-0.038,0.079649231,0.0,0.0,0.0,0.07,-0.038,0.079649231,5.14,1.4,5.3272506981
2020-09-08 03:30:00,0.073,-0.04,0.0832406151,0.0,0.0,0.0,0.073,-0.04,0.0832406151,5.3,1.3599999999999999,5.4717090566
2020-09-08 04:00:00,0.039,-0.029,0.0486004115,0.0,0.0,0.0,0.039,-0.029,0.0486004115,5.38,1.42,5.5642429853
2020-09-08 04:30:00,0.041,-0.031,0.0514003891,0.0,0.0,0.0,0.041,-0.031,0.0514003891,5.32,1.4,5.5011271572
2020-09-08 05:00:00,0.042,-0.032,0.0528015151,0.0,0.0,0.0,0.042,-0.032,0.0528015151,5.2,1.32,5.3649231122
2020-09-08 05:30:00,0.053,-0.035,0.063513778,0.0,0.0,0.0,0.053,-0.035,0.063513778,5.52,1.42,5.6997192913
2020-09-08 06:00:00,0.052000000000000005,-0.035,0.0626817358,0.0,0.0,0.0,0.052000000000000005,-0.035,0.0626817358,5.74,1.52,5.9378447268
2020-09-08 06:30:00,0.055,-0.032,0.06363175310000001,0.0,0.0,0.0,0.055,-0.032,0.06363175310000001,6.22,1.78,6.4696831453
2020-09-08 07:00:00,0.074,-0.04,0.0841189634,0.0,0.0,0.0,0.074,-0.04,0.0841189634,6.74,2.18,7.0837842994
2020-09-08 07:30:00,0.064,-0.039,0.07494664770000001,0.0,0.0,0.0,0.064,-0.039,0.07494664770000001,7.76,2.52,8.1589214974
2020-09-08 08:00:00,0.048,-0.039,0.0618465844,0.0,0.0,0.0,0.048,-0.039,0.0618465844,8.22,2.68,8.645854498
2020-09-08 08:30:00,0.024,-0.032,0.04,0.0,0.0,0.0,0.024,-0.032,0.04,8.36,2.54,8.7373451345
2020-09-08 09:00:00,0.043000000000000003,-0.032,0.0536003731,0.0,0.0,0.0,0.043000000000000003,-0.032,0.0536003731,8.14,2.52,8.5211501571
2020-09-08 09:30:00,0.052000000000000005,-0.031,0.0605392435,0.0,0.0,0.0,0.052000000000000005,-0.031,0.0605392435,7.86,2.36,8.2066558354
2020-09-08 10:00:00,0.027,-0.031,0.0411096096,0.0,0.0,0.0,0.027,-0.031,0.0411096096,7.92,2.4,8.2756510318
2020-09-08 10:30:00,0.037,-0.029,0.0470106371,0.0,0.0,0.0,0.037,-0.029,0.0470106371,7.64,2.34,7.9903191426
2020-09-08 11:00:00,0.069,-0.035,0.0773692445,0.0,0.0,0.0,0.069,-0.035,0.0773692445,7.76,2.44,8.1345682123
2020-09-08 11:30:00,0.062,-0.026000000000000002,0.0672309453,0.0,0.0,0.0,0.062,-0.026000000000000002,0.0672309453,7.5600000000000005,2.36,7.9197979772
2020-09-08 12:00:00,0.069,-0.027,0.0740945342,0.0,0.0,0.0,0.069,-0.027,0.0740945342,7.54,2.32,7.8888528951
2020-09-08 12:30:00,0.11,-0.04,0.11704699910000001,0.0,0.0,0.0,0.11,-0.04,0.11704699910000001,7.32,2.34,7.6849202989
2020-09-08 13:00:00,0.234,-0.077,0.2463432565,0.0,0.0,0.0,0.234,-0.077,0.2463432565,6.94,2.34,7.3238787538
2020-09-08 13:30:00,0.219,-0.07,0.2299152018,0.0,0.0,0.0,0.219,-0.07,0.2299152018,6.82,2.04,7.1185672716
2020-09-08 14:00:00,0.181,-0.063,0.19165072400000002,15.98,0.78,15.9990249703,0.181,-0.063,0.19165072400000002,6.9,2.38,7.2989314285999995
2020-09-08 14:30:00,0.241,-0.073,0.25181342300000004,0.0,0.0,0.0,0.241,-0.073,0.25181342300000004,6.64,2.34,7.0402556772
2020-09-08 15:00:00,0.231,-0.075,0.2428703358,0.0,0.0,0.0,0.231,-0.075,0.2428703358,6.5600000000000005,2.34,6.9648546288
2020-09-08 15:30:00,0.339,-0.116,0.3582973625,0.0,0.0,0.0,0.339,-0.116,0.3582973625,6.5,2.38,6.9220228257
2020-09-08 16:00:00,0.336,-0.112,0.3541750979,0.0,0.0,0.0,0.336,-0.112,0.3541750979,6.82,2.34,7.2102704526
2020-09-08 16:30:00,0.24,-0.082,0.2536217656,0.0,0.0,0.0,0.24,-0.082,0.2536217656,7.68,2.48,8.0704894523
2020-09-08 17:00:00,0.28600000000000003,-0.094,0.3010514906,0.0,0.0,0.0,0.28600000000000003,-0.094,0.3010514906,7.9,2.54,8.2982889803
2020-09-08 17:30:00,0.305,-0.088,0.3174413332,0.0,0.0,0.0,0.305,-0.088,0.3174413332,7.98,2.42,8.3388728255
2020-09-08 18:00:00,0.305,-0.08600000000000001,0.31689272630000004,0.0,0.0,0.0,0.305,-0.08600000000000001,0.31689272630000004,8.38,2.64,8.7860116094
2020-09-08 18:30:00,0.301,-0.089,0.3138821435,0.0,0.0,0.0,0.301,-0.089,0.3138821435,8.58,2.7199999999999998,9.0008221847
2020-09-08 19:00:00,0.304,-0.09,0.3170425839,0.0,0.0,0.0,0.304,-0.09,0.3170425839,8.5,2.58,8.8829274454
2020-09-08 19:30:00,0.256,-0.084,0.2694290259,0.0,0.0,0.0,0.256,-0.084,0.2694290259,8.06,2.32,8.3872522318
2020-09-08 20:00:00,0.248,-0.088,0.2631501473,0.0,0.0,0.0,0.248,-0.088,0.2631501473,7.88,2.3,8.2088001559
2020-09-08 20:30:00,0.213,-0.068,0.22359114470000002,0.0,0.0,0.0,0.213,-0.068,0.22359114470000002,7.92,2.08,8.18857741
2020-09-08 21:00:00,0.18,-0.067,0.1920650931,0.0,0.0,0.0,0.18,-0.067,0.1920650931,7.32,1.8599999999999999,7.552615441
2020-09-08 21:30:00,0.168,-0.059000000000000004,0.178058979,0.0,0.0,0.0,0.168,-0.059000000000000004,0.178058979,7.14,1.76,7.353720147
2020-09-08 22:00:00,0.17200000000000001,-0.058,0.1815158395,0.0,0.0,0.0,0.17200000000000001,-0.058,0.1815158395,6.82,1.6600000000000001,7.0191167536
2020-09-08 22:30:00,0.223,-0.07,0.2337284749,0.0,0.0,0.0,0.223,-0.07,0.2337284749,6.18,1.54,6.3689873606
2020-09-08 23:00:00,0.212,-0.07,0.2232576986,0.0,0.0,0.0,0.212,-0.07,0.2232576986,5.84,1.5,6.0295605147
2020-09-08 23:30:00,0.247,-0.081,0.2599423013,0.0,0.0,0.0,0.247,-0.081,0.2599423013,5.32,1.44,5.5114426424000005
2020-09-09 00:00:00,0.374,-0.106,0.38873126960000004,0.0,0.0,0.0,0.374,-0.106,0.38873126960000004,4.76,1.48,4.9847768255
2020-09-09 00:30:00,0.317,-0.08,0.32693883220000003,0.0,0.0,0.0,0.317,-0.08,0.32693883220000003,4.48,1.34,4.676109494
2020-09-09 01:00:00,0.275,-0.078,0.28584786160000003,0.0,0.0,0.0,0.275,-0.078,0.28584786160000003,4.46,1.2,4.6186145109
2020-09-09 01:30:00,0.226,-0.074,0.23780664410000002,0.0,0.0,0.0,0.226,-0.074,0.23780664410000002,4.5600000000000005,1.3,4.7416874633
2020-09-09 02:00:00,0.17,-0.059000000000000004,0.1799472145,0.0,0.0,0.0,0.17,-0.059000000000000004,0.1799472145,4.6,1.26,4.7694444121
2020-09-09 02:30:00,0.136,-0.053,0.1459623239,0.0,0.0,0.0,0.136,-0.053,0.1459623239,4.76,1.26,4.9239415106
2020-09-09 03:00:00,0.17200000000000001,-0.061,0.18249657530000002,0.0,0.0,0.0,0.17200000000000001,-0.061,0.18249657530000002,4.72,1.3,4.8957532618
2020-09-09 03:30:00,0.202,-0.068,0.2131384527,0.0,0.0,0.0,0.202,-0.068,0.2131384527,4.44,1.2,4.5993042952
2020-09-09 04:00:00,0.163,-0.056,0.1723513853,0.0,0.0,0.0,0.163,-0.056,0.1723513853,4.6,1.18,4.7489367231
2020-09-09 04:30:00,0.125,-0.05,0.1346291202,0.0,0.0,0.0,0.125,-0.05,0.1346291202,4.48,1.18,4.6327961319
2020-09-09 05:00:00,0.122,-0.046,0.1303840481,0.0,0.0,0.0,0.122,-0.046,0.1303840481,4.34,1.08,4.4723595562
2020-09-09 05:30:00,0.122,-0.047,0.1307402004,0.0,0.0,0.0,0.122,-0.047,0.1307402004,4.66,1.2,4.8120266001
2020-09-09 06:00:00,0.096,-0.043000000000000003,0.1051903037,0.0,0.0,0.0,0.096,-0.043000000000000003,0.1051903037,5.0,1.38,5.186945151
2020-09-09 06:30:00,0.11800000000000001,-0.053,0.1293560977,0.0,0.0,0.0,0.11800000000000001,-0.053,0.1293560977,5.44,1.6,5.6704144469
2020-09-09 07:00:00,0.08700000000000001,-0.05,0.1003444069,0.0,0.0,0.0,0.08700000000000001,-0.05,0.1003444069,5.82,1.8,6.0919947472
2020-09-09 07:30:00,0.043000000000000003,-0.035,0.055443665100000004,0.0,0.0,0.0,0.043000000000000003,-0.035,0.055443665100000004,6.84,2.3,7.2163425639
2020-09-09 08:00:00,0.046,-0.016,0.0487031826,0.0,0.0,0.0,0.046,-0.016,0.0487031826,7.18,2.44,7.583271062
2020-09-09 08:30:00,0.23800000000000002,-0.081,0.2514060461,0.0,0.0,0.0,0.23800000000000002,-0.081,0.2514060461,7.22,2.62,7.6806770535
2020-09-09 09:00:00,0.335,-0.096,0.348483859,0.0,0.0,0.0,0.335,-0.096,0.348483859,6.82,2.54,7.2776369791
2020-09-09 09:30:00,0.216,-0.059000000000000004,0.2239129295,0.0,0.0,0.0,0.216,-0.059000000000000004,0.2239129295,7.14,2.34,7.5136675465
2020-09-09 10:00:00,0.24,-0.068,0.2494473892,0.0,0.0,0.0,0.24,-0.068,0.2494473892,6.9,2.26,7.2606886726
2020-09-09 10:30:00,0.042,-0.034,0.0540370243,0.0,0.0,0.0,0.042,-0.034,0.0540370243,7.12,2.06,7.4120172693
2020-09-09 11:00:00,0.252,-0.079,0.2640927867,0.0,0.0,0.0,0.252,-0.079,0.2640927867,6.34,2.16,6.6978504014
2020-09-09 11:30:00,0.393,-0.11,0.4081041534,0.0,0.0,0.0,0.393,-0.11,0.4081041534,5.9,2.3,6.3324560796
2020-09-09 12:00:00,0.444,-0.11800000000000001,0.4594126685,0.0,0.0,0.0,0.444,-0.11800000000000001,0.4594126685,5.68,2.32,6.1355358364
2020-09-09 12:30:00,0.37,-0.09,0.3807886553,0.0,0.0,0.0,0.37,-0.09,0.3807886553,5.52,2.12,5.9131040918
2020-09-09 13:00:00,0.383,-0.097,0.39509239430000004,0.0,0.0,0.0,0.383,-0.097,0.39509239430000004,5.6,2.12,5.9878543736
2020-09-09 13:30:00,0.46900000000000003,-0.127,0.4858909343,0.0,0.0,0.0,0.46900000000000003,-0.127,0.4858909343,4.98,1.76,5.2818557345
2020-09-09 14:00:00,0.436,-0.123,0.4530176597,0.0,0.0,0.0,0.436,-0.123,0.4530176597,5.36,2.0,5.7209789372
2020-09-09 14:30:00,0.435,-0.123,0.4520553064,0.0,0.0,0.0,0.435,-0.123,0.4520553064,5.1,2.0,5.4781383699
2020-09-09 15:00:00,0.396,-0.114,0.412082516,0.0,0.0,0.0,0.396,-0.114,0.412082516,5.24,2.08,5.6377300397
2020-09-09 15:30:00,0.298,-0.091,0.3115846594,0.0,0.0,0.0,0.298,-0.091,0.3115846594,5.46,2.04,5.8286533608
2020-09-09 16:00:00,0.328,-0.114,0.3472463103,0.0,0.0,0.0,0.328,-0.114,0.3472463103,5.44,2.14,5.8457848062
2020-09-09 16:30:00,0.385,-0.132,0.40700000000000003,0.0,0.0,0.0,0.385,-0.132,0.40700000000000003,5.92,2.36,6.3730683348
2020-09-09 17:00:00,0.34,-0.114,0.3586028444,0.0,0.0,0.0,0.34,-0.114,0.3586028444,6.5600000000000005,2.34,6.9648546288
2020-09-09 17:30:00,0.28800000000000003,-0.08700000000000001,0.3008537851,0.0,0.0,0.0,0.28800000000000003,-0.08700000000000001,0.3008537851,6.98,2.14,7.3006848994
2020-09-09 18:00:00,0.23800000000000002,-0.07100000000000001,0.24836465130000002,0.0,0.0,0.0,0.23800000000000002,-0.07100000000000001,0.24836465130000002,7.66,2.24,7.9808019647
2020-09-09 18:30:00,0.137,-0.037,0.1419084212,0.0,0.0,0.0,0.137,-0.037,0.1419084212,8.34,2.24,8.6355775719
2020-09-09 19:00:00,0.068,-0.029,0.0739256383,0.0,0.0,0.0,0.068,-0.029,0.0739256383,8.26,2.08,8.5178635819
2020-09-09 19:30:00,0.058,-0.024,0.0627694193,0.0,0.0,0.0,0.058,-0.024,0.0627694193,8.28,2.04,8.5276022421
2020-09-09 20:00:00,0.061,-0.025,0.06592419890000001,0.0,0.0,0.0,0.061,-0.025,0.06592419890000001,8.18,2.0,8.4209500652
2020-09-09 20:30:00,0.048,-0.017,0.0509215082,0.0,0.0,0.0,0.048,-0.017,0.0509215082,8.18,1.9,8.3977616065
2020-09-09 21:00:00,0.05,0.0,0.05,0.0,0.0,0.0,0.05,0.0,0.05,7.94,1.8599999999999999,8.1549494174
2020-09-09 21:30:00,0.066,-0.006,0.0662721661,0.0,0.0,0.0,0.066,-0.006,0.0662721661,7.62,1.76,7.8206137867
2020-09-09 22:00:00,0.051000000000000004,-0.009000000000000001,0.0517880295,0.0,0.0,0.0,0.051000000000000004,-0.009000000000000001,0.0517880295,7.18,1.6400000000000001,7.3649168359
2020-09-09 22:30:00,0.08,-0.036000000000000004,0.0877268488,0.0,0.0,0.0,0.08,-0.036000000000000004,0.0877268488,6.72,1.5,6.8853758067
2020-09-09 23:00:00,0.054,-0.025,0.0595063022,0.0,0.0,0.0,0.054,-0.025,0.0595063022,6.32,1.48,6.4909783546
2020-09-09 23:30:00,0.037,-0.009000000000000001,0.0380788655,0.0,0.0,0.0,0.037,-0.009000000000000001,0.0380788655,5.86,1.26,5.9939302632
2020-09-10 00:00:00,0.028,-0.003,0.0281602557,0.0,0.0,0.0,0.028,-0.003,0.0281602557,5.5600000000000005,1.22,5.6922754677
2020-09-10 00:30:00,0.019,0.001,0.019026297600000002,0.0,0.0,0.0,0.019,0.001,0.019026297600000002,5.32,1.06,5.424573716
2020-09-10 01:00:00,0.01,0.002,0.010198039,0.0,0.0,0.0,0.01,0.002,0.010198039,5.14,1.02,5.2402290026
2020-09-10 01:30:00,0.004,-0.005,0.0064031242000000006,0.0,0.0,0.0,0.004,-0.005,0.0064031242000000006,5.26,1.1,5.3737882355
2020-09-10 02:00:00,0.002,-0.008,0.0082462113,0.0,0.0,0.0,0.002,-0.008,0.0082462113,5.38,1.18,5.5078852566
2020-09-10 02:30:00,0.005,-0.004,0.0064031242000000006,0.0,0.0,0.0,0.005,-0.004,0.0064031242000000006,5.42,1.2,5.551252111
2020-09-10 03:00:00,0.007,-0.001,0.007071067800000001,0.0,0.0,0.0,0.007,-0.001,0.007071067800000001,5.34,1.16,5.4645402368
2020-09-10 03:30:00,0.004,-0.003,0.005,0.0,0.0,0.0,0.004,-0.003,0.005,5.3,1.08,5.408918561
2020-09-10 04:00:00,0.003,-0.009000000000000001,0.009486833,0.0,0.0,0.0,0.003,-0.009000000000000001,0.009486833,5.3,1.06,5.4049606844
2020-09-10 04:30:00,0.001,-0.007,0.007071067800000001,0.0,0.0,0.0,0.001,-0.007,0.007071067800000001,5.3,1.04,5.4010739673
2020-09-10 05:00:00,0.002,-0.006,0.0063245553000000005,0.0,0.0,0.0,0.002,-0.006,0.0063245553000000005,5.34,1.08,5.4481189414
2020-09-10 05:30:00,0.005,-0.003,0.0058309519,0.0,0.0,0.0,0.005,-0.003,0.0058309519,5.64,1.22,5.7704419242
2020-09-10 06:00:00,0.011,-0.001,0.011045361,0.0,0.0,0.0,0.011,-0.001,0.011045361,5.96,1.42,6.1268262583
2020-09-10 06:30:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,6.4,1.6800000000000002,6.6168270342
2020-09-10 07:00:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,6.98,1.88,7.2287481627
2020-09-10 07:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,7.86,2.3,8.189603165
2020-09-10 08:00:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,8.28,2.54,8.6608313689
2020-09-10 08:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,8.38,2.64,8.7860116094
2020-09-10 09:00:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,8.2,2.58,8.5963015303
2020-09-10 09:30:00,0.004,-0.007,0.0080622577,-0.26,0.0,0.26,0.004,-0.007,0.0080622577,7.98,2.44,8.3446989161
2020-09-10 10:00:00,0.012,-0.005,0.013000000000000001,-0.266,0.006,0.26606766060000003,0.012,-0.005,0.013000000000000001,7.866,2.446,8.2375282701
2020-09-10 10:30:00,0.016,-0.006,0.017088007500000002,0.0,0.0,0.0,0.016,-0.006,0.017088007500000002,7.5,2.26,7.8331092167000005
2020-09-10 11:00:00,0.01,-0.004,0.0107703296,0.0,0.0,0.0,0.01,-0.004,0.0107703296,7.38,2.2800000000000002,7.7241698583
2020-09-10 11:30:00,0.009000000000000001,-0.003,0.009486833,0.0,0.0,0.0,0.009000000000000001,-0.003,0.009486833,7.1,2.14,7.4154972861
2020-09-10 12:00:00,0.01,-0.002,0.010198039,0.0,0.0,0.0,0.01,-0.002,0.010198039,6.94,2.12,7.256583218
2020-09-10 12:30:00,0.015,-0.003,0.0152970585,0.0,0.0,0.0,0.015,-0.003,0.0152970585,6.6,2.06,6.9140147527
2020-09-10 13:00:00,0.015,-0.004,0.0155241747,0.0,0.0,0.0,0.015,-0.004,0.0155241747,6.48,1.98,6.7757508809
2020-09-10 13:30:00,0.011,-0.003,0.0114017543,0.0,0.0,0.0,0.011,-0.003,0.0114017543,6.2,1.78,6.4504573481000005
2020-09-10 14:00:00,0.007,-0.004,0.0080622577,0.0,0.0,0.0,0.007,-0.004,0.0080622577,6.62,2.06,6.9331089707
2020-09-10 14:30:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,6.5,1.98,6.7948804257
2020-09-10 15:00:00,0.008,-0.003,0.0085440037,0.0,0.0,0.0,0.008,-0.003,0.0085440037,6.28,1.96,6.5787536814
2020-09-10 15:30:00,0.013000000000000001,-0.009000000000000001,0.0158113883,0.0,0.0,0.0,0.013000000000000001,-0.009000000000000001,0.0158113883,6.1,1.98,6.4132986832
2020-09-10 16:00:00,0.005,-0.01,0.0111803399,0.0,0.0,0.0,0.005,-0.01,0.0111803399,6.34,2.02,6.6540213405
2020-09-10 16:30:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,6.86,2.2,7.2041377
2020-09-10 17:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,7.68,2.32,8.0227676023
2020-09-10 17:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,7.76,2.06,8.0287732562
2020-09-10 18:00:00,0.008,-0.003,0.0085440037,0.0,0.0,0.0,0.008,-0.003,0.0085440037,8.08,2.14,8.3585883976
2020-09-10 18:30:00,0.018000000000000002,0.001,0.0180277564,0.0,0.0,0.0,0.018000000000000002,0.001,0.0180277564,8.18,2.1,8.445259025
2020-09-10 19:00:00,0.033,-0.007,0.0337342556,0.0,0.0,0.0,0.033,-0.007,0.0337342556,8.12,2.16,8.402380615
2020-09-10 19:30:00,0.032,-0.026000000000000002,0.0412310563,0.0,0.0,0.0,0.032,-0.026000000000000002,0.0412310563,7.8,2.18,8.0989135074
2020-09-10 20:00:00,0.056,-0.033,0.065,0.0,0.0,0.0,0.056,-0.033,0.065,7.46,1.96,7.7131835191
2020-09-10 20:30:00,0.046,-0.029,0.0543783045,0.0,0.0,0.0,0.046,-0.029,0.0543783045,7.66,1.96,7.9067818991
2020-09-10 21:00:00,0.021,-0.006,0.0218403297,0.0,0.0,0.0,0.021,-0.006,0.0218403297,7.38,1.78,7.5916269666
2020-09-10 21:30:00,0.008,-0.006,0.01,0.0,0.0,0.0,0.008,-0.006,0.01,7.0,1.72,7.2082175328
2020-09-10 22:00:00,0.008,-0.004,0.0089442719,0.0,0.0,0.0,0.008,-0.004,0.0089442719,6.54,1.54,6.7188689524
2020-09-10 22:30:00,0.016,-0.01,0.0188679623,0.0,0.0,0.0,0.016,-0.01,0.0188679623,6.16,1.38,6.3126856408
2020-09-10 23:00:00,0.026000000000000002,-0.027,0.037483329600000004,0.0,0.0,0.0,0.026000000000000002,-0.027,0.037483329600000004,5.7,1.3599999999999999,5.86
2020-09-10 23:30:00,0.034,-0.023,0.0410487515,0.0,0.0,0.0,0.034,-0.023,0.0410487515,5.3,1.16,5.425458506
2020-09-11 00:00:00,0.053,-0.024,0.0581807528,0.0,0.0,0.0,0.053,-0.024,0.0581807528,4.98,1.06,5.0915616465
2020-09-11 00:30:00,0.068,-0.027,0.0731641989,0.0,0.0,0.0,0.068,-0.027,0.0731641989,4.88,1.08,4.9980796311999995
2020-09-11 01:00:00,0.062,-0.027,0.06762396030000001,0.0,0.0,0.0,0.062,-0.027,0.06762396030000001,4.5600000000000005,0.96,4.6599570813
2020-09-11 01:30:00,0.077,-0.031,0.0830060239,0.0,-0.26,0.26,0.077,-0.031,0.0830060239,4.64,1.0,4.7465355787
2020-09-11 02:00:00,0.112,-0.036000000000000004,0.1176435294,0.0,0.0,0.0,0.112,-0.036000000000000004,0.1176435294,5.0,1.1400000000000001,5.128313563
2020-09-11 02:30:00,0.10200000000000001,-0.03,0.1063202709,0.0,0.0,0.0,0.10200000000000001,-0.03,0.1063202709,5.08,1.1,5.1977302739
2020-09-11 03:00:00,0.11800000000000001,-0.042,0.1252517465,0.0,0.0,0.0,0.11800000000000001,-0.042,0.1252517465,4.94,1.08,5.0566787519
2020-09-11 03:30:00,0.1,-0.033,0.1053043209,0.0,0.0,0.0,0.1,-0.033,0.1053043209,5.08,1.16,5.2107581022
2020-09-11 04:00:00,0.109,-0.037,0.11510864430000001,0.0,0.0,0.0,0.109,-0.037,0.11510864430000001,5.04,1.1400000000000001,5.1673203888
2020-09-11 04:30:00,0.15,-0.057,0.1604649494,0.0,0.0,0.0,0.15,-0.057,0.1604649494,4.94,1.12,5.0653726418
2020-09-11 05:00:00,0.16,-0.055,0.1691892432,0.0,0.0,0.0,0.16,-0.055,0.1691892432,4.84,1.12,4.9678969393
2020-09-11 05:30:00,0.163,-0.055,0.1720290673,0.0,0.0,0.0,0.163,-0.055,0.1720290673,5.12,1.26,5.272760188
2020-09-11 06:00:00,0.153,-0.054,0.1622498074,0.0,0.0,0.0,0.153,-0.054,0.1622498074,5.52,1.44,5.7047348755
2020-09-11 06:30:00,0.188,-0.062,0.1979595918,0.0,0.0,0.0,0.188,-0.062,0.1979595918,6.02,1.72,6.2608945047999995
2020-09-11 07:00:00,0.182,-0.063,0.1925954309,0.0,0.0,0.0,0.182,-0.063,0.1925954309,6.6,1.92,6.873601676
2020-09-11 07:30:00,0.193,-0.067,0.2042988008,0.0,0.0,0.0,0.193,-0.067,0.2042988008,7.64,2.44,8.0201745617
2020-09-11 08:00:00,0.198,-0.064,0.2080865205,0.0,0.0,0.0,0.198,-0.064,0.2080865205,8.46,2.54,8.83307421
2020-09-11 08:30:00,0.161,-0.063,0.1728872465,0.0,0.0,0.0,0.161,-0.063,0.1728872465,8.66,2.58,9.0361496225
2020-09-11 09:00:00,0.149,-0.049,0.1568502471,0.0,0.0,0.0,0.149,-0.049,0.1568502471,8.64,2.54,9.0056204672
2020-09-11 09:30:00,0.094,-0.039,0.1017693471,0.0,0.0,0.0,0.094,-0.039,0.1017693471,8.28,2.2800000000000002,8.5881779208
2020-09-11 10:00:00,0.133,-0.046,0.1407302384,0.0,0.0,0.0,0.133,-0.046,0.1407302384,8.16,2.32,8.4833955466
2020-09-11 10:30:00,0.228,-0.062,0.23627949550000002,0.0,0.0,0.0,0.228,-0.062,0.23627949550000002,8.0,2.38,8.346520233
2020-09-11 11:00:00,0.267,-0.073,0.2767995665,0.0,0.0,0.0,0.267,-0.073,0.2767995665,7.64,2.36,7.9961990971
2020-09-11 11:30:00,0.371,-0.097,0.3834709898,0.0,0.0,0.0,0.371,-0.097,0.3834709898,7.36,2.46,7.7602319553
2020-09-11 12:00:00,0.428,-0.116,0.4434410897,0.0,0.0,0.0,0.428,-0.116,0.4434410897,7.3,2.52,7.7227197282
2020-09-11 12:30:00,0.47900000000000004,-0.139,0.49876046350000003,0.0,0.0,0.0,0.47900000000000004,-0.139,0.49876046350000003,7.04,2.54,7.4841966837000005
2020-09-11 13:00:00,0.418,-0.274,0.49979996,0.0,0.0,0.0,0.418,-0.274,0.49979996,7.2,2.4,7.5894663844
2020-09-11 13:30:00,0.41000000000000003,-0.11900000000000001,0.4269203673,0.0,0.0,0.0,0.41000000000000003,-0.11900000000000001,0.4269203673,6.8,1.92,7.0658615894
2020-09-11 14:00:00,0.434,-0.116,0.4492349051,0.0,0.0,0.0,0.434,-0.116,0.4492349051,6.26,2.08,6.5965142310000004
2020-09-11 14:30:00,0.514,-0.151,0.5357210095,0.0,0.0,0.0,0.514,-0.151,0.5357210095,5.84,2.24,6.254854115
2020-09-11 15:00:00,0.601,-0.184,0.6285355996,0.0,0.0,0.0,0.601,-0.184,0.6285355996,5.46,2.32,5.9324531182
2020-09-11 15:30:00,0.618,-0.196,0.6483363325,0.0,0.0,0.0,0.618,-0.196,0.6483363325,5.14,2.34,5.6475835541
2020-09-11 16:00:00,0.543,-0.17400000000000002,0.5701973343,0.0,0.0,0.0,0.543,-0.17400000000000002,0.5701973343,5.46,2.26,5.9092469909
2020-09-11 16:30:00,0.536,-0.168,0.5617116698,0.0,0.0,0.0,0.536,-0.168,0.5617116698,6.06,2.26,6.4677043841
2020-09-11 17:00:00,0.47300000000000003,-0.14300000000000002,0.4941437038,0.0,0.0,0.0,0.47300000000000003,-0.14300000000000002,0.4941437038,6.66,2.38,7.072481884
2020-09-11 17:30:00,0.496,-0.152,0.5187677708,0.0,0.0,0.0,0.496,-0.152,0.5187677708,6.88,2.3,7.2542677094
2020-09-11 18:00:00,0.438,-0.129,0.45660157690000003,0.0,0.0,0.0,0.438,-0.129,0.45660157690000003,7.32,2.42,7.7096562829
2020-09-11 18:30:00,0.398,-0.117,0.4148409334,0.0,0.0,0.0,0.398,-0.117,0.4148409334,7.92,2.46,8.2932502675
2020-09-11 19:00:00,0.333,-0.091,0.345210081,0.0,0.0,0.0,0.333,-0.091,0.345210081,8.04,2.38,8.3848673216
2020-09-11 19:30:00,0.318,-0.091,0.3307642665,0.0,0.0,0.0,0.318,-0.091,0.3307642665,8.04,2.26,8.3515986494
2020-09-11 20:00:00,0.34900000000000003,-0.094,0.3614374081,0.0,0.0,0.0,0.34900000000000003,-0.094,0.3614374081,7.96,2.32,8.2912001544
2020-09-11 20:30:00,0.34700000000000003,-0.099,0.3608462276,0.0,0.0,0.0,0.34700000000000003,-0.099,0.3608462276,7.92,2.14,8.2040234032
2020-09-11 21:00:00,0.321,-0.084,0.3318086798,0.0,0.0,0.0,0.321,-0.084,0.3318086798,7.5,2.0,7.7620873481
2020-09-11 21:30:00,0.359,-0.091,0.37035388480000003,0.0,0.0,0.0,0.359,-0.091,0.37035388480000003,7.08,1.92,7.3357208235
2020-09-11 22:00:00,0.298,-0.077,0.3077872642,0.0,0.0,0.0,0.298,-0.077,0.3077872642,6.82,1.78,7.0484608249
2020-09-11 22:30:00,0.316,-0.076,0.3250107691,0.0,0.0,0.0,0.316,-0.076,0.3250107691,6.22,1.56,6.4126437606
2020-09-11 23:00:00,0.362,-0.093,0.3737552675,0.0,0.0,0.0,0.362,-0.093,0.3737552675,5.84,1.58,6.0499586775
2020-09-11 23:30:00,0.384,-0.098,0.3963079611,0.0,0.0,0.0,0.384,-0.098,0.3963079611,5.06,1.42,5.2554733374
2020-09-12 00:00:00,0.442,-0.117,0.4572231403,0.0,0.0,0.0,0.442,-0.117,0.4572231403,4.36,1.44,4.5916445855
2020-09-12 00:30:00,0.339,-0.089,0.35048823090000003,0.0,0.0,0.0,0.339,-0.089,0.35048823090000003,4.48,1.28,4.6592703291
2020-09-12 01:00:00,0.275,-0.076,0.28530860480000003,0.0,0.0,0.0,0.275,-0.076,0.28530860480000003,4.38,1.18,4.5361657818
2020-09-12 01:30:00,0.17,-0.047,0.17637743620000002,0.0,0.0,0.0,0.17,-0.047,0.17637743620000002,4.66,1.18,4.8070781146
2020-09-12 02:00:00,0.112,-0.027,0.11520850660000001,0.0,0.0,0.0,0.112,-0.027,0.11520850660000001,4.9,1.18,5.0400793645
2020-09-12 02:30:00,0.152,-0.045,0.1585212919,0.0,0.0,0.0,0.152,-0.045,0.1585212919,4.7,1.1400000000000001,4.8362795618
2020-09-12 03:00:00,0.162,-0.051000000000000004,0.16983815830000001,0.0,0.0,0.0,0.162,-0.051000000000000004,0.16983815830000001,4.52,1.08,4.6472357375
2020-09-12 03:30:00,0.121,-0.044,0.128751699,0.0,0.0,0.0,0.121,-0.044,0.128751699,4.52,1.06,4.6426285658
2020-09-12 04:00:00,0.14200000000000002,-0.054,0.1519210321,0.0,0.0,0.0,0.14200000000000002,-0.054,0.1519210321,4.36,1.06,4.4870034544
2020-09-12 04:30:00,0.181,-0.061,0.1910026178,0.0,0.0,0.0,0.181,-0.061,0.1910026178,4.32,1.06,4.4481456811
2020-09-12 05:00:00,0.117,-0.048,0.1264634335,0.0,0.0,0.0,0.117,-0.048,0.1264634335,4.46,1.0,4.5707329828
2020-09-12 05:30:00,0.098,-0.051000000000000004,0.1104762418,0.0,0.0,0.0,0.098,-0.051000000000000004,0.1104762418,4.72,1.12,4.8510617395
2020-09-12 06:00:00,0.149,-0.075,0.1668112706,0.0,0.0,0.0,0.149,-0.075,0.1668112706,4.58,1.3,4.76092428
2020-09-12 06:30:00,0.18,-0.074,0.19461757370000002,0.0,0.0,0.0,0.18,-0.074,0.19461757370000002,4.68,1.42,4.8906850236
2020-09-12 07:00:00,0.109,-0.067,0.1279453008,0.0,0.0,0.0,0.109,-0.067,0.1279453008,5.22,1.6600000000000001,5.4775907113
2020-09-12 07:30:00,0.053,-0.044,0.0688839604,0.0,0.0,0.0,0.053,-0.044,0.0688839604,5.9,1.8,6.1684682053
2020-09-12 08:00:00,0.054,-0.038,0.0660302961,0.0,0.0,0.0,0.054,-0.038,0.0660302961,6.2,1.9,6.4845971347
2020-09-12 08:30:00,0.043000000000000003,-0.03,0.052430906900000004,0.0,0.0,0.0,0.043000000000000003,-0.03,0.052430906900000004,6.28,1.76,6.5219628947
2020-09-12 09:00:00,0.039,-0.014,0.0414366987,0.0,0.0,0.0,0.039,-0.014,0.0414366987,6.28,1.62,6.4855840138
2020-09-12 09:30:00,0.058,-0.007,0.0584208867,0.0,0.0,0.0,0.058,-0.007,0.0584208867,6.24,1.62,6.4468597007
2020-09-12 10:00:00,0.098,-0.037,0.1047520883,0.0,0.0,0.0,0.098,-0.037,0.1047520883,6.1,1.74,6.343311438
2020-09-12 10:30:00,0.122,-0.046,0.1303840481,0.0,0.0,0.0,0.122,-0.046,0.1303840481,5.74,1.6400000000000001,5.9696901092
2020-09-12 11:00:00,0.145,-0.047,0.1524270317,0.0,0.0,0.0,0.145,-0.047,0.1524270317,5.38,1.5,5.5851947146
2020-09-12 11:30:00,0.165,-0.058,0.17489711260000002,0.0,0.0,0.0,0.165,-0.058,0.17489711260000002,5.0,1.46,5.2088002457
2020-09-12 12:00:00,0.194,-0.061,0.20336420530000002,0.0,0.0,0.0,0.194,-0.061,0.20336420530000002,5.1,1.5,5.3160135440000005
2020-09-12 12:30:00,0.194,-0.065,0.20459960900000002,0.0,0.0,0.0,0.194,-0.065,0.20459960900000002,5.02,1.54,5.250904684
2020-09-12 13:00:00,0.17500000000000002,-0.061,0.1853267385,0.0,0.0,0.0,0.17500000000000002,-0.061,0.1853267385,5.0,1.4,5.1923019943
2020-09-12 13:30:00,0.28800000000000003,-0.081,0.2991738625,0.0,0.0,0.0,0.28800000000000003,-0.081,0.2991738625,4.42,1.3,4.6072117381
2020-09-12 14:00:00,0.31,-0.085,0.3214420632,0.0,0.0,0.0,0.31,-0.085,0.3214420632,4.12,1.22,4.2968360453
2020-09-12 14:30:00,0.298,-0.081,0.3088122407,0.0,0.0,0.0,0.298,-0.081,0.3088122407,3.88,1.22,4.0672841061
2020-09-12 15:00:00,0.303,-0.083,0.3141623784,0.0,0.0,0.0,0.303,-0.083,0.3141623784,4.06,1.28,4.2569942447999995
2020-09-12 15:30:00,0.39,-0.115,0.40660177080000004,0.0,0.0,0.0,0.39,-0.115,0.40660177080000004,4.16,1.38,4.3829214002
2020-09-12 16:00:00,0.425,-0.133,0.4453246007,0.0,0.0,0.0,0.425,-0.133,0.4453246007,3.88,1.38,4.1181063609
2020-09-12 16:30:00,0.375,-0.11900000000000001,0.3934285196,0.0,0.0,0.0,0.375,-0.11900000000000001,0.3934285196,4.38,1.46,4.6169253838
2020-09-12 17:00:00,0.387,-0.114,0.4034414456,0.0,0.0,0.0,0.387,-0.114,0.4034414456,4.94,1.6,5.1926486498
2020-09-12 17:30:00,0.361,-0.106,0.3762406145,0.0,0.0,0.0,0.361,-0.106,0.3762406145,5.6,1.8,5.8821764679
2020-09-12 18:00:00,0.366,-0.107,0.3813200755,0.0,0.0,0.0,0.366,-0.107,0.3813200755,6.28,2.04,6.6030296077
2020-09-12 18:30:00,0.366,-0.112,0.38275318420000004,0.0,0.0,0.0,0.366,-0.112,0.38275318420000004,6.68,2.12,7.0083378914
2020-09-12 19:00:00,0.38,-0.11,0.3956008089,0.0,0.0,0.0,0.38,-0.11,0.3956008089,6.74,2.06,7.0477797922
2020-09-12 19:30:00,0.337,-0.097,0.35068219230000003,0.0,0.0,0.0,0.337,-0.097,0.35068219230000003,6.98,2.04,7.2720011001
2020-09-12 20:00:00,0.333,-0.091,0.345210081,0.0,0.0,0.0,0.333,-0.091,0.345210081,6.82,1.98,7.1016054523
2020-09-12 20:30:00,0.353,-0.097,0.3660846897,0.0,0.0,0.0,0.353,-0.097,0.3660846897,6.7,1.88,6.9587642581
2020-09-12 21:00:00,0.328,-0.095,0.3414805997,0.0,0.0,0.0,0.328,-0.095,0.3414805997,6.52,1.72,6.7430556871
2020-09-12 21:30:00,0.391,-0.11,0.4061785322,0.0,0.0,0.0,0.391,-0.11,0.4061785322,6.12,1.58,6.320664522
2020-09-12 22:00:00,0.334,-0.089,0.34565445170000003,0.0,0.0,0.0,0.334,-0.089,0.34565445170000003,5.98,1.62,6.1955467878
2020-09-12 22:30:00,0.375,-0.097,0.3873422259,0.0,0.0,0.0,0.375,-0.097,0.3873422259,5.84,1.62,6.0605280298
2020-09-12 23:00:00,0.439,-0.11800000000000001,0.4545822258,0.0,0.0,0.0,0.439,-0.11800000000000001,0.4545822258,5.18,1.44,5.3764300423
2020-09-12 23:30:00,0.499,-0.135,0.516939068,0.0,0.0,0.0,0.499,-0.135,0.516939068,4.46,1.32,4.6512363948
2020-09-13 00:00:00,0.507,-0.14,0.525974334,0.0,0.0,0.0,0.507,-0.14,0.525974334,4.38,1.4,4.5983040352
2020-09-13 00:30:00,0.47400000000000003,-0.125,0.4902050591,0.0,0.0,0.0,0.47400000000000003,-0.125,0.4902050591,4.44,1.32,4.6320621757
2020-09-13 01:00:00,0.503,-0.133,0.5202864596,0.0,0.0,0.0,0.503,-0.133,0.5202864596,4.22,1.3,4.4156992651
2020-09-13 01:30:00,0.492,-0.128,0.5083778123,0.0,0.0,0.0,0.492,-0.128,0.5083778123,4.32,1.42,4.5473948586
2020-09-13 02:00:00,0.444,-0.117,0.459156836,0.0,0.0,0.0,0.444,-0.117,0.459156836,4.5600000000000005,1.46,4.7880267334
2020-09-13 02:30:00,0.382,-0.11800000000000001,0.39980995490000004,0.0,0.0,0.0,0.382,-0.11800000000000001,0.39980995490000004,4.68,1.48,4.9084417079
2020-09-13 03:00:00,0.378,-0.11900000000000001,0.39628903590000003,0.0,0.0,0.0,0.378,-0.11900000000000001,0.39628903590000003,4.5600000000000005,1.4,4.7700733747
2020-09-13 03:30:00,0.41300000000000003,-0.133,0.43388708210000004,0.0,0.0,0.0,0.41300000000000003,-0.133,0.43388708210000004,4.42,1.44,4.6486557197
2020-09-13 04:00:00,0.448,-0.136,0.46818799640000003,0.0,0.0,0.0,0.448,-0.136,0.46818799640000003,4.28,1.4,4.5031544499
2020-09-13 04:30:00,0.466,-0.14100000000000001,0.4868644575,0.0,0.0,0.0,0.466,-0.14100000000000001,0.4868644575,4.32,1.46,4.5600438594
2020-09-13 05:00:00,0.431,-0.134,0.45135019660000003,0.0,0.0,0.0,0.431,-0.134,0.45135019660000003,4.4,1.46,4.635903364
2020-09-13 05:30:00,0.35100000000000003,-0.113,0.3687411016,0.0,0.0,0.0,0.35100000000000003,-0.113,0.3687411016,4.64,1.48,4.8703182648
2020-09-13 06:00:00,0.381,-0.121,0.3997524234,0.0,0.0,0.0,0.381,-0.121,0.3997524234,4.62,1.56,4.8762690656
2020-09-13 06:30:00,0.45,-0.133,0.4692430074,0.0,0.0,0.0,0.45,-0.133,0.4692430074,4.86,1.74,5.1620925989
2020-09-13 07:00:00,0.313,-0.081,0.3233109958,0.0,0.0,0.0,0.313,-0.081,0.3233109958,5.66,1.8599999999999999,5.9577848232
2020-09-13 07:30:00,0.273,-0.063,0.28017494530000003,0.0,0.0,0.0,0.273,-0.063,0.28017494530000003,6.12,1.9,6.4081510594
2020-09-13 08:00:00,0.265,-0.07100000000000001,0.2743464962,0.0,0.0,0.0,0.265,-0.07100000000000001,0.2743464962,6.2,1.96,6.5024303149
2020-09-13 08:30:00,0.243,-0.07100000000000001,0.2531600284,0.0,0.0,0.0,0.243,-0.07100000000000001,0.2531600284,6.66,1.96,6.9424203272
2020-09-13 09:00:00,0.25,-0.068,0.25908299830000003,0.0,0.0,0.0,0.25,-0.068,0.25908299830000003,6.76,2.04,7.0611047294
2020-09-13 09:30:00,0.28700000000000003,-0.075,0.2966378263,0.0,0.0,0.0,0.28700000000000003,-0.075,0.2966378263,6.68,1.94,6.9560046003
2020-09-13 10:00:00,0.367,-0.095,0.37909629380000004,0.0,0.0,0.0,0.367,-0.095,0.37909629380000004,6.6,1.8399999999999999,6.8516859239
2020-09-13 10:30:00,0.338,-0.084,0.3482814953,0.0,0.0,0.0,0.338,-0.084,0.3482814953,6.9,1.9,7.156814934
2020-09-13 11:00:00,0.337,-0.08,0.34636541400000004,0.0,0.0,0.0,0.337,-0.08,0.34636541400000004,6.84,1.98,7.1208145601
2020-09-13 11:30:00,0.325,-0.08,0.3347013594,0.0,0.0,0.0,0.325,-0.08,0.3347013594,6.74,1.94,7.0136438461
2020-09-13 12:00:00,0.30000000000000004,-0.08,0.3104834939,0.0,0.0,0.0,0.30000000000000004,-0.08,0.3104834939,6.86,2.02,7.1512236715
2020-09-13 12:30:00,0.281,-0.07,0.28958763790000003,0.0,0.0,0.0,0.281,-0.07,0.28958763790000003,6.32,1.8599999999999999,6.5880194292
2020-09-13 13:00:00,0.318,-0.082,0.3284021924,0.0,0.0,0.0,0.318,-0.082,0.3284021924,5.68,1.82,5.9644614174
2020-09-13 13:30:00,0.341,-0.083,0.3509558377,0.0,0.0,0.0,0.341,-0.083,0.3509558377,5.3,1.74,5.5783151578
2020-09-13 14:00:00,0.271,-0.073,0.2806599366,0.0,0.0,0.0,0.271,-0.073,0.2806599366,5.24,1.6800000000000002,5.5027265969
2020-09-13 14:30:00,0.403,-0.11,0.41774274380000004,0.0,0.0,0.0,0.403,-0.11,0.41774274380000004,5.16,1.8399999999999999,5.4782478951
2020-09-13 15:00:00,0.373,-0.10200000000000001,0.3866949702,0.0,0.0,0.0,0.373,-0.10200000000000001,0.3866949702,5.2,1.76,5.4897723086
2020-09-13 15:30:00,0.355,-0.106,0.3704875167,0.0,0.0,0.0,0.355,-0.106,0.3704875167,5.2,1.74,5.4833931101
2020-09-13 16:00:00,0.373,-0.112,0.38945217930000003,0.0,0.0,0.0,0.373,-0.112,0.38945217930000003,5.36,1.76,5.6415600679
2020-09-13 16:30:00,0.356,-0.11900000000000001,0.3753624915,0.0,0.0,0.0,0.356,-0.11900000000000001,0.3753624915,5.78,1.78,6.0478756601
2020-09-13 17:00:00,0.313,-0.096,0.3273912033,0.0,0.0,0.0,0.313,-0.096,0.3273912033,6.46,1.82,6.7114826976
2020-09-13 17:30:00,0.281,-0.075,0.290836724,0.0,0.0,0.0,0.281,-0.075,0.290836724,7.2,1.98,7.4672886646
2020-09-13 18:00:00,0.23700000000000002,-0.067,0.2462884488,0.0,0.0,0.0,0.23700000000000002,-0.067,0.2462884488,7.9,2.26,8.2169093947
2020-09-13 18:30:00,0.125,-0.039,0.1309427356,0.0,0.0,0.0,0.125,-0.039,0.1309427356,8.3,2.34,8.6235491533
2020-09-13 19:00:00,0.101,-0.036000000000000004,0.10722406450000001,0.0,0.0,0.0,0.101,-0.036000000000000004,0.10722406450000001,8.52,2.18,8.7944755387
2020-09-13 19:30:00,0.131,-0.039,0.1366821129,0.0,0.0,0.0,0.131,-0.039,0.1366821129,8.28,2.12,8.5470930731
2020-09-13 20:00:00,0.188,-0.056,0.19616319740000002,0.0,0.0,0.0,0.188,-0.056,0.19616319740000002,7.82,1.96,8.0618856355
2020-09-13 20:30:00,0.163,-0.05,0.1704963343,0.0,0.0,0.0,0.163,-0.05,0.1704963343,8.02,2.04,8.2753851874
2020-09-13 21:00:00,0.11,-0.042,0.1177454882,0.0,0.0,0.0,0.11,-0.042,0.1177454882,7.84,1.9,8.0669448988
2020-09-13 21:30:00,0.106,-0.043000000000000003,0.1143896848,0.0,0.0,0.0,0.106,-0.043000000000000003,0.1143896848,7.24,1.6400000000000001,7.4234223913
2020-09-13 22:00:00,0.10200000000000001,-0.042,0.11030865790000001,0.0,0.0,0.0,0.10200000000000001,-0.042,0.11030865790000001,6.9,1.58,7.0785874297
2020-09-13 22:30:00,0.177,-0.061,0.1872164523,0.0,0.0,0.0,0.177,-0.061,0.1872164523,5.94,1.46,6.1167965472
2020-09-13 23:00:00,0.195,-0.061,0.20431837900000002,0.0,0.0,0.0,0.195,-0.061,0.20431837900000002,5.4,1.34,5.5637756964000005
2020-09-13 23:30:00,0.089,-0.038,0.0967729301,0.0,0.0,0.0,0.089,-0.038,0.0967729301,5.04,1.26,5.1951130883
2020-09-14 00:00:00,0.128,-0.05,0.13741906710000001,0.0,0.0,0.0,0.128,-0.05,0.13741906710000001,4.68,1.16,4.8216179857
2020-09-14 00:30:00,0.177,-0.06,0.1868930175,0.0,0.0,0.0,0.177,-0.06,0.1868930175,4.44,1.16,4.5890303987
2020-09-14 01:00:00,0.192,-0.067,0.20335437050000002,0.0,0.0,0.0,0.192,-0.067,0.20335437050000002,4.18,1.1400000000000001,4.3326666154
2020-09-14 01:30:00,0.171,-0.054,0.1793237296,0.0,0.0,0.0,0.171,-0.054,0.1793237296,4.5,1.24,4.667718929
2020-09-14 02:00:00,0.093,-0.046,0.103754518,0.0,0.0,0.0,0.093,-0.046,0.103754518,4.44,1.2,4.5993042952
2020-09-14 02:30:00,0.056,-0.028,0.0626099034,0.0,0.0,0.0,0.056,-0.028,0.0626099034,4.46,1.12,4.5984780091
2020-09-14 03:00:00,0.11800000000000001,-0.044,0.1259364919,0.0,0.0,0.0,0.11800000000000001,-0.044,0.1259364919,4.3,1.08,4.4335538792
2020-09-14 03:30:00,0.17400000000000002,-0.054,0.1821867174,0.0,0.0,0.0,0.17400000000000002,-0.054,0.1821867174,4.22,1.12,4.3660966549
2020-09-14 04:00:00,0.195,-0.06,0.2040220576,0.0,0.0,0.0,0.195,-0.06,0.2040220576,4.04,1.1,4.1870753516
2020-09-14 04:30:00,0.246,-0.067,0.2549607813,0.0,0.0,0.0,0.246,-0.067,0.2549607813,3.94,1.04,4.0749478524
2020-09-14 05:00:00,0.234,-0.062,0.24207436870000001,0.0,0.0,0.0,0.234,-0.062,0.24207436870000001,3.92,0.98,4.0406435131
2020-09-14 05:30:00,0.163,-0.051000000000000004,0.1707922715,0.0,0.0,0.0,0.163,-0.051000000000000004,0.1707922715,4.24,1.08,4.3753856973
2020-09-14 06:00:00,0.155,-0.057,0.1651484181,0.0,0.0,0.0,0.155,-0.057,0.1651484181,4.48,1.34,4.676109494
2020-09-14 06:30:00,0.19,-0.075,0.2042669822,0.0,0.0,0.0,0.19,-0.075,0.2042669822,4.82,1.62,5.0849582103
2020-09-14 07:00:00,0.23500000000000001,-0.08600000000000001,0.250241883,0.0,0.0,0.0,0.23500000000000001,-0.08600000000000001,0.250241883,5.36,1.8599999999999999,5.6735526789
2020-09-14 07:30:00,0.21,-0.073,0.22232633670000002,0.0,0.0,0.0,0.21,-0.073,0.22232633670000002,6.7,2.2800000000000002,7.0773158754
2020-09-14 08:00:00,0.202,-0.063,0.21159631380000002,0.0,0.0,0.0,0.202,-0.063,0.21159631380000002,7.2,2.5,7.6216796049
2020-09-14 08:30:00,0.178,-0.055,0.1863035158,0.0,0.0,0.0,0.178,-0.055,0.1863035158,7.36,2.56,7.7925092236
2020-09-14 09:00:00,0.193,-0.062,0.2027140844,0.0,0.0,0.0,0.193,-0.062,0.2027140844,7.24,2.5,7.659477789
