Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-14 09:30:00,0.15,-0.043000000000000003,0.1560416611,0.0,0.0,0.0,0.15,-0.043000000000000003,0.1560416611,7.28,2.42,7.6716882106
2020-09-14 10:00:00,0.095,-0.032,0.1002447006,0.0,0.0,0.0,0.095,-0.032,0.1002447006,7.22,2.2800000000000002,7.5714463612
2020-09-14 10:30:00,0.073,-0.036000000000000004,0.08139410300000001,0.0,0.0,0.0,0.073,-0.036000000000000004,0.08139410300000001,7.16,2.26,7.508208841
2020-09-14 11:00:00,0.09,-0.035,0.0965660396,0.0,0.0,0.0,0.09,-0.035,0.0965660396,6.82,2.3,7.1973884153
2020-09-14 11:30:00,0.081,-0.042,0.09124143800000001,0.0,0.0,0.0,0.081,-0.042,0.09124143800000001,6.76,2.18,7.1028163428
2020-09-14 12:00:00,0.123,-0.042,0.1299730741,0.0,0.0,0.0,0.123,-0.042,0.1299730741,6.44,2.22,6.8119013498
2020-09-14 12:30:00,0.17,-0.054,0.17837040110000002,0.0,0.0,0.0,0.17,-0.054,0.17837040110000002,6.14,2.02,6.4637450445
2020-09-14 13:00:00,0.123,-0.045,0.1309732797,0.0,0.0,0.0,0.123,-0.045,0.1309732797,6.16,1.98,6.4703941147
2020-09-14 13:30:00,0.123,-0.046,0.1313202193,0.0,0.0,0.0,0.123,-0.046,0.1313202193,6.0,1.6600000000000001,6.2253995856
2020-09-14 14:00:00,0.139,-0.047,0.14673104650000002,0.0,0.0,0.0,0.139,-0.047,0.14673104650000002,5.94,1.94,6.2487758801
2020-09-14 14:30:00,0.111,-0.035,0.11638728450000001,0.0,0.0,0.0,0.111,-0.035,0.11638728450000001,6.0,1.92,6.2997142792
2020-09-14 15:00:00,0.076,-0.021,0.07884795500000001,0.0,0.0,0.0,0.076,-0.021,0.07884795500000001,6.2,2.0,6.51459899
2020-09-14 15:30:00,0.085,-0.037,0.0927038295,0.0,0.0,0.0,0.085,-0.037,0.0927038295,6.1,2.12,6.4578943937
2020-09-14 16:00:00,0.10400000000000001,-0.053,0.1167261753,0.0,0.0,0.0,0.10400000000000001,-0.053,0.1167261753,6.16,2.16,6.5277254844
2020-09-14 16:30:00,0.138,-0.05,0.1467787451,0.0,0.0,0.0,0.138,-0.05,0.1467787451,6.74,2.32,7.1281133549
2020-09-14 17:00:00,0.107,-0.042,0.1149478142,0.0,0.0,0.0,0.107,-0.042,0.1149478142,7.26,2.34,7.6277912923999995
2020-09-14 17:30:00,0.066,-0.037,0.07566372980000001,-0.26,0.0,0.26,0.066,-0.037,0.07566372980000001,7.46,2.18,7.7720010293
2020-09-14 18:00:00,0.076,-0.037,0.0845281018,0.0,0.0,0.0,0.076,-0.037,0.0845281018,7.94,2.3,8.2664139746
2020-09-14 18:30:00,0.083,-0.033,0.0893196507,0.0,0.0,0.0,0.083,-0.033,0.0893196507,8.34,2.16,8.615172662199999
2020-09-14 19:00:00,0.077,-0.032,0.08338465090000001,0.0,0.0,0.0,0.077,-0.032,0.08338465090000001,8.48,2.1,8.7361547605
2020-09-14 19:30:00,0.115,-0.046,0.1238587906,0.0,0.0,0.0,0.115,-0.046,0.1238587906,8.22,2.02,8.4645614181
2020-09-14 20:00:00,0.128,-0.05,0.13741906710000001,0.0,0.0,0.0,0.128,-0.05,0.13741906710000001,8.04,2.06,8.2997108383
2020-09-14 20:30:00,0.128,-0.043000000000000003,0.1350296264,0.0,0.0,0.0,0.128,-0.043000000000000003,0.1350296264,7.72,2.02,7.9798997487
2020-09-14 21:00:00,0.178,-0.059000000000000004,0.1875233319,0.0,0.0,0.0,0.178,-0.059000000000000004,0.1875233319,7.36,1.94,7.6113862075
2020-09-14 21:30:00,0.23500000000000001,-0.077,0.2472933481,0.0,0.0,0.0,0.23500000000000001,-0.077,0.2472933481,6.6,1.7000000000000002,6.8154236846
2020-09-14 22:00:00,0.281,-0.093,0.2959898647,0.0,0.0,0.0,0.281,-0.093,0.2959898647,5.88,1.6,6.093800128
2020-09-14 22:30:00,0.295,-0.09,0.30842341030000003,0.0,0.0,0.0,0.295,-0.09,0.30842341030000003,5.44,1.5,5.6430133794
2020-09-14 23:00:00,0.245,-0.08,0.2577304794,0.0,0.0,0.0,0.245,-0.08,0.2577304794,5.34,1.46,5.5359913295
2020-09-14 23:30:00,0.27,-0.083,0.2824694674,0.0,0.0,0.0,0.27,-0.083,0.2824694674,4.78,1.24,4.9382183022
2020-09-15 00:00:00,0.24,-0.077,0.2520495983,0.0,0.0,0.0,0.24,-0.077,0.2520495983,4.38,1.24,4.5521423528
2020-09-15 00:30:00,0.247,-0.073,0.2575616431,0.0,0.0,0.0,0.247,-0.073,0.2575616431,4.04,1.2,4.2144513285
2020-09-15 01:00:00,0.221,-0.067,0.2309328907,0.0,0.0,0.0,0.221,-0.067,0.2309328907,4.04,1.12,4.1923740291
2020-09-15 01:30:00,0.188,-0.064,0.19859506540000002,0.0,0.0,0.0,0.188,-0.064,0.19859506540000002,4.08,1.1400000000000001,4.2362719459000004
2020-09-15 02:00:00,0.159,-0.054,0.1679196236,0.0,0.0,0.0,0.159,-0.054,0.1679196236,4.24,1.22,4.4120290117
2020-09-15 02:30:00,0.14200000000000002,-0.054,0.1519210321,0.0,0.0,0.0,0.14200000000000002,-0.054,0.1519210321,4.34,1.2,4.502843546
2020-09-15 03:00:00,0.136,-0.059000000000000004,0.1482464165,0.0,0.0,0.0,0.136,-0.059000000000000004,0.1482464165,4.22,1.1,4.3610090575000005
2020-09-15 03:30:00,0.152,-0.06,0.1634135857,0.0,0.0,0.0,0.152,-0.06,0.1634135857,4.1,1.04,4.2298463329
2020-09-15 04:00:00,0.181,-0.068,0.1933520106,0.0,0.0,0.0,0.181,-0.068,0.1933520106,3.92,0.98,4.0406435131
2020-09-15 04:30:00,0.132,-0.053,0.1422427503,0.0,0.0,0.0,0.132,-0.053,0.1422427503,4.0,0.98,4.1183006204
2020-09-15 05:00:00,0.059000000000000004,-0.037,0.0696419414,0.0,0.0,0.0,0.059000000000000004,-0.037,0.0696419414,4.16,0.98,4.2738741207
2020-09-15 05:30:00,0.007,-0.007,0.0098994949,0.0,0.0,0.0,0.007,-0.007,0.0098994949,4.48,1.02,4.5946490617
2020-09-15 06:00:00,0.005,-0.007,0.0086023253,0.0,0.0,0.0,0.005,-0.007,0.0086023253,4.74,1.2,4.8895398557
2020-09-15 06:30:00,0.003,-0.007,0.007615773100000001,0.0,0.0,0.0,0.003,-0.007,0.007615773100000001,5.2,1.48,5.4065145889
2020-09-15 07:00:00,0.002,-0.01,0.010198039,0.0,0.0,0.0,0.002,-0.01,0.010198039,5.68,1.74,5.9405386961
2020-09-15 07:30:00,0.002,-0.01,0.010198039,0.0,0.0,0.0,0.002,-0.01,0.010198039,6.72,2.2,7.0709546739
2020-09-15 08:00:00,0.013000000000000001,-0.027,0.0299666481,0.0,0.0,0.0,0.013000000000000001,-0.027,0.0299666481,6.96,2.3,7.3301841723
2020-09-15 08:30:00,0.017,-0.007,0.0183847763,0.0,0.0,0.0,0.017,-0.007,0.0183847763,6.9,2.26,7.2606886726
2020-09-15 09:00:00,0.01,-0.007,0.0122065556,0.0,0.0,0.0,0.01,-0.007,0.0122065556,6.7,2.32,7.0903032375
2020-09-15 09:30:00,0.028,-0.009000000000000001,0.0294108823,0.0,0.0,0.0,0.028,-0.009000000000000001,0.0294108823,6.52,2.14,6.8622153857
2020-09-15 10:00:00,0.037,-0.01,0.0383275358,0.0,0.0,0.0,0.037,-0.01,0.0383275358,6.36,2.14,6.7103800190000005
2020-09-15 10:30:00,0.029,-0.013000000000000001,0.0317804972,0.0,0.0,0.0,0.029,-0.013000000000000001,0.0317804972,6.2,2.16,6.5654855114
2020-09-15 11:00:00,0.003,-0.008,0.0085440037,0.0,0.0,0.0,0.003,-0.008,0.0085440037,6.22,2.08,6.5585669166
2020-09-15 11:30:00,0.007,-0.01,0.0122065556,0.0,0.0,0.0,0.007,-0.01,0.0122065556,6.12,1.98,6.4323246187
2020-09-15 12:00:00,0.016,-0.012,0.02,0.0,0.0,0.0,0.016,-0.012,0.02,5.84,1.94,6.1537955767
2020-09-15 12:30:00,0.014,-0.01,0.0172046505,0.0,0.0,0.0,0.014,-0.01,0.0172046505,5.82,1.88,6.1161098747
2020-09-15 13:00:00,0.007,-0.013000000000000001,0.014764823100000001,0.0,0.0,0.0,0.007,-0.013000000000000001,0.014764823100000001,5.94,1.74,6.1896041877
2020-09-15 13:30:00,0.002,-0.01,0.010198039,0.0,0.0,0.0,0.002,-0.01,0.010198039,5.72,1.54,5.9236812878
2020-09-15 14:00:00,0.003,-0.01,0.0104403065,0.0,0.0,0.0,0.003,-0.01,0.0104403065,5.98,1.8599999999999999,6.2625873247
2020-09-15 14:30:00,0.001,-0.008,0.0080622577,0.0,0.0,0.0,0.001,-0.008,0.0080622577,6.0,1.8399999999999999,6.2757947704
2020-09-15 15:00:00,0.005,-0.009000000000000001,0.0102956301,0.0,0.0,0.0,0.005,-0.009000000000000001,0.0102956301,5.88,1.88,6.1732325406
2020-09-15 15:30:00,0.026000000000000002,-0.012,0.0286356421,0.0,0.0,0.0,0.026000000000000002,-0.012,0.0286356421,5.2,1.8399999999999999,5.5159405363000005
2020-09-15 16:00:00,0.017,-0.013000000000000001,0.0214009346,0.0,0.0,0.0,0.017,-0.013000000000000001,0.0214009346,5.76,1.98,6.0908127536
2020-09-15 16:30:00,0.004,-0.007,0.0080622577,0.0,0.0,0.0,0.004,-0.007,0.0080622577,6.22,2.06,6.5522515214
2020-09-15 17:00:00,0.003,-0.007,0.007615773100000001,0.0,-0.26,0.26,0.003,-0.007,0.007615773100000001,6.5,2.02,6.8066438132
2020-09-15 17:30:00,0.032,-0.009000000000000001,0.033241540300000004,0.0,0.0,0.0,0.032,-0.009000000000000001,0.033241540300000004,6.66,1.8,6.8989564428
2020-09-15 18:00:00,0.039,-0.014,0.0414366987,0.0,0.0,0.0,0.039,-0.014,0.0414366987,7.26,2.0,7.5304448740000005
2020-09-15 18:30:00,0.005,-0.009000000000000001,0.0102956301,0.0,0.0,0.0,0.005,-0.009000000000000001,0.0102956301,7.66,2.14,7.9533137748
2020-09-15 19:00:00,0.002,-0.007,0.007280109900000001,0.0,0.0,0.0,0.002,-0.007,0.007280109900000001,7.4,1.96,7.6551681889
2020-09-15 19:30:00,0.004,-0.007,0.0080622577,0.0,0.0,0.0,0.004,-0.007,0.0080622577,7.08,1.8599999999999999,7.3202458974999995
2020-09-15 20:00:00,0.001,-0.007,0.007071067800000001,0.0,0.0,0.0,0.001,-0.007,0.007071067800000001,7.22,1.9,7.4658154277
2020-09-15 20:30:00,0.001,-0.006,0.0060827625,0.0,0.0,0.0,0.001,-0.006,0.0060827625,7.12,1.74,7.3295293164
2020-09-15 21:00:00,0.003,-0.007,0.007615773100000001,0.0,0.0,0.0,0.003,-0.007,0.007615773100000001,6.74,1.6,6.9273082796
2020-09-15 21:30:00,0.003,-0.006,0.0067082039,0.0,0.0,0.0,0.003,-0.006,0.0067082039,6.3,1.34,6.4409316096
2020-09-15 22:00:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,5.8,1.26,5.9352843234
2020-09-15 22:30:00,0.001,-0.006,0.0060827625,0.0,0.0,0.0,0.001,-0.006,0.0060827625,5.46,1.26,5.6034989069000005
2020-09-15 23:00:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,5.12,1.24,5.2680167046
2020-09-15 23:30:00,0.002,-0.004,0.004472136000000001,0.0,0.0,0.0,0.002,-0.004,0.004472136000000001,4.8,1.12,4.9289349762
2020-09-16 00:00:00,0.001,-0.004,0.0041231056,0.0,0.0,0.0,0.001,-0.004,0.0041231056,4.44,0.96,4.5425983754
2020-09-16 00:30:00,0.001,-0.001,0.0014142136,0.0,0.0,0.0,0.001,-0.001,0.0014142136,4.16,0.8,4.2362247344
2020-09-16 01:00:00,0.011,-0.001,0.011045361,0.0,0.0,0.0,0.011,-0.001,0.011045361,3.98,0.8,4.0596058922
2020-09-16 01:30:00,0.012,-0.003,0.0123693169,0.0,0.0,0.0,0.012,-0.003,0.0123693169,4.06,0.88,4.1542749066
2020-09-16 02:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,4.2,0.98,4.3128181042
2020-09-16 02:30:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,4.28,0.98,4.3907630316
2020-09-16 03:00:00,0.008,0.0,0.008,0.0,0.0,0.0,0.008,0.0,0.008,4.12,0.86,4.2088003041
2020-09-16 03:30:00,0.006,-0.001,0.0060827625,0.0,0.0,0.0,0.006,-0.001,0.0060827625,4.1,0.92,4.2019519274
2020-09-16 04:00:00,0.006,0.002,0.0063245553000000005,0.0,0.0,0.0,0.006,0.002,0.0063245553000000005,4.06,0.9,4.1585574422
2020-09-16 04:30:00,0.006,0.0,0.006,0.0,0.0,0.0,0.006,0.0,0.006,4.1,0.88,4.1933757285
2020-09-16 05:00:00,0.017,-0.001,0.0170293864,0.0,0.0,0.0,0.017,-0.001,0.0170293864,4.08,0.84,4.1655731899
2020-09-16 05:30:00,0.009000000000000001,-0.003,0.009486833,0.0,0.0,0.0,0.009000000000000001,-0.003,0.009486833,4.38,1.04,4.5017774268
2020-09-16 06:00:00,0.014,-0.003,0.014317821100000001,0.0,0.0,0.0,0.014,-0.003,0.014317821100000001,4.72,1.16,4.8604526538
2020-09-16 06:30:00,0.018000000000000002,-0.017,0.0247588368,0.0,0.0,0.0,0.018000000000000002,-0.017,0.0247588368,5.2,1.42,5.3903988721000005
2020-09-16 07:00:00,0.01,-0.02,0.0223606798,0.0,0.0,0.0,0.01,-0.02,0.0223606798,5.54,1.6800000000000002,5.7891277409
2020-09-16 07:30:00,0.009000000000000001,0.0,0.009000000000000001,0.0,0.0,0.0,0.009000000000000001,0.0,0.009000000000000001,6.6,2.02,6.902202547
2020-09-16 08:00:00,0.006,-0.002,0.0063245553000000005,0.0,0.0,0.0,0.006,-0.002,0.0063245553000000005,7.0,2.24,7.3496666591
2020-09-16 08:30:00,0.009000000000000001,-0.003,0.009486833,0.0,0.0,0.0,0.009000000000000001,-0.003,0.009486833,7.0,2.32,7.3744423518
2020-09-16 09:00:00,0.009000000000000001,-0.004,0.009848857800000001,0.0,0.0,0.0,0.009000000000000001,-0.004,0.009848857800000001,6.8,2.22,7.1532090701
2020-09-16 09:30:00,0.015,-0.005,0.0158113883,0.0,0.0,0.0,0.015,-0.005,0.0158113883,6.64,2.08,6.9581606765
2020-09-16 10:00:00,0.014,-0.005,0.0148660687,0.0,0.0,0.0,0.014,-0.005,0.0148660687,6.64,2.16,6.9824923917
2020-09-16 10:30:00,0.008,-0.006,0.01,0.0,0.0,0.0,0.008,-0.006,0.01,6.36,2.12,6.7040286396
2020-09-16 11:00:00,0.012,-0.004,0.012649110600000001,0.0,0.0,0.0,0.012,-0.004,0.012649110600000001,6.02,2.04,6.3562567601
2020-09-16 11:30:00,0.023,-0.01,0.0250798724,0.0,0.0,0.0,0.023,-0.01,0.0250798724,5.62,2.04,5.9787958654
2020-09-16 12:00:00,0.03,-0.01,0.0316227766,0.0,0.0,0.0,0.03,-0.01,0.0316227766,5.32,2.06,5.7049101658
2020-09-16 12:30:00,0.033,-0.012,0.0351140997,0.0,0.0,0.0,0.033,-0.012,0.0351140997,5.08,1.98,5.452228902
2020-09-16 13:00:00,0.037,-0.011,0.0386005181,0.0,0.0,0.0,0.037,-0.011,0.0386005181,4.94,1.8,5.2577181362
2020-09-16 13:30:00,0.036000000000000004,-0.011,0.037643060400000004,0.0,0.0,0.0,0.036000000000000004,-0.011,0.037643060400000004,4.32,1.56,4.5930382102
2020-09-16 14:00:00,0.027,-0.017,0.031906112300000004,0.0,0.0,0.0,0.027,-0.017,0.031906112300000004,4.7,1.88,5.0620549187
2020-09-16 14:30:00,0.028,-0.015,0.0317647603,0.0,0.0,0.0,0.028,-0.015,0.0317647603,4.74,1.8399999999999999,5.0846042127
2020-09-16 15:00:00,0.029,-0.014,0.0322024844,0.0,0.0,0.0,0.029,-0.014,0.0322024844,4.52,1.7000000000000002,4.8291200027
2020-09-16 15:30:00,0.037,-0.013000000000000001,0.0392173431,0.0,0.0,0.0,0.037,-0.013000000000000001,0.0392173431,4.86,1.8,5.1826248176
2020-09-16 16:00:00,0.053,-0.024,0.0581807528,0.0,0.0,0.0,0.053,-0.024,0.0581807528,5.22,1.78,5.5151427905
2020-09-16 16:30:00,0.018000000000000002,-0.021,0.0276586334,0.0,0.0,0.0,0.018000000000000002,-0.021,0.0276586334,5.92,1.94,6.2297672509
2020-09-16 17:00:00,0.004,-0.002,0.004472136000000001,0.0,0.0,0.0,0.004,-0.002,0.004472136000000001,6.94,2.02,7.2280011068
2020-09-16 17:30:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,6.58,1.94,6.8600291545
2020-09-16 18:00:00,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0,0.002,-0.003,0.0036055513000000003,7.18,1.94,7.437472689
2020-09-16 18:30:00,0.002,-0.002,0.0028284271,0.0,0.0,0.0,0.002,-0.002,0.0028284271,7.18,1.94,7.437472689
2020-09-16 19:00:00,0.017,0.0,0.017,0.0,0.0,0.0,0.017,0.0,0.017,7.32,1.9,7.5625657022
2020-09-16 19:30:00,0.053,-0.016,0.0553624421,0.0,0.0,0.0,0.053,-0.016,0.0553624421,6.96,1.74,7.1742037886
2020-09-16 20:00:00,0.134,-0.048,0.1423376268,0.0,0.0,0.0,0.134,-0.048,0.1423376268,6.82,1.78,7.0484608249
2020-09-16 20:30:00,0.212,-0.075,0.2248755211,0.0,0.0,0.0,0.212,-0.075,0.2248755211,6.54,1.7000000000000002,6.7573367535
2020-09-16 21:00:00,0.332,-0.097,0.34588003700000003,0.0,0.0,0.0,0.332,-0.097,0.34588003700000003,5.78,1.6400000000000001,6.0081611163
2020-09-16 21:30:00,0.387,-0.106,0.40125428350000003,0.0,0.0,0.0,0.387,-0.106,0.40125428350000003,5.36,1.54,5.5768449862
2020-09-16 22:00:00,0.402,-0.112,0.417310436,0.0,0.0,0.0,0.402,-0.112,0.417310436,4.88,1.38,5.0713706234
2020-09-16 22:30:00,0.41300000000000003,-0.117,0.4292528392,0.0,0.0,0.0,0.41300000000000003,-0.117,0.4292528392,4.68,1.34,4.8680591615
2020-09-16 23:00:00,0.443,-0.125,0.4602977297,0.0,0.0,0.0,0.443,-0.125,0.4602977297,4.16,1.3599999999999999,4.3766653973
2020-09-16 23:30:00,0.493,-0.138,0.5119501929,0.0,0.0,0.0,0.493,-0.138,0.5119501929,3.58,1.32,3.8155995597
2020-09-17 00:00:00,0.456,-0.124,0.47255899100000004,0.0,0.0,0.0,0.456,-0.124,0.47255899100000004,3.44,1.24,3.6566651474
2020-09-17 00:30:00,0.355,-0.093,0.3669795635,0.0,0.0,0.0,0.355,-0.093,0.3669795635,3.46,1.3599999999999999,3.7176874532
2020-09-17 01:00:00,0.334,-0.089,0.34565445170000003,0.0,0.0,0.0,0.334,-0.089,0.34565445170000003,3.38,1.04,3.5363823323
2020-09-17 01:30:00,0.4,-0.107,0.4140640047,0.0,0.0,0.0,0.4,-0.107,0.4140640047,3.3,1.1400000000000001,3.4913607662
2020-09-17 02:00:00,0.376,-0.10400000000000001,0.3901179309,0.0,0.0,0.0,0.376,-0.10400000000000001,0.3901179309,3.34,1.12,3.5227829908
2020-09-17 02:30:00,0.276,-0.08,0.28736040090000003,0.0,0.0,0.0,0.276,-0.08,0.28736040090000003,3.52,1.08,3.6819560019
2020-09-17 03:00:00,0.232,-0.075,0.2438216561,0.0,0.0,0.0,0.232,-0.075,0.2438216561,3.52,1.02,3.6648055883
2020-09-17 03:30:00,0.303,-0.093,0.3169511003,0.0,0.0,0.0,0.303,-0.093,0.3169511003,3.2800000000000002,0.96,3.4176014981
2020-09-17 04:00:00,0.34400000000000003,-0.098,0.357687014,0.0,0.0,0.0,0.34400000000000003,-0.098,0.357687014,3.08,0.9400000000000001,3.2202484376
2020-09-17 04:30:00,0.35100000000000003,-0.094,0.3633689585,0.0,0.0,0.0,0.35100000000000003,-0.094,0.3633689585,3.06,0.9400000000000001,3.2011248023
2020-09-17 05:00:00,0.329,-0.091,0.3413531895,0.0,0.0,0.0,0.329,-0.091,0.3413531895,3.12,0.92,3.2528141662
2020-09-17 05:30:00,0.28600000000000003,-0.085,0.2983638718,0.0,0.0,0.0,0.28600000000000003,-0.085,0.2983638718,3.48,1.02,3.6264031767000002
2020-09-17 06:00:00,0.267,-0.081,0.2790161286,0.0,0.0,0.0,0.267,-0.081,0.2790161286,3.94,1.26,4.1365686263
2020-09-17 06:30:00,0.25,-0.081,0.2627945966,0.0,0.0,0.0,0.25,-0.081,0.2627945966,4.48,1.52,4.7308350214
2020-09-17 07:00:00,0.339,-0.099,0.3531600204,0.0,0.0,0.0,0.339,-0.099,0.3531600204,4.86,1.8,5.1826248176
2020-09-17 07:30:00,0.334,-0.101,0.3489369571,0.0,0.0,0.0,0.334,-0.101,0.3489369571,5.9,2.3,6.3324560796
2020-09-17 08:00:00,0.343,-0.10200000000000001,0.3578449385,0.0,0.0,0.0,0.343,-0.10200000000000001,0.3578449385,6.28,2.48,6.7519478671
2020-09-17 08:30:00,0.299,-0.082,0.31004032,0.0,0.0,0.0,0.299,-0.082,0.31004032,6.28,2.46,6.7446274916
2020-09-17 09:00:00,0.313,-0.084,0.3240756085,0.0,0.0,0.0,0.313,-0.084,0.3240756085,6.12,2.38,6.5664906914
2020-09-17 09:30:00,0.28700000000000003,-0.074,0.2963865719,0.0,0.0,0.0,0.28700000000000003,-0.074,0.2963865719,5.9,2.2800000000000002,6.3252193638
2020-09-17 10:00:00,0.178,-0.044,0.1833575742,0.0,0.0,0.0,0.178,-0.044,0.1833575742,5.8,2.22,6.2103462061
2020-09-17 10:30:00,0.134,-0.038,0.1392838828,0.0,0.0,0.0,0.134,-0.038,0.1392838828,5.5600000000000005,2.12,5.9504621669
2020-09-17 11:00:00,0.132,-0.041,0.1382208378,0.0,0.0,0.0,0.132,-0.041,0.1382208378,5.28,1.98,5.6390424719
2020-09-17 11:30:00,0.139,-0.042,0.1452067492,0.0,0.0,0.0,0.139,-0.042,0.1452067492,5.18,1.94,5.5313651118
2020-09-17 12:00:00,0.194,-0.057,0.2022003956,0.0,0.0,0.0,0.194,-0.057,0.2022003956,5.14,1.96,5.5010180876
2020-09-17 12:30:00,0.268,-0.07100000000000001,0.2772453787,0.0,0.0,0.0,0.268,-0.07100000000000001,0.2772453787,5.0,1.96,5.3704375986
2020-09-17 13:00:00,0.276,-0.07200000000000001,0.2852367438,0.0,0.0,0.0,0.276,-0.07200000000000001,0.2852367438,4.5600000000000005,1.8599999999999999,4.924753801
2020-09-17 13:30:00,0.32,-0.08600000000000001,0.3313547947,0.0,0.0,0.0,0.32,-0.08600000000000001,0.3313547947,4.18,1.54,4.4546604809
2020-09-17 14:00:00,0.317,-0.084,0.3279405434,0.0,0.0,0.0,0.317,-0.084,0.3279405434,4.16,1.76,4.5169901483
2020-09-17 14:30:00,0.319,-0.08600000000000001,0.3303891645,0.0,0.0,0.0,0.319,-0.08600000000000001,0.3303891645,4.36,1.92,4.7640319059
2020-09-17 15:00:00,0.334,-0.101,0.3489369571,0.0,0.0,0.0,0.334,-0.101,0.3489369571,4.48,1.92,4.8740947878
2020-09-17 15:30:00,0.28300000000000003,-0.095,0.2985196811,0.0,0.0,0.0,0.28300000000000003,-0.095,0.2985196811,4.62,1.98,5.0264102499
2020-09-17 16:00:00,0.20500000000000002,-0.08,0.2200568108,0.0,0.0,0.0,0.20500000000000002,-0.08,0.2200568108,5.14,2.0,5.5153966312
2020-09-17 16:30:00,0.194,-0.066,0.2049194964,0.0,0.0,0.0,0.194,-0.066,0.2049194964,5.78,2.2,6.1845290847
2020-09-17 17:00:00,0.138,-0.047,0.1457840869,0.0,0.0,0.0,0.138,-0.047,0.1457840869,6.5,2.22,6.8686534343000005
2020-09-17 17:30:00,0.135,-0.05,0.14396180050000001,0.0,0.0,0.0,0.135,-0.05,0.14396180050000001,6.64,2.08,6.9581606765
2020-09-17 18:00:00,0.111,-0.028,0.1144770719,0.0,0.0,0.0,0.111,-0.028,0.1144770719,7.16,2.2,7.4903671472
2020-09-17 18:30:00,0.058,-0.004,0.058137767400000005,0.0,0.0,0.0,0.058,-0.004,0.058137767400000005,7.82,2.18,8.1181771353
2020-09-17 19:00:00,0.091,-0.025,0.0943716059,0.0,0.0,0.0,0.091,-0.025,0.0943716059,8.24,2.2,8.5286341228
2020-09-17 19:30:00,0.122,-0.049,0.1314724306,0.0,0.0,0.0,0.122,-0.049,0.1314724306,7.9,2.12,8.1795109878
2020-09-17 20:00:00,0.162,-0.041,0.1671077497,0.0,0.0,0.0,0.162,-0.041,0.1671077497,7.82,1.98,8.0667713492
2020-09-17 20:30:00,0.191,-0.055,0.1987611632,0.0,0.0,0.0,0.191,-0.055,0.1987611632,7.58,1.8599999999999999,7.8048702744
2020-09-17 21:00:00,0.17500000000000002,-0.049,0.18173056980000002,0.0,0.0,0.0,0.17500000000000002,-0.049,0.18173056980000002,7.2,1.7000000000000002,7.3979726953
2020-09-17 21:30:00,0.18,-0.056,0.18850994670000001,0.0,0.0,0.0,0.18,-0.056,0.18850994670000001,6.88,1.6600000000000001,7.0774289117
2020-09-17 22:00:00,0.20600000000000002,-0.063,0.2154181979,0.0,0.0,0.0,0.20600000000000002,-0.063,0.2154181979,6.58,1.56,6.7623960251
2020-09-17 22:30:00,0.14300000000000002,-0.056,0.1535740864,0.0,0.0,0.0,0.14300000000000002,-0.056,0.1535740864,6.16,1.54,6.3495826635
2020-09-17 23:00:00,0.129,-0.052000000000000005,0.1390863041,0.0,0.0,0.0,0.129,-0.052000000000000005,0.1390863041,5.78,1.5,5.9714654818
2020-09-17 23:30:00,0.121,-0.048,0.1301729619,0.0,0.0,0.0,0.121,-0.048,0.1301729619,5.4,1.4,5.5785302724
2020-09-18 00:00:00,0.10400000000000001,-0.046,0.11371895180000001,0.0,0.0,0.0,0.10400000000000001,-0.046,0.11371895180000001,5.22,1.4,5.4044796234
2020-09-18 00:30:00,0.132,-0.047,0.1401178076,0.0,0.0,0.0,0.132,-0.047,0.1401178076,5.02,1.4,5.2115640647
2020-09-18 01:00:00,0.189,-0.064,0.1995419755,0.0,0.0,0.0,0.189,-0.064,0.1995419755,4.7,1.32,4.8818439139
2020-09-18 01:30:00,0.254,-0.067,0.2626880279,0.0,0.0,0.0,0.254,-0.067,0.2626880279,4.64,1.38,4.8408676908
2020-09-18 02:00:00,0.47200000000000003,-0.137,0.49148041670000003,0.0,0.0,0.0,0.47200000000000003,-0.137,0.49148041670000003,4.26,1.42,4.4904342774
2020-09-18 02:30:00,0.547,-0.16,0.5699201698,0.0,0.0,0.0,0.547,-0.16,0.5699201698,4.16,1.48,4.4154274991
2020-09-18 03:00:00,0.533,-0.152,0.5542499436,0.0,0.0,0.0,0.533,-0.152,0.5542499436,4.16,1.52,4.4289953714
2020-09-18 03:30:00,0.383,-0.10200000000000001,0.3963495932,0.0,0.0,0.0,0.383,-0.10200000000000001,0.3963495932,4.42,1.3,4.6072117381
2020-09-18 04:00:00,0.28600000000000003,-0.066,0.2935166094,0.0,0.0,0.0,0.28600000000000003,-0.066,0.2935166094,4.64,1.28,4.8133148661
2020-09-18 04:30:00,0.233,-0.063,0.2413669406,0.0,0.0,0.0,0.233,-0.063,0.2413669406,4.76,1.24,4.9188616569
2020-09-18 05:00:00,0.253,-0.065,0.26121638540000003,0.0,0.0,0.0,0.253,-0.065,0.26121638540000003,4.54,1.16,4.6858510433
2020-09-18 05:30:00,0.364,-0.105,0.3788416556,0.0,0.0,0.0,0.364,-0.105,0.3788416556,4.52,1.3,4.7032329307000005
2020-09-18 06:00:00,0.357,-0.106,0.3724043501,0.0,0.0,0.0,0.357,-0.106,0.3724043501,4.9,1.52,5.1303411193
2020-09-18 06:30:00,0.28200000000000003,-0.091,0.2963190848,0.0,0.0,0.0,0.28200000000000003,-0.091,0.2963190848,5.62,1.8399999999999999,5.9135437768
2020-09-18 07:00:00,0.296,-0.082,0.3071481727,0.0,0.0,0.0,0.296,-0.082,0.3071481727,6.08,1.94,6.3820059542
2020-09-18 07:30:00,0.2,-0.064,0.209990476,0.0,0.0,0.0,0.2,-0.064,0.209990476,7.28,2.48,7.6908257034
2020-09-18 08:00:00,0.28,-0.078,0.2906613149,0.0,0.0,0.0,0.28,-0.078,0.2906613149,7.44,2.6,7.88121818
2020-09-18 08:30:00,0.161,-0.064,0.17325414860000002,0.0,0.0,0.0,0.161,-0.064,0.17325414860000002,7.82,2.48,8.2038283746
2020-09-18 09:00:00,0.11,-0.032,0.1145600279,0.0,0.0,0.0,0.11,-0.032,0.1145600279,7.88,2.4,8.2373782237
2020-09-18 09:30:00,0.044,-0.016,0.0468187996,0.0,0.0,0.0,0.044,-0.016,0.0468187996,7.84,2.4,8.1991219042
2020-09-18 10:00:00,0.09,-0.022,0.0926498786,0.0,0.0,0.0,0.09,-0.022,0.0926498786,7.5,2.34,7.8565641345
2020-09-18 10:30:00,0.313,-0.089,0.3254074369,0.0,0.0,0.0,0.313,-0.089,0.3254074369,6.8,2.52,7.2519238827
2020-09-18 11:00:00,0.359,-0.091,0.37035388480000003,0.0,0.0,0.0,0.359,-0.091,0.37035388480000003,6.26,2.48,6.733349835
2020-09-18 11:30:00,0.446,-0.114,0.4603390055,0.0,0.0,0.0,0.446,-0.114,0.4603390055,5.44,2.32,5.914051065
2020-09-18 12:00:00,0.47800000000000004,-0.129,0.4951009998,0.0,0.0,0.0,0.47800000000000004,-0.129,0.4951009998,5.34,2.26,5.7985515433
2020-09-18 12:30:00,0.417,-0.108,0.4307586331,0.0,0.0,0.0,0.417,-0.108,0.4307586331,5.44,2.2,5.8680149966
2020-09-18 13:00:00,0.34600000000000003,-0.243,0.4228061021,0.0,0.0,0.0,0.34600000000000003,-0.243,0.4228061021,5.52,2.06,5.8918587899
2020-09-18 13:30:00,0.392,-0.112,0.4076861538,0.0,0.0,0.0,0.392,-0.112,0.4076861538,4.66,1.7000000000000002,4.9604032094
2020-09-18 14:00:00,0.388,-0.106,0.4022188459,0.0,0.0,0.0,0.388,-0.106,0.4022188459,4.6,1.82,4.9469586616
2020-09-18 14:30:00,0.34700000000000003,-0.094,0.35950660630000003,0.0,0.0,0.0,0.34700000000000003,-0.094,0.35950660630000003,4.92,2.0,5.3109697796
2020-09-18 15:00:00,0.256,-0.073,0.2662048084,0.0,0.0,0.0,0.256,-0.073,0.2662048084,4.76,1.78,5.0819287677
2020-09-18 15:30:00,0.23500000000000001,-0.076,0.2469838051,0.0,0.0,0.0,0.23500000000000001,-0.076,0.2469838051,5.04,1.8599999999999999,5.3722620934
2020-09-18 16:00:00,0.223,-0.076,0.23559499150000002,0.0,0.0,0.0,0.223,-0.076,0.23559499150000002,5.32,2.06,5.7049101658
2020-09-18 16:30:00,0.224,-0.08600000000000001,0.2399416596,0.0,0.0,0.0,0.224,-0.08600000000000001,0.2399416596,5.66,2.16,6.0581515333
2020-09-18 17:00:00,0.20500000000000002,-0.07200000000000001,0.2172763218,0.0,0.0,0.0,0.20500000000000002,-0.07200000000000001,0.2172763218,6.32,2.22,6.6985670109
2020-09-18 17:30:00,0.229,-0.076,0.2412819927,0.0,0.0,0.0,0.229,-0.076,0.2412819927,6.32,2.0,6.6289063955
2020-09-18 18:00:00,0.267,-0.083,0.27960329040000004,0.0,0.0,0.0,0.267,-0.083,0.27960329040000004,6.72,2.18,7.0647576038
2020-09-18 18:30:00,0.226,-0.069,0.23629854,0.0,0.0,0.0,0.226,-0.069,0.23629854,7.24,2.16,7.5553424807
2020-09-18 19:00:00,0.131,-0.043000000000000003,0.1378767566,0.0,0.0,0.0,0.131,-0.043000000000000003,0.1378767566,7.58,2.08,7.8602035597
2020-09-18 19:30:00,0.148,-0.053,0.1572036895,0.0,0.0,0.0,0.148,-0.053,0.1572036895,7.48,2.02,7.7479545688
2020-09-18 20:00:00,0.14100000000000001,-0.046,0.1483138564,0.0,0.0,0.0,0.14100000000000001,-0.046,0.1483138564,7.6,2.0,7.8587530818
2020-09-18 20:30:00,0.099,-0.019,0.1008067458,0.0,0.0,0.0,0.099,-0.019,0.1008067458,8.0,2.02,8.251084777199999
2020-09-18 21:00:00,0.06,-0.015,0.0618465844,0.0,0.0,0.0,0.06,-0.015,0.0618465844,7.46,1.8,7.6740862648
2020-09-18 21:30:00,0.111,-0.027,0.1142365966,0.0,0.0,0.0,0.111,-0.027,0.1142365966,6.8,1.58,6.9811460377
2020-09-18 22:00:00,0.23,-0.065,0.2390083681,0.0,0.0,0.0,0.23,-0.065,0.2390083681,6.24,1.52,6.4224605877
2020-09-18 22:30:00,0.28200000000000003,-0.075,0.2918030157,0.0,0.0,0.0,0.28200000000000003,-0.075,0.2918030157,5.72,1.52,5.9185133268
2020-09-18 23:00:00,0.301,-0.076,0.3104464527,0.0,0.0,0.0,0.301,-0.076,0.3104464527,5.2,1.44,5.3957019933
2020-09-18 23:30:00,0.39,-0.098,0.40212435890000003,0.0,0.0,0.0,0.39,-0.098,0.40212435890000003,4.64,1.34,4.829616962
2020-09-19 00:00:00,0.353,-0.084,0.36285672100000005,0.0,0.0,0.0,0.353,-0.084,0.36285672100000005,4.46,1.34,4.6569517928
2020-09-19 00:30:00,0.314,-0.08,0.32403086270000003,0.0,0.0,0.0,0.314,-0.08,0.32403086270000003,4.22,1.18,4.3818717462
2020-09-19 01:00:00,0.217,-0.058,0.22461745260000002,0.0,0.0,0.0,0.217,-0.058,0.22461745260000002,4.6,1.24,4.7641998279
2020-09-19 01:30:00,0.215,-0.067,0.2251976909,0.0,0.0,0.0,0.215,-0.067,0.2251976909,4.74,1.3,4.9150381484
2020-09-19 02:00:00,0.181,-0.066,0.1926577276,0.0,0.0,0.0,0.181,-0.066,0.1926577276,4.88,1.32,5.0553733789
2020-09-19 02:30:00,0.187,-0.064,0.1976486782,0.0,0.0,0.0,0.187,-0.064,0.1976486782,4.92,1.38,5.1098727969
2020-09-19 03:00:00,0.234,-0.064,0.2425943116,0.0,0.0,0.0,0.234,-0.064,0.2425943116,4.68,1.32,4.8625919014
2020-09-19 03:30:00,0.279,-0.08,0.2902430016,0.0,0.0,0.0,0.279,-0.08,0.2902430016,4.46,1.28,4.6400431032
2020-09-19 04:00:00,0.28700000000000003,-0.083,0.2987607739,0.0,0.0,0.0,0.28700000000000003,-0.083,0.2987607739,4.46,1.26,4.6345657833
2020-09-19 04:30:00,0.191,-0.062,0.2008108563,0.0,0.0,0.0,0.191,-0.062,0.2008108563,4.62,1.18,4.7683120703
2020-09-19 05:00:00,0.20600000000000002,-0.053,0.21270872100000002,0.0,0.0,0.0,0.20600000000000002,-0.053,0.21270872100000002,4.7,1.22,4.8557594669
2020-09-19 05:30:00,0.202,-0.069,0.2134595981,0.0,0.0,0.0,0.202,-0.069,0.2134595981,5.04,1.34,5.2150934795
2020-09-19 06:00:00,0.28800000000000003,-0.099,0.3045406377,0.0,0.0,0.0,0.28800000000000003,-0.099,0.3045406377,5.04,1.56,5.2759075049
2020-09-19 06:30:00,0.34400000000000003,-0.114,0.36239757170000003,0.0,0.0,0.0,0.34400000000000003,-0.114,0.36239757170000003,5.32,1.74,5.5973207877
2020-09-19 07:00:00,0.354,-0.114,0.3719032132,0.0,0.0,0.0,0.354,-0.114,0.3719032132,5.78,1.98,6.1097299449
2020-09-19 07:30:00,0.438,-0.132,0.4574581948,0.0,0.0,0.0,0.438,-0.132,0.4574581948,5.96,2.14,6.3325508289
2020-09-19 08:00:00,0.435,-0.133,0.4548780056,0.0,0.0,0.0,0.435,-0.133,0.4548780056,6.22,2.14,6.5778415913
2020-09-19 08:30:00,0.481,-0.14,0.5009600782,0.0,0.0,0.0,0.481,-0.14,0.5009600782,6.22,2.06,6.5522515214
2020-09-19 09:00:00,0.41400000000000003,-0.109,0.4281086311,0.0,0.0,0.0,0.41400000000000003,-0.109,0.4281086311,6.38,2.0,6.6861349074
2020-09-19 09:30:00,0.41600000000000004,-0.1,0.42785044120000004,0.0,0.0,0.0,0.41600000000000004,-0.1,0.42785044120000004,6.28,2.0,6.5907814408
2020-09-19 10:00:00,0.391,-0.09,0.4012243761,0.0,0.0,0.0,0.391,-0.09,0.4012243761,5.98,1.9,6.2745836515
2020-09-19 10:30:00,0.317,-0.081,0.327184963,0.0,0.0,0.0,0.317,-0.081,0.327184963,5.98,1.82,6.2508239457
2020-09-19 11:00:00,0.314,-0.082,0.32453043,0.0,0.0,0.0,0.314,-0.082,0.32453043,5.64,1.88,5.9450820011
2020-09-19 11:30:00,0.375,-0.092,0.3861204475,0.0,0.0,0.0,0.375,-0.092,0.3861204475,5.32,1.88,5.6424108323
2020-09-19 12:00:00,0.301,-0.081,0.3117081969,0.0,0.0,0.0,0.301,-0.081,0.3117081969,5.52,1.88,5.8313634769
2020-09-19 12:30:00,0.258,-0.069,0.2670674072,0.0,0.26,0.26,0.258,-0.069,0.2670674072,5.52,1.8,5.8060657936
2020-09-19 13:00:00,0.209,-0.057,0.2166333308,0.0,0.0,0.0,0.209,-0.057,0.2166333308,5.5600000000000005,1.6800000000000002,5.8082699662
2020-09-19 13:30:00,0.152,-0.042,0.15769590990000001,0.0,0.0,0.0,0.152,-0.042,0.15769590990000001,5.88,1.6400000000000001,6.1044246248
2020-09-19 14:00:00,0.117,-0.037,0.12271104270000001,0.0,0.0,0.0,0.117,-0.037,0.12271104270000001,5.78,1.6400000000000001,6.0081611163
2020-09-19 14:30:00,0.11,-0.035,0.1154339638,0.0,0.0,0.0,0.11,-0.035,0.1154339638,5.66,1.62,5.8872744118
2020-09-19 15:00:00,0.139,-0.039,0.1443675864,0.0,0.0,0.0,0.139,-0.039,0.1443675864,5.36,1.58,5.5880229062
2020-09-19 15:30:00,0.129,-0.052000000000000005,0.1390863041,0.0,0.0,0.0,0.129,-0.052000000000000005,0.1390863041,5.34,1.56,5.5632005177
2020-09-19 16:00:00,0.09,-0.034,0.0962081078,0.0,0.0,0.0,0.09,-0.034,0.0962081078,6.04,1.6,6.2483277763
2020-09-19 16:30:00,0.128,-0.048,0.1367040599,0.0,0.0,0.0,0.128,-0.048,0.1367040599,6.36,1.6400000000000001,6.5680438488
2020-09-19 17:00:00,0.178,-0.061,0.1881621641,0.0,0.0,0.0,0.178,-0.061,0.1881621641,6.54,1.8,6.7831850926
2020-09-19 17:30:00,0.096,-0.04,0.10400000000000001,0.0,0.0,0.0,0.096,-0.04,0.10400000000000001,7.4,2.06,7.6813800843
2020-09-19 18:00:00,0.138,-0.046,0.1454647724,0.0,0.0,0.0,0.138,-0.046,0.1454647724,7.96,2.26,8.2746117734
2020-09-19 18:30:00,0.179,-0.063,0.18976301010000002,0.0,0.0,0.0,0.179,-0.063,0.18976301010000002,8.38,2.3,8.6899021859
2020-09-19 19:00:00,0.191,-0.067,0.202410474,0.0,0.0,0.0,0.191,-0.067,0.202410474,8.38,2.3,8.6899021859
2020-09-19 19:30:00,0.152,-0.061,0.1637833935,0.0,0.0,0.0,0.152,-0.061,0.1637833935,8.3,2.14,8.5714409524
2020-09-19 20:00:00,0.137,-0.052000000000000005,0.1465366848,0.0,0.0,0.0,0.137,-0.052000000000000005,0.1465366848,8.24,2.08,8.4984704506
2020-09-19 20:30:00,0.139,-0.055,0.1494857853,0.0,0.0,0.0,0.139,-0.055,0.1494857853,8.1,2.02,8.348077623
2020-09-19 21:00:00,0.155,-0.055,0.164468842,0.0,0.0,0.0,0.155,-0.055,0.164468842,7.6,1.9,7.8339006887
2020-09-19 21:30:00,0.095,-0.029,0.09932774030000001,0.0,0.0,0.0,0.095,-0.029,0.09932774030000001,7.34,1.72,7.5388328009
2020-09-19 22:00:00,0.096,-0.037,0.1028834292,0.0,0.0,0.0,0.096,-0.037,0.1028834292,6.92,1.6800000000000002,7.1210111642
2020-09-19 22:30:00,0.128,-0.046,0.1360147051,0.0,0.0,0.0,0.128,-0.046,0.1360147051,6.54,1.56,6.7234812411
2020-09-19 23:00:00,0.2,-0.055,0.2074246851,0.0,0.0,0.0,0.2,-0.055,0.2074246851,5.94,1.44,6.1120536647
2020-09-19 23:30:00,0.28600000000000003,-0.07100000000000001,0.2946811837,0.0,0.0,0.0,0.28600000000000003,-0.07100000000000001,0.2946811837,5.14,1.3599999999999999,5.3168787836
2020-09-20 00:00:00,0.222,-0.069,0.2324758052,0.0,0.0,0.0,0.222,-0.069,0.2324758052,4.72,1.26,4.8852840245
2020-09-20 00:30:00,0.209,-0.064,0.218579505,0.0,0.0,0.0,0.209,-0.064,0.218579505,4.6,1.22,4.7590335153000005
2020-09-20 01:00:00,0.213,-0.059000000000000004,0.2210203611,0.0,0.0,0.0,0.213,-0.059000000000000004,0.2210203611,4.54,1.22,4.7010637094
2020-09-20 01:30:00,0.257,-0.07,0.2663625349,0.0,0.0,0.0,0.257,-0.07,0.2663625349,4.48,1.2,4.637930573
2020-09-20 02:00:00,0.295,-0.075,0.30438462510000003,0.0,0.0,0.0,0.295,-0.075,0.30438462510000003,4.32,1.2,4.4835700061
2020-09-20 02:30:00,0.343,-0.088,0.3541087404,0.0,0.0,0.0,0.343,-0.088,0.3541087404,4.2,1.22,4.373602634
2020-09-20 03:00:00,0.361,-0.095,0.3732907714,0.0,0.0,0.0,0.361,-0.095,0.3732907714,3.9,1.1400000000000001,4.0632007088
2020-09-20 03:30:00,0.28800000000000003,-0.082,0.2994461554,0.0,0.0,0.0,0.28800000000000003,-0.082,0.2994461554,3.9,1.06,4.0414848756
2020-09-20 04:00:00,0.256,-0.079,0.26791229910000003,0.0,0.0,0.0,0.256,-0.079,0.26791229910000003,3.9,1.06,4.0414848756
2020-09-20 04:30:00,0.244,-0.07200000000000001,0.2544012579,0.0,0.0,0.0,0.244,-0.07200000000000001,0.2544012579,3.86,1.06,4.0028989495
2020-09-20 05:00:00,0.177,-0.061,0.1872164523,0.0,0.0,0.0,0.177,-0.061,0.1872164523,3.96,1.0,4.0843114475
2020-09-20 05:30:00,0.147,-0.043000000000000003,0.15316004700000002,0.0,0.0,0.0,0.147,-0.043000000000000003,0.15316004700000002,4.18,1.12,4.3274472845
2020-09-20 06:00:00,0.162,-0.059000000000000004,0.1724093965,0.0,0.0,0.0,0.162,-0.059000000000000004,0.1724093965,4.22,1.24,4.3984088032
2020-09-20 06:30:00,0.20400000000000001,-0.082,0.2198635941,0.0,0.0,0.0,0.20400000000000001,-0.082,0.2198635941,4.58,1.56,4.8383881614
2020-09-20 07:00:00,0.154,-0.053,0.1628649747,0.0,0.0,0.0,0.154,-0.053,0.1628649747,5.12,1.8,5.4271908019
2020-09-20 07:30:00,0.129,-0.046,0.1369561974,0.0,0.0,0.0,0.129,-0.046,0.1369561974,5.64,1.9,5.9514368013
2020-09-20 08:00:00,0.165,-0.06,0.1755704987,0.0,0.0,0.0,0.165,-0.06,0.1755704987,5.84,1.9,6.1413027934
2020-09-20 08:30:00,0.198,-0.074,0.2113764414,0.0,0.0,0.0,0.198,-0.074,0.2113764414,6.0,1.92,6.2997142792
2020-09-20 09:00:00,0.215,-0.077,0.2283725027,0.0,0.0,0.0,0.215,-0.077,0.2283725027,6.02,1.8,6.2833430592
2020-09-20 09:30:00,0.243,-0.066,0.2518034948,0.0,0.0,0.0,0.243,-0.066,0.2518034948,6.16,1.74,6.4010311669
2020-09-20 10:00:00,0.245,-0.064,0.2532212471,0.0,0.0,0.0,0.245,-0.064,0.2532212471,5.86,1.7000000000000002,6.1016063459
2020-09-20 10:30:00,0.161,-0.046,0.1674425275,0.0,0.0,0.0,0.161,-0.046,0.1674425275,5.78,1.76,6.0420195299
2020-09-20 11:00:00,0.159,-0.055,0.1682438706,0.0,0.0,0.0,0.159,-0.055,0.1682438706,5.42,1.72,5.6863696679
2020-09-20 11:30:00,0.105,-0.041,0.1127208942,0.0,0.0,0.0,0.105,-0.041,0.1127208942,5.38,1.7000000000000002,5.6421981532
2020-09-20 12:00:00,0.106,-0.045,0.1151564154,0.0,0.0,0.0,0.106,-0.045,0.1151564154,5.2,1.6,5.4405882035
2020-09-20 12:30:00,0.067,-0.022,0.0705195008,0.0,0.0,0.0,0.067,-0.022,0.0705195008,5.22,1.54,5.4424259297
2020-09-20 13:00:00,0.073,-0.005,0.0731710325,0.0,0.0,0.0,0.073,-0.005,0.0731710325,5.0,1.38,5.186945151
2020-09-20 13:30:00,0.068,-0.003,0.0680661443,0.0,0.0,0.0,0.068,-0.003,0.0680661443,4.66,1.26,4.8273388114
2020-09-20 14:00:00,0.065,-0.007,0.0653758365,0.0,0.0,0.0,0.065,-0.007,0.0653758365,4.4,1.26,4.5768548153
2020-09-20 14:30:00,0.039,-0.004,0.0392045916,0.0,0.0,0.0,0.039,-0.004,0.0392045916,4.26,1.32,4.4598206242
2020-09-20 15:00:00,0.036000000000000004,-0.005,0.0363455637,0.0,0.0,0.0,0.036000000000000004,-0.005,0.0363455637,4.44,1.34,4.6378012032
2020-09-20 15:30:00,0.024,-0.002,0.0240831892,0.0,0.0,0.0,0.024,-0.002,0.0240831892,4.62,1.34,4.8104053883
2020-09-20 16:00:00,0.019,-0.005,0.0196468827,0.0,0.0,0.0,0.019,-0.005,0.0196468827,4.84,1.42,5.0440063442
2020-09-20 16:30:00,0.006,0.0,0.006,0.0,0.0,0.0,0.006,0.0,0.006,5.44,1.58,5.6648036153
2020-09-20 17:00:00,0.003,-0.001,0.0031622777,0.0,0.0,0.0,0.003,-0.001,0.0031622777,5.96,1.76,6.2144348094
2020-09-20 17:30:00,0.003,0.0,0.003,0.0,0.0,0.0,0.003,0.0,0.003,6.64,1.92,6.9120185185
2020-09-20 18:00:00,0.001,0.0,0.001,0.0,0.0,0.0,0.001,0.0,0.001,7.1,2.12,7.4097503332
2020-09-20 18:30:00,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0,0.003,-0.002,0.0036055513000000003,7.52,2.12,7.8131171756
2020-09-20 19:00:00,0.022,-0.007,0.023086792800000002,0.0,0.0,0.0,0.022,-0.007,0.023086792800000002,7.48,2.08,7.763813496
2020-09-20 19:30:00,0.006,0.002,0.0063245553000000005,0.0,0.0,0.0,0.006,0.002,0.0063245553000000005,7.6,2.0,7.8587530818
2020-09-20 20:00:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,7.68,2.02,7.941208976
2020-09-20 20:30:00,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0,0.002,-0.001,0.0022360680000000003,7.42,1.92,7.6643851678
2020-09-20 21:00:00,0.005,-0.001,0.0050990195,0.0,0.0,0.0,0.005,-0.001,0.0050990195,6.96,1.6800000000000002,7.1598882673
2020-09-20 21:30:00,0.012,0.0,0.012,0.0,0.0,0.0,0.012,0.0,0.012,6.3,1.5,6.4761099435
2020-09-20 22:00:00,0.044,-0.024,0.0501198563,0.0,0.0,0.0,0.044,-0.024,0.0501198563,5.86,1.38,6.0202989959
2020-09-20 22:30:00,0.069,-0.035,0.0773692445,0.0,0.0,0.0,0.069,-0.035,0.0773692445,5.64,1.38,5.806375806
2020-09-20 23:00:00,0.035,-0.026000000000000002,0.043600458700000004,0.0,0.0,0.0,0.035,-0.026000000000000002,0.043600458700000004,5.36,1.24,5.5015634142
2020-09-20 23:30:00,0.07,-0.034,0.0778203058,0.0,0.0,0.0,0.07,-0.034,0.0778203058,4.98,1.12,5.1043902672
2020-09-21 00:00:00,0.082,-0.038,0.09037698820000001,0.0,0.0,0.0,0.082,-0.038,0.09037698820000001,4.7,1.1,4.8270073545
2020-09-21 00:30:00,0.052000000000000005,-0.03,0.0600333241,0.0,0.0,0.0,0.052000000000000005,-0.03,0.0600333241,4.5600000000000005,1.0,4.6683615970000005
2020-09-21 01:00:00,0.043000000000000003,-0.031,0.0530094331,0.0,0.0,0.0,0.043000000000000003,-0.031,0.0530094331,4.38,0.98,4.4882958904
2020-09-21 01:30:00,0.032,-0.024,0.04,0.0,0.0,0.0,0.032,-0.024,0.04,4.54,1.0,4.6488278092
2020-09-21 02:00:00,0.008,-0.014,0.016124515500000002,0.0,0.0,0.0,0.008,-0.014,0.016124515500000002,4.92,1.1,5.0414680402
2020-09-21 02:30:00,0.002,0.0,0.002,0.0,0.0,0.0,0.002,0.0,0.002,5.16,1.18,5.293203189
2020-09-21 03:00:00,0.0,-0.002,0.002,0.0,0.0,0.0,0.0,-0.002,0.002,5.1,1.12,5.2215323421
2020-09-21 03:30:00,0.001,0.001,0.0014142136,0.0,0.0,0.0,0.001,0.001,0.0014142136,5.18,1.06,5.2873433783
2020-09-21 04:00:00,0.007,0.002,0.007280109900000001,0.0,0.0,0.0,0.007,0.002,0.007280109900000001,5.22,1.1,5.3346415062
2020-09-21 04:30:00,0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,-0.003,0.0042426407000000005,5.2,1.02,5.2990942622
2020-09-21 05:00:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,5.14,0.96,5.2288813335
2020-09-21 05:30:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,5.46,1.12,5.5736881865
2020-09-21 06:00:00,0.005,0.001,0.0050990195,0.0,0.0,0.0,0.005,0.001,0.0050990195,5.62,1.26,5.7595138684
2020-09-21 06:30:00,0.003,-0.005,0.0058309519,0.0,0.0,0.0,0.003,-0.005,0.0058309519,6.32,1.6,6.5193864742
2020-09-21 07:00:00,0.001,-0.005,0.0050990195,0.0,0.0,0.0,0.001,-0.005,0.0050990195,6.82,1.94,7.0905571008
2020-09-21 07:30:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,7.7,2.36,8.0535458029
2020-09-21 08:00:00,0.003,-0.004,0.005,0.0,0.0,0.0,0.003,-0.004,0.005,8.14,2.58,8.5390866022
2020-09-21 08:30:00,0.002,-0.005,0.0053851648,0.0,0.0,0.0,0.002,-0.005,0.0053851648,8.06,2.46,8.427051679
2020-09-21 09:00:00,0.006,-0.004,0.007211102600000001,0.0,0.0,0.0,0.006,-0.004,0.007211102600000001,8.06,2.4,8.4097324571
2020-09-21 09:30:00,0.013000000000000001,-0.005,0.0139283883,0.0,0.0,0.0,0.013000000000000001,-0.005,0.0139283883,7.78,2.38,8.1358957712
2020-09-21 10:00:00,0.021,-0.006,0.0218403297,0.0,0.0,0.0,0.021,-0.006,0.0218403297,7.36,2.2800000000000002,7.7050632703
2020-09-21 10:30:00,0.023,-0.006,0.0237697286,0.0,0.0,0.0,0.023,-0.006,0.0237697286,7.08,2.2,7.4139328295
2020-09-21 11:00:00,0.023,-0.006,0.0237697286,0.0,0.0,0.0,0.023,-0.006,0.0237697286,6.8,2.2,7.1470273541000005
2020-09-21 11:30:00,0.031,-0.005,0.0314006369,0.0,0.0,0.0,0.031,-0.005,0.0314006369,6.62,2.06,6.9331089707
2020-09-21 12:00:00,0.037,-0.007,0.0376563408,0.0,0.0,0.0,0.037,-0.007,0.0376563408,6.58,2.06,6.8949256704
2020-09-21 12:30:00,0.039,-0.007,0.039623225500000005,0.0,0.0,0.0,0.039,-0.007,0.039623225500000005,6.5,1.96,6.7890794663000005
2020-09-21 13:00:00,0.04,-0.006,0.0404474968,0.0,0.0,0.0,0.04,-0.006,0.0404474968,6.2,1.82,6.4616097066
2020-09-21 13:30:00,0.039,-0.007,0.039623225500000005,1.56,-1.3,2.0306649157,0.039,-0.007,0.039623225500000005,4.38,2.2800000000000002,4.9378942881
2020-09-21 14:00:00,0.03,-0.013000000000000001,0.0326955654,1.22,-1.2,1.7112568481000001,0.03,-0.013000000000000001,0.0326955654,4.68,2.08,5.1214060569
2020-09-21 14:30:00,0.034,-0.005,0.034365680600000004,0.96,0.0,0.96,0.034,-0.005,0.034365680600000004,4.96,1.76,5.2630029451
2020-09-21 15:00:00,0.031,-0.006,0.0315753068,1.0,0.0,1.0,0.031,-0.006,0.0315753068,4.98,1.78,5.2885536775
2020-09-21 15:30:00,0.024,-0.006,0.0247386338,1.02,0.0,1.02,0.024,-0.006,0.0247386338,5.48,1.88,5.7935136144
2020-09-21 16:00:00,0.015,-0.007,0.0165529454,1.1,0.0,1.1,0.015,-0.007,0.0165529454,5.34,1.88,5.6612719419
2020-09-21 16:30:00,0.01,0.002,0.010198039,1.24,0.26,1.2669648772,0.01,0.002,0.010198039,5.82,1.92,6.1285234763
2020-09-21 17:00:00,0.006,-0.002,0.0063245553000000005,1.32,0.0,1.32,0.006,-0.002,0.0063245553000000005,6.22,1.94,6.5155199332
2020-09-21 17:30:00,0.006,-0.006,0.008485281400000001,1.48,0.54,1.5754364475,0.006,-0.006,0.008485281400000001,6.22,1.76,6.464209155
2020-09-21 18:00:00,0.064,-0.017,0.0662193325,1.52,0.0,1.52,0.064,-0.017,0.0662193325,6.54,1.8399999999999999,6.7939090368
2020-09-21 18:30:00,0.011,0.002,0.0111803399,1.7000000000000002,1.2,2.0808652047,0.011,0.002,0.0111803399,6.84,1.94,7.109796059
2020-09-21 19:00:00,0.001,-0.004,0.0041231056,1.82,0.0,1.82,0.001,-0.004,0.0041231056,6.86,1.9,7.1182582139
2020-09-21 19:30:00,0.001,-0.004,0.0041231056,1.78,0.0,1.78,0.001,-0.004,0.0041231056,7.0,1.88,7.2480618099
2020-09-21 20:00:00,0.002,-0.004,0.004472136000000001,1.78,0.0,1.78,0.002,-0.004,0.004472136000000001,6.9,1.88,7.1515313046
2020-09-21 20:30:00,0.002,-0.006,0.0063245553000000005,1.6400000000000001,0.0,1.6400000000000001,0.002,-0.006,0.0063245553000000005,6.62,1.82,6.8656245164000005
2020-09-21 21:00:00,0.001,-0.006,0.0060827625,1.54,0.0,1.54,0.001,-0.006,0.0060827625,6.28,1.7000000000000002,6.5060279741
2020-09-21 21:30:00,0.002,-0.005,0.0053851648,1.42,0.0,1.42,0.002,-0.005,0.0053851648,5.9,1.54,6.0976716868
2020-09-21 22:00:00,0.002,-0.006,0.0063245553000000005,1.3599999999999999,0.0,1.3599999999999999,0.002,-0.006,0.0063245553000000005,5.5600000000000005,1.42,5.7384666941999996
2020-09-21 22:30:00,0.001,-0.006,0.0060827625,1.22,0.0,1.22,0.001,-0.006,0.0060827625,4.9,1.2,5.0447993023
2020-09-21 23:00:00,0.001,-0.007,0.007071067800000001,1.12,0.0,1.12,0.001,-0.007,0.007071067800000001,4.68,1.2,4.8313973134
2020-09-21 23:30:00,0.004,-0.007,0.0080622577,1.02,0.0,1.02,0.004,-0.007,0.0080622577,4.46,1.16,4.6083836646
2020-09-22 00:00:00,0.003,-0.004,0.005,0.9400000000000001,0.0,0.9400000000000001,0.003,-0.004,0.005,4.22,1.12,4.3660966549
2020-09-22 00:30:00,0.001,-0.006,0.0060827625,0.86,0.0,0.86,0.001,-0.006,0.0060827625,3.98,0.98,4.0988778952
2020-09-22 01:00:00,0.002,-0.007,0.007280109900000001,0.8200000000000001,0.0,0.8200000000000001,0.002,-0.007,0.007280109900000001,3.86,0.8200000000000001,3.9461373519
2020-09-22 01:30:00,0.002,-0.005,0.0053851648,0.88,0.0,0.88,0.002,-0.005,0.0053851648,3.92,0.9400000000000001,4.0311288741
2020-09-22 02:00:00,0.009000000000000001,-0.011,0.0142126704,0.9400000000000001,0.0,0.9400000000000001,0.009000000000000001,-0.011,0.0142126704,3.86,0.98,3.9824615503
2020-09-22 02:30:00,0.043000000000000003,-0.033,0.054203320900000004,0.98,0.0,0.98,0.043000000000000003,-0.033,0.054203320900000004,3.7800000000000002,0.96,3.9
2020-09-22 03:00:00,0.07,-0.039,0.0801311425,0.9400000000000001,0.0,0.9400000000000001,0.07,-0.039,0.0801311425,3.58,0.9,3.6913954001000002
2020-09-22 03:30:00,0.10400000000000001,-0.045,0.1133181362,0.9,0.0,0.9,0.10400000000000001,-0.045,0.1133181362,3.4,0.9400000000000001,3.527548724
2020-09-22 04:00:00,0.093,-0.041,0.1016366076,0.88,0.0,0.88,0.093,-0.041,0.1016366076,3.32,0.88,3.4346469979
2020-09-22 04:30:00,0.044,-0.012,0.045607017,0.9,0.0,0.9,0.044,-0.012,0.045607017,3.52,0.78,3.6053848616
2020-09-22 05:00:00,0.055,-0.012,0.0562938718,0.9,0.0,0.9,0.055,-0.012,0.0562938718,3.64,0.8200000000000001,3.7312196397
2020-09-22 05:30:00,0.074,-0.035,0.081859636,0.92,0.26,0.9560334722,0.074,-0.035,0.081859636,3.66,0.92,3.773857443
2020-09-22 06:00:00,0.073,-0.04,0.0832406151,0.96,0.26,0.9945853407,0.073,-0.04,0.0832406151,3.86,1.08,4.0082415097
2020-09-22 06:30:00,0.108,-0.046,0.1173882447,1.02,0.54,1.1541230437,0.108,-0.046,0.1173882447,4.3,1.4,4.5221676217999995
2020-09-22 07:00:00,0.081,-0.037,0.0890505474,1.1400000000000001,0.0,1.1400000000000001,0.081,-0.037,0.0890505474,4.74,1.54,4.9838940599
2020-09-22 07:30:00,0.058,-0.034,0.0672309453,1.32,0.26,1.3453624047,0.058,-0.034,0.0672309453,5.54,2.06,5.9106006463
2020-09-22 08:00:00,0.044,-0.024,0.0501198563,1.3599999999999999,0.0,1.3599999999999999,0.044,-0.024,0.0501198563,4.58,2.0,4.9976394428
2020-09-22 08:30:00,0.024,-0.006,0.0247386338,1.46,0.0,1.46,0.024,-0.006,0.0247386338,4.72,1.98,5.1184763358
2020-09-22 09:00:00,0.024,-0.01,0.026000000000000002,1.46,0.0,1.46,0.024,-0.01,0.026000000000000002,4.68,2.0,5.0894400478
2020-09-22 09:30:00,0.052000000000000005,-0.036000000000000004,0.0632455532,1.52,0.0,1.52,0.052000000000000005,-0.036000000000000004,0.0632455532,4.34,1.9,4.7376787565
2020-09-22 10:00:00,0.068,-0.041,0.07940403010000001,1.56,0.0,1.56,0.068,-0.041,0.07940403010000001,4.36,1.8399999999999999,4.7323567068
2020-09-22 10:30:00,0.054,-0.04,0.06720119050000001,1.56,0.26,1.5815182579,0.054,-0.04,0.06720119050000001,4.36,1.88,4.7480522322
2020-09-22 11:00:00,0.046,-0.034,0.0572013986,1.54,0.26,1.5617938404,0.046,-0.034,0.0572013986,4.1,1.72,4.4461668885
2020-09-22 11:30:00,0.083,-0.037,0.0908735385,1.5,0.26,1.5223665787,0.083,-0.037,0.0908735385,3.86,1.6400000000000001,4.1939480207
2020-09-22 12:00:00,0.152,-0.057,0.16233607120000002,1.46,0.42,1.5192103212,0.152,-0.057,0.16233607120000002,3.62,1.6400000000000001,3.9741665793000003
2020-09-22 12:30:00,0.212,-0.066,0.2220360331,1.44,0.66,1.5840454539,0.212,-0.066,0.2220360331,3.66,1.58,3.9864771415
2020-09-22 13:00:00,0.257,-0.082,0.2697647123,1.44,0.4,1.4945233354,0.257,-0.082,0.2697647123,3.62,1.44,3.8958952758
2020-09-22 13:30:00,0.198,-0.067,0.2090287062,1.72,0.48,1.7857211428,0.198,-0.067,0.2090287062,3.3,1.18,3.5046255149
2020-09-22 14:00:00,0.193,-0.059000000000000004,0.2018167486,3.62,0.6000000000000001,3.6693868698000003,0.193,-0.059000000000000004,0.2018167486,3.7199999999999998,1.56,4.0338567154
2020-09-22 14:30:00,0.14,-0.044,0.1467514906,3.96,0.74,4.0285481256,0.14,-0.044,0.1467514906,4.04,1.6600000000000001,4.3677454138
2020-09-22 15:00:00,0.122,-0.047,0.1307402004,3.9,0.7000000000000001,3.9623225511999998,0.122,-0.047,0.1307402004,3.92,1.6800000000000002,4.2648329393
2020-09-22 15:30:00,0.115,-0.051000000000000004,0.1258014308,3.62,0.64,3.6761392792,0.115,-0.051000000000000004,0.1258014308,3.9,1.7000000000000002,4.2544094772
2020-09-22 16:00:00,0.176,-0.065,0.1876192954,3.62,0.64,3.6761392792,0.176,-0.065,0.1876192954,4.04,1.82,4.431026969
2020-09-22 16:30:00,0.182,-0.064,0.19292485580000002,4.0,0.74,4.0678741377,0.182,-0.064,0.19292485580000002,4.36,1.92,4.7640319059
