Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-22 17:00:00,0.223,-0.083,0.2379453719,3.94,0.74,4.0088901207,0.223,-0.083,0.2379453719,4.62,1.92,5.0030790519
2020-09-22 17:30:00,0.203,-0.065,0.2131525275,4.04,0.7000000000000001,4.1001951173,0.203,-0.065,0.2131525275,4.8,1.8399999999999999,5.1405836245
2020-09-22 18:00:00,0.2,-0.059000000000000004,0.2085209822,4.16,0.7000000000000001,4.2184831397,0.2,-0.059000000000000004,0.2085209822,5.14,1.9,5.4799270068
2020-09-22 18:30:00,0.20600000000000002,-0.061,0.2148418023,4.16,0.58,4.2002380885,0.20600000000000002,-0.061,0.2148418023,5.32,2.0,5.683520036
2020-09-22 19:00:00,0.212,-0.06,0.2203270297,4.1,0.68,4.1560076997,0.212,-0.06,0.2203270297,5.24,1.88,5.5670458953
2020-09-22 19:30:00,0.217,-0.067,0.22710790390000002,4.2,0.68,4.2546915282,0.217,-0.067,0.22710790390000002,4.96,1.8399999999999999,5.2902929976
2020-09-22 20:00:00,0.20500000000000002,-0.057,0.2127768784,4.06,0.7000000000000001,4.1199029115,0.20500000000000002,-0.057,0.2127768784,4.68,1.6600000000000001,4.9656822291000005
2020-09-22 20:30:00,0.131,-0.048,0.1395170241,4.12,0.58,4.1606249531,0.131,-0.048,0.1395170241,4.22,1.42,4.452504913
2020-09-22 21:00:00,0.122,-0.047,0.1307402004,3.96,0.66,4.01462327,0.122,-0.047,0.1307402004,3.94,1.28,4.1427044307
2020-09-22 21:30:00,0.11,-0.044,0.11847362580000001,3.7800000000000002,0.58,3.8242384863,0.11,-0.044,0.11847362580000001,3.8,1.24,3.9971990193
2020-09-22 22:00:00,0.17500000000000002,-0.054,0.1831420214,3.7800000000000002,0.72,3.8479604988,0.17500000000000002,-0.054,0.1831420214,3.38,1.1400000000000001,3.5670716281
2020-09-22 22:30:00,0.247,-0.065,0.2554094752,3.46,0.72,3.5341194094,0.247,-0.065,0.2554094752,3.04,1.08,3.2261432082
2020-09-22 23:00:00,0.23800000000000002,-0.057,0.244730464,3.1,0.64,3.1653751752,0.23800000000000002,-0.057,0.244730464,2.86,0.9400000000000001,3.0105149061
2020-09-22 23:30:00,0.217,-0.046,0.22182200070000002,3.0,0.6000000000000001,3.0594117082,0.217,-0.046,0.22182200070000002,2.46,0.92,2.6264043862
2020-09-23 00:00:00,0.157,-0.041,0.16226521500000002,3.0,0.62,3.0633968075,0.157,-0.041,0.16226521500000002,2.2800000000000002,1.12,2.5402362095
2020-09-23 00:30:00,0.126,-0.029,0.12929423810000001,3.0,0.64,3.0675071312,0.126,-0.029,0.12929423810000001,2.1,0.78,2.2401785643
2020-09-23 01:00:00,0.10400000000000001,-0.035,0.1097314905,2.9,0.6000000000000001,2.961418579,0.10400000000000001,-0.035,0.1097314905,2.02,0.72,2.1444812893
2020-09-23 01:30:00,0.07,-0.029,0.07576938700000001,3.14,0.6000000000000001,3.1968109109,0.07,-0.029,0.07576938700000001,2.12,0.76,2.2521101216
2020-09-23 02:00:00,0.074,-0.026000000000000002,0.0784346862,3.22,0.64,3.2829864453,0.074,-0.026000000000000002,0.0784346862,2.2,0.8,2.3409399821
2020-09-23 02:30:00,0.112,-0.04,0.11892855000000001,3.26,0.66,3.3261389027,0.112,-0.04,0.11892855000000001,2.14,0.8,2.2846443925
2020-09-23 03:00:00,0.123,-0.047,0.1316738395,3.22,0.66,3.2869438693,0.123,-0.047,0.1316738395,2.1,0.8,2.2472205054
2020-09-23 03:30:00,0.20700000000000002,-0.065,0.216965435,3.0,0.6000000000000001,3.0594117082,0.20700000000000002,-0.065,0.216965435,1.98,0.86,2.1587033145
2020-09-23 04:00:00,0.233,-0.067,0.2424417456,2.98,0.66,3.0522123124,0.233,-0.067,0.2424417456,2.0,0.88,2.1850400454
2020-09-23 04:30:00,0.23,-0.069,0.2401270497,3.08,0.7000000000000001,3.1585439683,0.23,-0.069,0.2401270497,2.0,0.88,2.1850400454
2020-09-23 05:00:00,0.188,-0.054,0.19560163600000002,2.98,0.66,3.0522123124,0.188,-0.054,0.19560163600000002,2.1,0.8,2.2472205054
2020-09-23 05:30:00,0.125,-0.031,0.1287866453,2.98,0.66,3.0522123124,0.125,-0.031,0.1287866453,2.48,0.86,2.6248809497
2020-09-23 06:00:00,0.15,-0.046,0.15689486930000002,3.12,0.66,3.1890437438,0.15,-0.046,0.15689486930000002,2.68,1.08,2.8894290093
2020-09-23 06:30:00,0.17,-0.052000000000000005,0.17777513890000002,3.34,0.66,3.4045851436,0.17,-0.052000000000000005,0.17777513890000002,2.98,1.34,3.2674148803
2020-09-23 07:00:00,0.161,-0.056,0.1704611393,3.36,0.56,3.406347017,0.161,-0.056,0.1704611393,3.48,1.54,3.8055223032
2020-09-23 07:30:00,0.077,-0.031,0.0830060239,4.66,0.72,4.7152942644,0.077,-0.031,0.0830060239,3.02,1.38,3.3203614261
2020-09-23 08:00:00,0.041,-0.018000000000000002,0.0447772264,5.24,0.84,5.3069011673,0.041,-0.018000000000000002,0.0447772264,3.14,1.3,3.3984702441
2020-09-23 08:30:00,0.115,-0.047,0.1242336508,5.24,0.8200000000000001,5.3037722425,0.115,-0.047,0.1242336508,2.36,0.58,2.4302263269
2020-09-23 09:00:00,0.114,-0.04,0.1208139065,5.08,0.8,5.1426063431,0.114,-0.04,0.1208139065,1.0,0.5,1.1180339887
2020-09-23 09:30:00,0.07200000000000001,-0.036000000000000004,0.0804984472,5.02,0.78,5.080236215,0.07200000000000001,-0.036000000000000004,0.0804984472,0.68,0.28,0.7353910524
2020-09-23 10:00:00,0.11,-0.038,0.11637869220000001,4.58,0.66,4.6273102338,0.11,-0.038,0.11637869220000001,0.64,0.28,0.6985699679
2020-09-23 10:30:00,0.183,-0.05,0.18970766990000001,4.28,0.58,4.3191202808,0.183,-0.05,0.18970766990000001,0.62,0.32,0.6977105417
2020-09-23 11:00:00,0.165,-0.045,0.1710263138,3.8,0.44,3.8253888691,0.165,-0.045,0.1710263138,0.54,0.24,0.5909314681
2020-09-23 11:30:00,0.159,-0.045,0.16524527220000002,3.86,0.44,3.8849967825,0.159,-0.045,0.16524527220000002,0.62,0.28,0.6802940541
2020-09-23 12:00:00,0.129,-0.033,0.1331540461,3.9,0.54,3.937207132,0.129,-0.033,0.1331540461,0.56,0.24,0.6092618485
2020-09-23 12:30:00,0.224,-0.068,0.23409399820000001,3.9,0.66,3.9554519337,0.224,-0.068,0.23409399820000001,0.68,0.28,0.7353910524
2020-09-23 13:00:00,0.07100000000000001,-0.03,0.0770778827,4.2,0.66,4.2515408971,0.07100000000000001,-0.03,0.0770778827,0.7000000000000001,0.26,0.7467261881
2020-09-23 13:30:00,0.026000000000000002,-0.011,0.028231188400000003,4.34,0.66,4.3898974931,0.026000000000000002,-0.011,0.028231188400000003,0.76,0.32,0.8246211251000001
2020-09-23 14:00:00,0.053,-0.024,0.0581807528,4.18,0.64,4.2287113876,0.053,-0.024,0.0581807528,0.66,0.28,0.7169379332
2020-09-23 14:30:00,0.167,-0.039,0.1714934401,3.84,0.6000000000000001,3.8865923378,0.167,-0.039,0.1714934401,0.6000000000000001,0.22,0.6390618123
2020-09-23 15:00:00,0.188,-0.059000000000000004,0.197040605,3.52,0.52,3.5582017930000003,0.188,-0.059000000000000004,0.197040605,0.5,0.2,0.5385164807
2020-09-23 15:30:00,0.14300000000000002,-0.049,0.1511621646,5.32,1.02,5.4168994822,0.14300000000000002,-0.049,0.1511621646,0.58,0.2,0.613514466
2020-09-23 16:00:00,0.1,-0.036000000000000004,0.10628264200000001,5.98,1.24,6.1072088551,0.1,-0.036000000000000004,0.10628264200000001,0.64,0.2,0.6705221846
2020-09-23 16:30:00,0.084,-0.034,0.0906200861,6.64,1.34,6.773861528,0.084,-0.034,0.0906200861,0.88,0.30000000000000004,0.9297311439
2020-09-23 17:00:00,0.14200000000000002,-0.052000000000000005,0.1512216916,7.28,1.3599999999999999,7.4059435591,0.14200000000000002,-0.052000000000000005,0.1512216916,1.04,0.36,1.1005453194
2020-09-23 17:30:00,0.056,-0.033,0.065,7.28,1.04,7.3539105243,0.056,-0.033,0.065,1.18,0.42,1.2525174649
2020-09-23 18:00:00,0.025,-0.011,0.0273130006,7.68,1.1,7.7583761188,0.025,-0.011,0.0273130006,1.22,0.42,1.2902712893000001
2020-09-23 18:30:00,0.01,-0.001,0.0100498756,7.96,1.06,8.0302677415,0.01,-0.001,0.0100498756,1.22,0.4,1.2839003077
2020-09-23 19:00:00,0.003,-0.002,0.0036055513000000003,7.58,1.0,7.645678518,0.003,-0.002,0.0036055513000000003,1.2,0.36,1.2528367811
2020-09-23 19:30:00,0.005,-0.002,0.0053851648,7.3,0.8,7.3437047871,0.005,-0.002,0.0053851648,1.18,0.4,1.2459534502
2020-09-23 20:00:00,0.017,-0.023,0.0286006993,7.16,0.86,7.211463097,0.017,-0.023,0.0286006993,1.12,0.4,1.1892854998
2020-09-23 20:30:00,0.032,-0.03,0.0438634244,6.7,0.72,6.7385755171,0.032,-0.03,0.0438634244,1.06,0.36,1.1194641575
2020-09-23 21:00:00,0.029,-0.028,0.0403112887,6.26,0.54,6.2832475679,0.029,-0.028,0.0403112887,0.98,0.32,1.0309219175
2020-09-23 21:30:00,0.04,-0.028,0.0488262225,5.84,0.42,5.8550832616,0.04,-0.028,0.0488262225,0.9,0.30000000000000004,0.9486832981000001
2020-09-23 22:00:00,0.057,-0.034,0.066370174,5.42,0.42,5.4362487066,0.057,-0.034,0.066370174,0.86,0.26,0.8984430978
2020-09-23 22:30:00,0.054,-0.034,0.0638122245,5.16,0.46,5.1804632997,0.054,-0.034,0.0638122245,0.78,0.28,0.8287339742000001
2020-09-23 23:00:00,0.035,-0.027,0.0442040722,5.04,0.54,5.0688460225,0.035,-0.027,0.0442040722,0.72,0.30000000000000004,0.78
2020-09-23 23:30:00,0.045,-0.025,0.0514781507,4.74,0.54,4.7706603317,0.045,-0.025,0.0514781507,0.64,0.26,0.6907966416
2020-09-24 00:00:00,0.082,-0.035,0.0891571646,4.58,0.54,4.6117241895,0.082,-0.035,0.0891571646,0.56,0.24,0.6092618485
2020-09-24 00:30:00,0.14100000000000001,-0.05,0.14960280750000002,4.34,0.52,4.3710410659,0.14100000000000001,-0.05,0.14960280750000002,0.54,0.24,0.5909314681
2020-09-24 01:00:00,0.098,-0.043000000000000003,0.10701869,4.26,0.58,4.299302269,0.098,-0.043000000000000003,0.10701869,0.5,0.2,0.5385164807
2020-09-24 01:30:00,0.154,-0.05,0.1619135572,4.36,0.7000000000000001,4.4158351419,0.154,-0.05,0.1619135572,0.48,0.2,0.52
2020-09-24 02:00:00,0.28,-0.076,0.2901310049,4.28,0.7000000000000001,4.3368652273,0.28,-0.076,0.2901310049,0.5,0.2,0.5385164807
2020-09-24 02:30:00,0.38,-0.10200000000000001,0.3934513947,4.18,0.74,4.2449970554,0.38,-0.10200000000000001,0.3934513947,0.5,0.22,0.5462600113
2020-09-24 03:00:00,0.213,-0.054,0.2197384809,4.48,0.54,4.5124272847,0.213,-0.054,0.2197384809,0.5,0.22,0.5462600113
2020-09-24 03:30:00,0.036000000000000004,-0.009000000000000001,0.0371079506,4.82,0.36,4.8334252865,0.036000000000000004,-0.009000000000000001,0.0371079506,0.5,0.22,0.5462600113
2020-09-24 04:00:00,0.002,-0.009000000000000001,0.009219544500000001,5.1,0.42,5.1172648945,0.002,-0.009000000000000001,0.009219544500000001,0.54,0.26,0.5993329626
2020-09-24 04:30:00,0.011,0.001,0.011045361,5.02,0.54,5.048960289,0.011,0.001,0.011045361,0.52,0.26,0.5813776741000001
2020-09-24 05:00:00,0.134,-0.047,0.1420035211,4.82,0.72,4.87347925,0.134,-0.047,0.1420035211,0.5,0.24,0.554616985
2020-09-24 05:30:00,0.219,-0.073,0.2308462692,4.78,0.78,4.843222068,0.219,-0.073,0.2308462692,0.6000000000000001,0.28,0.6621178143
2020-09-24 06:00:00,0.247,-0.082,0.26025564360000003,5.02,0.9,5.1000392155,0.247,-0.082,0.26025564360000003,0.66,0.28,0.7169379332
2020-09-24 06:30:00,0.264,-0.08,0.27585503440000003,5.4,1.04,5.4992363106,0.264,-0.08,0.27585503440000003,0.68,0.34,0.7602631123
2020-09-24 07:00:00,0.264,-0.078,0.2752816739,5.82,1.12,5.9267866505,0.264,-0.078,0.2752816739,0.78,0.36,0.8590692638
2020-09-24 07:30:00,0.426,-0.129,0.4451033588,6.46,1.54,6.6410240174,0.426,-0.129,0.4451033588,0.92,0.42,1.0113357504
2020-09-24 08:00:00,0.432,-0.133,0.4520099556,6.9,1.6800000000000002,7.1015772896,0.432,-0.133,0.4520099556,0.84,0.02,0.8402380615
2020-09-24 08:30:00,0.417,-0.125,0.4353320572,7.02,1.8599999999999999,7.2622310621,0.417,-0.125,0.4353320572,0.0,0.02,0.02
2020-09-24 09:00:00,0.36,-0.1,0.3736308338,7.24,1.8599999999999999,7.4751053504,0.36,-0.1,0.3736308338,0.0,0.02,0.02
2020-09-24 09:30:00,0.148,-0.051000000000000004,0.1565407295,7.42,1.7000000000000002,7.6122532801,0.148,-0.051000000000000004,0.1565407295,0.0,0.02,0.02
2020-09-24 10:00:00,0.216,-0.075,0.22865038810000002,6.94,1.7000000000000002,7.1451801937,0.216,-0.075,0.22865038810000002,0.0,0.02,0.02
2020-09-24 10:30:00,0.432,-0.116,0.44730302930000004,6.62,1.6,6.8106093707,0.432,-0.116,0.44730302930000004,0.0,0.02,0.02
2020-09-24 11:00:00,0.316,-0.08,0.32596932370000004,6.68,1.6,6.868944606,0.316,-0.08,0.32596932370000004,0.0,0.02,0.02
2020-09-24 11:30:00,0.376,-0.097,0.3883104428,6.4,1.52,6.5780240194,0.376,-0.097,0.3883104428,0.0,0.02,0.02
2020-09-24 12:00:00,0.29,-0.069,0.2980956222,6.36,1.56,6.5485265518,0.29,-0.069,0.2980956222,0.0,0.02,0.02
2020-09-24 12:30:00,0.366,-0.1,0.3794153397,6.0,1.6,6.2096698785,0.366,-0.1,0.3794153397,0.0,0.02,0.02
2020-09-24 13:00:00,0.5730000000000001,-0.169,0.5974027117,6.0,1.6800000000000002,6.2307623932,0.5730000000000001,-0.169,0.5974027117,0.0,0.02,0.02
2020-09-24 13:30:00,0.551,-0.148,0.5705304549,5.58,1.32,5.7340038368,0.551,-0.148,0.5705304549,0.0,0.02,0.02
2020-09-24 14:00:00,0.553,-0.146,0.5719484242,5.46,1.62,5.695261188,0.553,-0.146,0.5719484242,0.0,0.02,0.02
2020-09-24 14:30:00,0.385,-0.098,0.3972769815,6.24,1.48,6.4131115693,0.385,-0.098,0.3972769815,0.0,0.02,0.02
2020-09-24 15:00:00,0.203,-0.055,0.21031880560000002,7.16,1.56,7.3279737991000005,0.203,-0.055,0.21031880560000002,0.0,0.02,0.02
2020-09-24 15:30:00,0.16,-0.061,0.17123375840000002,6.74,1.56,6.9181789511,0.16,-0.061,0.17123375840000002,0.0,0.02,0.02
2020-09-24 16:00:00,0.232,-0.092,0.2495756398,6.48,1.56,6.665133157,0.232,-0.092,0.2495756398,0.0,0.02,0.02
2020-09-24 16:30:00,0.249,-0.084,0.262786986,7.62,1.6800000000000002,7.8029994233,0.249,-0.084,0.262786986,0.0,0.02,0.02
2020-09-24 17:00:00,0.117,-0.047,0.1260872714,9.06,1.8,9.2370774599,0.117,-0.047,0.1260872714,0.0,0.02,0.02
2020-09-24 17:30:00,0.20500000000000002,-0.067,0.21567104580000002,9.14,1.6400000000000001,9.2859679086,0.20500000000000002,-0.067,0.21567104580000002,0.0,0.02,0.02
2020-09-24 18:00:00,0.225,-0.063,0.2336535897,9.52,1.58,9.6502227954,0.225,-0.063,0.2336535897,0.0,0.02,0.02
2020-09-24 18:30:00,0.161,-0.047,0.16772000480000002,10.08,1.5,10.1909960259,0.161,-0.047,0.16772000480000002,0.0,0.02,0.02
2020-09-24 19:00:00,0.157,-0.046,0.1636001222,9.98,1.42,10.0805158598,0.157,-0.046,0.1636001222,0.0,0.02,0.02
2020-09-24 19:30:00,0.11900000000000001,-0.033,0.12349089040000001,9.88,1.26,9.9600200803,0.11900000000000001,-0.033,0.12349089040000001,0.0,0.02,0.02
2020-09-24 20:00:00,0.08700000000000001,-0.03,0.0920271699,9.82,1.1400000000000001,9.8859496256,0.08700000000000001,-0.03,0.0920271699,0.0,0.02,0.02
2020-09-24 20:30:00,0.054,-0.012,0.0553172667,9.36,1.02,9.4154128959,0.054,-0.012,0.0553172667,0.0,0.02,0.02
2020-09-24 21:00:00,0.022,-0.002,0.022090722,8.98,0.96,9.0311682522,0.022,-0.002,0.022090722,0.0,0.02,0.02
2020-09-24 21:30:00,0.009000000000000001,-0.001,0.0090553851,8.38,0.7000000000000001,8.409185454,0.009000000000000001,-0.001,0.0090553851,0.0,0.02,0.02
2020-09-24 22:00:00,0.038,-0.014,0.0404969135,7.64,0.74,7.6757540346,0.038,-0.014,0.0404969135,0.0,0.02,0.02
2020-09-24 22:30:00,0.1,-0.041,0.10807867500000001,7.2,0.78,7.2421267595,0.1,-0.041,0.10807867500000001,0.0,0.02,0.02
2020-09-24 23:00:00,0.05,-0.019,0.0534883165,6.72,0.78,6.765116407,0.05,-0.019,0.0534883165,0.0,0.02,0.02
2020-09-24 23:30:00,0.015,-0.002,0.015132746,6.02,0.6000000000000001,6.0498264438,0.015,-0.002,0.015132746,0.0,0.02,0.02
2020-09-25 00:00:00,0.029,-0.003,0.029154759500000002,5.72,0.64,5.7556928340999995,0.029,-0.003,0.029154759500000002,0.0,0.02,0.02
2020-09-25 00:30:00,0.07100000000000001,-0.01,0.0717007671,5.08,0.58,5.1130030315,0.07100000000000001,-0.01,0.0717007671,0.0,0.02,0.02
2020-09-25 01:00:00,0.057,-0.007,0.057428216100000005,4.9,0.44,4.9197154389,0.057,-0.007,0.057428216100000005,0.0,0.02,0.02
2020-09-25 01:30:00,0.14400000000000002,-0.055,0.15414603470000002,5.14,0.62,5.1772579615,0.14400000000000002,-0.055,0.15414603470000002,0.0,0.02,0.02
2020-09-25 02:00:00,0.293,-0.09,0.3065110112,5.08,0.68,5.1253097467,0.293,-0.09,0.3065110112,0.0,0.02,0.02
2020-09-25 02:30:00,0.353,-0.1,0.366890992,4.92,0.66,4.96407091,0.353,-0.1,0.366890992,0.0,0.02,0.02
2020-09-25 03:00:00,0.35000000000000003,-0.098,0.36346113960000004,4.68,0.66,4.7263093424000004,0.35000000000000003,-0.098,0.36346113960000004,0.0,0.02,0.02
2020-09-25 03:30:00,0.278,-0.079,0.2890069203,4.64,0.54,4.6713167309,0.278,-0.079,0.2890069203,0.0,0.02,0.02
2020-09-25 04:00:00,0.378,-0.113,0.3945288329,4.48,0.66,4.5283551098,0.378,-0.113,0.3945288329,0.0,0.02,0.02
2020-09-25 04:30:00,0.601,-0.19,0.6303181736,3.94,0.78,4.0164661084,0.601,-0.19,0.6303181736,0.0,0.02,0.02
2020-09-25 05:00:00,0.5660000000000001,-0.176,0.5927326547,3.98,0.72,4.0446013401,0.5660000000000001,-0.176,0.5927326547,0.0,0.02,0.02
2020-09-25 05:30:00,0.604,-0.201,0.6365665715000001,4.08,0.84,4.1655731899,0.604,-0.201,0.6365665715000001,0.0,0.02,0.02
2020-09-25 06:00:00,0.556,-0.188,0.5869241859000001,4.52,0.98,4.6250189189,0.556,-0.188,0.5869241859000001,0.0,0.02,0.02
2020-09-25 06:30:00,0.636,-0.212,0.670402864,4.92,1.1400000000000001,5.0503465228,0.636,-0.212,0.670402864,0.0,0.02,0.02
2020-09-25 07:00:00,0.626,-0.214,0.6615678348,5.62,1.4,5.7917527572,0.626,-0.214,0.6615678348,0.0,0.02,0.02
2020-09-25 07:30:00,0.65,-0.214,0.6843215618,6.5,1.76,6.7340626668,0.65,-0.214,0.6843215618,0.0,0.02,0.02
2020-09-25 08:00:00,0.607,-0.195,0.637553135,7.3,1.8399999999999999,7.5283198657,0.607,-0.195,0.637553135,0.0,0.02,0.02
2020-09-25 08:30:00,0.598,-0.20500000000000002,0.6321621627,7.16,1.72,7.3636947248,0.598,-0.20500000000000002,0.6321621627,0.0,0.02,0.02
2020-09-25 09:00:00,0.641,-0.19,0.6685663767000001,6.88,1.6800000000000002,7.0821465672,0.641,-0.19,0.6685663767000001,-0.26,0.02,0.2607680962
2020-09-25 09:30:00,0.664,-0.195,0.6920411837,6.42,1.72,6.6464125662,0.664,-0.195,0.6920411837,0.0,0.02,0.02
2020-09-25 10:00:00,0.6890000000000001,-0.202,0.7180006964,5.96,1.6400000000000001,6.1815208485,0.6890000000000001,-0.202,0.7180006964,0.0,0.02,0.02
2020-09-25 10:30:00,0.685,-0.202,0.7141631466,6.08,1.74,6.3240809609,0.685,-0.202,0.7141631466,0.0,0.02,0.02
2020-09-25 11:00:00,0.686,-0.2,0.7145600045,5.88,1.82,6.1552254224,0.686,-0.2,0.7145600045,0.0,0.02,0.02
2020-09-25 11:30:00,0.671,-0.194,0.6984819253,5.74,1.76,6.0037654851,0.671,-0.194,0.6984819253,0.0,0.02,0.02
2020-09-25 12:00:00,0.681,-0.2,0.7097612275,5.82,1.8399999999999999,6.1039331582,0.681,-0.2,0.7097612275,0.0,0.02,0.02
2020-09-25 12:30:00,0.744,-0.224,0.7769890604,5.5600000000000005,1.76,5.8319122078,0.744,-0.224,0.7769890604,0.0,0.02,0.02
2020-09-25 13:00:00,0.746,-0.376,0.8353993057,4.96,1.62,5.217853965,0.746,-0.376,0.8353993057,0.0,0.02,0.02
2020-09-25 13:30:00,0.754,-0.229,0.7880082487000001,4.32,1.34,4.5230520669,0.754,-0.229,0.7880082487000001,0.0,0.02,0.02
2020-09-25 14:00:00,0.75,-0.229,0.7841817391,4.58,1.6400000000000001,4.8647713204,0.75,-0.229,0.7841817391,0.0,0.02,0.02
2020-09-25 14:30:00,0.749,-0.229,0.7832253826000001,4.44,1.6400000000000001,4.7332018761,0.749,-0.229,0.7832253826000001,0.0,0.02,0.02
2020-09-25 15:00:00,0.717,-0.229,0.7526818717,4.72,1.6400000000000001,4.9967989753,0.717,-0.229,0.7526818717,0.0,0.02,0.02
2020-09-25 15:30:00,0.714,-0.24,0.7532569283,4.68,1.6400000000000001,4.9590321636,0.714,-0.24,0.7532569283,0.0,0.02,0.02
2020-09-25 16:00:00,0.6890000000000001,-0.234,0.7276517024,5.2,1.72,5.4770795138,0.6890000000000001,-0.234,0.7276517024,0.0,0.02,0.02
2020-09-25 16:30:00,0.66,-0.224,0.6969763267,5.6,1.76,5.8700596249,0.66,-0.224,0.6969763267,0.0,0.02,0.02
2020-09-25 17:00:00,0.657,-0.221,0.6931738599,6.84,1.7000000000000002,7.0480919404,0.657,-0.221,0.6931738599,0.0,0.02,0.02
2020-09-25 17:30:00,0.445,-0.137,0.46561142600000005,8.04,1.32,8.1476376944,0.445,-0.137,0.46561142600000005,0.0,0.02,0.02
2020-09-25 18:00:00,0.517,-0.156,0.5400231477,8.22,1.44,8.3451782485,0.517,-0.156,0.5400231477,0.0,0.02,0.02
2020-09-25 18:30:00,0.67,-0.211,0.7024393212000001,8.06,1.5,8.1983900859,0.67,-0.211,0.7024393212000001,0.0,0.02,0.02
2020-09-25 19:00:00,0.664,-0.201,0.6937557207,8.16,1.46,8.2895838255,0.664,-0.201,0.6937557207,0.0,0.02,0.02
2020-09-25 19:30:00,0.662,-0.2,0.6915518780000001,8.1,1.34,8.2100913515,0.662,-0.2,0.6915518780000001,0.0,0.02,0.02
2020-09-25 20:00:00,0.679,-0.20600000000000002,0.709561132,8.06,1.32,8.167374119,0.679,-0.20600000000000002,0.709561132,0.0,0.02,0.02
2020-09-25 20:30:00,0.65,-0.189,0.6769202316,7.58,1.2,7.6743989993,0.65,-0.189,0.6769202316,0.0,0.02,0.02
2020-09-25 21:00:00,0.626,-0.182,0.6519202405,7.08,1.06,7.1589105316,0.626,-0.182,0.6519202405,0.0,0.02,0.02
2020-09-25 21:30:00,0.661,-0.2,0.6905946713000001,6.86,1.2,6.9641654202000005,0.661,-0.2,0.6905946713000001,0.0,0.02,0.02
2020-09-25 22:00:00,0.65,-0.195,0.6786199231000001,6.74,1.2,6.8459915279,0.65,-0.195,0.6786199231000001,0.0,0.02,0.02
2020-09-25 22:30:00,0.621,-0.181,0.6468400111,6.32,1.1,6.4150136399,0.621,-0.181,0.6468400111,0.0,0.02,0.02
2020-09-25 23:00:00,0.603,-0.17300000000000001,0.6273260715,5.94,1.04,6.03035654,0.603,-0.17300000000000001,0.6273260715,0.0,0.02,0.02
2020-09-25 23:30:00,0.5760000000000001,-0.16,0.5978093342,5.5600000000000005,1.04,5.6564299694999995,0.5760000000000001,-0.16,0.5978093342,0.0,0.02,0.02
2020-09-26 00:00:00,0.579,-0.163,0.6015064422,5.16,1.04,5.2637629126,0.579,-0.163,0.6015064422,0.0,0.02,0.02
2020-09-26 00:30:00,0.578,-0.165,0.6010898435,4.98,1.0,5.0794094145,0.578,-0.165,0.6010898435,0.0,0.02,0.02
2020-09-26 01:00:00,0.529,-0.152,0.5504043968,4.96,0.9400000000000001,5.0482868381,0.529,-0.152,0.5504043968,0.0,0.02,0.02
2020-09-26 01:30:00,0.493,-0.135,0.5111496845,5.32,0.92,5.3989628634,0.493,-0.135,0.5111496845,0.0,0.02,0.02
2020-09-26 02:00:00,0.51,-0.14100000000000001,0.5291323086,5.48,0.88,5.5502072033,0.51,-0.14100000000000001,0.5291323086,0.0,0.02,0.02
2020-09-26 02:30:00,0.47200000000000003,-0.128,0.48904805490000003,5.5600000000000005,0.88,5.629209536,0.47200000000000003,-0.128,0.48904805490000003,0.0,0.02,0.02
2020-09-26 03:00:00,0.546,-0.156,0.5678485714,5.28,0.96,5.366563146,0.546,-0.156,0.5678485714,0.0,0.02,0.02
2020-09-26 03:30:00,0.514,-0.145,0.534060858,5.28,0.92,5.3595522201,0.514,-0.145,0.534060858,0.0,0.02,0.02
2020-09-26 04:00:00,0.508,-0.148,0.5291200242,5.32,0.9400000000000001,5.402406871,0.508,-0.148,0.5291200242,0.0,0.02,0.02
2020-09-26 04:30:00,0.364,-0.1,0.3774864236,5.58,0.88,5.6489645069000005,0.364,-0.1,0.3774864236,0.0,0.02,0.02
2020-09-26 05:00:00,0.28400000000000003,-0.073,0.2932319901,5.78,0.88,5.846605853,0.28400000000000003,-0.073,0.2932319901,0.0,0.02,0.02
2020-09-26 05:30:00,0.356,-0.095,0.3684575959,5.9,1.0,5.9841457202,0.356,-0.095,0.3684575959,0.0,0.02,0.02
2020-09-26 06:00:00,0.244,-0.083,0.2577304794,6.34,1.04,6.4247334575,0.244,-0.083,0.2577304794,0.0,0.02,0.02
2020-09-26 06:30:00,0.28500000000000003,-0.091,0.2991755338,6.52,1.1400000000000001,6.6189122973,0.28500000000000003,-0.091,0.2991755338,0.0,0.02,0.02
2020-09-26 07:00:00,0.303,-0.093,0.3169511003,7.0,1.24,7.1089802363,0.303,-0.093,0.3169511003,0.0,0.02,0.02
2020-09-26 07:30:00,0.324,-0.10200000000000001,0.3396763165,7.5,1.3599999999999999,7.6223093613,0.324,-0.10200000000000001,0.3396763165,0.0,0.02,0.02
2020-09-26 08:00:00,0.276,-0.093,0.2912473176,7.98,1.3599999999999999,8.0950602221,0.276,-0.093,0.2912473176,0.0,0.02,0.02
2020-09-26 08:30:00,0.369,-0.116,0.3868035677,7.82,1.42,7.9478802205,0.369,-0.116,0.3868035677,0.0,0.02,0.02
2020-09-26 09:00:00,0.529,-0.152,0.5504043968,7.34,1.48,7.4877232854999995,0.529,-0.152,0.5504043968,0.0,0.02,0.02
2020-09-26 09:30:00,0.546,-0.16,0.5689604556,7.16,1.42,7.2994520342,0.546,-0.16,0.5689604556,0.0,0.02,0.02
2020-09-26 10:00:00,0.5650000000000001,-0.163,0.5880425155,6.92,1.48,7.0764963082,0.5650000000000001,-0.163,0.5880425155,0.0,0.02,0.02
2020-09-26 10:30:00,0.502,-0.138,0.5206227041,6.68,1.44,6.8334471535,0.502,-0.138,0.5206227041,0.0,0.02,0.02
2020-09-26 11:00:00,0.5660000000000001,-0.161,0.5884530568,6.34,1.3599999999999999,6.4842270164,0.5660000000000001,-0.161,0.5884530568,0.0,0.02,0.02
2020-09-26 11:30:00,0.593,-0.171,0.6171628634,6.02,1.32,6.1630187408,0.593,-0.171,0.6171628634,0.0,0.02,0.02
2020-09-26 12:00:00,0.643,-0.186,0.6693616362,5.58,1.3599999999999999,5.7433439737,0.643,-0.186,0.6693616362,0.0,0.02,0.02
2020-09-26 12:30:00,0.594,-0.17,0.6178478777,5.76,1.26,5.8962021675,0.594,-0.17,0.6178478777,0.0,0.02,0.02
2020-09-26 13:00:00,0.611,-0.17500000000000002,0.635567463,5.5,1.26,5.6424817234999995,0.611,-0.17500000000000002,0.635567463,0.0,0.02,0.02
2020-09-26 13:30:00,0.664,-0.194,0.6917600740000001,5.34,1.4,5.5204709944,0.664,-0.194,0.6917600740000001,0.0,0.02,0.02
2020-09-26 14:00:00,0.663,-0.197,0.6916487548,5.08,1.32,5.2486950759,0.663,-0.197,0.6916487548,0.0,0.02,0.02
2020-09-26 14:30:00,0.686,-0.201,0.7148405417,4.92,1.24,5.0738545505,0.686,-0.201,0.7148405417,0.0,0.02,0.02
2020-09-26 15:00:00,0.7010000000000001,-0.20700000000000002,0.7309240727,4.72,1.28,4.890480549,0.7010000000000001,-0.20700000000000002,0.7309240727,0.0,0.02,0.02
2020-09-26 15:30:00,0.628,-0.203,0.6599946969,5.04,1.28,5.2,0.628,-0.203,0.6599946969,0.0,0.02,0.02
2020-09-26 16:00:00,0.606,-0.197,0.6372166037,5.38,1.3,5.5348351376,0.606,-0.197,0.6372166037,0.0,0.02,0.02
2020-09-26 16:30:00,0.579,-0.185,0.6078371492,6.1,1.32,6.2411857848,0.579,-0.185,0.6078371492,0.0,0.02,0.02
2020-09-26 17:00:00,0.545,-0.17400000000000002,0.5721022636,6.82,1.3599999999999999,6.9542792581,0.545,-0.17400000000000002,0.5721022636,0.0,0.02,0.02
2020-09-26 17:30:00,0.494,-0.151,0.5165626777,7.58,1.4,7.7082034223,0.494,-0.151,0.5165626777,0.0,0.02,0.02
2020-09-26 18:00:00,0.47800000000000004,-0.139,0.4978001607,8.08,1.44,8.2073138115,0.47800000000000004,-0.139,0.4978001607,0.0,0.02,0.02
2020-09-26 18:30:00,0.37,-0.10200000000000001,0.38380203230000004,8.66,1.34,8.7630588267,0.37,-0.10200000000000001,0.38380203230000004,0.0,0.02,0.02
2020-09-26 19:00:00,0.289,-0.079,0.29960307070000003,9.1,1.24,9.1840949472,0.289,-0.079,0.29960307070000003,0.0,0.02,0.02
2020-09-26 19:30:00,0.242,-0.074,0.2530612574,9.18,1.22,9.2607127156,0.242,-0.074,0.2530612574,0.0,0.02,0.02
2020-09-26 20:00:00,0.219,-0.068,0.22931419490000002,8.74,1.02,8.7993181554,0.219,-0.068,0.22931419490000002,0.0,0.02,0.02
2020-09-26 20:30:00,0.218,-0.067,0.2280635876,8.46,0.9400000000000001,8.5120620298,0.218,-0.067,0.2280635876,0.0,0.02,0.02
2020-09-26 21:00:00,0.231,-0.074,0.2425633938,7.88,0.9,7.9312294129000005,0.231,-0.074,0.2425633938,0.0,0.02,0.02
2020-09-26 21:30:00,0.291,-0.089,0.30430576730000003,7.22,0.8,7.264186121,0.291,-0.089,0.30430576730000003,0.0,0.02,0.02
2020-09-26 22:00:00,0.34500000000000003,-0.096,0.3581075258,6.78,0.86,6.8343251313,0.34500000000000003,-0.096,0.3581075258,0.0,0.02,0.02
2020-09-26 22:30:00,0.311,-0.083,0.3218850727,6.38,0.78,6.4275034033,0.311,-0.083,0.3218850727,0.0,0.02,0.02
2020-09-26 23:00:00,0.273,-0.077,0.2836511943,6.0,0.78,6.0504875837,0.273,-0.077,0.2836511943,0.0,0.02,0.02
2020-09-26 23:30:00,0.323,-0.091,0.3355741349,5.5,0.76,5.5522608008,0.323,-0.091,0.3355741349,0.0,0.02,0.02
2020-09-27 00:00:00,0.364,-0.097,0.3767028006,4.86,0.68,4.9073414391,0.364,-0.097,0.3767028006,0.0,0.02,0.02
2020-09-27 00:30:00,0.304,-0.083,0.3151269585,4.66,0.62,4.7010637094,0.304,-0.083,0.3151269585,0.0,0.02,0.02
2020-09-27 01:00:00,0.279,-0.077,0.28943047520000004,4.52,0.56,4.5545581564,0.279,-0.077,0.28943047520000004,0.0,0.02,0.02
2020-09-27 01:30:00,0.339,-0.084,0.34925205800000003,4.62,0.46,4.642843956,0.339,-0.084,0.34925205800000003,0.0,0.02,0.02
2020-09-27 02:00:00,0.317,-0.081,0.327184963,4.92,0.46,4.9414572749,0.317,-0.081,0.327184963,0.0,0.02,0.02
2020-09-27 02:30:00,0.317,-0.083,0.3276858251,4.84,0.38,4.8548944376000005,0.317,-0.083,0.3276858251,0.0,0.02,0.02
2020-09-27 03:00:00,0.34600000000000003,-0.09,0.35751363610000003,4.5600000000000005,0.38,4.5758059399,0.34600000000000003,-0.09,0.35751363610000003,0.0,0.02,0.02
2020-09-27 03:30:00,0.423,-0.111,0.43732139210000004,4.38,0.5,4.4084464384,0.423,-0.111,0.43732139210000004,0.0,0.02,0.02
2020-09-27 04:00:00,0.337,-0.091,0.3490701935,4.54,0.48,4.5653039329,0.337,-0.091,0.3490701935,0.0,0.02,0.02
2020-09-27 04:30:00,0.329,-0.094,0.34216516480000003,4.48,0.44,4.5015552868,0.329,-0.094,0.34216516480000003,0.0,0.02,0.02
2020-09-27 05:00:00,0.224,-0.067,0.23380547470000002,4.62,0.36,4.6340047475,0.224,-0.067,0.23380547470000002,0.0,0.02,0.02
2020-09-27 05:30:00,0.261,-0.078,0.2724059471,4.66,0.46,4.682648823,0.261,-0.078,0.2724059471,0.0,0.02,0.02
2020-09-27 06:00:00,0.298,-0.093,0.3121746306,4.66,0.52,4.6889231173,0.298,-0.093,0.3121746306,0.0,0.02,0.02
2020-09-27 06:30:00,0.321,-0.098,0.3356262803,5.02,0.7000000000000001,5.068569818,0.321,-0.098,0.3356262803,0.0,0.02,0.02
2020-09-27 07:00:00,0.273,-0.084,0.28563088070000003,5.58,0.78,5.6342523905,0.273,-0.084,0.28563088070000003,0.0,0.02,0.02
2020-09-27 07:30:00,0.258,-0.076,0.2689609637,6.1,0.92,6.1689869509,0.258,-0.076,0.2689609637,0.0,0.02,0.02
2020-09-27 08:00:00,0.301,-0.1,0.317176607,6.2,0.92,6.2678864061,0.301,-0.1,0.317176607,0.0,0.02,0.02
2020-09-27 08:30:00,0.253,-0.069,0.2622403478,6.28,0.74,6.3234484263,0.253,-0.069,0.2622403478,0.0,0.02,0.02
2020-09-27 09:00:00,0.192,-0.048,0.19790907,6.52,0.64,6.5513357417,0.192,-0.048,0.19790907,0.0,0.02,0.02
2020-09-27 09:30:00,0.258,-0.07,0.26732751450000003,6.34,0.8,6.3902738595,0.258,-0.07,0.26732751450000003,0.0,0.02,0.02
2020-09-27 10:00:00,0.305,-0.084,0.31635581230000004,6.16,0.9,6.2253995856,0.305,-0.084,0.31635581230000004,0.0,0.02,0.02
2020-09-27 10:30:00,0.356,-0.097,0.3689783191,6.1,0.84,6.1575644536,0.356,-0.097,0.3689783191,0.0,0.02,0.02
2020-09-27 11:00:00,0.395,-0.108,0.40949847370000003,5.94,0.9,6.0077949366,0.395,-0.108,0.40949847370000003,0.0,0.02,0.02
2020-09-27 11:30:00,0.324,-0.085,0.3349641772,5.94,0.84,5.9990999325,0.324,-0.085,0.3349641772,0.0,0.02,0.02
2020-09-27 12:00:00,0.384,-0.098,0.3963079611,5.52,0.84,5.5835472595999995,0.384,-0.098,0.3963079611,0.0,0.02,0.02
2020-09-27 12:30:00,0.327,-0.083,0.3373692339,5.52,0.9,5.5928883415,0.327,-0.083,0.3373692339,0.0,0.02,0.02
2020-09-27 13:00:00,0.198,-0.055,0.2054969586,5.46,0.8,5.5182968386999995,0.198,-0.055,0.2054969586,0.0,0.02,0.02
2020-09-27 13:30:00,0.145,-0.052000000000000005,0.15404220200000002,5.46,0.74,5.5099183297,0.145,-0.052000000000000005,0.15404220200000002,0.0,0.02,0.02
2020-09-27 14:00:00,0.089,-0.043000000000000003,0.0988433103,5.46,0.68,5.5021813856,0.089,-0.043000000000000003,0.0988433103,0.0,0.02,0.02
2020-09-27 14:30:00,0.10200000000000001,-0.039,0.10920164830000001,5.14,0.68,5.1847854343,0.10200000000000001,-0.039,0.10920164830000001,0.0,0.02,0.02
2020-09-27 15:00:00,0.094,-0.034,0.09995999200000001,5.18,0.72,5.2297992313,0.094,-0.034,0.09995999200000001,0.0,0.02,0.02
2020-09-27 15:30:00,0.092,-0.04,0.1003194896,5.58,0.8,5.6370559692,0.092,-0.04,0.1003194896,0.0,0.02,0.02
2020-09-27 16:00:00,0.058,-0.038,0.0693397433,5.88,0.8,5.9341722253,0.058,-0.038,0.0693397433,0.0,0.02,0.02
2020-09-27 16:30:00,0.028,-0.012,0.030463092400000003,6.58,0.8200000000000001,6.6308973752,0.028,-0.012,0.030463092400000003,0.0,0.02,0.02
2020-09-27 17:00:00,0.041,-0.013000000000000001,0.0430116263,7.18,0.9,7.2361868411,0.041,-0.013000000000000001,0.0430116263,0.0,0.02,0.02
2020-09-27 17:30:00,0.076,-0.044,0.0878179936,7.88,1.04,7.9483331586,0.076,-0.044,0.0878179936,0.0,0.02,0.02
2020-09-27 18:00:00,0.084,-0.037,0.0917877988,8.66,1.08,8.7270842783,0.084,-0.037,0.0917877988,0.0,0.02,0.02
2020-09-27 18:30:00,0.029,-0.007,0.029832867800000003,9.54,1.12,9.6055192468,0.029,-0.007,0.029832867800000003,0.0,0.02,0.02
2020-09-27 19:00:00,0.032,0.004,0.032249031000000004,9.7,1.12,9.7644457088,0.032,0.004,0.032249031000000004,0.0,0.02,0.02
2020-09-27 19:30:00,0.041,0.005,0.041303752900000004,9.7,1.12,9.7644457088,0.041,0.005,0.041303752900000004,0.0,0.02,0.02
2020-09-27 20:00:00,0.03,0.001,0.030016662000000003,9.6,0.96,9.6478805963,0.03,0.001,0.030016662000000003,0.0,0.02,0.02
2020-09-27 20:30:00,0.017,0.001,0.0170293864,9.26,0.8200000000000001,9.2962357974,0.017,0.001,0.0170293864,0.0,0.02,0.02
2020-09-27 21:00:00,0.004,-0.002,0.004472136000000001,8.5,0.72,8.5304396135,0.004,-0.002,0.004472136000000001,0.0,0.02,0.02
2020-09-27 21:30:00,0.003,-0.003,0.0042426407000000005,8.34,0.66,8.3660743482,0.003,-0.003,0.0042426407000000005,0.0,0.02,0.02
2020-09-27 22:00:00,0.002,-0.002,0.0028284271,7.88,0.68,7.909285682,0.002,-0.002,0.0028284271,0.0,0.02,0.02
2020-09-27 22:30:00,0.002,-0.001,0.0022360680000000003,7.34,0.62,7.3661387443,0.002,-0.001,0.0022360680000000003,0.0,0.02,0.02
2020-09-27 23:00:00,0.004,0.001,0.0041231056,6.96,0.78,7.003570518,0.004,0.001,0.0041231056,0.0,0.02,0.02
2020-09-27 23:30:00,0.002,-0.003,0.0036055513000000003,6.58,0.74,6.6214801971,0.002,-0.003,0.0036055513000000003,0.0,0.02,0.02
2020-09-28 00:00:00,0.002,-0.002,0.0028284271,6.14,0.62,6.1712235416,0.002,-0.002,0.0028284271,0.0,0.02,0.02
2020-09-28 00:30:00,0.003,0.0,0.003,5.94,0.6000000000000001,5.9702261264,0.003,0.0,0.003,0.0,0.02,0.02
2020-09-28 01:00:00,0.003,-0.003,0.0042426407000000005,5.82,0.52,5.8431840635,0.003,-0.003,0.0042426407000000005,0.0,0.02,0.02
2020-09-28 01:30:00,0.002,-0.003,0.0036055513000000003,6.22,0.6000000000000001,6.2488718982,0.002,-0.003,0.0036055513000000003,0.0,0.02,0.02
2020-09-28 02:00:00,0.002,0.004,0.004472136000000001,6.62,0.74,6.6612311174,0.002,0.004,0.004472136000000001,0.0,0.02,0.02
2020-09-28 02:30:00,0.006,0.008,0.01,6.76,0.66,6.7921425191,0.006,0.008,0.01,0.0,0.02,0.02
2020-09-28 03:00:00,0.014,0.004,0.014560219800000001,6.54,0.62,6.5693226439,0.014,0.004,0.014560219800000001,0.0,0.02,0.02
2020-09-28 03:30:00,0.041,-0.023,0.0470106371,6.42,0.8,6.4696522318,0.041,-0.023,0.0470106371,0.0,0.02,0.02
2020-09-28 04:00:00,0.034,-0.023,0.0410487515,6.34,0.76,6.3853895731,0.034,-0.023,0.0410487515,0.0,0.02,0.02
2020-09-28 04:30:00,0.055,-0.032,0.06363175310000001,6.3,0.8,6.3505905237,0.055,-0.032,0.06363175310000001,0.0,0.02,0.02
2020-09-28 05:00:00,0.084,-0.04,0.09303762680000001,6.06,0.72,6.1026223871,0.084,-0.04,0.09303762680000001,0.0,0.02,0.02
2020-09-28 05:30:00,0.096,-0.039,0.10361949620000001,6.38,0.8200000000000001,6.4324800816,0.096,-0.039,0.10361949620000001,0.0,0.02,0.02
2020-09-28 06:00:00,0.092,-0.038,0.0995389371,6.5600000000000005,0.9,6.6214499923,0.092,-0.038,0.0995389371,0.0,0.02,0.02
2020-09-28 06:30:00,0.083,-0.034,0.08969392400000001,7.08,1.02,7.1530972313,0.083,-0.034,0.08969392400000001,0.0,0.02,0.02
2020-09-28 07:00:00,0.121,-0.045,0.1290968629,7.86,1.32,7.9700690085,0.121,-0.045,0.1290968629,0.0,0.02,0.02
2020-09-28 07:30:00,0.11800000000000001,-0.043000000000000003,0.1255906047,9.06,1.6400000000000001,9.2072362846,0.11800000000000001,-0.043000000000000003,0.1255906047,0.0,0.02,0.02
2020-09-28 08:00:00,0.099,-0.037,0.1056882207,9.6,1.78,9.7636263755,0.099,-0.037,0.1056882207,0.0,0.02,0.02
2020-09-28 08:30:00,0.125,-0.045,0.1328533026,9.4,1.76,9.5633466945,0.125,-0.045,0.1328533026,0.0,0.02,0.02
2020-09-28 09:00:00,0.096,-0.037,0.1028834292,9.1,1.72,9.2611230421,0.096,-0.037,0.1028834292,0.0,0.02,0.02
2020-09-28 09:30:00,0.081,-0.033,0.0874642784,8.94,1.6600000000000001,9.0928103466,0.081,-0.033,0.0874642784,0.0,0.02,0.02
2020-09-28 10:00:00,0.074,-0.036000000000000004,0.08229216240000001,8.78,1.62,8.9282025067,0.074,-0.036000000000000004,0.08229216240000001,0.0,0.02,0.02
2020-09-28 10:30:00,0.069,-0.032,0.0760591875,8.94,1.56,9.0750867764,0.069,-0.032,0.0760591875,0.0,0.02,0.02
2020-09-28 11:00:00,0.085,-0.036000000000000004,0.0923092628,8.8,1.6,8.94427191,0.085,-0.036000000000000004,0.0923092628,0.0,0.02,0.02
2020-09-28 11:30:00,0.101,-0.039,0.1082681855,8.76,1.54,8.8943352759,0.101,-0.039,0.1082681855,0.0,0.02,0.02
2020-09-28 12:00:00,0.111,-0.043000000000000003,0.1190378091,8.8,1.6400000000000001,8.9515138385,0.111,-0.043000000000000003,0.1190378091,0.0,0.02,0.02
2020-09-28 12:30:00,0.14200000000000002,-0.046,0.1492648653,8.66,1.54,8.7958626638,0.14200000000000002,-0.046,0.1492648653,0.0,0.02,0.02
2020-09-28 13:00:00,0.135,-0.049,0.14361754770000001,8.46,1.42,8.5783448287,0.135,-0.049,0.14361754770000001,0.0,0.02,0.02
2020-09-28 13:30:00,0.11800000000000001,-0.048,0.1273891675,8.18,1.2,8.267551028,0.11800000000000001,-0.048,0.1273891675,0.0,0.02,0.02
2020-09-28 14:00:00,0.088,-0.039,0.09625487,8.26,1.6400000000000001,8.4212350638,0.088,-0.039,0.09625487,0.0,0.02,0.02
2020-09-28 14:30:00,0.088,-0.039,0.09625487,8.58,1.6800000000000002,8.7429285711,0.088,-0.039,0.09625487,0.0,0.02,0.02
2020-09-28 15:00:00,0.079,-0.034,0.0860058138,8.58,1.74,8.7546559041,0.079,-0.034,0.0860058138,0.0,0.02,0.02
2020-09-28 15:30:00,0.055,-0.028,0.0617170965,8.74,1.72,8.9076371727,0.055,-0.028,0.0617170965,0.0,0.02,0.02
2020-09-28 16:00:00,0.08600000000000001,-0.044,0.0966022774,8.96,1.76,9.131221167,0.08600000000000001,-0.044,0.0966022774,0.0,0.02,0.02
2020-09-28 16:30:00,0.16,-0.062,0.1715925406,9.26,1.8,9.4333239105,0.16,-0.062,0.1715925406,0.0,0.02,0.02
2020-09-28 17:00:00,0.151,-0.061,0.16285576440000002,9.58,1.8,9.7476356108,0.151,-0.061,0.16285576440000002,0.0,0.02,0.02
2020-09-28 17:30:00,0.044,-0.024,0.0501198563,9.7,1.4,9.8005101908,0.044,-0.024,0.0501198563,0.0,0.02,0.02
2020-09-28 18:00:00,0.04,-0.005,0.0403112887,10.32,1.42,10.4172357178,0.04,-0.005,0.0403112887,0.0,0.02,0.02
2020-09-28 18:30:00,0.019,0.0,0.019,10.58,1.34,10.664520617400001,0.019,0.0,0.019,0.0,0.02,0.02
2020-09-28 19:00:00,0.032,-0.005,0.032388269500000004,10.38,1.34,10.4661358676,0.032,-0.005,0.032388269500000004,0.0,0.02,0.02
2020-09-28 19:30:00,0.20700000000000002,-0.061,0.2158008341,9.62,1.24,9.6995876201,0.20700000000000002,-0.061,0.2158008341,0.0,0.02,0.02
2020-09-28 20:00:00,0.161,-0.057,0.1707922715,9.2,1.2,9.2779308038,0.161,-0.057,0.1707922715,0.0,0.02,0.02
2020-09-28 20:30:00,0.033,-0.024,0.0408044115,8.66,0.92,8.7087312509,0.033,-0.024,0.0408044115,0.0,0.02,0.02
2020-09-28 21:00:00,0.022,-0.011,0.024596747800000002,8.12,0.72,8.1518586838,0.022,-0.011,0.024596747800000002,0.0,0.02,0.02
2020-09-28 21:30:00,0.02,-0.003,0.0202237484,7.8,0.64,7.8262123661,0.02,-0.003,0.0202237484,0.0,0.02,0.02
2020-09-28 22:00:00,0.063,-0.019,0.0658027355,7.44,0.8,7.4828871433,0.063,-0.019,0.0658027355,0.0,0.02,0.02
2020-09-28 22:30:00,0.111,-0.046,0.1201540678,7.18,0.9400000000000001,7.2412706067,0.111,-0.046,0.1201540678,0.0,0.02,0.02
2020-09-28 23:00:00,0.084,-0.039,0.09261209420000001,6.58,0.8,6.6284538167000004,0.084,-0.039,0.09261209420000001,0.0,0.02,0.02
2020-09-28 23:30:00,0.03,-0.018000000000000002,0.0349857114,6.2,0.76,6.2464069672,0.03,-0.018000000000000002,0.0349857114,0.0,0.02,0.02
2020-09-29 00:00:00,0.03,-0.004,0.0302654919,5.76,0.54,5.7852571248,0.03,-0.004,0.0302654919,0.0,0.02,0.02
2020-09-29 00:30:00,0.022,0.0,0.022,5.5600000000000005,0.54,5.5861614728,0.022,0.0,0.022,0.0,0.02,0.02
2020-09-29 01:00:00,0.037,0.001,0.037013511,5.7,0.76,5.7504434612,0.037,0.001,0.037013511,0.0,0.02,0.02
2020-09-29 01:30:00,0.049,0.001,0.049010203,6.14,0.8200000000000001,6.1945137017,0.049,0.001,0.049010203,0.0,0.02,0.02
2020-09-29 02:00:00,0.053,0.002,0.0530377224,6.48,0.86,6.5368187982,0.053,0.002,0.0530377224,0.0,0.02,0.02
2020-09-29 02:30:00,0.051000000000000004,-0.013000000000000001,0.052630789500000004,6.48,0.58,6.5059050101,0.051000000000000004,-0.013000000000000001,0.052630789500000004,0.0,0.02,0.02
2020-09-29 03:00:00,0.024,-0.008,0.0252982213,6.42,0.52,6.4410247632,0.024,-0.008,0.0252982213,0.0,0.02,0.02
2020-09-29 03:30:00,0.014,-0.003,0.014317821100000001,6.38,0.56,6.4045296471,0.014,-0.003,0.014317821100000001,0.0,0.02,0.02
2020-09-29 04:00:00,0.02,0.0,0.02,6.3,0.62,6.3304344243,0.02,0.0,0.02,0.0,0.02,0.02
2020-09-29 04:30:00,0.015,-0.002,0.015132746,6.36,0.7000000000000001,6.3984060515,0.015,-0.002,0.015132746,0.0,0.02,0.02
2020-09-29 05:00:00,0.02,-0.004,0.0203960781,6.26,0.5,6.2799363054,0.02,-0.004,0.0203960781,0.0,0.02,0.02
2020-09-29 05:30:00,0.028,-0.007,0.028861739400000003,6.5,0.56,6.524078479,0.028,-0.007,0.028861739400000003,0.0,0.02,0.02
2020-09-29 06:00:00,0.021,-0.006,0.0218403297,6.86,0.9400000000000001,6.92410283,0.021,-0.006,0.0218403297,0.0,0.02,0.02
2020-09-29 06:30:00,0.011,-0.003,0.0114017543,7.62,1.1,7.6989869463,0.011,-0.003,0.0114017543,0.0,0.02,0.02
2020-09-29 07:00:00,0.012,-0.005,0.013000000000000001,8.28,1.3,8.3814318586,0.012,-0.005,0.013000000000000001,0.0,0.02,0.02
2020-09-29 07:30:00,0.006,-0.007,0.009219544500000001,9.16,1.58,9.2952676131,0.006,-0.007,0.009219544500000001,0.0,0.02,0.02
2020-09-29 08:00:00,0.003,-0.011,0.0114017543,9.92,1.74,10.0714447822,0.003,-0.011,0.0114017543,0.0,0.02,0.02
2020-09-29 08:30:00,0.002,-0.01,0.010198039,9.9,1.74,10.051746117,0.002,-0.01,0.010198039,0.0,0.02,0.02
2020-09-29 09:00:00,0.002,-0.011,0.0111803399,9.46,1.7000000000000002,9.611534737,0.002,-0.011,0.0111803399,0.0,0.02,0.02
2020-09-29 09:30:00,0.005,-0.009000000000000001,0.0102956301,8.98,1.6,9.1214253272,0.005,-0.009000000000000001,0.0102956301,0.0,0.02,0.02
2020-09-29 10:00:00,0.003,-0.008,0.0085440037,8.7,1.56,8.8387555685,0.003,-0.008,0.0085440037,0.0,0.02,0.02
2020-09-29 10:30:00,0.008,-0.008,0.0113137085,8.6,1.58,8.7439350409,0.008,-0.008,0.0113137085,0.0,0.02,0.02
2020-09-29 11:00:00,0.005,-0.009000000000000001,0.0102956301,8.64,1.54,8.7761722864,0.005,-0.009000000000000001,0.0102956301,0.0,0.02,0.02
2020-09-29 11:30:00,0.008,-0.01,0.0128062485,8.62,1.54,8.7564833124,0.008,-0.01,0.0128062485,0.0,0.02,0.02
2020-09-29 12:00:00,0.023,-0.011,0.025495097600000002,8.06,1.62,8.2211921277,0.023,-0.011,0.025495097600000002,0.0,0.02,0.02
2020-09-29 12:30:00,0.013000000000000001,-0.007,0.014764823100000001,8.52,1.56,8.6616395677,0.013000000000000001,-0.007,0.014764823100000001,0.0,0.02,0.02
2020-09-29 13:00:00,0.012,-0.012,0.0169705627,7.98,1.48,8.116082799,0.012,-0.012,0.0169705627,0.0,0.02,0.02
2020-09-29 13:30:00,0.022,-0.028,0.0356089876,7.5,1.22,7.5985788145,0.022,-0.028,0.0356089876,0.0,0.02,0.02
2020-09-29 14:00:00,0.023,-0.027,0.0354682957,7.88,1.5,8.0214961198,0.023,-0.027,0.0354682957,0.0,0.02,0.02
2020-09-29 14:30:00,0.018000000000000002,-0.023,0.029206163700000003,8.4,1.56,8.5436292054,0.018000000000000002,-0.023,0.029206163700000003,0.0,0.02,0.02
2020-09-29 15:00:00,0.018000000000000002,-0.011,0.021095023100000002,8.34,1.56,8.4846449543,0.018000000000000002,-0.011,0.021095023100000002,0.0,0.02,0.02
2020-09-29 15:30:00,0.018000000000000002,-0.014,0.0228035085,7.86,1.62,8.0252102776,0.018000000000000002,-0.014,0.0228035085,0.0,0.02,0.02
2020-09-29 16:00:00,0.007,-0.016,0.0174642492,8.22,1.6400000000000001,8.3820045335,0.007,-0.016,0.0174642492,0.0,0.02,0.02
2020-09-29 16:30:00,0.008,-0.003,0.0085440037,8.8,1.78,8.978218086,0.008,-0.003,0.0085440037,0.0,0.02,0.02
2020-09-29 17:00:00,0.035,-0.026000000000000002,0.043600458700000004,9.14,1.78,9.311713054,0.035,-0.026000000000000002,0.043600458700000004,0.0,0.02,0.02
2020-09-29 17:30:00,0.049,-0.03,0.0574543297,9.46,1.48,9.5750718013,0.049,-0.03,0.0574543297,0.0,0.02,0.02
2020-09-29 18:00:00,0.064,-0.029,0.0702637887,9.98,1.5,10.0920959171,0.064,-0.029,0.0702637887,0.0,0.02,0.02
2020-09-29 18:30:00,0.057,-0.027,0.0630713881,10.26,1.4,10.3550760499,0.057,-0.027,0.0630713881,0.0,0.02,0.02
2020-09-29 19:00:00,0.052000000000000005,-0.027,0.0585918083,10.22,1.32,10.3048920421,0.052000000000000005,-0.027,0.0585918083,0.0,0.02,0.02
2020-09-29 19:30:00,0.043000000000000003,-0.029,0.0518652099,10.22,1.26,10.2973783071,0.043000000000000003,-0.029,0.0518652099,0.0,0.02,0.02
2020-09-29 20:00:00,0.107,-0.044,0.1156935608,9.68,1.16,9.7492563819,0.107,-0.044,0.1156935608,0.0,0.02,0.02
2020-09-29 20:30:00,0.10200000000000001,-0.042,0.11030865790000001,9.4,1.16,9.4713040285,0.10200000000000001,-0.042,0.11030865790000001,0.0,0.02,0.02
2020-09-29 21:00:00,0.107,-0.039,0.1138859078,8.74,1.04,8.8016589345,0.107,-0.039,0.1138859078,0.0,0.02,0.02
2020-09-29 21:30:00,0.129,-0.042,0.1356650287,8.12,0.9400000000000001,8.1742277923,0.129,-0.042,0.1356650287,0.0,0.02,0.02
2020-09-29 22:00:00,0.182,-0.06,0.1916350699,7.44,0.9400000000000001,7.4991466181,0.182,-0.06,0.1916350699,0.0,0.02,0.02
2020-09-29 22:30:00,0.222,-0.07200000000000001,0.2333838041,6.76,0.86,6.8144845733,0.222,-0.07200000000000001,0.2333838041,0.0,0.02,0.02
2020-09-29 23:00:00,0.23600000000000002,-0.07100000000000001,0.2464487776,6.04,0.78,6.0901559914,0.23600000000000002,-0.07100000000000001,0.2464487776,0.0,0.02,0.02
2020-09-29 23:30:00,0.185,-0.052000000000000005,0.1921691963,5.62,0.7000000000000001,5.6634265246,0.185,-0.052000000000000005,0.1921691963,0.0,0.02,0.02
2020-09-30 00:00:00,0.167,-0.046,0.1732195139,5.38,0.68,5.4228037029,0.167,-0.046,0.1732195139,0.0,0.02,0.02
2020-09-30 00:30:00,0.244,-0.067,0.2530316186,5.06,0.74,5.1138244006,0.244,-0.067,0.2530316186,0.0,0.02,0.02
2020-09-30 01:00:00,0.318,-0.094,0.3316021713,4.78,0.7000000000000001,4.8309833368,0.318,-0.094,0.3316021713,0.0,0.02,0.02
2020-09-30 01:30:00,0.355,-0.101,0.3690880654,5.04,0.7000000000000001,5.0883789167,0.355,-0.101,0.3690880654,0.0,0.02,0.02
2020-09-30 02:00:00,0.392,-0.11800000000000001,0.4093751336,5.12,0.74,5.1732001701,0.392,-0.11800000000000001,0.4093751336,0.0,0.02,0.02
2020-09-30 02:30:00,0.394,-0.11800000000000001,0.4112906515,4.96,0.72,5.0119856345,0.394,-0.11800000000000001,0.4112906515,0.0,0.02,0.02
2020-09-30 03:00:00,0.41600000000000004,-0.128,0.4352470563,4.86,0.76,4.9190649518,0.41600000000000004,-0.128,0.4352470563,0.0,0.02,0.02
2020-09-30 03:30:00,0.422,-0.13,0.44156992650000004,4.78,0.72,4.8339218033,0.422,-0.13,0.44156992650000004,0.0,0.02,0.02
2020-09-30 04:00:00,0.448,-0.14200000000000002,0.46996595620000003,4.78,0.8,4.8464832611,0.448,-0.14200000000000002,0.46996595620000003,0.0,0.02,0.02
2020-09-30 04:30:00,0.462,-0.152,0.4863620051,4.68,0.84,4.7547870615,0.462,-0.152,0.4863620051,0.0,0.02,0.02
2020-09-30 05:00:00,0.466,-0.154,0.49078712290000004,4.52,0.84,4.5973905642,0.466,-0.154,0.49078712290000004,0.0,0.02,0.02
2020-09-30 05:30:00,0.488,-0.166,0.5154609588,4.5600000000000005,0.86,4.6403879148,0.488,-0.166,0.5154609588,0.0,0.02,0.02
2020-09-30 06:00:00,0.488,-0.164,0.5148203570000001,4.7,0.9,4.7853944456,0.488,-0.164,0.5148203570000001,0.0,0.02,0.02
2020-09-30 06:30:00,0.47800000000000004,-0.156,0.5028120921,5.26,1.08,5.3697299746,0.47800000000000004,-0.156,0.5028120921,0.0,0.02,0.02
2020-09-30 07:00:00,0.489,-0.154,0.5126763111,6.0,1.4,6.1611687203,0.489,-0.154,0.5126763111,0.0,0.02,0.02
2020-09-30 07:30:00,0.468,-0.14300000000000002,0.4893597858,7.18,1.76,7.3925638313,0.468,-0.14300000000000002,0.4893597858,0.0,0.02,0.02
2020-09-30 08:00:00,0.47700000000000004,-0.152,0.5006325998,7.66,2.0,7.9167922797,0.47700000000000004,-0.152,0.5006325998,0.0,0.02,0.02
2020-09-30 08:30:00,0.486,-0.155,0.5101186137,7.66,1.94,7.9018478851000005,0.486,-0.155,0.5101186137,0.0,0.02,0.02
2020-09-30 09:00:00,0.492,-0.157,0.5164426396,7.54,1.88,7.7708429401,0.492,-0.157,0.5164426396,0.0,0.02,0.02
2020-09-30 09:30:00,0.46900000000000003,-0.161,0.495864901,7.66,1.96,7.9067818991,0.46900000000000003,-0.161,0.495864901,0.0,0.02,0.02
2020-09-30 10:00:00,0.706,-0.216,0.7383034606000001,7.26,2.1,7.5576186726,0.706,-0.216,0.7383034606000001,0.0,0.02,0.02
2020-09-30 10:30:00,0.7010000000000001,-0.222,0.7353128586000001,7.32,2.06,7.6043408656,0.7010000000000001,-0.222,0.7353128586000001,0.0,0.02,0.02
2020-09-30 11:00:00,0.667,-0.199,0.6960531589000001,7.26,1.94,7.5147321975,0.667,-0.199,0.6960531589000001,0.0,0.02,0.02
2020-09-30 11:30:00,0.608,-0.17300000000000001,0.6321336884000001,7.3,1.92,7.5482713253,0.608,-0.17300000000000001,0.6321336884000001,0.0,0.02,0.02
2020-09-30 12:00:00,0.382,-0.101,0.395126562,7.94,1.74,8.1284192805,0.382,-0.101,0.395126562,0.0,0.02,0.02
2020-09-30 12:30:00,0.082,-0.037,0.0899611027,8.84,1.6800000000000002,8.9982220466,0.082,-0.037,0.0899611027,0.0,0.02,0.02
2020-09-30 13:00:00,0.035,-0.032,0.0474236228,8.86,1.54,8.9928415976,0.035,-0.032,0.0474236228,0.0,0.02,0.02
2020-09-30 13:30:00,0.002,-0.01,0.010198039,8.44,1.1,8.5113806166,0.002,-0.01,0.010198039,0.0,0.02,0.02
2020-09-30 14:00:00,0.003,-0.006,0.0067082039,8.44,1.42,8.5586213843,0.003,-0.006,0.0067082039,0.0,0.02,0.02
2020-09-30 14:30:00,0.003,-0.007,0.007615773100000001,7.74,1.52,7.8878387407,0.003,-0.007,0.007615773100000001,0.0,0.02,0.02
2020-09-30 15:00:00,0.005,-0.007,0.0086023253,7.82,1.52,7.9663542477,0.005,-0.007,0.0086023253,0.0,0.02,0.02
2020-09-30 15:30:00,0.046,-0.021,0.0505667875,8.18,1.62,8.3388728255,0.046,-0.021,0.0505667875,0.0,0.02,0.02
2020-09-30 16:00:00,0.06,-0.033,0.0684762733,8.42,1.72,8.5938815444,0.06,-0.033,0.0684762733,0.0,0.02,0.02
