Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-30 16:30:00,0.063,-0.035,0.072069411,8.64,1.8399999999999999,8.8337534491,0.063,-0.035,0.072069411,0.0,0.02,0.02
2020-09-30 17:00:00,0.166,-0.054,0.1745623098,8.98,1.92,9.182962485000001,0.166,-0.054,0.1745623098,0.0,0.02,0.02
2020-09-30 17:30:00,0.122,-0.044,0.1296919427,9.14,1.5,9.2622675409,0.122,-0.044,0.1296919427,0.0,0.02,0.02
2020-09-30 18:00:00,0.109,-0.051000000000000004,0.1203411816,9.92,1.46,10.0268639165,0.109,-0.051000000000000004,0.1203411816,0.0,0.02,0.02
2020-09-30 18:30:00,0.081,-0.037,0.0890505474,10.28,1.4,10.3748927705,0.081,-0.037,0.0890505474,0.0,0.02,0.02
2020-09-30 19:00:00,0.133,-0.049,0.1417391971,9.9,1.38,9.9957190837,0.133,-0.049,0.1417391971,0.0,0.02,0.02
2020-09-30 19:30:00,0.082,-0.033,0.088391176,9.9,1.24,9.9773543587,0.082,-0.033,0.088391176,0.0,0.02,0.02
2020-09-30 20:00:00,0.037,-0.029,0.0470106371,9.64,1.24,9.7194238512,0.037,-0.029,0.0470106371,0.0,0.02,0.02
2020-09-30 20:30:00,0.032,-0.027,0.0418688428,8.94,1.02,8.9979997777,0.032,-0.027,0.0418688428,0.0,0.02,0.02
2020-09-30 21:00:00,0.11900000000000001,-0.049,0.1286934342,8.46,1.02,8.5212675114,0.11900000000000001,-0.049,0.1286934342,0.0,0.02,0.02
2020-09-30 21:30:00,0.47100000000000003,-0.14100000000000001,0.4916523162,7.28,1.12,7.3656500053,0.47100000000000003,-0.14100000000000001,0.4916523162,0.0,0.02,0.02
2020-09-30 22:00:00,0.432,-0.125,0.4497210246,7.0,1.1,7.0859014952,0.432,-0.125,0.4497210246,0.0,0.02,0.02
2020-09-30 22:30:00,0.215,-0.062,0.22376103320000001,7.24,1.06,7.3171852512,0.215,-0.062,0.22376103320000001,0.0,0.02,0.02
2020-09-30 23:00:00,0.137,-0.033,0.1409184161,6.78,0.92,6.84213417,0.137,-0.033,0.1409184161,0.0,0.02,0.02
2020-09-30 23:30:00,0.076,-0.023,0.07940403010000001,6.42,0.88,6.4800308641,0.076,-0.023,0.07940403010000001,0.0,0.02,0.02
2020-10-01 00:00:00,0.059000000000000004,-0.014,0.0606382717,6.06,0.9,6.1264671712,0.059000000000000004,-0.014,0.0606382717,0.0,0.02,0.02
2020-10-01 00:30:00,0.058,0.012,0.0592283716,5.9,0.86,5.9623485306,0.058,0.012,0.0592283716,0.0,0.02,0.02
2020-10-01 01:00:00,0.045,0.005,0.045276925700000005,5.9,0.86,5.9623485306,0.045,0.005,0.045276925700000005,0.0,0.02,0.02
2020-10-01 01:30:00,0.077,-0.025,0.0809567786,6.16,0.9,6.2253995856,0.077,-0.025,0.0809567786,0.0,0.02,0.02
2020-10-01 02:00:00,0.08700000000000001,-0.035,0.0937763296,6.42,0.88,6.4800308641,0.08700000000000001,-0.035,0.0937763296,0.0,0.02,0.02
2020-10-01 02:30:00,0.101,-0.033,0.10625441170000001,6.48,0.88,6.5394801017,0.101,-0.033,0.10625441170000001,0.0,0.02,0.02
2020-10-01 03:00:00,0.121,-0.04,0.127440182,6.28,0.92,6.3470308019,0.121,-0.04,0.127440182,0.0,0.02,0.02
2020-10-01 03:30:00,0.139,-0.038,0.14410065930000002,6.2,0.88,6.2621402092,0.139,-0.038,0.14410065930000002,0.0,0.02,0.02
2020-10-01 04:00:00,0.06,-0.032,0.068,6.34,0.88,6.4007812023,0.06,-0.032,0.068,0.0,0.02,0.02
2020-10-01 04:30:00,0.006,-0.005,0.007810249700000001,6.44,0.8200000000000001,6.4919950709,0.006,-0.005,0.007810249700000001,0.0,0.02,0.02
2020-10-01 05:00:00,0.002,-0.008,0.0082462113,6.42,0.78,6.4672095992,0.002,-0.008,0.0082462113,0.0,0.02,0.02
2020-10-01 05:30:00,0.003,-0.006,0.0067082039,6.52,0.78,6.5664906914,0.003,-0.006,0.0067082039,0.0,0.02,0.02
2020-10-01 06:00:00,0.002,-0.002,0.0028284271,6.84,0.8200000000000001,6.8889767019,0.002,-0.002,0.0028284271,0.0,0.02,0.02
2020-10-01 06:30:00,0.004,0.0,0.004,7.46,1.1,7.5406631008,0.004,0.0,0.004,0.0,0.02,0.02
2020-10-01 07:00:00,0.002,-0.002,0.0028284271,8.22,1.32,8.325310805,0.002,-0.002,0.0028284271,0.0,0.02,0.02
2020-10-01 07:30:00,0.002,-0.002,0.0028284271,9.34,1.62,9.4794514609,0.002,-0.002,0.0028284271,0.0,0.02,0.02
2020-10-01 08:00:00,0.002,-0.004,0.004472136000000001,9.74,1.7000000000000002,9.8872443077,0.002,-0.004,0.004472136000000001,0.0,0.02,0.02
2020-10-01 08:30:00,0.003,-0.003,0.0042426407000000005,9.52,1.7000000000000002,9.6705946043,0.003,-0.003,0.0042426407000000005,0.0,0.02,0.02
2020-10-01 09:00:00,0.003,-0.002,0.0036055513000000003,9.34,1.6400000000000001,9.4828898549,0.003,-0.002,0.0036055513000000003,0.0,0.02,0.02
2020-10-01 09:30:00,0.003,-0.005,0.0058309519,9.1,1.58,9.2361463826,0.003,-0.005,0.0058309519,0.0,0.02,0.02
2020-10-01 10:00:00,0.011,-0.01,0.0148660687,8.46,1.58,8.6062767792,0.011,-0.01,0.0148660687,0.0,0.02,0.02
2020-10-01 10:30:00,0.016,-0.007,0.0174642492,8.08,1.58,8.2330310336,0.016,-0.007,0.0174642492,0.0,0.02,0.02
2020-10-01 11:00:00,0.013000000000000001,-0.005,0.0139283883,7.82,1.62,7.9860378161,0.013000000000000001,-0.005,0.0139283883,0.0,0.02,0.02
2020-10-01 11:30:00,0.028,-0.004,0.028284271200000002,7.9,1.6800000000000002,8.0766577246,0.028,-0.004,0.028284271200000002,0.0,0.02,0.02
2020-10-01 12:00:00,0.027,-0.003,0.0271661554,8.06,1.6,8.2172744873,0.027,-0.003,0.0271661554,0.0,0.02,0.02
2020-10-01 12:30:00,0.038,-0.01,0.0392937654,7.92,1.6600000000000001,8.092094908,0.038,-0.01,0.0392937654,0.0,0.02,0.02
2020-10-01 13:00:00,0.035,-0.009000000000000001,0.036138622,7.4,1.48,7.5465488801,0.035,-0.009000000000000001,0.036138622,0.0,0.02,0.02
2020-10-01 13:30:00,0.059000000000000004,-0.013000000000000001,0.0604152299,6.82,1.16,6.9179476725,0.059000000000000004,-0.013000000000000001,0.0604152299,0.0,0.02,0.02
2020-10-01 14:00:00,0.091,-0.037,0.0982344135,7.18,1.52,7.3391280136,0.091,-0.037,0.0982344135,0.0,0.02,0.02
2020-10-01 14:30:00,0.085,-0.041,0.0943716059,7.38,1.56,7.5430762955,0.085,-0.041,0.0943716059,0.0,0.02,0.02
2020-10-01 15:00:00,0.062,-0.017,0.0642884126,7.84,1.52,7.9859877285,0.062,-0.017,0.0642884126,0.0,0.02,0.02
2020-10-01 15:30:00,0.08700000000000001,-0.022,0.08973850900000001,7.68,1.56,7.8368360963,0.08700000000000001,-0.022,0.08973850900000001,0.0,0.02,0.02
2020-10-01 16:00:00,0.095,-0.052000000000000005,0.1083005078,8.1,1.6400000000000001,8.2643572043,0.095,-0.052000000000000005,0.1083005078,0.0,0.02,0.02
2020-10-01 16:30:00,0.134,-0.057,0.1456193668,8.3,1.58,8.4490472836,0.134,-0.057,0.1456193668,0.0,0.02,0.02
2020-10-01 17:00:00,0.123,-0.05,0.1327742445,8.74,1.62,8.888869444400001,0.123,-0.05,0.1327742445,0.0,0.02,0.02
2020-10-01 17:30:00,0.04,-0.022,0.045650848800000005,9.66,1.44,9.7667394764,0.04,-0.022,0.045650848800000005,0.0,0.02,0.02
2020-10-01 18:00:00,0.045,-0.004,0.045177428000000006,10.5,1.48,10.6037917746,0.045,-0.004,0.045177428000000006,0.0,0.02,0.02
2020-10-01 18:30:00,0.168,-0.045,0.1739223965,10.44,1.56,10.5559082982,0.168,-0.045,0.1739223965,0.0,0.02,0.02
2020-10-01 19:00:00,0.105,-0.046,0.1146342008,10.1,1.4,10.1965680501,0.105,-0.046,0.1146342008,0.0,0.02,0.02
2020-10-01 19:30:00,0.123,-0.056,0.1351480669,9.48,1.24,9.5607531084,0.123,-0.056,0.1351480669,0.0,0.02,0.02
2020-10-01 20:00:00,0.158,-0.064,0.17046993870000002,8.86,1.12,8.9305095039,0.158,-0.064,0.17046993870000002,0.0,0.02,0.02
2020-10-01 20:30:00,0.124,-0.056,0.1360588108,8.48,1.04,8.5435355679,0.124,-0.056,0.1360588108,0.0,0.02,0.02
2020-10-01 21:00:00,0.149,-0.056,0.1591760032,7.94,0.84,7.9843096132,0.149,-0.056,0.1591760032,0.0,0.02,0.02
2020-10-01 21:30:00,0.182,-0.056,0.1904205871,7.54,0.84,7.5866461628,0.182,-0.056,0.1904205871,0.0,0.02,0.02
2020-10-01 22:00:00,0.176,-0.052000000000000005,0.183521116,7.08,0.76,7.1206741254,0.176,-0.052000000000000005,0.183521116,0.0,0.02,0.02
2020-10-01 22:30:00,0.245,-0.066,0.2537341128,6.66,0.84,6.7127639613,0.245,-0.066,0.2537341128,0.0,0.02,0.02
2020-10-01 23:00:00,0.266,-0.073,0.27583509570000003,6.24,0.86,6.2989840451,0.266,-0.073,0.27583509570000003,0.0,0.02,0.02
2020-10-01 23:30:00,0.245,-0.066,0.2537341128,5.74,0.84,5.8011378194,0.245,-0.066,0.2537341128,0.0,0.02,0.02
2020-10-02 00:00:00,0.201,-0.054,0.2081273649,5.5600000000000005,0.8,5.6172591181,0.201,-0.054,0.2081273649,0.0,0.02,0.02
2020-10-02 00:30:00,0.211,-0.056,0.2183048327,5.36,0.8,5.4193726574,0.211,-0.056,0.2183048327,0.0,0.02,0.02
2020-10-02 01:00:00,0.195,-0.049,0.2010621794,5.44,0.8,5.4985088888,0.195,-0.049,0.2010621794,0.0,0.02,0.02
2020-10-02 01:30:00,0.259,-0.063,0.2665520587,5.8,0.9,5.8694122363000005,0.259,-0.063,0.2665520587,0.0,0.02,0.02
2020-10-02 02:00:00,0.254,-0.058,0.2605379051,6.16,0.88,6.2225396744,0.254,-0.058,0.2605379051,0.0,0.02,0.02
2020-10-02 02:30:00,0.226,-0.057,0.2330772404,6.36,0.88,6.420591873,0.226,-0.057,0.2330772404,0.0,0.02,0.02
2020-10-02 03:00:00,0.20600000000000002,-0.05,0.2119811312,6.24,0.84,6.2962846187,0.20600000000000002,-0.05,0.2119811312,0.0,0.02,0.02
2020-10-02 03:30:00,0.209,-0.057,0.2166333308,6.12,0.84,6.1773780846,0.209,-0.057,0.2166333308,0.0,0.02,0.02
2020-10-02 04:00:00,0.268,-0.07200000000000001,0.2775031531,6.06,0.9,6.1264671712,0.268,-0.07200000000000001,0.2775031531,0.0,0.02,0.02
2020-10-02 04:30:00,0.28300000000000003,-0.073,0.2922635797,5.94,0.88,6.0048313881,0.28300000000000003,-0.073,0.2922635797,0.0,0.02,0.02
2020-10-02 05:00:00,0.305,-0.085,0.31662280400000004,5.86,0.88,5.9257067089,0.305,-0.085,0.31662280400000004,0.0,0.02,0.02
2020-10-02 05:30:00,0.446,-0.14200000000000002,0.4680598252,5.74,1.0,5.8264568994,0.446,-0.14200000000000002,0.4680598252,0.0,0.02,0.02
2020-10-02 06:00:00,0.515,-0.167,0.5414000369,5.98,1.26,6.1113010072,0.515,-0.167,0.5414000369,0.0,0.02,0.02
2020-10-02 06:30:00,0.516,-0.161,0.5405339952,6.52,1.42,6.6728404746,0.516,-0.161,0.5405339952,0.0,0.02,0.02
2020-10-02 07:00:00,0.559,-0.171,0.5845699274,6.98,1.56,7.152202458,0.559,-0.171,0.5845699274,0.0,0.02,0.02
2020-10-02 07:30:00,0.579,-0.178,0.605743345,7.92,1.9,8.1447160785,0.579,-0.178,0.605743345,0.0,0.02,0.02
2020-10-02 08:00:00,0.594,-0.178,0.6200967666,8.54,2.1,8.7944073137,0.594,-0.178,0.6200967666,0.0,0.02,0.02
2020-10-02 08:30:00,0.606,-0.197,0.6372166037,8.68,2.24,8.964373932400001,0.606,-0.197,0.6372166037,0.0,0.02,0.02
2020-10-02 09:00:00,0.61,-0.178,0.6354400050000001,8.36,2.08,8.6148708638,0.61,-0.178,0.6354400050000001,0.0,0.02,0.02
2020-10-02 09:30:00,0.594,-0.169,0.6175734774,8.34,1.96,8.5672165842,0.594,-0.169,0.6175734774,0.0,0.02,0.02
2020-10-02 10:00:00,0.586,-0.167,0.6093316010000001,8.44,2.02,8.678363901099999,0.586,-0.167,0.6093316010000001,0.0,0.02,0.02
2020-10-02 10:30:00,0.603,-0.171,0.6267774725,8.44,2.0,8.6737304547,0.603,-0.171,0.6267774725,0.0,0.02,0.02
2020-10-02 11:00:00,0.614,-0.18,0.6398406052000001,8.0,1.9,8.2225300243,0.614,-0.18,0.6398406052000001,0.0,0.02,0.02
2020-10-02 11:30:00,0.593,-0.169,0.6166117093,8.0,1.78,8.1956329835,0.593,-0.169,0.6166117093,0.0,0.02,0.02
2020-10-02 12:00:00,0.607,-0.177,0.6322800013000001,8.12,1.8599999999999999,8.3303061168,0.607,-0.177,0.6322800013000001,0.0,0.02,0.02
2020-10-02 12:30:00,0.598,-0.178,0.6239294832,8.32,1.88,8.5297596684,0.598,-0.178,0.6239294832,0.0,0.02,0.02
2020-10-02 13:00:00,0.608,-0.339,0.6961213975,8.32,1.82,8.5167364642,0.608,-0.339,0.6961213975,0.0,0.02,0.02
2020-10-02 13:30:00,0.628,-0.196,0.6578753681,7.68,1.48,7.8213042391,0.628,-0.196,0.6578753681,0.0,0.02,0.02
2020-10-02 14:00:00,0.639,-0.2,0.6695677710000001,8.1,1.8599999999999999,8.3108122347,0.639,-0.2,0.6695677710000001,0.0,0.02,0.02
2020-10-02 14:30:00,0.637,-0.194,0.665886627,8.3,1.92,8.5191783641,0.637,-0.194,0.665886627,0.0,0.02,0.02
2020-10-02 15:00:00,0.632,-0.197,0.6619916918000001,8.26,1.96,8.489358044,0.632,-0.197,0.6619916918000001,0.0,0.02,0.02
2020-10-02 15:30:00,0.613,-0.20500000000000002,0.6463698632,8.34,2.1,8.6003255752,0.613,-0.20500000000000002,0.6463698632,0.0,0.02,0.02
2020-10-02 16:00:00,0.624,-0.211,0.6587085850000001,8.58,2.14,8.8428502192,0.624,-0.211,0.6587085850000001,0.0,0.02,0.02
2020-10-02 16:30:00,0.611,-0.2,0.6429004589,9.18,2.2,9.4399364405,0.611,-0.2,0.6429004589,0.0,0.02,0.02
2020-10-02 17:00:00,0.624,-0.202,0.6558810868,9.64,2.18,9.8834204605,0.624,-0.202,0.6558810868,0.0,0.02,0.02
2020-10-02 17:30:00,0.619,-0.187,0.6466297240000001,9.64,1.8,9.8066100157,0.619,-0.187,0.6466297240000001,0.0,0.02,0.02
2020-10-02 18:00:00,0.586,-0.163,0.6082474825,9.96,1.72,10.1074230148,0.586,-0.163,0.6082474825,0.0,0.02,0.02
2020-10-02 18:30:00,0.591,-0.17,0.6149642266,10.0,1.72,10.1468418732,0.591,-0.17,0.6149642266,0.0,0.02,0.02
2020-10-02 19:00:00,0.55,-0.149,0.5698254119,9.9,1.62,10.031669851,0.55,-0.149,0.5698254119,0.0,0.02,0.02
2020-10-02 19:30:00,0.482,-0.126,0.4981967483,9.9,1.58,10.0252880258,0.482,-0.126,0.4981967483,0.0,0.02,0.02
2020-10-02 20:00:00,0.482,-0.128,0.4987063264,9.08,1.42,9.1903645194,0.482,-0.128,0.4987063264,0.0,0.02,0.02
2020-10-02 20:30:00,0.47500000000000003,-0.127,0.49168485840000004,8.48,1.38,8.5915539921,0.47500000000000003,-0.127,0.49168485840000004,0.0,0.02,0.02
2020-10-02 21:00:00,0.44,-0.114,0.454528327,7.96,1.1400000000000001,8.0412188131,0.44,-0.114,0.454528327,0.0,0.02,0.02
2020-10-02 21:30:00,0.436,-0.109,0.44941851320000004,7.1,0.96,7.1646074561,0.436,-0.109,0.44941851320000004,0.0,0.02,0.02
2020-10-02 22:00:00,0.495,-0.131,0.512041014,6.62,0.96,6.6892450994,0.495,-0.131,0.512041014,0.0,0.02,0.02
2020-10-02 22:30:00,0.5680000000000001,-0.163,0.5909255452000001,6.42,1.1,6.5135550969,0.5680000000000001,-0.163,0.5909255452000001,0.0,0.02,0.02
2020-10-02 23:00:00,0.624,-0.185,0.6508463720000001,5.62,1.04,5.715417745,0.624,-0.185,0.6508463720000001,0.0,0.02,0.02
2020-10-02 23:30:00,0.596,-0.171,0.6200459660000001,5.12,0.92,5.2019996155,0.596,-0.171,0.6200459660000001,0.0,0.02,0.02
2020-10-03 00:00:00,0.5710000000000001,-0.158,0.5924567495,4.82,0.92,4.9070153862,0.5710000000000001,-0.158,0.5924567495,0.0,0.02,0.02
2020-10-03 00:30:00,0.603,-0.17300000000000001,0.6273260715,4.5,0.92,4.5930817541,0.603,-0.17300000000000001,0.6273260715,0.0,0.02,0.02
2020-10-03 01:00:00,0.501,-0.133,0.5183531615,4.58,0.8,4.6493440398,0.501,-0.133,0.5183531615,0.0,0.02,0.02
2020-10-03 01:30:00,0.594,-0.169,0.6175734774,4.58,0.8,4.6493440398,0.594,-0.169,0.6175734774,0.0,0.02,0.02
2020-10-03 02:00:00,0.613,-0.176,0.6377656309,4.94,0.8,5.0043581007,0.613,-0.176,0.6377656309,0.0,0.02,0.02
2020-10-03 02:30:00,0.605,-0.17500000000000002,0.629801556,4.9,0.84,4.9714786533,0.605,-0.17500000000000002,0.629801556,0.0,0.02,0.02
2020-10-03 03:00:00,0.606,-0.179,0.6318836918,4.64,0.8200000000000001,4.7118998292,0.606,-0.179,0.6318836918,0.0,0.02,0.02
2020-10-03 03:30:00,0.595,-0.17300000000000001,0.6196402182,4.5600000000000005,0.78,4.6262295663,0.595,-0.17300000000000001,0.6196402182,0.0,0.02,0.02
2020-10-03 04:00:00,0.6000000000000001,-0.176,0.6252807369000001,4.52,0.78,4.5868071684,0.6000000000000001,-0.176,0.6252807369000001,0.0,0.02,0.02
2020-10-03 04:30:00,0.617,-0.183,0.6435666244,4.42,0.84,4.4991110233,0.617,-0.183,0.6435666244,0.0,0.02,0.02
2020-10-03 05:00:00,0.605,-0.178,0.6306417366,4.34,0.8200000000000001,4.4167861619,0.605,-0.178,0.6306417366,0.0,0.02,0.02
2020-10-03 05:30:00,0.609,-0.186,0.6367707594,4.52,0.88,4.6048669905,0.609,-0.186,0.6367707594,0.0,0.02,0.02
2020-10-03 06:00:00,0.633,-0.209,0.6666108310000001,4.62,1.02,4.7312577609,0.633,-0.209,0.6666108310000001,0.0,0.02,0.02
2020-10-03 06:30:00,0.636,-0.21,0.6697730959,4.98,1.12,5.1043902672,0.636,-0.21,0.6697730959,0.0,0.02,0.02
2020-10-03 07:00:00,0.637,-0.211,0.6710365117,5.46,1.32,5.6172947226000005,0.637,-0.211,0.6710365117,0.0,0.02,0.02
2020-10-03 07:30:00,0.629,-0.20500000000000002,0.6615633001,6.06,1.44,6.2287398404,0.629,-0.20500000000000002,0.6615633001,0.0,0.02,0.02
2020-10-03 08:00:00,0.631,-0.203,0.6628499076000001,6.68,1.52,6.8507517836,0.631,-0.203,0.6628499076000001,0.0,0.02,0.02
2020-10-03 08:30:00,0.56,-0.171,0.585526259,7.16,1.54,7.3237422128,0.56,-0.171,0.585526259,0.0,0.02,0.02
2020-10-03 09:00:00,0.40900000000000003,-0.128,0.42856154750000003,7.62,1.46,7.7586081226,0.40900000000000003,-0.128,0.42856154750000003,0.0,0.02,0.02
2020-10-03 09:30:00,0.41200000000000003,-0.132,0.4326291715,7.84,1.5,7.9822052091,0.41200000000000003,-0.132,0.4326291715,0.0,0.02,0.02
2020-10-03 10:00:00,0.419,-0.129,0.43840848530000004,7.76,1.48,7.8998734167,0.419,-0.129,0.43840848530000004,0.0,0.02,0.02
2020-10-03 10:30:00,0.432,-0.132,0.4517167254,7.84,1.3599999999999999,7.9570848934,0.432,-0.132,0.4517167254,0.0,0.02,0.02
2020-10-03 11:00:00,0.40900000000000003,-0.123,0.4270948372,7.92,1.26,8.0196009876,0.40900000000000003,-0.123,0.4270948372,0.0,0.02,0.02
2020-10-03 11:30:00,0.42,-0.129,0.4393643135,7.84,1.26,7.940604511,0.42,-0.129,0.4393643135,0.0,0.02,0.02
2020-10-03 12:00:00,0.421,-0.13,0.44061434380000003,8.12,1.34,8.2298238134,0.421,-0.13,0.44061434380000003,0.0,0.02,0.02
2020-10-03 12:30:00,0.424,-0.132,0.4440720662,8.24,1.42,8.3614592028,0.424,-0.132,0.4440720662,0.0,0.02,0.02
2020-10-03 13:00:00,0.599,-0.18,0.6254606303,7.64,1.52,7.7897368377,0.599,-0.18,0.6254606303,0.0,0.02,0.02
2020-10-03 13:30:00,0.596,-0.17,0.6197709254,7.64,1.3,7.749812901,0.596,-0.17,0.6197709254,0.0,0.02,0.02
2020-10-03 14:00:00,0.604,-0.17300000000000001,0.6282873546000001,7.6,1.3,7.7103826105,0.604,-0.17300000000000001,0.6282873546000001,0.0,0.02,0.02
2020-10-03 14:30:00,0.628,-0.185,0.6546823657,7.54,1.3599999999999999,7.6616708361,0.628,-0.185,0.6546823657,0.0,0.02,0.02
2020-10-03 15:00:00,0.588,-0.17400000000000002,0.6132046967,7.68,1.3599999999999999,7.7994871626,0.588,-0.17400000000000002,0.6132046967,0.0,0.02,0.02
2020-10-03 15:30:00,0.468,-0.155,0.493,8.02,1.46,8.151809615,0.468,-0.155,0.493,0.0,0.02,0.02
2020-10-03 16:00:00,0.443,-0.146,0.46643863480000003,8.18,1.58,8.3311943922,0.443,-0.146,0.46643863480000003,0.0,0.02,0.02
2020-10-03 16:30:00,0.443,-0.145,0.4661265922,8.64,1.6400000000000001,8.7942708623,0.443,-0.145,0.4661265922,0.0,0.02,0.02
2020-10-03 17:00:00,0.417,-0.129,0.4364974227,9.3,1.72,9.4577164263,0.417,-0.129,0.4364974227,0.0,0.02,0.02
2020-10-03 17:30:00,0.399,-0.11900000000000001,0.41636762600000005,9.88,1.74,10.0320486442,0.399,-0.11900000000000001,0.41636762600000005,0.0,0.02,0.02
2020-10-03 18:00:00,0.363,-0.107,0.3784415411,10.38,1.74,10.5248277896,0.363,-0.107,0.3784415411,0.0,0.02,0.02
2020-10-03 18:30:00,0.34,-0.099,0.35412003610000004,10.7,1.74,10.8405534914,0.34,-0.099,0.35412003610000004,0.0,0.02,0.02
2020-10-03 19:00:00,0.39,-0.11900000000000001,0.40775114960000003,10.46,1.7000000000000002,10.597244925,0.39,-0.11900000000000001,0.40775114960000003,0.26,0.02,0.2607680962
2020-10-03 19:30:00,0.424,-0.136,0.4452774416,10.0,1.7000000000000002,10.1434708064,0.424,-0.136,0.4452774416,0.0,0.02,0.02
2020-10-03 20:00:00,0.447,-0.146,0.47023930080000004,9.3,1.62,9.4400423728,0.447,-0.146,0.47023930080000004,0.0,0.02,0.02
2020-10-03 20:30:00,0.439,-0.14400000000000002,0.462014069,8.52,1.38,8.6310370176,0.439,-0.14400000000000002,0.462014069,0.0,0.02,0.02
2020-10-03 21:00:00,0.431,-0.137,0.45224993090000004,7.88,1.22,7.9738823668,0.431,-0.137,0.45224993090000004,0.0,0.02,0.02
2020-10-03 21:30:00,0.436,-0.139,0.4576210222,7.32,1.1,7.4021888655,0.436,-0.139,0.4576210222,0.0,0.02,0.02
2020-10-03 22:00:00,0.444,-0.14,0.46554913810000004,6.9,1.1,6.9871310278,0.444,-0.14,0.46554913810000004,0.0,0.02,0.02
2020-10-03 22:30:00,0.447,-0.14100000000000001,0.4687109984,6.44,1.1,6.5332687071999995,0.447,-0.14100000000000001,0.4687109984,0.0,0.02,0.02
2020-10-03 23:00:00,0.44,-0.139,0.4614336355,6.02,1.06,6.1126099172,0.44,-0.139,0.4614336355,0.0,0.02,0.02
2020-10-03 23:30:00,0.422,-0.129,0.44127655730000004,5.7,1.0,5.7870545185,0.422,-0.129,0.44127655730000004,0.0,0.02,0.02
2020-10-04 00:00:00,0.433,-0.133,0.4529657824,5.46,1.04,5.5581651649,0.433,-0.133,0.4529657824,0.0,0.02,0.02
2020-10-04 00:30:00,0.422,-0.13,0.44156992650000004,5.44,1.12,5.5540975865,0.422,-0.13,0.44156992650000004,0.0,0.02,0.02
2020-10-04 01:00:00,0.421,-0.129,0.4403203379,5.4,1.08,5.5069410747,0.421,-0.129,0.4403203379,0.0,0.02,0.02
2020-10-04 01:30:00,0.42,-0.126,0.43849287340000004,5.78,1.08,5.8800340134999995,0.42,-0.126,0.43849287340000004,0.0,0.02,0.02
2020-10-04 02:00:00,0.418,-0.127,0.43686725670000004,6.3,1.12,6.3987811339,0.418,-0.127,0.43686725670000004,0.0,0.02,0.02
2020-10-04 02:30:00,0.41000000000000003,-0.124,0.4283409857,6.32,1.1,6.4150136399,0.41000000000000003,-0.124,0.4283409857,0.0,0.02,0.02
2020-10-04 03:00:00,0.424,-0.13,0.4434816794,6.0,1.06,6.092913917,0.424,-0.13,0.4434816794,0.0,0.02,0.02
2020-10-04 03:30:00,0.425,-0.13,0.4444378472,6.06,1.12,6.162629309,0.425,-0.13,0.4444378472,0.0,0.02,0.02
2020-10-04 04:00:00,0.41500000000000004,-0.127,0.4339976958,6.06,1.1400000000000001,6.1662954843,0.41500000000000004,-0.127,0.4339976958,0.0,0.02,0.02
2020-10-04 04:30:00,0.433,-0.136,0.4538557039,5.84,1.1400000000000001,5.9502268864,0.433,-0.136,0.4538557039,0.0,0.02,0.02
2020-10-04 05:00:00,0.425,-0.133,0.4453246007,5.72,1.08,5.8210651946,0.425,-0.133,0.4453246007,0.0,0.02,0.02
2020-10-04 05:30:00,0.44,-0.139,0.4614336355,5.8,1.2,5.922837158,0.44,-0.139,0.4614336355,0.0,0.02,0.02
2020-10-04 06:00:00,0.441,-0.139,0.46238728360000003,5.96,1.26,6.0917321018,0.441,-0.139,0.46238728360000003,0.0,0.02,0.02
2020-10-04 06:30:00,0.441,-0.136,0.461494312,6.4,1.34,6.538776644,0.441,-0.136,0.461494312,0.0,0.02,0.02
2020-10-04 07:00:00,0.449,-0.139,0.4700234037,6.68,1.48,6.8419880152,0.449,-0.139,0.4700234037,0.0,0.02,0.02
2020-10-04 07:30:00,0.452,-0.14,0.47318495330000004,7.1,1.54,7.2650946312,0.452,-0.14,0.47318495330000004,0.0,0.02,0.02
2020-10-04 08:00:00,0.447,-0.139,0.4681132342,7.3,1.56,7.4648241774,0.447,-0.139,0.4681132342,0.0,0.02,0.02
2020-10-04 08:30:00,0.446,-0.137,0.46656725130000004,7.72,1.52,7.868214537,0.446,-0.137,0.46656725130000004,0.0,0.02,0.02
2020-10-04 09:00:00,0.454,-0.14200000000000002,0.47568897400000004,7.92,1.48,8.0570962511,0.454,-0.14200000000000002,0.47568897400000004,0.0,0.02,0.02
2020-10-04 09:30:00,0.456,-0.14,0.4770073375,8.06,1.42,8.1841309862,0.456,-0.14,0.4770073375,0.0,0.02,0.02
2020-10-04 10:00:00,0.452,-0.14,0.47318495330000004,8.2,1.42,8.3220430184,0.452,-0.14,0.47318495330000004,0.0,0.02,0.02
2020-10-04 10:30:00,0.447,-0.136,0.4672312061,8.38,1.4,8.4961403002,0.447,-0.136,0.4672312061,0.0,0.02,0.02
2020-10-04 11:00:00,0.438,-0.133,0.4577477471,8.38,1.3599999999999999,8.4896407462,0.438,-0.133,0.4577477471,0.0,0.02,0.02
2020-10-04 11:30:00,0.433,-0.127,0.4512405124,8.62,1.32,8.7204816381,0.433,-0.127,0.4512405124,0.0,0.02,0.02
2020-10-04 12:00:00,0.441,-0.132,0.46033140240000003,8.82,1.32,8.9182285236,0.441,-0.132,0.46033140240000003,0.0,0.02,0.02
2020-10-04 12:30:00,0.443,-0.134,0.4628228603,8.92,1.38,9.0261176593,0.443,-0.134,0.4628228603,0.0,0.02,0.02
2020-10-04 13:00:00,0.44,-0.135,0.4602445002,8.72,1.32,8.8193423791,0.44,-0.135,0.4602445002,0.0,0.02,0.02
2020-10-04 13:30:00,0.376,-0.106,0.39065585880000003,8.66,1.24,8.7483255541,0.376,-0.106,0.39065585880000003,0.0,0.02,0.02
2020-10-04 14:00:00,0.292,-0.079,0.3024979339,8.32,1.18,8.4032612717,0.292,-0.079,0.3024979339,0.0,0.02,0.02
2020-10-04 14:30:00,0.2,-0.056,0.2076920798,8.32,1.1400000000000001,8.3977377906,0.2,-0.056,0.2076920798,0.0,0.02,0.02
2020-10-04 15:00:00,0.167,-0.052000000000000005,0.1749085475,8.08,1.0,8.1416460252,0.167,-0.052000000000000005,0.1749085475,0.0,0.02,0.02
2020-10-04 15:30:00,0.094,-0.032,0.09929753270000001,8.36,0.98,8.4172442046,0.094,-0.032,0.09929753270000001,0.0,0.02,0.02
2020-10-04 16:00:00,0.069,-0.028,0.0744647568,8.42,1.04,8.4839849128,0.069,-0.028,0.0744647568,0.0,0.02,0.02
2020-10-04 16:30:00,0.044,-0.026000000000000002,0.0511077294,8.78,1.1400000000000001,8.8536997916,0.044,-0.026000000000000002,0.0511077294,0.0,0.02,0.02
2020-10-04 17:00:00,0.014,-0.009000000000000001,0.016643317,9.26,1.18,9.3348808241,0.014,-0.009000000000000001,0.016643317,0.0,0.02,0.02
2020-10-04 17:30:00,0.016,0.005,0.0167630546,9.68,1.18,9.7516562696,0.016,0.005,0.0167630546,0.0,0.02,0.02
2020-10-04 18:00:00,0.032,-0.003,0.0321403174,9.86,1.16,9.9280008058,0.032,-0.003,0.0321403174,0.0,0.02,0.02
2020-10-04 18:30:00,0.06,-0.027,0.0657951366,9.68,1.1400000000000001,9.7468969421,0.06,-0.027,0.0657951366,0.0,0.02,0.02
2020-10-04 19:00:00,0.055,-0.024,0.0600083328,9.7,1.1400000000000001,9.766759954,0.055,-0.024,0.0600083328,0.0,0.02,0.02
2020-10-04 19:30:00,0.029,0.003,0.029154759500000002,9.6,0.92,9.6439825798,0.029,0.003,0.029154759500000002,0.0,0.02,0.02
2020-10-04 20:00:00,0.079,-0.017,0.0808084154,9.02,0.84,9.0590286455,0.079,-0.017,0.0808084154,0.0,0.02,0.02
2020-10-04 20:30:00,0.123,-0.038,0.1287361643,8.38,0.74,8.4126095832,0.123,-0.038,0.1287361643,0.0,0.02,0.02
2020-10-04 21:00:00,0.069,-0.034,0.0769220385,7.98,0.72,8.0124153662,0.069,-0.034,0.0769220385,0.0,0.02,0.02
2020-10-04 21:30:00,0.074,-0.034,0.0814370923,7.62,0.66,7.6485292704,0.074,-0.034,0.0814370923,0.0,0.02,0.02
2020-10-04 22:00:00,0.051000000000000004,-0.029,0.0586685606,7.28,0.62,7.3063533996,0.051000000000000004,-0.029,0.0586685606,0.0,0.02,0.02
2020-10-04 22:30:00,0.06,-0.03,0.06708203930000001,6.88,0.62,6.9078795589,0.06,-0.03,0.06708203930000001,0.0,0.02,0.02
2020-10-04 23:00:00,0.1,-0.039,0.1073359213,6.2,0.56,6.2252389512,0.1,-0.039,0.1073359213,0.0,0.02,0.02
2020-10-04 23:30:00,0.08700000000000001,-0.039,0.0953414915,5.88,0.64,5.9147273817,0.08700000000000001,-0.039,0.0953414915,0.0,0.02,0.02
2020-10-05 00:00:00,0.08600000000000001,-0.039,0.0944298682,5.74,0.7000000000000001,5.7825253999,0.08600000000000001,-0.039,0.0944298682,0.0,0.02,0.02
2020-10-05 00:30:00,0.092,-0.034,0.09808159870000001,5.46,0.6000000000000001,5.4928681033,0.092,-0.034,0.09808159870000001,0.0,0.02,0.02
2020-10-05 01:00:00,0.08700000000000001,-0.03,0.0920271699,5.46,0.6000000000000001,5.4928681033,0.08700000000000001,-0.03,0.0920271699,0.0,0.02,0.02
2020-10-05 01:30:00,0.066,-0.027,0.0713091859,5.9,0.58,5.9284399297,0.066,-0.027,0.0713091859,0.0,0.02,0.02
2020-10-05 02:00:00,0.076,-0.028,0.0809938269,6.32,0.66,6.354368576,0.076,-0.028,0.0809938269,0.0,0.02,0.02
2020-10-05 02:30:00,0.079,-0.02,0.0814923309,6.58,0.7000000000000001,6.6171292869,0.079,-0.02,0.0814923309,0.0,0.02,0.02
2020-10-05 03:00:00,0.048,-0.01,0.0490306027,6.76,0.66,6.7921425191,0.048,-0.01,0.0490306027,0.0,0.02,0.02
2020-10-05 03:30:00,0.081,-0.016,0.0825651258,6.8,0.84,6.8516859239,0.081,-0.016,0.0825651258,0.0,0.02,0.02
2020-10-05 04:00:00,0.10400000000000001,-0.031,0.1085218872,6.62,0.84,6.6730802483,0.10400000000000001,-0.031,0.1085218872,0.0,0.02,0.02
2020-10-05 04:30:00,0.138,-0.036000000000000004,0.1426183719,6.42,0.8200000000000001,6.472155746,0.138,-0.036000000000000004,0.1426183719,0.0,0.02,0.02
2020-10-05 05:00:00,0.101,-0.03,0.1053612832,6.5,0.8200000000000001,6.5515189079,0.101,-0.03,0.1053612832,0.0,0.02,0.02
2020-10-05 05:30:00,0.091,-0.031,0.0961353213,6.66,0.88,6.7178865724,0.091,-0.031,0.0961353213,0.0,0.02,0.02
2020-10-05 06:00:00,0.077,-0.031,0.0830060239,7.04,1.04,7.1164035861,0.077,-0.031,0.0830060239,0.0,0.02,0.02
2020-10-05 06:30:00,0.068,-0.027,0.0731641989,7.66,1.1400000000000001,7.7443656938,0.068,-0.027,0.0731641989,0.0,0.02,0.02
2020-10-05 07:00:00,0.039,-0.025,0.0463249393,8.42,1.3599999999999999,8.5291265672,0.039,-0.025,0.0463249393,0.0,0.02,0.02
2020-10-05 07:30:00,0.028,-0.002,0.0280713377,9.7,1.74,9.8548262288,0.028,-0.002,0.0280713377,0.0,0.02,0.02
2020-10-05 08:00:00,0.042,0.001,0.042011903100000005,10.3,1.94,10.4811068118,0.042,0.001,0.042011903100000005,0.0,0.02,0.02
2020-10-05 08:30:00,0.074,-0.018000000000000002,0.0761577311,10.1,1.92,10.2808754491,0.074,-0.018000000000000002,0.0761577311,0.0,0.02,0.02
2020-10-05 09:00:00,0.131,-0.04,0.13697079980000001,9.76,1.9,9.9432187947,0.131,-0.04,0.13697079980000001,0.0,0.02,0.02
2020-10-05 09:30:00,0.18,-0.055,0.18821530220000002,9.56,1.8599999999999999,9.7392607522,0.18,-0.055,0.18821530220000002,0.0,0.02,0.02
2020-10-05 10:00:00,0.224,-0.069,0.2343864331,9.42,1.92,9.6136777562,0.224,-0.069,0.2343864331,0.0,0.02,0.02
2020-10-05 10:30:00,0.301,-0.091,0.3144550842,9.24,1.96,9.4455915643,0.301,-0.091,0.3144550842,0.0,0.02,0.02
2020-10-05 11:00:00,0.339,-0.10300000000000001,0.354302131,8.92,1.96,9.1327980378,0.339,-0.10300000000000001,0.354302131,0.0,0.02,0.02
2020-10-05 11:30:00,0.512,-0.154,0.5346587697,8.52,1.98,8.7470452154,0.512,-0.154,0.5346587697,0.0,0.02,0.02
2020-10-05 12:00:00,0.595,-0.179,0.6213420958,8.44,2.08,8.6925255248,0.595,-0.179,0.6213420958,0.0,0.02,0.02
2020-10-05 12:30:00,0.5680000000000001,-0.167,0.5920413837,8.54,2.02,8.7756481242,0.5680000000000001,-0.167,0.5920413837,0.0,0.02,0.02
2020-10-05 13:00:00,0.598,-0.181,0.6247919654,8.26,1.94,8.4847628134,0.598,-0.181,0.6247919654,0.0,0.02,0.02
2020-10-05 13:30:00,0.593,-0.182,0.6203007335,8.02,1.6600000000000001,8.189993895,0.593,-0.182,0.6203007335,0.0,0.02,0.02
2020-10-05 14:00:00,0.5640000000000001,-0.166,0.5879217635,8.2,2.0,8.4403791384,0.5640000000000001,-0.166,0.5879217635,0.0,0.02,0.02
2020-10-05 14:30:00,0.526,-0.155,0.5483621066000001,7.9,2.0,8.1492330928,0.526,-0.155,0.5483621066000001,0.0,0.02,0.02
2020-10-05 15:00:00,0.452,-0.126,0.4692334174,8.28,1.96,8.5088189545,0.452,-0.126,0.4692334174,0.0,0.02,0.02
2020-10-05 15:30:00,0.429,-0.126,0.447120789,8.38,1.96,8.6061605841,0.429,-0.126,0.447120789,0.0,0.02,0.02
2020-10-05 16:00:00,0.281,-0.092,0.2956771888,8.98,1.96,9.1914090324,0.281,-0.092,0.2956771888,0.0,0.02,0.02
2020-10-05 16:30:00,0.359,-0.113,0.3763641853,9.26,2.02,9.4777634493,0.359,-0.113,0.3763641853,0.0,0.02,0.02
2020-10-05 17:00:00,0.295,-0.089,0.3081330881,9.92,1.96,10.111775314,0.295,-0.089,0.3081330881,0.0,0.02,0.02
2020-10-05 17:30:00,0.319,-0.098,0.3337139494,10.18,1.78,10.3344472518,0.319,-0.098,0.3337139494,0.0,0.02,0.02
2020-10-05 18:00:00,0.264,-0.073,0.2739069185,10.8,1.72,10.9361053397,0.264,-0.073,0.2739069185,0.0,0.02,0.02
2020-10-05 18:30:00,0.179,-0.051000000000000004,0.1861236148,10.66,1.6,10.7794062916,0.179,-0.051000000000000004,0.1861236148,0.0,0.02,0.02
2020-10-05 19:00:00,0.149,-0.054,0.1584834376,10.82,1.6400000000000001,10.9435825944,0.149,-0.054,0.1584834376,0.0,0.02,0.02
2020-10-05 19:30:00,0.17200000000000001,-0.06,0.1821647606,10.64,1.5,10.7452128876,0.17200000000000001,-0.06,0.1821647606,0.0,0.02,0.02
2020-10-05 20:00:00,0.14,-0.051000000000000004,0.149,9.98,1.3599999999999999,10.0722390758,0.14,-0.051000000000000004,0.149,0.0,0.02,0.02
2020-10-05 20:30:00,0.16,-0.058,0.1701881312,9.24,1.2,9.3175962565,0.16,-0.058,0.1701881312,0.0,0.02,0.02
2020-10-05 21:00:00,0.099,-0.041,0.1071540946,9.0,1.08,9.0645683847,0.099,-0.041,0.1071540946,0.0,0.02,0.02
2020-10-05 21:30:00,0.034,-0.03,0.0453431362,8.62,1.04,8.6825111575,0.034,-0.03,0.0453431362,0.0,0.02,0.02
2020-10-05 22:00:00,0.005,-0.009000000000000001,0.0102956301,8.4,1.04,8.4641361048,0.005,-0.009000000000000001,0.0102956301,0.0,0.02,0.02
2020-10-05 22:30:00,0.018000000000000002,-0.002,0.018110770300000002,7.82,0.96,7.8787054774000005,0.018000000000000002,-0.002,0.018110770300000002,0.0,0.02,0.02
2020-10-05 23:00:00,0.022,-0.011,0.024596747800000002,7.36,0.98,7.4249579123,0.022,-0.011,0.024596747800000002,0.0,0.02,0.02
2020-10-05 23:30:00,0.031,-0.024,0.0392045916,6.86,0.9,6.9187860207,0.031,-0.024,0.0392045916,0.0,0.02,0.02
2020-10-06 00:00:00,0.022,-0.02,0.029732137500000002,6.46,0.86,6.5169931717,0.022,-0.02,0.029732137500000002,0.0,0.02,0.02
2020-10-06 00:30:00,0.078,-0.041,0.08811923740000001,6.26,0.9400000000000001,6.330181672,0.078,-0.041,0.08811923740000001,0.0,0.02,0.02
2020-10-06 01:00:00,0.176,-0.065,0.1876192954,5.82,0.98,5.9019318871,0.176,-0.065,0.1876192954,0.0,0.02,0.02
2020-10-06 01:30:00,0.28600000000000003,-0.079,0.2967102964,5.9,0.98,5.980836062,0.28600000000000003,-0.079,0.2967102964,0.0,0.02,0.02
2020-10-06 02:00:00,0.319,-0.08600000000000001,0.3303891645,6.28,0.9400000000000001,6.3499606298,0.319,-0.08600000000000001,0.3303891645,0.0,0.02,0.02
2020-10-06 02:30:00,0.339,-0.096,0.35233081050000004,6.16,0.92,6.2283224066,0.339,-0.096,0.35233081050000004,0.0,0.02,0.02
2020-10-06 03:00:00,0.494,-0.148,0.5156937075,5.54,0.96,5.6225616937,0.494,-0.148,0.5156937075,0.0,0.02,0.02
2020-10-06 03:30:00,0.461,-0.135,0.48036028150000004,5.5,0.96,5.5831532309,0.461,-0.135,0.48036028150000004,0.0,0.02,0.02
2020-10-06 04:00:00,0.465,-0.137,0.4847617972,5.42,0.96,5.5043619067,0.465,-0.137,0.4847617972,0.0,0.02,0.02
2020-10-06 04:30:00,0.422,-0.11900000000000001,0.4384575236,5.34,0.9,5.4153116254,0.422,-0.11900000000000001,0.4384575236,0.0,0.02,0.02
2020-10-06 05:00:00,0.429,-0.124,0.44656130600000005,5.22,0.86,5.2903686072,0.429,-0.124,0.44656130600000005,0.0,0.02,0.02
2020-10-06 05:30:00,0.376,-0.115,0.3931933367,5.26,0.86,5.3298405229,0.376,-0.115,0.3931933367,0.0,0.02,0.02
2020-10-06 06:00:00,0.365,-0.115,0.3826878624,5.68,1.04,5.7744263784,0.365,-0.115,0.3826878624,0.0,0.02,0.02
2020-10-06 06:30:00,0.391,-0.122,0.4095912597,6.16,1.2,6.2757947704,0.391,-0.122,0.4095912597,0.0,0.02,0.02
2020-10-06 07:00:00,0.395,-0.124,0.4140060386,6.8,1.34,6.9307719628,0.395,-0.124,0.4140060386,0.0,0.02,0.02
2020-10-06 07:30:00,0.383,-0.124,0.40257297480000004,8.0,1.8,8.2,0.383,-0.124,0.40257297480000004,0.0,0.02,0.02
2020-10-06 08:00:00,0.507,-0.165,0.5331735177,8.12,1.94,8.3485328052,0.507,-0.165,0.5331735177,0.0,0.02,0.02
2020-10-06 08:30:00,0.537,-0.166,0.5620720594,7.94,1.98,8.1831534264,0.537,-0.166,0.5620720594,0.0,0.02,0.02
2020-10-06 09:00:00,0.5680000000000001,-0.17400000000000002,0.5940538696000001,7.5600000000000005,1.8399999999999999,7.7806940564,0.5680000000000001,-0.17400000000000002,0.5940538696000001,0.0,0.02,0.02
2020-10-06 09:30:00,0.5700000000000001,-0.17300000000000001,0.5956752471,7.5,1.82,7.7176680416,0.5700000000000001,-0.17300000000000001,0.5956752471,0.0,0.02,0.02
2020-10-06 10:00:00,0.583,-0.17400000000000002,0.6084118671000001,7.12,1.8399999999999999,7.3539105243,0.583,-0.17400000000000002,0.6084118671000001,0.0,0.02,0.02
2020-10-06 10:30:00,0.615,-0.189,0.6433863536000001,7.22,1.88,7.4607506325,0.615,-0.189,0.6433863536000001,0.0,0.02,0.02
2020-10-06 11:00:00,0.622,-0.19,0.6503722011,7.16,1.8599999999999999,7.397648275,0.622,-0.19,0.6503722011,0.0,0.02,0.02
2020-10-06 11:30:00,0.633,-0.196,0.662649983,7.02,1.8599999999999999,7.2622310621,0.633,-0.196,0.662649983,0.0,0.02,0.02
2020-10-06 12:00:00,0.634,-0.199,0.6644975545,7.1,1.94,7.3602717341,0.634,-0.199,0.6644975545,0.0,0.02,0.02
2020-10-06 12:30:00,0.647,-0.199,0.6769121066,7.28,1.96,7.53923073,0.647,-0.199,0.6769121066,0.0,0.02,0.02
2020-10-06 13:00:00,0.643,-0.199,0.67308989,7.58,1.8399999999999999,7.8001282041,0.643,-0.199,0.67308989,0.0,0.02,0.02
2020-10-06 13:30:00,0.647,-0.20400000000000001,0.6783988502,7.0,1.54,7.1673984123,0.647,-0.20400000000000001,0.6783988502,0.0,0.02,0.02
2020-10-06 14:00:00,0.63,-0.195,0.6594884381,7.46,1.96,7.7131835191,0.63,-0.195,0.6594884381,0.0,0.02,0.02
2020-10-06 14:30:00,0.632,-0.195,0.6613992743,7.28,1.96,7.53923073,0.632,-0.195,0.6613992743,0.0,0.02,0.02
2020-10-06 15:00:00,0.623,-0.195,0.6528047181000001,7.14,2.02,7.4202425836,0.623,-0.195,0.6528047181000001,0.0,0.02,0.02
2020-10-06 15:30:00,0.608,-0.196,0.6388113963000001,7.22,2.02,7.4972528302,0.608,-0.196,0.6388113963000001,0.0,0.02,0.02
2020-10-06 16:00:00,0.601,-0.202,0.6340386424000001,7.34,2.1,7.6345006385000005,0.601,-0.202,0.6340386424000001,0.0,0.02,0.02
2020-10-06 16:30:00,0.5750000000000001,-0.187,0.6046436967000001,7.66,2.08,7.9373799204,0.5750000000000001,-0.187,0.6046436967000001,0.0,0.02,0.02
2020-10-06 17:00:00,0.544,-0.177,0.5720707998,8.74,2.06,8.9794877359,0.544,-0.177,0.5720707998,0.0,0.02,0.02
2020-10-06 17:30:00,0.459,-0.15,0.48288818580000004,8.86,1.7000000000000002,9.0216184801,0.459,-0.15,0.48288818580000004,0.0,0.02,0.02
2020-10-06 18:00:00,0.498,-0.148,0.5195267077,9.54,1.76,9.7009896402,0.498,-0.148,0.5195267077,0.0,0.02,0.02
2020-10-06 18:30:00,0.452,-0.126,0.4692334174,9.92,1.74,10.0714447822,0.452,-0.126,0.4692334174,0.0,0.02,0.02
2020-10-06 19:00:00,0.374,-0.101,0.38739772840000003,9.94,1.58,10.0647901121,0.374,-0.101,0.38739772840000003,0.0,0.02,0.02
2020-10-06 19:30:00,0.356,-0.094,0.36820103200000004,9.9,1.44,10.0041791267,0.356,-0.094,0.36820103200000004,0.0,0.02,0.02
2020-10-06 20:00:00,0.466,-0.137,0.4857211134,8.98,1.42,9.0915785208,0.466,-0.137,0.4857211134,0.0,0.02,0.02
2020-10-06 20:30:00,0.5,-0.146,0.5208800246,8.42,1.3599999999999999,8.5291265672,0.5,-0.146,0.5208800246,0.0,0.02,0.02
2020-10-06 21:00:00,0.5710000000000001,-0.169,0.5954846765,7.78,1.28,7.8845925703,0.5710000000000001,-0.169,0.5954846765,0.0,0.02,0.02
2020-10-06 21:30:00,0.546,-0.158,0.5684012667,7.38,1.16,7.4706090782,0.546,-0.158,0.5684012667,0.0,0.02,0.02
2020-10-06 22:00:00,0.5630000000000001,-0.164,0.5864000341,6.94,1.2,7.0429823229,0.5630000000000001,-0.164,0.5864000341,0.0,0.02,0.02
2020-10-06 22:30:00,0.554,-0.161,0.5769202718,6.5,1.1400000000000001,6.5992120742,0.554,-0.161,0.5769202718,0.0,0.02,0.02
2020-10-06 23:00:00,0.5650000000000001,-0.163,0.5880425155,6.1,1.18,6.2130829706,0.5650000000000001,-0.163,0.5880425155,0.0,0.02,0.02
2020-10-06 23:30:00,0.536,-0.152,0.5571355311,5.5,1.08,5.6050334522,0.536,-0.152,0.5571355311,0.0,0.02,0.02
2020-10-07 00:00:00,0.47500000000000003,-0.134,0.4935392588,5.2,0.98,5.2915404184,0.47500000000000003,-0.134,0.4935392588,0.0,0.02,0.02
2020-10-07 00:30:00,0.467,-0.13,0.48475664,4.96,0.98,5.055887657,0.467,-0.13,0.48475664,0.0,0.02,0.02
2020-10-07 01:00:00,0.41000000000000003,-0.113,0.42528696190000004,5.08,0.9400000000000001,5.1662365412,0.41000000000000003,-0.113,0.42528696190000004,0.0,0.02,0.02
2020-10-07 01:30:00,0.467,-0.131,0.4850257725,5.42,1.0,5.5114789304,0.467,-0.131,0.4850257725,0.0,0.02,0.02
2020-10-07 02:00:00,0.385,-0.107,0.39959229220000003,5.98,0.9400000000000001,6.0534287805,0.385,-0.107,0.39959229220000003,0.0,0.02,0.02
2020-10-07 02:30:00,0.435,-0.126,0.452880779,6.08,1.02,6.1649655311,0.435,-0.126,0.452880779,0.0,0.02,0.02
2020-10-07 03:00:00,0.442,-0.126,0.4596085291,5.94,1.04,6.03035654,0.442,-0.126,0.4596085291,0.0,0.02,0.02
2020-10-07 03:30:00,0.367,-0.10300000000000001,0.3811797476,5.94,0.98,6.0202989959,0.367,-0.10300000000000001,0.3811797476,0.0,0.02,0.02
2020-10-07 04:00:00,0.376,-0.097,0.3883104428,5.94,0.98,6.0202989959,0.376,-0.097,0.3883104428,0.0,0.02,0.02
2020-10-07 04:30:00,0.458,-0.131,0.4763664556,5.64,1.0,5.7279664803,0.458,-0.131,0.4763664556,0.0,0.02,0.02
2020-10-07 05:00:00,0.357,-0.099,0.37047267110000004,5.76,0.9400000000000001,5.8361973921,0.357,-0.099,0.37047267110000004,0.0,0.02,0.02
2020-10-07 05:30:00,0.299,-0.084,0.3105752727,6.12,0.98,6.1979674088,0.299,-0.084,0.3105752727,0.0,0.02,0.02
2020-10-07 06:00:00,0.339,-0.107,0.3554855834,6.42,1.16,6.5239558552,0.339,-0.107,0.3554855834,0.0,0.02,0.02
2020-10-07 06:30:00,0.22,-0.07200000000000001,0.2314821807,6.78,1.1,6.8686534343000005,0.22,-0.07200000000000001,0.2314821807,0.0,0.02,0.02
2020-10-07 07:00:00,0.182,-0.061,0.1919505145,7.28,1.2,7.3782382721,0.182,-0.061,0.1919505145,0.0,0.02,0.02
2020-10-07 07:30:00,0.133,-0.043000000000000003,0.139778396,8.58,1.6,8.7279092571,0.133,-0.043000000000000003,0.139778396,0.0,0.02,0.02
2020-10-07 08:00:00,0.179,-0.066,0.19077997800000002,8.92,2.02,9.1458624525,0.179,-0.066,0.19077997800000002,0.0,0.02,0.02
2020-10-07 08:30:00,0.134,-0.054,0.14447145050000001,9.02,1.9,9.2179390321,0.134,-0.054,0.14447145050000001,0.0,0.02,0.02
2020-10-07 09:00:00,0.099,-0.041,0.1071540946,8.92,1.7000000000000002,9.0805506441,0.099,-0.041,0.1071540946,0.0,0.02,0.02
2020-10-07 09:30:00,0.045,-0.038,0.0588982173,8.74,1.62,8.888869444400001,0.045,-0.038,0.0588982173,0.0,0.02,0.02
2020-10-07 10:00:00,0.047,-0.039,0.0610737259,8.24,1.72,8.4176006082,0.047,-0.039,0.0610737259,0.0,0.02,0.02
2020-10-07 10:30:00,0.114,-0.054,0.1261427762,7.58,1.46,7.7193263954999995,0.114,-0.054,0.1261427762,0.0,0.02,0.02
2020-10-07 11:00:00,0.193,-0.062,0.2027140844,7.36,1.54,7.519388273,0.193,-0.062,0.2027140844,0.0,0.02,0.02
2020-10-07 11:30:00,0.153,-0.05,0.1609627286,7.28,1.56,7.4452669529,0.153,-0.05,0.1609627286,0.0,0.02,0.02
2020-10-07 12:00:00,0.121,-0.052000000000000005,0.1317004176,7.38,1.6400000000000001,7.560026455,0.121,-0.052000000000000005,0.1317004176,0.0,0.02,0.02
2020-10-07 12:30:00,0.09,-0.045,0.100623059,7.22,1.58,7.3908592193,0.09,-0.045,0.100623059,0.0,0.02,0.02
2020-10-07 13:00:00,0.068,-0.037,0.0774144689,7.4,1.32,7.5168078331,0.068,-0.037,0.0774144689,0.0,0.02,0.02
2020-10-07 13:30:00,0.1,-0.047,0.1104943437,7.12,0.96,7.1844276042,0.1,-0.047,0.1104943437,0.0,0.02,0.02
2020-10-07 14:00:00,0.08600000000000001,-0.041,0.0952732911,7.66,1.3599999999999999,7.7797943418,0.08600000000000001,-0.041,0.0952732911,0.0,0.02,0.02
2020-10-07 14:30:00,0.09,-0.04,0.09848857800000001,7.52,1.3599999999999999,7.6419892698,0.09,-0.04,0.09848857800000001,0.0,0.02,0.02
2020-10-07 15:00:00,0.106,-0.046,0.1155508546,7.68,1.38,7.8029994233,0.106,-0.046,0.1155508546,0.0,0.0,0.0
2020-10-07 15:30:00,0.085,-0.038,0.0931074648,7.68,1.38,7.8029994233,0.085,-0.038,0.0931074648,0.0,0.0,0.0
2020-10-07 16:00:00,0.064,-0.035,0.0729451849,8.18,1.52,8.3200240384,0.064,-0.035,0.0729451849,0.0,0.0,0.0
2020-10-07 16:30:00,0.12,-0.044,0.1278123625,8.54,1.72,8.7114866699,0.12,-0.044,0.1278123625,0.0,0.0,0.0
2020-10-07 17:00:00,0.129,-0.054,0.1398463442,8.94,1.6600000000000001,9.0928103466,0.129,-0.054,0.1398463442,0.0,0.0,0.0
2020-10-07 17:30:00,0.16,-0.057,0.16984993380000002,9.24,1.5,9.3609614891,0.16,-0.057,0.16984993380000002,0.0,0.0,0.0
2020-10-07 18:00:00,0.14400000000000002,-0.053,0.1534438008,9.88,1.4,9.9786973098,0.14400000000000002,-0.053,0.1534438008,0.0,0.0,0.0
2020-10-07 18:30:00,0.13,-0.044,0.1372443077,10.48,1.44,10.5784686983,0.13,-0.044,0.1372443077,0.0,0.0,0.0
2020-10-07 19:00:00,0.12,-0.044,0.1278123625,10.4,1.42,10.496494653,0.12,-0.044,0.1278123625,0.0,0.0,0.0
2020-10-07 19:30:00,0.088,-0.039,0.09625487,10.12,1.34,10.208329932,0.088,-0.039,0.09625487,0.0,0.0,0.0
2020-10-07 20:00:00,0.111,-0.043000000000000003,0.1190378091,9.24,1.12,9.3076312776,0.111,-0.043000000000000003,0.1190378091,0.0,0.0,0.0
2020-10-07 20:30:00,0.218,-0.07100000000000001,0.22927058250000001,8.2,0.88,8.2470843333,0.218,-0.07100000000000001,0.22927058250000001,0.0,0.0,0.0
2020-10-07 21:00:00,0.304,-0.094,0.31820119420000004,7.42,0.88,7.4720010707,0.304,-0.094,0.31820119420000004,0.0,0.0,0.0
2020-10-07 21:30:00,0.464,-0.129,0.4815983804,6.74,0.98,6.8108736591,0.464,-0.129,0.4815983804,0.0,0.0,0.0
2020-10-07 22:00:00,0.405,-0.11800000000000001,0.4218400171,6.46,0.84,6.5143840845,0.405,-0.11800000000000001,0.4218400171,0.0,0.0,0.0
2020-10-07 22:30:00,0.432,-0.122,0.4488964246,5.96,0.92,6.0305886943,0.432,-0.122,0.4488964246,0.0,0.0,0.0
2020-10-07 23:00:00,0.358,-0.10400000000000001,0.3728002146,5.76,0.8,5.8152901905,0.358,-0.10400000000000001,0.3728002146,0.0,0.0,0.0
2020-10-07 23:30:00,0.5750000000000001,-0.17300000000000001,0.6004614892,5.02,0.98,5.1147629466,0.5750000000000001,-0.17300000000000001,0.6004614892,0.0,0.0,0.0
2020-10-08 00:00:00,0.665,-0.202,0.6950028777,4.44,1.06,4.5647781983,0.665,-0.202,0.6950028777,0.0,0.0,0.0
2020-10-08 00:30:00,0.637,-0.193,0.6655959735,4.3,1.0,4.4147480109,0.637,-0.193,0.6655959735,0.0,0.0,0.0
2020-10-08 01:00:00,0.675,-0.209,0.7066158787,4.24,1.0,4.3563287296,0.675,-0.209,0.7066158787,0.0,0.0,0.0
2020-10-08 01:30:00,0.668,-0.20600000000000002,0.6990422019,4.54,1.0,4.6488278092,0.668,-0.20600000000000002,0.6990422019,0.0,0.0,0.0
2020-10-08 02:00:00,0.647,-0.198,0.6766187996,5.26,1.06,5.3657431918,0.647,-0.198,0.6766187996,0.0,0.0,0.0
2020-10-08 02:30:00,0.659,-0.203,0.6895578293,5.64,1.1400000000000001,5.7540594366,0.659,-0.203,0.6895578293,0.0,0.0,0.0
2020-10-08 03:00:00,0.612,-0.184,0.6390618123,5.5600000000000005,1.1,5.6677685203,0.612,-0.184,0.6390618123,0.0,0.0,0.0
2020-10-08 03:30:00,0.609,-0.187,0.6370635761,5.38,1.1,5.4913022135,0.609,-0.187,0.6370635761,0.0,0.0,0.0
2020-10-08 04:00:00,0.649,-0.20500000000000002,0.6806070819000001,5.3,1.16,5.425458506,0.649,-0.20500000000000002,0.6806070819000001,0.0,0.0,0.0
2020-10-08 04:30:00,0.607,-0.19,0.6360416653000001,5.36,1.16,5.4840860679,0.607,-0.19,0.6360416653000001,0.0,0.0,0.0
2020-10-08 05:00:00,0.657,-0.214,0.6909739503,5.16,1.2,5.2976976131,0.657,-0.214,0.6909739503,0.0,0.0,0.0
2020-10-08 05:30:00,0.617,-0.20600000000000002,0.6504805916,5.32,1.2,5.453659322,0.617,-0.20600000000000002,0.6504805916,0.0,0.0,0.0
2020-10-08 06:00:00,0.646,-0.218,0.6817917571000001,5.5,1.38,5.6704849881,0.646,-0.218,0.6817917571000001,0.0,0.0,0.0
2020-10-08 06:30:00,0.582,-0.188,0.6116109875,6.16,1.5,6.34,0.582,-0.188,0.6116109875,0.0,0.0,0.0
2020-10-08 07:00:00,0.586,-0.188,0.6154185568,6.94,1.6800000000000002,7.1404481652,0.586,-0.188,0.6154185568,0.0,0.0,0.0
2020-10-08 07:30:00,0.397,-0.116,0.41360004840000003,8.4,1.96,8.6256362084,0.397,-0.116,0.41360004840000003,0.0,0.0,0.0
2020-10-08 08:00:00,0.455,-0.14300000000000002,0.4769423445,9.02,2.18,9.279698271,0.455,-0.14300000000000002,0.4769423445,0.0,0.0,0.0
2020-10-08 08:30:00,0.458,-0.137,0.4780512525,8.88,2.24,9.1581657552,0.458,-0.137,0.4780512525,0.0,0.0,0.0
2020-10-08 09:00:00,0.525,-0.159,0.5485489951,8.14,2.18,8.4268618121,0.525,-0.159,0.5485489951,0.0,0.0,0.0
2020-10-08 09:30:00,0.384,-0.105,0.3980967219,8.22,2.04,8.4693565281,0.384,-0.105,0.3980967219,0.0,0.0,0.0
2020-10-08 10:00:00,0.365,-0.101,0.3787162526,8.12,2.1,8.3871568484,0.365,-0.101,0.3787162526,0.0,0.0,0.0
2020-10-08 10:30:00,0.34600000000000003,-0.098,0.3596109008,8.36,2.1,8.6197215732,0.34600000000000003,-0.098,0.3596109008,0.0,0.0,0.0
2020-10-08 11:00:00,0.366,-0.10300000000000001,0.3802170433,7.94,1.82,8.1459192238,0.366,-0.10300000000000001,0.3802170433,0.0,0.0,0.0
2020-10-08 11:30:00,0.365,-0.093,0.3766616519,7.94,1.6800000000000002,8.1157870844,0.365,-0.093,0.3766616519,0.0,0.0,0.0
2020-10-08 12:00:00,0.276,-0.068,0.2842534081,8.18,1.7000000000000002,8.3547830612,0.276,-0.068,0.2842534081,0.0,0.0,0.0
2020-10-08 12:30:00,0.327,-0.094,0.3402425605,8.2,1.82,8.3995476069,0.327,-0.094,0.3402425605,0.0,0.0,0.0
2020-10-08 13:00:00,0.329,-0.094,0.34216516480000003,8.12,1.78,8.3128093927,0.329,-0.094,0.34216516480000003,0.0,0.0,0.0
2020-10-08 13:30:00,0.425,-0.124,0.44272000180000004,7.52,1.48,7.6642546931,0.425,-0.124,0.44272000180000004,0.0,0.0,0.0
2020-10-08 14:00:00,0.311,-0.088,0.3232104578,7.74,1.78,7.9420400402,0.311,-0.088,0.3232104578,0.0,0.0,0.0
2020-10-08 14:30:00,0.266,-0.07200000000000001,0.27557213210000003,8.1,1.76,8.2890047654,0.266,-0.07200000000000001,0.27557213210000003,0.0,0.0,0.0
2020-10-08 15:00:00,0.298,-0.09,0.3112940732,8.28,1.8,8.4733936531,0.298,-0.09,0.3112940732,0.0,0.0,0.0
2020-10-08 15:30:00,0.32,-0.115,0.3400367627,8.04,1.82,8.2434216197,0.32,-0.115,0.3400367627,0.0,0.0,0.0
2020-10-08 16:00:00,0.293,-0.10400000000000001,0.3109099548,8.0,1.8,8.2,0.293,-0.10400000000000001,0.3109099548,0.0,0.0,0.0
2020-10-08 16:30:00,0.217,-0.082,0.23197629190000002,8.92,1.8599999999999999,9.1118604028,0.217,-0.082,0.23197629190000002,0.0,0.0,0.0
2020-10-08 17:00:00,0.184,-0.059000000000000004,0.19322784480000002,9.22,1.82,9.3979146623,0.184,-0.059000000000000004,0.19322784480000002,0.0,0.0,0.0
2020-10-08 17:30:00,0.159,-0.059000000000000004,0.16959363200000002,9.38,1.54,9.5055773102,0.159,-0.059000000000000004,0.16959363200000002,0.0,0.0,0.0
2020-10-08 18:00:00,0.066,-0.034,0.0742428448,10.06,1.54,10.177190182,0.066,-0.034,0.0742428448,0.0,0.0,0.0
2020-10-08 18:30:00,0.031,-0.018000000000000002,0.0358468967,10.62,1.5,10.7254090831,0.031,-0.018000000000000002,0.0358468967,0.0,0.0,0.0
2020-10-08 19:00:00,0.022,0.001,0.0220227155,10.84,1.46,10.9378791363,0.022,0.001,0.0220227155,0.0,0.0,0.0
2020-10-08 19:30:00,0.025,-0.001,0.025019992,10.84,1.38,10.927488275,0.025,-0.001,0.025019992,0.0,0.0,0.0
2020-10-08 20:00:00,0.01,-0.002,0.010198039,10.32,1.32,10.4040761243,0.01,-0.002,0.010198039,0.0,0.0,0.0
2020-10-08 20:30:00,0.004,-0.004,0.0056568542,9.76,1.18,9.8310731866,0.004,-0.004,0.0056568542,0.0,0.0,0.0
2020-10-08 21:00:00,0.003,-0.003,0.0042426407000000005,9.28,1.06,9.3403426061,0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0
2020-10-08 21:30:00,0.002,-0.003,0.0036055513000000003,8.68,0.98,8.7351473943,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0
