Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-08 22:00:00,0.014,-0.031,0.0340147027,8.02,0.92,8.0725956173,0.014,-0.031,0.0340147027,0.0,0.0,0.0
2020-10-08 22:30:00,0.025,-0.027,0.036796739,7.46,0.86,7.5094074333,0.025,-0.027,0.036796739,0.0,0.0,0.0
2020-10-08 23:00:00,0.014,-0.028,0.0313049517,6.62,0.66,6.6528189514000005,0.014,-0.028,0.0313049517,0.0,0.0,0.0
2020-10-08 23:30:00,0.017,-0.001,0.0170293864,6.34,0.62,6.3702433235,0.017,-0.001,0.0170293864,0.0,0.0,0.0
2020-10-09 00:00:00,0.03,-0.014,0.0331058907,5.78,0.58,5.8090274573,0.03,-0.014,0.0331058907,0.0,0.0,0.0
2020-10-09 00:30:00,0.032,-0.016,0.0357770876,5.7,0.74,5.7478343748,0.032,-0.016,0.0357770876,0.0,0.0,0.0
2020-10-09 01:00:00,0.058,-0.036000000000000004,0.0682641927,5.66,0.74,5.708169584,0.058,-0.036000000000000004,0.0682641927,0.0,0.0,0.0
2020-10-09 01:30:00,0.048,-0.033,0.0582494635,6.0,0.7000000000000001,6.0406953242,0.048,-0.033,0.0582494635,0.0,0.0,0.0
2020-10-09 02:00:00,0.067,-0.038,0.07702596960000001,6.1,0.46,6.1173196745,0.067,-0.038,0.07702596960000001,0.0,0.0,0.0
2020-10-09 02:30:00,0.10300000000000001,-0.047,0.1132166066,6.22,0.5,6.2400641022,0.10300000000000001,-0.047,0.1132166066,0.0,0.0,0.0
2020-10-09 03:00:00,0.113,-0.053,0.1248118584,6.06,0.56,6.0858195833,0.113,-0.053,0.1248118584,0.0,0.0,0.0
2020-10-09 03:30:00,0.101,-0.053,0.114061387,6.1,0.64,6.1334818823,0.101,-0.053,0.114061387,0.0,0.0,0.0
2020-10-09 04:00:00,0.107,-0.052000000000000005,0.1189663818,5.78,0.56,5.807064663,0.107,-0.052000000000000005,0.1189663818,0.0,0.0,0.0
2020-10-09 04:30:00,0.17,-0.066,0.1823622768,5.68,0.64,5.7159426169,0.17,-0.066,0.1823622768,0.0,0.0,0.0
2020-10-09 05:00:00,0.19,-0.07,0.2024845673,5.68,0.72,5.7254519472,0.19,-0.07,0.2024845673,0.0,0.0,0.0
2020-10-09 05:30:00,0.198,-0.079,0.2131783291,5.76,0.76,5.8099225468,0.198,-0.079,0.2131783291,0.0,0.0,0.0
2020-10-09 06:00:00,0.219,-0.08700000000000001,0.2356480426,5.9,0.9,5.9682493246,0.219,-0.08700000000000001,0.2356480426,0.0,0.0,0.0
2020-10-09 06:30:00,0.223,-0.079,0.2365797963,6.54,1.1,6.6318624835,0.223,-0.079,0.2365797963,0.0,0.0,0.0
2020-10-09 07:00:00,0.234,-0.077,0.2463432565,7.12,1.28,7.2341412759,0.234,-0.077,0.2463432565,0.0,0.0,0.0
2020-10-09 07:30:00,0.231,-0.07200000000000001,0.2419607406,8.22,1.6400000000000001,8.3820045335,0.231,-0.07200000000000001,0.2419607406,0.0,0.0,0.0
2020-10-09 08:00:00,0.299,-0.095,0.3137291826,8.64,1.88,8.8421716789,0.299,-0.095,0.3137291826,0.0,0.0,0.0
2020-10-09 08:30:00,0.261,-0.10400000000000001,0.28095729210000003,8.78,1.82,8.9666493184,0.261,-0.10400000000000001,0.28095729210000003,0.0,0.0,0.0
2020-10-09 09:00:00,0.184,-0.054,0.191760267,8.5,1.6600000000000001,8.660577348,0.184,-0.054,0.191760267,0.0,0.0,0.0
2020-10-09 09:30:00,0.245,-0.07200000000000001,0.25536052940000004,8.2,1.72,8.3784485437,0.245,-0.07200000000000001,0.25536052940000004,0.0,0.0,0.0
2020-10-09 10:00:00,0.178,-0.054,0.1860107524,7.68,1.54,7.8328794195,0.178,-0.054,0.1860107524,0.0,0.0,0.0
2020-10-09 10:30:00,0.276,-0.077,0.2865397006,7.32,1.5,7.4721081363,0.276,-0.077,0.2865397006,0.0,0.0,0.0
2020-10-09 11:00:00,0.389,-0.107,0.4034476422,6.66,1.58,6.8448520802,0.389,-0.107,0.4034476422,0.0,0.0,0.0
2020-10-09 11:30:00,0.32,-0.088,0.3318794962,6.78,1.58,6.9616664672,0.32,-0.088,0.3318794962,0.0,0.0,0.0
2020-10-09 12:00:00,0.433,-0.126,0.4509600869,6.68,1.6400000000000001,6.8783719004,0.433,-0.126,0.4509600869,0.0,0.0,0.0
2020-10-09 12:30:00,0.42,-0.128,0.4390717481,7.02,1.6400000000000001,7.2090221251,0.42,-0.128,0.4390717481,0.0,0.0,0.0
2020-10-09 13:00:00,0.304,-0.251,0.39422962850000004,7.02,1.48,7.1743152983,0.304,-0.251,0.39422962850000004,0.0,0.0,0.0
2020-10-09 13:30:00,0.308,-0.10300000000000001,0.3247660697,6.6,1.1400000000000001,6.6977309591,0.308,-0.10300000000000001,0.3247660697,0.0,0.0,0.0
2020-10-09 14:00:00,0.34400000000000003,-0.092,0.3560898763,6.92,1.48,7.0764963082,0.34400000000000003,-0.092,0.3560898763,0.0,0.0,0.0
2020-10-09 14:30:00,0.399,-0.115,0.4152420981,6.62,1.52,6.7922603013,0.399,-0.115,0.4152420981,0.0,0.0,0.0
2020-10-09 15:00:00,0.439,-0.131,0.4581288028,6.52,1.58,6.7087107554,0.439,-0.131,0.4581288028,0.0,0.0,0.0
2020-10-09 15:30:00,0.47000000000000003,-0.156,0.49521308540000003,7.28,1.6800000000000002,7.4713318759,0.47000000000000003,-0.156,0.49521308540000003,0.0,0.0,0.0
2020-10-09 16:00:00,0.252,-0.096,0.2696664607,7.44,1.6800000000000002,7.6273193194,0.252,-0.096,0.2696664607,0.0,0.0,0.0
2020-10-09 16:30:00,0.081,-0.033,0.0874642784,8.66,1.6800000000000002,8.8214511278,0.081,-0.033,0.0874642784,0.0,0.0,0.0
2020-10-09 17:00:00,0.116,-0.061,0.1310610545,9.18,1.74,9.3434469014,0.116,-0.061,0.1310610545,0.0,0.0,0.0
2020-10-09 17:30:00,0.177,-0.07100000000000001,0.1907092027,9.5,1.52,9.6208315649,0.177,-0.07100000000000001,0.1907092027,0.0,0.0,0.0
2020-10-09 18:00:00,0.263,-0.081,0.2751908429,9.84,1.6,9.9692326686,0.263,-0.081,0.2751908429,0.0,0.0,0.0
2020-10-09 18:30:00,0.322,-0.09,0.3343411431,10.0,1.6,10.1271911209,0.322,-0.09,0.3343411431,0.0,0.0,0.0
2020-10-09 19:00:00,0.391,-0.108,0.4056414673,9.92,1.6,10.0482038196,0.391,-0.108,0.4056414673,0.0,0.0,0.0
2020-10-09 19:30:00,0.379,-0.098,0.3914651964,9.84,1.42,9.9419314019,0.379,-0.098,0.3914651964,0.0,0.0,0.0
2020-10-09 20:00:00,0.358,-0.092,0.3696322497,9.16,1.28,9.2489999459,0.358,-0.092,0.3696322497,0.0,0.0,0.0
2020-10-09 20:30:00,0.421,-0.109,0.4348815931,8.56,1.2,8.6437029102,0.421,-0.109,0.4348815931,0.0,0.0,0.0
2020-10-09 21:00:00,0.442,-0.11900000000000001,0.4577390086,8.26,1.22,8.3496107694,0.442,-0.11900000000000001,0.4577390086,0.0,0.0,0.0
2020-10-09 21:30:00,0.336,-0.088,0.3473326935,8.1,1.18,8.1854993739,0.336,-0.088,0.3473326935,0.0,0.0,0.0
2020-10-09 22:00:00,0.197,-0.058,0.2053606584,8.18,1.12,8.2563187923,0.197,-0.058,0.2053606584,0.0,0.0,0.0
2020-10-09 22:30:00,0.222,-0.058,0.2294515199,7.66,1.02,7.7276128267,0.222,-0.058,0.2294515199,0.0,0.0,0.0
2020-10-09 23:00:00,0.222,-0.058,0.2294515199,7.06,0.96,7.1249701754,0.222,-0.058,0.2294515199,0.0,0.0,0.0
2020-10-09 23:30:00,0.211,-0.062,0.2199204402,6.68,1.02,6.7574255453,0.211,-0.062,0.2199204402,0.0,0.0,0.0
2020-10-10 00:00:00,0.222,-0.062,0.2304951193,6.28,0.9400000000000001,6.3499606298,0.222,-0.062,0.2304951193,0.0,0.0,0.0
2020-10-10 00:30:00,0.252,-0.073,0.2623604391,5.84,0.92,5.9120216508,0.252,-0.073,0.2623604391,0.0,0.0,0.0
2020-10-10 01:00:00,0.226,-0.065,0.23516164650000002,5.78,0.9,5.8496495622,0.226,-0.065,0.23516164650000002,0.0,0.0,0.0
2020-10-10 01:30:00,0.246,-0.07,0.2557655176,6.28,0.96,6.3529520697,0.246,-0.07,0.2557655176,0.0,0.0,0.0
2020-10-10 02:00:00,0.276,-0.073,0.2854908055,6.7,0.96,6.7684267005,0.276,-0.073,0.2854908055,0.0,0.0,0.0
2020-10-10 02:30:00,0.333,-0.098,0.34712101640000004,6.58,0.96,6.6496616455,0.333,-0.098,0.34712101640000004,0.0,0.0,0.0
2020-10-10 03:00:00,0.335,-0.10300000000000001,0.35047681810000003,6.38,1.0,6.4578943937,0.335,-0.10300000000000001,0.35047681810000003,0.0,0.0,0.0
2020-10-10 03:30:00,0.361,-0.106,0.3762406145,6.26,1.0,6.3393690538,0.361,-0.106,0.3762406145,0.0,0.0,0.0
2020-10-10 04:00:00,0.34700000000000003,-0.106,0.3628291609,6.2,1.0,6.2801273872,0.34700000000000003,-0.106,0.3628291609,0.0,0.0,0.0
2020-10-10 04:30:00,0.34500000000000003,-0.101,0.3594801803,6.18,1.0,6.2603833748,0.34500000000000003,-0.101,0.3594801803,0.0,0.0,0.0
2020-10-10 05:00:00,0.314,-0.09,0.3266435366,6.1,0.96,6.1750789469,0.314,-0.09,0.3266435366,0.0,0.0,0.0
2020-10-10 05:30:00,0.373,-0.123,0.39275692230000003,6.08,1.06,6.1717096497,0.373,-0.123,0.39275692230000003,0.0,0.0,0.0
2020-10-10 06:00:00,0.41000000000000003,-0.148,0.4358944826,6.14,1.2,6.2561649595,0.41000000000000003,-0.148,0.4358944826,0.0,0.0,0.0
2020-10-10 06:30:00,0.438,-0.148,0.4623288873,6.42,1.28,6.546357766,0.438,-0.148,0.4623288873,0.0,0.0,0.0
2020-10-10 07:00:00,0.456,-0.156,0.4819460551,6.92,1.52,7.084970007,0.456,-0.156,0.4819460551,0.0,0.0,0.0
2020-10-10 07:30:00,0.462,-0.15,0.4857406716,7.4,1.6,7.5709972923,0.462,-0.15,0.4857406716,0.0,0.0,0.0
2020-10-10 08:00:00,0.47600000000000003,-0.146,0.49788753750000003,7.76,1.6,7.9232316639,0.47600000000000003,-0.146,0.49788753750000003,0.0,0.0,0.0
2020-10-10 08:30:00,0.438,-0.129,0.45660157690000003,7.94,1.4,8.0624810077,0.438,-0.129,0.45660157690000003,0.0,0.0,0.0
2020-10-10 09:00:00,0.455,-0.136,0.4748905137,8.0,1.3599999999999999,8.1147766451,0.455,-0.136,0.4748905137,0.0,0.0,0.0
2020-10-10 09:30:00,0.452,-0.127,0.46950292860000004,7.94,1.3599999999999999,8.0556315705,0.452,-0.127,0.46950292860000004,0.0,0.0,0.0
2020-10-10 10:00:00,0.388,-0.11,0.40329145790000004,8.1,1.32,8.2068507967,0.388,-0.11,0.40329145790000004,0.0,0.0,0.0
2020-10-10 10:30:00,0.486,-0.14200000000000002,0.5063200569,7.94,1.32,8.04897509,0.486,-0.14200000000000002,0.5063200569,0.0,0.0,0.0
2020-10-10 11:00:00,0.498,-0.14100000000000001,0.5175760814,7.72,1.38,7.8423720901,0.498,-0.14100000000000001,0.5175760814,0.0,0.0,0.0
2020-10-10 11:30:00,0.534,-0.153,0.5554862735,7.64,1.42,7.7708429401,0.534,-0.153,0.5554862735,0.0,0.0,0.0
2020-10-10 12:00:00,0.521,-0.151,0.5424407802,7.68,1.38,7.8029994233,0.521,-0.151,0.5424407802,0.0,0.0,0.0
2020-10-10 12:30:00,0.484,-0.138,0.5032891813,7.68,1.42,7.8101728534,0.484,-0.138,0.5032891813,0.0,0.0,0.0
2020-10-10 13:00:00,0.458,-0.131,0.4763664556,7.8,1.38,7.9211362821,0.458,-0.131,0.4763664556,0.0,0.0,0.0
2020-10-10 13:30:00,0.431,-0.12,0.44739356280000003,7.64,1.3,7.749812901,0.431,-0.12,0.44739356280000003,0.0,0.0,0.0
2020-10-10 14:00:00,0.503,-0.14,0.5221197181,7.04,1.26,7.1518668891,0.503,-0.14,0.5221197181,0.0,0.0,0.0
2020-10-10 14:30:00,0.468,-0.135,0.4870821286,7.08,1.1400000000000001,7.1711923695,0.468,-0.135,0.4870821286,0.0,0.0,0.0
2020-10-10 15:00:00,0.48,-0.134,0.49835328830000003,6.84,1.1400000000000001,6.9343492845,0.48,-0.134,0.49835328830000003,0.0,0.0,0.0
2020-10-10 15:30:00,0.33,-0.109,0.3475356097,7.48,1.1400000000000001,7.5663729752,0.33,-0.109,0.3475356097,0.0,0.0,0.0
2020-10-10 16:00:00,0.265,-0.08700000000000001,0.2789157579,8.0,1.1400000000000001,8.0808167904,0.265,-0.08700000000000001,0.2789157579,0.0,0.0,0.0
2020-10-10 16:30:00,0.23700000000000002,-0.081,0.2504595776,8.54,1.26,8.6324504053,0.23700000000000002,-0.081,0.2504595776,0.0,0.0,0.0
2020-10-10 17:00:00,0.246,-0.08,0.2586812711,8.74,1.3,8.8361530091,0.246,-0.08,0.2586812711,0.0,0.0,0.0
2020-10-10 17:30:00,0.216,-0.077,0.22931419490000002,9.4,1.42,9.5066503039,0.216,-0.077,0.22931419490000002,0.0,0.0,0.0
2020-10-10 18:00:00,0.253,-0.088,0.26786750460000003,9.84,1.52,9.9567062827,0.253,-0.088,0.26786750460000003,0.0,0.0,0.0
2020-10-10 18:30:00,0.2,-0.067,0.210924157,9.88,1.42,9.9815229299,0.2,-0.067,0.210924157,0.0,0.0,0.0
2020-10-10 19:00:00,0.234,-0.074,0.24542208540000002,10.04,1.42,10.1399211042,0.234,-0.074,0.24542208540000002,0.0,0.0,0.0
2020-10-10 19:30:00,0.28400000000000003,-0.088,0.2973213749,9.38,1.3599999999999999,9.4780799743,0.28400000000000003,-0.088,0.2973213749,0.0,0.0,0.0
2020-10-10 20:00:00,0.196,-0.063,0.2058761764,8.92,1.06,8.9827612681,0.196,-0.063,0.2058761764,0.0,0.0,0.0
2020-10-10 20:30:00,0.232,-0.076,0.2441311123,8.0,0.92,8.0527262464,0.232,-0.076,0.2441311123,0.0,0.0,0.0
2020-10-10 21:00:00,0.336,-0.10200000000000001,0.35114099730000004,7.3,0.92,7.3577442195,0.336,-0.10200000000000001,0.35114099730000004,0.0,0.0,0.0
2020-10-10 21:30:00,0.426,-0.128,0.44481456810000003,6.76,0.92,6.8223163222,0.426,-0.128,0.44481456810000003,0.0,0.0,0.0
2020-10-10 22:00:00,0.495,-0.139,0.5141458937,6.44,0.88,6.499846152,0.495,-0.139,0.5141458937,0.0,0.0,0.0
2020-10-10 22:30:00,0.29,-0.088,0.3030577503,6.44,0.7000000000000001,6.4779317687,0.29,-0.088,0.3030577503,0.0,0.0,0.0
2020-10-10 23:00:00,0.307,-0.077,0.3165090836,5.9,0.72,5.9437698475000005,0.307,-0.077,0.3165090836,0.0,0.0,0.0
2020-10-10 23:30:00,0.389,-0.101,0.401897997,5.4,0.76,5.4532192327,0.389,-0.101,0.401897997,0.0,0.0,0.0
2020-10-11 00:00:00,0.455,-0.125,0.4718580295,4.96,0.84,5.0306262036,0.455,-0.125,0.4718580295,0.0,0.0,0.0
2020-10-11 00:30:00,0.486,-0.133,0.5038700229,4.48,0.74,4.5407047911,0.486,-0.133,0.5038700229,0.0,0.0,0.0
2020-10-11 01:00:00,0.459,-0.12,0.47442702280000004,4.44,0.68,4.4917702524,0.459,-0.12,0.47442702280000004,0.0,0.0,0.0
2020-10-11 01:30:00,0.541,-0.148,0.5608787748,4.82,0.8200000000000001,4.8892535218,0.541,-0.148,0.5608787748,0.0,0.0,0.0
2020-10-11 02:00:00,0.47300000000000003,-0.123,0.4887310099,5.52,0.8200000000000001,5.5805734472,0.47300000000000003,-0.123,0.4887310099,0.0,0.0,0.0
2020-10-11 02:30:00,0.41600000000000004,-0.111,0.4305542939,5.62,0.7000000000000001,5.6634265246,0.41600000000000004,-0.111,0.4305542939,0.0,0.0,0.0
2020-10-11 03:00:00,0.492,-0.137,0.5107181219,5.3,0.76,5.3542132942,0.492,-0.137,0.5107181219,0.0,0.0,0.0
2020-10-11 03:30:00,0.561,-0.16,0.5833703798000001,5.1,0.84,5.168713573,0.561,-0.16,0.5833703798000001,0.0,0.0,0.0
2020-10-11 04:00:00,0.459,-0.129,0.47678296950000004,4.96,0.74,5.0148978055,0.459,-0.129,0.47678296950000004,0.0,0.0,0.0
2020-10-11 04:30:00,0.5700000000000001,-0.17200000000000001,0.5953855893000001,4.76,0.88,4.8406611119,0.5700000000000001,-0.17200000000000001,0.5953855893000001,0.0,0.0,0.0
2020-10-11 05:00:00,0.493,-0.145,0.5138813093,4.64,0.78,4.705103612,0.493,-0.145,0.5138813093,0.0,0.0,0.0
2020-10-11 05:30:00,0.483,-0.149,0.5054601864,4.76,0.88,4.8406611119,0.483,-0.149,0.5054601864,0.0,0.0,0.0
2020-10-11 06:00:00,0.484,-0.158,0.5091365239,4.78,0.92,4.8677304773,0.484,-0.158,0.5091365239,0.0,0.0,0.0
2020-10-11 06:30:00,0.453,-0.14100000000000001,0.4744365079,5.36,1.0,5.4524856717,0.453,-0.14100000000000001,0.4744365079,0.0,0.0,0.0
2020-10-11 07:00:00,0.4,-0.121,0.4179007059,5.98,1.1400000000000001,6.0876925021,0.4,-0.121,0.4179007059,0.0,0.0,0.0
2020-10-11 07:30:00,0.362,-0.106,0.3772002121,6.74,1.2,6.8459915279,0.362,-0.106,0.3772002121,0.0,0.0,0.0
2020-10-11 08:00:00,0.494,-0.149,0.5159815888,6.62,1.22,6.7314782923,0.494,-0.149,0.5159815888,0.0,0.0,0.0
2020-10-11 08:30:00,0.23800000000000002,-0.073,0.24894376880000002,7.34,1.08,7.4190295861,0.23800000000000002,-0.073,0.24894376880000002,0.0,0.0,0.0
2020-10-11 09:00:00,0.36,-0.10400000000000001,0.3747212297,7.28,1.08,7.3596739058,0.36,-0.10400000000000001,0.3747212297,0.0,0.0,0.0
2020-10-11 09:30:00,0.373,-0.10200000000000001,0.3866949702,7.5,1.1400000000000001,7.5861452662,0.373,-0.10200000000000001,0.3866949702,0.0,0.0,0.0
2020-10-11 10:00:00,0.241,-0.06,0.2483565985,7.5,1.08,7.5773610182,0.241,-0.06,0.2483565985,0.0,0.0,0.0
2020-10-11 10:30:00,0.401,-0.107,0.4150301194,7.54,1.24,7.6412826148,0.401,-0.107,0.4150301194,0.0,0.0,0.0
2020-10-11 11:00:00,0.399,-0.106,0.4128401628,7.38,1.24,7.483448403,0.399,-0.106,0.4128401628,0.0,0.0,0.0
2020-10-11 11:30:00,0.316,-0.077,0.3252460607,7.3,1.1400000000000001,7.3884775157,0.316,-0.077,0.3252460607,0.0,0.0,0.0
2020-10-11 12:00:00,0.357,-0.083,0.36652148640000004,7.06,1.1400000000000001,7.1514474059,0.357,-0.083,0.36652148640000004,0.0,0.0,0.0
2020-10-11 12:30:00,0.321,-0.075,0.3296452639,6.98,1.1400000000000001,7.072481884,0.321,-0.075,0.3296452639,0.0,0.0,0.0
2020-10-11 13:00:00,0.292,-0.074,0.3012308085,7.16,1.1,7.2440044174,0.292,-0.074,0.3012308085,0.0,0.0,0.0
2020-10-11 13:30:00,0.278,-0.069,0.2864349839,7.08,1.06,7.1589105316,0.278,-0.069,0.2864349839,0.0,0.0,0.0
2020-10-11 14:00:00,0.28400000000000003,-0.081,0.2953252444,7.02,1.08,7.1025910765,0.28400000000000003,-0.081,0.2953252444,0.0,0.0,0.0
2020-10-11 14:30:00,0.171,-0.05,0.1781600404,7.28,1.02,7.3511087599,0.171,-0.05,0.1781600404,0.0,0.0,0.0
2020-10-11 15:00:00,0.178,-0.058,0.1872111108,7.48,1.08,7.5575657457,0.178,-0.058,0.1872111108,0.0,0.0,0.0
2020-10-11 15:30:00,0.156,-0.07,0.1709853795,7.82,1.12,7.8997974658,0.156,-0.07,0.1709853795,0.0,0.0,0.0
2020-10-11 16:00:00,0.158,-0.065,0.1708478856,8.16,1.22,8.2506969403,0.158,-0.065,0.1708478856,0.0,0.0,0.0
2020-10-11 16:30:00,0.196,-0.076,0.2102189335,8.5,1.3,8.5988371307,0.196,-0.076,0.2102189335,0.0,0.0,0.0
2020-10-11 17:00:00,0.197,-0.07200000000000001,0.2097450834,9.02,1.3599999999999999,9.1219515456,0.197,-0.07200000000000001,0.2097450834,0.0,0.0,0.0
2020-10-11 17:30:00,0.154,-0.057,0.1642102311,9.76,1.44,9.8656576061,0.154,-0.057,0.1642102311,0.0,0.0,0.0
2020-10-11 18:00:00,0.193,-0.056,0.20096019510000002,10.02,1.54,10.1376525882,0.193,-0.056,0.20096019510000002,0.0,0.0,0.0
2020-10-11 18:30:00,0.10400000000000001,-0.034,0.1094166349,10.7,1.54,10.8102543911,0.10400000000000001,-0.034,0.1094166349,0.0,0.0,0.0
2020-10-11 19:00:00,0.077,-0.035,0.0845813218,10.8,1.52,10.9064384654,0.077,-0.035,0.0845813218,0.0,0.0,0.0
2020-10-11 19:30:00,0.049,-0.025,0.0550090902,10.66,1.44,10.7568210918,0.049,-0.025,0.0550090902,0.0,0.0,0.0
2020-10-11 20:00:00,0.029,0.001,0.029017236300000002,10.1,1.3,10.1833196945,0.029,0.001,0.029017236300000002,0.0,0.0,0.0
2020-10-11 20:30:00,0.024,-0.002,0.0240831892,9.38,1.12,9.4466290284,0.024,-0.002,0.0240831892,0.0,0.0,0.0
2020-10-11 21:00:00,0.01,0.001,0.0100498756,9.06,1.06,9.1217980684,0.01,0.001,0.0100498756,0.0,0.0,0.0
2020-10-11 21:30:00,0.003,-0.001,0.0031622777,8.78,0.86,8.8220179098,0.003,-0.001,0.0031622777,0.0,0.0,0.0
2020-10-11 22:00:00,0.003,-0.001,0.0031622777,8.16,0.68,8.1882843136,0.003,-0.001,0.0031622777,0.0,0.0,0.0
2020-10-11 22:30:00,0.002,-0.001,0.0022360680000000003,7.8,0.64,7.8262123661,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0
2020-10-11 23:00:00,0.002,-0.001,0.0022360680000000003,7.28,0.68,7.3116892713,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0
2020-10-11 23:30:00,0.002,-0.002,0.0028284271,6.88,0.8,6.926355463,0.002,-0.002,0.0028284271,0.0,0.0,0.0
2020-10-12 00:00:00,0.003,-0.002,0.0036055513000000003,6.5600000000000005,0.66,6.5931176236999995,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0
2020-10-12 00:30:00,0.003,-0.002,0.0036055513000000003,6.32,0.84,6.3755784051,0.003,-0.002,0.0036055513000000003,0.0,0.0,0.0
2020-10-12 01:00:00,0.002,-0.001,0.0022360680000000003,6.24,0.78,6.2885610437,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0
2020-10-12 01:30:00,0.004,0.003,0.005,6.62,0.48,6.6373790008,0.004,0.003,0.005,0.26,0.0,0.26
2020-10-12 02:00:00,0.004,0.001,0.0041231056,7.14,0.54,7.1603910508,0.004,0.001,0.0041231056,0.0,0.0,0.0
2020-10-12 02:30:00,0.035,-0.005,0.0353553391,7.14,0.6000000000000001,7.1651657343,0.035,-0.005,0.0353553391,0.0,0.0,0.0
2020-10-12 03:00:00,0.139,-0.05,0.1477193285,6.82,0.86,6.8740090195,0.139,-0.05,0.1477193285,0.0,0.0,0.0
2020-10-12 03:30:00,0.11,-0.043000000000000003,0.11810588470000001,6.9,0.9,6.9584481028,0.11,-0.043000000000000003,0.11810588470000001,0.0,0.0,0.0
2020-10-12 04:00:00,0.069,-0.033,0.0764852927,6.96,0.9,7.0179484182,0.069,-0.033,0.0764852927,0.0,0.0,0.0
2020-10-12 04:30:00,0.036000000000000004,-0.003,0.0361247837,6.9,0.88,6.9558895908,0.036000000000000004,-0.003,0.0361247837,0.0,0.0,0.0
2020-10-12 05:00:00,0.098,-0.035,0.1040624812,6.62,0.88,6.6782332993,0.098,-0.035,0.1040624812,0.0,0.0,0.0
2020-10-12 05:30:00,0.137,-0.045,0.1442012483,6.62,0.92,6.6836217727000005,0.137,-0.045,0.1442012483,0.0,0.0,0.0
2020-10-12 06:00:00,0.161,-0.05,0.16858529,6.9,1.08,6.9840103093,0.161,-0.05,0.16858529,0.0,0.0,0.0
2020-10-12 06:30:00,0.20400000000000001,-0.061,0.2129248694,7.38,1.22,7.4801604261,0.20400000000000001,-0.061,0.2129248694,0.0,0.0,0.0
2020-10-12 07:00:00,0.226,-0.07100000000000001,0.23689027000000001,8.08,1.5,8.2180532975,0.226,-0.07100000000000001,0.23689027000000001,0.0,0.0,0.0
2020-10-12 07:30:00,0.265,-0.091,0.2801892218,8.94,1.8399999999999999,9.1273873589,0.265,-0.091,0.2801892218,0.0,0.0,0.0
2020-10-12 08:00:00,0.249,-0.08,0.2615358484,9.8,2.1,10.0224747443,0.249,-0.08,0.2615358484,0.0,0.0,0.0
2020-10-12 08:30:00,0.251,-0.083,0.2643671689,9.6,2.08,9.822749106,0.251,-0.083,0.2643671689,0.0,0.0,0.0
2020-10-12 09:00:00,0.269,-0.091,0.28397535100000004,9.02,2.0,9.2390692172,0.269,-0.091,0.28397535100000004,0.0,0.0,0.0
2020-10-12 09:30:00,0.295,-0.106,0.3134661066,8.86,1.94,9.069906284,0.295,-0.106,0.3134661066,0.0,0.0,0.0
2020-10-12 10:00:00,0.2,-0.073,0.21290608260000002,9.04,1.8599999999999999,9.2293661754,0.2,-0.073,0.21290608260000002,0.0,0.0,0.0
2020-10-12 10:30:00,0.229,-0.079,0.24224367900000002,8.86,1.78,9.037034912,0.229,-0.079,0.24224367900000002,0.0,0.0,0.0
2020-10-12 11:00:00,0.246,-0.079,0.25837376030000003,8.62,1.7000000000000002,8.7860343728,0.246,-0.079,0.25837376030000003,0.0,0.0,0.0
2020-10-12 11:30:00,0.20500000000000002,-0.068,0.2159837957,8.7,1.6400000000000001,8.8532254009,0.20500000000000002,-0.068,0.2159837957,0.0,0.0,0.0
2020-10-12 12:00:00,0.214,-0.075,0.2267619898,8.5,1.6400000000000001,8.6567661398,0.214,-0.075,0.2267619898,0.0,0.0,0.0
2020-10-12 12:30:00,0.146,-0.053,0.1553222457,8.52,1.56,8.6616395677,0.146,-0.053,0.1553222457,0.0,0.0,0.0
2020-10-12 13:00:00,0.033,-0.027,0.0426380112,8.96,1.4,9.0687154548,0.033,-0.027,0.0426380112,0.0,0.0,0.0
2020-10-12 13:30:00,0.305,-0.08600000000000001,0.31689272630000004,7.98,1.24,8.0757662175,0.305,-0.08600000000000001,0.31689272630000004,0.0,0.0,0.0
2020-10-12 14:00:00,0.63,-0.187,0.6571674064,7.26,1.76,7.4702878124,0.63,-0.187,0.6571674064,0.0,0.0,0.0
2020-10-12 14:30:00,0.602,-0.18,0.6283343059000001,7.18,1.76,7.3925638313,0.602,-0.18,0.6283343059000001,0.0,0.0,0.0
2020-10-12 15:00:00,0.56,-0.165,0.5838021925,7.14,1.82,7.3683105255,0.56,-0.165,0.5838021925,0.0,0.0,0.0
2020-10-12 15:30:00,0.598,-0.19,0.6274583652,6.76,1.82,7.0007142493,0.598,-0.19,0.6274583652,0.0,0.0,0.0
2020-10-12 16:00:00,0.518,-0.166,0.5439485270000001,7.36,1.74,7.5628830482,0.518,-0.166,0.5439485270000001,0.0,0.0,0.0
2020-10-12 16:30:00,0.528,-0.163,0.5525875496,7.9,1.8,8.1024687596,0.528,-0.163,0.5525875496,0.0,0.0,0.0
2020-10-12 17:00:00,0.562,-0.182,0.5907351352,8.22,1.8,8.4147727242,0.562,-0.182,0.5907351352,0.0,0.0,0.0
2020-10-12 17:30:00,0.5650000000000001,-0.179,0.5926769778000001,8.28,1.5,8.4147727242,0.5650000000000001,-0.179,0.5926769778000001,0.0,0.0,0.0
2020-10-12 18:00:00,0.559,-0.168,0.5836994089,8.64,1.5,8.7692417004,0.559,-0.168,0.5836994089,0.0,0.0,0.0
2020-10-12 18:30:00,0.555,-0.158,0.5770519907,8.82,1.44,8.936777942900001,0.555,-0.158,0.5770519907,0.0,0.0,0.0
2020-10-12 19:00:00,0.551,-0.153,0.5718478819,9.04,1.54,9.1702344572,0.551,-0.153,0.5718478819,0.0,0.0,0.0
2020-10-12 19:30:00,0.5680000000000001,-0.16,0.5901050754,9.0,1.42,9.1113336016,0.5680000000000001,-0.16,0.5901050754,0.0,0.26,0.26
2020-10-12 20:00:00,0.597,-0.17400000000000002,0.6218400116,8.06,1.3,8.1641656034,0.597,-0.17400000000000002,0.6218400116,0.0,0.0,0.0
2020-10-12 20:30:00,0.647,-0.195,0.6757469941,7.24,1.2,7.3387737395,0.647,-0.195,0.6757469941,0.0,0.0,0.0
2020-10-12 21:00:00,0.637,-0.189,0.6644471386,6.74,1.1400000000000001,6.8357296611,0.637,-0.189,0.6644471386,0.0,0.0,0.0
2020-10-12 21:30:00,0.642,-0.192,0.6700955156,6.18,1.0,6.2603833748,0.642,-0.192,0.6700955156,0.0,0.0,0.0
2020-10-12 22:00:00,0.588,-0.171,0.6123601881,6.02,0.9,6.0869039749,0.588,-0.171,0.6123601881,0.0,0.0,0.0
2020-10-12 22:30:00,0.542,-0.156,0.5640035461,5.92,0.9,5.988021376,0.542,-0.156,0.5640035461,0.0,0.0,0.0
2020-10-12 23:00:00,0.499,-0.145,0.5196402602,5.38,0.76,5.4334151323,0.499,-0.145,0.5196402602,0.0,0.0,0.0
2020-10-12 23:30:00,0.556,-0.166,0.5802516695000001,4.92,0.8200000000000001,4.9878652748,0.556,-0.166,0.5802516695000001,0.0,0.0,0.0
2020-10-13 00:00:00,0.47500000000000003,-0.139,0.4949201956,4.7,0.76,4.7610503043,0.47500000000000003,-0.139,0.4949201956,0.0,0.0,0.0
2020-10-13 00:30:00,0.457,-0.134,0.47624048550000003,4.46,0.76,4.5242899995,0.457,-0.134,0.47624048550000003,0.0,0.0,0.0
2020-10-13 01:00:00,0.481,-0.147,0.5029612311,4.46,0.76,4.5242899995,0.481,-0.147,0.5029612311,0.0,0.0,0.0
2020-10-13 01:30:00,0.544,-0.163,0.5678952368,4.82,0.84,4.892647545,0.544,-0.163,0.5678952368,0.0,0.0,0.0
2020-10-13 02:00:00,0.482,-0.139,0.5016423028,5.84,0.92,5.9120216508,0.482,-0.139,0.5016423028,0.0,0.0,0.0
2020-10-13 02:30:00,0.435,-0.128,0.4534412862,5.92,0.9,5.988021376,0.435,-0.128,0.4534412862,0.0,0.0,0.0
2020-10-13 03:00:00,0.47600000000000003,-0.14400000000000002,0.49730473550000004,5.76,0.9400000000000001,5.8361973921,0.47600000000000003,-0.14400000000000002,0.49730473550000004,0.0,0.0,0.0
2020-10-13 03:30:00,0.297,-0.08700000000000001,0.3094802094,6.1,0.78,6.1496666576,0.297,-0.08700000000000001,0.3094802094,0.0,0.0,0.0
2020-10-13 04:00:00,0.342,-0.105,0.35775550310000004,5.98,0.88,6.0444023691,0.342,-0.105,0.35775550310000004,0.0,0.0,0.0
2020-10-13 04:30:00,0.34500000000000003,-0.113,0.36303443360000004,5.84,0.88,5.9059292241,0.34500000000000003,-0.113,0.36303443360000004,0.0,0.0,0.0
2020-10-13 05:00:00,0.425,-0.134,0.4456242812,5.64,0.92,5.7145428514,0.425,-0.134,0.4456242812,0.0,0.0,0.0
2020-10-13 05:30:00,0.426,-0.134,0.44657810070000004,5.72,0.98,5.8033438637,0.426,-0.134,0.44657810070000004,0.0,0.0,0.0
2020-10-13 06:00:00,0.395,-0.14,0.41907636540000004,6.14,1.1400000000000001,6.2449339468,0.395,-0.14,0.41907636540000004,0.0,0.0,0.0
2020-10-13 06:30:00,0.438,-0.152,0.4636248483,6.68,1.34,6.8130756638,0.438,-0.152,0.4636248483,0.0,0.0,0.0
2020-10-13 07:00:00,0.455,-0.153,0.4800354154,7.42,1.58,7.5863561741000005,0.455,-0.153,0.4800354154,0.0,0.0,0.0
2020-10-13 07:30:00,0.434,-0.15,0.4591905922,8.64,1.94,8.8551228111,0.434,-0.15,0.4591905922,0.0,0.0,0.0
2020-10-13 08:00:00,0.375,-0.127,0.3959217094,9.62,2.16,9.8595131726,0.375,-0.127,0.3959217094,0.0,0.0,0.0
2020-10-13 08:30:00,0.196,-0.055,0.2035706266,10.0,1.96,10.1902698689,0.196,-0.055,0.2035706266,0.0,0.0,0.0
2020-10-13 09:00:00,0.357,-0.11,0.3735625784,9.4,2.04,9.6188148958,0.357,-0.11,0.3735625784,0.0,0.0,0.0
2020-10-13 09:30:00,0.241,-0.075,0.2524004754,9.76,1.92,9.9470598671,0.241,-0.075,0.2524004754,0.0,0.0,0.0
2020-10-13 10:00:00,0.092,-0.022,0.0945938687,9.62,1.74,9.7760932892,0.092,-0.022,0.0945938687,0.0,0.0,0.0
2020-10-13 10:30:00,0.07,-0.02,0.0728010989,9.2,1.7000000000000002,9.355746897,0.07,-0.02,0.0728010989,0.0,0.0,0.0
2020-10-13 11:00:00,0.202,-0.07200000000000001,0.2144481289,8.68,1.72,8.8487739264,0.202,-0.07200000000000001,0.2144481289,0.0,0.0,0.0
2020-10-13 11:30:00,0.187,-0.062,0.19701015200000002,8.4,1.6800000000000002,8.5663527828,0.187,-0.062,0.19701015200000002,0.0,0.0,0.0
2020-10-13 12:00:00,0.336,-0.1,0.35056525780000003,7.7,1.8,7.9075912894,0.336,-0.1,0.35056525780000003,0.0,0.0,0.0
2020-10-13 12:30:00,0.368,-0.10400000000000001,0.38241338890000004,7.84,1.9,8.0669448988,0.368,-0.10400000000000001,0.38241338890000004,0.0,0.0,0.0
2020-10-13 13:00:00,0.381,-0.107,0.39573981350000004,7.5,1.74,7.6991947631,0.381,-0.107,0.39573981350000004,0.0,0.0,0.0
2020-10-13 13:30:00,0.28700000000000003,-0.08600000000000001,0.2996080773,6.86,1.34,6.9896494905,0.28700000000000003,-0.08600000000000001,0.2996080773,0.0,0.0,0.0
2020-10-13 14:00:00,0.328,-0.094,0.34120375140000003,6.94,1.6600000000000001,7.1357690546,0.328,-0.094,0.34120375140000003,0.0,0.0,0.0
2020-10-13 14:30:00,0.362,-0.106,0.3772002121,6.8,1.72,7.0141571126,0.362,-0.106,0.3772002121,0.0,0.0,0.0
2020-10-13 15:00:00,0.523,-0.16,0.546926869,6.64,1.8,6.8796511539,0.523,-0.16,0.546926869,0.0,0.0,0.0
2020-10-13 15:30:00,0.599,-0.195,0.6299412671,6.8,1.92,7.0658615894,0.599,-0.195,0.6299412671,0.0,0.0,0.0
2020-10-13 16:00:00,0.586,-0.193,0.6169643426,7.12,1.92,7.3743338682,0.586,-0.193,0.6169643426,0.0,0.0,0.0
2020-10-13 16:30:00,0.6000000000000001,-0.201,0.632772471,8.1,2.02,8.348077623,0.6000000000000001,-0.201,0.632772471,0.0,0.0,0.0
2020-10-13 17:00:00,0.542,-0.182,0.5717412002,8.72,1.92,8.9288745091,0.542,-0.182,0.5717412002,0.0,0.0,0.0
2020-10-13 17:30:00,0.506,-0.168,0.5331603886,9.12,1.56,9.2524591326,0.506,-0.168,0.5331603886,0.0,0.0,0.0
2020-10-13 18:00:00,0.522,-0.162,0.5465601522,9.9,1.72,10.0483033394,0.522,-0.162,0.5465601522,0.0,0.0,0.0
2020-10-13 18:30:00,0.599,-0.187,0.6275109561000001,9.9,1.8399999999999999,10.0695382218,0.599,-0.187,0.6275109561000001,0.0,0.0,0.0
2020-10-13 19:00:00,0.598,-0.178,0.6239294832,9.76,1.7000000000000002,9.9069470575,0.598,-0.178,0.6239294832,0.0,0.0,0.0
2020-10-13 19:30:00,0.619,-0.187,0.6466297240000001,9.64,1.6400000000000001,9.7785070435,0.619,-0.187,0.6466297240000001,0.0,0.0,0.0
2020-10-13 20:00:00,0.618,-0.187,0.6456725176,8.7,1.5,8.828363381700001,0.618,-0.187,0.6456725176,0.0,0.0,0.0
2020-10-13 20:30:00,0.623,-0.188,0.6507480311,8.32,1.46,8.44712969,0.623,-0.188,0.6507480311,0.0,0.0,0.0
2020-10-13 21:00:00,0.635,-0.189,0.6625299993,7.84,1.26,7.940604511,0.635,-0.189,0.6625299993,0.0,0.0,0.0
2020-10-13 21:30:00,0.592,-0.17200000000000001,0.6164803322,7.5,1.2,7.5953933407,0.592,-0.17200000000000001,0.6164803322,0.0,0.0,0.0
2020-10-13 22:00:00,0.516,-0.146,0.5362574009000001,7.16,1.1400000000000001,7.2501862045,0.516,-0.146,0.5362574009000001,0.0,0.0,0.0
2020-10-13 22:30:00,0.41600000000000004,-0.11900000000000001,0.4326857982,6.94,1.1,7.026635041,0.41600000000000004,-0.11900000000000001,0.4326857982,0.0,0.0,0.0
2020-10-13 23:00:00,0.406,-0.112,0.4211650508,6.26,1.04,6.3458017618,0.406,-0.112,0.4211650508,0.0,0.0,0.0
2020-10-13 23:30:00,0.266,-0.07200000000000001,0.27557213210000003,5.8,0.84,5.860511923,0.266,-0.07200000000000001,0.27557213210000003,0.0,0.0,0.0
2020-10-14 00:00:00,0.276,-0.074,0.2857481409,5.5,0.84,5.5637756964000005,0.276,-0.074,0.2857481409,0.0,0.0,0.0
2020-10-14 00:30:00,0.157,-0.054,0.1660271062,5.4,0.8,5.4589376256,0.157,-0.054,0.1660271062,0.0,0.0,0.0
2020-10-14 01:00:00,0.114,-0.046,0.1229308749,5.4,0.72,5.4477885422,0.114,-0.046,0.1229308749,0.0,0.0,0.0
2020-10-14 01:30:00,0.132,-0.051000000000000004,0.141509717,5.68,0.68,5.7205594132,0.132,-0.051000000000000004,0.141509717,0.0,0.0,0.0
2020-10-14 02:00:00,0.068,-0.045,0.0815414005,6.32,0.68,6.3564770117,0.068,-0.045,0.0815414005,0.0,0.0,0.0
2020-10-14 02:30:00,0.158,-0.063,0.17009703110000002,6.14,0.64,6.1732649384,0.158,-0.063,0.17009703110000002,0.0,0.0,0.0
2020-10-14 03:00:00,0.134,-0.052000000000000005,0.1437358689,5.98,0.64,6.0141499815,0.134,-0.052000000000000005,0.1437358689,0.0,0.0,0.0
2020-10-14 03:30:00,0.13,-0.053,0.140388746,5.76,0.6000000000000001,5.7911656858,0.13,-0.053,0.140388746,0.0,0.0,0.0
2020-10-14 04:00:00,0.133,-0.049,0.1417391971,5.66,0.58,5.6896397074,0.133,-0.049,0.1417391971,0.0,0.0,0.0
2020-10-14 04:30:00,0.11800000000000001,-0.046,0.1266491216,5.36,0.44,5.3780293789,0.11800000000000001,-0.046,0.1266491216,0.0,0.0,0.0
2020-10-14 05:00:00,0.09,-0.041,0.0988989383,5.44,0.44,5.4577651104000005,0.09,-0.041,0.0988989383,0.0,0.0,0.0
2020-10-14 05:30:00,0.073,-0.044,0.0852349693,5.58,0.48,5.6006071099,0.073,-0.044,0.0852349693,0.0,0.0,0.0
2020-10-14 06:00:00,0.055,-0.048,0.073,6.18,0.8200000000000001,6.2341639375,0.055,-0.048,0.073,0.0,0.0,0.0
2020-10-14 06:30:00,0.101,-0.056,0.1154859299,6.54,0.96,6.6100832067,0.101,-0.056,0.1154859299,0.0,0.0,0.0
2020-10-14 07:00:00,0.099,-0.062,0.1168118145,7.22,1.16,7.3125918798,0.099,-0.062,0.1168118145,0.0,0.0,0.0
2020-10-14 07:30:00,0.10400000000000001,-0.06,0.1200666482,8.54,1.7000000000000002,8.7075599338,0.10400000000000001,-0.06,0.1200666482,0.0,0.0,0.0
2020-10-14 08:00:00,0.125,-0.06,0.1386542462,8.9,1.78,9.0762547342,0.125,-0.06,0.1386542462,0.0,0.0,0.0
2020-10-14 08:30:00,0.136,-0.069,0.152502459,8.94,1.7000000000000002,9.1001978,0.136,-0.069,0.152502459,0.0,0.0,0.0
2020-10-14 09:00:00,0.08,-0.056,0.09765244490000001,8.68,1.58,8.8226299934,0.08,-0.056,0.09765244490000001,0.0,0.0,0.0
2020-10-14 09:30:00,0.037,-0.039,0.0537587202,8.54,1.62,8.6922954391,0.037,-0.039,0.0537587202,0.0,0.0,0.0
2020-10-14 10:00:00,0.057,-0.045,0.0726223106,8.1,1.6,8.256512581,0.057,-0.045,0.0726223106,0.0,0.0,0.0
2020-10-14 10:30:00,0.077,-0.055,0.09462557790000001,7.5,1.6,7.668767828,0.077,-0.055,0.09462557790000001,0.0,0.0,0.0
2020-10-14 11:00:00,0.108,-0.061,0.12403628500000001,7.16,1.5,7.3154357355,0.108,-0.061,0.12403628500000001,0.0,0.0,0.0
2020-10-14 11:30:00,0.193,-0.07,0.2053022163,6.46,1.5,6.6318624835,0.193,-0.07,0.2053022163,0.0,0.0,0.0
2020-10-14 12:00:00,0.163,-0.065,0.17548219280000002,6.82,1.5,6.9830079479,0.163,-0.065,0.17548219280000002,0.0,0.0,0.0
2020-10-14 12:30:00,0.181,-0.069,0.1937059627,6.74,1.56,6.9181789511,0.181,-0.069,0.1937059627,0.0,0.0,0.0
2020-10-14 13:00:00,0.211,-0.076,0.2242699267,6.06,1.48,6.2381086877,0.211,-0.076,0.2242699267,0.0,0.0,0.0
2020-10-14 13:30:00,0.2,-0.066,0.2106086418,5.44,0.9,5.5139459555,0.2,-0.066,0.2106086418,0.0,0.0,0.0
2020-10-14 14:00:00,0.18,-0.069,0.1927718859,5.76,1.26,5.8962021675,0.18,-0.069,0.1927718859,0.0,0.0,0.0
2020-10-14 14:30:00,0.115,-0.06,0.1297112177,6.02,1.18,6.1345578488,0.115,-0.06,0.1297112177,0.0,0.0,0.0
2020-10-14 15:00:00,0.14300000000000002,-0.055,0.153212271,5.7,1.3,5.8463663929,0.14300000000000002,-0.055,0.153212271,0.0,0.0,0.0
2020-10-14 15:30:00,0.082,-0.04,0.0912359578,6.2,1.26,6.3267369157,0.082,-0.04,0.0912359578,0.0,0.0,0.0
2020-10-14 16:00:00,0.065,-0.042,0.0773886297,6.68,1.3599999999999999,6.8170374797,0.065,-0.042,0.0773886297,0.0,0.0,0.0
2020-10-14 16:30:00,0.114,-0.056,0.12701181050000002,7.38,1.38,7.5079158227,0.114,-0.056,0.12701181050000002,0.0,0.0,0.0
2020-10-14 17:00:00,0.10200000000000001,-0.054,0.1154123044,7.72,1.38,7.8423720901,0.10200000000000001,-0.054,0.1154123044,0.0,0.0,0.0
2020-10-14 17:30:00,0.149,-0.069,0.1642010962,8.3,1.06,8.3674129813,0.149,-0.069,0.1642010962,0.0,0.0,0.0
2020-10-14 18:00:00,0.163,-0.069,0.1770028248,9.04,1.16,9.1141209121,0.163,-0.069,0.1770028248,0.0,0.0,0.0
2020-10-14 18:30:00,0.139,-0.057,0.15023315210000002,9.82,1.26,9.9005050376,0.139,-0.057,0.15023315210000002,0.0,0.0,0.0
2020-10-14 19:00:00,0.098,-0.041,0.10623088060000001,10.16,1.2,10.2306207045,0.098,-0.041,0.10623088060000001,0.0,0.0,0.0
2020-10-14 19:30:00,0.137,-0.053,0.14689452,9.8,1.06,9.8571598344,0.137,-0.053,0.14689452,0.0,0.0,0.0
2020-10-14 20:00:00,0.117,-0.048,0.1264634335,9.14,0.9,9.1842038305,0.117,-0.048,0.1264634335,0.0,0.0,0.0
2020-10-14 20:30:00,0.159,-0.06,0.1699441085,8.32,0.7000000000000001,8.3493951877,0.159,-0.06,0.1699441085,0.0,0.0,0.0
2020-10-14 21:00:00,0.181,-0.065,0.1923174459,7.66,0.64,7.6866897947,0.181,-0.065,0.1923174459,0.0,0.0,0.0
2020-10-14 21:30:00,0.169,-0.062,0.18001388840000002,7.44,0.6000000000000001,7.4641543392,0.169,-0.062,0.18001388840000002,0.0,0.0,0.0
2020-10-14 22:00:00,0.068,-0.042,0.0799249648,7.3,0.5,7.317103252,0.068,-0.042,0.0799249648,0.0,0.0,0.0
2020-10-14 22:30:00,0.057,-0.043000000000000003,0.0714002801,7.3,0.78,7.3415529692,0.057,-0.043000000000000003,0.0714002801,0.0,0.0,0.0
2020-10-14 23:00:00,0.014,-0.002,0.014142135600000001,7.02,0.48,7.0363911205,0.014,-0.002,0.014142135600000001,0.0,0.0,0.0
2020-10-14 23:30:00,0.008,0.001,0.0080622577,6.68,0.42,6.6931905695000005,0.008,0.001,0.0080622577,0.0,0.0,0.0
2020-10-15 00:00:00,0.016,-0.016,0.022627417,6.3,0.5,6.3198101237,0.016,-0.016,0.022627417,0.0,0.0,0.0
2020-10-15 00:30:00,0.0,0.0,0.0,6.0,0.56,6.0260766673,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 01:00:00,0.0,0.0,0.0,6.0,0.5,6.0207972894,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 01:30:00,0.0,0.0,0.0,6.38,0.64,6.4120199625,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 02:00:00,0.0,0.0,0.0,7.02,0.68,7.0528575769,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 02:30:00,0.0,0.0,0.0,7.08,0.5,7.0976334084,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 03:00:00,0.0,0.0,0.0,7.06,0.46,7.0749699646,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 03:30:00,0.0,0.0,0.0,7.16,0.48,7.1760713486,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 04:00:00,0.0,0.0,0.0,7.16,0.52,7.1788578479,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 04:30:00,0.0,0.0,0.0,7.08,0.62,7.1070950465,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 05:00:00,0.0,0.0,0.0,7.02,0.62,7.0473257339,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 05:30:00,0.0,0.0,0.0,7.08,0.52,7.0990703617,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 06:00:00,0.0,0.0,0.0,7.4,1.02,7.4699665327,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 06:30:00,0.0,0.0,0.0,8.02,1.2,8.1092786362,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 07:00:00,0.0,0.0,0.0,8.82,1.34,8.9212106802,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 07:30:00,0.0,0.0,0.0,10.08,1.74,10.2290762046,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 08:00:00,0.0,0.0,0.0,10.54,1.88,10.706353254,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 08:30:00,0.0,0.0,0.0,10.42,1.78,10.5709413015,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 09:00:00,0.0,0.0,0.0,9.94,1.82,10.1052461623,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 09:30:00,0.002,0.003,0.0036055513000000003,9.44,1.8,9.6100780434,0.002,0.003,0.0036055513000000003,0.0,0.0,0.0
2020-10-15 10:00:00,0.005,0.002,0.0053851648,9.06,1.76,9.2293661754,0.005,0.002,0.0053851648,0.0,0.0,0.0
2020-10-15 10:30:00,0.009000000000000001,0.002,0.009219544500000001,8.66,1.76,8.8370357021,0.009000000000000001,0.002,0.009219544500000001,0.0,0.0,0.0
2020-10-15 11:00:00,0.019,-0.002,0.0191049732,8.18,1.76,8.3671978583,0.019,-0.002,0.0191049732,0.0,0.0,0.0
2020-10-15 11:30:00,0.023,0.0,0.023,7.72,1.7000000000000002,7.9049604680000005,0.023,0.0,0.023,0.0,0.0,0.0
2020-10-15 12:00:00,0.025,-0.001,0.025019992,7.42,1.6400000000000001,7.5990788915,0.025,-0.001,0.025019992,0.0,0.0,0.0
2020-10-15 12:30:00,0.026000000000000002,-0.002,0.0260768096,7.42,1.62,7.5947876863,0.026000000000000002,-0.002,0.0260768096,0.0,0.0,0.0
2020-10-15 13:00:00,0.028,-0.005,0.0284429253,7.16,1.58,7.3322574968,0.028,-0.005,0.0284429253,0.0,0.0,0.0
2020-10-15 13:30:00,0.022,-0.003,0.0222036033,6.5600000000000005,1.1400000000000001,6.6583181059,0.022,-0.003,0.0222036033,0.0,0.0,0.0
2020-10-15 14:00:00,0.021,-0.006,0.0218403297,7.0,1.3599999999999999,7.1308905475,0.021,-0.006,0.0218403297,0.0,0.0,0.0
2020-10-15 14:30:00,0.023,-0.002,0.023086792800000002,7.22,1.4,7.3544816269,0.023,-0.002,0.023086792800000002,0.0,0.0,0.0
2020-10-15 15:00:00,0.021,-0.002,0.021095023100000002,7.2,1.44,7.3425880996,0.021,-0.002,0.021095023100000002,0.0,0.0,0.0
2020-10-15 15:30:00,0.003,-0.003,0.0042426407000000005,7.6,1.46,7.7389663392,0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0
2020-10-15 16:00:00,0.004,-0.001,0.0041231056,7.72,1.52,7.868214537,0.004,-0.001,0.0041231056,0.0,0.0,0.0
2020-10-15 16:30:00,0.0,0.0,0.0,8.36,1.6800000000000002,8.5271331642,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 17:00:00,0.0,0.0,0.0,8.94,1.6800000000000002,9.0964828368,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 17:30:00,0.0,0.0,0.0,9.46,1.42,9.5659813924,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 18:00:00,0.0,0.0,0.0,10.34,1.42,10.4370493915,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 18:30:00,0.0,0.0,0.0,10.78,1.42,10.8731228265,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 19:00:00,0.0,0.0,0.0,11.02,1.4,11.1085732657,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 19:30:00,0.0,0.0,0.0,11.02,1.38,11.1060704122,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 20:00:00,0.0,0.0,0.0,10.32,1.26,10.3966340707,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 20:30:00,0.0,0.0,0.0,9.66,1.1,9.7224276804,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 21:00:00,0.0,0.0,0.0,9.16,0.9,9.2041077786,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 21:30:00,0.0,0.0,0.0,8.72,0.8,8.7566203526,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 22:00:00,0.0,0.0,0.0,8.12,0.66,8.1467785044,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 22:30:00,0.0,0.0,0.0,7.4,0.72,7.434944519,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 23:00:00,0.0,0.0,0.0,6.9,0.72,6.9374635134,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 23:30:00,0.0,0.0,0.0,6.26,0.56,6.2849980111,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 00:00:00,0.0,0.0,0.0,5.78,0.5,5.8015859900999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 00:30:00,0.026000000000000002,-0.004,0.026305892900000002,5.42,0.44,5.4378304497,0.026000000000000002,-0.004,0.026305892900000002,0.0,0.0,0.0
2020-10-16 01:00:00,0.041,-0.005,0.041303752900000004,5.24,0.44,5.2584408336,0.041,-0.005,0.041303752900000004,0.0,0.0,0.0
2020-10-16 01:30:00,0.039,-0.005,0.0393192065,5.66,0.46,5.6786618142,0.039,-0.005,0.0393192065,0.0,0.0,0.0
2020-10-16 02:00:00,0.043000000000000003,-0.007,0.043566041800000004,6.26,0.54,6.2832475679,0.043000000000000003,-0.007,0.043566041800000004,0.0,0.0,0.0
2020-10-16 02:30:00,0.036000000000000004,-0.005,0.0363455637,6.38,0.48,6.3980309471,0.036000000000000004,-0.005,0.0363455637,0.0,0.0,0.0
2020-10-16 03:00:00,0.036000000000000004,-0.005,0.0363455637,6.38,0.46,6.3965615763,0.036000000000000004,-0.005,0.0363455637,0.0,0.0,0.0
2020-10-16 03:30:00,0.034,-0.006,0.034525353,6.24,0.46,6.2569321556,0.034,-0.006,0.034525353,0.0,0.0,0.0
2020-10-16 04:00:00,0.023,-0.005,0.0235372046,6.1,0.4,6.1131006862,0.023,-0.005,0.0235372046,0.0,0.0,0.0
2020-10-16 04:30:00,0.036000000000000004,-0.006,0.0364965752,6.04,0.44,6.056005284,0.036000000000000004,-0.006,0.0364965752,0.0,0.0,0.0
2020-10-16 05:00:00,0.038,-0.007,0.0386393582,5.9,0.44,5.9163840308,0.038,-0.007,0.0386393582,0.0,0.0,0.0
2020-10-16 05:30:00,0.051000000000000004,-0.008,0.051623638000000006,6.12,0.54,6.1437773397,0.051000000000000004,-0.008,0.051623638000000006,0.0,0.0,0.0
2020-10-16 06:00:00,0.044,-0.004,0.0441814441,6.34,0.66,6.3742607415,0.044,-0.004,0.0441814441,0.0,0.0,0.0
2020-10-16 06:30:00,0.046,-0.003,0.046097722300000005,6.88,0.9,6.9386165768,0.046,-0.003,0.046097722300000005,0.0,0.0,0.0
2020-10-16 07:00:00,0.041,-0.004,0.0411946598,7.96,1.24,8.0560039722,0.041,-0.004,0.0411946598,0.0,0.0,0.0
2020-10-16 07:30:00,0.042,-0.024,0.0483735465,8.92,1.54,9.0519611135,0.042,-0.024,0.0483735465,0.0,0.0,0.0
2020-10-16 08:00:00,0.038,-0.003,0.0381182371,9.94,1.8399999999999999,10.1088673945,0.038,-0.003,0.0381182371,0.0,0.0,0.0
2020-10-16 08:30:00,0.043000000000000003,-0.003,0.0431045241,9.98,1.72,10.1271318743,0.043000000000000003,-0.003,0.0431045241,0.0,0.0,0.0
2020-10-16 09:00:00,0.042,-0.003,0.0421070065,9.66,1.72,9.8119315122,0.042,-0.003,0.0421070065,0.0,0.0,0.0
2020-10-16 09:30:00,0.025,-0.002,0.0250798724,9.86,1.6800000000000002,10.0020997795,0.025,-0.002,0.0250798724,0.0,0.0,0.0
2020-10-16 10:00:00,0.013000000000000001,-0.002,0.0131529464,9.64,1.6800000000000002,9.7852950901,0.013000000000000001,-0.002,0.0131529464,0.0,0.0,0.0
2020-10-16 10:30:00,0.021,-0.002,0.021095023100000002,9.3,1.6,9.4366307547,0.021,-0.002,0.021095023100000002,0.0,0.0,0.0
2020-10-16 11:00:00,0.029,-0.007,0.029832867800000003,8.94,1.6600000000000001,9.0928103466,0.029,-0.007,0.029832867800000003,0.0,0.0,0.0
2020-10-16 11:30:00,0.017,-0.009000000000000001,0.0192353841,8.7,1.56,8.8387555685,0.017,-0.009000000000000001,0.0192353841,0.0,0.0,0.0
2020-10-16 12:00:00,0.025,-0.17300000000000001,0.1747970251,8.48,1.52,8.6151494473,0.025,-0.17300000000000001,0.1747970251,0.0,0.0,0.0
2020-10-16 12:30:00,0.03,-0.013000000000000001,0.0326955654,8.0,1.5,8.139410298,0.03,-0.013000000000000001,0.0326955654,0.0,0.0,0.0
2020-10-16 13:00:00,0.065,-0.001,0.0650076919,7.38,1.46,7.5230313039,0.065,-0.001,0.0650076919,0.0,0.0,0.0
2020-10-16 13:30:00,0.07200000000000001,-0.012,0.0729931504,6.72,1.08,6.806232438,0.07200000000000001,-0.012,0.0729931504,0.0,0.0,0.0
2020-10-16 14:00:00,0.052000000000000005,-0.014,0.0538516481,7.68,1.34,7.796024628,0.052000000000000005,-0.014,0.0538516481,0.0,0.0,0.0
2020-10-16 14:30:00,0.028,-0.01,0.029732137500000002,8.02,1.34,8.1311745769,0.028,-0.01,0.029732137500000002,0.0,0.0,0.0
2020-10-16 15:00:00,0.006,-0.007,0.009219544500000001,8.4,1.34,8.5062094966,0.006,-0.007,0.009219544500000001,0.0,0.0,0.0
2020-10-16 15:30:00,0.013000000000000001,-0.002,0.0131529464,8.74,1.42,8.8546033226,0.013000000000000001,-0.002,0.0131529464,0.0,0.0,0.0
2020-10-16 16:00:00,0.02,-0.003,0.0202237484,9.02,1.5,9.1438722651,0.02,-0.003,0.0202237484,0.0,0.0,0.0
2020-10-16 16:30:00,0.012,-0.004,0.012649110600000001,9.78,1.62,9.9132638419,0.012,-0.004,0.012649110600000001,0.0,0.0,0.0
2020-10-16 17:00:00,0.01,-0.001,0.0100498756,10.28,1.58,10.4007115141,0.01,-0.001,0.0100498756,0.0,0.0,0.0
2020-10-16 17:30:00,0.014,-0.004,0.014560219800000001,10.54,1.48,10.6434017119,0.014,-0.004,0.014560219800000001,0.0,0.0,0.0
2020-10-16 18:00:00,0.014,-0.003,0.014317821100000001,10.28,1.06,10.3345053099,0.014,-0.003,0.014317821100000001,0.0,0.0,0.0
2020-10-16 18:30:00,0.01,-0.002,0.010198039,10.4,0.68,10.4222070599,0.01,-0.002,0.010198039,0.0,0.0,0.0
2020-10-16 19:00:00,0.005,-0.003,0.0058309519,10.76,0.88,10.7959251572,0.005,-0.003,0.0058309519,0.0,0.0,0.0
2020-10-16 19:30:00,0.01,-0.002,0.010198039,10.24,0.54,10.2542283961,0.01,-0.002,0.010198039,0.0,0.0,0.0
2020-10-16 20:00:00,0.007,-0.003,0.007615773100000001,9.74,0.56,9.7560852805,0.007,-0.003,0.007615773100000001,0.0,0.0,0.0
2020-10-16 20:30:00,0.008,0.0,0.008,9.1,0.38,9.1079306102,0.008,0.0,0.008,0.0,0.0,0.0
2020-10-16 21:00:00,0.002,-0.003,0.0036055513000000003,8.76,0.5,8.7742578034,0.002,-0.003,0.0036055513000000003,0.0,0.0,0.0
2020-10-16 21:30:00,0.008,-0.001,0.0080622577,8.22,0.4,8.2297266054,0.008,-0.001,0.0080622577,0.0,0.0,0.0
2020-10-16 22:00:00,0.014,-0.004,0.014560219800000001,7.94,0.66,7.9673835103,0.014,-0.004,0.014560219800000001,0.0,0.0,0.0
2020-10-16 22:30:00,0.023,-0.003,0.023194827,7.48,0.62,7.5056512043,0.023,-0.003,0.023194827,0.0,0.0,0.0
2020-10-16 23:00:00,0.03,-0.004,0.0302654919,6.74,0.58,6.7649094599,0.03,-0.004,0.0302654919,0.0,0.0,0.0
2020-10-16 23:30:00,0.029,-0.004,0.0292745623,6.12,0.54,6.1437773397,0.029,-0.004,0.0292745623,0.0,0.0,0.0
2020-10-17 00:00:00,0.026000000000000002,-0.003,0.0261725047,5.92,0.64,5.9544941011,0.026000000000000002,-0.003,0.0261725047,0.0,0.0,0.0
2020-10-17 00:30:00,0.07200000000000001,-0.036000000000000004,0.0804984472,5.74,0.64,5.775569236,0.07200000000000001,-0.036000000000000004,0.0804984472,0.0,0.0,0.0
2020-10-17 01:00:00,0.063,-0.035,0.072069411,5.6,0.6000000000000001,5.6320511361,0.063,-0.035,0.072069411,0.0,0.0,0.0
2020-10-17 01:30:00,0.038,-0.03,0.0484148737,6.12,0.56,6.1455675084,0.038,-0.03,0.0484148737,0.0,0.0,0.0
2020-10-17 02:00:00,0.059000000000000004,-0.031,0.0666483308,6.64,0.5,6.6587986905,0.059000000000000004,-0.031,0.0666483308,0.0,0.0,0.0
2020-10-17 02:30:00,0.056,-0.032,0.06449806200000001,6.7,0.5,6.7186308129,0.056,-0.032,0.06449806200000001,0.0,0.0,0.0
2020-10-17 03:00:00,0.039,-0.027,0.0474341649,6.68,0.46,6.6958195914,0.039,-0.027,0.0474341649,0.0,0.0,0.0
2020-10-17 03:30:00,0.044,-0.028,0.0521536192,6.58,0.46,6.5960594297,0.044,-0.028,0.0521536192,0.0,0.0,0.0
2020-10-17 04:00:00,0.062,-0.035,0.07119691,6.52,0.5,6.5391436748,0.062,-0.035,0.07119691,0.0,0.0,0.0
2020-10-17 04:30:00,0.067,-0.038,0.07702596960000001,6.32,0.5,6.339747629,0.067,-0.038,0.07702596960000001,0.0,0.0,0.0
2020-10-17 05:00:00,0.096,-0.044,0.1056030303,6.3,0.48,6.3182592539,0.096,-0.044,0.1056030303,0.0,0.0,0.0
2020-10-17 05:30:00,0.14300000000000002,-0.052000000000000005,0.1521610988,6.06,0.58,6.0876925021,0.14300000000000002,-0.052000000000000005,0.1521610988,0.0,0.0,0.0
2020-10-17 06:00:00,0.163,-0.058,0.1730115603,6.08,0.68,6.1179081392,0.163,-0.058,0.1730115603,0.0,0.0,0.0
2020-10-17 06:30:00,0.18,-0.06,0.1897366596,6.34,0.74,6.3830400281,0.18,-0.06,0.1897366596,0.0,0.0,0.0
2020-10-17 07:00:00,0.19,-0.058,0.1986554807,6.88,0.9,6.9386165768,0.19,-0.058,0.1986554807,0.0,0.0,0.0
2020-10-17 07:30:00,0.224,-0.07,0.2346827646,7.5,1.1,7.5802374633,0.224,-0.07,0.2346827646,0.0,0.0,0.0
2020-10-17 08:00:00,0.264,-0.08600000000000001,0.2776544615,7.92,1.24,8.0164830194,0.264,-0.08600000000000001,0.2776544615,0.0,0.0,0.0
2020-10-17 08:30:00,0.252,-0.077,0.2635014231,8.2,1.1,8.2734515167,0.252,-0.077,0.2635014231,0.0,0.0,0.0
2020-10-17 09:00:00,0.202,-0.064,0.211896201,8.28,1.02,8.342589526,0.202,-0.064,0.211896201,0.0,0.0,0.0
2020-10-17 09:30:00,0.145,-0.049,0.1530555455,8.18,0.98,8.2384950082,0.145,-0.049,0.1530555455,0.0,0.0,0.0
2020-10-17 10:00:00,0.115,-0.04,0.12175795660000001,7.9,0.9400000000000001,7.9557274966,0.115,-0.04,0.12175795660000001,0.0,0.0,0.0
2020-10-17 10:30:00,0.122,-0.046,0.1303840481,7.8,1.0,7.8638413005,0.122,-0.046,0.1303840481,0.0,0.0,0.0
2020-10-17 11:00:00,0.117,-0.056,0.1297112177,-0.006,-0.006,0.008485281400000001,0.117,-0.056,0.1297112177,-0.012,-0.012,0.0169705627
2020-10-17 11:30:00,0.112,-0.044,0.12033287170000001,7.3,1.06,7.3765574627,0.112,-0.044,0.12033287170000001,0.0,0.26,0.26
