Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-17 12:00:00,0.20600000000000002,-0.065,0.2160115738,7.18,1.1400000000000001,7.2699381015,0.20600000000000002,-0.065,0.2160115738,0.0,0.0,0.0
2020-10-17 12:30:00,0.194,-0.061,0.20336420530000002,7.28,1.08,7.3596739058,0.194,-0.061,0.20336420530000002,0.0,0.0,0.0
2020-10-17 13:00:00,0.131,-0.049,0.1398642199,7.52,1.04,7.5915742768,0.131,-0.049,0.1398642199,0.0,0.0,0.0
2020-10-17 13:30:00,0.14100000000000001,-0.044,0.1477057886,7.4,0.96,7.462010453,0.14100000000000001,-0.044,0.1477057886,0.0,0.0,0.0
2020-10-17 14:00:00,0.1,-0.033,0.1053043209,7.22,0.96,7.2835430939,0.1,-0.033,0.1053043209,0.0,0.0,0.0
2020-10-17 14:30:00,0.096,-0.044,0.1056030303,7.24,0.88,7.2932845824,0.096,-0.044,0.1056030303,0.0,0.0,0.0
2020-10-17 15:00:00,0.059000000000000004,-0.031,0.0666483308,7.48,0.86,7.5292761936,0.059000000000000004,-0.031,0.0666483308,0.0,0.0,0.0
2020-10-17 15:30:00,0.053,-0.042,0.06762396030000001,7.68,0.96,7.7397674384,0.053,-0.042,0.06762396030000001,0.0,0.0,0.0
2020-10-17 16:00:00,0.07100000000000001,-0.045,0.0840595027,7.4,1.04,7.4727237337,0.07100000000000001,-0.045,0.0840595027,0.0,0.0,0.0
2020-10-17 16:30:00,0.079,-0.049,0.09296235800000001,7.98,1.1,8.055457777200001,0.079,-0.049,0.09296235800000001,0.0,0.0,0.0
2020-10-17 17:00:00,0.058,-0.049,0.07592759710000001,8.92,1.24,9.0057759244,0.058,-0.049,0.07592759710000001,0.0,0.0,0.0
2020-10-17 17:30:00,0.039,-0.018000000000000002,0.0429534632,9.7,1.24,9.7789365475,0.039,-0.018000000000000002,0.0429534632,0.0,0.0,0.0
2020-10-17 18:00:00,0.076,-0.043000000000000003,0.087321246,10.2,1.44,10.3011455674,0.076,-0.043000000000000003,0.087321246,0.0,0.0,0.0
2020-10-17 18:30:00,0.107,-0.047,0.11686744630000001,10.78,1.44,10.8757528475,0.107,-0.047,0.11686744630000001,0.0,0.0,0.0
2020-10-17 19:00:00,0.10200000000000001,-0.044,0.1110855526,11.14,1.44,11.2326844521,0.10200000000000001,-0.044,0.1110855526,0.0,0.0,0.0
2020-10-17 19:30:00,0.089,-0.045,0.0997296345,10.48,1.3,10.5603219648,0.089,-0.045,0.0997296345,0.0,0.0,0.0
2020-10-17 20:00:00,0.109,-0.047,0.1187013058,9.72,0.96,9.7672923577,0.109,-0.047,0.1187013058,0.0,0.0,0.0
2020-10-17 20:30:00,0.112,-0.051000000000000004,0.12306502350000001,9.02,0.88,9.0628251666,0.112,-0.051000000000000004,0.12306502350000001,0.0,0.0,0.0
2020-10-17 21:00:00,0.107,-0.045,0.11607756030000001,8.42,0.76,8.4542297106,0.107,-0.045,0.11607756030000001,0.0,0.0,0.0
2020-10-17 21:30:00,0.091,-0.042,0.10022474740000001,8.22,0.76,8.2550590549,0.091,-0.042,0.10022474740000001,0.0,0.0,0.0
2020-10-17 22:00:00,0.099,-0.042,0.10754069000000001,7.9,0.76,7.9364727682,0.099,-0.042,0.10754069000000001,0.0,0.0,0.0
2020-10-17 22:30:00,0.096,-0.042,0.10478549520000001,7.24,0.76,7.2797802165,0.096,-0.042,0.10478549520000001,0.0,0.0,0.0
2020-10-17 23:00:00,0.075,-0.038,0.08407734530000001,6.96,0.68,6.9931394952,0.075,-0.038,0.08407734530000001,0.0,0.0,0.0
2020-10-17 23:30:00,0.07100000000000001,-0.034,0.0787210264,6.5600000000000005,0.66,6.5931176236999995,0.07100000000000001,-0.034,0.0787210264,0.0,0.0,0.0
2020-10-18 00:00:00,0.082,-0.037,0.0899611027,6.32,0.88,6.3809717128,0.082,-0.037,0.0899611027,0.0,0.0,0.0
2020-10-18 00:30:00,0.08600000000000001,-0.039,0.0944298682,5.96,0.56,5.9862509136,0.08600000000000001,-0.039,0.0944298682,0.0,0.0,0.0
2020-10-18 01:00:00,0.069,-0.036000000000000004,0.0778267306,5.82,0.56,5.8468795096,0.069,-0.036000000000000004,0.0778267306,0.0,0.0,0.0
2020-10-18 01:30:00,0.037,-0.01,0.0383275358,6.28,0.48,6.2983172356,0.037,-0.01,0.0383275358,0.0,0.0,0.0
2020-10-18 02:00:00,0.026000000000000002,0.002,0.0260768096,6.86,0.48,6.8767724988,0.026000000000000002,0.002,0.0260768096,0.0,0.0,0.0
2020-10-18 02:30:00,0.018000000000000002,0.003,0.0182482876,7.04,0.48,7.0563446628,0.018000000000000002,0.003,0.0182482876,0.0,0.0,0.0
2020-10-18 03:00:00,0.025,0.002,0.0250798724,6.88,0.48,6.8967238599,0.025,0.002,0.0250798724,0.0,0.0,0.0
2020-10-18 03:30:00,0.045,-0.021,0.0496588361,6.76,0.52,6.7799705014,0.045,-0.021,0.0496588361,0.0,0.0,0.0
2020-10-18 04:00:00,0.05,-0.03,0.0583095189,6.86,0.58,6.8844752886,0.05,-0.03,0.0583095189,0.0,0.0,0.0
2020-10-18 04:30:00,0.073,-0.035,0.0809567786,6.62,0.68,6.6548328304,0.073,-0.035,0.0809567786,0.0,0.0,0.0
2020-10-18 05:00:00,0.056,-0.03,0.06352952070000001,6.32,0.46,6.3367183936,0.056,-0.03,0.06352952070000001,0.0,0.0,0.0
2020-10-18 05:30:00,0.056,-0.028,0.0626099034,6.4,0.54,6.422740848,0.056,-0.028,0.0626099034,0.0,0.0,0.0
2020-10-18 06:00:00,0.024,-0.027,0.0361247837,6.5,0.64,6.531431696,0.024,-0.027,0.0361247837,0.0,0.0,0.0
2020-10-18 06:30:00,0.027,-0.024,0.0361247837,6.9,0.7000000000000001,6.9354163538,0.027,-0.024,0.0361247837,0.0,0.0,0.0
2020-10-18 07:00:00,0.028,-0.02,0.034409301100000005,7.3,0.78,7.3415529692,0.028,-0.02,0.034409301100000005,0.0,0.0,0.0
2020-10-18 07:30:00,0.014,-0.022,0.0260768096,7.76,1.08,7.83479419,0.014,-0.022,0.0260768096,0.0,0.0,0.0
2020-10-18 08:00:00,0.014,-0.024,0.027784888,8.06,1.1,8.1347157295,0.014,-0.024,0.027784888,0.0,0.0,0.0
2020-10-18 08:30:00,0.01,-0.002,0.010198039,8.14,0.92,8.1918251934,0.01,-0.002,0.010198039,0.0,0.0,0.0
2020-10-18 09:00:00,0.022,-0.003,0.0222036033,7.62,0.68,7.6502810406,0.022,-0.003,0.0222036033,0.0,0.0,0.0
2020-10-18 09:30:00,0.048,-0.03,0.0566038868,7.92,0.74,7.9544955843,0.048,-0.03,0.0566038868,0.0,0.0,0.0
2020-10-18 10:00:00,0.045,-0.03,0.054083269100000005,8.1,0.7000000000000001,8.1301906497,0.045,-0.03,0.054083269100000005,0.0,0.0,0.0
2020-10-18 10:30:00,0.035,-0.026000000000000002,0.043600458700000004,8.08,0.66,8.1069106323,0.035,-0.026000000000000002,0.043600458700000004,0.0,0.0,0.0
2020-10-18 11:00:00,0.045,-0.027,0.052478567100000005,7.96,0.74,7.9943229857,0.045,-0.027,0.052478567100000005,0.0,0.0,0.0
2020-10-18 11:30:00,0.089,-0.036000000000000004,0.0960052082,8.0,0.74,8.0341521021,0.089,-0.036000000000000004,0.0960052082,0.0,0.0,0.0
2020-10-18 12:00:00,0.091,-0.037,0.0982344135,7.94,0.74,7.974409069,0.091,-0.037,0.0982344135,0.0,0.0,0.0
2020-10-18 12:30:00,0.105,-0.044,0.11384638770000001,8.02,0.8,8.0598014864,0.105,-0.044,0.11384638770000001,0.0,0.0,0.0
2020-10-18 13:00:00,0.12,-0.049,0.1296186715,7.86,0.84,7.9047580608,0.12,-0.049,0.1296186715,0.0,0.0,0.0
2020-10-18 13:30:00,0.107,-0.047,0.11686744630000001,7.7,0.88,7.7501225797,0.107,-0.047,0.11686744630000001,0.0,0.0,0.0
2020-10-18 14:00:00,0.112,-0.046,0.1210784869,7.48,0.8200000000000001,7.52481229,0.112,-0.046,0.1210784869,0.0,0.0,0.0
2020-10-18 14:30:00,0.124,-0.044,0.1315750736,6.98,0.68,7.0130449877,0.124,-0.044,0.1315750736,0.0,0.0,0.0
2020-10-18 15:00:00,0.132,-0.049,0.1408012784,6.74,0.74,6.7805014564,0.132,-0.049,0.1408012784,0.0,0.0,0.0
2020-10-18 15:30:00,0.14400000000000002,-0.051000000000000004,0.15276452470000002,6.64,0.76,6.6833524522,0.14400000000000002,-0.051000000000000004,0.15276452470000002,0.0,0.0,0.0
2020-10-18 16:00:00,0.106,-0.036000000000000004,0.1119464158,6.86,0.74,6.8997970985,0.106,-0.036000000000000004,0.1119464158,0.0,0.0,0.0
2020-10-18 16:30:00,0.10300000000000001,-0.036000000000000004,0.10911003620000001,7.44,0.84,7.4872691951,0.10300000000000001,-0.036000000000000004,0.10911003620000001,0.0,0.0,0.0
2020-10-18 17:00:00,0.124,-0.042,0.1309198228,7.86,0.84,7.9047580608,0.124,-0.042,0.1309198228,0.0,0.0,0.0
2020-10-18 17:30:00,0.13,-0.052000000000000005,0.14001428500000002,8.94,1.06,9.0026218403,0.13,-0.052000000000000005,0.14001428500000002,0.0,0.0,0.0
2020-10-18 18:00:00,0.131,-0.045,0.1385135372,9.68,1.2,9.7540965753,0.131,-0.045,0.1385135372,0.0,0.0,0.0
2020-10-18 18:30:00,0.14,-0.043000000000000003,0.1464547712,10.46,1.32,10.5429597362,0.14,-0.043000000000000003,0.1464547712,0.0,0.0,0.0
2020-10-18 19:00:00,0.16,-0.049,0.1673349934,10.46,1.34,10.5454824451,0.16,-0.049,0.1673349934,0.0,0.0,0.0
2020-10-18 19:30:00,0.196,-0.07200000000000001,0.2088061302,10.0,1.24,10.0765867237,0.196,-0.07200000000000001,0.2088061302,0.0,0.0,0.0
2020-10-18 20:00:00,0.23700000000000002,-0.076,0.2488875248,9.32,1.18,9.3944025888,0.23700000000000002,-0.076,0.2488875248,0.0,0.0,0.0
2020-10-18 20:30:00,0.28,-0.093,0.2950406752,8.68,0.96,8.7329261992,0.28,-0.093,0.2950406752,0.0,0.0,0.0
2020-10-18 21:00:00,0.276,-0.079,0.2870836115,8.14,0.68,8.1683535673,0.276,-0.079,0.2870836115,0.0,0.0,0.0
2020-10-18 21:30:00,0.2,-0.058,0.2082402459,8.04,0.66,8.0670440683,0.2,-0.058,0.2082402459,0.0,0.0,0.0
2020-10-18 22:00:00,0.268,-0.08,0.2796855377,7.52,0.84,7.566769456,0.268,-0.08,0.2796855377,0.0,0.0,0.0
2020-10-18 22:30:00,0.384,-0.10300000000000001,0.3975738925,6.8,0.98,6.870254726,0.384,-0.10300000000000001,0.3975738925,0.0,0.0,0.0
2020-10-18 23:00:00,0.496,-0.139,0.5151087264,6.16,0.98,6.2374674348,0.496,-0.139,0.5151087264,0.0,0.0,0.0
2020-10-18 23:30:00,0.494,-0.136,0.5123787661,5.72,0.98,5.8033438637,0.494,-0.136,0.5123787661,0.0,0.0,0.0
2020-10-19 00:00:00,0.481,-0.133,0.4990490958,5.32,0.96,5.405922678,0.481,-0.133,0.4990490958,0.0,0.0,0.0
2020-10-19 00:30:00,0.462,-0.127,0.4791377672,5.22,0.96,5.3075418039,0.462,-0.127,0.4791377672,0.0,0.0,0.0
2020-10-19 01:00:00,0.441,-0.11900000000000001,0.4567734668,5.24,0.96,5.3272131551,0.441,-0.11900000000000001,0.4567734668,0.0,0.0,0.0
2020-10-19 01:30:00,0.499,-0.134,0.5166788171,5.44,0.96,5.5240564805,0.499,-0.134,0.5166788171,0.0,0.0,0.0
2020-10-19 02:00:00,0.47300000000000003,-0.125,0.4892381833,6.16,0.96,6.2343564223,0.47300000000000003,-0.125,0.4892381833,0.0,0.0,0.0
2020-10-19 02:30:00,0.449,-0.11900000000000001,0.4645018837,6.34,0.96,6.412269489,0.449,-0.11900000000000001,0.4645018837,0.0,0.0,0.0
2020-10-19 03:00:00,0.44,-0.12,0.45607017,6.22,0.9400000000000001,6.2906279496,0.44,-0.12,0.45607017,0.0,0.0,0.0
2020-10-19 03:30:00,0.40700000000000003,-0.109,0.4213430906,6.28,0.92,6.3470308019,0.40700000000000003,-0.109,0.4213430906,0.0,0.0,0.0
2020-10-19 04:00:00,0.368,-0.099,0.3810839802,6.26,0.92,6.3272426854,0.368,-0.099,0.3810839802,0.0,0.0,0.0
2020-10-19 04:30:00,0.41300000000000003,-0.113,0.4281798687,5.96,0.92,6.0305886943,0.41300000000000003,-0.113,0.4281798687,0.0,0.0,0.0
2020-10-19 05:00:00,0.506,-0.146,0.5266421935,5.5,0.96,5.5831532309,0.506,-0.146,0.5266421935,0.0,0.0,0.0
2020-10-19 05:30:00,0.542,-0.156,0.5640035461,5.6,1.06,5.6994385688,0.542,-0.156,0.5640035461,0.0,0.0,0.0
2020-10-19 06:00:00,0.56,-0.17300000000000001,0.5861134702,5.9,1.1400000000000001,6.0091263924,0.56,-0.17300000000000001,0.5861134702,0.0,0.0,0.0
2020-10-19 06:30:00,0.58,-0.19,0.6103277808,6.44,1.3599999999999999,6.5820361591,0.58,-0.19,0.6103277808,0.0,0.0,0.0
2020-10-19 07:00:00,0.58,-0.186,0.6090944098000001,7.12,1.56,7.288895664,0.58,-0.186,0.6090944098000001,0.0,0.0,0.0
2020-10-19 07:30:00,0.599,-0.196,0.6302515371,8.16,1.8399999999999999,8.3648789591,0.599,-0.196,0.6302515371,0.0,0.0,0.0
2020-10-19 08:00:00,0.548,-0.177,0.5758758547,9.06,2.12,9.30472998,0.548,-0.177,0.5758758547,0.0,0.0,0.0
2020-10-19 08:30:00,0.491,-0.153,0.5142859127,9.18,2.08,9.4126935571,0.491,-0.153,0.5142859127,0.0,0.0,0.0
2020-10-19 09:00:00,0.446,-0.13,0.46456000690000004,8.64,1.9,8.8464456139,0.446,-0.13,0.46456000690000004,0.0,0.0,0.0
2020-10-19 09:30:00,0.432,-0.121,0.4486256792,8.62,1.82,8.8100397275,0.432,-0.121,0.4486256792,0.0,0.0,0.0
2020-10-19 10:00:00,0.449,-0.125,0.4660751012,8.28,1.74,8.460851021,0.449,-0.125,0.4660751012,0.0,0.0,0.0
2020-10-19 10:30:00,0.521,-0.14400000000000002,0.5405339952,7.68,1.74,7.874642849,0.521,-0.14400000000000002,0.5405339952,0.0,0.0,0.0
2020-10-19 11:00:00,0.592,-0.169,0.6156500629,7.52,1.8399999999999999,7.7418344079,0.592,-0.169,0.6156500629,0.0,0.0,0.0
2020-10-19 11:30:00,0.589,-0.166,0.6119452590000001,7.52,1.8399999999999999,7.7418344079,0.589,-0.166,0.6119452590000001,0.0,0.0,0.0
2020-10-19 12:00:00,0.626,-0.183,0.6522001227,7.52,1.8599999999999999,7.7466121627,0.626,-0.183,0.6522001227,0.0,0.0,0.0
2020-10-19 12:30:00,0.61,-0.179,0.6357208507000001,7.58,1.92,7.8193861652,0.61,-0.179,0.6357208507000001,0.0,0.0,0.0
2020-10-19 13:00:00,0.644,-0.195,0.6728751742,6.9,1.72,7.1111461805,0.644,-0.195,0.6728751742,0.0,0.0,0.0
2020-10-19 13:30:00,0.613,-0.178,0.6383204524,6.94,1.78,7.164635371,0.613,-0.178,0.6383204524,0.0,0.0,0.0
2020-10-19 14:00:00,0.533,-0.146,0.552634599,7.44,1.7000000000000002,7.6317494718,0.533,-0.146,0.552634599,0.0,0.0,0.0
2020-10-19 14:30:00,0.508,-0.14300000000000002,0.5277433088,7.68,1.6600000000000001,7.8573532439000005,0.508,-0.14300000000000002,0.5277433088,0.0,0.0,0.0
2020-10-19 15:00:00,0.5730000000000001,-0.17300000000000001,0.598546573,7.44,1.6600000000000001,7.6229390657,0.5730000000000001,-0.17300000000000001,0.598546573,0.0,0.0,0.0
2020-10-19 15:30:00,0.5640000000000001,-0.176,0.5908231546,7.62,1.74,7.8161371534,0.5640000000000001,-0.176,0.5908231546,0.0,0.0,0.0
2020-10-19 16:00:00,0.582,-0.192,0.6128523476000001,7.82,1.8399999999999999,8.0335546304,0.582,-0.192,0.6128523476000001,0.0,0.0,0.0
2020-10-19 16:30:00,0.605,-0.2,0.6372009102,8.4,2.02,8.6394675762,0.605,-0.2,0.6372009102,0.0,0.0,0.0
2020-10-19 17:00:00,0.611,-0.203,0.6438400422,8.98,2.02,9.2043902568,0.611,-0.203,0.6438400422,0.0,0.0,0.0
2020-10-19 17:30:00,0.614,-0.196,0.644524631,9.38,1.8599999999999999,9.56263562,0.614,-0.196,0.644524631,0.0,0.0,0.0
2020-10-19 18:00:00,0.632,-0.198,0.6622899667000001,9.72,1.9,9.9039588044,0.632,-0.198,0.6622899667000001,0.0,0.0,0.0
2020-10-19 18:30:00,0.618,-0.202,0.6501753610000001,10.12,1.9,10.2968150416,0.618,-0.202,0.6501753610000001,0.0,0.0,0.0
2020-10-19 19:00:00,0.599,-0.181,0.6257491510000001,10.1,1.8399999999999999,10.2662359217,0.599,-0.181,0.6257491510000001,0.0,0.0,0.0
2020-10-19 19:30:00,0.634,-0.194,0.6630173452,9.5,1.74,9.658032926,0.634,-0.194,0.6630173452,0.0,0.0,0.0
2020-10-19 20:00:00,0.656,-0.20600000000000002,0.6875841767,8.74,1.62,8.888869444400001,0.656,-0.20600000000000002,0.6875841767,0.0,0.0,0.0
2020-10-19 20:30:00,0.661,-0.203,0.6914694498,8.18,1.44,8.3057811192,0.661,-0.203,0.6914694498,0.0,0.0,0.0
2020-10-19 21:00:00,0.669,-0.209,0.7008865814,7.62,1.3599999999999999,7.7404134257,0.669,-0.209,0.7008865814,0.0,0.0,0.0
2020-10-19 21:30:00,0.687,-0.216,0.7201562330000001,7.18,1.32,7.3003287597,0.687,-0.216,0.7201562330000001,0.0,0.0,0.0
2020-10-19 22:00:00,0.647,-0.20600000000000002,0.6790029455000001,6.9,1.22,7.0070250463,0.647,-0.20600000000000002,0.6790029455000001,0.0,0.0,0.0
2020-10-19 22:30:00,0.486,-0.156,0.5104233537,6.62,1.06,6.704326961,0.486,-0.156,0.5104233537,0.0,0.0,0.0
2020-10-19 23:00:00,0.47600000000000003,-0.152,0.4996798975,6.12,1.06,6.2111190618,0.47600000000000003,-0.152,0.4996798975,0.0,0.0,0.0
2020-10-19 23:30:00,0.47700000000000004,-0.153,0.5009371218,5.6,1.06,5.6994385688,0.47700000000000004,-0.153,0.5009371218,0.0,0.0,0.0
2020-10-20 00:00:00,0.455,-0.14400000000000002,0.4772431246,5.1,0.96,5.1895664559,0.455,-0.14400000000000002,0.4772431246,0.0,0.0,0.0
2020-10-20 00:30:00,0.46,-0.147,0.4829171772,4.5,0.84,4.5777286945,0.46,-0.147,0.4829171772,0.0,0.0,0.0
2020-10-20 01:00:00,0.465,-0.153,0.4895242588,4.62,0.9,4.7068460778,0.465,-0.153,0.4895242588,0.0,0.0,0.0
2020-10-20 01:30:00,0.461,-0.152,0.485412196,5.34,1.0,5.4328261522,0.461,-0.152,0.485412196,0.0,0.0,0.0
2020-10-20 02:00:00,0.443,-0.145,0.4661265922,5.84,0.96,5.9183781562,0.443,-0.145,0.4661265922,0.0,0.0,0.0
2020-10-20 02:30:00,0.438,-0.14100000000000001,0.4601358495,5.94,0.92,6.0108235709,0.438,-0.14100000000000001,0.4601358495,0.0,0.0,0.0
2020-10-20 03:00:00,0.41400000000000003,-0.129,0.4336323327,5.78,0.86,5.8436290094,0.41400000000000003,-0.129,0.4336323327,0.0,0.0,0.0
2020-10-20 03:30:00,0.41300000000000003,-0.13,0.4329769047,5.5600000000000005,0.8200000000000001,5.620142347,0.41300000000000003,-0.13,0.4329769047,0.0,0.0,0.0
2020-10-20 04:00:00,0.382,-0.125,0.4019315862,5.44,0.78,5.4956346312,0.382,-0.125,0.4019315862,0.0,0.0,0.0
2020-10-20 04:30:00,0.38,-0.125,0.4000312488,5.46,0.84,5.5242375039,0.38,-0.125,0.4000312488,0.0,0.0,0.0
2020-10-20 05:00:00,0.37,-0.123,0.3899089637,5.46,0.86,5.5273139951,0.37,-0.123,0.3899089637,0.0,0.0,0.0
2020-10-20 05:30:00,0.42,-0.145,0.4443253313,5.66,1.02,5.7511737931999996,0.42,-0.145,0.4443253313,0.0,0.0,0.0
2020-10-20 06:00:00,0.457,-0.16,0.4841993391,5.76,1.1400000000000001,5.8717288766,0.457,-0.16,0.4841993391,0.0,0.0,0.0
2020-10-20 06:30:00,0.449,-0.149,0.4730771607,6.22,1.22,6.3385171768,0.449,-0.149,0.4730771607,0.0,0.0,0.0
2020-10-20 07:00:00,0.458,-0.155,0.4835173213,7.14,1.5,7.2958618408,0.458,-0.155,0.4835173213,0.0,0.0,0.0
2020-10-20 07:30:00,0.427,-0.136,0.4481350243,8.16,1.78,8.3518860145,0.427,-0.136,0.4481350243,0.0,0.0,0.0
2020-10-20 08:00:00,0.427,-0.135,0.44783255800000005,8.92,1.96,9.1327980378,0.427,-0.135,0.44783255800000005,0.0,0.0,0.0
2020-10-20 08:30:00,0.517,-0.168,0.5436110742,8.78,1.94,8.9917740185,0.517,-0.168,0.5436110742,0.0,0.0,0.0
2020-10-20 09:00:00,0.672,-0.218,0.7064757604,7.96,1.98,8.2025605758,0.672,-0.218,0.7064757604,0.0,0.0,0.0
2020-10-20 09:30:00,0.686,-0.22,0.7204137700000001,7.88,2.0,8.129846247,0.686,-0.22,0.7204137700000001,0.0,0.0,0.0
2020-10-20 10:00:00,0.685,-0.216,0.7182485642,7.64,2.0,7.897442624,0.685,-0.216,0.7182485642,0.0,0.0,0.0
2020-10-20 10:30:00,0.681,-0.223,0.7165821656,7.7,2.04,7.9656512603,0.681,-0.223,0.7165821656,0.0,0.0,0.0
2020-10-20 11:00:00,0.705,-0.224,0.7397303563000001,7.26,2.0,7.5304448740000005,0.705,-0.224,0.7397303563000001,0.0,0.0,0.0
2020-10-20 11:30:00,0.706,-0.221,0.7397817246,7.24,1.9,7.485158649,0.706,-0.221,0.7397817246,0.0,0.0,0.0
2020-10-20 12:00:00,0.6890000000000001,-0.223,0.7241892018,7.32,1.9,7.5625657022,0.6890000000000001,-0.223,0.7241892018,0.0,0.0,0.0
2020-10-20 12:30:00,0.711,-0.23,0.7472757189,7.14,1.94,7.3988647778,0.711,-0.23,0.7472757189,0.0,0.0,0.0
2020-10-20 13:00:00,0.6990000000000001,-0.231,0.7361806843,7.14,1.94,7.3988647778,0.6990000000000001,-0.231,0.7361806843,0.0,0.0,0.0
2020-10-20 13:30:00,0.514,-0.156,0.5371517476000001,6.92,1.44,7.0682388188,0.514,-0.156,0.5371517476000001,0.0,0.0,0.0
2020-10-20 14:00:00,0.588,-0.191,0.6182434795,7.02,1.8,7.2470959701,0.588,-0.191,0.6182434795,0.0,0.0,0.0
2020-10-20 14:30:00,0.585,-0.196,0.6169611009,7.08,1.8399999999999999,7.3151896763,0.585,-0.196,0.6169611009,0.0,0.0,0.0
2020-10-20 15:00:00,0.585,-0.195,0.6166441437,7.16,1.82,7.3876924679,0.585,-0.195,0.6166441437,0.0,0.0,0.0
2020-10-20 15:30:00,0.583,-0.20700000000000002,0.6186582255,7.02,1.88,7.26737917,0.583,-0.20700000000000002,0.6186582255,0.0,0.0,0.0
2020-10-20 16:00:00,0.583,-0.214,0.6210354257,7.32,1.8599999999999999,7.552615441,0.583,-0.214,0.6210354257,0.0,0.0,0.0
2020-10-20 16:30:00,0.511,-0.182,0.5424435454000001,8.14,1.8599999999999999,8.3498023929,0.511,-0.182,0.5424435454000001,0.0,0.0,0.0
2020-10-20 17:00:00,0.333,-0.11900000000000001,0.3536240942,9.28,1.8,9.4529572093,0.333,-0.11900000000000001,0.3536240942,0.0,0.0,0.0
2020-10-20 17:30:00,0.323,-0.111,0.3415406272,9.5,1.6400000000000001,9.6405186582,0.323,-0.111,0.3415406272,0.0,0.0,0.0
2020-10-20 18:00:00,0.33,-0.115,0.3494638751,10.04,1.78,10.1965680501,0.33,-0.115,0.3494638751,0.0,0.0,0.0
2020-10-20 18:30:00,0.302,-0.10400000000000001,0.3194056981,10.46,1.72,10.6004716876,0.302,-0.10400000000000001,0.3194056981,0.0,0.0,0.0
2020-10-20 19:00:00,0.281,-0.09,0.2950610106,10.6,1.6400000000000001,10.7261176574,0.281,-0.09,0.2950610106,0.0,0.0,0.0
2020-10-20 19:30:00,0.281,-0.09,0.2950610106,9.88,1.52,9.9962392929,0.281,-0.09,0.2950610106,0.0,0.0,0.0
2020-10-20 20:00:00,0.251,-0.078,0.2628402557,9.42,1.4,9.5234657557,0.251,-0.078,0.2628402557,0.0,0.0,0.0
2020-10-20 20:30:00,0.245,-0.08,0.2577304794,8.82,1.18,8.898584157,0.245,-0.08,0.2577304794,0.0,0.0,0.0
2020-10-20 21:00:00,0.216,-0.068,0.2264508777,8.4,1.1400000000000001,8.4770041878,0.216,-0.068,0.2264508777,0.0,0.0,0.0
2020-10-20 21:30:00,0.182,-0.058,0.19101832370000002,8.04,1.06,8.1095745881,0.182,-0.058,0.19101832370000002,0.0,0.0,0.0
2020-10-20 22:00:00,0.178,-0.058,0.1872111108,7.6,1.0,7.6655071587,0.178,-0.058,0.1872111108,0.0,0.0,0.0
2020-10-20 22:30:00,0.234,-0.07,0.24424577790000002,7.12,1.0,7.1898817793,0.234,-0.07,0.24424577790000002,0.0,0.0,0.0
2020-10-20 23:00:00,0.23800000000000002,-0.068,0.2475237362,6.58,0.96,6.6496616455,0.23800000000000002,-0.068,0.2475237362,0.0,0.0,0.0
2020-10-20 23:30:00,0.309,-0.088,0.32128647650000003,6.04,0.96,6.1158155629,0.309,-0.088,0.32128647650000003,0.0,0.0,0.0
2020-10-21 00:00:00,0.609,-0.18,0.6350440930000001,5.02,1.12,5.1434229847,0.609,-0.18,0.6350440930000001,0.0,0.0,0.0
2020-10-21 00:30:00,0.536,-0.156,0.5582400917,4.92,1.08,5.0371420468,0.536,-0.156,0.5582400917,0.0,0.0,0.0
2020-10-21 01:00:00,0.497,-0.14100000000000001,0.5166139758,4.82,1.0,4.9226415673,0.497,-0.14100000000000001,0.5166139758,0.0,0.0,0.0
2020-10-21 01:30:00,0.487,-0.134,0.5050990002,5.32,1.0,5.4131691272,0.487,-0.134,0.5050990002,0.0,0.0,0.0
2020-10-21 02:00:00,0.488,-0.132,0.5055373379,5.98,1.02,6.0663662929,0.488,-0.132,0.5055373379,0.0,0.0,0.0
2020-10-21 02:30:00,0.561,-0.164,0.5844801109000001,5.94,1.06,6.0338379163,0.561,-0.164,0.5844801109000001,0.0,0.0,0.0
2020-10-21 03:00:00,0.519,-0.148,0.5396897257000001,5.88,1.06,5.9747803307,0.519,-0.148,0.5396897257000001,0.0,0.0,0.0
2020-10-21 03:30:00,0.41500000000000004,-0.108,0.4288228072,5.94,0.98,6.0202989959,0.41500000000000004,-0.108,0.4288228072,0.0,0.0,0.0
2020-10-21 04:00:00,0.321,-0.079,0.3305782812,6.06,0.9400000000000001,6.1324709539,0.321,-0.079,0.3305782812,0.0,0.0,0.0
2020-10-21 04:30:00,0.212,-0.06,0.2203270297,6.28,0.9400000000000001,6.3499606298,0.212,-0.06,0.2203270297,0.0,0.0,0.0
2020-10-21 05:00:00,0.106,-0.037,0.1122719912,6.4,0.9400000000000001,6.4686629221,0.106,-0.037,0.1122719912,0.0,0.0,0.0
2020-10-21 05:30:00,0.083,-0.031,0.08860022570000001,6.48,0.9400000000000001,6.5478240661000005,0.083,-0.031,0.08860022570000001,0.0,0.0,0.0
2020-10-21 06:00:00,0.088,-0.035,0.0947048045,6.78,1.02,6.8562963762999996,0.088,-0.035,0.0947048045,0.0,0.0,0.0
2020-10-21 06:30:00,0.077,-0.03,0.0826377638,7.4,1.16,7.4903671472,0.077,-0.03,0.0826377638,0.0,0.0,0.0
2020-10-21 07:00:00,0.041,-0.001,0.0410121933,8.1,1.3,8.2036577208,0.041,-0.001,0.0410121933,0.0,0.0,0.0
2020-10-21 07:30:00,0.024,0.005,0.0245153013,8.9,1.54,9.032253318,0.024,0.005,0.0245153013,0.0,0.0,0.0
2020-10-21 08:00:00,0.027,0.006,0.0276586334,9.38,1.72,9.5363934483,0.027,0.006,0.0276586334,0.0,0.0,0.0
2020-10-21 08:30:00,0.018000000000000002,0.005,0.018681541700000002,9.56,1.6600000000000001,9.7030510665,0.018000000000000002,0.005,0.018681541700000002,0.0,0.0,0.0
2020-10-21 09:00:00,0.013000000000000001,0.004,0.0136014705,9.3,1.6,9.4366307547,0.013000000000000001,0.004,0.0136014705,0.0,0.0,0.0
2020-10-21 09:30:00,0.006,0.003,0.0067082039,9.1,1.6400000000000001,9.2465993749,0.006,0.003,0.0067082039,0.0,0.0,0.0
2020-10-21 10:00:00,0.004,0.0,0.004,8.92,1.6,9.0623617231,0.004,0.0,0.004,0.0,0.0,0.0
2020-10-21 10:30:00,0.007,-0.001,0.007071067800000001,8.76,1.5,8.8874968354,0.007,-0.001,0.007071067800000001,-0.006,-0.006,0.008485281400000001
2020-10-21 11:00:00,0.01,0.003,0.0104403065,8.56,1.54,8.6974249063,0.01,0.003,0.0104403065,-0.006,-0.006,0.008485281400000001
2020-10-21 11:30:00,0.014,0.003,0.014317821100000001,8.42,1.46,8.5456421643,0.014,0.003,0.014317821100000001,-0.006,-0.006,0.008485281400000001
2020-10-21 12:00:00,0.018000000000000002,0.002,0.018110770300000002,8.26,1.4,8.3778040082,0.018000000000000002,0.002,0.018110770300000002,-0.006,-0.006,0.008485281400000001
2020-10-21 12:30:00,0.032,0.0,0.032,8.34,1.38,8.453401682199999,0.032,0.0,0.032,-0.006,-0.006,0.008485281400000001
2020-10-21 13:00:00,0.07100000000000001,-0.038,0.08052949770000001,8.04,1.38,8.1575731685,0.07100000000000001,-0.038,0.08052949770000001,-0.006,-0.006,0.008485281400000001
2020-10-21 13:30:00,0.128,-0.043000000000000003,0.1350296264,7.7,1.04,7.7699163445,0.128,-0.043000000000000003,0.1350296264,-0.006,-0.006,0.008485281400000001
2020-10-21 14:00:00,0.048,-0.018000000000000002,0.0512640225,8.06,1.42,8.1841309862,0.048,-0.018000000000000002,0.0512640225,-0.006,-0.006,0.008485281400000001
2020-10-21 14:30:00,0.02,0.002,0.0200997512,7.82,1.38,7.9408311908,0.02,0.002,0.0200997512,-0.006,-0.006,0.008485281400000001
2020-10-21 15:00:00,0.021,0.003,0.021213203400000002,7.86,1.22,7.9541184301,0.021,0.003,0.021213203400000002,-0.006,-0.006,0.008485281400000001
2020-10-21 15:30:00,0.009000000000000001,0.004,0.009848857800000001,7.88,1.26,7.98010025,0.009000000000000001,0.004,0.009848857800000001,-0.006,-0.006,0.008485281400000001
2020-10-21 16:00:00,0.009000000000000001,0.0,0.009000000000000001,8.22,1.34,8.3285052681,0.009000000000000001,0.0,0.009000000000000001,-0.006,-0.006,0.008485281400000001
2020-10-21 16:30:00,0.011,0.003,0.0114017543,8.82,1.42,8.9335771111,0.011,0.003,0.0114017543,-0.006,-0.006,0.008485281400000001
2020-10-21 17:00:00,0.013000000000000001,0.005,0.0139283883,9.16,1.38,9.2633687177,0.013000000000000001,0.005,0.0139283883,-0.006,-0.006,0.008485281400000001
2020-10-21 17:30:00,0.014,0.003,0.014317821100000001,9.32,1.16,9.3919114136,0.014,0.003,0.014317821100000001,-0.006,-0.006,0.008485281400000001
2020-10-21 18:00:00,0.01,0.002,0.010198039,9.7,1.22,9.7764206129,0.01,0.002,0.010198039,-0.006,-0.006,0.008485281400000001
2020-10-21 18:30:00,0.023,0.002,0.023086792800000002,10.36,1.38,10.4515070684,0.023,0.002,0.023086792800000002,-0.006,-0.006,0.008485281400000001
2020-10-21 19:00:00,0.008,0.001,0.0080622577,10.68,1.5,10.7848226689,0.008,0.001,0.0080622577,-0.006,-0.006,0.008485281400000001
2020-10-21 19:30:00,0.01,0.002,0.010198039,10.02,1.3,10.1039794141,0.01,0.002,0.010198039,-0.006,-0.006,0.008485281400000001
2020-10-21 20:00:00,0.006,-0.001,0.0060827625,9.44,1.08,9.5015788162,0.006,-0.001,0.0060827625,-0.006,-0.006,0.008485281400000001
2020-10-21 20:30:00,0.013000000000000001,-0.002,0.0131529464,8.88,1.02,8.9383891166,0.013000000000000001,-0.002,0.0131529464,-0.006,-0.006,0.008485281400000001
2020-10-21 21:00:00,0.014,0.003,0.014317821100000001,8.6,0.74,8.6317784958,0.014,0.003,0.014317821100000001,-0.006,-0.006,0.008485281400000001
2020-10-21 21:30:00,0.021,-0.005,0.0215870331,8.36,0.76,8.3944743731,0.021,-0.005,0.0215870331,-0.006,-0.006,0.008485281400000001
2020-10-21 22:00:00,0.067,-0.037,0.0765375725,7.84,0.78,7.8787054774000005,0.067,-0.037,0.0765375725,-0.006,-0.006,0.008485281400000001
2020-10-21 22:30:00,0.10400000000000001,-0.038,0.1107248843,7.38,0.9400000000000001,7.4396236464,0.10400000000000001,-0.038,0.1107248843,-0.006,-0.006,0.008485281400000001
2020-10-21 23:00:00,0.037,-0.006,0.037483329600000004,7.08,0.84,7.1296563732,0.037,-0.006,0.037483329600000004,-0.006,-0.006,0.008485281400000001
2020-10-21 23:30:00,0.017,0.005,0.0177200451,6.68,0.74,6.7208630398,0.017,0.005,0.0177200451,-0.006,-0.006,0.008485281400000001
2020-10-22 00:00:00,0.033,0.002,0.0330605505,6.18,0.74,6.2241465278,0.033,0.002,0.0330605505,-0.006,-0.006,0.008485281400000001
2020-10-22 00:30:00,0.035,-0.027,0.0442040722,5.96,0.8,6.0134515879,0.035,-0.027,0.0442040722,0.0,0.0,0.0
2020-10-22 01:00:00,0.023,-0.011,0.025495097600000002,5.96,0.72,6.0033324079,0.023,-0.011,0.025495097600000002,0.0,0.0,0.0
2020-10-22 01:30:00,0.047,-0.01,0.048052055100000005,6.36,0.72,6.4006249695,0.047,-0.01,0.048052055100000005,0.0,0.0,0.0
2020-10-22 02:00:00,0.058,-0.023,0.062393910000000004,6.96,0.86,7.0129309137,0.058,-0.023,0.062393910000000004,0.0,0.0,0.0
2020-10-22 02:30:00,0.041,-0.02,0.0456179789,7.12,0.86,7.1717501351,0.041,-0.02,0.0456179789,0.0,0.0,0.0
2020-10-22 03:00:00,0.061,-0.031,0.0684251416,6.94,0.84,6.9906508996,0.061,-0.031,0.0684251416,0.0,0.0,0.0
2020-10-22 03:30:00,0.046,-0.027,0.0533385414,6.82,0.86,6.8740090195,0.046,-0.027,0.0533385414,0.0,0.0,0.0
2020-10-22 04:00:00,0.04,-0.032,0.0512249939,6.92,0.9,6.9782805905,0.04,-0.032,0.0512249939,0.0,0.0,0.0
2020-10-22 04:30:00,0.059000000000000004,-0.031,0.0666483308,6.8,0.9,6.8593002559,0.059000000000000004,-0.031,0.0666483308,0.0,0.0,0.0
2020-10-22 05:00:00,0.045,-0.024,0.051000000000000004,6.7,0.9,6.7601775125,0.045,-0.024,0.051000000000000004,0.0,0.0,0.0
2020-10-22 05:30:00,0.053,-0.021,0.057008771300000004,6.78,0.9,6.839473664,0.053,-0.021,0.057008771300000004,0.0,0.0,0.0
2020-10-22 06:00:00,0.088,-0.026000000000000002,0.091760558,6.96,0.96,7.0258949608,0.088,-0.026000000000000002,0.091760558,0.0,0.0,0.0
2020-10-22 06:30:00,0.061,-0.006,0.0612943717,7.7,1.12,7.7810282097,0.061,-0.006,0.0612943717,0.0,0.0,0.0
2020-10-22 07:00:00,0.037,0.003,0.0371214224,8.48,1.3,8.5790675484,0.037,0.003,0.0371214224,0.0,0.0,0.0
2020-10-22 07:30:00,0.041,0.008,0.0417731971,9.76,1.7000000000000002,9.9069470575,0.041,0.008,0.0417731971,0.0,0.0,0.0
2020-10-22 08:00:00,0.049,0.013000000000000001,0.050695167400000005,10.36,1.88,10.5291975003,0.049,0.013000000000000001,0.050695167400000005,0.0,0.0,0.0
2020-10-22 08:30:00,0.047,0.006,0.047381431,10.12,1.76,10.2719034263,0.047,0.006,0.047381431,0.0,0.0,0.0
2020-10-22 09:00:00,0.041,0.003,0.0411096096,9.5,1.54,9.6240116376,0.041,0.003,0.0411096096,0.0,0.0,0.0
2020-10-22 09:30:00,0.063,-0.002,0.063031738,9.46,1.58,9.591037483000001,0.063,-0.002,0.063031738,0.0,0.0,0.0
2020-10-22 10:00:00,0.053,0.004,0.0531507291,9.06,1.5,9.1833327284,0.053,0.004,0.0531507291,0.0,0.0,0.0
2020-10-22 10:30:00,0.06,-0.002,0.0600333241,8.64,1.5,8.7692417004,0.06,-0.002,0.0600333241,0.0,0.0,0.0
2020-10-22 11:00:00,0.077,-0.004,0.07710382610000001,8.02,1.5,8.1590685743,0.077,-0.004,0.07710382610000001,0.0,0.0,0.0
2020-10-22 11:30:00,0.115,-0.022,0.1170854389,7.72,1.48,7.8605852199,0.115,-0.022,0.1170854389,0.0,0.0,0.0
2020-10-22 12:00:00,0.091,-0.017,0.0925742945,7.54,1.48,7.6838792286,0.091,-0.017,0.0925742945,0.0,0.0,0.0
2020-10-22 12:30:00,0.106,-0.008,0.10630145810000001,7.76,1.44,7.8924774311,0.106,-0.008,0.10630145810000001,0.0,0.0,0.0
2020-10-22 13:00:00,0.08600000000000001,-0.007,0.08628441340000001,7.7,1.44,7.833492197,0.08600000000000001,-0.007,0.08628441340000001,0.0,0.0,0.0
2020-10-22 13:30:00,0.115,-0.013000000000000001,0.11573245010000001,6.98,1.1,7.0661446348,0.115,-0.013000000000000001,0.11573245010000001,0.0,0.0,0.0
2020-10-22 14:00:00,0.128,-0.017,0.1291239714,7.1,1.34,7.2253442825,0.128,-0.017,0.1291239714,0.0,0.0,0.0
2020-10-22 14:30:00,0.109,-0.012,0.109658561,7.38,1.32,7.4971194468,0.109,-0.012,0.109658561,0.0,0.0,0.0
2020-10-22 15:00:00,0.093,-0.001,0.0930053762,7.26,1.32,7.3790243257,0.093,-0.001,0.0930053762,0.0,0.0,0.0
2020-10-22 15:30:00,0.092,-0.015,0.0932148057,7.54,1.4,7.6688721465,0.092,-0.015,0.0932148057,0.0,0.0,0.0
2020-10-22 16:00:00,0.053,-0.002,0.0530377224,8.18,1.4,8.2989396913,0.053,-0.002,0.0530377224,0.0,0.0,0.0
2020-10-22 16:30:00,0.042,0.006,0.042426406900000005,9.1,1.58,9.2361463826,0.042,0.006,0.042426406900000005,0.0,0.0,0.0
2020-10-22 17:00:00,0.032,0.012,0.034176015000000004,9.86,1.6600000000000001,9.9987599231,0.032,0.012,0.034176015000000004,0.0,0.0,0.0
2020-10-22 17:30:00,0.038,0.004,0.0382099463,10.1,1.38,10.1938412779,0.038,0.004,0.0382099463,0.0,0.0,0.0
2020-10-22 18:00:00,0.026000000000000002,0.007,0.026925824,10.66,1.42,10.754161985,0.026000000000000002,0.007,0.026925824,0.0,0.0,0.0
2020-10-22 18:30:00,0.014,0.005,0.0148660687,11.0,1.46,11.0964679065,0.014,0.005,0.0148660687,0.0,0.0,0.0
2020-10-22 19:00:00,0.004,0.001,0.0041231056,11.14,1.42,11.2301380223,0.004,0.001,0.0041231056,0.0,0.0,0.0
2020-10-22 19:30:00,0.003,-0.001,0.0031622777,10.66,1.42,10.754161985,0.003,-0.001,0.0031622777,0.0,0.0,0.0
2020-10-22 20:00:00,0.017,0.002,0.0171172428,9.64,1.16,9.7095416988,0.017,0.002,0.0171172428,0.0,0.0,0.0
2020-10-22 20:30:00,0.024,0.003,0.0241867732,8.92,0.98,8.9736726038,0.024,0.003,0.0241867732,0.0,0.0,0.0
2020-10-22 21:00:00,0.033,0.004,0.033241540300000004,8.54,0.7000000000000001,8.5686404989,0.033,0.004,0.033241540300000004,0.0,0.0,0.0
2020-10-22 21:30:00,0.026000000000000002,0.004,0.026305892900000002,8.2,0.78,8.2370140221,0.026000000000000002,0.004,0.026305892900000002,0.0,0.0,0.0
2020-10-22 22:00:00,0.018000000000000002,0.005,0.018681541700000002,7.76,0.64,7.7863470254,0.018000000000000002,0.005,0.018681541700000002,0.0,0.0,0.0
2020-10-22 22:30:00,0.02,0.006,0.020880613000000003,7.28,0.54,7.3,0.02,0.006,0.020880613000000003,0.0,0.0,0.0
2020-10-22 23:00:00,0.022,0.005,0.0225610283,6.5,0.44,6.5148752866,0.022,0.005,0.0225610283,0.0,0.0,0.0
2020-10-22 23:30:00,0.022,0.003,0.0222036033,6.22,0.44,6.2355432803,0.022,0.003,0.0222036033,0.0,0.0,0.0
2020-10-23 00:00:00,0.016,0.005,0.0167630546,5.78,0.44,5.7967232123,0.016,0.005,0.0167630546,0.0,0.0,0.0
2020-10-23 00:30:00,0.019,0.005,0.0196468827,5.42,0.34,5.430653736,0.019,0.005,0.0196468827,0.0,0.0,0.0
2020-10-23 01:00:00,0.026000000000000002,0.004,0.026305892900000002,5.48,0.42,5.4960713241,0.026000000000000002,0.004,0.026305892900000002,0.0,0.0,0.0
2020-10-23 01:30:00,0.032,0.004,0.032249031000000004,5.68,0.36,5.6913970166,0.032,0.004,0.032249031000000004,0.0,0.0,0.0
2020-10-23 02:00:00,0.027,0.006,0.0276586334,6.28,0.28,6.2862389391,0.027,0.006,0.0276586334,0.0,0.0,0.0
2020-10-23 02:30:00,0.021,0.004,0.021377558300000002,6.36,0.28,6.3661605383,0.021,0.004,0.021377558300000002,0.0,0.0,0.0
2020-10-23 03:00:00,0.043000000000000003,-0.003,0.0431045241,6.18,0.34,6.1893456843,0.043000000000000003,-0.003,0.0431045241,0.0,0.0,0.0
2020-10-23 03:30:00,0.056,-0.009000000000000001,0.0567186036,6.24,0.38,6.2515598054,0.056,-0.009000000000000001,0.0567186036,0.0,0.0,0.0
2020-10-23 04:00:00,0.08600000000000001,-0.016,0.0874757109,6.1,0.38,6.1118246048,0.08600000000000001,-0.016,0.0874757109,0.0,0.0,0.0
2020-10-23 04:30:00,0.11,-0.013000000000000001,0.1107655181,5.96,0.38,5.9721018076,0.11,-0.013000000000000001,0.1107655181,0.0,0.0,0.0
2020-10-23 05:00:00,0.14200000000000002,-0.019,0.1432654878,5.9,0.42,5.9149302616,0.14200000000000002,-0.019,0.1432654878,0.0,0.0,0.0
2020-10-23 05:30:00,0.199,-0.032,0.2015564437,5.98,0.54,6.0043317696,0.199,-0.032,0.2015564437,0.0,0.0,0.0
2020-10-23 06:00:00,0.225,-0.042,0.2288864347,6.24,0.74,6.2837250099,0.225,-0.042,0.2288864347,0.0,0.0,0.0
2020-10-23 06:30:00,0.198,-0.036000000000000004,0.201246118,6.88,1.02,6.9551994939,0.198,-0.036000000000000004,0.201246118,0.0,0.0,0.0
2020-10-23 07:00:00,0.145,-0.017,0.1459931505,7.6,1.08,7.6763533009,0.145,-0.017,0.1459931505,0.0,0.0,0.0
2020-10-23 07:30:00,0.16,-0.026000000000000002,0.16209873530000002,8.64,1.46,8.7624882311,0.16,-0.026000000000000002,0.16209873530000002,0.0,0.0,0.0
2020-10-23 08:00:00,0.20600000000000002,-0.05,0.2119811312,9.24,1.74,9.4024039479,0.20600000000000002,-0.05,0.2119811312,0.0,0.0,0.0
2020-10-23 08:30:00,0.311,-0.065,0.3177200025,8.98,1.7000000000000002,9.1394967039,0.311,-0.065,0.3177200025,0.0,0.0,0.0
2020-10-23 09:00:00,0.33,-0.067,0.3367328318,8.7,1.6400000000000001,8.8532254009,0.33,-0.067,0.3367328318,0.0,0.0,0.0
2020-10-23 09:30:00,0.454,-0.1,0.4648827809,8.6,1.56,8.7403432427,0.454,-0.1,0.4648827809,0.0,0.0,0.0
2020-10-23 10:00:00,0.514,-0.117,0.5271479868,8.56,1.6600000000000001,8.7194724611,0.514,-0.117,0.5271479868,0.0,0.0,0.0
2020-10-23 10:30:00,0.46,-0.097,0.47011594310000004,8.44,1.58,8.5866174947,0.46,-0.097,0.47011594310000004,0.0,0.0,0.0
2020-10-23 11:00:00,0.185,-0.021,0.186188077,8.84,1.5,8.9663593504,0.185,-0.021,0.186188077,0.0,0.0,0.0
2020-10-23 11:30:00,0.338,-0.061,0.3434603325,8.34,1.6,8.4920904376,0.338,-0.061,0.3434603325,0.0,0.0,0.0
2020-10-23 12:00:00,0.343,-0.061,0.3483819743,7.74,1.6,7.9036447289,0.343,-0.061,0.3483819743,0.0,0.0,0.0
2020-10-23 12:30:00,0.384,-0.078,0.3918418048,7.84,1.6400000000000001,8.0096941265,0.384,-0.078,0.3918418048,0.0,0.0,0.0
2020-10-23 13:00:00,0.313,-0.055,0.3177955317,7.48,1.5,7.6289186652000005,0.313,-0.055,0.3177955317,0.0,0.0,0.0
2020-10-23 13:30:00,0.338,-0.069,0.3449710133,6.94,1.26,7.0534530551,0.338,-0.069,0.3449710133,0.0,0.0,0.0
2020-10-23 14:00:00,0.426,-0.088,0.43499425280000004,7.0,1.44,7.1465796015,0.426,-0.088,0.43499425280000004,0.0,0.0,0.0
2020-10-23 14:30:00,0.374,-0.074,0.3812505738,6.82,1.44,6.9703658441,0.374,-0.074,0.3812505738,0.0,0.0,0.0
2020-10-23 15:00:00,0.28400000000000003,-0.047,0.2878628145,7.1,1.38,7.2328694168,0.28400000000000003,-0.047,0.2878628145,0.0,0.0,0.0
2020-10-23 15:30:00,0.229,-0.042,0.2328196727,7.58,1.42,7.7118609946,0.229,-0.042,0.2328196727,0.0,0.0,0.0
2020-10-23 16:00:00,0.24,-0.048,0.2447529367,7.44,1.42,7.5742986474,0.24,-0.048,0.2447529367,0.0,0.0,0.0
2020-10-23 16:30:00,0.223,-0.058,0.23041918320000002,8.2,1.54,8.3433566387,0.223,-0.058,0.23041918320000002,0.0,0.0,0.0
2020-10-23 17:00:00,0.129,-0.016,0.129988461,9.1,1.6600000000000001,9.250167566,0.129,-0.016,0.129988461,0.0,0.0,0.0
2020-10-23 17:30:00,0.089,-0.012,0.0898053451,9.46,1.32,9.5516490723,0.089,-0.012,0.0898053451,0.0,0.0,0.0
2020-10-23 18:00:00,0.081,-0.005,0.0811541743,10.32,1.38,10.4118586237,0.081,-0.005,0.0811541743,0.0,0.0,0.0
2020-10-23 18:30:00,0.07100000000000001,-0.003,0.07106335200000001,10.96,1.52,11.0648994573,0.07100000000000001,-0.003,0.07106335200000001,0.0,0.0,0.0
2020-10-23 19:00:00,0.1,-0.013000000000000001,0.1008414597,11.08,1.54,11.1865097327,0.1,-0.013000000000000001,0.1008414597,0.0,0.0,0.0
2020-10-23 19:30:00,0.20500000000000002,-0.035,0.2079663434,10.46,1.46,10.5614014222,0.20500000000000002,-0.035,0.2079663434,0.0,0.0,0.0
2020-10-23 20:00:00,0.226,-0.043000000000000003,0.2300543414,9.42,1.28,9.5065661519,0.226,-0.043000000000000003,0.2300543414,0.0,0.0,0.0
2020-10-23 20:30:00,0.217,-0.04,0.2206558406,8.98,1.22,9.0624941379,0.217,-0.04,0.2206558406,0.0,0.0,0.0
2020-10-23 21:00:00,0.253,-0.046,0.25714781740000003,8.26,1.06,8.3277367874,0.253,-0.046,0.25714781740000003,0.0,0.0,0.0
2020-10-23 21:30:00,0.266,-0.051000000000000004,0.2708449741,7.58,0.88,7.6309108237,0.266,-0.051000000000000004,0.2708449741,0.0,0.0,0.0
2020-10-23 22:00:00,0.332,-0.069,0.33909438210000004,7.16,0.88,7.2138755187,0.332,-0.069,0.33909438210000004,0.0,0.0,0.0
2020-10-23 22:30:00,0.36,-0.073,0.36732682990000004,6.76,0.9,6.8196480848,0.36,-0.073,0.36732682990000004,0.0,0.0,0.0
2020-10-23 23:00:00,0.365,-0.073,0.3722284245,6.08,0.8,6.132405727,0.365,-0.073,0.3722284245,0.0,0.0,0.0
2020-10-23 23:30:00,0.376,-0.07200000000000001,0.38283155560000004,5.66,0.72,5.7056112731,0.376,-0.07200000000000001,0.38283155560000004,0.0,0.0,0.0
2020-10-24 00:00:00,0.424,-0.085,0.4324361225,5.18,0.78,5.2383967013,0.424,-0.085,0.4324361225,0.0,0.0,0.0
2020-10-24 00:30:00,0.513,-0.116,0.5259515187,5.1,0.9400000000000001,5.1859039713,0.513,-0.116,0.5259515187,0.0,0.0,0.0
2020-10-24 01:00:00,0.541,-0.13,0.5564000359,5.04,1.0,5.1382487289,0.541,-0.13,0.5564000359,0.0,0.0,0.0
2020-10-24 01:30:00,0.5660000000000001,-0.138,0.5825804665000001,5.36,1.0,5.4524856717,0.5660000000000001,-0.138,0.5825804665000001,0.0,0.0,0.0
2020-10-24 02:00:00,0.547,-0.132,0.5627015195,6.0,1.0,6.0827625303,0.547,-0.132,0.5627015195,0.0,0.0,0.0
2020-10-24 02:30:00,0.484,-0.109,0.49612196080000004,6.24,1.0,6.3196202418,0.484,-0.109,0.49612196080000004,0.0,0.0,0.0
2020-10-24 03:00:00,0.577,-0.148,0.5956786046,5.92,1.04,6.010657202,0.577,-0.148,0.5956786046,0.0,0.0,0.0
2020-10-24 03:30:00,0.639,-0.177,0.6630610832,5.78,1.08,5.8800340134999995,0.639,-0.177,0.6630610832,0.0,0.0,0.0
2020-10-24 04:00:00,0.656,-0.188,0.6824075029000001,5.54,1.08,5.6442891492000005,0.656,-0.188,0.6824075029000001,0.0,0.0,0.0
2020-10-24 04:30:00,0.649,-0.187,0.6754035831,5.54,1.12,5.6520792634,0.649,-0.187,0.6754035831,0.0,0.0,0.0
2020-10-24 05:00:00,0.644,-0.187,0.6706004772,5.44,1.12,5.5540975865,0.644,-0.187,0.6706004772,0.0,0.0,0.0
2020-10-24 05:30:00,0.634,-0.195,0.6633106361000001,5.38,1.16,5.5036351623,0.634,-0.195,0.6633106361000001,0.0,0.0,0.0
2020-10-24 06:00:00,0.633,-0.198,0.6632442989,5.3,1.26,5.4477151174,0.633,-0.198,0.6632442989,0.0,0.0,0.0
2020-10-24 06:30:00,0.635,-0.19,0.6628159624000001,5.42,1.34,5.5831890529,0.635,-0.19,0.6628159624000001,0.0,0.0,0.0
2020-10-24 07:00:00,0.655,-0.192,0.6825606200000001,5.88,1.38,6.0397682075,0.655,-0.192,0.6825606200000001,0.0,0.0,0.0
2020-10-24 07:30:00,0.642,-0.187,0.6686800431000001,6.3,1.44,6.4624763056,0.642,-0.187,0.6686800431000001,0.0,0.0,0.0
2020-10-24 08:00:00,0.652,-0.185,0.67773815,6.58,1.48,6.7443902614999995,0.652,-0.185,0.67773815,0.0,0.0,0.0
2020-10-24 08:30:00,0.661,-0.18,0.6850700694,6.5,1.42,6.6532999331,0.661,-0.18,0.6850700694,0.0,0.0,0.0
2020-10-24 09:00:00,0.628,-0.163,0.6488089087000001,6.62,1.32,6.750318511,0.628,-0.163,0.6488089087000001,0.0,0.0,0.0
2020-10-24 09:30:00,0.597,-0.161,0.6183283917,6.78,1.32,6.9073004857,0.597,-0.161,0.6183283917,0.0,0.0,0.0
2020-10-24 10:00:00,0.626,-0.155,0.6449038688000001,6.82,1.28,6.9390777485,0.626,-0.155,0.6449038688000001,0.0,0.0,0.0
2020-10-24 10:30:00,0.582,-0.136,0.5976788435,6.9,1.2,7.003570518,0.582,-0.136,0.5976788435,0.0,0.0,0.0
2020-10-24 11:00:00,0.544,-0.123,0.5577320145,6.9,1.1400000000000001,6.9935398762,0.544,-0.123,0.5577320145,0.0,0.0,0.0
2020-10-24 11:30:00,0.552,-0.122,0.5653211477,6.82,1.1400000000000001,6.9146221878,0.552,-0.122,0.5653211477,0.0,0.0,0.0
2020-10-24 12:00:00,0.618,-0.151,0.636180006,6.72,1.1400000000000001,6.8160105634,0.618,-0.151,0.636180006,0.0,0.0,0.0
2020-10-24 12:30:00,0.597,-0.14400000000000002,0.6141213235,7.08,1.1400000000000001,7.1711923695,0.597,-0.14400000000000002,0.6141213235,0.0,0.0,0.0
2020-10-24 13:00:00,0.5640000000000001,-0.132,0.5792408825,7.24,1.08,7.3201092888,0.5640000000000001,-0.132,0.5792408825,0.0,0.0,0.0
2020-10-24 13:30:00,0.42,-0.077,0.427,7.52,0.9,7.5736648988,0.42,-0.077,0.427,0.0,0.0,0.0
2020-10-24 14:00:00,0.35100000000000003,-0.063,0.3566090296,7.66,1.0,7.7249983819,0.35100000000000003,-0.063,0.3566090296,0.0,0.0,0.0
2020-10-24 14:30:00,0.371,-0.069,0.3773618953,7.48,1.0,7.5465488801,0.371,-0.069,0.3773618953,0.0,0.0,0.0
2020-10-24 15:00:00,0.488,-0.115,0.5013671310000001,7.16,1.06,7.2380384083,0.488,-0.115,0.5013671310000001,0.0,0.0,0.0
2020-10-24 15:30:00,0.506,-0.133,0.5231873469,7.08,1.1400000000000001,7.1711923695,0.506,-0.133,0.5231873469,0.0,0.0,0.0
2020-10-24 16:00:00,0.5680000000000001,-0.16,0.5901050754,6.96,1.18,7.0593200806,0.5680000000000001,-0.16,0.5901050754,0.0,0.0,0.0
2020-10-24 16:30:00,0.289,-0.068,0.2968922363,7.88,1.06,7.950974783,0.289,-0.068,0.2968922363,0.0,0.0,0.0
2020-10-24 17:00:00,0.11800000000000001,-0.017,0.11921828720000001,8.88,1.02,8.9383891166,0.11800000000000001,-0.017,0.11921828720000001,0.0,0.0,0.0
2020-10-24 17:30:00,0.036000000000000004,0.004,0.036221540600000005,9.7,1.06,9.7577456413,0.036000000000000004,0.004,0.036221540600000005,0.0,0.0,0.0
2020-10-24 18:00:00,0.11,-0.017,0.1113058848,10.0,1.12,10.0625245341,0.11,-0.017,0.1113058848,0.0,0.0,0.0
2020-10-24 18:30:00,0.09,-0.012,0.0907964757,10.26,1.12,10.3209495687,0.09,-0.012,0.0907964757,0.0,0.0,0.0
2020-10-24 19:00:00,0.146,-0.027,0.1484755872,9.94,1.16,10.0074572195,0.146,-0.027,0.1484755872,0.0,0.0,0.0
2020-10-24 19:30:00,0.264,-0.052000000000000005,0.2690724809,8.9,1.04,8.9605580183,0.264,-0.052000000000000005,0.2690724809,0.0,0.0,0.0
2020-10-24 20:00:00,0.28400000000000003,-0.049,0.2881961138,8.12,0.9,8.1697245976,0.28400000000000003,-0.049,0.2881961138,0.0,0.0,0.0
2020-10-24 20:30:00,0.325,-0.06,0.33049205740000004,7.38,0.74,7.4170074828,0.325,-0.06,0.33049205740000004,0.0,0.0,0.0
2020-10-24 21:00:00,0.373,-0.069,0.3793283538,6.66,0.56,6.683502076,0.373,-0.069,0.3793283538,0.0,0.0,0.0
2020-10-24 21:30:00,0.343,-0.062,0.3485584599,6.5,0.5,6.5192024052,0.343,-0.062,0.3485584599,0.0,0.0,0.0
2020-10-24 22:00:00,0.296,-0.049,0.300028332,6.26,0.48,6.2783755861,0.296,-0.049,0.300028332,0.0,0.0,0.0
2020-10-24 22:30:00,0.329,-0.056,0.33373192830000004,5.9,0.48,5.9194932216,0.329,-0.056,0.33373192830000004,0.0,0.0,0.0
2020-10-24 23:00:00,0.277,-0.042,0.28016602220000003,5.62,0.48,5.6404609741,0.277,-0.042,0.28016602220000003,0.0,0.0,0.0
2020-10-24 23:30:00,0.379,-0.07200000000000001,0.3857784338,5.1,0.54,5.1285085551,0.379,-0.07200000000000001,0.3857784338,0.0,0.0,0.0
2020-10-25 00:00:00,0.401,-0.08,0.4089021888,4.64,0.54,4.6713167309,0.401,-0.08,0.4089021888,0.0,0.0,0.0
2020-10-25 00:30:00,0.451,-0.095,0.4608969516,4.26,0.62,4.3048809507,0.451,-0.095,0.4608969516,0.0,0.0,0.0
2020-10-25 01:00:00,0.464,-0.099,0.474443885,4.26,0.62,4.3048809507,0.464,-0.099,0.474443885,0.0,0.0,0.0
2020-10-25 01:30:00,0.446,-0.091,0.4551889717,5.28,0.48,5.3017732882,0.446,-0.091,0.4551889717,0.0,0.0,0.0
2020-10-25 02:00:00,0.465,-0.10300000000000001,0.47627093130000003,5.28,0.48,5.3017732882,0.465,-0.10300000000000001,0.47627093130000003,0.0,0.0,0.0
2020-10-25 02:30:00,0.459,-0.098,0.46934528870000003,5.14,0.46,5.1605426071,0.459,-0.098,0.46934528870000003,0.0,0.0,0.0
2020-10-25 03:00:00,0.397,-0.08700000000000001,0.40642096400000005,5.16,0.46,5.1804632997,0.397,-0.08700000000000001,0.40642096400000005,0.0,0.0,0.0
2020-10-25 03:30:00,0.425,-0.085,0.4334166587,4.9,0.46,4.921544473,0.425,-0.085,0.4334166587,0.0,0.0,0.0
2020-10-25 04:00:00,0.393,-0.075,0.4000924893,4.92,0.6000000000000001,4.9564503427,0.393,-0.075,0.4000924893,0.0,0.0,0.0
2020-10-25 04:30:00,0.452,-0.091,0.4610694091,4.64,0.6000000000000001,4.6786322788,0.452,-0.091,0.4610694091,0.0,0.0,0.0
2020-10-25 05:00:00,0.435,-0.093,0.4448303047,4.72,0.84,4.7941631178,0.435,-0.093,0.4448303047,0.0,0.0,0.0
2020-10-25 05:30:00,0.483,-0.115,0.49650176230000004,4.72,0.86,4.797707786,0.483,-0.115,0.49650176230000004,0.0,0.0,0.0
2020-10-25 06:00:00,0.546,-0.14200000000000002,0.564163097,4.82,0.8,4.885939009,0.546,-0.14200000000000002,0.564163097,0.0,0.0,0.0
2020-10-25 06:30:00,0.606,-0.17500000000000002,0.6307622373,5.54,0.86,5.6063535386000005,0.606,-0.17500000000000002,0.6307622373,0.0,0.0,0.0
2020-10-25 07:00:00,0.514,-0.154,0.5365743192,6.1,1.06,6.1914134089,0.514,-0.154,0.5365743192,0.0,0.0,0.0
2020-10-25 07:30:00,0.424,-0.101,0.4358635107,6.44,1.06,6.5266530473,0.424,-0.101,0.4358635107,0.0,0.0,0.0
2020-10-25 08:00:00,0.467,-0.121,0.48242097800000006,6.78,0.96,6.8476273263,0.467,-0.121,0.48242097800000006,0.0,0.0,0.0
2020-10-25 08:30:00,0.41000000000000003,-0.098,0.4215495226,7.5600000000000005,1.04,7.6311991194,0.41000000000000003,-0.098,0.4215495226,0.0,0.0,0.0
2020-10-25 09:00:00,0.32,-0.061,0.3257621832,7.7,0.96,7.7596133924,0.32,-0.061,0.3257621832,0.0,0.0,0.0
2020-10-25 09:30:00,0.2,-0.024,0.20143485300000002,8.22,0.98,8.2782123674,0.2,-0.024,0.20143485300000002,0.0,0.0,0.0
2020-10-25 10:00:00,0.186,-0.022,0.1872965563,8.22,1.18,8.304263965,0.186,-0.022,0.1872965563,0.0,0.0,0.0
2020-10-25 10:30:00,0.158,-0.023,0.15966527490000001,7.28,1.12,7.3656500053,0.158,-0.023,0.15966527490000001,0.0,0.0,0.0
2020-10-25 11:00:00,0.36,-0.077,0.36814263540000003,8.28,1.12,8.355405436,0.36,-0.077,0.36814263540000003,0.0,0.0,0.0
2020-10-25 11:30:00,0.326,-0.054,0.3304421281,8.72,1.16,8.7968176064,0.326,-0.054,0.3304421281,0.0,0.0,0.0
2020-10-25 12:00:00,0.199,-0.033,0.20171762440000002,9.1,1.16,9.1736361384,0.199,-0.033,0.20171762440000002,0.0,0.0,0.0
2020-10-25 12:30:00,0.233,-0.039,0.23624140200000002,9.2,1.06,9.2608638906,0.233,-0.039,0.23624140200000002,0.0,0.0,0.0
2020-10-25 13:00:00,0.219,-0.038,0.22227235550000002,8.64,1.3,8.7372535731,0.219,-0.038,0.22227235550000002,0.0,0.0,0.0
2020-10-25 13:30:00,0.20400000000000001,-0.032,0.20649455200000003,7.98,1.12,8.0582132014,0.20400000000000001,-0.032,0.20649455200000003,0.0,0.0,0.0
2020-10-25 14:00:00,0.431,-0.092,0.44070965500000003,7.58,1.06,7.6537572473,0.431,-0.092,0.44070965500000003,0.0,0.0,0.0
2020-10-25 14:30:00,0.28200000000000003,-0.051000000000000004,0.28657459760000004,7.86,1.06,7.9311537622,0.28200000000000003,-0.051000000000000004,0.28657459760000004,0.0,0.0,0.0
2020-10-25 15:00:00,0.403,-0.08,0.4108637244,7.64,1.1,7.7187822874,0.403,-0.08,0.4108637244,0.0,0.0,0.0
2020-10-25 15:30:00,0.274,-0.045,0.2776706682,7.8,1.1400000000000001,7.8828674986,0.274,-0.045,0.2776706682,0.0,0.0,0.0
