Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-25 16:00:00,0.23900000000000002,-0.038,0.2420020661,8.48,1.12,8.553642499,0.23900000000000002,-0.038,0.2420020661,0.0,0.0,0.0
2020-10-25 16:30:00,0.248,-0.053,0.2536000789,9.36,1.26,9.4444269281,0.248,-0.053,0.2536000789,0.0,0.0,0.0
2020-10-25 17:00:00,0.161,-0.031,0.1639573115,10.34,1.38,10.4316825105,0.161,-0.031,0.1639573115,0.0,0.0,0.0
2020-10-25 17:30:00,0.145,-0.025,0.1471393897,11.36,1.58,11.4693504611,0.145,-0.025,0.1471393897,0.0,0.0,0.0
2020-10-25 18:00:00,0.123,-0.016,0.12403628500000001,11.98,1.6600000000000001,12.0944615424,0.123,-0.016,0.12403628500000001,0.0,0.0,0.0
2020-10-25 18:30:00,0.14200000000000002,-0.019,0.1432654878,11.44,1.56,11.5458737218,0.14200000000000002,-0.019,0.1432654878,0.0,0.0,0.0
2020-10-25 19:00:00,0.137,-0.018000000000000002,0.1381774222,10.54,1.5,10.6462012004,0.137,-0.018000000000000002,0.1381774222,0.0,0.0,0.0
2020-10-25 19:30:00,0.168,-0.023,0.16956709590000002,9.58,1.28,9.6651332117,0.168,-0.023,0.16956709590000002,0.0,0.0,0.0
2020-10-25 20:00:00,0.202,-0.036000000000000004,0.2051828453,8.88,1.18,8.958057825200001,0.202,-0.036000000000000004,0.2051828453,0.0,0.0,0.0
2020-10-25 20:30:00,0.195,-0.036000000000000004,0.19829523440000002,8.36,1.06,8.4269330127,0.195,-0.036000000000000004,0.19829523440000002,0.0,0.0,0.0
2020-10-25 21:00:00,0.271,-0.053,0.2761340254,7.76,0.98,7.8216366574,0.271,-0.053,0.2761340254,0.0,0.0,0.0
2020-10-25 21:30:00,0.30000000000000004,-0.06,0.3059411708,7.7,0.96,7.7596133924,0.30000000000000004,-0.06,0.3059411708,0.0,0.0,0.0
2020-10-25 22:00:00,0.34600000000000003,-0.067,0.3524272975,7.36,0.96,7.422344643,0.34600000000000003,-0.067,0.3524272975,0.0,0.0,0.0
2020-10-25 22:30:00,0.305,-0.054,0.3097434422,7.08,0.9400000000000001,7.1421285343,0.305,-0.054,0.3097434422,0.0,0.0,0.0
2020-10-25 23:00:00,0.28300000000000003,-0.047,0.28687628,6.62,0.8200000000000001,6.6705921776,0.28300000000000003,-0.047,0.28687628,0.0,0.0,0.0
2020-10-25 23:30:00,0.214,-0.035,0.21684326140000001,6.32,0.76,6.3655321851,0.214,-0.035,0.21684326140000001,0.0,0.0,0.0
2020-10-26 00:00:00,0.177,-0.028,0.1792010045,6.32,0.8200000000000001,6.3729741879,0.177,-0.028,0.1792010045,0.0,0.0,0.0
2020-10-26 00:30:00,0.147,-0.024,0.148946299,6.6,0.8200000000000001,6.6507443192,0.147,-0.024,0.148946299,0.0,0.0,0.0
2020-10-26 01:00:00,0.14100000000000001,-0.015,0.1417956276,7.16,0.74,7.1981386483,0.14100000000000001,-0.015,0.1417956276,0.0,0.0,0.0
2020-10-26 01:30:00,0.148,-0.016,0.14886235250000002,7.2,0.54,7.2202216032,0.148,-0.016,0.14886235250000002,0.0,0.0,0.0
2020-10-26 02:00:00,0.226,-0.044,0.2302433495,6.74,0.6000000000000001,6.7666535304,0.226,-0.044,0.2302433495,0.0,0.0,0.0
2020-10-26 02:30:00,0.213,-0.043000000000000003,0.2172970317,6.8,0.64,6.8300512443,0.213,-0.043000000000000003,0.2172970317,0.0,0.0,0.0
2020-10-26 03:00:00,0.256,-0.057,0.2622689459,6.46,0.8200000000000001,6.5118353788,0.256,-0.057,0.2622689459,0.0,0.0,0.0
2020-10-26 03:30:00,0.265,-0.046,0.2689628227,6.34,0.76,6.3853895731,0.265,-0.046,0.2689628227,0.0,0.0,0.0
2020-10-26 04:00:00,0.372,-0.075,0.3794851776,5.96,0.86,6.0217273269,0.372,-0.075,0.3794851776,0.0,0.0,0.0
2020-10-26 04:30:00,0.363,-0.074,0.3704659229,5.82,0.9400000000000001,5.8954219527,0.363,-0.074,0.3704659229,0.0,0.0,0.0
2020-10-26 05:00:00,0.42,-0.09,0.4295346319,5.76,1.0,5.8461611336,0.42,-0.09,0.4295346319,0.0,0.0,0.0
2020-10-26 05:30:00,0.462,-0.12,0.47733007450000003,5.9,1.04,5.9909598563,0.462,-0.12,0.47733007450000003,0.0,0.0,0.0
2020-10-26 06:00:00,0.486,-0.137,0.5049405906000001,6.18,1.1400000000000001,6.2842660669,0.486,-0.137,0.5049405906000001,0.0,0.0,0.0
2020-10-26 06:30:00,0.488,-0.137,0.50686586,6.76,1.28,6.8801162781,0.488,-0.137,0.50686586,0.0,0.0,0.0
2020-10-26 07:00:00,0.5710000000000001,-0.161,0.5932638536,7.02,1.52,7.1826735969,0.5710000000000001,-0.161,0.5932638536,0.0,0.0,0.0
2020-10-26 07:30:00,0.532,-0.14300000000000002,0.5508838353000001,7.26,1.52,7.4174119476,0.532,-0.14300000000000002,0.5508838353000001,0.0,0.0,0.0
2020-10-26 08:00:00,0.519,-0.139,0.5372913549,7.5600000000000005,1.54,7.7152576107,0.519,-0.139,0.5372913549,0.0,0.0,0.0
2020-10-26 08:30:00,0.578,-0.153,0.5979071834,6.96,1.4,7.0994084261,0.578,-0.153,0.5979071834,0.0,0.0,0.0
2020-10-26 09:00:00,0.596,-0.158,0.6165873823,6.68,1.28,6.8015292398,0.596,-0.158,0.6165873823,0.0,0.0,0.0
2020-10-26 09:30:00,0.5710000000000001,-0.14200000000000002,0.5883918762,6.86,1.3,6.9820913772,0.5710000000000001,-0.14200000000000002,0.5883918762,0.0,0.0,0.0
2020-10-26 10:00:00,0.5740000000000001,-0.133,0.5892070943000001,6.8,1.34,6.9307719628,0.5740000000000001,-0.133,0.5892070943000001,0.0,0.0,0.0
2020-10-26 10:30:00,0.534,-0.12,0.5473170927000001,6.68,1.32,6.8091702872,0.534,-0.12,0.5473170927000001,0.0,0.0,0.0
2020-10-26 11:00:00,0.555,-0.125,0.5689024521,6.6,1.32,6.7307057579,0.555,-0.125,0.5689024521,0.0,0.0,0.0
2020-10-26 11:30:00,0.55,-0.122,0.5633684407,6.46,1.32,6.5934816296,0.55,-0.122,0.5633684407,0.0,0.0,0.0
2020-10-26 12:00:00,0.555,-0.134,0.5709474582,6.466,1.326,6.6005630063,0.555,-0.134,0.5709474582,-0.006,-0.006,0.008485281400000001
2020-10-26 12:30:00,0.5740000000000001,-0.138,0.5903558249,6.466,1.326,6.6005630063,0.5740000000000001,-0.138,0.5903558249,-0.006,-0.006,0.008485281400000001
2020-10-26 13:00:00,0.582,-0.136,0.5976788435,6.32,1.3,6.4523174131,0.582,-0.136,0.5976788435,0.0,0.0,0.0
2020-10-26 13:30:00,0.531,-0.124,0.5452861634,6.34,1.18,6.448875871,0.531,-0.124,0.5452861634,0.0,0.0,0.0
2020-10-26 14:00:00,0.527,-0.129,0.5425587526,5.96,1.06,6.053527897,0.527,-0.129,0.5425587526,0.0,0.0,0.0
2020-10-26 14:30:00,0.499,-0.114,0.5118564252,6.08,0.98,6.1584738369,0.499,-0.114,0.5118564252,0.0,0.0,0.0
2020-10-26 15:00:00,0.436,-0.093,0.4458082547,6.14,0.98,6.2177166227,0.436,-0.093,0.4458082547,0.0,0.0,0.0
2020-10-26 15:30:00,0.448,-0.1,0.4590250538,6.2,1.02,6.2833430592,0.448,-0.1,0.4590250538,0.0,0.0,0.0
2020-10-26 16:00:00,0.404,-0.094,0.4147915139,6.48,0.9400000000000001,6.5478240661000005,0.404,-0.094,0.4147915139,0.0,0.0,0.0
2020-10-26 16:30:00,0.25,-0.054,0.2557655176,7.66,1.0,7.7249983819,0.25,-0.054,0.2557655176,0.0,0.0,0.0
2020-10-26 17:00:00,0.229,-0.052000000000000005,0.2348297255,8.6,1.12,8.672623593800001,0.229,-0.052000000000000005,0.2348297255,0.0,0.0,0.0
2020-10-26 17:30:00,0.155,-0.035,0.1589024858,10.02,1.16,10.0869222263,0.155,-0.035,0.1589024858,0.0,0.0,0.0
2020-10-26 18:00:00,0.123,-0.027,0.12592855120000002,10.96,1.26,11.032189266,0.123,-0.027,0.12592855120000002,0.0,0.0,0.0
2020-10-26 18:30:00,0.106,-0.014,0.1069205312,10.96,1.3599999999999999,11.0440572255,0.106,-0.014,0.1069205312,0.0,0.0,0.0
2020-10-26 19:00:00,0.147,-0.039,0.1520855023,10.1,1.3599999999999999,10.191153026,0.147,-0.039,0.1520855023,0.0,0.0,0.0
2020-10-26 19:30:00,0.176,-0.04,0.1804882268,8.96,1.02,9.0178711457,0.176,-0.04,0.1804882268,0.0,0.0,0.0
2020-10-26 20:00:00,0.22,-0.037,0.2230896681,8.06,0.8,8.0996049286,0.22,-0.037,0.2230896681,0.0,0.0,0.0
2020-10-26 20:30:00,0.159,-0.02,0.1602529251,7.7,0.68,7.7299676584,0.159,-0.02,0.1602529251,0.0,0.0,0.0
2020-10-26 21:00:00,0.093,-0.012,0.0937709976,7.46,0.58,7.4825129469,0.093,-0.012,0.0937709976,0.0,0.0,0.0
2020-10-26 21:30:00,0.101,-0.021,0.1031600698,7.04,0.54,7.060679854,0.101,-0.021,0.1031600698,0.0,0.0,0.0
2020-10-26 22:00:00,0.133,-0.024,0.1351480669,6.54,0.5,6.5590853021,0.133,-0.024,0.1351480669,0.0,0.0,0.0
2020-10-26 22:30:00,0.116,-0.02,0.1177115118,6.2,0.46,6.2170410969,0.116,-0.02,0.1177115118,0.0,0.0,0.0
2020-10-26 23:00:00,0.065,-0.007,0.0653758365,5.78,0.38,5.7924778808,0.065,-0.007,0.0653758365,0.0,0.0,0.0
2020-10-26 23:30:00,0.026000000000000002,-0.001,0.0260192237,5.6,0.34,5.6103119343,0.026000000000000002,-0.001,0.0260192237,0.0,0.0,0.0
2020-10-27 00:00:00,0.031,0.002,0.031064449100000002,5.44,0.34,5.4506146442,0.031,0.002,0.031064449100000002,0.0,0.0,0.0
2020-10-27 00:30:00,0.063,-0.005,0.06319810120000001,5.8,0.38,5.8124349459,0.063,-0.005,0.06319810120000001,0.0,0.0,0.0
2020-10-27 01:00:00,0.091,-0.008,0.0913509715,6.36,0.28,6.3661605383,0.091,-0.008,0.0913509715,0.0,0.0,0.0
2020-10-27 01:30:00,0.14400000000000002,-0.016,0.1448861622,6.5,0.44,6.5148752866,0.14400000000000002,-0.016,0.1448861622,0.0,0.0,0.0
2020-10-27 02:00:00,0.158,-0.022,0.1595242928,6.54,0.5,6.5590853021,0.158,-0.022,0.1595242928,0.0,0.0,0.0
2020-10-27 02:30:00,0.194,-0.034,0.1969568481,6.5,0.5,6.5192024052,0.194,-0.034,0.1969568481,0.0,0.0,0.0
2020-10-27 03:00:00,0.292,-0.055,0.2971346496,5.98,0.64,6.0141499815,0.292,-0.055,0.2971346496,0.0,0.0,0.0
2020-10-27 03:30:00,0.336,-0.061,0.3414923132,5.86,0.7000000000000001,5.9016607832,0.336,-0.061,0.3414923132,0.0,0.0,0.0
2020-10-27 04:00:00,0.327,-0.053,0.33126726370000004,5.78,0.58,5.8090274573,0.327,-0.053,0.33126726370000004,0.0,0.0,0.0
2020-10-27 04:30:00,0.368,-0.068,0.3742298759,5.62,0.62,5.6540958605,0.368,-0.068,0.3742298759,0.0,0.0,0.0
2020-10-27 05:00:00,0.319,-0.054,0.3235382512,5.72,0.48,5.7401045287,0.319,-0.054,0.3235382512,0.0,0.0,0.0
2020-10-27 05:30:00,0.34900000000000003,-0.073,0.3565529414,5.9,0.78,5.9513359845,0.34900000000000003,-0.073,0.3565529414,0.0,0.0,0.0
2020-10-27 06:00:00,0.41400000000000003,-0.099,0.4256724093,6.0,1.0,6.0827625303,0.41400000000000003,-0.099,0.4256724093,0.0,0.0,0.0
2020-10-27 06:30:00,0.488,-0.129,0.5047623203,6.54,1.24,6.656515605,0.488,-0.129,0.5047623203,0.0,0.0,0.0
2020-10-27 07:00:00,0.5750000000000001,-0.162,0.5973851354,6.84,1.42,6.9858428267,0.5750000000000001,-0.162,0.5973851354,0.0,0.0,0.0
2020-10-27 07:30:00,0.629,-0.186,0.6559245383,7.24,1.54,7.40197271,0.629,-0.186,0.6559245383,0.0,0.0,0.0
2020-10-27 08:00:00,0.5680000000000001,-0.158,0.589565942,7.42,1.46,7.56227479,0.5680000000000001,-0.158,0.589565942,0.0,0.26,0.26
2020-10-27 08:30:00,0.542,-0.14100000000000001,0.5600401771,7.5,1.38,7.6259032252,0.542,-0.14100000000000001,0.5600401771,0.0,0.0,0.0
2020-10-27 09:00:00,0.561,-0.14100000000000001,0.5784479233,7.42,1.38,7.5472379054,0.561,-0.14100000000000001,0.5784479233,0.0,0.0,0.0
2020-10-27 09:30:00,0.5730000000000001,-0.146,0.5913078724,7.66,1.44,7.7941773139,0.5730000000000001,-0.146,0.5913078724,0.0,0.0,0.0
2020-10-27 10:00:00,0.47300000000000003,-0.101,0.4836631059,7.82,1.3599999999999999,7.9373799204,0.47300000000000003,-0.101,0.4836631059,0.0,0.0,0.0
2020-10-27 10:30:00,0.382,-0.07100000000000001,0.388542147,8.06,1.3599999999999999,8.1739341813,0.382,-0.07100000000000001,0.388542147,0.0,0.0,0.0
2020-10-27 11:00:00,0.562,-0.134,0.577754273,7.54,1.44,7.6762751384,0.562,-0.134,0.577754273,0.0,0.0,0.0
2020-10-27 11:30:00,0.6000000000000001,-0.146,0.6175078947,7.42,1.48,7.5661615103,0.6000000000000001,-0.146,0.6175078947,0.0,0.0,0.0
2020-10-27 12:00:00,0.603,-0.149,0.6211360559,7.42,1.44,7.5584389923,0.603,-0.149,0.6211360559,0.0,0.0,0.0
2020-10-27 12:30:00,0.491,-0.108,0.5027375061,7.68,1.34,7.796024628,0.491,-0.108,0.5027375061,0.0,0.0,0.0
2020-10-27 13:00:00,0.442,-0.093,0.4516779826,7.48,1.34,7.5990788915,0.442,-0.093,0.4516779826,0.0,0.0,0.0
2020-10-27 13:30:00,0.541,-0.125,0.5552530954,6.98,1.34,7.1074608687,0.541,-0.125,0.5552530954,0.0,0.0,0.0
2020-10-27 14:00:00,0.612,-0.151,0.6303530757,6.32,1.3,6.4523174131,0.612,-0.151,0.6303530757,0.0,0.0,0.0
2020-10-27 14:30:00,0.636,-0.165,0.6570547922000001,6.32,1.34,6.460495337,0.636,-0.165,0.6570547922000001,0.0,0.0,0.0
2020-10-27 15:00:00,0.545,-0.132,0.5607575234000001,7.0,1.32,7.123369989,0.545,-0.132,0.5607575234000001,0.0,0.0,0.0
2020-10-27 15:30:00,0.48,-0.145,0.5014229751,7.3,1.3599999999999999,7.4256043525,0.48,-0.145,0.5014229751,0.0,0.0,0.0
2020-10-27 16:00:00,0.366,-0.112,0.38275318420000004,7.66,1.32,7.7729016461,0.366,-0.112,0.38275318420000004,0.0,0.0,0.0
2020-10-27 16:30:00,0.447,-0.138,0.467817272,8.24,1.42,8.3614592028,0.447,-0.138,0.467817272,0.0,0.0,0.0
2020-10-27 17:00:00,0.549,-0.178,0.5771351661,8.94,1.62,9.0855929911,0.549,-0.178,0.5771351661,0.0,0.0,0.0
2020-10-27 17:30:00,0.514,-0.158,0.5377359947,10.22,1.76,10.3704387564,0.514,-0.158,0.5377359947,0.0,0.0,0.0
2020-10-27 18:00:00,0.49,-0.145,0.5110039139,10.8,1.8399999999999999,10.9556195626,0.49,-0.145,0.5110039139,0.0,0.0,0.0
2020-10-27 18:30:00,0.444,-0.128,0.4620822438,10.76,1.8399999999999999,10.9161898115,0.444,-0.128,0.4620822438,0.0,0.0,0.0
2020-10-27 19:00:00,0.40800000000000003,-0.109,0.4223091285,10.32,1.6600000000000001,10.4526551651,0.40800000000000003,-0.109,0.4223091285,0.0,0.0,0.0
2020-10-27 19:30:00,0.367,-0.094,0.37884693480000003,9.62,1.44,9.7271784193,0.367,-0.094,0.37884693480000003,0.0,0.0,0.0
2020-10-27 20:00:00,0.385,-0.101,0.3980276372,8.78,1.32,8.8786710717,0.385,-0.101,0.3980276372,0.0,0.0,0.0
2020-10-27 20:30:00,0.389,-0.10300000000000001,0.4024052684,8.5,1.26,8.5928807742,0.389,-0.10300000000000001,0.4024052684,0.0,0.0,0.0
2020-10-27 21:00:00,0.487,-0.133,0.5048346264,7.86,1.18,7.9480815295,0.487,-0.133,0.5048346264,0.0,0.0,0.0
2020-10-27 21:30:00,0.371,-0.097,0.3834709898,7.7,1.06,7.7726186064,0.371,-0.097,0.3834709898,0.0,0.0,0.0
2020-10-27 22:00:00,0.376,-0.101,0.3893289098,7.28,1.06,7.3567655937,0.376,-0.101,0.3893289098,0.0,0.0,0.0
2020-10-27 22:30:00,0.41100000000000003,-0.111,0.4257252635,6.74,1.06,6.8228439818,0.41100000000000003,-0.111,0.4257252635,0.0,0.0,0.0
2020-10-27 23:00:00,0.43,-0.116,0.4453717548,6.12,0.96,6.1948365596,0.43,-0.116,0.4453717548,0.0,0.0,0.0
2020-10-27 23:30:00,0.502,-0.14100000000000001,0.5214259295,5.38,0.92,5.4580949057,0.502,-0.14100000000000001,0.5214259295,0.0,0.0,0.0
2020-10-28 00:00:00,0.497,-0.136,0.515271773,5.48,0.96,5.5634521657,0.497,-0.136,0.515271773,0.0,0.0,0.0
2020-10-28 00:30:00,0.53,-0.148,0.5502762942,5.9,1.08,5.9980330109,0.53,-0.148,0.5502762942,0.0,0.0,0.0
2020-10-28 01:00:00,0.58,-0.169,0.6041200212,6.36,1.1,6.4544248388,0.58,-0.169,0.6041200212,0.0,0.0,0.0
2020-10-28 01:30:00,0.464,-0.129,0.4815983804,6.68,1.08,6.7667421999,0.464,-0.129,0.4815983804,0.0,0.0,0.0
2020-10-28 02:00:00,0.42,-0.112,0.4346768915,6.7,1.0,6.7742158218,0.42,-0.112,0.4346768915,0.0,0.0,0.0
2020-10-28 02:30:00,0.467,-0.129,0.484489422,6.26,0.98,6.3362449448,0.467,-0.129,0.484489422,0.0,0.0,0.0
2020-10-28 03:00:00,0.424,-0.115,0.43931879090000003,5.9,0.8200000000000001,5.9567105016,0.424,-0.115,0.43931879090000003,0.0,0.0,0.0
2020-10-28 03:30:00,0.306,-0.077,0.31553922100000004,5.7,0.68,5.7404181032,0.306,-0.077,0.31553922100000004,0.0,0.0,0.0
2020-10-28 04:00:00,0.195,-0.055,0.2026079959,5.96,0.52,5.982641557,0.195,-0.055,0.2026079959,0.0,0.0,0.0
2020-10-28 04:30:00,0.21,-0.064,0.2195358741,5.74,0.6000000000000001,5.7712736896,0.21,-0.064,0.2195358741,0.0,0.0,0.0
2020-10-28 05:00:00,0.364,-0.101,0.3777525645,5.42,0.8200000000000001,5.481678575,0.364,-0.101,0.3777525645,0.0,0.0,0.0
2020-10-28 05:30:00,0.462,-0.14400000000000002,0.4839214812,5.34,0.92,5.4186714239,0.462,-0.14400000000000002,0.4839214812,0.0,0.0,0.0
2020-10-28 06:00:00,0.369,-0.10400000000000001,0.3833757947,5.76,0.84,5.8209277611,0.369,-0.10400000000000001,0.3833757947,0.0,0.0,0.0
2020-10-28 06:30:00,0.298,-0.084,0.30961266120000003,6.46,0.98,6.533911539,0.298,-0.084,0.30961266120000003,0.0,0.0,0.0
2020-10-28 07:00:00,0.359,-0.114,0.3766656342,6.98,1.22,7.0858168195,0.359,-0.114,0.3766656342,0.0,0.0,0.0
2020-10-28 07:30:00,0.267,-0.08,0.2787274655,7.34,1.12,7.4249579123,0.267,-0.08,0.2787274655,0.0,0.0,0.0
2020-10-28 08:00:00,0.17500000000000002,-0.046,0.1809447429,7.34,0.96,7.4025130868,0.17500000000000002,-0.046,0.1809447429,0.0,0.0,0.0
2020-10-28 08:30:00,0.23500000000000001,-0.066,0.24409219570000001,7.42,1.16,7.5101264969,0.23500000000000001,-0.066,0.24409219570000001,0.0,0.0,0.0
2020-10-28 09:00:00,0.217,-0.068,0.2274049252,7.38,1.08,7.4586057678,0.217,-0.068,0.2274049252,0.0,0.0,0.0
2020-10-28 09:30:00,0.269,-0.08600000000000001,0.2824128184,7.32,1.08,7.3992432045,0.269,-0.08600000000000001,0.2824128184,0.0,0.0,0.0
2020-10-28 10:00:00,0.47100000000000003,-0.14400000000000002,0.4925210655,7.1,1.18,7.1973884153,0.47100000000000003,-0.14400000000000002,0.4925210655,0.0,0.0,0.0
2020-10-28 10:30:00,0.30000000000000004,-0.081,0.3107426588,7.04,1.04,7.1164035861,0.30000000000000004,-0.081,0.3107426588,0.0,0.0,0.0
2020-10-28 11:00:00,0.226,-0.068,0.2360084744,7.24,1.04,7.3143147321,0.226,-0.068,0.2360084744,0.0,0.0,0.0
2020-10-28 11:30:00,0.319,-0.096,0.33313210590000003,7.18,1.04,7.2549293587,0.319,-0.096,0.33313210590000003,0.0,0.0,0.0
2020-10-28 12:00:00,0.558,-0.165,0.5818840091,7.18,1.18,7.2763177501000005,0.558,-0.165,0.5818840091,0.0,0.0,0.0
2020-10-28 12:30:00,0.378,-0.10300000000000001,0.391781827,7.24,1.12,7.3261176622,0.378,-0.10300000000000001,0.391781827,0.0,0.0,0.0
2020-10-28 13:00:00,0.517,-0.14,0.5356202013,7.32,1.22,7.420970287,0.517,-0.14,0.5356202013,0.0,0.0,0.0
2020-10-28 13:30:00,0.35100000000000003,-0.094,0.3633689585,6.84,1.0,6.9127129262,0.35100000000000003,-0.094,0.3633689585,0.0,0.0,0.0
2020-10-28 14:00:00,0.515,-0.15,0.5364000373,6.36,0.92,6.4261963867,0.515,-0.15,0.5364000373,0.0,0.0,0.0
2020-10-28 14:30:00,0.508,-0.14200000000000002,0.5274732221,6.5,0.92,6.5647848403,0.508,-0.14200000000000002,0.5274732221,0.0,0.0,0.0
2020-10-28 15:00:00,0.376,-0.1,0.38907068770000003,7.08,0.98,7.1475030605,0.376,-0.1,0.38907068770000003,0.0,0.0,0.0
2020-10-28 15:30:00,0.337,-0.096,0.3504069063,7.22,1.02,7.2916939047,0.337,-0.096,0.3504069063,0.0,0.0,0.0
2020-10-28 16:00:00,0.499,-0.158,0.52341666,7.0,1.1400000000000001,7.0922210907,0.499,-0.158,0.52341666,0.0,0.0,0.0
2020-10-28 16:30:00,0.453,-0.14200000000000002,0.47473466270000003,7.76,1.22,7.8553166709,0.453,-0.14200000000000002,0.47473466270000003,0.0,0.0,0.0
2020-10-28 17:00:00,0.47900000000000004,-0.151,0.5022369958,8.62,1.42,8.7361776539,0.47900000000000004,-0.151,0.5022369958,0.0,0.0,0.0
2020-10-28 17:30:00,0.493,-0.153,0.5161956993,9.56,1.44,9.6678436065,0.493,-0.153,0.5161956993,0.0,0.0,0.0
2020-10-28 18:00:00,0.433,-0.128,0.4515229784,10.12,1.44,10.2219371941,0.433,-0.128,0.4515229784,0.0,0.0,0.0
2020-10-28 18:30:00,0.41000000000000003,-0.11800000000000001,0.4266427077,10.18,1.5,10.2899173952,0.41000000000000003,-0.11800000000000001,0.4266427077,0.0,0.0,0.0
2020-10-28 19:00:00,0.329,-0.091,0.3413531895,10.0,1.44,10.1031480243,0.329,-0.091,0.3413531895,0.0,0.0,0.0
2020-10-28 19:30:00,0.265,-0.076,0.2756827887,9.44,1.26,9.5237177615,0.265,-0.076,0.2756827887,0.0,0.0,0.0
2020-10-28 20:00:00,0.233,-0.069,0.24300205760000002,8.8,0.9,8.8459030065,0.233,-0.069,0.24300205760000002,0.0,0.0,0.0
2020-10-28 20:30:00,0.20700000000000002,-0.068,0.2178829961,8.48,0.8200000000000001,8.5195539789,0.20700000000000002,-0.068,0.2178829961,0.0,0.0,0.0
2020-10-28 21:00:00,0.14200000000000002,-0.048,0.14989329540000002,8.52,0.8200000000000001,8.5593691356,0.14200000000000002,-0.048,0.14989329540000002,0.0,0.0,0.0
2020-10-28 21:30:00,0.215,-0.07,0.2261083811,7.84,0.92,7.8937950315,0.215,-0.07,0.2261083811,0.0,0.0,0.0
2020-10-28 22:00:00,0.221,-0.069,0.2315210574,7.76,1.0,7.8241676874,0.221,-0.069,0.2315210574,0.0,0.0,0.0
2020-10-28 22:30:00,0.219,-0.068,0.22931419490000002,7.2,0.88,7.2535784272,0.219,-0.068,0.22931419490000002,0.0,0.0,0.0
2020-10-28 23:00:00,0.17200000000000001,-0.058,0.1815158395,6.8,0.8200000000000001,6.849262734,0.17200000000000001,-0.058,0.1815158395,0.0,0.0,0.0
2020-10-28 23:30:00,0.214,-0.067,0.2242431716,6.36,0.86,6.4178812703,0.214,-0.067,0.2242431716,0.0,0.0,0.0
2020-10-29 00:00:00,0.18,-0.059000000000000004,0.1894228075,6.2,0.86,6.2593609897,0.18,-0.059000000000000004,0.1894228075,0.0,0.0,0.0
2020-10-29 00:30:00,0.17300000000000001,-0.056,0.1818378398,6.62,0.84,6.6730802483,0.17300000000000001,-0.056,0.1818378398,0.0,0.0,0.0
2020-10-29 01:00:00,0.188,-0.063,0.19827506150000002,7.12,0.86,7.1717501351,0.188,-0.063,0.19827506150000002,0.0,0.0,0.0
2020-10-29 01:30:00,0.167,-0.059000000000000004,0.1771157813,7.22,0.56,7.2416848868,0.167,-0.059000000000000004,0.1771157813,0.0,0.0,0.0
2020-10-29 02:00:00,0.14400000000000002,-0.048,0.1517893277,7.26,0.6000000000000001,7.2847511968,0.14400000000000002,-0.048,0.1517893277,0.0,0.0,0.0
2020-10-29 02:30:00,0.116,-0.042,0.1233693641,7.2,0.6000000000000001,7.2249567473,0.116,-0.042,0.1233693641,0.0,0.0,0.0
2020-10-29 03:00:00,0.105,-0.039,0.11200892820000001,7.08,0.8,7.1250543858,0.105,-0.039,0.11200892820000001,0.0,0.0,0.0
2020-10-29 03:30:00,0.179,-0.06,0.1887882412,6.76,0.9,6.8196480848,0.179,-0.06,0.1887882412,0.0,0.0,0.0
2020-10-29 04:00:00,0.20600000000000002,-0.06,0.2145600149,6.54,0.78,6.58634952,0.20600000000000002,-0.06,0.2145600149,0.0,0.0,0.0
2020-10-29 04:30:00,0.281,-0.08600000000000001,0.2938656155,6.18,0.9400000000000001,6.2510799067,0.281,-0.08600000000000001,0.2938656155,0.0,0.0,0.0
2020-10-29 05:00:00,0.47300000000000003,-0.132,0.4910733143,5.74,1.02,5.8299228124999996,0.47300000000000003,-0.132,0.4910733143,0.0,0.0,0.0
2020-10-29 05:30:00,0.5670000000000001,-0.179,0.5945838881000001,5.96,1.16,6.0718366249,0.5670000000000001,-0.179,0.5945838881000001,0.0,0.0,0.0
2020-10-29 06:00:00,0.484,-0.154,0.5079094407,6.32,1.2,6.4329153578,0.484,-0.154,0.5079094407,0.0,0.0,0.0
2020-10-29 06:30:00,0.494,-0.159,0.5189576091,6.84,1.32,6.9662041314,0.494,-0.159,0.5189576091,0.0,0.0,0.0
2020-10-29 07:00:00,0.535,-0.166,0.5601615838,7.2,1.48,7.3505373953,0.535,-0.166,0.5601615838,0.0,0.0,0.0
2020-10-29 07:30:00,0.588,-0.184,0.6161168720000001,7.5600000000000005,1.58,7.7233412459,0.588,-0.184,0.6161168720000001,0.0,0.0,0.0
2020-10-29 08:00:00,0.615,-0.195,0.6451743950000001,7.5600000000000005,1.6400000000000001,7.7358386746,0.615,-0.195,0.6451743950000001,0.0,0.0,0.0
2020-10-29 08:30:00,0.597,-0.179,0.6232575712,7.48,1.48,7.6250114754,0.597,-0.179,0.6232575712,0.0,0.0,0.0
2020-10-29 09:00:00,0.6930000000000001,-0.217,0.7261804184,7.66,1.6400000000000001,7.8335943219,0.6930000000000001,-0.217,0.7261804184,0.0,0.0,0.0
2020-10-29 09:30:00,0.679,-0.212,0.7113262261000001,7.98,1.72,8.1632591531,0.679,-0.212,0.7113262261000001,0.0,0.0,0.0
2020-10-29 10:00:00,0.706,-0.226,0.7412907662,7.64,1.6800000000000002,7.8225315595,0.706,-0.226,0.7412907662,0.0,0.0,0.0
2020-10-29 10:30:00,0.716,-0.22,0.7490367147,7.64,1.58,7.8016664886000004,0.716,-0.22,0.7490367147,0.0,0.0,0.0
2020-10-29 11:00:00,0.71,-0.219,0.7430080753,7.88,1.6,8.0407959805,0.71,-0.219,0.7430080753,0.0,0.0,0.0
2020-10-29 11:30:00,0.713,-0.216,0.745,8.0,1.6,8.1584312217,0.713,-0.216,0.745,0.0,0.0,0.0
2020-10-29 12:00:00,0.706,-0.217,0.7385966423,8.02,1.6,8.1780437759,0.706,-0.217,0.7385966423,0.0,0.0,0.0
2020-10-29 12:30:00,0.726,-0.223,0.7594767936,8.18,1.6,8.3350104979,0.726,-0.223,0.7594767936,0.0,0.0,0.0
2020-10-29 13:00:00,0.711,-0.216,0.7430861323,8.18,1.6400000000000001,8.3427813108,0.711,-0.216,0.7430861323,0.0,0.0,0.0
2020-10-29 13:30:00,0.6950000000000001,-0.21,0.7260337458,8.02,1.56,8.1703121115,0.6950000000000001,-0.21,0.7260337458,0.0,0.0,0.0
2020-10-29 14:00:00,0.6950000000000001,-0.21,0.7260337458,7.6,1.42,7.7315199023000005,0.6950000000000001,-0.21,0.7260337458,0.0,0.0,0.0
2020-10-29 14:30:00,0.7000000000000001,-0.213,0.7316891416,7.7,1.52,7.8485922304999995,0.7000000000000001,-0.213,0.7316891416,0.0,0.0,0.0
2020-10-29 15:00:00,0.676,-0.20800000000000002,0.7072764665,7.88,1.58,8.0368401751,0.676,-0.20800000000000002,0.7072764665,0.0,0.0,0.0
2020-10-29 15:30:00,0.6880000000000001,-0.228,0.7247951435000001,8.1,1.74,8.2847812283,0.6880000000000001,-0.228,0.7247951435000001,0.0,0.0,0.0
2020-10-29 16:00:00,0.684,-0.228,0.7209993065,8.28,1.74,8.460851021,0.684,-0.228,0.7209993065,0.0,0.0,0.0
2020-10-29 16:30:00,0.687,-0.23,0.7244784331,8.72,1.8,8.9038418674,0.687,-0.23,0.7244784331,0.0,0.0,0.0
2020-10-29 17:00:00,0.6950000000000001,-0.234,0.7333355303,9.36,1.8,9.5315056523,0.6950000000000001,-0.234,0.7333355303,0.0,0.0,0.0
2020-10-29 17:30:00,0.531,-0.176,0.5594077225,10.58,1.9,10.7492511367,0.531,-0.176,0.5594077225,0.0,0.0,0.0
2020-10-29 18:00:00,0.47300000000000003,-0.155,0.49774893270000004,11.08,1.9,11.2417258462,0.47300000000000003,-0.155,0.49774893270000004,0.0,0.0,0.0
2020-10-29 18:30:00,0.501,-0.16,0.5259287024,10.82,1.94,10.9925429269,0.501,-0.16,0.5259287024,0.0,0.0,0.0
2020-10-29 19:00:00,0.516,-0.167,0.5423513621,10.12,1.82,10.2823538161,0.516,-0.167,0.5423513621,0.0,0.0,0.0
2020-10-29 19:30:00,0.51,-0.167,0.5366460659,9.2,1.58,9.3346879969,0.51,-0.167,0.5366460659,0.0,0.0,0.0
2020-10-29 20:00:00,0.526,-0.17200000000000001,0.5534076255,8.44,1.44,8.5619623919,0.526,-0.17200000000000001,0.5534076255,0.0,0.0,0.0
2020-10-29 20:30:00,0.523,-0.168,0.5493204893,7.76,1.26,7.8616283301,0.523,-0.168,0.5493204893,0.0,0.0,0.0
2020-10-29 21:00:00,0.441,-0.139,0.46238728360000003,7.44,1.12,7.5238288125,0.441,-0.139,0.46238728360000003,0.0,0.0,0.0
2020-10-29 21:30:00,0.463,-0.148,0.4860792117,7.28,1.16,7.3718383053,0.463,-0.148,0.4860792117,0.0,0.0,0.0
2020-10-29 22:00:00,0.644,-0.195,0.6728751742,6.3,1.2,6.4132674979,0.644,-0.195,0.6728751742,0.0,0.0,0.0
2020-10-29 22:30:00,0.714,-0.215,0.7456681568,5.84,1.16,5.9540910305,0.714,-0.215,0.7456681568,0.0,0.0,0.0
2020-10-29 23:00:00,0.6910000000000001,-0.20500000000000002,0.7207676463,5.28,1.1,5.3933662957,0.6910000000000001,-0.20500000000000002,0.7207676463,0.0,0.0,0.0
2020-10-29 23:30:00,0.6970000000000001,-0.20700000000000002,0.7270887154,4.66,1.02,4.7703249365,0.6970000000000001,-0.20700000000000002,0.7270887154,0.0,0.0,0.0
2020-10-30 00:00:00,0.6890000000000001,-0.20500000000000002,0.7188504712,4.44,0.98,4.5468670533,0.6890000000000001,-0.20500000000000002,0.7188504712,0.0,0.0,0.0
2020-10-30 00:30:00,0.628,-0.211,0.6624990566,5.02,1.04,5.1265973121,0.628,-0.211,0.6624990566,0.0,0.0,0.0
2020-10-30 01:00:00,0.625,-0.212,0.6599765147000001,5.66,1.08,5.7621176663,0.625,-0.212,0.6599765147000001,0.0,0.0,0.0
2020-10-30 01:30:00,0.584,-0.196,0.6160129869000001,5.76,1.02,5.849615372,0.584,-0.196,0.6160129869000001,0.0,0.0,0.0
2020-10-30 02:00:00,0.557,-0.187,0.5875525508,5.58,1.02,5.6724597839,0.557,-0.187,0.5875525508,0.0,0.0,0.0
2020-10-30 02:30:00,0.559,-0.19,0.5904074864000001,5.42,0.96,5.5043619067,0.559,-0.19,0.5904074864000001,0.0,0.0,0.0
2020-10-30 03:00:00,0.581,-0.2,0.6144599255000001,5.0,0.9400000000000001,5.087592751,0.581,-0.2,0.6144599255000001,0.0,0.0,0.0
2020-10-30 03:30:00,0.607,-0.211,0.6426274193,4.76,1.0,4.8639078939000004,0.607,-0.211,0.6426274193,0.0,0.0,0.0
2020-10-30 04:00:00,0.588,-0.198,0.6204417781,4.5,0.9,4.5891175622,0.588,-0.198,0.6204417781,0.0,0.0,0.0
2020-10-30 04:30:00,0.558,-0.194,0.5907622195000001,4.38,0.84,4.4598206242,0.558,-0.194,0.5907622195000001,0.0,0.0,0.0
2020-10-30 05:00:00,0.521,-0.18,0.5512177428,4.42,0.8200000000000001,4.4954198914,0.521,-0.18,0.5512177428,0.0,0.0,0.0
2020-10-30 05:30:00,0.514,-0.186,0.5466186971,4.58,0.86,4.6600429183,0.514,-0.186,0.5466186971,0.0,0.0,0.0
2020-10-30 06:00:00,0.523,-0.197,0.5588720784,4.9,1.0,5.0009999,0.523,-0.197,0.5588720784,0.0,0.0,0.0
2020-10-30 06:30:00,0.489,-0.181,0.5214230528,5.4,1.04,5.4992363106,0.489,-0.181,0.5214230528,0.0,0.0,0.0
2020-10-30 07:00:00,0.495,-0.179,0.5263705919,5.92,1.24,6.0484708811,0.495,-0.179,0.5263705919,0.0,0.0,0.0
2020-10-30 07:30:00,0.47000000000000003,-0.166,0.4984536087,6.24,1.24,6.3620122603,0.47000000000000003,-0.166,0.4984536087,0.0,0.0,0.0
2020-10-30 08:00:00,0.494,-0.17400000000000002,0.523748031,6.24,1.24,6.3620122603,0.494,-0.17400000000000002,0.523748031,0.0,0.0,0.0
2020-10-30 08:30:00,0.378,-0.132,0.4003848149,6.54,1.16,6.6420779881000005,0.378,-0.132,0.4003848149,0.0,0.0,0.0
2020-10-30 09:00:00,0.334,-0.111,0.35196164560000004,6.72,1.0,6.7939973506,0.334,-0.111,0.35196164560000004,0.0,0.0,0.0
2020-10-30 09:30:00,0.246,-0.074,0.2568890811,6.9,0.86,6.9533876636,0.246,-0.074,0.2568890811,0.0,0.0,0.0
2020-10-30 10:00:00,0.217,-0.078,0.23059271450000002,6.94,0.86,6.9930822961,0.217,-0.078,0.23059271450000002,0.0,0.0,0.0
2020-10-30 10:30:00,0.292,-0.089,0.3052621824,6.92,0.9,6.9782805905,0.292,-0.089,0.3052621824,0.0,0.0,0.0
2020-10-30 11:00:00,0.192,-0.057,0.2002823008,7.02,0.86,7.072481884,0.192,-0.057,0.2002823008,0.0,0.0,0.0
2020-10-30 11:30:00,0.11,-0.043000000000000003,0.11810588470000001,6.96,0.86,7.0129309137,0.11,-0.043000000000000003,0.11810588470000001,0.0,0.0,0.0
2020-10-30 12:00:00,0.042,-0.024,0.0483735465,7.32,0.8,7.3635860829,0.042,-0.024,0.0483735465,0.0,0.0,0.0
2020-10-30 12:30:00,0.049,-0.032,0.0585234996,7.52,0.78,7.5603439075,0.049,-0.032,0.0585234996,0.0,0.0,0.0
2020-10-30 13:00:00,0.028,-0.02,0.034409301100000005,7.6,0.74,7.6359413303,0.028,-0.02,0.034409301100000005,0.0,0.0,0.0
2020-10-30 13:30:00,0.011,-0.003,0.0114017543,7.6,0.64,7.6268997633,0.011,-0.003,0.0114017543,0.0,0.0,0.0
2020-10-30 14:00:00,0.006,0.002,0.0063245553000000005,7.5,0.6000000000000001,7.5239617224,0.006,0.002,0.0063245553000000005,0.0,0.0,0.0
2020-10-30 14:30:00,0.005,0.001,0.0050990195,7.18,0.6000000000000001,7.2050260235,0.005,0.001,0.0050990195,0.0,0.0,0.0
2020-10-30 15:00:00,0.008,0.0,0.008,7.24,0.62,7.266498469,0.008,0.0,0.008,0.0,0.0,0.0
2020-10-30 15:30:00,0.006,0.001,0.0060827625,7.38,0.74,7.4170074828,0.006,0.001,0.0060827625,0.0,0.0,0.0
2020-10-30 16:00:00,0.004,0.0,0.004,7.68,0.86,7.7280010352,0.004,0.0,0.004,0.0,0.0,0.0
2020-10-30 16:30:00,0.004,0.0,0.004,8.38,0.86,8.4240132953,0.004,0.0,0.004,0.0,0.0,0.0
2020-10-30 17:00:00,0.003,0.0,0.003,9.04,0.9,9.0846904185,0.003,0.0,0.003,0.0,0.0,0.0
2020-10-30 17:30:00,0.005,0.002,0.0053851648,10.1,1.12,10.1619092694,0.005,0.002,0.0053851648,0.0,0.0,0.0
2020-10-30 18:00:00,0.009000000000000001,0.002,0.009219544500000001,10.7,1.18,10.7648687869,0.009000000000000001,0.002,0.009219544500000001,0.26,0.0,0.26
2020-10-30 18:30:00,0.012,0.004,0.012649110600000001,10.38,1.08,10.4360337293,0.012,0.004,0.012649110600000001,0.0,0.0,0.0
2020-10-30 19:00:00,0.033,-0.007,0.0337342556,9.98,1.12,10.0426490529,0.033,-0.007,0.0337342556,0.0,0.0,0.0
2020-10-30 19:30:00,0.08600000000000001,-0.032,0.091760558,9.12,1.02,9.1768622088,0.08600000000000001,-0.032,0.091760558,0.0,0.0,0.0
2020-10-30 20:00:00,0.177,-0.056,0.1856475155,8.38,0.96,8.4348088301,0.177,-0.056,0.1856475155,0.0,0.0,0.0
2020-10-30 20:30:00,0.242,-0.069,0.2516445906,7.66,0.92,7.7150502267,0.242,-0.069,0.2516445906,0.0,0.0,0.0
2020-10-30 21:00:00,0.304,-0.081,0.3146061029,7.14,0.86,7.1916062184,0.304,-0.081,0.3146061029,0.0,0.0,0.0
2020-10-30 21:30:00,0.34400000000000003,-0.091,0.35583282590000004,6.94,0.9,6.9981140317,0.34400000000000003,-0.091,0.35583282590000004,0.0,0.0,0.0
2020-10-30 22:00:00,0.324,-0.08600000000000001,0.3352193312,6.66,0.8200000000000001,6.7102906047,0.324,-0.08600000000000001,0.3352193312,0.0,0.0,0.0
2020-10-30 22:30:00,0.378,-0.10400000000000001,0.3920459157,6.12,0.76,6.1670089995,0.378,-0.10400000000000001,0.3920459157,0.0,0.0,0.0
2020-10-30 23:00:00,0.491,-0.149,0.5131101246,5.84,0.98,5.921655174,0.491,-0.149,0.5131101246,0.0,0.0,0.0
2020-10-30 23:30:00,0.548,-0.168,0.5731736212,5.38,1.02,5.4758378354,0.548,-0.168,0.5731736212,0.0,0.0,0.0
2020-10-31 00:00:00,0.591,-0.186,0.6195780822,5.14,1.04,5.2441586551,0.591,-0.186,0.6195780822,0.0,0.0,0.0
2020-10-31 00:30:00,0.584,-0.184,0.6123005798000001,5.54,1.04,5.636772126,0.584,-0.184,0.6123005798000001,0.0,0.0,0.0
2020-10-31 01:00:00,0.588,-0.189,0.6176285291,6.16,1.16,6.2682692986,0.588,-0.189,0.6176285291,0.0,0.0,0.0
2020-10-31 01:30:00,0.583,-0.186,0.6119517955,6.22,1.16,6.3272426854,0.583,-0.186,0.6119517955,0.0,0.0,0.0
2020-10-31 02:00:00,0.585,-0.19,0.6150812954,6.14,1.22,6.2600319488,0.585,-0.19,0.6150812954,0.0,0.0,0.0
2020-10-31 02:30:00,0.587,-0.194,0.6182273045000001,5.86,1.2,5.9816051357,0.587,-0.194,0.6182273045000001,0.0,0.0,0.0
2020-10-31 03:00:00,0.591,-0.194,0.6220265268,5.68,1.2,5.8053768181,0.591,-0.194,0.6220265268,0.0,0.0,0.0
2020-10-31 03:30:00,0.591,-0.188,0.6201814251000001,5.52,1.2,5.6489291021,0.591,-0.188,0.6201814251000001,0.0,0.0,0.0
2020-10-31 04:00:00,0.582,-0.188,0.6116109875,5.24,1.16,5.3668612801,0.582,-0.188,0.6116109875,0.0,0.0,0.0
2020-10-31 04:30:00,0.5710000000000001,-0.194,0.6030563821,5.14,1.16,5.2692693991,0.5710000000000001,-0.194,0.6030563821,0.0,0.0,0.0
2020-10-31 05:00:00,0.56,-0.191,0.5916764318000001,5.12,1.16,5.2497618994,0.56,-0.191,0.5916764318000001,0.0,0.0,0.0
2020-10-31 05:30:00,0.542,-0.196,0.5763505878,5.42,1.22,5.5556097775,0.542,-0.196,0.5763505878,0.0,0.0,0.0
2020-10-31 06:00:00,0.498,-0.213,0.5416391788,5.72,1.3599999999999999,5.8794557571,0.498,-0.213,0.5416391788,0.0,0.0,0.0
2020-10-31 06:30:00,0.501,-0.20500000000000002,0.5413187601,6.2,1.42,6.3605345687,0.501,-0.20500000000000002,0.5413187601,0.0,0.0,0.0
2020-10-31 07:00:00,0.329,-0.152,0.3624155074,6.84,1.46,6.9940832137,0.329,-0.152,0.3624155074,0.0,0.0,0.0
2020-10-31 07:30:00,0.243,-0.105,0.26471494100000004,7.28,1.44,7.4210511385,0.243,-0.105,0.26471494100000004,0.0,0.0,0.0
2020-10-31 08:00:00,0.266,-0.112,0.2886173938,7.32,1.52,7.4761487412,0.266,-0.112,0.2886173938,0.0,0.0,0.0
2020-10-31 08:30:00,0.445,-0.17200000000000001,0.47708385010000004,6.7,1.52,6.870254726,0.445,-0.17200000000000001,0.47708385010000004,0.0,0.0,0.0
2020-10-31 09:00:00,0.342,-0.15,0.3734487917,7.0,1.32,7.123369989,0.342,-0.15,0.3734487917,0.0,0.0,0.0
2020-10-31 09:30:00,0.419,-0.157,0.44744832100000004,7.12,1.34,7.2449982747,0.419,-0.157,0.44744832100000004,0.0,0.0,0.0
2020-10-31 10:00:00,0.5,-0.17200000000000001,0.5287570331,6.98,1.34,7.1074608687,0.5,-0.17200000000000001,0.5287570331,0.0,0.0,0.0
2020-10-31 10:30:00,0.5750000000000001,-0.18,0.6025155600000001,6.34,1.2,6.4525653813,0.5750000000000001,-0.18,0.6025155600000001,0.0,0.0,0.0
2020-10-31 11:00:00,0.604,-0.182,0.6308248568,6.0,1.24,6.1267936149,0.604,-0.182,0.6308248568,0.0,0.0,0.0
2020-10-31 11:30:00,0.613,-0.185,0.6403077385,6.1,1.3,6.2369864518,0.613,-0.185,0.6403077385,0.0,0.0,0.0
2020-10-31 12:00:00,0.637,-0.189,0.6644471386,5.92,1.42,6.0879224699,0.637,-0.189,0.6644471386,0.0,0.0,0.0
2020-10-31 12:30:00,0.714,-0.212,0.7448087003,5.88,1.42,6.0490329806,0.714,-0.212,0.7448087003,0.0,0.0,0.0
2020-10-31 13:00:00,0.718,-0.218,0.7503652444000001,5.62,1.38,5.7869508379,0.718,-0.218,0.7503652444000001,0.0,0.0,0.0
2020-10-31 13:30:00,0.721,-0.21,0.7509600522000001,5.5,1.22,5.6336844072000005,0.721,-0.21,0.7509600522000001,0.0,0.0,0.0
2020-10-31 14:00:00,0.677,-0.196,0.7048013905,5.68,1.2,5.8053768181,0.677,-0.196,0.7048013905,0.0,0.0,0.0
2020-10-31 14:30:00,0.678,-0.198,0.7063200408,5.52,1.2,5.6489291021,0.678,-0.198,0.7063200408,0.0,0.0,0.0
2020-10-31 15:00:00,0.629,-0.185,0.6556416704,5.92,1.12,6.0250145228,0.629,-0.185,0.6556416704,0.0,0.0,0.0
2020-10-31 15:30:00,0.619,-0.192,0.6480933575000001,6.06,1.12,6.162629309,0.619,-0.192,0.6480933575000001,0.0,0.0,0.0
2020-10-31 16:00:00,0.5670000000000001,-0.18,0.5948857033,6.42,1.06,6.5069193940000005,0.5670000000000001,-0.18,0.5948857033,0.0,0.0,0.0
2020-10-31 16:30:00,0.5750000000000001,-0.185,0.604028145,6.96,1.16,7.0560045351,0.5750000000000001,-0.185,0.604028145,0.0,0.0,0.0
2020-10-31 17:00:00,0.551,-0.17,0.5766289968,7.96,1.42,8.08566633,0.551,-0.17,0.5766289968,0.0,0.0,0.0
2020-10-31 17:30:00,0.442,-0.133,0.4615766459,9.26,1.48,9.3775263263,0.442,-0.133,0.4615766459,0.0,0.0,0.0
2020-10-31 18:00:00,0.289,-0.082,0.3004080558,10.34,1.6,10.4630588262,0.289,-0.082,0.3004080558,0.0,0.0,0.0
2020-10-31 18:30:00,0.16,-0.052000000000000005,0.1682379268,10.54,1.56,10.6548205053,0.16,-0.052000000000000005,0.1682379268,0.0,0.0,0.0
2020-10-31 19:00:00,0.27,-0.079,0.2813201024,9.92,1.56,10.0419121685,0.27,-0.079,0.2813201024,0.0,0.0,0.0
2020-10-31 19:30:00,0.18,-0.05,0.1868154169,9.0,1.16,9.0744476416,0.18,-0.05,0.1868154169,0.0,0.0,0.0
2020-10-31 20:00:00,0.322,-0.08700000000000001,0.3335460988,8.26,1.2,8.3467119275,0.322,-0.08700000000000001,0.3335460988,0.0,0.0,0.0
2020-10-31 20:30:00,0.301,-0.081,0.3117081969,7.9,1.1,7.976214641,0.301,-0.081,0.3117081969,0.0,0.0,0.0
2020-10-31 21:00:00,0.28600000000000003,-0.074,0.2954183474,7.7,1.02,7.7672646408,0.28600000000000003,-0.074,0.2954183474,0.0,0.0,0.0
2020-10-31 21:30:00,0.438,-0.122,0.4546735092,7.24,1.12,7.3261176622,0.438,-0.122,0.4546735092,0.0,0.0,0.0
2020-10-31 22:00:00,0.588,-0.168,0.6115292307,6.64,1.1400000000000001,6.7371507331,0.588,-0.168,0.6115292307,0.0,0.0,0.0
2020-10-31 22:30:00,0.608,-0.177,0.6332400809000001,6.12,1.1400000000000001,6.2252710784,0.608,-0.177,0.6332400809000001,0.0,0.0,0.0
2020-10-31 23:00:00,0.547,-0.148,0.5666683333,5.9,1.0,5.9841457202,0.547,-0.148,0.5666683333,0.0,0.0,0.0
2020-10-31 23:30:00,0.55,-0.152,0.5706172097000001,5.6,1.0,5.6885850613,0.55,-0.152,0.5706172097000001,0.0,0.0,0.0
2020-11-01 00:00:00,0.586,-0.166,0.6090582895000001,5.38,1.02,5.4758378354,0.586,-0.166,0.6090582895000001,0.0,0.0,0.0
2020-11-01 00:30:00,0.681,-0.20700000000000002,0.7117654108,5.58,1.12,5.6912915933,0.681,-0.20700000000000002,0.7117654108,0.0,0.0,0.0
2020-11-01 01:00:00,0.677,-0.20700000000000002,0.7079392629,6.1,1.18,6.2130829706,0.677,-0.20700000000000002,0.7079392629,0.0,0.0,0.0
2020-11-01 01:30:00,0.653,-0.219,0.6887452359,6.16,1.18,6.2720012755,0.653,-0.219,0.6887452359,0.0,0.0,0.0
2020-11-01 02:00:00,0.664,-0.23,0.7027061975000001,6.06,1.18,6.1738156759,0.664,-0.23,0.7027061975000001,0.0,0.0,0.0
2020-11-01 02:30:00,0.6940000000000001,-0.231,0.7314348912,5.84,1.22,5.9660707337000005,0.6940000000000001,-0.231,0.7314348912,0.0,0.0,0.0
2020-11-01 03:00:00,0.712,-0.23,0.7482272382,5.5,1.22,5.6336844072000005,0.712,-0.23,0.7482272382,0.0,0.0,0.0
2020-11-01 03:30:00,0.704,-0.23,0.7406186603,5.26,1.16,5.3863902569,0.704,-0.23,0.7406186603,0.0,0.0,0.0
2020-11-01 04:00:00,0.662,-0.229,0.7004891148,5.14,1.2,5.2782193967,0.662,-0.229,0.7004891148,0.0,0.0,0.0
2020-11-01 04:30:00,0.621,-0.212,0.6561897591,5.18,1.2,5.3171797036,0.621,-0.212,0.6561897591,0.0,0.0,0.0
2020-11-01 05:00:00,0.61,-0.20500000000000002,0.6435254463,5.18,1.2,5.3171797036,0.61,-0.20500000000000002,0.6435254463,0.0,0.0,0.0
2020-11-01 05:30:00,0.6990000000000001,-0.23,0.7358675152,4.98,1.26,5.1369251503,0.6990000000000001,-0.23,0.7358675152,0.0,0.0,0.0
2020-11-01 06:00:00,0.6930000000000001,-0.23800000000000002,0.7327298274,5.24,1.32,5.4037024344,0.6930000000000001,-0.23800000000000002,0.7327298274,0.0,0.0,0.0
2020-11-01 06:30:00,0.65,-0.215,0.6846349392000001,5.76,1.32,5.9093146811,0.65,-0.215,0.6846349392000001,0.0,0.0,0.0
2020-11-01 07:00:00,0.63,-0.20600000000000002,0.6628242603000001,6.24,1.54,6.4272233507,0.63,-0.20600000000000002,0.6628242603000001,0.0,0.0,0.0
2020-11-01 07:30:00,0.644,-0.209,0.6770649895,6.24,1.58,6.4369247316,0.644,-0.209,0.6770649895,0.0,0.0,0.0
2020-11-01 08:00:00,0.504,-0.153,0.526711496,6.58,1.46,6.7400296735000005,0.504,-0.153,0.526711496,0.0,0.0,0.0
2020-11-01 08:30:00,0.5710000000000001,-0.178,0.5981011620000001,6.4,1.46,6.5644192432,0.5710000000000001,-0.178,0.5981011620000001,0.0,0.0,0.0
2020-11-01 09:00:00,0.592,-0.177,0.6178940039,6.64,1.42,6.7901399102,0.592,-0.177,0.6178940039,0.0,0.0,0.0
2020-11-01 09:30:00,0.442,-0.121,0.45826302490000004,7.1,1.26,7.2109361389,0.442,-0.121,0.45826302490000004,0.0,0.0,0.0
2020-11-01 10:00:00,0.369,-0.096,0.3812833592,7.28,1.26,7.3882338891,0.369,-0.096,0.3812833592,0.0,0.0,0.0
2020-11-01 10:30:00,0.451,-0.123,0.4674719243,7.46,1.26,7.5656592575,0.451,-0.123,0.4674719243,0.0,0.0,0.0
2020-11-01 11:00:00,0.401,-0.11,0.4158136602,7.58,1.26,7.6840093701,0.401,-0.11,0.4158136602,0.0,0.0,0.0
2020-11-01 11:30:00,0.387,-0.111,0.4026040238,8.04,1.28,8.1412529748,0.387,-0.111,0.4026040238,0.0,0.0,0.0
2020-11-01 12:00:00,0.552,-0.17300000000000001,0.5784747185,7.98,1.4,8.1018763259,0.552,-0.17300000000000001,0.5784747185,0.0,0.0,0.0
2020-11-01 12:30:00,0.55,-0.171,0.5759696173000001,8.16,1.3599999999999999,8.2725570412,0.55,-0.171,0.5759696173000001,0.0,0.0,0.0
2020-11-01 13:00:00,0.499,-0.147,0.5202018839,8.42,1.4,8.5355960542,0.499,-0.147,0.5202018839,0.0,0.0,0.0
2020-11-01 13:30:00,0.452,-0.131,0.47060068,8.42,1.4,8.5355960542,0.452,-0.131,0.47060068,0.0,0.0,0.0
2020-11-01 14:00:00,0.535,-0.17300000000000001,0.5622757331,7.68,1.34,7.796024628,0.535,-0.17300000000000001,0.5622757331,0.0,0.0,0.0
2020-11-01 14:30:00,0.578,-0.187,0.6074973251,7.76,1.34,7.8748460302000005,0.578,-0.187,0.6074973251,0.0,0.0,0.0
2020-11-01 15:00:00,0.591,-0.20500000000000002,0.6255445628,7.94,1.42,8.065977932,0.591,-0.20500000000000002,0.6255445628,0.0,0.0,0.0
2020-11-01 15:30:00,0.5730000000000001,-0.211,0.6106144446,8.3,1.52,8.4380329461,0.5730000000000001,-0.211,0.6106144446,0.0,0.0,0.0
2020-11-01 16:00:00,0.516,-0.216,0.559385377,8.62,1.56,8.760022831,0.516,-0.216,0.559385377,0.0,0.0,0.0
2020-11-01 16:30:00,0.518,-0.213,0.5600830296,9.24,1.6800000000000002,9.3914855055,0.518,-0.213,0.5600830296,0.0,0.0,0.0
2020-11-01 17:00:00,0.497,-0.20400000000000001,0.5372383084,10.14,1.82,10.3020386332,0.497,-0.20400000000000001,0.5372383084,0.0,0.0,0.0
2020-11-01 17:30:00,0.28300000000000003,-0.128,0.3106010303,11.34,1.82,11.4851208091,0.28300000000000003,-0.128,0.3106010303,0.0,0.0,0.0
2020-11-01 18:00:00,0.226,-0.10300000000000001,0.24836465130000002,11.56,1.8,11.6992991243,0.226,-0.10300000000000001,0.24836465130000002,0.0,0.0,0.0
2020-11-01 18:30:00,0.17200000000000001,-0.085,0.19185671740000002,10.76,1.58,10.8753850507,0.17200000000000001,-0.085,0.19185671740000002,0.0,0.0,0.0
2020-11-01 19:00:00,0.17400000000000002,-0.085,0.1936517493,10.02,1.48,10.128711665400001,0.17400000000000002,-0.085,0.1936517493,0.0,0.0,0.0
2020-11-01 19:30:00,0.168,-0.082,0.1869438418,9.06,1.3,9.1527919238,0.168,-0.082,0.1869438418,0.0,0.0,0.0
2020-11-01 20:00:00,0.149,-0.075,0.1668112706,8.34,1.16,8.4202850308,0.149,-0.075,0.1668112706,0.0,0.0,0.0
2020-11-01 20:30:00,0.112,-0.061,0.1275343091,7.96,1.04,8.0276522097,0.112,-0.061,0.1275343091,0.0,0.0,0.0
2020-11-01 21:00:00,0.259,-0.10300000000000001,0.27872925930000003,7.44,1.04,7.5123365207,0.259,-0.10300000000000001,0.27872925930000003,0.0,0.0,0.0
2020-11-01 21:30:00,0.32,-0.121,0.3421125546,6.86,1.04,6.9383859795,0.32,-0.121,0.3421125546,0.0,0.0,0.0
2020-11-01 22:00:00,0.321,-0.121,0.3430481016,6.4,0.98,6.4745965125,0.321,-0.121,0.3430481016,0.0,0.0,0.0
2020-11-01 22:30:00,0.317,-0.127,0.34149377740000003,6.02,0.98,6.099245855,0.317,-0.127,0.34149377740000003,0.0,0.0,0.0
2020-11-01 23:00:00,0.318,-0.125,0.3416855279,5.48,0.84,5.544005772,0.318,-0.125,0.3416855279,0.0,0.0,0.0
2020-11-01 23:30:00,0.317,-0.127,0.34149377740000003,4.96,0.8200000000000001,5.0273253326,0.317,-0.127,0.34149377740000003,0.0,0.0,0.0
2020-11-02 00:00:00,0.316,-0.122,0.3387329331,4.7,0.74,4.7578986959,0.316,-0.122,0.3387329331,0.0,0.0,0.0
2020-11-02 00:30:00,0.34500000000000003,-0.121,0.3656036105,5.02,0.74,5.0742487129,0.34500000000000003,-0.121,0.3656036105,0.0,0.0,0.0
2020-11-02 01:00:00,0.381,-0.11900000000000001,0.3991516003,5.46,0.78,5.5154328933,0.381,-0.11900000000000001,0.3991516003,0.0,0.0,0.0
2020-11-02 01:30:00,0.334,-0.117,0.35389970330000003,5.66,0.78,5.7134928021,0.334,-0.117,0.35389970330000003,0.0,0.0,0.0
2020-11-02 02:00:00,0.26,-0.10300000000000001,0.2796587206,5.66,0.72,5.7056112731,0.26,-0.10300000000000001,0.2796587206,0.0,0.0,0.0
2020-11-02 02:30:00,0.14200000000000002,-0.059000000000000004,0.1537693077,5.82,0.6000000000000001,5.8508460927,0.14200000000000002,-0.059000000000000004,0.1537693077,0.0,0.0,0.0
2020-11-02 03:00:00,0.168,-0.059000000000000004,0.178058979,5.6,0.66,5.6387587287,0.168,-0.059000000000000004,0.178058979,0.0,0.0,0.0
2020-11-02 03:30:00,0.155,-0.06,0.16620770140000002,5.42,0.66,5.4600366299,0.155,-0.06,0.16620770140000002,0.0,0.0,0.0
2020-11-02 04:00:00,0.151,-0.061,0.16285576440000002,5.22,0.68,5.2641048622,0.151,-0.061,0.16285576440000002,0.0,0.0,0.0
2020-11-02 04:30:00,0.17200000000000001,-0.061,0.18249657530000002,5.34,0.78,5.3966656372,0.17200000000000001,-0.061,0.18249657530000002,0.0,0.0,0.0
2020-11-02 05:00:00,0.176,-0.057,0.185,5.28,0.74,5.3316038863,0.176,-0.057,0.185,0.0,0.0,0.0
2020-11-02 05:30:00,0.149,-0.049,0.1568502471,5.74,0.74,5.7875037797,0.149,-0.049,0.1568502471,0.0,0.0,0.0
2020-11-02 06:00:00,0.187,-0.063,0.1973271395,5.96,0.9400000000000001,6.033672182,0.187,-0.063,0.1973271395,0.0,0.0,0.0
2020-11-02 06:30:00,0.262,-0.08700000000000001,0.2760670208,6.46,1.06,6.5463883172,0.262,-0.08700000000000001,0.2760670208,0.0,0.0,0.0
2020-11-02 07:00:00,0.301,-0.098,0.3165517335,6.86,1.32,6.9858428267,0.301,-0.098,0.3165517335,0.0,0.0,0.0
2020-11-02 07:30:00,0.212,-0.067,0.22233533230000002,7.88,1.56,8.0329322168,0.212,-0.067,0.22233533230000002,0.0,0.0,0.0
2020-11-02 08:00:00,0.257,-0.076,0.2680018657,8.36,1.78,8.5473972647,0.257,-0.076,0.2680018657,0.0,0.0,0.0
2020-11-02 08:30:00,0.427,-0.121,0.44381302370000003,8.12,1.78,8.3128093927,0.427,-0.121,0.44381302370000003,0.0,0.0,0.0
2020-11-02 09:00:00,0.558,-0.163,0.5813200495,7.72,1.8599999999999999,7.9409067492,0.558,-0.163,0.5813200495,0.0,0.0,0.0
2020-11-02 09:30:00,0.581,-0.177,0.6073631533,7.82,1.82,8.0289974468,0.581,-0.177,0.6073631533,0.0,0.0,0.0
2020-11-02 10:00:00,0.672,-0.202,0.7017036411,7.24,1.9,7.485158649,0.672,-0.202,0.7017036411,0.0,0.0,0.0
2020-11-02 10:30:00,0.72,-0.223,0.7537433250000001,6.96,1.88,7.2094382583,0.72,-0.223,0.7537433250000001,0.0,0.0,0.0
2020-11-02 11:00:00,0.729,-0.217,0.7606115960000001,7.12,1.88,7.3640206409,0.729,-0.217,0.7606115960000001,0.0,0.0,0.0
2020-11-02 11:30:00,0.739,-0.221,0.7713377989,6.92,1.9,7.1760992189,0.739,-0.221,0.7713377989,0.0,0.0,0.0
2020-11-02 12:00:00,0.725,-0.214,0.755923938,7.16,1.96,7.4234223913,0.725,-0.214,0.755923938,0.0,0.0,0.0
2020-11-02 12:30:00,0.753,-0.221,0.7847611101,6.88,1.96,7.1537402804,0.753,-0.221,0.7847611101,0.0,0.0,0.0
2020-11-02 13:00:00,0.728,-0.223,0.7613888625,6.66,1.9,6.9257201792,0.728,-0.223,0.7613888625,0.0,0.0,0.0
2020-11-02 13:30:00,0.734,-0.219,0.7659745427,6.36,1.54,6.5437909502,0.734,-0.219,0.7659745427,0.0,0.0,0.0
2020-11-02 14:00:00,0.723,-0.219,0.755440269,6.7,1.8399999999999999,6.9480644787,0.723,-0.219,0.755440269,0.0,0.0,0.0
2020-11-02 14:30:00,0.717,-0.216,0.7488290860000001,6.94,1.9,7.1953874114,0.717,-0.216,0.7488290860000001,0.0,0.0,0.0
2020-11-02 15:00:00,0.712,-0.215,0.7437533193,7.08,1.8399999999999999,7.3151896763,0.712,-0.215,0.7437533193,0.0,0.0,0.0
2020-11-02 15:30:00,0.711,-0.225,0.7457519695,7.36,1.8399999999999999,7.5865143511,0.711,-0.225,0.7457519695,0.0,0.0,0.0
2020-11-02 16:00:00,0.632,-0.20600000000000002,0.6647255073,7.98,1.96,8.2171771309,0.632,-0.20600000000000002,0.6647255073,0.0,0.0,0.0
2020-11-02 16:30:00,0.663,-0.217,0.6976087729,8.6,1.98,8.8249872521,0.663,-0.217,0.6976087729,0.0,0.0,0.0
2020-11-02 17:00:00,0.659,-0.218,0.6941217472,9.56,2.12,9.7922418271,0.659,-0.218,0.6941217472,0.0,0.0,0.0
2020-11-02 17:30:00,0.684,-0.233,0.7225960144,10.32,2.12,10.5355018865,0.684,-0.233,0.7225960144,0.0,0.0,0.0
2020-11-02 18:00:00,0.672,-0.229,0.7099471811,10.74,2.12,10.9472370944,0.672,-0.229,0.7099471811,0.0,0.0,0.0
2020-11-02 18:30:00,0.645,-0.20500000000000002,0.6767939125,10.76,2.06,10.9554187506,0.645,-0.20500000000000002,0.6767939125,0.0,0.0,0.0
2020-11-02 19:00:00,0.552,-0.161,0.5750000000000001,10.18,1.88,10.3521398754,0.552,-0.161,0.5750000000000001,0.0,0.0,0.0
2020-11-02 19:30:00,0.465,-0.125,0.4815080477,9.46,1.54,9.5845292007,0.465,-0.125,0.4815080477,0.0,0.0,0.0
2020-11-02 20:00:00,0.309,-0.082,0.3196951673,9.2,1.3,9.2913938674,0.309,-0.082,0.3196951673,0.0,0.0,0.0
2020-11-02 20:30:00,0.145,-0.044,0.15152887510000002,9.02,1.1400000000000001,9.0917545061,0.145,-0.044,0.15152887510000002,0.0,0.0,0.0
2020-11-02 21:00:00,0.10400000000000001,-0.041,0.1117899817,8.76,1.06,8.8238993648,0.10400000000000001,-0.041,0.1117899817,0.0,0.0,0.0
2020-11-02 21:30:00,0.1,-0.041,0.10807867500000001,8.52,1.1,8.590715918899999,0.1,-0.041,0.10807867500000001,0.0,0.0,0.0
2020-11-02 22:00:00,0.09,-0.043000000000000003,0.099744674,8.12,1.04,8.1863300691,0.09,-0.043000000000000003,0.099744674,0.0,0.0,0.0
