Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-02 22:30:00,0.136,-0.049,0.1445579469,7.5600000000000005,0.96,7.6207086285,0.136,-0.049,0.1445579469,0.0,0.0,0.0
2020-11-02 23:00:00,0.09,-0.036000000000000004,0.09693296650000001,7.22,0.96,7.2835430939,0.09,-0.036000000000000004,0.09693296650000001,0.0,0.0,0.0
2020-11-02 23:30:00,0.047,-0.024,0.0527730992,6.8,0.9,6.8593002559,0.047,-0.024,0.0527730992,0.0,0.0,0.0
2020-11-03 00:00:00,0.045,-0.026000000000000002,0.0519711458,6.5,0.84,6.5540521817,0.045,-0.026000000000000002,0.0519711458,0.0,0.0,0.0
2020-11-03 00:30:00,0.056,-0.033,0.065,6.66,0.78,6.7055201141000005,0.056,-0.033,0.065,0.0,0.0,0.0
2020-11-03 01:00:00,0.034,-0.003,0.034132096300000005,7.2,0.72,7.2359104472,0.034,-0.003,0.034132096300000005,0.0,0.0,0.0
2020-11-03 01:30:00,0.107,-0.018000000000000002,0.1085034562,7.22,0.72,7.2558114639,0.107,-0.018000000000000002,0.1085034562,0.0,0.0,0.0
2020-11-03 02:00:00,0.054,-0.009000000000000001,0.0547448628,7.18,0.66,7.2102704526,0.054,-0.009000000000000001,0.0547448628,0.0,0.0,0.0
2020-11-03 02:30:00,0.051000000000000004,-0.003,0.0510881591,7.0,0.52,7.0192877132,0.051000000000000004,-0.003,0.0510881591,0.0,0.0,0.0
2020-11-03 03:00:00,0.04,-0.024,0.0466476152,6.74,0.56,6.7632240832,0.04,-0.024,0.0466476152,0.0,0.0,0.0
2020-11-03 03:30:00,0.046,-0.028,0.0538516481,6.26,0.48,6.2783755861,0.046,-0.028,0.0538516481,0.0,0.0,0.0
2020-11-03 04:00:00,0.019,-0.023,0.029832867800000003,6.1,0.42,6.1144419206,0.019,-0.023,0.029832867800000003,0.0,0.0,0.0
2020-11-03 04:30:00,0.001,-0.003,0.0031622777,6.1,0.44,6.115848265,0.001,-0.003,0.0031622777,0.0,0.0,0.0
2020-11-03 05:00:00,0.042,-0.002,0.0420475921,5.98,0.44,5.9961654413000005,0.042,-0.002,0.0420475921,0.0,0.0,0.0
2020-11-03 05:30:00,0.077,-0.006,0.0772334125,6.2,0.52,6.2217682374,0.077,-0.006,0.0772334125,0.0,0.0,0.0
2020-11-03 06:00:00,0.153,-0.039,0.1578923684,6.18,0.68,6.2172984487,0.153,-0.039,0.1578923684,0.0,0.0,0.0
2020-11-03 06:30:00,0.19,-0.069,0.2021410399,6.76,1.0,6.8335642237,0.19,-0.069,0.2021410399,0.0,0.0,0.0
2020-11-03 07:00:00,0.362,-0.124,0.3826486639,6.8,1.26,6.9157501401,0.362,-0.124,0.3826486639,0.0,0.0,0.0
2020-11-03 07:30:00,0.463,-0.149,0.4863846215,7.2,1.62,7.38,0.463,-0.149,0.4863846215,0.0,0.0,0.0
2020-11-03 08:00:00,0.5640000000000001,-0.18,0.5920270264,7.44,1.78,7.6499673202,0.5640000000000001,-0.18,0.5920270264,0.0,0.0,0.0
2020-11-03 08:30:00,0.599,-0.191,0.6287145616,7.38,1.78,7.5916269666,0.599,-0.191,0.6287145616,0.0,0.0,0.0
2020-11-03 09:00:00,0.618,-0.19,0.6465477554,7.18,1.72,7.3831429622,0.618,-0.19,0.6465477554,0.0,0.0,0.0
2020-11-03 09:30:00,0.611,-0.178,0.6364000314,6.92,1.62,7.1070950465,0.611,-0.178,0.6364000314,0.0,0.0,0.0
2020-11-03 10:00:00,0.637,-0.185,0.6633204354000001,6.48,1.58,6.6698425769,0.637,-0.185,0.6633204354000001,0.0,0.0,0.0
2020-11-03 10:30:00,0.632,-0.179,0.6568599546,6.3,1.54,6.4854915003,0.632,-0.179,0.6568599546,0.0,0.0,0.0
2020-11-03 11:00:00,0.643,-0.18,0.6677192524000001,5.88,1.54,6.0783221369,0.643,-0.18,0.6677192524000001,0.0,0.0,0.0
2020-11-03 11:30:00,0.661,-0.187,0.6869425012,5.88,1.58,6.0885794731,0.661,-0.187,0.6869425012,0.0,0.0,0.0
2020-11-03 12:00:00,0.668,-0.184,0.6928780556,5.62,1.58,5.8378763262,0.668,-0.184,0.6928780556,0.0,0.0,0.0
2020-11-03 12:30:00,0.664,-0.185,0.6892902146000001,6.0,1.58,6.2045467199,0.664,-0.185,0.6892902146000001,0.0,0.0,0.0
2020-11-03 13:00:00,0.633,-0.185,0.6594800983,6.2,1.52,6.3836039977,0.633,-0.185,0.6594800983,0.0,0.0,0.0
2020-11-03 13:30:00,0.601,-0.17200000000000001,0.6251279869,5.7,1.12,5.8089930281,0.601,-0.17200000000000001,0.6251279869,0.0,0.0,0.0
2020-11-03 14:00:00,0.487,-0.133,0.5048346264,6.82,1.44,6.9703658441,0.487,-0.133,0.5048346264,0.0,0.0,0.0
2020-11-03 14:30:00,0.41500000000000004,-0.114,0.430373094,6.74,1.3599999999999999,6.8758417666,0.41500000000000004,-0.114,0.430373094,0.0,0.0,0.0
2020-11-03 15:00:00,0.248,-0.068,0.2571536506,6.88,1.32,7.0054835665,0.248,-0.068,0.2571536506,0.0,0.0,0.0
2020-11-03 15:30:00,0.249,-0.08,0.2615358484,7.52,1.3599999999999999,7.6419892698,0.249,-0.08,0.2615358484,0.0,0.0,0.0
2020-11-03 16:00:00,0.30000000000000004,-0.095,0.3146823796,7.86,1.44,7.9908197327,0.30000000000000004,-0.095,0.3146823796,0.0,0.0,0.0
2020-11-03 16:30:00,0.122,-0.043000000000000003,0.1293560977,8.92,1.44,9.0354855985,0.122,-0.043000000000000003,0.1293560977,0.0,0.0,0.0
2020-11-03 17:00:00,0.121,-0.043000000000000003,0.1284133949,9.92,1.52,10.0357760039,0.121,-0.043000000000000003,0.1284133949,0.0,0.0,0.0
2020-11-03 17:30:00,0.057,-0.029,0.0639531078,10.8,1.3599999999999999,10.885292830200001,0.057,-0.029,0.0639531078,0.0,0.0,0.0
2020-11-03 18:00:00,0.063,-0.035,0.072069411,11.18,1.42,11.2698180997,0.063,-0.035,0.072069411,0.0,0.0,0.0
2020-11-03 18:30:00,0.113,-0.048,0.1227721467,10.94,1.34,11.021760295,0.113,-0.048,0.1227721467,0.0,0.0,0.0
2020-11-03 19:00:00,0.019,-0.011,0.0219544984,10.42,1.1400000000000001,10.4821753467,0.019,-0.011,0.0219544984,0.0,0.0,0.0
2020-11-03 19:30:00,0.004,-0.001,0.0041231056,9.78,0.88,9.8195111895,0.004,-0.001,0.0041231056,0.0,0.0,0.0
2020-11-03 20:00:00,0.004,-0.003,0.005,8.9,0.7000000000000001,8.9274856483,0.004,-0.003,0.005,0.0,0.0,0.0
2020-11-03 20:30:00,0.003,0.0,0.003,8.44,0.64,8.4642306207,0.003,0.0,0.003,0.0,0.0,0.0
2020-11-03 21:00:00,0.007,0.001,0.007071067800000001,8.0,0.56,8.0195760486,0.007,0.001,0.007071067800000001,0.0,0.0,0.0
2020-11-03 21:30:00,0.013000000000000001,-0.002,0.0131529464,7.68,0.56,7.7003896005,0.013000000000000001,-0.002,0.0131529464,0.0,0.0,0.0
2020-11-03 22:00:00,0.03,0.001,0.030016662000000003,7.26,0.4,7.2710109338,0.03,0.001,0.030016662000000003,0.0,0.0,0.0
2020-11-03 22:30:00,0.039,0.001,0.0390128184,6.82,0.38,6.8305783064,0.039,0.001,0.0390128184,0.0,0.0,0.0
2020-11-03 23:00:00,0.007,0.003,0.007615773100000001,6.36,0.32,6.368045226,0.007,0.003,0.007615773100000001,0.0,0.0,0.0
2020-11-03 23:30:00,0.009000000000000001,-0.012,0.015,5.9,0.34,5.9097884903,0.009000000000000001,-0.012,0.015,0.0,0.0,0.0
2020-11-04 00:00:00,0.003,0.0,0.003,5.8,0.30000000000000004,5.8077534383,0.003,0.0,0.003,0.0,0.0,0.0
2020-11-04 00:30:00,0.004,0.0,0.004,6.2,0.30000000000000004,6.2072538211,0.004,0.0,0.004,0.0,0.0,0.0
2020-11-04 01:00:00,0.002,0.0,0.002,6.86,0.32,6.8674595012,0.002,0.0,0.002,0.0,0.0,0.0
2020-11-04 01:30:00,0.004,0.0,0.004,7.28,0.42,7.2921053201,0.004,0.0,0.004,0.0,0.0,0.0
2020-11-04 02:00:00,0.003,0.0,0.003,7.06,0.36,7.0691725117,0.003,0.0,0.003,0.0,0.0,0.0
2020-11-04 02:30:00,0.003,0.0,0.003,7.06,0.42,7.072481884,0.003,0.0,0.003,0.0,0.0,0.0
2020-11-04 03:00:00,0.003,0.0,0.003,7.0,0.42,7.0125886804,0.003,0.0,0.003,0.0,0.0,0.0
2020-11-04 03:30:00,0.002,0.0,0.002,6.78,0.42,6.7929963933,0.002,0.0,0.002,0.0,0.0,0.0
2020-11-04 04:00:00,0.003,0.0,0.003,6.7,0.42,6.7131512719,0.003,0.0,0.003,0.0,0.0,0.0
2020-11-04 04:30:00,0.004,0.0,0.004,6.9,0.46,6.9153163341,0.004,0.0,0.004,0.0,0.0,0.0
2020-11-04 05:00:00,0.002,0.002,0.0028284271,6.94,0.46,6.9552282493,0.002,0.002,0.0028284271,0.0,0.0,0.0
2020-11-04 05:30:00,0.007,0.005,0.0086023253,7.28,0.56,7.3015066938,0.007,0.005,0.0086023253,0.0,0.0,0.0
2020-11-04 06:00:00,0.013000000000000001,0.006,0.014317821100000001,7.66,0.66,7.6883808438,0.013000000000000001,0.006,0.014317821100000001,0.0,0.0,0.0
2020-11-04 06:30:00,0.004,-0.001,0.0041231056,8.5,1.12,8.5734707091,0.004,-0.001,0.0041231056,0.0,0.0,0.0
2020-11-04 07:00:00,0.009000000000000001,0.002,0.009219544500000001,9.04,1.34,9.1387745349,0.009000000000000001,0.002,0.009219544500000001,0.0,0.0,0.0
2020-11-04 07:30:00,0.005,0.002,0.0053851648,9.74,1.6400000000000001,9.877104839,0.005,0.002,0.0053851648,0.0,0.0,0.0
2020-11-04 08:00:00,0.009000000000000001,0.003,0.009486833,10.04,1.6,10.1666907104,0.009000000000000001,0.003,0.009486833,0.0,0.0,0.0
2020-11-04 08:30:00,0.011,0.0,0.011,9.98,1.6600000000000001,10.1171142131,0.011,0.0,0.011,0.0,0.0,0.0
2020-11-04 09:00:00,0.012,0.002,0.012165525100000001,9.88,1.6600000000000001,10.0184829191,0.012,0.002,0.012165525100000001,0.0,0.0,0.0
2020-11-04 09:30:00,0.009000000000000001,0.001,0.0090553851,9.64,1.6600000000000001,9.7818812097,0.009000000000000001,0.001,0.0090553851,0.0,0.0,0.0
2020-11-04 10:00:00,0.01,0.001,0.0100498756,9.6,1.56,9.7259241206,0.01,0.001,0.0100498756,0.0,0.0,0.0
2020-11-04 10:30:00,0.02,-0.003,0.0202237484,9.82,1.56,9.9431383376,0.02,-0.003,0.0202237484,0.0,0.0,0.0
2020-11-04 11:00:00,0.025,-0.005,0.025495097600000002,9.0,1.56,9.1341994723,0.025,-0.005,0.025495097600000002,0.0,0.0,0.0
2020-11-04 11:30:00,0.015,-0.002,0.015132746,9.1,1.6600000000000001,9.250167566,0.015,-0.002,0.015132746,0.0,0.0,0.0
2020-11-04 12:00:00,0.009000000000000001,0.007,0.0114017543,9.4,1.54,9.5253136431,0.009000000000000001,0.007,0.0114017543,0.0,0.0,0.0
2020-11-04 12:30:00,0.022,0.0,0.022,9.9,1.5,10.012991561,0.022,0.0,0.022,0.0,0.0,0.0
2020-11-04 13:00:00,0.055,-0.005,0.055226805100000005,9.42,1.44,9.529428104600001,0.055,-0.005,0.055226805100000005,0.0,0.0,0.0
2020-11-04 13:30:00,0.027,0.002,0.0270739727,8.5,1.1,8.5708809349,0.027,0.002,0.0270739727,0.0,0.0,0.0
2020-11-04 14:00:00,0.021,0.008,0.0224722051,9.06,1.44,9.1737233444,0.021,0.008,0.0224722051,0.0,0.0,0.0
2020-11-04 14:30:00,0.024,0.003,0.0241867732,9.32,1.54,9.4463749661,0.024,0.003,0.0241867732,0.0,0.0,0.0
2020-11-04 15:00:00,0.003,0.0,0.003,9.5,1.54,9.6240116376,0.003,0.0,0.003,0.0,0.0,0.0
2020-11-04 15:30:00,0.006,0.0,0.006,9.34,1.54,9.4661079647,0.006,0.0,0.006,0.0,0.0,0.0
2020-11-04 16:00:00,0.003,0.0,0.003,9.78,1.6,9.9100151362,0.003,0.0,0.003,0.0,0.0,0.0
2020-11-04 16:30:00,0.0,0.0,0.0,10.38,1.6,10.5025901567,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 17:00:00,0.0,0.0,0.0,11.62,1.82,11.761666548600001,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 17:30:00,0.004,0.0,0.004,12.14,1.58,12.2423853885,0.004,0.0,0.004,0.0,0.0,0.0
2020-11-04 18:00:00,0.004,0.0,0.004,12.42,1.6,12.5226355054,0.004,0.0,0.004,0.0,0.0,0.0
2020-11-04 18:30:00,0.005,0.0,0.005,11.82,1.44,11.9073926617,0.005,0.0,0.005,0.0,0.0,0.0
2020-11-04 19:00:00,0.004,0.0,0.004,11.14,1.3599999999999999,11.2227091204,0.004,0.0,0.004,0.0,0.0,0.0
2020-11-04 19:30:00,0.004,0.0,0.004,10.3,1.06,10.3544000309,0.004,0.0,0.004,0.0,0.0,0.0
2020-11-04 20:00:00,0.003,0.0,0.003,9.54,0.84,9.5769097312,0.003,0.0,0.003,0.0,0.0,0.0
2020-11-04 20:30:00,0.003,-0.001,0.0031622777,9.06,0.72,9.088564243,0.003,-0.001,0.0031622777,0.0,0.0,0.0
2020-11-04 21:00:00,0.003,-0.001,0.0031622777,8.68,0.64,8.703562489,0.003,-0.001,0.0031622777,0.0,0.0,0.0
2020-11-04 21:30:00,0.005,0.001,0.0050990195,8.52,0.68,8.5470930731,0.005,0.001,0.0050990195,0.0,0.0,0.0
2020-11-04 22:00:00,0.003,0.0,0.003,7.9,0.56,7.9198232304000005,0.003,0.0,0.003,0.0,0.0,0.0
2020-11-04 22:30:00,0.004,0.0,0.004,7.32,0.48,7.3357208235,0.004,0.0,0.004,0.0,0.0,0.0
2020-11-04 23:00:00,0.002,-0.001,0.0022360680000000003,6.66,0.44,6.6745187092,0.002,-0.001,0.0022360680000000003,0.0,0.0,0.0
2020-11-04 23:30:00,0.003,0.0,0.003,6.38,0.44,6.3951544156,0.003,0.0,0.003,0.0,0.0,0.0
2020-11-05 00:00:00,0.002,0.0,0.002,6.2,0.38,6.2116342455,0.002,0.0,0.002,0.0,0.0,0.0
2020-11-05 00:30:00,0.004,0.0,0.004,6.5,0.42,6.5135550969,0.004,0.0,0.004,0.0,0.0,0.0
2020-11-05 01:00:00,0.003,0.0,0.003,6.98,0.34,6.9882758961,0.003,0.0,0.003,0.0,0.0,0.0
2020-11-05 01:30:00,0.002,0.0,0.002,7.2,0.42,7.2122395967,0.002,0.0,0.002,0.0,0.0,0.0
2020-11-05 02:00:00,0.003,0.0,0.003,7.18,0.44,7.1934692604,0.003,0.0,0.003,0.0,0.0,0.0
2020-11-05 02:30:00,0.003,0.0,0.003,6.98,0.38,6.9903361865,0.003,0.0,0.003,0.0,0.0,0.0
2020-11-05 03:00:00,0.003,0.0,0.003,6.9,0.38,6.910455846,0.003,0.0,0.003,0.0,0.0,0.0
2020-11-05 03:30:00,0.003,0.0,0.003,6.7,0.38,6.7107674673,0.003,0.0,0.003,0.0,0.0,0.0
2020-11-05 04:00:00,0.003,0.0,0.003,6.52,0.38,6.5310642318,0.003,0.0,0.003,0.0,0.0,0.0
2020-11-05 04:30:00,0.004,0.0,0.004,6.18,0.30000000000000004,6.1872772687,0.004,0.0,0.004,0.0,0.0,0.0
2020-11-05 05:00:00,0.003,0.0,0.003,6.06,0.32,6.0684429634,0.003,0.0,0.003,0.0,0.0,0.0
2020-11-05 05:30:00,0.004,0.0,0.004,6.26,0.42,6.2740736368,0.004,0.0,0.004,0.0,0.0,0.0
2020-11-05 06:00:00,0.005,0.0,0.005,6.68,0.6000000000000001,6.7068919777,0.005,0.0,0.005,0.0,0.0,0.0
2020-11-05 06:30:00,0.005,0.0,0.005,7.46,0.78,7.500666637,0.005,0.0,0.005,0.0,0.0,0.0
2020-11-05 07:00:00,0.005,0.0,0.005,7.98,0.84,8.0240887333,0.005,0.0,0.005,0.0,0.0,0.0
2020-11-05 07:30:00,0.005,0.0,0.005,8.74,1.38,8.8482766684,0.005,0.0,0.005,0.0,0.0,0.0
2020-11-05 08:00:00,0.005,0.0,0.005,9.08,1.46,9.1966298175,0.005,0.0,0.005,0.0,0.0,0.0
2020-11-05 08:30:00,0.006,0.0,0.006,8.98,1.42,9.0915785208,0.006,0.0,0.006,0.0,0.0,0.0
2020-11-05 09:00:00,0.004,0.0,0.004,8.82,1.42,8.9335771111,0.004,0.0,0.004,0.0,0.0,0.0
2020-11-05 09:30:00,0.004,0.001,0.0041231056,8.78,1.42,8.894087924,0.004,0.001,0.0041231056,0.0,0.0,0.0
2020-11-05 10:00:00,0.004,0.0,0.004,8.44,1.32,8.5425991361,0.004,0.0,0.004,0.0,0.0,0.0
2020-11-05 10:30:00,0.008,-0.001,0.0080622577,8.18,1.34,8.2890288937,0.008,-0.001,0.0080622577,0.0,0.0,0.0
2020-11-05 11:00:00,0.016,-0.004,0.0164924225,7.58,1.34,7.697532072,0.016,-0.004,0.0164924225,0.0,0.0,0.0
2020-11-05 11:30:00,0.009000000000000001,-0.002,0.009219544500000001,7.5600000000000005,1.24,7.6610182091,0.009000000000000001,-0.002,0.009219544500000001,0.0,0.0,0.0
2020-11-05 12:00:00,0.026000000000000002,-0.001,0.0260192237,7.48,1.24,7.5820841462,0.026000000000000002,-0.001,0.0260192237,0.0,0.0,0.0
2020-11-05 12:30:00,0.037,-0.005,0.0373363094,7.5,1.24,7.6018155726,0.037,-0.005,0.0373363094,0.0,0.0,0.0
2020-11-05 13:00:00,0.008,-0.001,0.0080622577,7.78,1.2,7.8720010163000005,0.008,-0.001,0.0080622577,0.0,0.0,0.0
2020-11-05 13:30:00,0.011,-0.008,0.0136014705,7.12,0.84,7.1693793316,0.011,-0.008,0.0136014705,0.0,0.0,0.0
2020-11-05 14:00:00,0.016,-0.001,0.0160312195,7.46,1.06,7.5349319838,0.016,-0.001,0.0160312195,0.0,0.0,0.0
2020-11-05 14:30:00,0.027,-0.003,0.0271661554,7.2,1.06,7.2776094976,0.027,-0.003,0.0271661554,0.0,0.0,0.0
2020-11-05 15:00:00,0.013000000000000001,-0.003,0.013341664100000001,7.5,1.1,7.5802374633,0.013000000000000001,-0.003,0.013341664100000001,0.0,0.0,0.0
2020-11-05 15:30:00,0.013000000000000001,0.0,0.013000000000000001,7.74,1.18,7.8294316524,0.013000000000000001,0.0,0.013000000000000001,0.0,0.0,0.0
2020-11-05 16:00:00,0.012,0.002,0.012165525100000001,8.06,1.1400000000000001,8.1402211272,0.012,0.002,0.012165525100000001,0.0,0.0,0.0
2020-11-05 16:30:00,0.009000000000000001,0.001,0.0090553851,9.14,1.34,9.2377053428,0.009000000000000001,0.001,0.0090553851,0.0,0.0,0.0
2020-11-05 17:00:00,0.008,0.001,0.0080622577,9.98,1.4,10.0777179957,0.008,0.001,0.0080622577,0.0,0.0,0.0
2020-11-05 17:30:00,0.005,0.001,0.0050990195,10.72,1.12,10.7783486676,0.005,0.001,0.0050990195,0.0,0.0,0.0
2020-11-05 18:00:00,0.002,0.0,0.002,11.34,1.2,11.4033153074,0.002,0.0,0.002,0.0,0.0,0.0
2020-11-05 18:30:00,0.01,-0.018000000000000002,0.0205912603,11.22,1.16,11.2798049629,0.01,-0.018000000000000002,0.0205912603,0.0,0.0,0.0
2020-11-05 19:00:00,0.017,-0.024,0.0294108823,10.78,1.04,10.8300507847,0.017,-0.024,0.0294108823,0.0,0.0,0.0
2020-11-05 19:30:00,0.01,0.003,0.0104403065,10.4,0.9,10.4388696706,0.01,0.003,0.0104403065,0.0,0.0,0.0
2020-11-05 20:00:00,0.005,0.001,0.0050990195,9.48,0.64,9.5015788162,0.005,0.001,0.0050990195,0.0,0.0,0.0
2020-11-05 20:30:00,0.008,0.003,0.0085440037,9.12,0.64,9.1424285614,0.008,0.003,0.0085440037,0.0,0.0,0.0
2020-11-05 21:00:00,0.015,0.005,0.0158113883,8.7,0.46,8.7121524321,0.015,0.005,0.0158113883,0.0,0.0,0.0
2020-11-05 21:30:00,0.023,0.004,0.0233452351,8.58,0.52,8.5957431325,0.023,0.004,0.0233452351,0.0,0.0,0.0
2020-11-05 22:00:00,0.022,0.003,0.0222036033,8.3,0.52,8.3162732038,0.022,0.003,0.0222036033,0.0,0.0,0.0
2020-11-05 22:30:00,0.014,-0.004,0.014560219800000001,7.96,0.48,7.9744592293,0.014,-0.004,0.014560219800000001,0.0,0.0,0.0
2020-11-05 23:00:00,0.014,-0.025,0.0286530976,7.46,0.5,7.4767372563,0.014,-0.025,0.0286530976,0.0,0.0,0.0
2020-11-05 23:30:00,0.02,-0.026000000000000002,0.0328024389,7.0,0.5,7.0178344238,0.02,-0.026000000000000002,0.0328024389,0.0,0.0,0.0
2020-11-06 00:00:00,0.015,-0.025,0.029154759500000002,6.72,0.44,6.7343893561,0.015,-0.025,0.029154759500000002,0.0,0.0,0.0
2020-11-06 00:30:00,0.026000000000000002,-0.021,0.0334215499,7.16,0.46,7.1747613201,0.026000000000000002,-0.021,0.0334215499,0.0,0.0,0.0
2020-11-06 01:00:00,0.034,-0.025,0.0422018957,7.8,0.52,7.8173141168,0.034,-0.025,0.0422018957,0.0,0.0,0.0
2020-11-06 01:30:00,0.035,-0.023,0.0418807832,8.12,0.52,8.1366332104,0.035,-0.023,0.0418807832,0.0,0.0,0.0
2020-11-06 02:00:00,0.031,-0.026000000000000002,0.0404598566,7.84,0.5,7.8559276982,0.031,-0.026000000000000002,0.0404598566,0.0,0.0,0.0
2020-11-06 02:30:00,0.044,-0.027,0.051623638000000006,7.76,0.52,7.7774031656,0.044,-0.027,0.051623638000000006,0.0,0.0,0.0
2020-11-06 03:00:00,0.078,-0.032,0.0843089556,7.5600000000000005,0.52,7.5778624955,0.078,-0.032,0.0843089556,0.0,0.0,0.0
2020-11-06 03:30:00,0.10300000000000001,-0.04,0.1104943437,7.28,0.52,7.2985478008,0.10300000000000001,-0.04,0.1104943437,0.0,0.0,0.0
2020-11-06 04:00:00,0.097,-0.038,0.1041777327,7.2,0.52,7.218753355,0.097,-0.038,0.1041777327,0.0,0.0,0.0
2020-11-06 04:30:00,0.112,-0.043000000000000003,0.1199708298,7.06,0.62,7.0871715091,0.112,-0.043000000000000003,0.1199708298,0.0,0.0,0.0
2020-11-06 05:00:00,0.153,-0.053,0.1619197332,6.96,0.7000000000000001,6.9951125795,0.153,-0.053,0.1619197332,0.0,0.0,0.0
2020-11-06 05:30:00,0.273,-0.077,0.2836511943,6.86,0.78,6.9042016193,0.273,-0.077,0.2836511943,0.0,0.0,0.0
2020-11-06 06:00:00,0.259,-0.073,0.2690910627,7.32,1.0,7.3879902545,0.259,-0.073,0.2690910627,0.0,0.0,0.0
2020-11-06 06:30:00,0.309,-0.093,0.32269180340000003,7.8,1.2,7.8917678628,0.309,-0.093,0.32269180340000003,0.0,0.0,0.0
2020-11-06 07:00:00,0.167,-0.055,0.1758237754,8.78,1.42,8.894087924,0.167,-0.055,0.1758237754,0.0,0.0,0.0
2020-11-06 07:30:00,0.305,-0.095,0.3194526569,9.16,1.78,9.3313450263,0.305,-0.095,0.3194526569,0.0,0.0,0.0
2020-11-06 08:00:00,0.315,-0.095,0.3290136775,9.36,1.8,9.5315056523,0.315,-0.095,0.3290136775,0.0,0.0,0.0
2020-11-06 08:30:00,0.292,-0.083,0.303567126,9.32,1.7000000000000002,9.4737743271,0.292,-0.083,0.303567126,0.0,0.0,0.0
2020-11-06 09:00:00,0.34500000000000003,-0.096,0.3581075258,9.04,1.74,9.2059328696,0.34500000000000003,-0.096,0.3581075258,0.0,0.0,0.0
2020-11-06 09:30:00,0.334,-0.08700000000000001,0.3451448971,9.0,1.74,9.1666569697,0.334,-0.08700000000000001,0.3451448971,0.0,0.0,0.0
2020-11-06 10:00:00,0.28200000000000003,-0.075,0.2918030157,8.6,1.6400000000000001,8.7549757281,0.28200000000000003,-0.075,0.2918030157,0.0,0.0,0.0
2020-11-06 10:30:00,0.291,-0.078,0.3012723021,8.2,1.6400000000000001,8.3623920023,0.291,-0.078,0.3012723021,0.0,0.0,0.0
2020-11-06 11:00:00,0.336,-0.082,0.3458612439,7.88,1.6400000000000001,8.0488508497,0.336,-0.082,0.3458612439,0.0,0.0,0.0
2020-11-06 11:30:00,0.369,-0.098,0.3817918281,7.7,1.7000000000000002,7.8854296015,0.369,-0.098,0.3817918281,0.0,0.0,0.0
2020-11-06 12:00:00,0.365,-0.096,0.3774135663,7.7,1.78,7.9030626975,0.365,-0.096,0.3774135663,0.0,0.0,0.0
2020-11-06 12:30:00,0.5740000000000001,-0.161,0.5961518263000001,7.6,1.96,7.8486686769,0.5740000000000001,-0.161,0.5961518263000001,0.0,0.0,0.0
2020-11-06 13:00:00,0.581,-0.163,0.603431852,7.24,1.8,7.4604021339,0.581,-0.163,0.603431852,0.0,0.0,0.0
2020-11-06 13:30:00,0.592,-0.17200000000000001,0.6164803322,6.64,1.44,6.7943505944,0.592,-0.17200000000000001,0.6164803322,0.0,0.0,0.0
2020-11-06 14:00:00,0.463,-0.11900000000000001,0.4780481147,7.18,1.6800000000000002,7.3739270406,0.463,-0.11900000000000001,0.4780481147,0.0,0.0,0.0
2020-11-06 14:30:00,0.522,-0.14400000000000002,0.5414979224,7.24,1.76,7.4508523002,0.522,-0.14400000000000002,0.5414979224,0.0,0.0,0.0
2020-11-06 15:00:00,0.5690000000000001,-0.16,0.591067678,7.24,1.88,7.4801069511,0.5690000000000001,-0.16,0.591067678,0.0,0.0,0.0
2020-11-06 15:30:00,0.506,-0.15,0.5277650993,7.82,1.96,8.0618856355,0.506,-0.15,0.5277650993,0.0,0.0,0.0
2020-11-06 16:00:00,0.39,-0.115,0.40660177080000004,8.34,1.9,8.5536892625,0.39,-0.115,0.40660177080000004,0.0,0.0,0.0
2020-11-06 16:30:00,0.378,-0.108,0.393125934,9.18,1.9,9.3745613231,0.378,-0.108,0.393125934,0.0,0.0,0.0
2020-11-06 17:00:00,0.306,-0.073,0.3145870309,10.44,2.02,10.6336259103,0.306,-0.073,0.3145870309,0.0,0.0,0.0
2020-11-06 17:30:00,0.28700000000000003,-0.07100000000000001,0.29565182230000003,11.14,1.7000000000000002,11.2689662348,0.28700000000000003,-0.07100000000000001,0.29565182230000003,0.0,0.0,0.0
2020-11-06 18:00:00,0.361,-0.08600000000000001,0.3711024117,11.38,1.74,11.5122543405,0.361,-0.08600000000000001,0.3711024117,0.0,0.0,0.0
2020-11-06 18:30:00,0.28700000000000003,-0.064,0.2940493156,11.26,1.62,11.3759395216,0.28700000000000003,-0.064,0.2940493156,0.0,0.0,0.0
2020-11-06 19:00:00,0.262,-0.065,0.2699425865,10.96,1.6,11.0761726242,0.262,-0.065,0.2699425865,0.0,0.0,0.0
2020-11-06 19:30:00,0.28200000000000003,-0.078,0.2925884482,10.22,1.52,10.332415013,0.28200000000000003,-0.078,0.2925884482,0.0,0.0,0.0
2020-11-06 20:00:00,0.296,-0.095,0.31087135600000004,9.44,1.3,9.5290922968,0.296,-0.095,0.31087135600000004,0.0,0.0,0.0
2020-11-06 20:30:00,0.433,-0.114,0.44775551360000004,8.26,1.0,8.3203124941,0.433,-0.114,0.44775551360000004,0.0,0.0,0.0
2020-11-06 21:00:00,0.19,-0.063,0.20017242570000002,8.26,0.6000000000000001,8.2817630973,0.19,-0.063,0.20017242570000002,0.0,0.0,0.0
2020-11-06 21:30:00,0.256,-0.077,0.2673293848,7.98,0.8200000000000001,8.0220196958,0.256,-0.077,0.2673293848,0.0,0.0,0.0
2020-11-06 22:00:00,0.313,-0.09,0.3256823606,7.58,0.8200000000000001,7.6242245507,0.313,-0.09,0.3256823606,0.0,0.0,0.0
2020-11-06 22:30:00,0.226,-0.07,0.23659247660000002,7.14,0.62,7.1668682142,0.226,-0.07,0.23659247660000002,0.26,0.0,0.26
2020-11-06 23:00:00,0.23700000000000002,-0.07100000000000001,0.247406548,6.44,0.5,6.4593807753,0.23700000000000002,-0.07100000000000001,0.247406548,0.0,0.0,0.0
2020-11-06 23:30:00,0.212,-0.06,0.2203270297,6.22,0.44,6.2355432803,0.212,-0.06,0.2203270297,0.0,0.0,0.0
2020-11-07 00:00:00,0.08700000000000001,-0.04,0.0957548954,6.26,0.42,6.2740736368,0.08700000000000001,-0.04,0.0957548954,0.0,0.0,0.0
2020-11-07 00:30:00,0.165,-0.058,0.17489711260000002,6.5,0.46,6.5162565941,0.165,-0.058,0.17489711260000002,0.0,0.0,0.0
2020-11-07 01:00:00,0.292,-0.084,0.3038420642,6.94,0.54,6.9609769429,0.292,-0.084,0.3038420642,0.0,0.0,0.0
2020-11-07 01:30:00,0.163,-0.048,0.1699205697,7.2,0.46,7.2146794801,0.163,-0.048,0.1699205697,0.0,0.0,0.0
2020-11-07 02:00:00,0.13,-0.038,0.13544002360000001,7.08,0.46,7.0949277657,0.13,-0.038,0.13544002360000001,0.0,0.0,0.0
2020-11-07 02:30:00,0.029,-0.008,0.0300832179,7.16,0.38,7.1700767081,0.029,-0.008,0.0300832179,0.0,0.0,0.0
2020-11-07 03:00:00,0.047,0.001,0.0470106371,6.68,0.30000000000000004,6.6867331336,0.047,0.001,0.0470106371,0.0,0.0,0.0
2020-11-07 03:30:00,0.048,-0.002,0.0480416486,6.46,0.32,6.4679208406,0.048,-0.002,0.0480416486,0.0,0.0,0.0
2020-11-07 04:00:00,0.064,-0.004,0.0641248782,6.22,0.36,6.2304092963,0.064,-0.004,0.0641248782,0.0,0.0,0.0
2020-11-07 04:30:00,0.093,-0.03,0.0977189848,6.02,0.28,6.02650811,0.093,-0.03,0.0977189848,0.0,0.0,0.0
2020-11-07 05:00:00,0.07,-0.015,0.0715891053,5.92,0.28,5.9266179226,0.07,-0.015,0.0715891053,0.0,0.0,0.0
2020-11-07 05:30:00,0.138,-0.034,0.14212670400000002,6.08,0.36,6.0906485697,0.138,-0.034,0.14212670400000002,0.0,0.0,0.0
2020-11-07 06:00:00,0.043000000000000003,-0.015,0.045541190100000004,6.58,0.52,6.6005151314,0.043000000000000003,-0.015,0.045541190100000004,0.0,0.0,0.0
2020-11-07 06:30:00,0.14300000000000002,-0.05,0.1514892735,7.0,0.8,7.0455659815,0.14300000000000002,-0.05,0.1514892735,0.0,0.0,0.0
2020-11-07 07:00:00,0.23500000000000001,-0.078,0.24760654270000002,7.24,1.2,7.3387737395,0.23500000000000001,-0.078,0.24760654270000002,0.0,0.0,0.0
2020-11-07 07:30:00,0.162,-0.063,0.1738188712,7.84,1.38,7.9605276207,0.162,-0.063,0.1738188712,0.0,0.0,0.0
2020-11-07 08:00:00,0.193,-0.07100000000000001,0.20564532570000002,7.98,1.38,8.098444295,0.193,-0.07100000000000001,0.20564532570000002,0.0,0.0,0.0
2020-11-07 08:30:00,0.266,-0.081,0.2780593462,8.08,1.38,8.196999451,0.266,-0.081,0.2780593462,0.0,0.0,0.0
2020-11-07 09:00:00,0.305,-0.085,0.31662280400000004,7.84,1.3,7.9470497671,0.305,-0.085,0.31662280400000004,0.0,0.0,0.0
2020-11-07 09:30:00,0.323,-0.09,0.33530433940000004,7.7,1.22,7.796050282,0.323,-0.09,0.33530433940000004,0.0,0.0,0.0
2020-11-07 10:00:00,0.375,-0.096,0.3870930121,7.64,1.28,7.746483073,0.375,-0.096,0.3870930121,0.0,0.0,0.0
2020-11-07 10:30:00,0.333,-0.081,0.3427097898,7.5600000000000005,1.3,7.6709582192,0.333,-0.081,0.3427097898,0.0,0.0,0.0
2020-11-07 11:00:00,0.381,-0.095,0.3926652518,7.42,1.34,7.5400265252,0.381,-0.095,0.3926652518,0.0,0.0,0.0
2020-11-07 11:30:00,0.326,-0.079,0.3354355378,7.6,1.22,7.6972982273,0.326,-0.079,0.3354355378,0.0,0.0,0.0
2020-11-07 12:00:00,0.227,-0.043000000000000003,0.2310367936,8.02,1.22,8.1122623232,0.227,-0.043000000000000003,0.2310367936,0.0,0.0,0.0
2020-11-07 12:30:00,0.302,-0.08,0.3124163888,7.92,1.26,8.0196009876,0.302,-0.08,0.3124163888,0.0,0.0,0.0
2020-11-07 13:00:00,0.357,-0.08600000000000001,0.3672124726,8.06,1.2,8.1488404083,0.357,-0.08600000000000001,0.3672124726,0.0,0.0,0.0
2020-11-07 13:30:00,0.37,-0.095,0.3820013089,7.96,1.2,8.0499440992,0.37,-0.095,0.3820013089,0.0,0.0,0.0
2020-11-07 14:00:00,0.40900000000000003,-0.105,0.4222629513,7.6,1.16,7.6880166493,0.40900000000000003,-0.105,0.4222629513,0.0,0.0,0.0
2020-11-07 14:30:00,0.5,-0.137,0.5184293587000001,6.88,1.16,6.977105417,0.5,-0.137,0.5184293587000001,0.0,0.0,0.0
2020-11-07 15:00:00,0.534,-0.152,0.5552116713,6.94,1.24,7.0499078008,0.534,-0.152,0.5552116713,0.0,0.0,0.0
2020-11-07 15:30:00,0.45,-0.133,0.4692430074,7.48,1.26,7.585380676,0.45,-0.133,0.4692430074,0.0,0.0,0.0
2020-11-07 16:00:00,0.437,-0.127,0.45508021270000004,7.88,1.26,7.98010025,0.437,-0.127,0.45508021270000004,0.0,0.0,0.0
2020-11-07 16:30:00,0.45,-0.133,0.4692430074,8.84,1.46,8.9597544609,0.45,-0.133,0.4692430074,0.0,0.0,0.0
2020-11-07 17:00:00,0.393,-0.115,0.4094801582,9.94,1.56,10.0616698415,0.393,-0.115,0.4094801582,0.0,0.0,0.0
2020-11-07 17:30:00,0.264,-0.075,0.2744467161,11.24,1.6400000000000001,11.3590140417,0.264,-0.075,0.2744467161,0.0,0.0,0.0
2020-11-07 18:00:00,0.231,-0.061,0.2389183961,11.52,1.7000000000000002,11.6447584775,0.231,-0.061,0.2389183961,0.0,0.0,0.0
2020-11-07 18:30:00,0.171,-0.048,0.17760912140000001,11.46,1.6600000000000001,11.5796027566,0.171,-0.048,0.17760912140000001,0.0,0.0,0.0
2020-11-07 19:00:00,0.12,-0.043000000000000003,0.1274715655,11.06,1.56,11.1694762635,0.12,-0.043000000000000003,0.1274715655,0.0,0.0,0.0
2020-11-07 19:30:00,0.114,-0.043000000000000003,0.12184005910000001,10.46,1.48,10.5641847769,0.114,-0.043000000000000003,0.12184005910000001,0.0,0.0,0.0
2020-11-07 20:00:00,0.10400000000000001,-0.043000000000000003,0.11253888220000001,9.62,1.3,9.7074404453,0.10400000000000001,-0.043000000000000003,0.11253888220000001,0.0,0.0,0.0
2020-11-07 20:30:00,0.132,-0.034,0.13630847370000002,8.9,1.02,8.9582587594,0.132,-0.034,0.13630847370000002,0.0,0.0,0.0
2020-11-07 21:00:00,0.186,-0.029,0.1882471779,8.42,0.86,8.4638052908,0.186,-0.029,0.1882471779,0.0,0.0,0.0
2020-11-07 21:30:00,0.179,-0.027,0.1810248602,8.04,0.98,8.0995061578,0.179,-0.027,0.1810248602,0.0,0.0,0.0
2020-11-07 22:00:00,0.177,-0.027,0.1790474797,7.84,1.02,7.9060736146,0.177,-0.027,0.1790474797,0.0,0.0,0.0
2020-11-07 22:30:00,0.241,-0.051000000000000004,0.24633716730000002,7.26,1.02,7.3313027492,0.241,-0.051000000000000004,0.24633716730000002,0.0,0.0,0.0
2020-11-07 23:00:00,0.185,-0.051000000000000004,0.1919010162,7.04,0.84,7.08993653,0.185,-0.051000000000000004,0.1919010162,0.0,0.0,0.0
2020-11-07 23:30:00,0.105,-0.012,0.10568348970000001,6.84,0.74,6.8799127901,0.105,-0.012,0.10568348970000001,0.0,0.0,0.0
2020-11-08 00:00:00,0.106,-0.01,0.1064706532,6.58,0.66,6.6130174656000005,0.106,-0.01,0.1064706532,0.0,0.0,0.0
2020-11-08 00:30:00,0.14300000000000002,-0.027,0.1455266299,6.84,0.56,6.8628856904,0.14300000000000002,-0.027,0.1455266299,0.0,0.0,0.0
2020-11-08 01:00:00,0.162,-0.034,0.16552945360000001,7.42,0.72,7.4548507698,0.162,-0.034,0.16552945360000001,0.0,0.0,0.0
2020-11-08 01:30:00,0.271,-0.074,0.2809216973,7.38,0.64,7.407698698,0.271,-0.074,0.2809216973,0.0,0.0,0.0
2020-11-08 02:00:00,0.42,-0.114,0.43519650730000004,6.92,1.0,6.9918810059,0.42,-0.114,0.43519650730000004,0.0,0.0,0.0
2020-11-08 02:30:00,0.28600000000000003,-0.077,0.2961840644,7.06,0.86,7.1121867242,0.28600000000000003,-0.077,0.2961840644,0.0,0.0,0.0
2020-11-08 03:00:00,0.277,-0.07200000000000001,0.2862044724,6.86,0.92,6.9214160401000004,0.277,-0.07200000000000001,0.2862044724,0.0,0.0,0.0
2020-11-08 03:30:00,0.219,-0.063,0.2278815482,6.76,0.7000000000000001,6.7961459666,0.219,-0.063,0.2278815482,0.0,0.0,0.0
2020-11-08 04:00:00,0.261,-0.077,0.2721212965,5.98,0.52,6.0025661179,0.261,-0.077,0.2721212965,0.0,0.0,0.0
2020-11-08 04:30:00,0.301,-0.081,0.3117081969,5.62,0.66,5.6586217403,0.301,-0.081,0.3117081969,0.0,0.0,0.0
2020-11-08 05:00:00,0.229,-0.064,0.2377751038,5.9,0.8200000000000001,5.9567105016,0.229,-0.064,0.2377751038,0.0,0.0,0.0
2020-11-08 05:30:00,0.261,-0.078,0.2724059471,6.04,0.96,6.1158155629,0.261,-0.078,0.2724059471,0.0,0.0,0.0
2020-11-08 06:00:00,0.226,-0.07,0.23659247660000002,6.14,0.96,6.214595723,0.226,-0.07,0.23659247660000002,0.0,0.0,0.0
2020-11-08 06:30:00,0.225,-0.073,0.2365459786,6.64,0.96,6.7090386793,0.225,-0.073,0.2365459786,0.0,0.0,0.0
2020-11-08 07:00:00,0.248,-0.075,0.2590926475,6.82,1.1,6.908140126,0.248,-0.075,0.2590926475,0.0,0.0,0.0
2020-11-08 07:30:00,0.18,-0.056,0.18850994670000001,6.82,1.0,6.8929239079,0.18,-0.056,0.18850994670000001,0.0,0.0,0.0
2020-11-08 08:00:00,0.162,-0.05,0.1695405556,6.9,0.96,6.9664625169,0.162,-0.05,0.1695405556,0.0,0.0,0.0
2020-11-08 08:30:00,0.156,-0.052000000000000005,0.16443843830000002,7.14,0.9,7.1964991489,0.156,-0.052000000000000005,0.16443843830000002,0.0,0.0,0.0
2020-11-08 09:00:00,0.14,-0.048,0.148,7.36,0.8200000000000001,7.4055384679,0.14,-0.048,0.148,0.0,0.0,0.0
2020-11-08 09:30:00,0.08600000000000001,-0.037,0.0936215787,7.68,0.76,7.7175125526,0.08600000000000001,-0.037,0.0936215787,0.0,0.0,0.0
2020-11-08 10:00:00,0.069,-0.036000000000000004,0.0778267306,7.76,0.8,7.8011281235,0.069,-0.036000000000000004,0.0778267306,0.0,0.0,0.0
2020-11-08 10:30:00,0.099,-0.043000000000000003,0.1079351657,7.98,0.9,8.03059151,0.099,-0.043000000000000003,0.1079351657,0.0,0.0,0.0
2020-11-08 11:00:00,0.223,-0.073,0.2346444118,7.72,0.92,7.7746253929,0.223,-0.073,0.2346444118,0.0,0.0,0.0
2020-11-08 11:30:00,0.217,-0.07,0.2280109646,7.64,0.72,7.6738517056,0.217,-0.07,0.2280109646,0.0,0.0,0.0
2020-11-08 12:00:00,0.214,-0.063,0.2230807029,7.82,0.72,7.8530758305,0.214,-0.063,0.2230807029,0.0,0.0,0.0
2020-11-08 12:30:00,0.307,-0.082,0.3177624899,8.0,0.76,8.0360189149,0.307,-0.082,0.3177624899,0.0,0.0,0.0
2020-11-08 13:00:00,0.303,-0.079,0.31312936620000004,7.94,0.86,7.9864385054,0.303,-0.079,0.31312936620000004,0.0,0.0,0.0
2020-11-08 13:30:00,0.268,-0.065,0.2757698316,7.7,0.76,7.7374155892,0.268,-0.065,0.2757698316,0.0,0.0,0.0
2020-11-08 14:00:00,0.267,-0.074,0.2770649743,7.46,0.8200000000000001,7.5049317119,0.267,-0.074,0.2770649743,0.0,0.0,0.0
2020-11-08 14:30:00,0.193,-0.055,0.2006838309,7.54,0.72,7.5742986474,0.193,-0.055,0.2006838309,0.0,0.0,0.0
2020-11-08 15:00:00,0.161,-0.046,0.1674425275,7.5,0.78,7.5404509149,0.161,-0.046,0.1674425275,0.0,0.0,0.0
2020-11-08 15:30:00,0.123,-0.051000000000000004,0.1331540461,7.72,0.84,7.7655650149,0.123,-0.051000000000000004,0.1331540461,0.0,0.0,0.0
2020-11-08 16:00:00,0.089,-0.047,0.1006479011,7.8,0.84,7.8451003818,0.089,-0.047,0.1006479011,0.0,0.0,0.0
2020-11-08 16:30:00,0.082,-0.038,0.09037698820000001,8.28,0.78,8.3166579826,0.082,-0.038,0.09037698820000001,0.0,0.0,0.0
2020-11-08 17:00:00,0.138,-0.056,0.1489295135,9.24,1.08,9.3029027728,0.138,-0.056,0.1489295135,0.0,0.0,0.0
2020-11-08 17:30:00,0.22,-0.078,0.2334180798,10.38,1.3599999999999999,10.4687152984,0.22,-0.078,0.2334180798,0.0,0.0,0.0
2020-11-08 18:00:00,0.326,-0.095,0.33956000940000003,10.34,1.34,10.4264663237,0.326,-0.095,0.33956000940000003,0.0,0.0,0.0
2020-11-08 18:30:00,0.323,-0.095,0.3366808578,10.1,1.3,10.1833196945,0.323,-0.095,0.3366808578,0.0,0.0,0.0
2020-11-08 19:00:00,0.338,-0.092,0.3502970168,9.56,1.26,9.6426759771,0.338,-0.092,0.3502970168,0.0,0.0,0.0
2020-11-08 19:30:00,0.35100000000000003,-0.097,0.3641565597,8.74,1.12,8.8114697979,0.35100000000000003,-0.097,0.3641565597,0.0,0.0,0.0
2020-11-08 20:00:00,0.249,-0.07,0.25865227620000003,8.22,0.8200000000000001,8.2607989928,0.249,-0.07,0.25865227620000003,0.0,0.0,0.0
2020-11-08 20:30:00,0.188,-0.055,0.19588006530000002,7.84,0.74,7.8748460302000005,0.188,-0.055,0.19588006530000002,0.0,0.0,0.0
2020-11-08 21:00:00,0.164,-0.05,0.1714526174,7.58,0.66,7.6086792546,0.164,-0.05,0.1714526174,0.0,0.0,0.0
2020-11-08 21:30:00,0.23800000000000002,-0.08,0.2510856428,7.14,0.8200000000000001,7.1869325863,0.23800000000000002,-0.08,0.2510856428,0.0,0.0,0.0
2020-11-08 22:00:00,0.252,-0.078,0.2637953752,6.5600000000000005,0.66,6.5931176236999995,0.252,-0.078,0.2637953752,0.0,0.0,0.0
2020-11-08 22:30:00,0.309,-0.083,0.3199531216,6.0,0.6000000000000001,6.0299253727,0.309,-0.083,0.3199531216,0.0,0.0,0.0
2020-11-08 23:00:00,0.425,-0.112,0.4395099544,5.36,0.74,5.4108409698,0.425,-0.112,0.4395099544,0.0,0.0,0.0
2020-11-08 23:30:00,0.47400000000000003,-0.13,0.4915038148,4.7,0.74,4.7578986959,0.47400000000000003,-0.13,0.4915038148,0.0,0.0,0.0
2020-11-09 00:00:00,0.502,-0.137,0.5203585302,4.54,0.74,4.5999130427,0.502,-0.137,0.5203585302,0.0,0.0,0.0
2020-11-09 00:30:00,0.512,-0.14100000000000001,0.5310602602,4.82,0.68,4.8677304773,0.512,-0.14100000000000001,0.5310602602,0.0,0.0,0.0
2020-11-09 01:00:00,0.51,-0.137,0.5280804863,5.46,0.68,5.5021813856,0.51,-0.137,0.5280804863,0.0,0.0,0.0
2020-11-09 01:30:00,0.526,-0.146,0.5458864351,5.5,0.66,5.5394584573,0.526,-0.146,0.5458864351,0.0,0.0,0.0
2020-11-09 02:00:00,0.512,-0.14100000000000001,0.5310602602,5.42,0.64,5.4576551742,0.512,-0.14100000000000001,0.5310602602,0.0,0.0,0.0
2020-11-09 02:30:00,0.528,-0.148,0.5483502530000001,5.32,0.74,5.3712196008,0.528,-0.148,0.5483502530000001,0.0,0.0,0.0
2020-11-09 03:00:00,0.596,-0.17500000000000002,0.6211610097,4.92,0.74,4.9753391844,0.596,-0.17500000000000002,0.6211610097,0.0,0.0,0.0
2020-11-09 03:30:00,0.582,-0.17200000000000001,0.6068838439,4.86,0.78,4.9221946325,0.582,-0.17200000000000001,0.6068838439,0.0,0.0,0.0
2020-11-09 04:00:00,0.514,-0.145,0.534060858,4.72,0.62,4.7605461872,0.514,-0.145,0.534060858,0.0,0.0,0.0
2020-11-09 04:30:00,0.463,-0.126,0.47983851450000004,4.72,0.62,4.7605461872,0.463,-0.126,0.47983851450000004,0.0,0.0,0.0
2020-11-09 05:00:00,0.502,-0.14,0.5211564065000001,4.54,0.74,4.5999130427,0.502,-0.14,0.5211564065000001,0.0,0.0,0.0
2020-11-09 05:30:00,0.49,-0.146,0.5112885682,4.78,0.86,4.8567478831,0.49,-0.146,0.5112885682,0.0,0.0,0.0
2020-11-09 06:00:00,0.434,-0.132,0.45362980500000005,5.22,0.88,5.2936565812,0.434,-0.132,0.45362980500000005,0.0,0.0,0.0
2020-11-09 06:30:00,0.366,-0.10200000000000001,0.3799473648,6.14,0.98,6.2177166227,0.366,-0.10200000000000001,0.3799473648,0.0,0.0,0.0
2020-11-09 07:00:00,0.397,-0.116,0.41360004840000003,6.8,1.22,6.9085743826,0.397,-0.116,0.41360004840000003,0.0,0.0,0.0
2020-11-09 07:30:00,0.41000000000000003,-0.124,0.4283409857,7.36,1.58,7.5276822462,0.41000000000000003,-0.124,0.4283409857,0.0,0.0,0.0
2020-11-09 08:00:00,0.441,-0.139,0.46238728360000003,7.72,1.8,7.9270675536,0.441,-0.139,0.46238728360000003,0.0,0.0,0.0
2020-11-09 08:30:00,0.436,-0.135,0.4564219539,7.52,1.74,7.7186786434,0.436,-0.135,0.4564219539,0.0,0.0,0.0
2020-11-09 09:00:00,0.489,-0.14200000000000002,0.5092003535,7.3,1.74,7.5045053135,0.489,-0.14200000000000002,0.5092003535,0.0,0.0,0.0
2020-11-09 09:30:00,0.406,-0.114,0.4217013161,7.36,1.62,7.5361794034,0.406,-0.114,0.4217013161,0.0,0.0,0.0
2020-11-09 10:00:00,0.41400000000000003,-0.117,0.4302150625,7.32,1.6400000000000001,7.5014665232999995,0.41400000000000003,-0.117,0.4302150625,0.0,0.0,0.0
2020-11-09 10:30:00,0.39,-0.108,0.4046776495,7.42,1.6,7.5905467524,0.39,-0.108,0.4046776495,0.0,0.0,0.0
2020-11-09 11:00:00,0.352,-0.093,0.3640782883,7.14,1.56,7.3084334847,0.352,-0.093,0.3640782883,0.0,0.0,0.0
2020-11-09 11:30:00,0.376,-0.1,0.38907068770000003,7.26,1.56,7.4257120871,0.376,-0.1,0.38907068770000003,0.0,0.0,0.0
2020-11-09 12:00:00,0.32,-0.083,0.3305888685,7.38,1.56,7.5430762955,0.32,-0.083,0.3305888685,0.0,0.0,0.0
2020-11-09 12:30:00,0.313,-0.08,0.32306191360000003,7.8,1.6,7.962411695,0.313,-0.08,0.32306191360000003,0.0,0.0,0.0
2020-11-09 13:00:00,0.381,-0.1,0.3939048108,7.2,1.56,7.3670618295,0.381,-0.1,0.3939048108,0.0,0.0,0.0
2020-11-09 13:30:00,0.47700000000000004,-0.129,0.4941356089,6.92,1.32,7.0447711105,0.47700000000000004,-0.129,0.4941356089,0.0,0.0,0.0
2020-11-09 14:00:00,0.461,-0.122,0.4768700033,7.2,1.6400000000000001,7.3844160229,0.461,-0.122,0.4768700033,0.0,0.0,0.0
2020-11-09 14:30:00,0.41200000000000003,-0.107,0.42566771080000004,7.26,1.6400000000000001,7.4429295308,0.41200000000000003,-0.107,0.42566771080000004,0.0,0.0,0.0
2020-11-09 15:00:00,0.304,-0.076,0.3133560275,8.2,1.56,8.3470713427,0.304,-0.076,0.3133560275,0.0,0.0,0.0
2020-11-09 15:30:00,0.336,-0.09,0.34784479300000004,8.62,1.62,8.7709064526,0.336,-0.09,0.34784479300000004,0.0,0.0,0.0
2020-11-09 16:00:00,0.273,-0.082,0.2850491186,9.24,1.72,9.3987233176,0.273,-0.082,0.2850491186,0.0,0.0,0.0
2020-11-09 16:30:00,0.291,-0.081,0.3020629074,9.92,1.8399999999999999,10.0892021488,0.291,-0.081,0.3020629074,0.0,0.0,0.0
2020-11-09 17:00:00,0.264,-0.073,0.2739069185,11.02,1.94,11.1894593256,0.264,-0.073,0.2739069185,0.0,0.0,0.0
2020-11-09 17:30:00,0.23600000000000002,-0.075,0.2476307735,11.36,1.72,11.4894734431,0.23600000000000002,-0.075,0.2476307735,0.0,0.0,0.0
2020-11-09 18:00:00,0.261,-0.08,0.2729853476,11.5,1.76,11.6338987446,0.261,-0.08,0.2729853476,0.0,0.0,0.0
2020-11-09 18:30:00,0.265,-0.08,0.2768122107,11.42,1.82,11.564116914,0.265,-0.08,0.2768122107,0.0,0.0,0.0
2020-11-09 19:00:00,0.268,-0.088,0.2820780034,10.84,1.7000000000000002,10.9724928799,0.268,-0.088,0.2820780034,0.0,0.0,0.0
2020-11-09 19:30:00,0.441,-0.121,0.4572985895,9.76,1.54,9.8807489595,0.441,-0.121,0.4572985895,0.0,0.0,0.0
2020-11-09 20:00:00,0.461,-0.123,0.4771268175,8.84,1.4,8.9501731827,0.461,-0.123,0.4771268175,0.0,0.0,0.0
2020-11-09 20:30:00,0.47700000000000004,-0.133,0.4951949111,8.48,1.28,8.5760597013,0.47700000000000004,-0.133,0.4951949111,0.0,0.0,0.0
2020-11-09 21:00:00,0.493,-0.14400000000000002,0.5136000389,8.16,1.28,8.2597820794,0.493,-0.14400000000000002,0.5136000389,0.0,0.0,0.0
2020-11-09 21:30:00,0.312,-0.083,0.322851359,8.24,1.1400000000000001,8.3184854391,0.312,-0.083,0.322851359,0.0,0.0,0.0
2020-11-09 22:00:00,0.246,-0.06,0.2532113742,7.78,1.02,7.8465788723,0.246,-0.06,0.2532113742,0.0,0.0,0.0
2020-11-09 22:30:00,0.192,-0.054,0.1994492417,7.44,1.02,7.5095938639,0.192,-0.054,0.1994492417,0.0,0.0,0.0
2020-11-09 23:00:00,0.218,-0.07,0.22896287910000002,6.92,1.04,6.9977139124,0.218,-0.07,0.22896287910000002,0.0,0.0,0.0
2020-11-09 23:30:00,0.201,-0.059000000000000004,0.2094803093,6.44,1.02,6.5202760678,0.201,-0.059000000000000004,0.2094803093,0.0,0.0,0.0
2020-11-10 00:00:00,0.189,-0.053,0.1962906009,6.3,0.96,6.3727231228,0.189,-0.053,0.1962906009,0.0,0.0,0.0
2020-11-10 00:30:00,0.176,-0.055,0.1843936008,6.58,0.9,6.6412649398,0.176,-0.055,0.1843936008,0.0,0.0,0.0
2020-11-10 01:00:00,0.14200000000000002,-0.044,0.1486606875,7.38,0.96,7.4421771008,0.14200000000000002,-0.044,0.1486606875,0.0,0.0,0.0
2020-11-10 01:30:00,0.164,-0.05,0.1714526174,7.38,0.96,7.4421771008,0.164,-0.05,0.1714526174,0.0,0.0,0.0
2020-11-10 02:00:00,0.131,-0.044,0.1381918956,7.3,0.9,7.3552702194,0.131,-0.044,0.1381918956,0.0,0.0,0.0
2020-11-10 02:30:00,0.084,-0.025,0.0876413145,7.26,0.78,7.3017806048,0.084,-0.025,0.0876413145,0.0,0.0,0.0
2020-11-10 03:00:00,0.084,-0.03,0.0891964125,7.1,0.84,7.1495174662,0.084,-0.03,0.0891964125,0.0,0.0,0.0
2020-11-10 03:30:00,0.164,-0.055,0.1729768771,6.62,0.88,6.6782332993,0.164,-0.055,0.1729768771,0.0,0.0,0.0
2020-11-10 04:00:00,0.164,-0.054,0.1726615186,6.46,0.9400000000000001,6.5280318627,0.164,-0.054,0.1726615186,0.0,0.0,0.0
2020-11-10 04:30:00,0.147,-0.047,0.1543308135,6.52,0.96,6.5902958962,0.147,-0.047,0.1543308135,0.0,0.0,0.0
2020-11-10 05:00:00,0.116,-0.045,0.1244226667,6.5600000000000005,0.96,6.6298717936,0.116,-0.045,0.1244226667,0.0,0.0,0.0
2020-11-10 05:30:00,0.099,-0.034,0.10467568960000001,6.86,1.02,6.9354163538,0.099,-0.034,0.10467568960000001,0.0,0.0,0.0
2020-11-10 06:00:00,0.095,-0.033,0.1005683847,7.24,1.12,7.3261176622,0.095,-0.033,0.1005683847,0.0,0.0,0.0
2020-11-10 06:30:00,0.132,-0.039,0.13764083700000002,7.82,1.24,7.9177016867,0.132,-0.039,0.13764083700000002,0.0,0.0,0.0
2020-11-10 07:00:00,0.124,-0.04,0.1302919798,8.42,1.42,8.5388992265,0.124,-0.04,0.1302919798,0.0,0.0,0.0
2020-11-10 07:30:00,0.122,-0.041,0.1287050893,9.18,1.6800000000000002,9.3324594829,0.122,-0.041,0.1287050893,0.0,0.0,0.0
2020-11-10 08:00:00,0.08700000000000001,-0.027,0.0910933587,9.66,1.8,9.8262709102,0.08700000000000001,-0.027,0.0910933587,0.0,0.0,0.0
2020-11-10 08:30:00,0.065,-0.021,0.0683081254,9.74,1.8,9.9049280664,0.065,-0.021,0.0683081254,0.0,0.0,0.0
2020-11-10 09:00:00,0.038,-0.016,0.0412310563,9.62,1.74,9.7760932892,0.038,-0.016,0.0412310563,0.0,0.0,0.0
2020-11-10 09:30:00,0.085,-0.027,0.0891852006,9.4,1.6400000000000001,9.5419914064,0.085,-0.027,0.0891852006,0.0,0.0,0.0
2020-11-10 10:00:00,0.25,-0.073,0.2604400123,8.68,1.6800000000000002,8.8410859062,0.25,-0.073,0.2604400123,0.0,0.0,0.0
2020-11-10 10:30:00,0.203,-0.056,0.2105825254,8.5,1.56,8.6419673686,0.203,-0.056,0.2105825254,0.0,0.0,0.0
2020-11-10 11:00:00,0.136,-0.038,0.14120906490000001,8.36,1.6,8.5117330785,0.136,-0.038,0.14120906490000001,0.0,0.0,0.0
2020-11-10 11:30:00,0.163,-0.047,0.169640797,8.48,1.6,8.6296233985,0.163,-0.047,0.169640797,0.0,0.0,0.0
2020-11-10 12:00:00,0.267,-0.073,0.2767995665,8.42,1.62,8.5744270946,0.267,-0.073,0.2767995665,0.0,0.0,0.0
2020-11-10 12:30:00,0.294,-0.085,0.3060408469,8.72,1.62,8.8692051504,0.294,-0.085,0.3060408469,0.0,0.0,0.0
2020-11-10 13:00:00,0.23500000000000001,-0.062,0.2430411488,8.6,1.56,8.7403432427,0.23500000000000001,-0.062,0.2430411488,0.0,0.0,0.0
2020-11-10 13:30:00,0.188,-0.057,0.1964510117,8.3,1.34,8.4074728664,0.188,-0.057,0.1964510117,0.0,0.0,0.0
2020-11-10 14:00:00,0.20400000000000001,-0.065,0.21410511440000002,8.48,1.6600000000000001,8.640949022000001,0.20400000000000001,-0.065,0.21410511440000002,0.0,0.0,0.0
2020-11-10 14:30:00,0.251,-0.069,0.260311352,8.16,1.6,8.3153833345,0.251,-0.069,0.260311352,0.0,0.0,0.0
2020-11-10 15:00:00,0.253,-0.069,0.2622403478,8.2,1.6400000000000001,8.3623920023,0.253,-0.069,0.2622403478,0.0,0.0,0.0
2020-11-10 15:30:00,0.145,-0.048,0.1527383383,8.66,1.6,8.8065657325,0.145,-0.048,0.1527383383,0.0,0.0,0.0
2020-11-10 16:00:00,0.181,-0.062,0.191324332,8.94,1.6800000000000002,9.0964828368,0.181,-0.062,0.191324332,0.0,0.0,0.0
2020-11-10 16:30:00,0.14100000000000001,-0.044,0.1477057886,9.5,1.6800000000000002,9.6474037958,0.14100000000000001,-0.044,0.1477057886,0.0,0.0,0.0
2020-11-10 17:00:00,0.10300000000000001,-0.039,0.1101362792,10.62,1.8,10.7714622963,0.10300000000000001,-0.039,0.1101362792,0.0,0.0,0.0
2020-11-10 17:30:00,0.158,-0.058,0.16830923920000002,10.9,1.62,11.0197277643,0.158,-0.058,0.16830923920000002,0.0,0.0,0.0
2020-11-10 18:00:00,0.262,-0.08,0.27394159960000003,10.96,1.6800000000000002,11.088011544,0.262,-0.08,0.27394159960000003,0.0,0.0,0.0
2020-11-10 18:30:00,0.339,-0.097,0.3526045944,10.82,1.6800000000000002,10.9496483962,0.339,-0.097,0.3526045944,0.0,0.0,0.0
2020-11-10 19:00:00,0.253,-0.079,0.2650471656,10.58,1.6,10.7002990612,0.253,-0.079,0.2650471656,0.0,0.0,0.0
2020-11-10 19:30:00,0.186,-0.067,0.1976992666,9.98,1.42,10.0805158598,0.186,-0.067,0.1976992666,0.0,0.0,0.0
2020-11-10 20:00:00,0.245,-0.081,0.2580426321,8.88,1.18,8.958057825200001,0.245,-0.081,0.2580426321,0.0,0.0,0.0
2020-11-10 20:30:00,0.341,-0.1,0.3553603805,8.16,1.02,8.2235029033,0.341,-0.1,0.3553603805,0.0,0.0,0.0
2020-11-10 21:00:00,0.464,-0.127,0.4810665235,7.38,0.98,7.4447834085,0.464,-0.127,0.4810665235,0.0,0.0,0.0
2020-11-10 21:30:00,0.483,-0.138,0.5023275824,6.82,0.9400000000000001,6.8844752886,0.483,-0.138,0.5023275824,0.0,0.0,0.0
2020-11-10 22:00:00,0.459,-0.121,0.4746809455,6.28,0.74,6.3234484263,0.459,-0.121,0.4746809455,0.0,0.0,0.0
2020-11-10 22:30:00,0.56,-0.156,0.5813226299,5.5600000000000005,0.78,5.6144456538,0.56,-0.156,0.5813226299,0.0,0.0,0.0
2020-11-10 23:00:00,0.5760000000000001,-0.162,0.598347725,5.12,0.8,5.182123117,0.5760000000000001,-0.162,0.598347725,0.0,0.0,0.0
2020-11-10 23:30:00,0.5730000000000001,-0.161,0.5951890456,4.5600000000000005,0.78,4.6262295663,0.5730000000000001,-0.161,0.5951890456,0.0,0.0,0.0
2020-11-11 00:00:00,0.53,-0.145,0.5494770241,4.46,0.72,4.5177427992,0.53,-0.145,0.5494770241,0.0,0.0,0.0
2020-11-11 00:30:00,0.5630000000000001,-0.157,0.5844809663,4.68,0.72,4.7350607177,0.5630000000000001,-0.157,0.5844809663,0.0,0.0,0.0
2020-11-11 01:00:00,0.551,-0.153,0.5718478819,5.34,0.72,5.3883207032,0.551,-0.153,0.5718478819,0.0,0.0,0.0
2020-11-11 01:30:00,0.5750000000000001,-0.165,0.5982056503000001,5.5,0.8200000000000001,5.5607913106,0.5750000000000001,-0.165,0.5982056503000001,0.0,0.0,0.0
2020-11-11 02:00:00,0.5750000000000001,-0.167,0.5987603861,5.44,0.8200000000000001,5.5014543532,0.5750000000000001,-0.167,0.5987603861,0.0,0.0,0.0
2020-11-11 02:30:00,0.59,-0.17500000000000002,0.6154063698000001,5.1,0.8,5.1623637997,0.59,-0.17500000000000002,0.6154063698000001,0.0,0.0,0.0
2020-11-11 03:00:00,0.619,-0.184,0.6457685344,4.84,0.8,4.9056701887,0.619,-0.184,0.6457685344,0.0,0.0,0.0
2020-11-11 03:30:00,0.523,-0.145,0.542728293,4.84,0.7000000000000001,4.8903578601,0.523,-0.145,0.542728293,0.0,0.0,0.0
2020-11-11 04:00:00,0.527,-0.146,0.5468500709,4.66,0.66,4.7065061351,0.527,-0.146,0.5468500709,0.0,0.0,0.0
2020-11-11 04:30:00,0.601,-0.182,0.6279530237000001,4.4,0.76,4.4651539727,0.601,-0.182,0.6279530237000001,0.0,0.0,0.0
2020-11-11 05:00:00,0.608,-0.186,0.6358144383000001,4.38,0.76,4.4454471091,0.608,-0.186,0.6358144383000001,0.0,0.0,0.0
2020-11-11 05:30:00,0.646,-0.202,0.6768456249,4.5600000000000005,0.9,4.6479672976,0.646,-0.202,0.6768456249,0.0,0.0,0.0
2020-11-11 06:00:00,0.648,-0.215,0.6827364059000001,4.86,1.0,4.9618141843,0.648,-0.215,0.6827364059000001,0.0,0.0,0.0
2020-11-11 06:30:00,0.648,-0.216,0.6830519746,5.82,1.28,5.9590938909,0.648,-0.216,0.6830519746,0.0,0.0,0.0
2020-11-11 07:00:00,0.652,-0.213,0.6859103440000001,6.48,1.56,6.665133157,0.652,-0.213,0.6859103440000001,0.0,0.0,0.0
2020-11-11 07:30:00,0.641,-0.20500000000000002,0.6729829121,7.4,1.8599999999999999,7.6301769311,0.641,-0.20500000000000002,0.6729829121,0.0,0.0,0.0
2020-11-11 08:00:00,0.592,-0.184,0.6199354805,8.02,1.94,8.2513029274,0.592,-0.184,0.6199354805,0.0,0.0,0.0
2020-11-11 08:30:00,0.618,-0.196,0.6483363325,7.86,1.9,8.0863836169,0.618,-0.196,0.6483363325,0.0,0.0,0.0
2020-11-11 09:00:00,0.682,-0.22,0.7166058889,7.68,1.9,7.9115358812,0.682,-0.22,0.7166058889,0.0,0.0,0.0
2020-11-11 09:30:00,0.668,-0.226,0.7051950085,8.0,1.9,8.2225300243,0.668,-0.226,0.7051950085,0.0,0.0,0.0
2020-11-11 10:00:00,0.731,-0.234,0.7675395755000001,7.8,1.88,8.0233658772,0.731,-0.234,0.7675395755000001,0.0,0.0,0.0
2020-11-11 10:30:00,0.71,-0.221,0.7436000269,7.92,1.88,8.1400737097,0.71,-0.221,0.7436000269,0.0,0.0,0.0
2020-11-11 11:00:00,0.71,-0.219,0.7430080753,7.88,1.8399999999999999,8.0919713297,0.71,-0.219,0.7430080753,0.0,0.0,0.0
2020-11-11 11:30:00,0.715,-0.215,0.7466257429000001,7.82,1.8,8.0244875226,0.715,-0.215,0.7466257429000001,0.0,0.0,0.0
