Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-11 12:00:00,0.5630000000000001,-0.169,0.5878179990000001,8.4,1.76,8.5824005966,0.5630000000000001,-0.169,0.5878179990000001,0.0,0.0,0.0
2020-11-11 12:30:00,0.492,-0.151,0.5146503668,8.82,1.92,9.0265608069,0.492,-0.151,0.5146503668,0.0,0.0,0.0
2020-11-11 13:00:00,0.501,-0.157,0.525023809,8.82,1.92,9.0265608069,0.501,-0.157,0.525023809,0.0,0.0,0.0
2020-11-11 13:30:00,0.497,-0.153,0.5200173074000001,8.08,1.52,8.2217273124,0.497,-0.153,0.5200173074000001,0.0,0.0,0.0
2020-11-11 14:00:00,0.491,-0.153,0.5142859127,8.34,1.8,8.5320337552,0.491,-0.153,0.5142859127,0.0,0.0,0.0
2020-11-11 14:30:00,0.503,-0.159,0.5275319896,8.42,1.8,8.610249706,0.503,-0.159,0.5275319896,0.0,0.0,0.0
2020-11-11 15:00:00,0.497,-0.16,0.5221197181,8.54,1.9,8.7488056328,0.497,-0.16,0.5221197181,0.0,0.0,0.0
2020-11-11 15:30:00,0.496,-0.159,0.5208617859,8.66,1.9,8.8659799233,0.496,-0.159,0.5208617859,0.0,0.0,0.0
2020-11-11 16:00:00,0.672,-0.225,0.7086670586,8.26,1.96,8.489358044,0.672,-0.225,0.7086670586,0.0,0.0,0.0
2020-11-11 16:30:00,0.68,-0.23,0.7178439942,9.1,2.18,9.3574782928,0.68,-0.23,0.7178439942,0.0,0.0,0.0
2020-11-11 17:00:00,0.6920000000000001,-0.23800000000000002,0.7317841212,10.14,2.3,10.3975766407,0.6920000000000001,-0.23800000000000002,0.7317841212,0.0,0.0,0.0
2020-11-11 17:30:00,0.6950000000000001,-0.24,0.7352720585,10.58,2.08,10.7825228959,0.6950000000000001,-0.24,0.7352720585,0.0,0.0,0.0
2020-11-11 18:00:00,0.684,-0.23800000000000002,0.7242237223,11.06,2.12,11.2613498303,0.684,-0.23800000000000002,0.7242237223,0.0,0.0,0.0
2020-11-11 18:30:00,0.713,-0.228,0.7485672982,10.66,2.14,10.872681362,0.713,-0.228,0.7485672982,0.0,0.0,0.0
2020-11-11 19:00:00,0.661,-0.21,0.6935567749,10.5,2.0,10.6887791632,0.661,-0.21,0.6935567749,0.0,0.0,0.0
2020-11-11 19:30:00,0.525,-0.148,0.5454621893,9.74,1.6,9.8705420317,0.525,-0.148,0.5454621893,0.0,0.0,0.0
2020-11-11 20:00:00,0.5720000000000001,-0.158,0.5934205928,9.06,1.4,9.1675296563,0.5720000000000001,-0.158,0.5934205928,0.0,0.0,0.0
2020-11-11 20:30:00,0.524,-0.14100000000000001,0.5426389223,8.7,1.3599999999999999,8.8056572725,0.524,-0.14100000000000001,0.5426389223,0.0,0.0,0.0
2020-11-11 21:00:00,0.528,-0.14400000000000002,0.547284204,8.28,1.28,8.3783530601,0.528,-0.14400000000000002,0.547284204,0.0,0.0,0.0
2020-11-11 21:30:00,0.544,-0.149,0.5640363463,7.74,1.26,7.8418875279,0.544,-0.149,0.5640363463,0.0,0.0,0.0
2020-11-11 22:00:00,0.5730000000000001,-0.162,0.5954603261,7.34,1.2,7.4374457981,0.5730000000000001,-0.162,0.5954603261,0.0,0.0,0.0
2020-11-11 22:30:00,0.461,-0.123,0.4771268175,7.02,1.1,7.105659716,0.461,-0.123,0.4771268175,0.0,0.0,0.0
2020-11-11 23:00:00,0.43,-0.116,0.4453717548,6.6,1.08,6.6877799007,0.43,-0.116,0.4453717548,0.0,0.0,0.0
2020-11-11 23:30:00,0.41000000000000003,-0.10200000000000001,0.4224973373,6.1,0.96,6.1750789469,0.41000000000000003,-0.10200000000000001,0.4224973373,0.0,0.0,0.0
2020-11-12 00:00:00,0.291,-0.068,0.2988394218,6.22,0.9,6.2847752545,0.291,-0.068,0.2988394218,0.0,0.0,0.0
2020-11-12 00:30:00,0.20600000000000002,-0.06,0.2145600149,6.68,0.9,6.7403560737,0.20600000000000002,-0.06,0.2145600149,0.0,0.0,0.0
2020-11-12 01:00:00,0.313,-0.092,0.3262407087,7.12,0.96,7.1844276042,0.313,-0.092,0.3262407087,0.0,0.0,0.0
2020-11-12 01:30:00,0.378,-0.111,0.3939606579,7.1,1.04,7.1757647676,0.378,-0.111,0.3939606579,0.0,0.0,0.0
2020-11-12 02:00:00,0.30000000000000004,-0.08700000000000001,0.3123603688,7.06,0.96,7.1249701754,0.30000000000000004,-0.08700000000000001,0.3123603688,0.0,0.0,0.0
2020-11-12 02:30:00,0.35100000000000003,-0.101,0.3652423853,6.72,0.96,6.7882250994,0.35100000000000003,-0.101,0.3652423853,0.0,0.0,0.0
2020-11-12 03:00:00,0.452,-0.128,0.4697744139,6.32,0.96,6.3924956003,0.452,-0.128,0.4697744139,0.0,0.0,0.0
2020-11-12 03:30:00,0.483,-0.14100000000000001,0.5031600143,6.18,1.0,6.2603833748,0.483,-0.14100000000000001,0.5031600143,0.0,0.0,0.0
2020-11-12 04:00:00,0.41000000000000003,-0.11900000000000001,0.4269203673,6.18,0.98,6.2572198299,0.41000000000000003,-0.11900000000000001,0.4269203673,0.0,0.0,0.0
2020-11-12 04:30:00,0.305,-0.088,0.3174413332,6.28,0.98,6.3560050346,0.305,-0.088,0.3174413332,0.0,0.0,0.0
2020-11-12 05:00:00,0.14200000000000002,-0.049,0.1502165104,6.7,0.92,6.7628692136,0.14200000000000002,-0.049,0.1502165104,0.0,0.0,0.0
2020-11-12 05:30:00,0.17200000000000001,-0.052000000000000005,0.17968861960000002,6.6,0.8200000000000001,6.6507443192,0.17200000000000001,-0.052000000000000005,0.17968861960000002,0.0,0.0,0.0
2020-11-12 06:00:00,0.089,-0.037,0.0963846461,6.98,0.9400000000000001,7.0430107199,0.089,-0.037,0.0963846461,0.0,0.0,0.0
2020-11-12 06:30:00,0.092,-0.044,0.1019803903,7.62,1.12,7.7018699028,0.092,-0.044,0.1019803903,0.0,0.0,0.0
2020-11-12 07:00:00,0.11900000000000001,-0.039,0.1252277924,8.3,1.34,8.4074728664,0.11900000000000001,-0.039,0.1252277924,0.0,0.0,0.0
2020-11-12 07:30:00,0.12,-0.037,0.125574679,9.2,1.62,9.3415416287,0.12,-0.037,0.125574679,0.0,0.0,0.0
2020-11-12 08:00:00,0.105,-0.034,0.1103675677,9.46,1.72,9.6150923032,0.105,-0.034,0.1103675677,0.0,0.0,0.0
2020-11-12 08:30:00,0.165,-0.047,0.1715633994,9.26,1.74,9.4220592229,0.165,-0.047,0.1715633994,0.0,0.0,0.0
2020-11-12 09:00:00,0.199,-0.059000000000000004,0.2075620389,8.78,1.74,8.9507541582,0.199,-0.059000000000000004,0.2075620389,0.0,0.0,0.0
2020-11-12 09:30:00,0.256,-0.082,0.2688122021,8.2,1.62,8.3584926871,0.256,-0.082,0.2688122021,0.0,0.0,0.0
2020-11-12 10:00:00,0.395,-0.112,0.4105715528,7.76,1.6600000000000001,7.9355655123,0.395,-0.112,0.4105715528,0.0,0.0,0.0
2020-11-12 10:30:00,0.385,-0.109,0.4001324781,7.4,1.6400000000000001,7.5795514379,0.385,-0.109,0.4001324781,0.0,0.0,0.0
2020-11-12 11:00:00,0.396,-0.109,0.41072740350000003,7.3,1.6,7.4732857566,0.396,-0.109,0.41072740350000003,0.0,0.0,0.0
2020-11-12 11:30:00,0.418,-0.109,0.4319780087,6.7,1.6,6.8883960397,0.418,-0.109,0.4319780087,0.0,0.0,0.0
2020-11-12 12:00:00,0.47700000000000004,-0.124,0.4928539337,6.7,1.52,6.870254726,0.47700000000000004,-0.124,0.4928539337,0.0,0.0,0.0
2020-11-12 12:30:00,0.534,-0.148,0.5541299487,6.92,1.52,7.084970007,0.534,-0.148,0.5541299487,0.0,0.0,0.0
2020-11-12 13:00:00,0.594,-0.171,0.6181237740000001,6.76,1.48,6.920115606,0.594,-0.171,0.6181237740000001,0.0,0.0,0.0
2020-11-12 13:30:00,0.508,-0.136,0.5258897223,6.08,1.1400000000000001,6.1859518265,0.508,-0.136,0.5258897223,0.0,0.0,0.0
2020-11-12 14:00:00,0.52,-0.14200000000000002,0.5390398872000001,6.94,1.46,7.0919108849,0.52,-0.14200000000000002,0.5390398872000001,0.0,0.0,0.0
2020-11-12 14:30:00,0.645,-0.193,0.6732562662,6.64,1.6400000000000001,6.8395321477,0.645,-0.193,0.6732562662,0.0,0.0,0.0
2020-11-12 15:00:00,0.647,-0.193,0.6751725705,6.68,1.58,6.8643135127,0.647,-0.193,0.6751725705,0.0,0.0,0.0
2020-11-12 15:30:00,0.597,-0.186,0.6253039261000001,7.0,1.52,7.1631278084,0.597,-0.186,0.6253039261000001,0.0,0.0,0.0
2020-11-12 16:00:00,0.598,-0.193,0.6283732967,7.24,1.56,7.4061595986,0.598,-0.193,0.6283732967,0.0,0.0,0.0
2020-11-12 16:30:00,0.589,-0.187,0.6179724913,8.08,1.74,8.2652283695,0.589,-0.187,0.6179724913,0.0,0.0,0.0
2020-11-12 17:00:00,0.591,-0.191,0.6210974159,9.04,1.8599999999999999,9.2293661754,0.591,-0.191,0.6210974159,0.0,0.0,0.0
2020-11-12 17:30:00,0.609,-0.2,0.641,9.76,1.7000000000000002,9.9069470575,0.609,-0.2,0.641,0.0,0.0,0.0
2020-11-12 18:00:00,0.654,-0.212,0.6875027273000001,9.92,1.7000000000000002,10.0646112692,0.654,-0.212,0.6875027273000001,0.0,0.0,0.0
2020-11-12 18:30:00,0.671,-0.213,0.7039957386,9.68,1.74,9.8351410768,0.671,-0.213,0.7039957386,0.0,0.0,0.0
2020-11-12 19:00:00,0.685,-0.214,0.7176496360000001,9.32,1.72,9.4773836052,0.685,-0.214,0.7176496360000001,0.0,0.0,0.0
2020-11-12 19:30:00,0.6970000000000001,-0.214,0.7291124742,8.36,1.48,8.4899941107,0.6970000000000001,-0.214,0.7291124742,0.0,0.0,0.0
2020-11-12 20:00:00,0.6970000000000001,-0.211,0.7282375986,7.8,1.3599999999999999,7.9176764268,0.6970000000000001,-0.211,0.7282375986,0.0,0.0,0.0
2020-11-12 20:30:00,0.656,-0.197,0.6849416034,7.38,1.22,7.4801604261,0.656,-0.197,0.6849416034,0.0,0.0,0.0
2020-11-12 21:00:00,0.676,-0.201,0.7052496012,6.98,1.12,7.0692856782,0.676,-0.201,0.7052496012,0.0,0.0,0.0
2020-11-12 21:30:00,0.654,-0.191,0.6813200423,6.7,1.0,6.7742158218,0.654,-0.191,0.6813200423,0.0,0.0,0.0
2020-11-12 22:00:00,0.66,-0.198,0.6890602296,6.1,0.98,6.1782198083,0.66,-0.198,0.6890602296,0.0,0.0,0.0
2020-11-12 22:30:00,0.655,-0.192,0.6825606200000001,5.52,0.88,5.5897048223,0.655,-0.192,0.6825606200000001,0.0,0.0,0.0
2020-11-12 23:00:00,0.631,-0.183,0.657000761,5.2,0.9,5.2773099208,0.631,-0.183,0.657000761,0.0,0.0,0.0
2020-11-12 23:30:00,0.681,-0.20400000000000001,0.710898727,4.64,0.86,4.7190253231,0.681,-0.20400000000000001,0.710898727,0.0,0.0,0.0
2020-11-13 00:00:00,0.668,-0.198,0.6967266322,4.38,0.8,4.4524599942,0.668,-0.198,0.6967266322,0.0,0.0,0.0
2020-11-13 00:30:00,0.47500000000000003,-0.147,0.4972263066,5.44,0.8,5.4985088888,0.47500000000000003,-0.147,0.4972263066,0.0,0.0,0.0
2020-11-13 01:00:00,0.47100000000000003,-0.149,0.49400607280000003,6.16,0.86,6.21974276,0.47100000000000003,-0.149,0.49400607280000003,0.0,0.0,0.0
2020-11-13 01:30:00,0.432,-0.145,0.4556851984,6.26,0.9,6.3243655808,0.432,-0.145,0.4556851984,0.0,0.0,0.0
2020-11-13 02:00:00,0.44,-0.148,0.4642240838,6.06,0.9,6.1264671712,0.44,-0.148,0.4642240838,0.0,0.0,0.0
2020-11-13 02:30:00,0.428,-0.14,0.45031544500000004,5.98,0.92,6.0503553615,0.428,-0.14,0.45031544500000004,0.0,0.0,0.0
2020-11-13 03:00:00,0.35100000000000003,-0.113,0.3687411016,5.9,0.8,5.9539902586,0.35100000000000003,-0.113,0.3687411016,0.0,0.0,0.0
2020-11-13 03:30:00,0.256,-0.082,0.2688122021,6.08,0.8,6.132405727,0.256,-0.082,0.2688122021,0.0,0.0,0.0
2020-11-13 04:00:00,0.294,-0.097,0.3095884365,6.0,0.86,6.0613199883,0.294,-0.097,0.3095884365,0.0,0.0,0.0
2020-11-13 04:30:00,0.23600000000000002,-0.08,0.24919069,6.08,0.84,6.1377520315,0.23600000000000002,-0.08,0.24919069,0.0,0.0,0.0
2020-11-13 05:00:00,0.091,-0.043000000000000003,0.1006479011,6.52,0.8,6.5688964066,0.091,-0.043000000000000003,0.1006479011,0.0,0.0,0.0
2020-11-13 05:30:00,0.14200000000000002,-0.052000000000000005,0.1512216916,6.68,0.9,6.7403560737,0.14200000000000002,-0.052000000000000005,0.1512216916,0.0,0.0,0.0
2020-11-13 06:00:00,0.098,-0.03,0.10248902380000001,7.18,0.98,7.2465716032,0.098,-0.03,0.10248902380000001,0.0,0.0,0.0
2020-11-13 06:30:00,0.023,-0.004,0.0233452351,8.2,1.12,8.2761343633,0.023,-0.004,0.0233452351,0.0,0.0,0.0
2020-11-13 07:00:00,0.055,-0.008,0.055578772900000004,8.66,1.34,8.7630588267,0.055,-0.008,0.055578772900000004,0.0,0.0,0.0
2020-11-13 07:30:00,0.106,-0.019,0.1076893681,9.14,1.6400000000000001,9.2859679086,0.106,-0.019,0.1076893681,0.0,0.0,0.0
2020-11-13 08:00:00,0.17300000000000001,-0.057,0.1821482912,9.54,1.8399999999999999,9.7158221474,0.17300000000000001,-0.057,0.1821482912,0.0,0.0,0.0
2020-11-13 08:30:00,0.159,-0.06,0.1699441085,9.42,1.8,9.5904327327,0.159,-0.06,0.1699441085,0.0,0.0,0.0
2020-11-13 09:00:00,0.116,-0.059000000000000004,0.13014222990000002,9.42,1.74,9.5793527965,0.116,-0.059000000000000004,0.13014222990000002,0.0,0.0,0.0
2020-11-13 09:30:00,0.08600000000000001,-0.049,0.0989797959,9.54,1.8,9.7083263233,0.08600000000000001,-0.049,0.0989797959,0.0,0.0,0.0
2020-11-13 10:00:00,0.164,-0.059000000000000004,0.1742899882,8.64,1.76,8.8174372694,0.164,-0.059000000000000004,0.1742899882,0.0,0.0,0.0
2020-11-13 10:30:00,0.20700000000000002,-0.059000000000000004,0.2152440475,8.3,1.56,8.4453300705,0.20700000000000002,-0.059000000000000004,0.2152440475,0.0,0.0,0.0
2020-11-13 11:00:00,0.23900000000000002,-0.064,0.2474206944,8.32,1.56,8.46498671,0.23900000000000002,-0.064,0.2474206944,0.0,0.0,0.0
2020-11-13 11:30:00,0.259,-0.065,0.2670318333,8.12,1.6,8.2761343633,0.259,-0.065,0.2670318333,0.0,0.0,0.0
2020-11-13 12:00:00,0.39,-0.106,0.4041484876,8.1,1.7000000000000002,8.2764726786,0.39,-0.106,0.4041484876,0.0,0.0,0.0
2020-11-13 12:30:00,0.492,-0.14200000000000002,0.5120820247,7.68,1.8,7.8881176461999996,0.492,-0.14200000000000002,0.5120820247,0.0,0.0,0.0
2020-11-13 13:00:00,0.425,-0.115,0.4402839993,8.26,1.6800000000000002,8.4291162052,0.425,-0.115,0.4402839993,0.0,0.0,0.0
2020-11-13 13:30:00,0.324,-0.089,0.3360014881,8.34,1.3599999999999999,8.4501597618,0.324,-0.089,0.3360014881,0.0,0.0,0.0
2020-11-13 14:00:00,0.317,-0.08700000000000001,0.32872176680000004,8.46,1.56,8.6026275056,0.317,-0.08700000000000001,0.32872176680000004,0.0,0.0,0.0
2020-11-13 14:30:00,0.132,-0.04,0.13792751720000002,8.8,1.56,8.9372031419,0.132,-0.04,0.13792751720000002,0.0,0.0,0.0
2020-11-13 15:00:00,0.179,-0.057,0.1878563281,8.96,1.62,9.1052731974,0.179,-0.057,0.1878563281,0.0,0.0,0.0
2020-11-13 15:30:00,0.17200000000000001,-0.07100000000000001,0.1860779407,8.98,1.6800000000000002,9.1357977211,0.17200000000000001,-0.07100000000000001,0.1860779407,0.0,0.0,0.0
2020-11-13 16:00:00,0.14200000000000002,-0.049,0.1502165104,9.54,1.6800000000000002,9.6867951356,0.14200000000000002,-0.049,0.1502165104,0.0,0.0,0.0
2020-11-13 16:30:00,0.161,-0.048,0.16800297620000001,10.44,1.78,10.5906562592,0.161,-0.048,0.16800297620000001,0.0,0.0,0.0
2020-11-13 17:00:00,0.181,-0.054,0.188883562,11.44,2.04,11.6204647067,0.181,-0.054,0.188883562,0.0,0.0,0.0
2020-11-13 17:30:00,0.216,-0.069,0.22675316980000002,11.9,1.88,12.0475889704,0.216,-0.069,0.22675316980000002,0.0,0.0,0.0
2020-11-13 18:00:00,0.243,-0.077,0.2549078265,12.1,1.8599999999999999,12.2421239987,0.243,-0.077,0.2549078265,0.0,0.0,0.0
2020-11-13 18:30:00,0.322,-0.092,0.33488505490000003,11.9,1.8399999999999999,12.0414118774,0.322,-0.092,0.33488505490000003,0.0,0.0,0.0
2020-11-13 19:00:00,0.268,-0.08,0.2796855377,11.66,1.76,11.7920820893,0.268,-0.08,0.2796855377,0.0,0.0,0.0
2020-11-13 19:30:00,0.276,-0.08700000000000001,0.2893872838,10.74,1.56,10.852704732,0.276,-0.08700000000000001,0.2893872838,0.0,0.0,0.0
2020-11-13 20:00:00,0.338,-0.095,0.3510968527,9.9,1.4,9.9984998875,0.338,-0.095,0.3510968527,0.0,0.0,0.0
2020-11-13 20:30:00,0.321,-0.091,0.33364951670000004,9.32,1.24,9.4021274188,0.321,-0.091,0.33364951670000004,0.0,0.0,0.0
2020-11-13 21:00:00,0.319,-0.08600000000000001,0.3303891645,8.86,1.12,8.9305095039,0.319,-0.08600000000000001,0.3303891645,0.0,0.0,0.0
2020-11-13 21:30:00,0.276,-0.081,0.2876404005,8.62,1.16,8.6977008456,0.276,-0.081,0.2876404005,0.0,0.0,0.0
2020-11-13 22:00:00,0.266,-0.075,0.2763711273,8.18,1.12,8.2563187923,0.266,-0.075,0.2763711273,0.0,0.0,0.0
2020-11-13 22:30:00,0.274,-0.076,0.284344861,7.66,1.02,7.7276128267,0.274,-0.076,0.284344861,0.0,0.0,0.0
2020-11-13 23:00:00,0.367,-0.10400000000000001,0.38145117640000004,7.02,0.98,7.0880744917,0.367,-0.10400000000000001,0.38145117640000004,0.0,0.0,0.0
2020-11-13 23:30:00,0.404,-0.11800000000000001,0.4208800304,6.36,1.02,6.4412731661,0.404,-0.11800000000000001,0.4208800304,0.0,0.0,0.0
2020-11-14 00:00:00,0.431,-0.124,0.4484829986,6.04,0.96,6.1158155629,0.431,-0.124,0.4484829986,0.0,0.0,0.0
2020-11-14 00:30:00,0.421,-0.12,0.4377682035,6.34,1.0,6.4183798579,0.421,-0.12,0.4377682035,0.0,0.0,0.0
2020-11-14 01:00:00,0.438,-0.126,0.4557630964,7.04,1.06,7.1193539033,0.438,-0.126,0.4557630964,0.0,0.0,0.0
2020-11-14 01:30:00,0.394,-0.114,0.410160944,7.26,1.06,7.3369748534,0.394,-0.114,0.410160944,0.0,0.0,0.0
2020-11-14 02:00:00,0.331,-0.095,0.3443631804,7.22,1.06,7.2973967961,0.331,-0.095,0.3443631804,0.0,0.0,0.0
2020-11-14 02:30:00,0.404,-0.125,0.42289596830000004,6.88,1.06,6.9611780612,0.404,-0.125,0.42289596830000004,0.0,0.0,0.0
2020-11-14 03:00:00,0.41000000000000003,-0.124,0.4283409857,6.4,0.96,6.4715994932,0.41000000000000003,-0.124,0.4283409857,0.0,0.0,0.0
2020-11-14 03:30:00,0.40700000000000003,-0.124,0.425470328,5.88,0.84,5.939696962,0.40700000000000003,-0.124,0.425470328,0.0,0.0,0.0
2020-11-14 04:00:00,0.468,-0.148,0.49084417080000003,5.48,0.92,5.556689662,0.468,-0.148,0.49084417080000003,0.0,0.0,0.0
2020-11-14 04:30:00,0.501,-0.157,0.525023809,5.28,0.92,5.3595522201,0.501,-0.157,0.525023809,0.0,0.0,0.0
2020-11-14 05:00:00,0.506,-0.157,0.529797131,5.2,0.92,5.2807575214,0.506,-0.157,0.529797131,0.0,0.0,0.0
2020-11-14 05:30:00,0.526,-0.166,0.5515722981,5.44,0.96,5.5240564805,0.526,-0.166,0.5515722981,0.0,0.0,0.0
2020-11-14 06:00:00,0.528,-0.188,0.5604712303,5.52,1.06,5.6208540276,0.528,-0.188,0.5604712303,0.0,0.0,0.0
2020-11-14 06:30:00,0.542,-0.195,0.5760112846000001,5.98,1.26,6.1113010072,0.542,-0.195,0.5760112846000001,0.0,0.0,0.0
2020-11-14 07:00:00,0.585,-0.203,0.6192204777,6.3,1.46,6.4669621926,0.585,-0.203,0.6192204777,0.0,0.0,0.0
2020-11-14 07:30:00,0.61,-0.213,0.6461184102,6.4,1.54,6.5826742286,0.61,-0.213,0.6461184102,0.0,0.0,0.0
2020-11-14 08:00:00,0.601,-0.215,0.6382993028,6.72,1.72,6.9366274226,0.601,-0.215,0.6382993028,0.0,0.0,0.0
2020-11-14 08:30:00,0.587,-0.20500000000000002,0.6217668373,6.9,1.58,7.0785874297,0.587,-0.20500000000000002,0.6217668373,0.0,0.0,0.0
2020-11-14 09:00:00,0.608,-0.203,0.6409937597,7.1,1.48,7.2526133221,0.608,-0.203,0.6409937597,0.0,0.0,0.0
2020-11-14 09:30:00,0.561,-0.18,0.5891697548,7.1,1.3,7.218032973,0.561,-0.18,0.5891697548,0.0,0.0,0.0
2020-11-14 10:00:00,0.5720000000000001,-0.18,0.5996532331000001,6.94,1.3,7.0607081798,0.5720000000000001,-0.18,0.5996532331000001,0.0,0.0,0.0
2020-11-14 10:30:00,0.591,-0.19,0.6207906249,6.8,1.3,6.9231495723,0.591,-0.19,0.6207906249,0.0,0.0,0.0
2020-11-14 11:00:00,0.402,-0.134,0.4237452065,7.16,1.22,7.2631948893,0.402,-0.134,0.4237452065,0.0,0.0,0.0
2020-11-14 11:30:00,0.41100000000000003,-0.134,0.43229272490000004,7.34,1.2,7.4374457981,0.41100000000000003,-0.134,0.43229272490000004,0.0,0.0,0.0
2020-11-14 12:00:00,0.433,-0.14400000000000002,0.4563167759,7.36,1.34,7.4809892394,0.433,-0.14400000000000002,0.4563167759,0.0,0.0,0.0
2020-11-14 12:30:00,0.425,-0.135,0.4459260028,7.42,1.22,7.5196276504,0.425,-0.135,0.4459260028,0.0,0.0,0.0
2020-11-14 13:00:00,0.424,-0.138,0.4458923637,7.72,1.22,7.8158045011,0.424,-0.138,0.4458923637,0.0,0.0,0.0
2020-11-14 13:30:00,0.40700000000000003,-0.135,0.4288053171,7.94,1.22,8.033181188,0.40700000000000003,-0.135,0.4288053171,0.0,0.0,0.0
2020-11-14 14:00:00,0.41500000000000004,-0.14300000000000002,0.43894646600000004,7.68,1.2,7.7731846755,0.41500000000000004,-0.14300000000000002,0.43894646600000004,0.0,0.0,0.0
2020-11-14 14:30:00,0.433,-0.148,0.45759479890000004,7.62,1.2,7.7139095146,0.433,-0.148,0.45759479890000004,0.0,0.0,0.0
2020-11-14 15:00:00,0.40800000000000003,-0.152,0.4353940744,7.7,1.26,7.8024098841,0.40800000000000003,-0.152,0.4353940744,0.0,0.0,0.0
2020-11-14 15:30:00,0.617,-0.213,0.6527311851,7.1,1.38,7.2328694168,0.617,-0.213,0.6527311851,0.0,0.0,0.0
2020-11-14 16:00:00,0.62,-0.214,0.655893284,7.1,1.38,7.2328694168,0.62,-0.214,0.655893284,0.0,0.0,0.0
2020-11-14 16:30:00,0.607,-0.209,0.6419735197,7.66,1.42,7.7905070438,0.607,-0.209,0.6419735197,0.0,0.0,0.0
2020-11-14 17:00:00,0.5760000000000001,-0.195,0.608112654,8.9,1.58,9.0391592529,0.5760000000000001,-0.195,0.608112654,0.0,0.0,0.0
2020-11-14 17:30:00,0.5750000000000001,-0.194,0.6068451203,9.84,1.6800000000000002,9.9823844847,0.5750000000000001,-0.194,0.6068451203,0.0,0.0,0.0
2020-11-14 18:00:00,0.5660000000000001,-0.187,0.5960914359,10.06,1.76,10.2127958953,0.5660000000000001,-0.187,0.5960914359,0.0,0.0,0.0
2020-11-14 18:30:00,0.59,-0.188,0.6192285523000001,9.86,1.7000000000000002,10.0054784993,0.59,-0.188,0.6192285523000001,0.0,0.0,0.0
2020-11-14 19:00:00,0.5630000000000001,-0.17500000000000002,0.5895710305,9.56,1.7000000000000002,9.7099742533,0.5630000000000001,-0.17500000000000002,0.5895710305,0.0,0.0,0.0
2020-11-14 19:30:00,0.617,-0.192,0.6461834105,8.84,1.62,8.9872131387,0.617,-0.192,0.6461834105,0.0,0.0,0.0
2020-11-14 20:00:00,0.617,-0.187,0.6447154411,8.02,1.4,8.141277541000001,0.617,-0.187,0.6447154411,0.0,0.0,0.0
2020-11-14 20:30:00,0.622,-0.188,0.6497907355,7.5600000000000005,1.38,7.6849202989,0.622,-0.188,0.6497907355,0.0,0.0,0.0
2020-11-14 21:00:00,0.592,-0.17500000000000002,0.6173240640000001,7.18,1.1400000000000001,7.2699381015,0.592,-0.17500000000000002,0.6173240640000001,0.0,0.0,0.0
2020-11-14 21:30:00,0.629,-0.19,0.6570700115,6.94,1.1400000000000001,7.0330078914,0.629,-0.19,0.6570700115,0.0,0.0,0.0
2020-11-14 22:00:00,0.632,-0.192,0.6605210065,6.24,1.1,6.3362133802,0.632,-0.192,0.6605210065,0.0,0.0,0.0
2020-11-14 22:30:00,0.607,-0.187,0.6351519503,6.02,1.06,6.1126099172,0.607,-0.187,0.6351519503,0.0,0.0,0.0
2020-11-14 23:00:00,0.601,-0.182,0.6279530237000001,5.64,0.98,5.7245087125000005,0.601,-0.182,0.6279530237000001,0.0,0.0,0.0
2020-11-14 23:30:00,0.614,-0.189,0.6424305410000001,5.36,1.06,5.4638081958,0.614,-0.189,0.6424305410000001,0.0,0.0,0.0
2020-11-15 00:00:00,0.598,-0.184,0.6256676434,5.22,1.06,5.3265373368,0.598,-0.184,0.6256676434,0.0,0.0,0.0
2020-11-15 00:30:00,0.602,-0.187,0.6303752850000001,5.66,1.06,5.7584025563,0.602,-0.187,0.6303752850000001,0.0,0.0,0.0
2020-11-15 01:00:00,0.594,-0.189,0.6233434046,6.22,1.04,6.3063460102,0.594,-0.189,0.6233434046,0.0,0.0,0.0
2020-11-15 01:30:00,0.586,-0.186,0.6148105399,6.28,1.04,6.3655321851,0.586,-0.186,0.6148105399,0.0,0.0,0.0
2020-11-15 02:00:00,0.612,-0.2,0.6438509144,6.42,1.18,6.5275416506,0.612,-0.2,0.6438509144,0.0,0.0,0.0
2020-11-15 02:30:00,0.455,-0.157,0.4813252539,6.52,1.12,6.6154969579,0.455,-0.157,0.4813252539,0.0,0.0,0.0
2020-11-15 03:00:00,0.41300000000000003,-0.145,0.4377145188,6.36,1.06,6.4477282821,0.41300000000000003,-0.145,0.4377145188,0.0,0.0,0.0
2020-11-15 03:30:00,0.406,-0.14,0.4294601262,6.1,1.04,6.1880206852,0.406,-0.14,0.4294601262,0.0,0.0,0.0
2020-11-15 04:00:00,0.418,-0.14200000000000002,0.4414612101,5.74,1.0,5.8264568994,0.418,-0.14200000000000002,0.4414612101,0.0,0.0,0.0
2020-11-15 04:30:00,0.40800000000000003,-0.14,0.43135136490000003,5.62,1.0,5.7082746956,0.40800000000000003,-0.14,0.43135136490000003,0.0,0.0,0.0
2020-11-15 05:00:00,0.40900000000000003,-0.14300000000000002,0.4332782016,5.82,1.1,5.9230397601,0.40900000000000003,-0.14300000000000002,0.4332782016,0.0,0.0,0.0
2020-11-15 05:30:00,0.4,-0.148,0.42650205160000004,5.96,1.16,6.0718366249,0.4,-0.148,0.42650205160000004,0.0,0.0,0.0
2020-11-15 06:00:00,0.41100000000000003,-0.153,0.4385544436,6.08,1.22,6.2011934335,0.41100000000000003,-0.153,0.4385544436,0.0,0.0,0.0
2020-11-15 06:30:00,0.365,-0.134,0.38882000980000003,6.94,1.4,7.0798022571,0.365,-0.134,0.38882000980000003,0.0,0.0,0.0
2020-11-15 07:00:00,0.417,-0.147,0.44215155770000003,7.1,1.52,7.2608814892,0.417,-0.147,0.44215155770000003,0.0,0.0,0.0
2020-11-15 07:30:00,0.421,-0.14300000000000002,0.4446234362,7.24,1.58,7.4103981,0.421,-0.14300000000000002,0.4446234362,0.0,0.0,0.0
2020-11-15 08:00:00,0.457,-0.152,0.48161499150000003,7.3,1.58,7.4690293881,0.457,-0.152,0.48161499150000003,0.0,0.0,0.0
2020-11-15 08:30:00,0.608,-0.202,0.6406777661,7.2,1.54,7.362852708,0.608,-0.202,0.6406777661,0.0,0.0,0.0
2020-11-15 09:00:00,0.5650000000000001,-0.17200000000000001,0.5906005418,7.62,1.5,7.7662346089,0.5650000000000001,-0.17200000000000001,0.5906005418,0.0,0.0,0.0
2020-11-15 09:30:00,0.499,-0.15,0.5210575784,7.94,1.58,8.0956778592,0.499,-0.15,0.5210575784,0.0,0.0,0.0
2020-11-15 10:00:00,0.461,-0.133,0.4798020425,8.3,1.44,8.4239895536,0.461,-0.133,0.4798020425,0.0,0.0,0.0
2020-11-15 10:30:00,0.41200000000000003,-0.114,0.42748099370000003,8.22,1.42,8.3417504158,0.41200000000000003,-0.114,0.42748099370000003,0.0,0.0,0.0
2020-11-15 11:00:00,0.49,-0.145,0.5110039139,8.36,1.42,8.4797405621,0.49,-0.145,0.5110039139,0.0,0.0,0.0
2020-11-15 11:30:00,0.615,-0.19,0.6436808215,7.98,1.54,8.1272381533,0.615,-0.19,0.6436808215,0.0,0.0,0.0
2020-11-15 12:00:00,0.528,-0.154,0.55,8.46,1.44,8.5816781576,0.528,-0.154,0.55,0.0,0.0,0.0
2020-11-15 12:30:00,0.53,-0.149,0.5505460925,7.8,1.44,7.9318093774000005,0.53,-0.149,0.5505460925,0.0,0.0,0.0
2020-11-15 13:00:00,0.41000000000000003,-0.116,0.4260938864,8.52,1.38,8.6310370176,0.41000000000000003,-0.116,0.4260938864,0.0,0.0,0.0
2020-11-15 13:30:00,0.41600000000000004,-0.122,0.4335204724,8.3,1.38,8.4139408127,0.41600000000000004,-0.122,0.4335204724,0.0,0.0,0.0
2020-11-15 14:00:00,0.497,-0.153,0.5200173074000001,7.72,1.46,7.8568441502,0.497,-0.153,0.5200173074000001,0.0,0.0,0.0
2020-11-15 14:30:00,0.518,-0.16,0.5421475814,7.7,1.4,7.8262379212,0.518,-0.16,0.5421475814,0.0,0.0,0.0
2020-11-15 15:00:00,0.42,-0.127,0.4387812667,8.06,1.28,8.1610048401,0.42,-0.127,0.4387812667,0.0,0.0,0.0
2020-11-15 15:30:00,0.372,-0.113,0.3887840017,8.64,1.28,8.7343002009,0.372,-0.113,0.3887840017,0.0,0.0,0.0
2020-11-15 16:00:00,0.38,-0.121,0.3987994483,8.7,1.24,8.7879235318,0.38,-0.121,0.3987994483,0.0,0.0,0.0
2020-11-15 16:30:00,0.47000000000000003,-0.161,0.4968108292,9.52,1.52,9.6405808954,0.47000000000000003,-0.161,0.4968108292,0.0,0.0,0.0
2020-11-15 17:00:00,0.51,-0.17500000000000002,0.5391892061,10.88,1.9,11.0446548158,0.51,-0.17500000000000002,0.5391892061,0.0,0.0,0.0
2020-11-15 17:30:00,0.451,-0.153,0.4762457349,11.58,1.94,11.7413798167,0.451,-0.153,0.4762457349,0.0,0.0,0.0
2020-11-15 18:00:00,0.439,-0.15,0.46391917400000005,11.84,2.04,12.014457957,0.439,-0.15,0.46391917400000005,0.0,0.0,0.0
2020-11-15 18:30:00,0.423,-0.14100000000000001,0.4458811501,11.38,1.96,11.5475538535,0.423,-0.14100000000000001,0.4458811501,0.0,0.0,0.0
2020-11-15 19:00:00,0.433,-0.138,0.45445901910000003,10.74,1.8399999999999999,10.8964764947,0.433,-0.138,0.45445901910000003,0.0,0.0,0.0
2020-11-15 19:30:00,0.395,-0.122,0.41341141740000004,9.98,1.54,10.0981186367,0.395,-0.122,0.41341141740000004,0.0,0.0,0.0
2020-11-15 20:00:00,0.498,-0.153,0.5209731279,9.04,1.48,9.1603493383,0.498,-0.153,0.5209731279,0.0,0.0,0.0
2020-11-15 20:30:00,0.458,-0.133,0.4769203288,8.74,1.3599999999999999,8.8451794781,0.458,-0.133,0.4769203288,0.0,0.0,0.0
2020-11-15 21:00:00,0.47000000000000003,-0.136,0.4892811053,8.44,1.32,8.5425991361,0.47000000000000003,-0.136,0.4892811053,0.0,0.0,0.0
2020-11-15 21:30:00,0.47100000000000003,-0.14,0.491366462,7.92,1.28,8.0227676023,0.47100000000000003,-0.14,0.491366462,0.0,0.0,0.0
2020-11-15 22:00:00,0.47700000000000004,-0.14300000000000002,0.4979738949,7.44,1.24,7.5426255376,0.47700000000000004,-0.14300000000000002,0.4979738949,0.0,0.0,0.0
2020-11-15 22:30:00,0.443,-0.132,0.46224776910000004,7.0,1.1400000000000001,7.0922210907,0.443,-0.132,0.46224776910000004,0.0,0.0,0.0
2020-11-15 23:00:00,0.588,-0.188,0.6173232541,6.28,1.26,6.4051541746,0.588,-0.188,0.6173232541,0.0,0.0,0.0
2020-11-15 23:30:00,0.629,-0.202,0.6606398414,5.68,1.26,5.8180752831,0.629,-0.202,0.6606398414,0.0,0.0,0.0
2020-11-16 00:00:00,0.64,-0.20700000000000002,0.6726432933000001,5.4,1.24,5.5405414898,0.64,-0.20700000000000002,0.6726432933000001,0.0,0.0,0.0
2020-11-16 00:30:00,0.637,-0.202,0.6682611765,5.3,1.12,5.4170471661,0.637,-0.202,0.6682611765,0.0,0.0,0.0
2020-11-16 01:00:00,0.632,-0.2,0.6628906395,5.98,1.1,6.0803289385,0.632,-0.2,0.6628906395,0.0,0.0,0.0
2020-11-16 01:30:00,0.613,-0.197,0.6438773175,6.28,1.1400000000000001,6.3826326857,0.613,-0.197,0.6438773175,0.0,0.0,0.0
2020-11-16 02:00:00,0.605,-0.195,0.6356492744000001,6.16,1.1400000000000001,6.2645989497,0.605,-0.195,0.6356492744000001,0.0,0.0,0.0
2020-11-16 02:30:00,0.619,-0.201,0.6508164104,5.86,1.1,5.9623485306,0.619,-0.201,0.6508164104,0.0,0.0,0.0
2020-11-16 03:00:00,0.598,-0.188,0.6268556453,5.76,1.08,5.8603754146,0.598,-0.188,0.6268556453,0.0,0.0,0.0
2020-11-16 03:30:00,0.586,-0.185,0.6145087469,5.38,1.04,5.4795985254,0.586,-0.185,0.6145087469,0.0,0.0,0.0
2020-11-16 04:00:00,0.542,-0.18,0.5711076956000001,5.18,0.98,5.2718877075,0.542,-0.18,0.5711076956000001,0.0,0.0,0.0
2020-11-16 04:30:00,0.507,-0.169,0.5344249246,5.18,0.98,5.2718877075,0.507,-0.169,0.5344249246,0.0,0.0,0.0
2020-11-16 05:00:00,0.516,-0.17300000000000001,0.5442288122,5.12,1.02,5.2206129908,0.516,-0.17300000000000001,0.5442288122,0.0,0.0,0.0
2020-11-16 05:30:00,0.493,-0.181,0.5251761609,5.52,1.16,5.6405673474,0.493,-0.181,0.5251761609,0.0,0.0,0.0
2020-11-16 06:00:00,0.52,-0.191,0.5539684107,5.64,1.16,5.7580552272,0.52,-0.191,0.5539684107,0.0,0.0,0.0
2020-11-16 06:30:00,0.314,-0.121,0.3365070579,6.88,1.2,6.9838671236,0.314,-0.121,0.3365070579,0.0,0.0,0.0
2020-11-16 07:00:00,0.26,-0.101,0.27892830620000003,7.44,1.28,7.5493046037,0.26,-0.101,0.27892830620000003,0.0,0.0,0.0
2020-11-16 07:30:00,0.2,-0.083,0.21653868010000002,8.22,1.5,8.3557405417,0.2,-0.083,0.21653868010000002,0.0,0.0,0.0
2020-11-16 08:00:00,0.146,-0.07200000000000001,0.16278820600000002,9.12,1.78,9.2920826514,0.146,-0.07200000000000001,0.16278820600000002,0.0,0.0,0.0
2020-11-16 08:30:00,0.089,-0.056,0.1051522705,9.12,1.6400000000000001,9.2662829657,0.089,-0.056,0.1051522705,0.0,0.0,0.0
2020-11-16 09:00:00,0.099,-0.054,0.11276967680000001,8.98,1.58,9.1179383635,0.099,-0.054,0.11276967680000001,0.0,0.0,0.0
2020-11-16 09:30:00,0.176,-0.08,0.1933287356,8.7,1.58,8.8423073912,0.176,-0.08,0.1933287356,0.0,0.0,0.0
2020-11-16 10:00:00,0.20500000000000002,-0.078,0.2193376393,8.7,1.6600000000000001,8.8569520717,0.20500000000000002,-0.078,0.2193376393,0.0,0.0,0.0
2020-11-16 10:30:00,0.165,-0.068,0.17846288130000001,8.1,1.46,8.2305285371,0.165,-0.068,0.17846288130000001,0.0,0.0,0.0
2020-11-16 11:00:00,0.252,-0.089,0.2672545603,7.86,1.5,8.0018497861,0.252,-0.089,0.2672545603,0.0,0.0,0.0
2020-11-16 11:30:00,0.341,-0.10200000000000001,0.3559283636,7.4,1.5,7.5504966723999996,0.341,-0.10200000000000001,0.3559283636,0.0,0.0,0.0
2020-11-16 12:00:00,0.368,-0.114,0.3852531635,7.5600000000000005,1.58,7.7233412459,0.368,-0.114,0.3852531635,0.0,0.0,0.0
2020-11-16 12:30:00,0.395,-0.11800000000000001,0.4122487113,7.72,1.54,7.8721026416,0.395,-0.11800000000000001,0.4122487113,0.0,0.0,0.0
2020-11-16 13:00:00,0.433,-0.13,0.4520940168,7.8,1.46,7.9354646997,0.433,-0.13,0.4520940168,0.0,0.0,0.0
2020-11-16 13:30:00,0.47500000000000003,-0.146,0.4969315848,7.6,1.22,7.6972982273,0.47500000000000003,-0.146,0.4969315848,0.0,0.0,0.0
2020-11-16 14:00:00,0.421,-0.127,0.4397385587,8.3,1.58,8.4490472836,0.421,-0.127,0.4397385587,0.0,0.0,0.0
2020-11-16 14:30:00,0.436,-0.136,0.4567187318,8.52,1.62,8.6726466549,0.436,-0.136,0.4567187318,0.0,0.0,0.0
2020-11-16 15:00:00,0.51,-0.159,0.5342106326,8.36,1.72,8.535103983,0.51,-0.159,0.5342106326,0.0,0.0,0.0
2020-11-16 15:30:00,0.554,-0.176,0.5812847839,8.46,1.78,8.6452298986,0.554,-0.176,0.5812847839,0.0,0.0,0.0
2020-11-16 16:00:00,0.536,-0.183,0.5663788485,8.7,1.82,8.8883294268,0.536,-0.183,0.5663788485,0.0,0.0,0.0
2020-11-16 16:30:00,0.527,-0.182,0.5575419267,9.46,1.96,9.6609109301,0.527,-0.182,0.5575419267,0.0,0.0,0.0
2020-11-16 17:00:00,0.514,-0.183,0.5456051686,10.56,2.08,10.7628992377,0.514,-0.183,0.5456051686,0.0,0.0,0.0
2020-11-16 17:30:00,0.56,-0.202,0.5953184022,10.96,2.02,11.1445951026,0.56,-0.202,0.5953184022,0.0,0.0,0.0
2020-11-16 18:00:00,0.59,-0.212,0.6269322132,11.16,2.1,11.3558619224,0.59,-0.212,0.6269322132,0.0,0.0,0.0
2020-11-16 18:30:00,0.587,-0.20700000000000002,0.6224291124,10.9,2.0,11.0819673344,0.587,-0.20700000000000002,0.6224291124,0.0,0.0,0.0
2020-11-16 19:00:00,0.5760000000000001,-0.194,0.6077927278,10.44,1.94,10.6187193201,0.5760000000000001,-0.194,0.6077927278,0.0,0.0,0.0
2020-11-16 19:30:00,0.602,-0.20400000000000001,0.6356256760000001,9.58,1.74,9.7367345656,0.602,-0.20400000000000001,0.6356256760000001,0.0,0.0,0.0
2020-11-16 20:00:00,0.59,-0.185,0.6183243485000001,8.92,1.46,9.038694596,0.59,-0.185,0.6183243485000001,0.0,0.0,0.0
2020-11-16 20:30:00,0.5740000000000001,-0.176,0.6003765485,8.42,1.38,8.5323384837,0.5740000000000001,-0.176,0.6003765485,0.0,0.0,0.0
2020-11-16 21:00:00,0.614,-0.194,0.6439192496,7.78,1.32,7.8911849554,0.614,-0.194,0.6439192496,0.0,0.0,0.0
2020-11-16 21:30:00,0.634,-0.199,0.6644975545,7.28,1.24,7.3848493553,0.634,-0.199,0.6644975545,0.0,0.0,0.0
2020-11-16 22:00:00,0.618,-0.191,0.6468423301,6.9,1.24,7.0105349297,0.618,-0.191,0.6468423301,0.0,0.0,0.0
2020-11-16 22:30:00,0.611,-0.186,0.6386838028,6.5,1.2,6.6098411479,0.611,-0.186,0.6386838028,0.0,0.0,0.0
2020-11-16 23:00:00,0.6000000000000001,-0.185,0.6278733949,5.96,1.2,6.0796052503,0.6000000000000001,-0.185,0.6278733949,0.0,0.0,0.0
2020-11-16 23:30:00,0.626,-0.196,0.6559664626,5.5600000000000005,1.26,5.7009823715,0.626,-0.196,0.6559664626,0.0,0.0,0.0
2020-11-17 00:00:00,0.618,-0.189,0.6462545938,5.3,1.12,5.4170471661,0.618,-0.189,0.6462545938,0.0,0.0,0.0
2020-11-17 00:30:00,0.686,-0.20600000000000002,0.7162625217,5.68,1.12,5.7893695684,0.686,-0.20600000000000002,0.7162625217,0.0,0.0,0.0
2020-11-17 01:00:00,0.63,-0.183,0.6560403951,6.38,1.1,6.4741331466,0.63,-0.183,0.6560403951,0.0,0.0,0.0
2020-11-17 01:30:00,0.587,-0.168,0.6105677686000001,6.6,1.06,6.6845792687,0.587,-0.168,0.6105677686000001,0.0,0.0,0.0
2020-11-17 02:00:00,0.627,-0.184,0.6534408925,6.34,1.1,6.4347183311,0.627,-0.184,0.6534408925,0.0,0.0,0.0
2020-11-17 02:30:00,0.557,-0.157,0.5787037239,6.36,1.06,6.4477282821,0.557,-0.157,0.5787037239,0.0,0.0,0.0
2020-11-17 03:00:00,0.619,-0.185,0.6460541773,6.06,1.1,6.159025897,0.619,-0.185,0.6460541773,0.0,0.0,0.0
2020-11-17 03:30:00,0.586,-0.167,0.6093316010000001,5.86,1.04,5.9515712211,0.586,-0.167,0.6093316010000001,0.0,0.0,0.0
2020-11-17 04:00:00,0.589,-0.168,0.6124908163,5.62,1.0,5.7082746956,0.589,-0.168,0.6124908163,0.0,0.0,0.0
2020-11-17 04:30:00,0.61,-0.183,0.6368586970000001,5.48,1.04,5.5778131916,0.61,-0.183,0.6368586970000001,0.0,0.0,0.0
2020-11-17 05:00:00,0.5680000000000001,-0.168,0.5923242355,5.54,1.04,5.636772126,0.5680000000000001,-0.168,0.5923242355,0.0,0.0,0.0
2020-11-17 05:30:00,0.62,-0.195,0.6499423051000001,5.8,1.24,5.9310707296,0.62,-0.195,0.6499423051000001,0.0,0.0,0.0
2020-11-17 06:00:00,0.5630000000000001,-0.182,0.5916865724,6.24,1.24,6.3620122603,0.5630000000000001,-0.182,0.5916865724,0.0,0.0,0.0
2020-11-17 06:30:00,0.59,-0.192,0.620454672,6.86,1.46,7.0136438461,0.59,-0.192,0.620454672,0.0,0.0,0.0
2020-11-17 07:00:00,0.587,-0.191,0.6172924752,7.36,1.6600000000000001,7.544879058,0.587,-0.191,0.6172924752,0.0,0.0,0.0
2020-11-17 07:30:00,0.642,-0.20500000000000002,0.6739354569,8.1,2.04,8.3529396023,0.642,-0.20500000000000002,0.6739354569,0.0,0.0,0.0
2020-11-17 08:00:00,0.614,-0.192,0.6433195163000001,8.56,2.14,8.8234460388,0.614,-0.192,0.6433195163000001,0.0,0.0,0.0
2020-11-17 08:30:00,0.585,-0.178,0.6114809891,8.6,2.04,8.8386424297,0.585,-0.178,0.6114809891,0.0,0.0,0.0
2020-11-17 09:00:00,0.611,-0.185,0.6383932957,8.46,2.06,8.707192429300001,0.611,-0.185,0.6383932957,0.0,0.0,0.0
2020-11-17 09:30:00,0.614,-0.183,0.6406910332,8.38,2.0,8.6153583791,0.614,-0.183,0.6406910332,0.0,0.0,0.0
2020-11-17 10:00:00,0.583,-0.165,0.6058993316,8.12,1.94,8.3485328052,0.583,-0.165,0.6058993316,0.0,0.0,0.0
2020-11-17 10:30:00,0.587,-0.168,0.6105677686000001,8.24,1.94,8.465293852,0.587,-0.168,0.6105677686000001,0.0,0.0,0.0
2020-11-17 11:00:00,0.622,-0.17500000000000002,0.6461493635000001,8.06,1.92,8.2855295546,0.622,-0.17500000000000002,0.6461493635000001,0.0,0.0,0.0
2020-11-17 11:30:00,0.599,-0.164,0.6210450869,8.24,1.88,8.4517453819,0.599,-0.164,0.6210450869,0.0,0.0,0.0
2020-11-17 12:00:00,0.61,-0.168,0.6327116247,8.08,1.88,8.2958302779,0.61,-0.168,0.6327116247,0.0,0.0,0.0
2020-11-17 12:30:00,0.647,-0.185,0.6729294168000001,8.22,1.9,8.4367292241,0.647,-0.185,0.6729294168000001,0.0,0.0,0.0
2020-11-17 13:00:00,0.497,-0.147,0.5182837061,8.46,1.74,8.6370828409,0.497,-0.147,0.5182837061,0.0,0.0,0.0
2020-11-17 13:30:00,0.451,-0.131,0.4696402879,8.16,1.5,8.2967222444,0.451,-0.131,0.4696402879,0.0,0.0,0.0
2020-11-17 14:00:00,0.467,-0.14,0.4875335886,8.54,1.8599999999999999,8.7402059472,0.467,-0.14,0.4875335886,0.0,0.0,0.0
2020-11-17 14:30:00,0.452,-0.138,0.47259708,8.64,1.96,8.8595259467,0.452,-0.138,0.47259708,0.0,0.0,0.0
2020-11-17 15:00:00,0.442,-0.136,0.4624499973,8.78,1.96,8.9961102706,0.442,-0.136,0.4624499973,0.0,0.0,0.0
2020-11-17 15:30:00,0.468,-0.146,0.49024483680000003,8.64,1.96,8.8595259467,0.468,-0.146,0.49024483680000003,0.0,0.0,0.0
2020-11-17 16:00:00,0.639,-0.21,0.6726224796,8.74,2.16,9.0029550704,0.639,-0.21,0.6726224796,0.0,0.0,0.0
2020-11-17 16:30:00,0.62,-0.20400000000000001,0.6526990118,9.52,2.16,9.7619670149,0.62,-0.20400000000000001,0.6526990118,0.0,0.0,0.0
2020-11-17 17:00:00,0.608,-0.20400000000000001,0.6413111569000001,10.54,2.34,10.7966291036,0.608,-0.20400000000000001,0.6413111569000001,0.0,0.0,0.0
2020-11-17 17:30:00,0.658,-0.223,0.69476111,10.72,2.22,10.9474563256,0.658,-0.223,0.69476111,0.0,0.0,0.0
2020-11-17 18:00:00,0.649,-0.21,0.6821297531,10.7,2.22,10.92787262,0.649,-0.21,0.6821297531,0.0,0.0,0.0
2020-11-17 18:30:00,0.605,-0.185,0.6326531435,10.78,2.08,10.9788341822,0.605,-0.185,0.6326531435,0.0,0.0,0.0
2020-11-17 19:00:00,0.614,-0.184,0.6409773787,10.24,1.96,10.4258908492,0.614,-0.184,0.6409773787,0.0,0.0,0.0
2020-11-17 19:30:00,0.68,-0.211,0.7119838481,9.32,1.82,9.4960412804,0.68,-0.211,0.7119838481,0.0,0.0,0.0
2020-11-17 20:00:00,0.665,-0.2,0.6944242219,8.6,1.6400000000000001,8.7549757281,0.665,-0.2,0.6944242219,0.0,0.0,0.0
2020-11-17 20:30:00,0.584,-0.165,0.6068615987,7.96,1.34,8.0720009911,0.584,-0.165,0.6068615987,0.0,0.0,0.0
2020-11-17 21:00:00,0.514,-0.14200000000000002,0.5332541608,7.62,1.12,7.7018699028,0.514,-0.14200000000000002,0.5332541608,0.0,0.0,0.0
2020-11-17 21:30:00,0.613,-0.178,0.6383204524,7.28,1.24,7.3848493553,0.613,-0.178,0.6383204524,0.0,0.0,0.0
2020-11-17 22:00:00,0.652,-0.193,0.6799654403000001,6.62,1.16,6.7208630398,0.652,-0.193,0.6799654403000001,0.0,0.0,0.0
2020-11-17 22:30:00,0.639,-0.187,0.6658002704,6.16,1.04,6.2471753617,0.639,-0.187,0.6658002704,0.0,0.0,0.0
2020-11-17 23:00:00,0.686,-0.20800000000000002,0.7168402890000001,5.5600000000000005,1.08,5.6639209034,0.686,-0.20800000000000002,0.7168402890000001,0.0,0.0,0.0
2020-11-17 23:30:00,0.6980000000000001,-0.213,0.7297759930000001,5.06,1.04,5.1657719655,0.6980000000000001,-0.213,0.7297759930000001,0.0,0.0,0.0
2020-11-18 00:00:00,0.6880000000000001,-0.20800000000000002,0.7187544782,5.0,1.08,5.1153103523,0.6880000000000001,-0.20800000000000002,0.7187544782,0.0,0.0,0.0
2020-11-18 00:30:00,0.685,-0.20800000000000002,0.7158833704,5.32,1.08,5.428517293,0.685,-0.20800000000000002,0.7158833704,0.0,0.0,0.0
2020-11-18 01:00:00,0.6970000000000001,-0.216,0.729701994,6.0,1.12,6.1036382593,0.6970000000000001,-0.216,0.729701994,0.0,0.0,0.0
2020-11-18 01:30:00,0.577,-0.177,0.6035379027000001,6.34,1.06,6.4280012446,0.577,-0.177,0.6035379027000001,0.0,0.0,0.0
2020-11-18 02:00:00,0.481,-0.153,0.5047474616000001,6.64,1.16,6.7405637746,0.481,-0.153,0.5047474616000001,0.0,0.0,0.0
2020-11-18 02:30:00,0.504,-0.166,0.5306335836,6.38,1.16,6.4845971347,0.504,-0.166,0.5306335836,0.0,0.0,0.0
2020-11-18 03:00:00,0.49,-0.158,0.5148436656000001,6.38,1.1,6.4741331466,0.49,-0.158,0.5148436656000001,0.0,0.0,0.0
2020-11-18 03:30:00,0.495,-0.159,0.5199096075,6.08,1.1,6.178705366,0.495,-0.159,0.5199096075,0.0,0.0,0.0
2020-11-18 04:00:00,0.514,-0.169,0.5410702357,5.8,1.1,5.9033888573,0.514,-0.169,0.5410702357,0.0,0.0,0.0
2020-11-18 04:30:00,0.486,-0.164,0.5129249458,5.72,1.06,5.8173877299,0.486,-0.164,0.5129249458,0.0,0.0,0.0
2020-11-18 05:00:00,0.485,-0.163,0.511658089,5.68,1.06,5.7780619588,0.485,-0.163,0.511658089,0.0,0.0,0.0
2020-11-18 05:30:00,0.48,-0.163,0.5069210984,6.06,1.18,6.1738156759,0.48,-0.163,0.5069210984,0.0,0.0,0.0
2020-11-18 06:00:00,0.47300000000000003,-0.157,0.49837536050000003,6.32,1.24,6.4404968752,0.47300000000000003,-0.157,0.49837536050000003,0.0,0.0,0.0
2020-11-18 06:30:00,0.45,-0.146,0.4730919572,7.18,1.48,7.3309480969,0.45,-0.146,0.4730919572,0.0,0.0,0.0
2020-11-18 07:00:00,0.49,-0.163,0.5164000387000001,7.46,1.6400000000000001,7.6381411351,0.49,-0.163,0.5164000387000001,0.0,0.0,0.0
2020-11-18 07:30:00,0.595,-0.196,0.6264511154,7.94,2.1,8.2130140631,0.595,-0.196,0.6264511154,0.0,0.0,0.0
2020-11-18 08:00:00,0.709,-0.23700000000000002,0.7475627064,8.48,2.46,8.8296092779,0.709,-0.23700000000000002,0.7475627064,0.0,0.0,0.0
2020-11-18 08:30:00,0.709,-0.23700000000000002,0.7475627064,8.48,2.42,8.8185486334,0.709,-0.23700000000000002,0.7475627064,0.0,0.0,0.0
2020-11-18 09:00:00,0.721,-0.229,0.7564932253000001,8.34,2.2800000000000002,8.6460395558,0.721,-0.229,0.7564932253000001,0.0,0.0,0.0
2020-11-18 09:30:00,0.726,-0.227,0.7606608969,8.54,2.2800000000000002,8.839117603,0.726,-0.227,0.7606608969,0.0,0.0,0.0
2020-11-18 10:00:00,0.722,-0.227,0.7568441055,8.42,2.26,8.7180272998,0.722,-0.227,0.7568441055,0.0,0.0,0.0
2020-11-18 10:30:00,0.712,-0.224,0.746404716,8.14,2.16,8.4217100401,0.712,-0.224,0.746404716,0.0,0.0,0.0
2020-11-18 11:00:00,0.7020000000000001,-0.217,0.7347741149,7.86,2.14,8.1461156388,0.7020000000000001,-0.217,0.7347741149,0.0,0.0,0.0
2020-11-18 11:30:00,0.673,-0.195,0.7006810972,7.96,2.14,8.2426452065,0.673,-0.195,0.7006810972,0.0,0.0,0.0
2020-11-18 12:00:00,0.595,-0.166,0.6177224296,7.9,2.18,8.1952669267,0.595,-0.166,0.6177224296,3.54,-1.28,3.7643060449
2020-11-18 12:30:00,0.531,-0.139,0.5488916104,4.5,1.44,4.7247857094,0.531,-0.139,0.5488916104,3.8,0.4,3.8209946349
2020-11-18 13:00:00,0.595,-0.165,0.6174544518,4.26,1.38,4.4779459577,0.595,-0.165,0.6174544518,3.74,0.44,3.7657934091
2020-11-18 13:30:00,0.618,-0.17300000000000001,0.6417577425000001,3.94,1.2,4.1186891118,0.618,-0.17300000000000001,0.6417577425000001,3.36,0.36,3.3792306817
2020-11-18 14:00:00,0.625,-0.176,0.6493080933,3.98,1.42,4.225730706,0.625,-0.176,0.6493080933,3.4,0.46,3.4309765374
2020-11-18 14:30:00,0.629,-0.181,0.6545242547,3.7199999999999998,1.42,3.9818086343,0.629,-0.181,0.6545242547,3.18,0.46,3.2130981933
2020-11-18 15:00:00,0.667,-0.192,0.6940842888000001,3.58,1.3,3.8087268214,0.667,-0.192,0.6940842888000001,3.1,0.48,3.1369411853
2020-11-18 15:30:00,0.614,-0.19,0.6427254468,3.8,1.32,4.0227353878,0.614,-0.19,0.6427254468,3.22,0.48,3.2555798255
2020-11-18 16:00:00,0.613,-0.195,0.6432682178,4.1,1.62,4.4084464384,0.613,-0.195,0.6432682178,3.4,0.18,3.404761372
2020-11-18 16:30:00,0.543,-0.17200000000000001,0.5695902036,4.7,2.5,5.3235326617,0.543,-0.17200000000000001,0.5695902036,3.64,-0.62,3.6924246776
2020-11-18 17:00:00,0.541,-0.17200000000000001,0.5676838909,5.48,3.96,6.7610650049,0.541,-0.17200000000000001,0.5676838909,3.86,-2.1,4.394268995
2020-11-18 17:30:00,0.499,-0.156,0.5228164114,5.86,4.02,7.1063352018,0.499,-0.156,0.5228164114,4.18,-2.54,4.8912166176
2020-11-18 18:00:00,0.541,-0.161,0.5644484033,6.02,4.12,7.2948474967,0.541,-0.161,0.5644484033,4.32,-2.52,5.0012798362
2020-11-18 18:30:00,0.5660000000000001,-0.17200000000000001,0.5915572669,5.94,4.12,7.2289694978,0.5660000000000001,-0.17200000000000001,0.5915572669,4.2,-2.52,4.8979995917
2020-11-18 19:00:00,0.641,-0.196,0.6702962032,5.5600000000000005,4.06,6.8845624407,0.641,-0.196,0.6702962032,3.8200000000000003,-2.56,4.5984780091
2020-11-18 19:30:00,0.676,-0.20500000000000002,0.7064000283,5.2,4.02,6.5727011189999995,0.676,-0.20500000000000002,0.7064000283,3.34,-2.68,4.2822891075000005
2020-11-18 20:00:00,0.6950000000000001,-0.212,0.7266147535,5.0,4.28,6.5816715202000005,0.6950000000000001,-0.212,0.7266147535,2.98,-2.98,4.2143564159
2020-11-18 20:30:00,0.6990000000000001,-0.211,0.730152039,4.86,4.82,6.8448520802,0.6990000000000001,-0.211,0.730152039,2.62,-3.64,4.4848634316
2020-11-18 21:00:00,0.6900000000000001,-0.20800000000000002,0.7206691335000001,4.66,4.26,6.3137310681,0.6900000000000001,-0.20800000000000002,0.7206691335000001,2.58,-3.22,4.1261119713
2020-11-18 21:30:00,0.707,-0.216,0.7392597649,4.46,3.96,5.9643272881,0.707,-0.216,0.7392597649,2.34,-2.9,3.7263386856
2020-11-18 22:00:00,0.714,-0.217,0.7462472781,4.26,4.4,6.1243448629,0.714,-0.217,0.7462472781,1.98,-3.46,3.9864771415
2020-11-18 22:30:00,0.714,-0.217,0.7462472781,4.18,4.4,6.0689702586,0.714,-0.217,0.7462472781,1.9,-3.46,3.9473535438000003
2020-11-18 23:00:00,0.713,-0.216,0.745,3.86,4.44,5.8832983946,0.713,-0.216,0.745,1.62,-3.5,3.8567343699
2020-11-18 23:30:00,0.722,-0.223,0.7556540214,3.68,4.46,5.7822141088,0.722,-0.223,0.7556540214,1.46,-3.48,3.773857443
2020-11-19 00:00:00,0.716,-0.22,0.7490367147,3.58,4.46,5.7190908368,0.716,-0.22,0.7490367147,1.3599999999999999,-3.52,3.7735924528
2020-11-19 00:30:00,0.711,-0.217,0.7433774277,3.8200000000000003,4.28,5.7367935295,0.711,-0.217,0.7433774277,1.54,-3.4,3.7325058607
2020-11-19 01:00:00,0.706,-0.217,0.7385966423,4.12,4.28,5.9407743603,0.706,-0.217,0.7385966423,1.82,-3.36,3.8212563379
2020-11-19 01:30:00,0.6950000000000001,-0.213,0.7269071468,4.26,4.28,6.0387084712,0.6950000000000001,-0.213,0.7269071468,1.94,-3.38,3.8971784664999998
2020-11-19 02:00:00,0.709,-0.219,0.7420525588,4.32,4.32,6.1094025895,0.709,-0.219,0.7420525588,1.94,-3.38,3.8971784664999998
2020-11-19 02:30:00,0.7020000000000001,-0.217,0.7347741149,4.3,4.38,6.1379475397,0.7020000000000001,-0.217,0.7347741149,1.92,-3.4,3.904663878
2020-11-19 03:00:00,0.71,-0.222,0.7438978424,4.16,4.38,6.0406953242,0.71,-0.222,0.7438978424,1.88,-3.4,3.8851512197
2020-11-19 03:30:00,0.707,-0.22,0.7404383837,4.0,4.42,5.9612414814,0.707,-0.22,0.7404383837,1.82,-3.4,3.8564750745
2020-11-19 04:00:00,0.704,-0.22,0.7375744030000001,3.92,4.42,5.9078591723,0.704,-0.22,0.7375744030000001,1.72,-3.44,3.8460369213
2020-11-19 04:30:00,0.6970000000000001,-0.226,0.7327243684,3.8200000000000003,4.44,5.8571324042,0.6970000000000001,-0.226,0.7327243684,1.72,-3.4,3.8103018253
2020-11-19 05:00:00,0.6970000000000001,-0.228,0.733343712,3.7800000000000002,4.44,5.8311233909,0.6970000000000001,-0.228,0.733343712,1.6800000000000002,-3.38,3.7744933435
2020-11-19 05:30:00,0.6880000000000001,-0.228,0.7247951435000001,3.86,4.42,5.8682194915,0.6880000000000001,-0.228,0.7247951435000001,1.8599999999999999,-3.32,3.8055223032
2020-11-19 06:00:00,0.681,-0.23500000000000001,0.7204068295,4.04,4.46,6.0177404397,0.681,-0.23500000000000001,0.7204068295,2.04,-3.26,3.845672893
2020-11-19 06:30:00,0.68,-0.229,0.7175242156,4.46,4.5600000000000005,6.3784951203,0.68,-0.229,0.7175242156,2.46,-3.16,4.0046473003
2020-11-19 07:00:00,0.682,-0.224,0.7178439942,4.78,4.64,6.6616814694,0.682,-0.224,0.7178439942,2.8,-3.02,4.1183006204
2020-11-19 07:30:00,0.684,-0.221,0.7188163882,5.08,4.22,6.6041502103,0.684,-0.221,0.7188163882,3.34,-2.12,3.956008089
2020-11-19 08:00:00,0.664,-0.212,0.6970222378,5.28,4.28,6.7968227872,0.664,-0.212,0.6970222378,3.56,-2.1,4.1332311815
2020-11-19 08:30:00,0.681,-0.217,0.7147377141,5.4,4.36,6.9404322632,0.681,-0.217,0.7147377141,3.5,-2.1,4.0816663264
2020-11-19 09:00:00,0.658,-0.198,0.6871448173,5.36,4.3,6.871651912,0.658,-0.198,0.6871448173,3.5,-2.14,4.1023895476
2020-11-19 09:30:00,0.638,-0.191,0.6659767263,5.4,4.3,6.9028979422,0.638,-0.191,0.6659767263,3.54,-2.22,4.1785164832
2020-11-19 10:00:00,0.56,-0.161,0.5826843056000001,5.18,4.24,6.6940271885,0.56,-0.161,0.5826843056000001,3.48,-2.2800000000000002,4.1603845976
2020-11-19 10:30:00,0.5760000000000001,-0.171,0.6008469023,5.32,4.78,7.1519787472,0.5760000000000001,-0.171,0.6008469023,3.48,-2.74,4.4292211505
2020-11-19 11:00:00,0.608,-0.186,0.6358144383000001,5.18,5.1,7.2692778183,0.608,-0.186,0.6358144383000001,3.3,-3.14,4.5551728837
2020-11-19 11:30:00,0.621,-0.187,0.6485445243,5.0,5.06,7.1136207377,0.621,-0.187,0.6485445243,3.22,-3.14,4.4975548913
2020-11-19 12:00:00,0.595,-0.168,0.6182628891,5.02,5.1,7.1561442132,0.595,-0.168,0.6182628891,3.26,-3.14,4.5262788248
2020-11-19 12:30:00,0.528,-0.152,0.5494433547,5.0,5.04,7.0994084261,0.528,-0.152,0.5494433547,3.26,-3.18,4.5541190147
2020-11-19 13:00:00,0.42,-0.112,0.4346768915,5.1,4.94,7.1002535166,0.42,-0.112,0.4346768915,3.54,-3.26,4.8124006483
2020-11-19 13:30:00,0.381,-0.098,0.3934018302,4.8,3.8,6.122091146,0.381,-0.098,0.3934018302,3.36,-2.62,4.2607511075
2020-11-19 14:00:00,0.388,-0.10200000000000001,0.40118324990000004,4.9,3.92,6.2750617527,0.388,-0.10200000000000001,0.40118324990000004,3.48,-2.36,4.2047592083
2020-11-19 14:30:00,0.352,-0.10300000000000001,0.36676013960000003,4.8,3.98,6.2354149822,0.352,-0.10300000000000001,0.36676013960000003,3.44,-2.32,4.1492167936
