Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-19 15:00:00,0.328,-0.092,0.3406581865,4.92,3.98,6.3282541036,0.328,-0.092,0.3406581865,3.4,-2.36,4.1387920943
2020-11-19 15:30:00,0.211,-0.068,0.2216867159,5.32,3.98,6.6440048164,0.211,-0.068,0.2216867159,3.7800000000000002,-2.36,4.4562315918
2020-11-19 16:00:00,0.127,-0.042,0.13376471880000002,5.58,3.52,6.5974843691,0.127,-0.042,0.13376471880000002,4.2,-2.0,4.6518813398
2020-11-19 16:30:00,0.052000000000000005,-0.022,0.0564623769,6.14,3.7199999999999998,7.1789971444,0.052000000000000005,-0.022,0.0564623769,4.8,-2.0,5.2
2020-11-19 17:00:00,0.037,-0.007,0.0376563408,6.72,3.86,7.749709672,0.037,-0.007,0.0376563408,5.34,-2.12,5.7454329689
2020-11-19 17:30:00,0.044,-0.007,0.0445533388,6.84,3.36,7.6207086285,0.044,-0.007,0.0445533388,5.62,-1.82,5.9073513523
2020-11-19 18:00:00,0.011,0.005,0.012083046,7.16,3.36,7.9091845345,0.011,0.005,0.012083046,5.92,-1.8599999999999999,6.2053202979
2020-11-19 18:30:00,0.011,0.003,0.0114017543,7.1,3.38,7.8634852324,0.011,0.003,0.0114017543,5.82,-1.9,6.1222871543
2020-11-19 19:00:00,0.021,0.003,0.021213203400000002,6.76,3.34,7.5401061,0.021,0.003,0.021213203400000002,5.5,-1.94,5.8321179686
2020-11-19 19:30:00,0.029,0.001,0.029017236300000002,6.36,3.4,7.2117681604,0.029,0.001,0.029017236300000002,5.08,-2.16,5.5201449256
2020-11-19 20:00:00,0.039,-0.025,0.0463249393,6.28,4.4,7.6680114763,0.039,-0.025,0.0463249393,4.58,-3.3,5.6450332151
2020-11-19 20:30:00,0.023,-0.016,0.0280178515,5.98,4.76,7.6431668829,0.023,-0.016,0.0280178515,4.16,-3.8200000000000003,5.6478314422
2020-11-19 21:00:00,0.019,0.006,0.0199248588,5.82,4.62,7.4308007644,0.019,0.006,0.0199248588,3.94,-3.9,5.5437893178
2020-11-19 21:30:00,0.011,0.006,0.0125299641,5.66,4.52,7.2433417702,0.011,0.006,0.0125299641,3.8200000000000003,-3.8,5.3881722318
2020-11-19 22:00:00,0.005,0.001,0.0050990195,5.34,4.22,6.8061736681,0.005,0.001,0.0050990195,3.6,-3.5,5.0209560843
2020-11-19 22:30:00,0.011,0.001,0.011045361,5.2,4.44,6.8376604186000005,0.011,0.001,0.011045361,3.34,-3.7800000000000002,5.0442045954
2020-11-19 23:00:00,0.018000000000000002,0.004,0.0184390889,4.92,4.38,6.5871693465,0.018000000000000002,0.004,0.0184390889,3.06,-3.7800000000000002,4.863332191
2020-11-19 23:30:00,0.036000000000000004,-0.023,0.0427200187,4.5600000000000005,3.94,6.0263753617,0.036000000000000004,-0.023,0.0427200187,2.88,-3.36,4.4253813395
2020-11-20 00:00:00,0.067,-0.027,0.0722357252,4.32,3.32,5.4483759048,0.067,-0.027,0.0722357252,2.7800000000000002,-2.76,3.917397095
2020-11-20 00:30:00,0.106,-0.038,0.1126055061,4.24,3.2800000000000002,5.3605969817,0.106,-0.038,0.1126055061,2.7199999999999998,-2.8,3.9036393276
2020-11-20 01:00:00,0.154,-0.047,0.1610124219,4.44,3.32,5.544005772,0.154,-0.047,0.1610124219,2.9,-2.8,4.0311288741
2020-11-20 01:30:00,0.187,-0.055,0.19492049660000002,4.58,3.36,5.6803168926000005,0.187,-0.055,0.19492049660000002,2.98,-2.7800000000000002,4.0753895519
2020-11-20 02:00:00,0.244,-0.07100000000000001,0.2541200504,4.48,3.4,5.6240910377,0.244,-0.07100000000000001,0.2541200504,2.84,-2.7800000000000002,3.9741665793000003
2020-11-20 02:30:00,0.227,-0.067,0.23668122020000001,4.4,3.34,5.5240926857,0.227,-0.067,0.23668122020000001,2.74,-2.8,3.9176013069
2020-11-20 03:00:00,0.24,-0.073,0.2508565327,4.22,3.34,5.3818212531,0.24,-0.073,0.2508565327,2.6,-2.8,3.8209946349
2020-11-20 03:30:00,0.194,-0.059000000000000004,0.2027732724,4.12,3.34,5.3037722425,0.194,-0.059000000000000004,0.2027732724,2.5,-2.8200000000000003,3.7686071698
2020-11-20 04:00:00,0.194,-0.062,0.20366639390000002,4.08,3.34,5.272760188,0.194,-0.062,0.20366639390000002,2.44,-2.8200000000000003,3.7290749523
2020-11-20 04:30:00,0.199,-0.063,0.2087342808,4.0,3.34,5.21110353,0.199,-0.063,0.2087342808,2.36,-2.76,3.6314184556
2020-11-20 05:00:00,0.177,-0.058,0.1862605702,3.9,3.34,5.1347443948,0.177,-0.058,0.1862605702,2.3,-2.76,3.5927148509
2020-11-20 05:30:00,0.314,-0.091,0.32692047960000004,3.9,3.42,5.1871379392,0.314,-0.091,0.32692047960000004,2.22,-2.7,3.4954827993
2020-11-20 06:00:00,0.355,-0.113,0.3725506677,3.92,3.48,5.2418317409,0.355,-0.113,0.3725506677,2.22,-2.62,3.434064647
2020-11-20 06:30:00,0.391,-0.116,0.407844333,4.22,3.52,5.4953434834,0.391,-0.116,0.407844333,2.46,-2.54,3.5359864253
2020-11-20 07:00:00,0.39,-0.115,0.40660177080000004,4.44,3.64,5.7413587242,0.39,-0.115,0.40660177080000004,2.8,-2.4,3.6878177829
2020-11-20 07:30:00,0.41100000000000003,-0.117,0.42732891310000004,4.74,3.52,5.9040663953,0.41100000000000003,-0.117,0.42732891310000004,3.18,-1.92,3.7146736061
2020-11-20 08:00:00,0.44,-0.124,0.4571389286,5.14,3.96,6.4885437503,0.44,-0.124,0.4571389286,3.54,-2.16,4.146950687
2020-11-20 08:30:00,0.404,-0.106,0.41767451440000003,4.9,3.12,5.8089930281,0.404,-0.106,0.41767451440000003,3.62,-1.44,3.8958952758
2020-11-20 09:00:00,0.455,-0.122,0.4710721813,4.9,3.12,5.8089930281,0.455,-0.122,0.4710721813,3.56,-1.46,3.8477525908
2020-11-20 09:30:00,0.47300000000000003,-0.138,0.4927200016,4.94,3.12,5.8427733141000004,0.47300000000000003,-0.138,0.4927200016,3.6,-1.46,3.8847908567
2020-11-20 10:00:00,0.426,-0.11800000000000001,0.4420407221,4.9,3.12,5.8089930281,0.426,-0.11800000000000001,0.4420407221,3.56,-1.5,3.8631075574000002
2020-11-20 10:30:00,0.435,-0.111,0.4489387486,4.82,3.08,5.7200349649,0.435,-0.111,0.4489387486,3.48,-1.52,3.7974728439
2020-11-20 11:00:00,0.444,-0.11,0.45742321760000004,4.82,3.04,5.6985963184,0.444,-0.11,0.45742321760000004,3.42,-1.56,3.7589892258
2020-11-20 11:30:00,0.406,-0.10200000000000001,0.4186167699,4.82,3.04,5.6985963184,0.406,-0.10200000000000001,0.4186167699,3.48,-1.56,3.8136596597
2020-11-20 12:00:00,0.398,-0.1,0.4103705642,4.86,3.08,5.7537813653,0.398,-0.1,0.4103705642,3.46,-1.54,3.7872417404
2020-11-20 12:30:00,0.301,-0.083,0.3122338867,5.12,3.08,5.9750146443,0.301,-0.083,0.3122338867,3.7199999999999998,-1.54,4.0261644278
2020-11-20 13:00:00,0.277,-0.076,0.2872368361,5.02,2.98,5.8378763262,0.277,-0.076,0.2872368361,3.7199999999999998,-1.6,4.0494937955
2020-11-20 13:30:00,0.47300000000000003,-0.128,0.49001326510000004,4.52,2.8,5.3169916306000005,0.47300000000000003,-0.128,0.49001326510000004,3.12,-1.78,3.5920467703
2020-11-20 14:00:00,0.597,-0.17,0.6207326317,4.64,3.1,5.580286731,0.597,-0.17,0.6207326317,3.12,-1.5,3.4618492168
2020-11-20 14:30:00,0.602,-0.17400000000000002,0.6266418435000001,4.5,3.1,5.4644304369,0.602,-0.17400000000000002,0.6266418435000001,3.06,-1.5,3.4078732371
2020-11-20 15:00:00,0.5680000000000001,-0.162,0.5906504889,4.54,3.14,5.5200724633,0.5680000000000001,-0.162,0.5906504889,3.06,-1.54,3.4256678181
2020-11-20 15:30:00,0.604,-0.19,0.6331792795,4.54,3.24,5.5775621915,0.604,-0.19,0.6331792795,3.1,-1.48,3.4351710292
2020-11-20 16:00:00,0.544,-0.169,0.5696463815,4.8,3.22,5.78,0.544,-0.169,0.5696463815,3.3,-1.48,3.6166835637
2020-11-20 16:30:00,0.45,-0.137,0.4703923894,5.28,3.22,6.1843997283,0.45,-0.137,0.4703923894,3.84,-1.4,4.0872484632
2020-11-20 17:00:00,0.452,-0.136,0.4720169488,5.92,3.8,7.0346570634,0.452,-0.136,0.4720169488,4.16,-2.0,4.6157989558
2020-11-20 17:30:00,0.444,-0.133,0.463492179,6.18,3.98,7.3507006469,0.444,-0.133,0.463492179,4.3,-2.5,4.9739320462
2020-11-20 18:00:00,0.432,-0.121,0.4486256792,6.22,3.94,7.3628798714,0.432,-0.121,0.4486256792,4.42,-2.54,5.097842681
2020-11-20 18:30:00,0.36,-0.096,0.37258019270000003,6.22,3.94,7.3628798714,0.36,-0.096,0.37258019270000003,4.5600000000000005,-2.58,5.239274759
2020-11-20 19:00:00,0.37,-0.094,0.3817538474,5.98,3.94,7.1612848009,0.37,-0.094,0.3817538474,4.34,-2.68,5.1007842534
2020-11-20 19:30:00,0.358,-0.093,0.3698824137,5.76,3.94,6.9786245063,0.358,-0.093,0.3698824137,4.1,-2.84,4.987544486
2020-11-20 20:00:00,0.34800000000000003,-0.088,0.35895403610000004,5.42,3.94,6.7007462271,0.34800000000000003,-0.088,0.35895403610000004,3.76,-2.88,4.736243237
2020-11-20 20:30:00,0.28800000000000003,-0.08,0.2989046671,5.12,3.7,6.3169929555,0.28800000000000003,-0.08,0.2989046671,3.46,-2.88,4.5017774268
2020-11-20 21:00:00,0.297,-0.08,0.3075857604,4.84,3.52,5.9846470238,0.297,-0.08,0.3075857604,3.18,-2.88,4.2903146738
2020-11-20 21:30:00,0.383,-0.099,0.3955881697,4.74,3.58,5.9400336699,0.383,-0.099,0.3955881697,3.02,-2.8200000000000003,4.1319244911
2020-11-20 22:00:00,0.449,-0.12,0.4647590774,4.82,4.62,6.6765859539,0.449,-0.12,0.4647590774,2.68,-3.8200000000000003,4.6663476081
2020-11-20 22:30:00,0.49,-0.129,0.5066961614000001,4.68,5.08,6.9071557098,0.49,-0.129,0.5066961614000001,2.36,-4.32,4.9226009385000005
2020-11-20 23:00:00,0.379,-0.094,0.3904830342,4.52,5.08,6.7997647018,0.379,-0.094,0.3904830342,2.26,-4.36,4.9109265928
2020-11-20 23:30:00,0.46,-0.123,0.47616068720000004,4.28,5.08,6.6426500736000005,0.46,-0.123,0.47616068720000004,1.92,-4.36,4.7640319059
2020-11-21 00:00:00,0.431,-0.116,0.4463373164,4.26,5.06,6.6144689885,0.431,-0.116,0.4463373164,1.82,-4.42,4.7800418408
2020-11-21 00:30:00,0.5,-0.136,0.5181659966000001,4.34,4.96,6.5906904039,0.5,-0.136,0.5181659966000001,1.8599999999999999,-4.32,4.7034030233
2020-11-21 01:00:00,0.487,-0.135,0.5053652145,4.64,4.36,6.3670401287,0.487,-0.135,0.5053652145,2.2800000000000002,-3.64,4.2951135026
2020-11-21 01:30:00,0.552,-0.161,0.5750000000000001,4.6,4.28,6.2831839063,0.552,-0.161,0.5750000000000001,2.18,-3.46,4.0894987468
2020-11-21 02:00:00,0.485,-0.138,0.5042509296000001,4.6,4.28,6.2831839063,0.485,-0.138,0.5042509296000001,2.22,-3.52,4.161586236
2020-11-21 02:30:00,0.441,-0.11800000000000001,0.4565139647,4.6,4.28,6.2831839063,0.441,-0.11800000000000001,0.4565139647,2.2800000000000002,-3.52,4.1939003326
2020-11-21 03:00:00,0.386,-0.10200000000000001,0.3992492956,4.5600000000000005,4.3,6.2676630414,0.386,-0.10200000000000001,0.3992492956,2.2800000000000002,-3.56,4.227528829
2020-11-21 03:30:00,0.41300000000000003,-0.108,0.426887573,4.3,4.3,6.0811183182,0.41300000000000003,-0.108,0.426887573,2.12,-3.56,4.143428532
2020-11-21 04:00:00,0.496,-0.139,0.5151087264,4.06,4.32,5.9284061939,0.496,-0.139,0.5151087264,1.92,-3.6,4.08
2020-11-21 04:30:00,0.532,-0.16,0.5555393775,3.92,4.2,5.745119668,0.532,-0.16,0.5555393775,1.88,-3.38,3.8676607917
2020-11-21 05:00:00,0.52,-0.154,0.5423246260000001,3.7800000000000002,3.42,5.0975288131,0.52,-0.154,0.5423246260000001,2.04,-2.56,3.27340801
2020-11-21 05:30:00,0.508,-0.157,0.5317076264,3.9,3.46,5.2135976063000005,0.508,-0.157,0.5317076264,2.14,-2.5,3.2908357601000002
2020-11-21 06:00:00,0.562,-0.185,0.5916662911,3.92,3.52,5.2684722643,0.562,-0.185,0.5916662911,2.14,-2.42,3.2304798405
2020-11-21 06:30:00,0.494,-0.16,0.519264865,4.16,3.46,5.4108409698,0.494,-0.16,0.519264865,2.46,-2.38,3.4228642976
2020-11-21 07:00:00,0.454,-0.14,0.4750957798,4.42,3.48,5.6255488621000005,0.454,-0.14,0.4750957798,2.76,-2.22,3.5420333144000002
2020-11-21 07:30:00,0.521,-0.163,0.5459029218,4.42,3.64,5.7259060418,0.521,-0.163,0.5459029218,2.8,-2.38,3.6748333296
2020-11-21 08:00:00,0.529,-0.156,0.5515224383,4.6,3.7,5.9033888573,0.529,-0.156,0.5515224383,2.8200000000000003,-2.36,3.6772272163
2020-11-21 08:30:00,0.502,-0.139,0.5208886637,4.76,3.7,6.0288970799,0.502,-0.139,0.5208886637,2.94,-2.4,3.7952075042
2020-11-21 09:00:00,0.491,-0.135,0.5092209736000001,4.84,3.62,6.0440052945,0.491,-0.135,0.5092209736000001,3.08,-2.4,3.904663878
2020-11-21 09:30:00,0.584,-0.17200000000000001,0.6088021025,4.74,3.46,5.8684921402,0.584,-0.17200000000000001,0.6088021025,3.08,-2.22,3.7966827626
2020-11-21 10:00:00,0.518,-0.147,0.5384542692000001,4.58,2.94,5.4424259297,0.518,-0.147,0.5384542692000001,3.18,-1.72,3.6153561374
2020-11-21 10:30:00,0.546,-0.15,0.5662296354,4.6,2.94,5.4592673501,0.546,-0.15,0.5662296354,3.18,-1.72,3.6153561374
2020-11-21 11:00:00,0.5740000000000001,-0.162,0.5964226689000001,4.48,3.0,5.3916973209,0.5740000000000001,-0.162,0.5964226689000001,3.12,-1.6800000000000002,3.5435575345
2020-11-21 11:30:00,0.533,-0.14400000000000002,0.5521095906,4.58,3.0,5.4750707758,0.533,-0.14400000000000002,0.5521095906,3.22,-1.6800000000000002,3.6319140959
2020-11-21 12:00:00,0.511,-0.135,0.528531929,4.68,2.96,5.537508465,0.511,-0.135,0.528531929,3.36,-1.74,3.7838076061
2020-11-21 12:30:00,0.502,-0.134,0.5195767508,4.68,2.92,5.5162305971,0.502,-0.134,0.5195767508,3.36,-1.74,3.7838076061
2020-11-21 13:00:00,0.489,-0.13,0.5059851776000001,4.8,2.88,5.5977138191,0.489,-0.13,0.5059851776000001,3.44,-1.76,3.8640910962
2020-11-21 13:30:00,0.495,-0.132,0.512297765,4.8,2.88,5.5977138191,0.495,-0.132,0.512297765,3.38,-1.76,3.8107741996
2020-11-21 14:00:00,0.47700000000000004,-0.127,0.4936172606,4.68,2.8200000000000003,5.4639546118,0.47700000000000004,-0.127,0.4936172606,3.2800000000000002,-1.82,3.7511065034
2020-11-21 14:30:00,0.47700000000000004,-0.128,0.4938754904,4.76,2.84,5.5428512518,0.47700000000000004,-0.128,0.4938754904,3.32,-1.82,3.7861325914
2020-11-21 15:00:00,0.48,-0.132,0.4978192443,4.76,2.86,5.5531252462000005,0.48,-0.132,0.4978192443,3.32,-1.82,3.7861325914
2020-11-21 15:30:00,0.398,-0.124,0.4168692841,5.0,3.26,5.9688859932,0.398,-0.124,0.4168692841,3.42,-2.12,4.023779318
2020-11-21 16:00:00,0.35100000000000003,-0.111,0.36813312810000004,5.28,3.7800000000000002,6.4935968461,0.35100000000000003,-0.111,0.36813312810000004,3.52,-2.66,4.4120290117
2020-11-21 16:30:00,0.306,-0.093,0.319820262,5.7,3.7800000000000002,6.839473664,0.306,-0.093,0.319820262,3.9,-2.56,4.6651473717
2020-11-21 17:00:00,0.279,-0.081,0.290520223,6.16,3.7800000000000002,7.2273093195,0.279,-0.081,0.290520223,4.36,-2.42,4.9865819957
2020-11-21 17:30:00,0.245,-0.074,0.25593163150000003,6.62,4.0,7.7346234555999995,0.245,-0.074,0.25593163150000003,4.82,-2.5,5.4297697925
2020-11-21 18:00:00,0.253,-0.069,0.2622403478,6.72,4.0,7.8203836223,0.253,-0.069,0.2622403478,4.94,-2.5,5.5365693349
2020-11-21 18:30:00,0.24,-0.07200000000000001,0.25056735620000004,6.52,4.04,7.6702020833999995,0.24,-0.07200000000000001,0.25056735620000004,4.88,-2.6,5.5294122653
2020-11-21 19:00:00,0.21,-0.063,0.21924643670000002,6.38,4.12,7.5946560159,0.21,-0.063,0.21924643670000002,4.7,-2.7199999999999998,5.430322274
2020-11-21 19:30:00,0.08,-0.033,0.0865390085,6.28,4.66,7.8201023011,0.08,-0.033,0.0865390085,4.38,-3.48,5.5941755425
2020-11-21 20:00:00,0.095,-0.04,0.1030776406,5.84,4.5,7.3726250413,0.095,-0.04,0.1030776406,3.94,-3.54,5.2967159637
2020-11-21 20:30:00,0.081,-0.036000000000000004,0.08863972020000001,5.64,4.5,7.2152338839,0.081,-0.036000000000000004,0.08863972020000001,3.7199999999999998,-3.54,5.1351728306
2020-11-21 21:00:00,0.081,-0.037,0.0890505474,5.48,4.44,7.0529426483,0.081,-0.037,0.0890505474,3.62,-3.58,5.0912473914
2020-11-21 21:30:00,0.07100000000000001,-0.032,0.0778781099,5.36,4.4,6.9346665385,0.07100000000000001,-0.032,0.0778781099,3.5,-3.54,4.9781120919
2020-11-21 22:00:00,0.074,-0.035,0.081859636,5.06,4.3,6.640301198,0.074,-0.035,0.081859636,3.22,-3.54,4.7853944456
2020-11-21 22:30:00,0.084,-0.044,0.0948261567,4.74,4.24,6.3596540786,0.084,-0.044,0.0948261567,2.92,-3.58,4.6198268366
2020-11-21 23:00:00,0.083,-0.04,0.0921357694,4.44,4.2,6.1117591576,0.083,-0.04,0.0921357694,2.68,-3.62,4.5040870329
2020-11-21 23:30:00,0.074,-0.039,0.0836480723,4.22,4.48,6.1545755337,0.074,-0.039,0.0836480723,2.36,-3.9,4.5584646538
2020-11-22 00:00:00,0.077,-0.038,0.08586617490000001,4.22,4.84,6.4213705702,0.077,-0.038,0.08586617490000001,2.16,-4.36,4.8657168023
2020-11-22 00:30:00,0.075,-0.032,0.0815414005,4.42,4.76,6.4956908793,0.075,-0.032,0.0815414005,2.34,-4.32,4.913043863
2020-11-22 01:00:00,0.117,-0.039,0.1233288287,4.64,4.8,6.6760467344,0.117,-0.039,0.1233288287,2.52,-4.32,5.0012798362
2020-11-22 01:30:00,0.11800000000000001,-0.033,0.1225275479,4.74,4.8,6.7459321076,0.11800000000000001,-0.033,0.1225275479,2.64,-4.32,5.0628055463
2020-11-22 02:00:00,0.051000000000000004,-0.013000000000000001,0.052630789500000004,4.68,4.8,6.7039093073,0.051000000000000004,-0.013000000000000001,0.052630789500000004,2.64,-4.32,5.0628055463
2020-11-22 02:30:00,0.038,0.0,0.038,4.54,4.74,6.5634746895,0.038,0.0,0.038,2.5,-4.4,5.0606323716
2020-11-22 03:00:00,0.03,0.001,0.030016662000000003,4.54,4.82,6.6214801971,0.03,0.001,0.030016662000000003,2.5,-4.4,5.0606323716
2020-11-22 03:30:00,0.04,-0.006,0.0404474968,4.34,4.82,6.4859848905,0.04,-0.006,0.0404474968,2.32,-4.4,4.9741732981
2020-11-22 04:00:00,0.035,-0.005,0.0353553391,4.2,4.8,6.3780874876,0.035,-0.005,0.0353553391,2.2,-4.46,4.9730875721
2020-11-22 04:30:00,0.029,0.002,0.029068883700000003,4.1,4.76,6.2823244106,0.029,0.002,0.029068883700000003,2.04,-4.44,4.8862255372
2020-11-22 05:00:00,0.007,0.004,0.0080622577,4.1,4.74,6.2671843758,0.007,0.004,0.0080622577,2.02,-4.38,4.8233598249
2020-11-22 05:30:00,0.009000000000000001,0.004,0.009848857800000001,4.16,4.7,6.2765914317,0.009000000000000001,0.004,0.009848857800000001,2.12,-4.32,4.8121512861
2020-11-22 06:00:00,0.014,0.002,0.014142135600000001,4.22,4.74,6.3463375265,0.014,0.002,0.014142135600000001,2.18,-4.3,4.8210372328
2020-11-22 06:30:00,0.026000000000000002,0.004,0.026305892900000002,4.34,4.16,6.0117551514,0.026000000000000002,0.004,0.026305892900000002,2.52,-3.64,4.4271887242
2020-11-22 07:00:00,0.01,0.003,0.0104403065,4.58,4.24,6.2413139642,0.01,0.003,0.0104403065,2.7800000000000002,-3.48,4.4540767843
2020-11-22 07:30:00,0.007,0.002,0.007280109900000001,4.64,4.24,6.2854753201,0.007,0.002,0.007280109900000001,2.88,-3.48,4.5171672539
2020-11-22 08:00:00,0.004,0.0,0.004,4.68,4.24,6.3150613615,0.004,0.0,0.004,2.96,-3.42,4.5230520669
2020-11-22 08:30:00,0.004,0.0,0.004,4.76,4.2,6.3480390673,0.004,0.0,0.004,3.08,-3.46,4.6322780573
2020-11-22 09:00:00,0.004,0.0,0.004,4.76,4.18,6.3348243859,0.004,0.0,0.004,3.12,-3.5,4.6887524993
2020-11-22 09:30:00,0.005,0.0,0.005,4.92,3.64,6.1201307176,0.005,0.0,0.005,3.48,-2.98,4.5815717827
2020-11-22 10:00:00,0.01,0.0,0.01,4.84,3.44,5.9379457727,0.01,0.0,0.01,3.52,-2.74,4.4607174311
2020-11-22 10:30:00,0.013000000000000001,-0.001,0.0130384048,4.84,3.5,5.9729054906000005,0.013000000000000001,-0.001,0.0130384048,3.48,-2.84,4.4917702524
2020-11-22 11:00:00,0.02,-0.005,0.020615528100000002,4.64,3.6,5.8727846887,0.02,-0.005,0.020615528100000002,3.42,-2.88,4.4711072454
2020-11-22 11:30:00,0.033,-0.002,0.0330605505,4.46,3.6,5.7316315304,0.033,-0.002,0.0330605505,3.2800000000000002,-2.88,4.364951317
2020-11-22 12:00:00,0.047,-0.002,0.0470425339,4.4,4.24,6.1104500653,0.047,-0.002,0.0470425339,3.12,-3.5,4.6887524993
2020-11-22 12:30:00,0.051000000000000004,-0.001,0.051009803000000006,4.52,4.48,6.3640238843,0.051000000000000004,-0.001,0.051009803000000006,3.16,-3.76,4.9115374375
2020-11-22 13:00:00,0.045,0.003,0.0450998891,4.38,4.4,6.208413646,0.045,0.003,0.0450998891,3.04,-3.76,4.8352042356
2020-11-22 13:30:00,0.08,-0.028,0.0847584804,4.34,4.4,6.1802588943,0.08,-0.028,0.0847584804,2.92,-3.8,4.7923272008
2020-11-22 14:00:00,0.10400000000000001,-0.044,0.1129247537,4.22,3.8200000000000003,5.6921700607,0.10400000000000001,-0.044,0.1129247537,2.98,-3.22,4.3873454389
2020-11-22 14:30:00,0.065,-0.035,0.0738241153,4.44,3.44,5.6166894164,0.065,-0.035,0.0738241153,3.12,-2.86,4.232493355
2020-11-22 15:00:00,0.022,-0.021,0.0304138127,4.6,3.4,5.7201398584,0.022,-0.021,0.0304138127,3.24,-2.86,4.3217126235
2020-11-22 15:30:00,0.009000000000000001,0.003,0.009486833,4.7,3.3,5.7428216061,0.009000000000000001,0.003,0.009486833,3.38,-2.8,4.3891229192
2020-11-22 16:00:00,0.009000000000000001,0.003,0.009486833,4.92,2.58,5.5554297764000005,0.009000000000000001,0.003,0.009486833,3.8200000000000003,-2.0,4.3118905366
2020-11-22 16:30:00,0.014,0.004,0.014560219800000001,5.5600000000000005,2.92,6.2801273872,0.014,0.004,0.014560219800000001,4.28,-2.14,4.7851854718
2020-11-22 17:00:00,0.017,0.006,0.0180277564,6.14,3.12,6.8872345684,0.017,0.006,0.0180277564,4.84,-2.08,5.2680167046
2020-11-22 17:30:00,0.012,0.002,0.012165525100000001,6.68,3.12,7.372706423,0.012,0.002,0.012165525100000001,5.4,-1.82,5.6984559312
2020-11-22 18:00:00,0.009000000000000001,0.004,0.009848857800000001,6.68,3.06,7.3475165873,0.009000000000000001,0.004,0.009848857800000001,5.4,-1.82,5.6984559312
2020-11-22 18:30:00,0.022,0.006,0.0228035085,6.64,2.96,7.2698830802,0.022,0.006,0.0228035085,5.3,-1.8599999999999999,5.6169030613
2020-11-22 19:00:00,0.013000000000000001,0.001,0.0130384048,6.38,2.96,7.0332069499,0.013000000000000001,0.001,0.0130384048,5.04,-1.94,5.40048146
2020-11-22 19:30:00,0.023,0.004,0.0233452351,6.24,3.32,7.0682388188,0.023,0.004,0.0233452351,4.72,-2.4,5.2951298379
2020-11-22 20:00:00,0.008,0.003,0.0085440037,6.2,4.06,7.4110458101,0.008,0.003,0.0085440037,4.38,-3.26,5.4600366299
2020-11-22 20:30:00,0.003,-0.001,0.0031622777,5.9,4.16,7.219113519,0.003,-0.001,0.0031622777,4.0,-3.56,5.3547735713
2020-11-22 21:00:00,0.005,0.0,0.005,5.66,4.12,7.0007142493,0.005,0.0,0.005,3.8,-3.56,5.207072114
2020-11-22 21:30:00,0.004,0.0,0.004,5.58,4.18,6.9720011474,0.004,0.0,0.004,3.7,-3.62,5.1763307468
2020-11-22 22:00:00,0.008,0.001,0.0080622577,5.3,4.1,6.7007462271,0.008,0.001,0.0080622577,3.44,-3.62,4.9937961512
2020-11-22 22:30:00,0.005,0.002,0.0053851648,5.06,4.06,6.4874648361,0.005,0.002,0.0053851648,3.24,-3.58,4.8284573106
2020-11-22 23:00:00,0.003,0.0,0.003,4.82,4.12,6.3408832192,0.003,0.0,0.003,3.02,-3.64,4.7296934362
2020-11-22 23:30:00,0.005,0.002,0.0053851648,4.62,4.16,6.2169124169,0.005,0.002,0.0053851648,2.8,-3.7,4.6400431032
2020-11-23 00:00:00,0.004,0.003,0.005,4.54,4.12,6.1307422063,0.004,0.003,0.005,2.74,-3.64,4.5560070237
2020-11-23 00:30:00,0.004,0.001,0.0041231056,4.78,4.12,6.310530881,0.004,0.001,0.0041231056,2.94,-3.64,4.6790169908
2020-11-23 01:00:00,0.006,0.002,0.0063245553000000005,5.1,4.08,6.5311867222,0.006,0.002,0.0063245553000000005,3.2,-3.58,4.8017080294
2020-11-23 01:30:00,0.009000000000000001,0.005,0.0102956301,5.2,4.1,6.6219332525,0.009000000000000001,0.005,0.0102956301,3.3,-3.58,4.8689218519
2020-11-23 02:00:00,0.005,0.004,0.0064031242000000006,5.12,4.16,6.596969001,0.005,0.004,0.0064031242000000006,3.22,-3.62,4.8448735794
2020-11-23 02:30:00,0.009000000000000001,0.003,0.009486833,5.04,4.22,6.5734313718,0.009000000000000001,0.003,0.009486833,3.22,-3.68,4.8898670739
2020-11-23 03:00:00,0.013000000000000001,0.005,0.0139283883,4.98,4.26,6.553472362,0.013000000000000001,0.005,0.0139283883,3.14,-3.68,4.8375613691
2020-11-23 03:30:00,0.032,0.006,0.0325576412,4.86,4.2,6.4233636048000005,0.032,0.006,0.0325576412,3.04,-3.68,4.7732588449
2020-11-23 04:00:00,0.037,0.003,0.0371214224,4.74,4.2,6.3330561343,0.037,0.003,0.0371214224,2.94,-3.68,4.7102016942
2020-11-23 04:30:00,0.047,-0.001,0.0470106371,4.66,4.2,6.2734041796,0.047,-0.001,0.0470106371,2.86,-3.68,4.6606866447
2020-11-23 05:00:00,0.067,-0.005,0.06718630810000001,4.58,4.28,6.2685564526,0.067,-0.005,0.06718630810000001,2.76,-3.66,4.5840157068
2020-11-23 05:30:00,0.085,-0.008,0.0853756406,4.72,4.22,6.3314137442,0.085,-0.008,0.0853756406,2.9,-3.58,4.6072117381
2020-11-23 06:00:00,0.1,-0.033,0.1053043209,4.94,4.3,6.5493205754,0.1,-0.033,0.1053043209,3.08,-3.48,4.6472357375
2020-11-23 06:30:00,0.114,-0.039,0.1204865138,5.12,3.8200000000000003,6.3880200375000005,0.114,-0.039,0.1204865138,3.5,-2.8200000000000003,4.4947079994
2020-11-23 07:00:00,0.128,-0.041,0.1344061011,5.44,3.7,6.5790272837,0.128,-0.041,0.1344061011,3.88,-2.46,4.5941266852
2020-11-23 07:30:00,0.147,-0.045,0.1537335357,5.78,3.92,6.983895761,0.147,-0.045,0.1537335357,4.22,-2.36,4.8350801441
2020-11-23 08:00:00,0.157,-0.045,0.1633217683,6.08,4.04,7.2998630124,0.157,-0.045,0.1633217683,4.46,-2.24,4.9909117404
2020-11-23 08:30:00,0.224,-0.063,0.2326907819,5.88,4.0,7.1115680409,0.224,-0.063,0.2326907819,4.32,-2.22,4.8570361333
2020-11-23 09:00:00,0.23600000000000002,-0.07,0.2461625479,5.88,3.94,7.0779940661,0.23600000000000002,-0.07,0.2461625479,4.32,-2.22,4.8570361333
2020-11-23 09:30:00,0.278,-0.081,0.2895600111,5.88,3.94,7.0779940661,0.278,-0.081,0.2895600111,4.28,-2.18,4.8032072618
2020-11-23 10:00:00,0.253,-0.067,0.2617212257,5.78,3.94,6.9951411708,0.253,-0.067,0.2617212257,4.2,-2.24,4.76
2020-11-23 10:30:00,0.291,-0.07100000000000001,0.2995363083,5.76,3.92,6.9673524383,0.291,-0.07100000000000001,0.2995363083,4.02,-2.32,4.6414221958
2020-11-23 11:00:00,0.424,-0.109,0.4377864776,5.58,3.94,6.8308125432,0.424,-0.109,0.4377864776,3.7800000000000002,-2.32,4.4351775613
2020-11-23 11:30:00,0.461,-0.11900000000000001,0.4761113315,5.54,3.94,6.798176226,0.461,-0.11900000000000001,0.4761113315,3.7800000000000002,-2.2800000000000002,4.4143855745
2020-11-23 12:00:00,0.371,-0.089,0.3815258838,5.6,3.88,6.8128114608,0.371,-0.089,0.3815258838,3.8,-2.2800000000000002,4.4315234401
2020-11-23 12:30:00,0.47900000000000004,-0.129,0.49606652780000005,5.5600000000000005,3.94,6.8144845733,0.47900000000000004,-0.129,0.49606652780000005,3.76,-2.2800000000000002,4.3972718815
2020-11-23 13:00:00,0.512,-0.137,0.530012264,5.46,3.9,6.7098137083000005,0.512,-0.137,0.530012264,3.76,-2.32,4.4181444069
2020-11-23 13:30:00,0.494,-0.131,0.5110743586000001,5.26,3.7800000000000002,6.4773451352,0.494,-0.131,0.5110743586000001,3.62,-2.48,4.3880291704
2020-11-23 14:00:00,0.509,-0.135,0.5265985188,5.38,3.84,6.6098411479,0.509,-0.135,0.5265985188,3.74,-2.32,4.4011362169
2020-11-23 14:30:00,0.468,-0.124,0.48414873750000004,5.52,3.86,6.7357256476,0.468,-0.124,0.48414873750000004,3.86,-2.32,4.5035541519999995
2020-11-23 15:00:00,0.513,-0.14,0.5317602843,5.48,3.92,6.7377147461,0.513,-0.14,0.5317602843,3.86,-2.2800000000000002,4.4830792989
2020-11-23 15:30:00,0.521,-0.145,0.5408012574000001,5.52,3.96,6.7935263303,0.521,-0.145,0.5408012574000001,3.8,-2.2800000000000002,4.4315234401
2020-11-23 16:00:00,0.527,-0.161,0.5510444628,5.6,3.52,6.6144085148,0.527,-0.161,0.5510444628,4.04,-1.8,4.4228497601
2020-11-23 16:30:00,0.5720000000000001,-0.183,0.6005605715,6.04,3.38,6.9214160401000004,0.5720000000000001,-0.183,0.6005605715,4.46,-1.42,4.6805982524
2020-11-23 17:00:00,0.558,-0.177,0.5853998633,6.4,2.9,7.0263788682,0.558,-0.177,0.5853998633,4.92,-0.92,5.0052772151
2020-11-23 17:30:00,0.554,-0.177,0.5815883424,6.44,2.46,6.8938523338,0.554,-0.177,0.5815883424,5.18,-0.66,5.2218770572
2020-11-23 18:00:00,0.447,-0.14400000000000002,0.4696221886,6.62,2.48,7.0692856782,0.447,-0.14400000000000002,0.4696221886,5.3,-0.66,5.3409362475
2020-11-23 18:30:00,0.468,-0.152,0.49206503640000004,6.42,2.42,6.8609620317,0.468,-0.152,0.49206503640000004,5.04,-0.68,5.0856661314
2020-11-23 19:00:00,0.46,-0.14200000000000002,0.4814187367,6.02,2.32,6.4515734515,0.46,-0.14200000000000002,0.4814187367,4.66,-0.84,4.7351029556
2020-11-23 19:30:00,0.525,-0.156,0.5476869544,5.64,2.32,6.0985244117,0.525,-0.156,0.5476869544,4.3,-0.9,4.3931765273
2020-11-23 20:00:00,0.596,-0.171,0.6200459660000001,5.36,3.08,6.1819090902,0.596,-0.171,0.6200459660000001,3.76,-1.78,4.1600480766
2020-11-23 20:30:00,0.526,-0.14100000000000001,0.5445704729,5.28,4.22,6.7592011362,0.526,-0.14100000000000001,0.5445704729,3.26,-3.2800000000000002,4.624499973
2020-11-23 21:00:00,0.519,-0.138,0.5370335185,5.08,4.34,6.6814669048,0.519,-0.138,0.5370335185,2.94,-3.5,4.5709517608
2020-11-23 21:30:00,0.561,-0.158,0.5828250166,4.76,4.38,6.4685392478,0.561,-0.158,0.5828250166,2.54,-3.5,4.324534657
2020-11-23 22:00:00,0.612,-0.177,0.6370816274000001,4.42,4.42,6.2508239457,0.612,-0.177,0.6370816274000001,2.24,-3.5,4.1554301823
2020-11-23 22:30:00,0.649,-0.191,0.6765219878000001,4.08,4.42,6.0152140444,0.649,-0.191,0.6765219878000001,1.98,-3.5,4.0212435887
2020-11-23 23:00:00,0.596,-0.166,0.6186857037,3.84,4.2,5.6908347367,0.596,-0.166,0.6186857037,1.78,-3.44,3.8732415365
2020-11-23 23:30:00,0.608,-0.171,0.6315892653,3.48,4.1,5.3777690542,0.608,-0.171,0.6315892653,1.54,-3.36,3.6961060591
2020-11-24 00:00:00,0.607,-0.17200000000000001,0.6308985655,3.4,3.92,5.1890654265,0.607,-0.17200000000000001,0.6308985655,1.32,-3.34,3.5913785654
2020-11-24 00:30:00,0.556,-0.154,0.5769332717,3.66,4.06,5.4661869708,0.556,-0.154,0.5769332717,1.48,-3.44,3.7448631484
2020-11-24 01:00:00,0.5730000000000001,-0.161,0.5951890456,4.02,4.1,5.7419857192,0.5730000000000001,-0.161,0.5951890456,1.74,-3.44,3.8550226977
2020-11-24 01:30:00,0.45,-0.11900000000000001,0.4654685811,4.22,4.14,5.9116833474,0.45,-0.11900000000000001,0.4654685811,2.04,-3.48,4.0338567154
2020-11-24 02:00:00,0.522,-0.14400000000000002,0.5414979224,4.02,4.18,5.7993792771,0.522,-0.14400000000000002,0.5414979224,1.96,-3.5,4.0114336589
2020-11-24 02:30:00,0.503,-0.138,0.5215870014,4.0,4.18,5.7855336832,0.503,-0.138,0.5215870014,1.88,-3.56,4.0259160448
2020-11-24 03:00:00,0.5690000000000001,-0.166,0.5927200013,3.84,4.26,5.7352593664,0.5690000000000001,-0.166,0.5927200013,1.72,-3.54,3.9357337308
2020-11-24 03:30:00,0.518,-0.149,0.5390037106000001,3.7800000000000002,4.26,5.695261188,0.518,-0.149,0.5390037106000001,1.56,-3.6,3.9234678538
2020-11-24 04:00:00,0.61,-0.18,0.6360031446000001,3.6,4.22,5.5469270772,0.61,-0.18,0.6360031446000001,1.38,-3.5,3.7622333793
2020-11-24 04:30:00,0.528,-0.154,0.55,3.52,4.0,5.3282642577,0.528,-0.154,0.55,1.46,-3.4,3.7002162098999998
2020-11-24 05:00:00,0.535,-0.156,0.5572800014,3.44,3.98,5.2606083298,0.535,-0.156,0.5572800014,1.3599999999999999,-3.4,3.6619120689
2020-11-24 05:30:00,0.499,-0.148,0.5204853504,3.64,4.0,5.4082899331,0.499,-0.148,0.5204853504,1.5,-3.3,3.6249137921
2020-11-24 06:00:00,0.51,-0.159,0.5342106326,3.8200000000000003,4.06,5.5745851864,0.51,-0.159,0.5342106326,1.6400000000000001,-3.24,3.6314184556
2020-11-24 06:30:00,0.59,-0.194,0.6210764848,3.98,3.5,5.3000377357,0.59,-0.194,0.6210764848,2.04,-2.42,3.1651224305
2020-11-24 07:00:00,0.666,-0.22,0.7013957513,4.26,3.94,5.8026890318,0.666,-0.22,0.7013957513,2.26,-2.52,3.384966765
2020-11-24 07:30:00,0.656,-0.21,0.6887931475,4.62,3.9,6.0460234866,0.656,-0.21,0.6887931475,2.76,-2.14,3.4924489975
2020-11-24 08:00:00,0.665,-0.211,0.6976718426,4.7,3.7800000000000002,6.0314509034,0.665,-0.211,0.6976718426,2.96,-1.96,3.5500985902
2020-11-24 08:30:00,0.628,-0.192,0.6566947541,4.66,3.16,5.6303818698,0.628,-0.192,0.6566947541,3.2,-1.34,3.4692362272
2020-11-24 09:00:00,0.627,-0.186,0.6540068807,4.54,3.1,5.4974175756,0.627,-0.186,0.6540068807,3.12,-1.3599999999999999,3.4035275818
2020-11-24 09:30:00,0.63,-0.182,0.655762152,4.54,3.08,5.4861644161,0.63,-0.182,0.655762152,3.12,-1.42,3.4279439902
2020-11-24 10:00:00,0.682,-0.20600000000000002,0.7124324529,4.4,3.08,5.3708844709,0.682,-0.20600000000000002,0.7124324529,2.92,-1.42,3.2469678163
2020-11-24 10:30:00,0.6920000000000001,-0.21,0.7231624990000001,4.4,3.1,5.3823786563,0.6920000000000001,-0.21,0.7231624990000001,2.88,-1.42,3.2110434441
2020-11-24 11:00:00,0.487,-0.148,0.5089921414,4.5600000000000005,3.02,5.4693692507,0.487,-0.148,0.5089921414,3.08,-1.46,3.4085187399
2020-11-24 11:30:00,0.489,-0.14100000000000001,0.5089223909,4.48,3.06,5.425311051,0.489,-0.14100000000000001,0.5089223909,3.08,-1.46,3.4085187399
2020-11-24 12:00:00,0.513,-0.152,0.5350448579,4.32,3.7199999999999998,5.7009472897,0.513,-0.152,0.5350448579,2.74,-2.02,3.4041151567
2020-11-24 12:30:00,0.484,-0.14100000000000001,0.5041200254,4.74,3.84,6.1002622894,0.484,-0.14100000000000001,0.5041200254,2.92,-2.32,3.7294503616
2020-11-24 13:00:00,0.47400000000000003,-0.14,0.4942428553,5.04,3.7800000000000002,6.3,0.47400000000000003,-0.14,0.4942428553,3.12,-2.36,3.9120327197
2020-11-24 13:30:00,0.467,-0.14,0.4875335886,4.76,3.58,5.9560053727,0.467,-0.14,0.4875335886,2.86,-2.54,3.8250751627
2020-11-24 14:00:00,0.466,-0.14,0.4865757906,5.0,3.76,6.2560051151,0.466,-0.14,0.4865757906,3.14,-2.38,3.9400507611
2020-11-24 14:30:00,0.453,-0.137,0.4732631403,5.0,3.8200000000000003,6.2922492004,0.453,-0.137,0.4732631403,3.14,-2.36,3.9280020367
2020-11-24 15:00:00,0.459,-0.14100000000000001,0.4801687203,4.94,3.88,6.2815603157,0.459,-0.14100000000000001,0.4801687203,3.12,-2.32,3.8880329217
2020-11-24 15:30:00,0.633,-0.198,0.6632442989,4.98,3.96,6.3625466599,0.633,-0.198,0.6632442989,3.14,-2.24,3.8570973542
2020-11-24 16:00:00,0.655,-0.209,0.6875361809,5.02,3.7199999999999998,6.2481037123,0.655,-0.209,0.6875361809,3.32,-2.02,3.8862321083999998
2020-11-24 16:30:00,0.635,-0.20400000000000001,0.6669640170000001,5.32,3.24,6.228964601,0.635,-0.20400000000000001,0.6669640170000001,3.84,-1.44,4.1011217978
2020-11-24 17:00:00,0.651,-0.217,0.6862142523,5.92,4.02,7.1558926767,0.651,-0.217,0.6862142523,4.1,-2.06,4.5884202074000005
2020-11-24 17:30:00,0.647,-0.216,0.6821033646,6.12,4.3,7.4795989197,0.647,-0.216,0.6821033646,4.16,-2.5,4.8534111715
2020-11-24 18:00:00,0.644,-0.216,0.6792584192000001,6.24,4.36,7.6123058268,0.644,-0.216,0.6792584192000001,4.3,-2.54,4.9941565855
2020-11-24 18:30:00,0.653,-0.20600000000000002,0.6847225716,6.34,4.36,7.6944915362,0.653,-0.20600000000000002,0.6847225716,4.4,-2.54,5.0805117852
2020-11-24 19:00:00,0.626,-0.184,0.6524814174,6.2,4.94,7.927395537,0.626,-0.184,0.6524814174,4.1,-3.22,5.2132907074
2020-11-24 19:30:00,0.636,-0.183,0.6618043518000001,5.94,5.08,7.8160092119,0.636,-0.183,0.6618043518000001,3.7,-3.58,5.1484366559
2020-11-24 20:00:00,0.659,-0.195,0.6872452255,5.48,4.98,7.4047822385,0.659,-0.195,0.6872452255,3.24,-3.68,4.9030602689
2020-11-24 20:30:00,0.681,-0.203,0.7106124119,5.1,4.08,6.5311867222,0.681,-0.203,0.7106124119,3.12,-2.88,4.2460334431
2020-11-24 21:00:00,0.657,-0.191,0.6842002631,4.82,3.76,6.1131006862,0.657,-0.191,0.6842002631,2.98,-2.7,4.0212435887
2020-11-24 21:30:00,0.542,-0.156,0.5640035461,4.76,3.86,6.1283929378,0.542,-0.156,0.5640035461,2.92,-2.9,4.1153857656
2020-11-24 22:00:00,0.359,-0.101,0.372936992,4.78,4.38,6.4832707795,0.359,-0.101,0.372936992,2.74,-3.6,4.5241131728
2020-11-24 22:30:00,0.115,-0.028,0.1183596215,4.74,4.34,6.4267565692,0.115,-0.028,0.1183596215,2.92,-3.66,4.6820935488
2020-11-24 23:00:00,0.019,0.012,0.0224722051,4.5600000000000005,4.2,6.1994838495,0.019,0.012,0.0224722051,2.88,-3.66,4.6572524089
2020-11-24 23:30:00,0.011,0.01,0.0148660687,4.3,4.2,6.0108235709,0.011,0.01,0.0148660687,2.6,-3.7,4.5221676217999995
2020-11-25 00:00:00,0.064,0.007,0.0643816744,4.14,3.98,5.7428216061,0.064,0.007,0.0643816744,2.46,-3.6,4.3602293518
2020-11-25 00:30:00,0.077,-0.008,0.0774144689,4.36,3.98,5.9033888573,0.077,-0.008,0.0774144689,2.6,-3.6,4.4407206622
2020-11-25 01:00:00,0.146,-0.042,0.1519210321,4.68,3.98,6.1435169081,0.146,-0.042,0.1519210321,2.84,-3.54,4.5384138198
2020-11-25 01:30:00,0.125,-0.037,0.1303610371,4.68,3.44,5.8082699662,0.125,-0.037,0.1303610371,3.08,-2.9,4.2304136914
2020-11-25 02:00:00,0.066,-0.016,0.06791170740000001,4.5600000000000005,3.22,5.5822934355000005,0.066,-0.016,0.06791170740000001,2.98,-2.76,4.0617730119
2020-11-25 02:30:00,0.063,-0.018000000000000002,0.065520989,4.5600000000000005,3.2800000000000002,5.6171166981,0.063,-0.018000000000000002,0.065520989,2.98,-2.76,4.0617730119
2020-11-25 03:00:00,0.076,-0.026000000000000002,0.0803243425,4.54,3.32,5.6244110803,0.076,-0.026000000000000002,0.0803243425,2.98,-2.76,4.0617730119
2020-11-25 03:30:00,0.082,-0.026000000000000002,0.0860232527,4.4,3.2800000000000002,5.4880233236,0.082,-0.026000000000000002,0.0860232527,2.86,-2.8,4.0024492501
2020-11-25 04:00:00,0.052000000000000005,-0.019,0.0553624421,4.3,3.32,5.4325316382,0.052000000000000005,-0.019,0.0553624421,2.8,-2.8200000000000003,3.9739652741000002
2020-11-25 04:30:00,0.081,-0.03,0.0863770803,4.28,3.36,5.4413233684,0.081,-0.03,0.0863770803,2.74,-2.8,3.9176013069
2020-11-25 05:00:00,0.04,-0.008,0.040792156100000004,4.24,3.36,5.4099168201,0.04,-0.008,0.040792156100000004,2.74,-2.7800000000000002,3.90333191
2020-11-25 05:30:00,0.029,0.01,0.030675723300000002,4.4,3.36,5.5362080886000005,0.029,0.01,0.030675723300000002,2.92,-2.7199999999999998,3.9905889290000003
2020-11-25 06:00:00,0.033,0.004,0.033241540300000004,4.52,3.44,5.6801408433,0.033,0.004,0.033241540300000004,3.04,-2.7199999999999998,4.0792156109
2020-11-25 06:30:00,0.035,0.003,0.035128336100000004,4.86,3.5,5.9891234750999995,0.035,0.003,0.035128336100000004,3.4,-2.58,4.2680674784
2020-11-25 07:00:00,0.032,0.006,0.0325576412,5.1,3.5,6.1854668377,0.032,0.006,0.0325576412,3.66,-2.48,4.4210858395
2020-11-25 07:30:00,0.039,0.006,0.0394588393,5.6,3.64,6.6790418475,0.039,0.006,0.0394588393,4.16,-2.22,4.7152942644
2020-11-25 08:00:00,0.057,-0.006,0.0573149195,5.68,3.16,6.499846152,0.057,-0.006,0.0573149195,4.48,-1.56,4.7438381085
2020-11-25 08:30:00,0.082,-0.03,0.0873155198,5.6,3.24,6.4697449718,0.082,-0.03,0.0873155198,4.44,-1.62,4.7263093424000004
2020-11-25 09:00:00,0.10200000000000001,-0.049,0.1131591799,5.5,3.2800000000000002,6.4037801336,0.10200000000000001,-0.049,0.1131591799,4.32,-1.6400000000000001,4.6208224376
2020-11-25 09:30:00,0.109,-0.045,0.1179237041,5.36,3.22,6.252839355,0.109,-0.045,0.1179237041,4.32,-1.6400000000000001,4.6208224376
2020-11-25 10:00:00,0.115,-0.045,0.12349089040000001,5.3,3.2,6.1911226769,0.115,-0.045,0.12349089040000001,4.26,-1.7000000000000002,4.5866763566
2020-11-25 10:30:00,0.083,-0.039,0.0917060521,5.1,3.18,6.0101913447,0.083,-0.039,0.0917060521,4.1,-1.76,4.4617933614
2020-11-25 11:00:00,0.10300000000000001,-0.043000000000000003,0.1116154111,4.82,3.2,5.7855336832,0.10300000000000001,-0.043000000000000003,0.1116154111,3.96,-1.7000000000000002,4.3094779266
2020-11-25 11:30:00,0.129,-0.042,0.1356650287,4.94,3.58,6.1008196171,0.129,-0.042,0.1356650287,3.84,-2.1,4.376711094
2020-11-25 12:00:00,0.122,-0.04,0.1283900308,5.02,4.0,6.4187537731,0.122,-0.04,0.1283900308,3.74,-2.6,4.5549533477
2020-11-25 12:30:00,0.079,-0.039,0.0881022134,5.08,4.0,6.4657868817,0.079,-0.039,0.0881022134,3.8200000000000003,-2.58,4.6096420685
2020-11-25 13:00:00,0.11900000000000001,-0.046,0.1275813466,5.08,3.96,6.4411179154,0.11900000000000001,-0.046,0.1275813466,3.7800000000000002,-2.58,4.5765489181
2020-11-25 13:30:00,0.08600000000000001,-0.034,0.09247702420000001,4.9,3.8,6.2008063992,0.08600000000000001,-0.034,0.09247702420000001,3.62,-2.7800000000000002,4.5642962218
2020-11-25 14:00:00,0.058,-0.03,0.0652993109,5.18,3.98,6.5324421161,0.058,-0.03,0.0652993109,3.9,-2.62,4.6983401324
2020-11-25 14:30:00,0.023,-0.012,0.0259422435,5.22,3.96,6.5520989004,0.023,-0.012,0.0259422435,3.96,-2.64,4.7593276836000005
2020-11-25 15:00:00,0.031,-0.003,0.031144823000000002,5.1,3.96,6.4569032825,0.031,-0.003,0.031144823000000002,3.9,-2.66,4.7207626503
2020-11-25 15:30:00,0.018000000000000002,0.003,0.0182482876,5.06,4.0,6.4500852708,0.018000000000000002,0.003,0.0182482876,3.76,-2.66,4.6057789786
2020-11-25 16:00:00,0.015,0.001,0.0150332964,5.26,4.0,6.6081464875,0.015,0.001,0.0150332964,3.92,-2.7,4.7598739479
2020-11-25 16:30:00,0.021,-0.002,0.021095023100000002,5.68,4.0,6.9471145089,0.021,-0.002,0.021095023100000002,4.28,-2.62,5.0182467058
2020-11-25 17:00:00,0.029,-0.005,0.0294278779,6.32,3.5,7.2244307734,0.029,-0.005,0.0294278779,5.08,-2.02,5.4668821096
2020-11-25 17:30:00,0.034,-0.004,0.0342344855,6.66,3.68,7.609073531,0.034,-0.004,0.0342344855,5.32,-2.38,5.828104323
2020-11-25 18:00:00,0.019,0.003,0.0192353841,6.96,4.08,8.0677134307,0.019,0.003,0.0192353841,5.5,-2.7,6.1269894728
2020-11-25 18:30:00,0.02,0.003,0.0202237484,6.84,4.08,7.9644208829,0.02,0.003,0.0202237484,5.36,-2.76,6.0288639062
2020-11-25 19:00:00,0.018000000000000002,0.003,0.0182482876,6.6,4.02,7.7278975148,0.018000000000000002,0.003,0.0182482876,5.1,-2.84,5.8374309418
2020-11-25 19:30:00,0.014,0.002,0.014142135600000001,6.26,3.98,7.4180860065,0.014,0.002,0.014142135600000001,4.78,-2.94,5.6117733383
2020-11-25 20:00:00,0.004,0.001,0.0041231056,5.92,4.34,7.3404359544,0.004,0.001,0.0041231056,4.3,-3.48,5.5317628293
2020-11-25 20:30:00,0.002,0.0,0.002,5.42,3.68,6.5512441566,0.002,0.0,0.002,3.98,-3.06,5.0203585529
2020-11-25 21:00:00,0.004,0.0,0.004,5.32,3.66,6.4573988571,0.004,0.0,0.004,3.86,-3.06,4.9257689755000005
2020-11-25 21:30:00,0.009000000000000001,0.002,0.009219544500000001,5.26,4.26,6.768692636,0.009000000000000001,0.002,0.009219544500000001,3.58,-3.64,5.1054872441
2020-11-25 22:00:00,0.016,0.003,0.0162788206,4.9,3.56,6.0566987708,0.016,0.003,0.0162788206,3.46,-2.98,4.5663990189
2020-11-25 22:30:00,0.005,0.0,0.005,4.5600000000000005,3.32,5.6405673474,0.005,0.0,0.005,3.18,-2.94,4.3308197838
2020-11-25 23:00:00,0.005,0.0,0.005,4.36,3.36,5.5044709101,0.005,0.0,0.005,3.0,-2.9,4.172529209
2020-11-25 23:30:00,0.006,0.002,0.0063245553000000005,4.14,3.22,5.2448069555,0.006,0.002,0.0063245553000000005,2.7800000000000002,-2.8200000000000003,3.9598989886
2020-11-26 00:00:00,0.006,0.001,0.0060827625,3.94,3.22,5.0884182218,0.006,0.001,0.0060827625,2.58,-2.88,3.8666264366
2020-11-26 00:30:00,0.003,0.0,0.003,4.12,3.26,5.2537605579,0.003,0.0,0.003,2.7199999999999998,-2.88,3.961413889
2020-11-26 01:00:00,0.003,0.0,0.003,4.52,3.22,5.5496666567,0.003,0.0,0.003,3.06,-2.84,4.1748293378
2020-11-26 01:30:00,0.002,0.001,0.0022360680000000003,4.76,3.22,5.7468252105,0.002,0.001,0.0022360680000000003,3.3,-2.8200000000000003,4.3407833394
2020-11-26 02:00:00,0.004,0.0,0.004,4.7,3.22,5.6972273958,0.004,0.0,0.004,3.24,-2.8200000000000003,4.295346319
2020-11-26 02:30:00,0.003,0.0,0.003,4.76,3.3,5.7920290055,0.003,0.0,0.003,3.2800000000000002,-2.8200000000000003,4.3255982245
2020-11-26 03:00:00,0.002,0.0,0.002,4.6,3.2800000000000002,5.6496371565,0.002,0.0,0.002,3.14,-2.88,4.2607511075
2020-11-26 03:30:00,0.003,0.0,0.003,4.48,3.2800000000000002,5.5523688638,0.003,0.0,0.003,3.02,-2.88,4.1731043601
2020-11-26 04:00:00,0.002,0.0,0.002,4.52,3.32,5.6082795936,0.002,0.0,0.002,3.04,-2.88,4.1876007451
2020-11-26 04:30:00,0.004,0.0,0.004,4.5600000000000005,3.34,5.652362338,0.004,0.0,0.004,3.1,-2.86,4.2177719237
2020-11-26 05:00:00,0.003,0.0,0.003,4.54,3.34,5.6362398813,0.003,0.0,0.003,3.1,-2.84,4.2042359591
2020-11-26 05:30:00,0.002,0.0,0.002,4.68,3.32,5.7380135936,0.002,0.0,0.002,3.24,-2.76,4.2561954842
2020-11-26 06:00:00,0.004,0.0,0.004,4.72,3.32,5.7706845348,0.004,0.0,0.004,3.3,-2.68,4.2511645463
2020-11-26 06:30:00,0.003,0.0,0.003,5.06,2.94,5.8521107303,0.003,0.0,0.003,3.8200000000000003,-2.1,4.3591742337
2020-11-26 07:00:00,0.004,0.0,0.004,5.36,2.7199999999999998,6.010657202,0.004,0.0,0.004,4.26,-1.6400000000000001,4.5647781983
2020-11-26 07:30:00,0.003,0.0,0.003,5.86,3.26,6.7057587192,0.003,0.0,0.003,4.62,-1.74,4.9368005834
2020-11-26 08:00:00,0.003,0.0,0.003,6.12,3.32,6.9625282764000005,0.003,0.0,0.003,4.92,-1.6600000000000001,5.1924945835
2020-11-26 08:30:00,0.005,0.0,0.005,6.1,3.2800000000000002,6.9259223213,0.005,0.0,0.005,4.92,-1.7000000000000002,5.205420252
2020-11-26 09:00:00,0.004,0.0,0.004,5.98,3.24,6.8013234006,0.004,0.0,0.004,4.88,-1.7000000000000002,5.1676300177
2020-11-26 09:30:00,0.007,0.001,0.007071067800000001,5.84,3.2,6.6592492069,0.007,0.001,0.007071067800000001,4.84,-1.7000000000000002,5.1298732928
2020-11-26 10:00:00,0.011,0.0,0.011,5.66,3.16,6.4823761076,0.011,0.0,0.011,4.72,-1.76,5.0374596773
2020-11-26 10:30:00,0.008,-0.001,0.0080622577,5.58,3.2,6.4324489893,0.008,-0.001,0.0080622577,4.68,-1.74,4.9929950931
2020-11-26 11:00:00,0.017,-0.002,0.0171172428,5.48,3.22,6.3560050346,0.017,-0.002,0.0171172428,4.6,-1.74,4.9180890598
2020-11-26 11:30:00,0.02,-0.005,0.020615528100000002,5.28,3.26,6.2053202979,0.02,-0.005,0.020615528100000002,4.4,-1.8599999999999999,4.7769864978
2020-11-26 12:00:00,0.027,-0.003,0.0271661554,5.42,4.06,6.7720011813,0.027,-0.003,0.0271661554,4.26,-2.6,4.9907514464
2020-11-26 12:30:00,0.029,-0.003,0.029154759500000002,5.54,4.06,6.868420488,0.029,-0.003,0.029154759500000002,4.38,-2.64,5.114098161
2020-11-26 13:00:00,0.018000000000000002,0.0,0.018000000000000002,5.42,3.98,6.7243438342,0.018000000000000002,0.0,0.018000000000000002,4.28,-2.66,5.0392459753
2020-11-26 13:30:00,0.018000000000000002,-0.001,0.0180277564,4.96,3.7800000000000002,6.2361847311,0.018000000000000002,-0.001,0.0180277564,3.86,-2.8200000000000003,4.7803765542
2020-11-26 14:00:00,0.018000000000000002,-0.001,0.0180277564,5.06,3.7800000000000002,6.3160113996,0.018000000000000002,-0.001,0.0180277564,3.94,-2.58,4.7095647357
2020-11-26 14:30:00,0.016,0.0,0.016,5.14,3.7,6.333214034,0.016,0.0,0.016,4.0,-2.46,4.6959131167
2020-11-26 15:00:00,0.015,0.0,0.015,5.14,3.64,6.29834899,0.015,0.0,0.015,3.9,-2.48,4.6217312773
2020-11-26 15:30:00,0.005,0.0,0.005,5.34,3.64,6.4626000959,0.005,0.0,0.005,4.02,-2.48,4.7234309564
2020-11-26 16:00:00,0.003,0.0,0.003,5.74,3.18,6.5620118866,0.003,0.0,0.003,4.6,-1.8599999999999999,4.9618141843
2020-11-26 16:30:00,0.004,0.0,0.004,6.32,3.22,7.0930106443,0.004,0.0,0.004,5.18,-1.7000000000000002,5.4518253824
2020-11-26 17:00:00,0.004,0.0,0.004,7.02,4.2,8.1804889829,0.004,0.0,0.004,5.52,-2.54,6.0763475872
2020-11-26 17:30:00,0.004,0.0,0.004,7.18,4.14,8.2880637063,0.004,0.0,0.004,5.66,-2.7199999999999998,6.2796496718
2020-11-26 18:00:00,0.004,0.0,0.004,7.24,4.14,8.3400959227,0.004,0.0,0.004,5.74,-2.7199999999999998,6.3518501242
2020-11-26 18:30:00,0.003,0.0,0.003,7.08,4.14,8.2015852126,0.003,0.0,0.003,5.6,-2.7800000000000002,6.2520716567
2020-11-26 19:00:00,0.006,0.0,0.006,6.96,4.12,8.0880158259,0.006,0.0,0.006,5.48,-2.7800000000000002,6.1448189558
2020-11-26 19:30:00,0.004,0.0,0.004,6.48,3.94,7.5837985205,0.004,0.0,0.004,5.04,-2.94,5.8348264756
2020-11-26 20:00:00,0.004,0.0,0.004,6.08,3.86,7.2018053292,0.004,0.0,0.004,4.62,-3.04,5.5304611019
2020-11-26 20:30:00,0.004,0.0,0.004,5.96,3.76,7.0469284089,0.004,0.0,0.004,4.5,-2.98,5.3972585634
2020-11-26 21:00:00,0.004,0.0,0.004,5.78,3.7199999999999998,6.8736307727,0.004,0.0,0.004,4.3,-3.02,5.2545599245
2020-11-26 21:30:00,0.003,0.0,0.003,5.62,4.4,7.1375345884,0.003,0.0,0.003,3.9,-3.74,5.4034803599
2020-11-26 22:00:00,0.002,0.0,0.002,5.16,3.38,6.1684682053,0.002,0.0,0.002,3.74,-2.88,4.7203813405
2020-11-26 22:30:00,0.004,0.0,0.004,5.04,3.42,6.0908127536,0.004,0.0,0.004,3.6,-2.88,4.610249451
2020-11-26 23:00:00,0.003,0.0,0.003,4.82,3.3,5.8414381791,0.003,0.0,0.003,3.42,-2.76,4.3947696185
2020-11-26 23:30:00,0.002,0.0,0.002,4.5600000000000005,3.3,5.6288187038,0.002,0.0,0.002,3.16,-2.8200000000000003,4.2353276142
2020-11-27 00:00:00,0.003,0.0,0.003,4.26,2.92,5.1646877931,0.003,0.0,0.003,2.92,-2.62,3.9231110104
2020-11-27 00:30:00,0.003,0.0,0.003,4.26,2.92,5.1646877931,0.003,0.0,0.003,2.92,-2.62,3.9231110104
2020-11-27 01:00:00,0.002,0.0,0.002,4.8,3.12,5.7248930121,0.002,0.0,0.002,3.36,-2.74,4.3355737798
2020-11-27 01:30:00,0.003,0.0,0.003,5.0,3.24,5.957986237,0.003,0.0,0.003,3.52,-2.8200000000000003,4.5102993249
2020-11-27 02:00:00,0.003,0.0,0.003,4.92,3.24,5.8910101001,0.003,0.0,0.003,3.44,-2.8200000000000003,4.4481456811
2020-11-27 02:30:00,0.004,0.0,0.004,4.8,3.24,5.7911656858,0.004,0.0,0.004,3.32,-2.86,4.3820086718
2020-11-27 03:00:00,0.003,0.0,0.003,4.78,3.2800000000000002,5.7971372245,0.003,0.0,0.003,3.3,-2.84,4.3538029354
2020-11-27 03:30:00,0.003,0.0,0.003,4.52,3.2800000000000002,5.5846933667,0.003,0.0,0.003,3.06,-2.88,4.2021423108
2020-11-27 04:00:00,0.004,0.001,0.0041231056,4.38,3.44,5.569380576,0.004,0.001,0.0041231056,2.86,-3.1,4.2177719237
2020-11-27 04:30:00,0.007,0.002,0.007280109900000001,4.44,3.92,5.922837158,0.007,0.002,0.007280109900000001,2.74,-3.62,4.5400440526
2020-11-27 05:00:00,0.016,-0.017,0.0233452351,4.36,3.94,5.8764955543,0.016,-0.017,0.0233452351,2.64,-3.56,4.4320649815
2020-11-27 05:30:00,0.006,0.0,0.006,4.48,3.98,5.9925620564,0.006,0.0,0.006,2.76,-3.52,4.4730302928
2020-11-27 06:00:00,0.005,0.001,0.0050990195,4.5600000000000005,3.98,6.0526027459,0.005,0.001,0.0050990195,2.9,-3.48,4.529944812
2020-11-27 06:30:00,0.008,0.004,0.0089442719,4.64,3.1,5.580286731,0.008,0.004,0.0089442719,3.3,-2.52,4.1521560664
2020-11-27 07:00:00,0.015,0.004,0.0155241747,4.9,2.54,5.519202841,0.015,0.004,0.0155241747,3.8200000000000003,-1.6800000000000002,4.1731043601
2020-11-27 07:30:00,0.025,-0.007,0.02596151,5.38,3.22,6.2699920255,0.025,-0.007,0.02596151,4.16,-1.9,4.5733576287
2020-11-27 08:00:00,0.019,-0.021,0.0283196045,5.68,3.7800000000000002,6.8228146684,0.019,-0.021,0.0283196045,4.3,-2.36,4.9050586133
2020-11-27 08:30:00,0.02,0.002,0.0200997512,5.48,3.12,6.3059337136,0.02,0.002,0.0200997512,4.42,-1.6800000000000002,4.7285092788
