Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-27 09:00:00,0.029,0.002,0.029068883700000003,5.5,3.08,6.303681464,0.029,0.002,0.029068883700000003,4.5,-1.6800000000000002,4.8033738143
2020-11-27 09:30:00,0.035,0.0,0.035,5.5,3.02,6.2745836515,0.035,0.0,0.035,4.48,-1.72,4.7988331915
2020-11-27 10:00:00,0.037,-0.019,0.0415932687,5.44,3.14,6.2811782334,0.037,-0.019,0.0415932687,4.42,-1.78,4.7649554038
2020-11-27 10:30:00,0.039,-0.027,0.0474341649,5.3,3.7,6.4637450445,0.039,-0.027,0.0474341649,4.12,-2.38,4.7580248003
2020-11-27 11:00:00,0.028,-0.008,0.029120439600000003,5.3,4.52,6.9656586193,0.028,-0.008,0.029120439600000003,3.9,-3.2,5.0447993023
2020-11-27 11:30:00,0.021,0.003,0.021213203400000002,5.24,4.7,7.0390056116,0.021,0.003,0.021213203400000002,3.8,-3.4,5.0990195136
2020-11-27 12:00:00,0.024,-0.005,0.0245153013,5.16,4.7,6.9796561520000004,0.024,-0.005,0.0245153013,3.7,-3.4,5.0249378106
2020-11-27 12:30:00,0.025,-0.005,0.025495097600000002,5.2,4.7,7.0092795636,0.025,-0.005,0.025495097600000002,3.7,-3.4,5.0249378106
2020-11-27 13:00:00,0.024,-0.004,0.0243310501,5.18,4.66,6.9676394855,0.024,-0.004,0.0243310501,3.7,-3.44,5.052088677
2020-11-27 13:30:00,0.021,-0.005,0.0215870331,4.82,4.46,6.5668866291,0.021,-0.005,0.0215870331,3.34,-3.68,4.9697082409
2020-11-27 14:00:00,0.026000000000000002,-0.006,0.0266833281,5.08,4.64,6.8801162781,0.026000000000000002,-0.006,0.0266833281,3.54,-3.5,4.9781120919
2020-11-27 14:30:00,0.028,-0.002,0.0280713377,4.86,3.62,6.0600330032,0.028,-0.002,0.0280713377,3.7,-2.52,4.4766505336
2020-11-27 15:00:00,0.021,0.001,0.021023796,4.86,3.56,6.0243837859,0.021,0.001,0.021023796,3.66,-2.52,4.4436471507
2020-11-27 15:30:00,0.015,0.004,0.0155241747,5.22,3.62,6.3523853787,0.015,0.004,0.0155241747,3.96,-2.46,4.6618880295
2020-11-27 16:00:00,0.036000000000000004,0.001,0.036013886200000005,5.5600000000000005,3.68,6.667533277,0.036000000000000004,0.001,0.036013886200000005,4.2,-2.4,4.837354649
2020-11-27 16:30:00,0.064,-0.037,0.0739256383,5.96,3.52,6.9218494638,0.064,-0.037,0.0739256383,4.6,-2.1,5.0566787519
2020-11-27 17:00:00,0.098,-0.052000000000000005,0.11094142600000001,6.54,3.58,7.4557360468,0.098,-0.052000000000000005,0.11094142600000001,5.14,-2.0,5.5153966312
2020-11-27 17:30:00,0.127,-0.055,0.1383979769,6.7,3.26,7.4510133539,0.127,-0.055,0.1383979769,5.38,-1.92,5.712337525
2020-11-27 18:00:00,0.153,-0.061,0.1647118696,7.08,3.98,8.1219948289,0.153,-0.061,0.1647118696,5.52,-2.52,6.0680145023
2020-11-27 18:30:00,0.17,-0.066,0.1823622768,7.02,4.06,8.1095006011,0.17,-0.066,0.1823622768,5.48,-2.58,6.0569629353
2020-11-27 19:00:00,0.158,-0.061,0.16936646660000002,6.96,4.02,8.0375369362,0.158,-0.061,0.16936646660000002,5.38,-2.68,6.0105573785
2020-11-27 19:30:00,0.17,-0.068,0.1830956034,6.64,4.02,7.7620873481,0.17,-0.068,0.1830956034,5.02,-2.76,5.7286996779
2020-11-27 20:00:00,0.228,-0.082,0.24229733800000003,6.22,4.02,7.4059975695,0.228,-0.082,0.24229733800000003,4.64,-2.84,5.4401470568
2020-11-27 20:30:00,0.259,-0.081,0.2713705953,6.06,4.7,7.6690025427,0.259,-0.081,0.2713705953,4.18,-3.64,5.5427430032
2020-11-27 21:00:00,0.28,-0.085,0.2926174978,5.82,4.5600000000000005,7.3936459207,0.28,-0.085,0.2926174978,3.92,-3.64,5.3493924889
2020-11-27 21:30:00,0.214,-0.068,0.2245439823,5.62,4.0,6.8981446780999995,0.214,-0.068,0.2245439823,3.88,-3.12,4.9788352051
2020-11-27 22:00:00,0.23,-0.066,0.2392822601,5.42,4.42,6.993768655,0.23,-0.066,0.2392822601,3.48,-3.64,5.0358713248
2020-11-27 22:30:00,0.269,-0.074,0.27899283140000003,5.14,4.42,6.779085484,0.269,-0.074,0.27899283140000003,3.2,-3.66,4.8616458119
2020-11-27 23:00:00,0.20800000000000002,-0.055,0.2151487857,4.8,3.88,6.1720661046,0.20800000000000002,-0.055,0.2151487857,3.08,-3.22,4.4558725296
2020-11-27 23:30:00,0.296,-0.08,0.3066202863,4.4,3.34,5.5240926857,0.296,-0.08,0.3066202863,2.84,-2.64,3.8775249838
2020-11-28 00:00:00,0.295,-0.074,0.3041397705,4.28,3.26,5.3801486968,0.295,-0.074,0.3041397705,2.68,-2.64,3.7619144063
2020-11-28 00:30:00,0.28800000000000003,-0.067,0.29569071680000003,4.42,2.76,5.2109500094,0.28800000000000003,-0.067,0.29569071680000003,2.94,-2.18,3.6600546444
2020-11-28 01:00:00,0.28700000000000003,-0.068,0.29494575770000003,4.78,2.36,5.3308535902,0.28700000000000003,-0.068,0.29494575770000003,3.32,-1.76,3.7576588456
2020-11-28 01:30:00,0.41500000000000004,-0.11800000000000001,0.4314498812,4.74,2.5,5.3588804801,0.41500000000000004,-0.11800000000000001,0.4314498812,3.24,-1.78,3.6967553341
2020-11-28 02:00:00,0.338,-0.09,0.3497770719,4.74,2.5,5.3588804801,0.338,-0.09,0.3497770719,3.26,-1.78,3.7142967033
2020-11-28 02:30:00,0.276,-0.07200000000000001,0.2852367438,4.74,2.5,5.3588804801,0.276,-0.07200000000000001,0.2852367438,3.2800000000000002,-1.8399999999999999,3.7608509675
2020-11-28 03:00:00,0.259,-0.07200000000000001,0.2688215021,4.6,2.5,5.2354560451,0.259,-0.07200000000000001,0.2688215021,3.22,-1.8399999999999999,3.7086385642
2020-11-28 03:30:00,0.276,-0.083,0.2882099929,4.44,2.5,5.0954489498,0.276,-0.083,0.2882099929,3.08,-1.88,3.6084345636
2020-11-28 04:00:00,0.23700000000000002,-0.07100000000000001,0.247406548,4.3,2.48,4.9639097494,0.23700000000000002,-0.07100000000000001,0.247406548,3.04,-1.88,3.5743530883
2020-11-28 04:30:00,0.30000000000000004,-0.09,0.3132091953,4.06,2.48,4.7575203625,0.30000000000000004,-0.09,0.3132091953,2.8200000000000003,-1.88,3.3892181989
2020-11-28 05:00:00,0.278,-0.079,0.2890069203,4.06,2.52,4.7784934864,0.278,-0.079,0.2890069203,2.8200000000000003,-1.82,3.3563074949000002
2020-11-28 05:30:00,0.226,-0.067,0.23572229420000002,4.36,2.56,5.0560063291,0.226,-0.067,0.23572229420000002,3.1,-1.82,3.5947739845999997
2020-11-28 06:00:00,0.23800000000000002,-0.08,0.2510856428,4.36,2.58,5.0661622556,0.23800000000000002,-0.08,0.2510856428,3.1,-1.74,3.5549402245
2020-11-28 06:30:00,0.266,-0.09,0.2808131051,4.52,2.64,5.2345009313,0.266,-0.09,0.2808131051,3.26,-1.62,3.6403296554
2020-11-28 07:00:00,0.296,-0.092,0.3099677403,4.62,2.64,5.3210901139,0.296,-0.092,0.3099677403,3.38,-1.6,3.739572168
2020-11-28 07:30:00,0.23700000000000002,-0.074,0.24828411150000002,4.88,2.64,5.548333083,0.23700000000000002,-0.074,0.24828411150000002,3.7,-1.6,4.0311288741
2020-11-28 08:00:00,0.219,-0.07200000000000001,0.2305319934,5.08,2.8200000000000003,5.8102323534,0.219,-0.07200000000000001,0.2305319934,3.84,-1.6400000000000001,4.1755478682
2020-11-28 08:30:00,0.2,-0.064,0.209990476,5.36,3.62,6.4679208406,0.2,-0.064,0.209990476,3.8,-2.46,4.5267648492
2020-11-28 09:00:00,0.23500000000000001,-0.068,0.2446405526,5.36,3.66,6.4903929003,0.23500000000000001,-0.068,0.2446405526,3.84,-2.52,4.5930382102
2020-11-28 09:30:00,0.272,-0.075,0.282150669,5.4,3.66,6.5234653368,0.272,-0.075,0.282150669,3.86,-2.6,4.6539875376
2020-11-28 10:00:00,0.26,-0.077,0.27116231300000004,5.4,3.74,6.5686832775,0.26,-0.077,0.27116231300000004,3.9,-2.66,4.7207626503
2020-11-28 10:30:00,0.245,-0.076,0.256517056,5.44,3.68,6.5678002406000004,0.245,-0.076,0.256517056,3.96,-2.68,4.7816315207
2020-11-28 11:00:00,0.253,-0.07200000000000001,0.2630456234,5.48,3.7199999999999998,6.6233526254,0.253,-0.07200000000000001,0.2630456234,4.02,-2.7,4.8425613058
2020-11-28 11:30:00,0.166,-0.051000000000000004,0.17365770930000002,5.54,3.64,6.6288158822,0.166,-0.051000000000000004,0.17365770930000002,4.12,-2.76,4.9590321636
2020-11-28 12:00:00,0.081,-0.035,0.0882383137,5.54,3.64,6.6288158822,0.081,-0.035,0.0882383137,4.14,-2.7800000000000002,4.9867825298
2020-11-28 12:30:00,0.078,-0.035,0.0854926897,5.68,3.64,6.7462582222,0.078,-0.035,0.0854926897,4.26,-2.7800000000000002,5.086845781
2020-11-28 13:00:00,0.075,-0.034,0.0823468275,5.84,3.64,6.8815114619,0.075,-0.034,0.0823468275,4.36,-2.7800000000000002,5.1708800025
2020-11-28 13:30:00,0.073,-0.039,0.08276472680000001,5.78,3.64,6.8306661461000004,0.073,-0.039,0.08276472680000001,4.28,-2.8200000000000003,5.1255048532
2020-11-28 14:00:00,0.057,-0.032,0.06536818800000001,5.58,3.64,6.6622818914,0.057,-0.032,0.06536818800000001,4.08,-2.84,4.9711165748
2020-11-28 14:30:00,0.054,-0.03,0.061773780800000004,5.58,3.64,6.6622818914,0.054,-0.03,0.061773780800000004,4.08,-2.84,4.9711165748
2020-11-28 15:00:00,0.028,-0.027,0.0388973007,5.64,3.68,6.7343893561,0.028,-0.027,0.0388973007,4.12,-2.84,5.0039984013
2020-11-28 15:30:00,0.006,0.004,0.007211102600000001,5.78,3.68,6.8520653821,0.006,0.004,0.007211102600000001,4.22,-2.8200000000000003,5.0755098266
2020-11-28 16:00:00,0.013000000000000001,0.007,0.014764823100000001,5.96,3.68,7.0045699368,0.013000000000000001,0.007,0.014764823100000001,4.36,-2.8200000000000003,5.1924945835
2020-11-28 16:30:00,0.011,0.007,0.0130384048,6.2,3.68,7.2098821072,0.011,0.007,0.0130384048,4.62,-2.7800000000000002,5.3919198807
2020-11-28 17:00:00,0.012,0.001,0.0120415946,6.64,3.7,7.6012893643,0.012,0.001,0.0120415946,5.08,-2.62,5.7158376464
2020-11-28 17:30:00,0.016,0.005,0.0167630546,6.96,4.08,8.0677134307,0.016,0.005,0.0167630546,5.36,-2.7800000000000002,6.0380460416
2020-11-28 18:00:00,0.021,0.0,0.021,7.06,4.2,8.2148402297,0.021,0.0,0.021,5.44,-2.76,6.1000983599
2020-11-28 18:30:00,0.036000000000000004,-0.03,0.0468614981,6.98,4.2,8.1461892932,0.036000000000000004,-0.03,0.0468614981,5.34,-2.8,6.0295605147
2020-11-28 19:00:00,0.016,-0.008,0.0178885438,6.72,4.2,7.9245441509,0.016,-0.008,0.0178885438,5.08,-2.84,5.8199656356
2020-11-28 19:30:00,0.017,0.002,0.0171172428,6.34,4.68,7.8802284231,0.017,0.002,0.0171172428,4.48,-3.58,5.7347013872
2020-11-28 20:00:00,0.017,0.001,0.0170293864,5.9,3.8,7.0178344238,0.017,0.001,0.0170293864,4.26,-2.84,5.1198828112
2020-11-28 20:30:00,0.015,0.002,0.015132746,5.66,3.66,6.7402670570000005,0.015,0.002,0.015132746,4.02,-2.9,4.9568538409
2020-11-28 21:00:00,0.023,0.004,0.0233452351,5.4,3.38,6.3705886698,0.023,0.004,0.0233452351,3.7800000000000002,-2.8,4.7040833326
2020-11-28 21:30:00,0.021,0.003,0.021213203400000002,5.18,3.2800000000000002,6.1311336635,0.021,0.003,0.021213203400000002,3.62,-2.76,4.5521423528
2020-11-28 22:00:00,0.026000000000000002,0.001,0.0260192237,4.84,3.2800000000000002,5.8467084757,0.026000000000000002,0.001,0.0260192237,3.26,-2.8,4.2973945595
2020-11-28 22:30:00,0.03,0.001,0.030016662000000003,4.58,3.2800000000000002,5.6333648914,0.03,0.001,0.030016662000000003,3.06,-2.84,4.1748293378
2020-11-28 23:00:00,0.011,0.0,0.011,4.4,3.2,5.4405882035,0.011,0.0,0.011,2.94,-2.76,4.0325178239
2020-11-28 23:30:00,0.024,-0.001,0.0240208243,4.2,3.16,5.2560060883,0.024,-0.001,0.0240208243,2.74,-2.76,3.8891130094
2020-11-29 00:00:00,0.024,-0.011,0.0264007576,4.12,3.52,5.4189297836,0.024,-0.011,0.0264007576,2.56,-3.12,4.0358394418
2020-11-29 00:30:00,0.021,0.001,0.021023796,4.42,3.8200000000000003,5.8419859637,0.021,0.001,0.021023796,2.64,-3.54,4.4160163043
2020-11-29 01:00:00,0.003,-0.001,0.0031622777,4.84,3.8200000000000003,6.1658738229,0.003,-0.001,0.0031622777,3.06,-3.5,4.6490429123
2020-11-29 01:30:00,0.004,0.004,0.0056568542,4.98,3.8200000000000003,6.2763683767,0.004,0.004,0.0056568542,3.16,-3.52,4.7303276842
2020-11-29 02:00:00,0.048,-0.018000000000000002,0.0512640225,4.84,3.8200000000000003,6.1658738229,0.048,-0.018000000000000002,0.0512640225,2.98,-3.52,4.6120277536
2020-11-29 02:30:00,0.057,-0.025,0.0622414653,4.68,3.86,6.0664651981,0.057,-0.025,0.0622414653,2.8200000000000003,-3.54,4.5259253198
2020-11-29 03:00:00,0.091,-0.037,0.0982344135,4.5600000000000005,4.02,6.0789801776,0.091,-0.037,0.0982344135,2.68,-3.68,4.5524498899
2020-11-29 03:30:00,0.097,-0.039,0.10454664030000001,4.36,4.02,5.9304300013,0.097,-0.039,0.10454664030000001,2.5,-3.7,4.4654227124
2020-11-29 04:00:00,0.062,-0.031,0.0693181073,4.22,4.02,5.8282759029,0.062,-0.031,0.0693181073,2.4,-3.74,4.4438271794
2020-11-29 04:30:00,0.056,-0.029,0.0630634601,4.22,4.02,5.8282759029,0.056,-0.029,0.0630634601,2.4,-3.74,4.4438271794
2020-11-29 05:00:00,0.039,-0.027,0.0474341649,4.14,4.02,5.7706152185,0.039,-0.027,0.0474341649,2.34,-3.74,4.411711686
2020-11-29 05:30:00,0.007,-0.008,0.0106301458,4.34,4.08,5.9566769259,0.007,-0.008,0.0106301458,2.54,-3.68,4.4714650843
2020-11-29 06:00:00,0.004,0.0,0.004,4.34,4.04,5.9293507233,0.004,0.0,0.004,2.56,-3.68,4.4828562324
2020-11-29 06:30:00,0.001,0.001,0.0014142136,4.64,4.08,6.1786729967,0.001,0.001,0.0014142136,2.84,-3.56,4.5540311813
2020-11-29 07:00:00,0.002,0.0,0.002,4.84,4.12,6.3560994328,0.002,0.0,0.002,3.04,-3.48,4.6208224376
2020-11-29 07:30:00,0.004,0.0,0.004,4.92,4.12,6.4172268154,0.004,0.0,0.004,3.1,-3.48,4.660514993
2020-11-29 08:00:00,0.001,-0.001,0.0014142136,5.04,4.28,6.6121101019,0.001,-0.001,0.0014142136,3.22,-3.54,4.7853944456
2020-11-29 08:30:00,0.004,0.0,0.004,5.16,4.08,6.5781456354,0.004,0.0,0.004,3.4,-3.38,4.794204835
2020-11-29 09:00:00,0.004,0.0,0.004,5.28,3.54,6.3568860301,0.004,0.0,0.004,3.76,-2.84,4.7120271646
2020-11-29 09:30:00,0.005,0.0,0.005,5.48,3.58,6.5457467107,0.005,0.0,0.005,3.96,-2.84,4.87310989
2020-11-29 10:00:00,0.005,0.0,0.005,5.54,3.64,6.6288158822,0.005,0.0,0.005,4.04,-2.84,4.938339802
2020-11-29 10:30:00,0.012,0.0,0.012,5.38,3.64,6.4956908793,0.012,0.0,0.012,4.02,-2.88,4.945179471
2020-11-29 11:00:00,0.017,0.0,0.017,5.14,3.64,6.29834899,0.017,0.0,0.017,3.86,-2.88,4.8160149501
2020-11-29 11:30:00,0.019,0.0,0.019,5.02,3.62,6.1890871702,0.019,0.0,0.019,3.7800000000000002,-2.88,4.7521363617
2020-11-29 12:00:00,0.02,-0.001,0.0200249844,4.92,3.62,6.1082567071,0.02,-0.001,0.0200249844,3.7,-2.88,4.6887524993
2020-11-29 12:30:00,0.022,-0.002,0.022090722,5.0,3.62,6.172876153,0.022,-0.002,0.022090722,3.76,-2.88,4.736243237
2020-11-29 13:00:00,0.022,-0.002,0.022090722,5.04,3.62,6.2053202979,0.022,-0.002,0.022090722,3.7800000000000002,-2.88,4.7521363617
2020-11-29 13:30:00,0.019,-0.001,0.019026297600000002,5.08,3.98,6.4534331948,0.019,-0.001,0.019026297600000002,3.66,-3.26,4.9013467537
2020-11-29 14:00:00,0.019,0.0,0.019,5.14,4.46,6.8052332804,0.019,0.0,0.019,3.5,-3.76,5.1368862164
2020-11-29 14:30:00,0.019,-0.003,0.0192353841,5.24,4.38,6.8294948569,0.019,-0.003,0.0192353841,3.52,-3.76,5.1505339529
2020-11-29 15:00:00,0.015,-0.001,0.0150332964,5.24,4.38,6.8294948569,0.015,-0.001,0.0150332964,3.48,-3.76,5.1232801992
2020-11-29 15:30:00,0.007,0.001,0.007071067800000001,5.42,4.34,6.9434861561000005,0.007,0.001,0.007071067800000001,3.6,-3.7,5.1623637997
2020-11-29 16:00:00,0.006,0.001,0.0060827625,5.74,4.38,7.2202493032,0.006,0.001,0.0060827625,3.9,-3.66,5.3484203275
2020-11-29 16:30:00,0.007,0.002,0.007280109900000001,6.1,3.8,7.1867934435,0.007,0.002,0.007280109900000001,4.5,-2.94,5.3752767371
2020-11-29 17:00:00,0.006,0.0,0.006,6.78,3.66,7.7048036964,0.006,0.0,0.006,5.24,-2.52,5.8144647217
2020-11-29 17:30:00,0.006,0.0,0.006,7.32,4.16,8.4195011729,0.006,0.0,0.006,5.68,-2.74,6.3063460102
2020-11-29 18:00:00,0.008,0.001,0.0080622577,7.5,4.22,8.6057190286,0.008,0.001,0.0080622577,5.82,-2.7800000000000002,6.4498682157000005
2020-11-29 18:30:00,0.005,0.001,0.0050990195,7.4,4.22,8.5187088224,0.005,0.001,0.0050990195,5.76,-2.8,6.4044984191
2020-11-29 19:00:00,0.007,0.001,0.007071067800000001,7.04,4.02,8.1069106323,0.007,0.001,0.007071067800000001,5.44,-2.76,6.1000983599
2020-11-29 19:30:00,0.006,0.002,0.0063245553000000005,6.5,3.74,7.4991732878,0.006,0.002,0.0063245553000000005,4.92,-2.76,5.6412764512999996
2020-11-29 20:00:00,0.014,0.003,0.014317821100000001,6.26,3.7,7.2716985636,0.014,0.003,0.014317821100000001,4.66,-2.84,5.4572154071
2020-11-29 20:30:00,0.01,0.003,0.0104403065,6.04,3.7,7.0831913711,0.01,0.003,0.0104403065,4.42,-2.9,5.286435472
2020-11-29 21:00:00,0.006,0.001,0.0060827625,5.78,3.7800000000000002,6.9062869909,0.006,0.001,0.0060827625,4.16,-3.06,5.1642230781
2020-11-29 21:30:00,0.006,-0.001,0.0060827625,5.66,4.4,7.1690724644,0.006,-0.001,0.0060827625,3.8,-3.74,5.3317539328
2020-11-29 22:00:00,0.003,0.0,0.003,5.42,4.32,6.9310028134,0.003,0.0,0.003,3.54,-3.74,5.1496796017
2020-11-29 22:30:00,0.006,0.0,0.006,5.16,3.94,6.4922415235,0.006,0.0,0.006,3.42,-3.38,4.8084093004
2020-11-29 23:00:00,0.005,0.0,0.005,4.8,3.3,5.8249463517,0.005,0.0,0.005,3.2800000000000002,-2.76,4.2867236907
2020-11-29 23:30:00,0.003,0.0,0.003,4.5600000000000005,3.24,5.59385377,0.003,0.0,0.003,3.06,-2.74,4.107456634
2020-11-30 00:00:00,0.004,0.0,0.004,4.36,3.16,5.3847191199,0.004,0.0,0.004,2.9,-2.76,4.0034485135
2020-11-30 00:30:00,0.004,0.0,0.004,4.6,3.24,5.6265086866,0.004,0.0,0.004,3.08,-2.76,4.1356982482
2020-11-30 01:00:00,0.003,0.0,0.003,5.0,3.2,5.9363288319,0.003,0.0,0.003,3.44,-2.7199999999999998,4.3854304236
2020-11-30 01:30:00,0.003,0.0,0.003,5.08,3.18,5.9932295134,0.003,0.0,0.003,3.52,-2.7199999999999998,4.4484604078
2020-11-30 02:00:00,0.003,0.0,0.003,5.02,3.2,5.953184022,0.003,0.0,0.003,3.44,-2.74,4.3978631175
2020-11-30 02:30:00,0.006,0.001,0.0060827625,5.02,3.2,5.953184022,0.006,0.001,0.0060827625,3.44,-2.74,4.3978631175
2020-11-30 03:00:00,0.004,0.002,0.004472136000000001,4.94,3.22,5.8967787817,0.004,0.002,0.004472136000000001,3.34,-2.74,4.3200925916
2020-11-30 03:30:00,0.012,0.006,0.0134164079,4.8,3.2,5.7688820407,0.012,0.006,0.0134164079,3.2,-2.74,4.2127900494
2020-11-30 04:00:00,0.015,0.004,0.0155241747,4.68,3.24,5.6920997883,0.015,0.004,0.0155241747,3.1,-2.7800000000000002,4.1639404415
2020-11-30 04:30:00,0.025,-0.011,0.0273130006,4.54,3.2,5.5544216621,0.025,-0.011,0.0273130006,3.0,-2.7199999999999998,4.0494937955
2020-11-30 05:00:00,0.043000000000000003,-0.019,0.0470106371,4.48,3.3,5.5642070413999996,0.043000000000000003,-0.019,0.0470106371,2.94,-2.66,3.9647446324
2020-11-30 05:30:00,0.066,-0.027,0.0713091859,4.6,3.26,5.638049308,0.066,-0.027,0.0713091859,3.06,-2.6,4.0154202769
2020-11-30 06:00:00,0.082,-0.028,0.08664871610000001,4.68,3.32,5.7380135936,0.082,-0.028,0.08664871610000001,3.18,-2.56,4.0824012542
2020-11-30 06:30:00,0.07100000000000001,-0.025,0.0752728371,5.08,3.44,6.1351446601,0.07100000000000001,-0.025,0.0752728371,3.58,-2.44,4.3324358045
2020-11-30 07:00:00,0.07200000000000001,-0.029,0.0776208735,5.3,3.48,6.3403785376,0.07200000000000001,-0.029,0.0776208735,3.84,-2.34,4.4967988614
2020-11-30 07:30:00,0.112,-0.037,0.1179533806,5.64,3.6,6.6910088925,0.112,-0.037,0.1179533806,4.22,-2.1,4.7136397826
2020-11-30 08:00:00,0.108,-0.036000000000000004,0.1138419958,5.86,3.88,7.0280865106,0.108,-0.036000000000000004,0.1138419958,4.36,-2.3,4.9294624453
2020-11-30 08:30:00,0.138,-0.046,0.1454647724,5.76,3.88,6.9449262055,0.138,-0.046,0.1454647724,4.28,-2.3,4.8588476
2020-11-30 09:00:00,0.184,-0.056,0.1923330445,5.58,3.8200000000000003,6.7623072985,0.184,-0.056,0.1923330445,4.12,-2.32,4.728297791
2020-11-30 09:30:00,0.20500000000000002,-0.062,0.2141704928,5.52,3.8200000000000003,6.7128831362,0.20500000000000002,-0.062,0.2141704928,3.98,-2.34,4.6169253838
2020-11-30 10:00:00,0.2,-0.06,0.2088061302,5.54,3.8200000000000003,6.7293387491,0.2,-0.06,0.2088061302,4.0,-2.34,4.6341773812
2020-11-30 10:30:00,0.249,-0.068,0.25811819,5.46,3.8200000000000003,6.6636326429,0.249,-0.068,0.25811819,3.94,-2.36,4.5927333909
2020-11-30 11:00:00,0.374,-0.10400000000000001,0.3881906748,5.04,3.8200000000000003,6.3240809609,0.374,-0.10400000000000001,0.3881906748,3.66,-2.32,4.3333589743
2020-11-30 11:30:00,0.453,-0.126,0.47019676730000004,4.92,3.84,6.2411537395,0.453,-0.126,0.47019676730000004,3.56,-2.32,4.2492352253
2020-11-30 12:00:00,0.5,-0.135,0.5179044313,4.86,3.8,6.1692463073,0.5,-0.135,0.5179044313,3.5,-2.3,4.1880783183
2020-11-30 12:30:00,0.541,-0.15,0.5614098325,4.96,3.84,6.2727346509,0.541,-0.15,0.5614098325,3.5,-2.3,4.1880783183
2020-11-30 13:00:00,0.517,-0.137,0.5348439025,5.04,3.76,6.2880203562,0.517,-0.137,0.5348439025,3.6,-2.38,4.3155996107
2020-11-30 13:30:00,0.561,-0.158,0.5828250166,4.62,3.62,5.8693100106,0.561,-0.158,0.5828250166,3.2,-2.5,4.0607881008
2020-11-30 14:00:00,0.5670000000000001,-0.157,0.5883349386,4.76,3.74,6.053527897,0.5670000000000001,-0.157,0.5883349386,3.3,-2.38,4.0687098692
2020-11-30 14:30:00,0.5680000000000001,-0.16,0.5901050754,4.76,3.8,6.0907799172,0.5680000000000001,-0.16,0.5901050754,3.26,-2.38,4.0363349712
2020-11-30 15:00:00,0.521,-0.152,0.5427200015,4.76,3.8,6.0907799172,0.521,-0.152,0.5427200015,3.12,-2.42,3.9485187096
2020-11-30 15:30:00,0.497,-0.151,0.5194323825,4.98,3.8,6.2642158328,0.497,-0.151,0.5194323825,3.36,-2.4,4.1291161282
2020-11-30 16:00:00,0.504,-0.161,0.5290907295,5.12,3.62,6.2704704768,0.504,-0.161,0.5290907295,3.6,-2.06,4.1477222665
2020-11-30 16:30:00,0.484,-0.156,0.5085194195,5.58,3.22,6.4424219048,0.484,-0.156,0.5085194195,4.18,-1.52,4.4477859661
2020-11-30 17:00:00,0.489,-0.162,0.5151359044,6.0,3.98,7.2000277777,0.489,-0.162,0.5151359044,4.34,-2.22,4.8748333305
2020-11-30 17:30:00,0.47300000000000003,-0.155,0.49774893270000004,6.16,4.16,7.433115094,0.47300000000000003,-0.155,0.49774893270000004,4.38,-2.58,5.0833846992
2020-11-30 18:00:00,0.47700000000000004,-0.145,0.498551903,6.3,4.16,7.5495430325,0.47700000000000004,-0.145,0.498551903,4.5,-2.62,5.207148932
2020-11-30 18:30:00,0.507,-0.151,0.5290085065,6.14,4.16,7.4165490627,0.507,-0.151,0.5290085065,4.34,-2.68,5.1007842534
2020-11-30 19:00:00,0.485,-0.146,0.506498766,5.9,4.16,7.219113519,0.485,-0.146,0.506498766,4.14,-2.76,4.9756607601
2020-11-30 19:30:00,0.47300000000000003,-0.137,0.49244085940000004,5.58,4.66,7.2699381015,0.47300000000000003,-0.137,0.49244085940000004,3.64,-3.52,5.0635955605
2020-11-30 20:00:00,0.492,-0.14200000000000002,0.5120820247,5.14,4.6,6.8977967497,0.492,-0.14200000000000002,0.5120820247,3.18,-3.66,4.8485049242
2020-11-30 20:30:00,0.327,-0.088,0.33863402070000004,4.86,3.68,6.0960643041,0.327,-0.088,0.33863402070000004,3.3,-3.0,4.4598206242
2020-11-30 21:00:00,0.317,-0.079,0.326695577,4.68,3.36,5.7612498644,0.317,-0.079,0.326695577,3.14,-2.8200000000000003,4.2204265187
2020-11-30 21:30:00,0.429,-0.12,0.4454671705,4.36,3.4,5.5289782058,0.429,-0.12,0.4454671705,2.76,-2.8200000000000003,3.9458839314
2020-11-30 22:00:00,0.43,-0.117,0.44563325730000003,4.18,3.38,5.3755743879,0.43,-0.117,0.44563325730000003,2.6,-2.7800000000000002,3.8063630936
2020-11-30 22:30:00,0.422,-0.11800000000000001,0.4381871746,3.94,3.3,5.1394163093,0.422,-0.11800000000000001,0.4381871746,2.4,-2.74,3.6424716883
2020-11-30 23:00:00,0.361,-0.10400000000000001,0.3756820464,3.7800000000000002,3.46,5.1244511901,0.361,-0.10400000000000001,0.3756820464,2.22,-2.98,3.7160193756
2020-11-30 23:30:00,0.29,-0.08,0.3008321791,3.76,3.9,5.4173425219,0.29,-0.08,0.3008321791,2.0,-3.56,4.0833319728
2020-12-01 00:00:00,0.266,-0.07200000000000001,0.27557213210000003,3.64,3.8200000000000003,5.2765519044,0.266,-0.07200000000000001,0.27557213210000003,1.9,-3.52,4.0000499997
2020-12-01 00:30:00,0.17300000000000001,-0.047,0.179270745,3.94,3.12,5.0257337773,0.17300000000000001,-0.047,0.179270745,2.38,-2.84,3.7054014627000003
2020-12-01 01:00:00,0.17300000000000001,-0.048,0.17953551180000002,4.38,2.5,5.0432529185,0.17300000000000001,-0.048,0.17953551180000002,3.0,-2.1,3.6619666847
2020-12-01 01:30:00,0.136,-0.041,0.14204576730000001,4.5600000000000005,2.52,5.2099904031,0.136,-0.041,0.14204576730000001,3.18,-2.12,3.821884352
2020-12-01 02:00:00,0.133,-0.046,0.1407302384,4.54,2.62,5.2417554312,0.133,-0.046,0.1407302384,3.12,-2.16,3.7947331922
2020-12-01 02:30:00,0.248,-0.07200000000000001,0.2582401983,4.46,3.32,5.5600359711,0.248,-0.07200000000000001,0.2582401983,2.7199999999999998,-2.9,3.9759778671
2020-12-01 03:00:00,0.23600000000000002,-0.066,0.2450550958,4.38,3.26,5.4600366299,0.23600000000000002,-0.066,0.2450550958,2.64,-2.84,3.8775249838
2020-12-01 03:30:00,0.251,-0.07100000000000001,0.2608486151,4.38,3.3,5.4840131291,0.251,-0.07100000000000001,0.2608486151,2.64,-2.8200000000000003,3.8629004647
2020-12-01 04:00:00,0.224,-0.065,0.2332402195,4.34,3.26,5.4280014738,0.224,-0.065,0.2332402195,2.64,-2.8200000000000003,3.8629004647
2020-12-01 04:30:00,0.14400000000000002,-0.048,0.1517893277,4.34,3.18,5.3803345621,0.14400000000000002,-0.048,0.1517893277,2.7,-2.7199999999999998,3.8325448464000003
2020-12-01 05:00:00,0.179,-0.06,0.1887882412,4.3,3.26,5.3960726459,0.179,-0.06,0.1887882412,2.7,-2.68,3.8042607692
2020-12-01 05:30:00,0.089,-0.039,0.0971699542,4.52,3.26,5.5729704826,0.089,-0.039,0.0971699542,2.94,-2.62,3.938019807
2020-12-01 06:00:00,0.056,-0.036000000000000004,0.0665732679,4.7,3.32,5.7543374944,0.056,-0.036000000000000004,0.0665732679,3.16,-2.58,4.0794607487
2020-12-01 06:30:00,0.041,-0.047,0.062369864500000004,5.1,3.38,6.1183657949,0.041,-0.047,0.062369864500000004,3.54,-2.5,4.3337743365
2020-12-01 07:00:00,0.031,0.001,0.031016124800000003,5.32,2.94,6.0783221369,0.031,0.001,0.031016124800000003,4.0,-1.9,4.4283179651
2020-12-01 07:30:00,0.018000000000000002,0.003,0.0182482876,5.9,3.7800000000000002,7.0070250463,0.018000000000000002,0.003,0.0182482876,4.36,-2.34,4.9482522167
2020-12-01 08:00:00,0.016,0.005,0.0167630546,6.08,3.88,7.2125446272,0.016,0.005,0.0167630546,4.58,-2.34,5.1431507853
2020-12-01 08:30:00,0.015,0.004,0.0155241747,6.0,3.4,6.8963758598,0.015,0.004,0.0155241747,4.72,-1.92,5.0955667006
2020-12-01 09:00:00,0.012,0.007,0.013892444,5.84,3.02,6.5746482796,0.012,0.007,0.013892444,4.76,-1.56,5.0091116977
2020-12-01 09:30:00,0.011,0.006,0.0125299641,5.7,3.06,6.4694358332,0.011,0.006,0.0125299641,4.66,-1.6400000000000001,4.9401619407
2020-12-01 10:00:00,0.011,0.004,0.0117046999,5.46,3.06,6.2590095063,0.011,0.004,0.0117046999,4.46,-1.7000000000000002,4.7730074377000005
2020-12-01 10:30:00,0.014,0.004,0.014560219800000001,5.46,3.04,6.2492559557,0.014,0.004,0.014560219800000001,4.46,-1.74,4.7874001295
2020-12-01 11:00:00,0.011,0.007,0.0130384048,5.48,3.04,6.2667375883,0.011,0.007,0.0130384048,4.46,-1.74,4.7874001295
2020-12-01 11:30:00,0.012,0.009000000000000001,0.015,5.42,3.04,6.2143382592,0.012,0.009000000000000001,0.015,4.4,-1.7000000000000002,4.716990566
2020-12-01 12:00:00,0.006,0.002,0.0063245553000000005,5.38,3.04,6.179482179,0.006,0.002,0.0063245553000000005,4.36,-1.7000000000000002,4.6797008451
2020-12-01 12:30:00,0.011,0.003,0.0114017543,5.38,3.04,6.179482179,0.011,0.003,0.0114017543,4.36,-1.72,4.687003307
2020-12-01 13:00:00,0.003,0.003,0.0042426407000000005,5.48,2.94,6.218842336,0.003,0.003,0.0042426407000000005,4.48,-1.76,4.8133148661
2020-12-01 13:30:00,0.003,0.0,0.003,5.26,2.86,5.9872531264,0.003,0.0,0.003,4.26,-1.92,4.6726865934
2020-12-01 14:00:00,0.003,0.0,0.003,5.52,3.02,6.2921220586,0.003,0.0,0.003,4.46,-1.76,4.7947054133
2020-12-01 14:30:00,0.003,0.0,0.003,5.46,3.02,6.2395512659,0.003,0.0,0.003,4.36,-1.8,4.7169481659
2020-12-01 15:00:00,0.004,0.0,0.004,5.58,3.04,6.354368576,0.004,0.0,0.004,4.46,-1.8,4.8095322018
2020-12-01 15:30:00,0.003,0.0,0.003,5.58,3.04,6.354368576,0.003,0.0,0.003,4.48,-1.8,4.8280845063
2020-12-01 16:00:00,0.004,0.0,0.004,5.8,3.04,6.5484043858,0.004,0.0,0.004,4.68,-1.74,4.9929950931
2020-12-01 16:30:00,0.004,0.0,0.004,6.38,3.16,7.1196910045,0.004,0.0,0.004,5.26,-1.6400000000000001,5.5097368358
2020-12-01 17:00:00,0.005,0.0,0.005,6.94,3.96,7.9903191426,0.005,0.0,0.005,5.5,-2.32,5.9692880648
2020-12-01 17:30:00,0.005,0.0,0.005,7.18,4.14,8.2880637063,0.005,0.0,0.005,5.64,-2.7199999999999998,6.261629181
2020-12-01 18:00:00,0.005,0.0,0.005,7.3,4.14,8.3922345058,0.005,0.0,0.005,5.74,-2.7199999999999998,6.3518501242
2020-12-01 18:30:00,0.01,0.001,0.0100498756,7.26,4.1,8.3377215113,0.01,0.001,0.0100498756,5.64,-2.76,6.2791082169
2020-12-01 19:00:00,0.021,0.002,0.021095023100000002,6.98,4.02,8.0548618858,0.021,0.002,0.021095023100000002,5.38,-2.8200000000000003,6.0742736191
2020-12-01 19:30:00,0.006,0.0,0.006,6.5600000000000005,3.94,7.6522676378,0.006,0.0,0.006,5.0,-2.96,5.8104733026
2020-12-01 20:00:00,0.004,0.001,0.0041231056,6.26,3.86,7.3544000435,0.004,0.001,0.0041231056,4.64,-3.06,5.5581651649
2020-12-01 20:30:00,0.014,0.003,0.014317821100000001,5.98,3.8200000000000003,7.0959706877,0.014,0.003,0.014317821100000001,4.38,-3.1,5.3660413714
2020-12-01 21:00:00,0.022,0.001,0.0220227155,5.64,3.7199999999999998,6.7563303649,0.022,0.001,0.0220227155,4.06,-3.12,5.1203515504
2020-12-01 21:30:00,0.011,0.002,0.0111803399,5.5600000000000005,3.68,6.667533277,0.011,0.002,0.0111803399,3.96,-3.06,5.0045179588
2020-12-01 22:00:00,0.018000000000000002,0.002,0.018110770300000002,5.4,4.1,6.7801179931,0.018000000000000002,0.002,0.018110770300000002,3.66,-3.6,5.1337705442
2020-12-01 22:30:00,0.01,0.002,0.010198039,4.94,3.38,5.9856495053,0.01,0.002,0.010198039,3.44,-3.0,4.5643838577
2020-12-01 23:00:00,0.006,0.001,0.0060827625,4.48,3.3,5.5642070413999996,0.006,0.001,0.0060827625,3.04,-3.0,4.2710186139
2020-12-01 23:30:00,0.005,-0.001,0.0050990195,4.28,3.38,5.4536959945,0.005,-0.001,0.0050990195,2.7800000000000002,-3.06,4.1342472108
2020-12-02 00:00:00,0.003,0.0,0.003,4.28,3.9,5.790371318,0.003,0.0,0.003,2.54,-3.6,4.4058597345
2020-12-02 00:30:00,0.003,0.0,0.003,4.4,3.88,5.8663787808,0.003,0.0,0.003,2.66,-3.6,4.4761143864
2020-12-02 01:00:00,0.003,-0.001,0.0031622777,4.74,3.8200000000000003,6.0876925021,0.003,-0.001,0.0031622777,2.94,-3.58,4.6324939288
2020-12-02 01:30:00,0.004,0.0,0.004,4.92,3.84,6.2411537395,0.004,0.0,0.004,3.08,-3.58,4.7225840384
2020-12-02 02:00:00,0.012,0.002,0.012165525100000001,4.76,3.8200000000000003,6.1032778079,0.012,0.002,0.012165525100000001,2.94,-3.62,4.6634750991
2020-12-02 02:30:00,0.015,-0.013000000000000001,0.019849433200000002,4.62,3.84,6.0074953184,0.015,-0.013000000000000001,0.019849433200000002,2.8,-3.62,4.5765052169
2020-12-02 03:00:00,0.003,0.001,0.0031622777,4.5600000000000005,3.84,5.9614763272,0.003,0.001,0.0031622777,2.7199999999999998,-3.66,4.5600438594
2020-12-02 03:30:00,0.013000000000000001,0.004,0.0136014705,4.48,3.84,5.9005084527000005,0.013000000000000001,0.004,0.0136014705,2.62,-3.66,4.501110974
2020-12-02 04:00:00,0.015,0.002,0.015132746,4.38,3.9,5.864673904,0.015,0.002,0.015132746,2.54,-3.66,4.4550196408
2020-12-02 04:30:00,0.01,0.004,0.0107703296,4.24,3.8200000000000003,5.7070132294,0.01,0.004,0.0107703296,2.46,-3.62,4.3767567901
2020-12-02 05:00:00,0.015,0.003,0.0152970585,4.2,3.86,5.7043492179,0.015,0.003,0.0152970585,2.46,-3.6,4.3602293518
2020-12-02 05:30:00,0.004,-0.001,0.0041231056,4.2,3.86,5.7043492179,0.004,-0.001,0.0041231056,2.52,-3.52,4.3290645641
2020-12-02 06:00:00,0.003,0.0,0.003,4.3,3.66,5.6467335691,0.003,0.0,0.003,2.7,-3.26,4.2329186149
2020-12-02 06:30:00,0.004,0.0,0.004,4.4,2.64,5.1312376675,0.004,0.0,0.004,3.22,-1.94,3.7592552454
2020-12-02 07:00:00,0.047,-0.022,0.051894123,4.7,2.74,5.4403676346,0.047,-0.022,0.051894123,3.54,-1.74,3.9445151793
2020-12-02 07:30:00,0.139,-0.058,0.1506154043,5.02,3.32,6.0185380285,0.139,-0.058,0.1506154043,3.7,-1.98,4.1964747110000005
2020-12-02 08:00:00,0.063,-0.033,0.0711196175,5.32,3.7,6.4801543192,0.063,-0.033,0.0711196175,3.9,-2.32,4.5378849699
2020-12-02 08:30:00,0.052000000000000005,-0.026000000000000002,0.058137767400000005,5.5,4.12,6.8720011641,0.052000000000000005,-0.026000000000000002,0.058137767400000005,4.0,-2.46,4.6959131167
2020-12-02 09:00:00,0.036000000000000004,-0.016,0.039395431200000004,5.5,4.08,6.8480946255,0.036000000000000004,-0.016,0.039395431200000004,4.0,-2.54,4.7383119357
2020-12-02 09:30:00,0.129,-0.029,0.13221951440000002,5.44,4.06,6.7880188568,0.129,-0.029,0.13221951440000002,3.98,-2.56,4.7322299183
2020-12-02 10:00:00,0.293,-0.069,0.3010149498,5.2,4.06,6.5972418479,0.293,-0.069,0.3010149498,3.7,-2.54,4.4879393935
2020-12-02 10:30:00,0.447,-0.129,0.4652418726,4.96,3.84,6.2727346509,0.447,-0.129,0.4652418726,3.4,-2.38,4.1502289093
2020-12-02 11:00:00,0.495,-0.146,0.5160823578,5.02,3.88,6.3446670519,0.495,-0.146,0.5160823578,3.44,-2.34,4.1604326698
2020-12-02 11:30:00,0.28200000000000003,-0.073,0.2912953827,5.02,3.68,6.2243714542,0.28200000000000003,-0.073,0.2912953827,3.56,-2.38,4.2822891075000005
2020-12-02 12:00:00,0.396,-0.108,0.410463153,4.72,3.66,5.972771551,0.396,-0.108,0.410463153,3.4,-2.32,4.1161146728
2020-12-02 12:30:00,0.432,-0.122,0.4488964246,4.46,3.66,5.7695060447,0.432,-0.122,0.4488964246,3.44,-2.32,4.1492167936
2020-12-02 13:00:00,0.492,-0.139,0.5112582518000001,4.34,3.62,5.6515484604,0.492,-0.139,0.5112582518000001,3.24,-2.34,3.996648596
2020-12-02 13:30:00,0.368,-0.095,0.3800644682,4.34,3.4,5.5132204745,0.368,-0.095,0.3800644682,3.16,-2.56,4.0668415263
2020-12-02 14:00:00,0.28500000000000003,-0.069,0.29323369520000003,4.52,3.54,5.7412542184,0.28500000000000003,-0.069,0.29323369520000003,3.3,-2.38,4.0687098692
2020-12-02 14:30:00,0.271,-0.068,0.2794011453,4.5,3.08,5.4531092048,0.271,-0.068,0.2794011453,3.42,-1.8399999999999999,3.8835550724
2020-12-02 15:00:00,0.222,-0.061,0.2302281477,4.74,2.9,5.5567616469,0.222,-0.061,0.2302281477,3.68,-1.56,3.9969988742
2020-12-02 15:30:00,0.162,-0.055,0.17108185180000002,4.94,2.9,5.7283156338,0.162,-0.055,0.17108185180000002,3.88,-1.56,4.1818656124
2020-12-02 16:00:00,0.11900000000000001,-0.047,0.1279453008,5.16,2.84,5.8899235988,0.11900000000000001,-0.047,0.1279453008,4.08,-1.56,4.3680659336
2020-12-02 16:30:00,0.107,-0.046,0.11646888,5.62,2.9,6.324112586,0.107,-0.046,0.11646888,4.5,-1.52,4.7497789422
2020-12-02 17:00:00,0.153,-0.06,0.1643441511,6.0,3.2,6.8,0.153,-0.06,0.1643441511,4.82,-1.8,5.1451336230999996
2020-12-02 17:30:00,0.107,-0.046,0.11646888,6.16,2.84,6.7831556078,0.107,-0.046,0.11646888,5.08,-1.74,5.3697299746
2020-12-02 18:00:00,0.052000000000000005,-0.028,0.0590592922,6.46,2.86,7.0647859132,0.052000000000000005,-0.028,0.0590592922,5.32,-1.74,5.5973207877
2020-12-02 18:30:00,0.083,-0.031,0.08860022570000001,6.4,2.84,7.0018283327,0.083,-0.031,0.08860022570000001,5.22,-1.78,5.5151427905
2020-12-02 19:00:00,0.081,-0.032,0.0870919055,6.12,2.86,6.7552942201,0.081,-0.032,0.0870919055,5.0,-1.8,5.3141321022
2020-12-02 19:30:00,0.114,-0.045,0.12256018930000001,5.72,2.7800000000000002,6.3597798704,0.114,-0.045,0.12256018930000001,4.52,-1.8599999999999999,4.8877397639
2020-12-02 20:00:00,0.139,-0.055,0.1494857853,5.28,2.7,5.9302951023,0.139,-0.055,0.1494857853,4.12,-1.94,4.553899428
2020-12-02 20:30:00,0.115,-0.043000000000000003,0.12277621920000001,5.22,3.06,6.050785073,0.115,-0.043000000000000003,0.12277621920000001,3.94,-2.36,4.5927333909
2020-12-02 21:00:00,0.101,-0.046,0.11098198050000001,5.04,3.48,6.1247040745,0.101,-0.046,0.11098198050000001,3.6,-2.86,4.597782074
2020-12-02 21:30:00,0.109,-0.05,0.1199208072,5.04,4.12,6.5096850922,0.109,-0.05,0.1199208072,3.34,-3.52,4.8524220756
2020-12-02 22:00:00,0.176,-0.061,0.1862713075,4.7,4.26,6.343311438,0.176,-0.061,0.1862713075,2.96,-3.7,4.7383119357
2020-12-02 22:30:00,0.199,-0.068,0.2102974084,4.46,4.08,6.0446670711,0.199,-0.068,0.2102974084,2.8200000000000003,-3.58,4.5572798905
2020-12-02 23:00:00,0.194,-0.069,0.205905318,4.02,3.2,5.1381319563,0.194,-0.069,0.205905318,2.68,-2.74,3.8327535793000003
2020-12-02 23:30:00,0.202,-0.064,0.211896201,3.84,3.1,4.9351393091,0.202,-0.064,0.211896201,2.5,-2.68,3.6650238744
2020-12-03 00:00:00,0.10300000000000001,-0.039,0.1101362792,3.88,3.04,4.9290972804,0.10300000000000001,-0.039,0.1101362792,2.54,-2.68,3.6924246776
2020-12-03 00:30:00,0.076,-0.03,0.0817067929,4.1,2.86,4.9989598918,0.076,-0.03,0.0817067929,2.7800000000000002,-2.5,3.7387698512
2020-12-03 01:00:00,0.076,-0.034,0.0832586332,4.44,2.2800000000000002,4.9911922423,0.076,-0.034,0.0832586332,3.26,-1.88,3.7632432821
2020-12-03 01:30:00,0.106,-0.043000000000000003,0.1143896848,4.48,2.32,5.0450768081,0.106,-0.043000000000000003,0.1143896848,3.26,-1.88,3.7632432821
2020-12-03 02:00:00,0.165,-0.051000000000000004,0.17270205560000002,4.36,2.32,4.9388257714,0.165,-0.051000000000000004,0.17270205560000002,3.16,-1.88,3.6769552622
2020-12-03 02:30:00,0.056,-0.033,0.065,4.48,2.32,5.0450768081,0.056,-0.033,0.065,3.2800000000000002,-1.9,3.7905672399
2020-12-03 03:00:00,0.051000000000000004,-0.026000000000000002,0.0572450871,4.5,2.36,5.0812990465,0.051000000000000004,-0.026000000000000002,0.0572450871,3.2800000000000002,-1.9,3.7905672399
2020-12-03 03:30:00,0.079,-0.037,0.08723531400000001,4.4,2.36,4.9929550368,0.079,-0.037,0.08723531400000001,3.18,-1.94,3.7250503352
2020-12-03 04:00:00,0.052000000000000005,-0.032,0.061057350100000005,4.28,2.36,4.8875351661,0.052000000000000005,-0.032,0.061057350100000005,3.04,-1.94,3.6062723136
2020-12-03 04:30:00,0.051000000000000004,-0.025,0.0567978873,4.28,2.36,4.8875351661,0.051000000000000004,-0.025,0.0567978873,3.06,-1.94,3.6231478027
2020-12-03 05:00:00,0.082,-0.032,0.08802272430000001,4.22,2.38,4.8448735794,0.082,-0.032,0.08802272430000001,3.0,-1.9,3.5510561809
2020-12-03 05:30:00,0.08600000000000001,-0.032,0.091760558,4.36,2.38,4.9672930254,0.08600000000000001,-0.032,0.091760558,3.14,-1.82,3.6293250061
2020-12-03 06:00:00,0.08,-0.032,0.0861626369,4.5600000000000005,2.5,5.2003461423,0.08,-0.032,0.0861626369,3.34,-1.78,3.7847060652
2020-12-03 06:30:00,0.074,-0.029,0.0794795571,5.1,3.36,6.1073398464,0.074,-0.029,0.0794795571,3.62,-2.38,4.3322973121
2020-12-03 07:00:00,0.058,-0.025,0.0631585307,5.48,3.74,6.634606243,0.058,-0.025,0.0631585307,3.92,-2.58,4.6928456186
2020-12-03 07:30:00,0.032,-0.022,0.0388329757,6.08,4.24,7.4124220063,0.032,-0.022,0.0388329757,4.48,-2.58,5.1697969012
2020-12-03 08:00:00,0.025,-0.02,0.032015621200000004,6.48,5.34,8.3967850991,0.025,-0.02,0.032015621200000004,4.5600000000000005,-3.46,5.7240894472
2020-12-03 08:30:00,0.005,0.001,0.0050990195,6.44,5.3,8.3404796025,0.005,0.001,0.0050990195,4.5600000000000005,-3.5,5.7483562868
2020-12-03 09:00:00,0.005,0.004,0.0064031242000000006,6.32,4.42,7.7122499959,0.005,0.004,0.0064031242000000006,4.74,-2.74,5.4749611871
2020-12-03 09:30:00,0.006,0.0,0.006,6.28,4.2,7.555024818,0.006,0.0,0.006,4.82,-2.56,5.4576551742
2020-12-03 10:00:00,0.006,0.0,0.006,6.2,4.2,7.4886580906999995,0.006,0.0,0.006,4.78,-2.62,5.4509448722
2020-12-03 10:30:00,0.004,0.0,0.004,6.26,4.2,7.5384083201,0.004,0.0,0.004,4.82,-2.66,5.5052702023
2020-12-03 11:00:00,0.003,0.0,0.003,6.18,4.16,7.4496979805,0.003,0.0,0.003,4.8,-2.66,5.4877682167
2020-12-03 11:30:00,0.005,0.0,0.005,6.18,4.14,7.4385482455,0.005,0.0,0.005,4.8,-2.64,5.478101861
2020-12-03 12:00:00,0.005,0.0,0.005,6.38,4.14,7.605524308,0.005,0.0,0.005,4.94,-2.64,5.6011784474
2020-12-03 12:30:00,0.005,0.0,0.005,6.5,4.18,7.7280269151,0.005,0.0,0.005,5.02,-2.62,5.6625789178
2020-12-03 13:00:00,0.005,0.0,0.005,6.48,4.12,7.6788540812,0.005,0.0,0.005,5.02,-2.66,5.681197057
2020-12-03 13:30:00,0.004,0.0,0.004,6.08,3.98,7.2668287444,0.004,0.0,0.004,4.66,-2.86,5.4676503180000005
2020-12-03 14:00:00,0.005,0.0,0.005,6.22,4.14,7.4718137022,0.005,0.0,0.005,4.78,-2.68,5.4800364962
2020-12-03 14:30:00,0.004,0.0,0.004,6.02,4.08,7.2723311256,0.004,0.0,0.004,4.62,-2.68,5.3410485862
2020-12-03 15:00:00,0.006,0.0,0.006,5.9,4.08,7.173311648,0.006,0.0,0.006,4.48,-2.68,5.2204214389
2020-12-03 15:30:00,0.012,0.002,0.012165525100000001,6.2,4.12,7.4440849001,0.012,0.002,0.012165525100000001,4.72,-2.6,5.3887289782
2020-12-03 16:00:00,0.012,0.002,0.012165525100000001,6.54,4.16,7.7509483291,0.012,0.002,0.012165525100000001,5.04,-2.52,5.6348913033
2020-12-03 16:30:00,0.011,0.002,0.0111803399,6.98,4.2,8.1461892932,0.011,0.002,0.0111803399,5.42,-2.48,5.9604362256000005
2020-12-03 17:00:00,0.023,0.003,0.023194827,7.44,4.2,8.5436292054,0.023,0.003,0.023194827,5.8,-2.48,6.3079632212
2020-12-03 17:30:00,0.056,-0.02,0.059464275000000004,7.36,4.1,8.4249391689,0.056,-0.02,0.059464275000000004,5.72,-2.54,6.2585940913
2020-12-03 18:00:00,0.12,-0.048,0.1292439554,7.42,4.14,8.4968229357,0.12,-0.048,0.1292439554,5.76,-2.54,6.2951727538
2020-12-03 18:30:00,0.12,-0.043000000000000003,0.1274715655,7.14,3.42,7.9168175424000005,0.12,-0.043000000000000003,0.1274715655,5.76,-1.8599999999999999,6.0528670892
2020-12-03 19:00:00,0.135,-0.04,0.1408012784,6.72,3.14,7.4174119476,0.135,-0.04,0.1408012784,5.42,-1.8599999999999999,5.7302704997
2020-12-03 19:30:00,0.14100000000000001,-0.042,0.14712239800000002,6.38,3.14,7.1108368003,0.14100000000000001,-0.042,0.14712239800000002,5.12,-1.92,5.468162397
2020-12-03 20:00:00,0.192,-0.057,0.2002823008,6.12,3.1,6.8603498453,0.192,-0.057,0.2002823008,4.82,-2.0,5.2184672079
2020-12-03 20:30:00,0.211,-0.063,0.2202044505,5.88,3.06,6.6285745074,0.211,-0.063,0.2202044505,4.54,-2.02,4.9691045471
2020-12-03 21:00:00,0.312,-0.093,0.3255656616,5.5600000000000005,3.14,6.3853895731,0.312,-0.093,0.3255656616,4.2,-2.1,4.6957427527
2020-12-03 21:30:00,0.485,-0.147,0.5067879241000001,5.34,4.16,6.7691358385000004,0.485,-0.147,0.5067879241000001,3.7,-3.08,4.8141873665
2020-12-03 22:00:00,0.518,-0.155,0.5406930737,5.14,4.62,6.9111504107,0.518,-0.155,0.5406930737,3.34,-3.58,4.8961209135
2020-12-03 22:30:00,0.315,-0.09,0.32760494500000004,5.06,4.52,6.7848360334,0.315,-0.09,0.32760494500000004,3.24,-3.64,4.87310989
2020-12-03 23:00:00,0.203,-0.062,0.2122569198,4.82,4.1,6.3279064468,0.203,-0.062,0.2122569198,3.1,-3.34,4.5569287903
2020-12-03 23:30:00,0.36,-0.107,0.3755649078,4.2,3.3,5.3413481444,0.36,-0.107,0.3755649078,2.74,-2.58,3.7635090009
2020-12-04 00:00:00,0.491,-0.146,0.5122470107,3.96,3.36,5.193380402,0.491,-0.146,0.5122470107,2.48,-2.58,3.5786589667
2020-12-04 00:30:00,0.606,-0.184,0.6333182454,4.08,3.4,5.3109697796,0.606,-0.184,0.6333182454,2.58,-2.5,3.5925478424
2020-12-04 01:00:00,0.553,-0.164,0.5768058599,4.46,2.92,5.3308535902,0.553,-0.164,0.5768058599,3.02,-2.04,3.644447832
2020-12-04 01:30:00,0.339,-0.10400000000000001,0.3545941342,4.84,2.56,5.4753264743,0.339,-0.10400000000000001,0.3545941342,3.48,-1.76,3.8997435813
2020-12-04 02:00:00,0.395,-0.128,0.41522162760000003,4.74,2.62,5.4159025102000005,0.395,-0.128,0.41522162760000003,3.36,-1.76,3.7930462692
2020-12-04 02:30:00,0.4,-0.127,0.4196772569,4.58,2.58,5.2566909744,0.4,-0.127,0.4196772569,3.22,-1.72,3.6505889936
2020-12-04 03:00:00,0.40900000000000003,-0.131,0.4294671117,4.46,2.58,5.1524751334,0.40900000000000003,-0.131,0.4294671117,3.12,-1.72,3.5626956087
2020-12-04 03:30:00,0.41400000000000003,-0.133,0.4348390507,4.4,2.58,5.1006274124,0.41400000000000003,-0.133,0.4348390507,3.06,-1.76,3.5300424927
2020-12-04 04:00:00,0.40900000000000003,-0.134,0.4303916821,4.28,2.58,4.9974793646,0.40900000000000003,-0.134,0.4303916821,2.94,-1.78,3.4368590312
2020-12-04 04:30:00,0.389,-0.124,0.4082854394,4.2,2.58,4.9291378556000005,0.389,-0.124,0.4082854394,2.88,-1.78,3.385675708
2020-12-04 05:00:00,0.385,-0.131,0.4066767758,4.18,2.56,4.9016323812,0.385,-0.131,0.4066767758,2.86,-1.74,3.3477156391
2020-12-04 05:30:00,0.406,-0.138,0.4288123133,4.14,2.58,4.8781143898,0.406,-0.138,0.4288123133,2.86,-1.6800000000000002,3.316926288
2020-12-04 06:00:00,0.4,-0.132,0.4212172836,4.12,2.84,5.0039984013,0.4,-0.132,0.4212172836,2.7800000000000002,-1.92,3.3785795832
2020-12-04 06:30:00,0.41500000000000004,-0.136,0.43671615500000005,4.64,3.74,5.9596308611,0.41500000000000004,-0.136,0.43671615500000005,3.06,-2.52,3.9640887982
2020-12-04 07:00:00,0.424,-0.136,0.4452774416,5.04,3.8200000000000003,6.3240809609,0.424,-0.136,0.4452774416,3.48,-2.4,4.2273395889
2020-12-04 07:30:00,0.429,-0.135,0.4497399248,5.36,3.84,6.5935726279,0.429,-0.135,0.4497399248,3.92,-2.02,4.4098526052
2020-12-04 08:00:00,0.426,-0.135,0.4468791783,5.72,4.46,7.2532751223,0.426,-0.135,0.4468791783,4.22,-2.4,4.8547296526
2020-12-04 08:30:00,0.418,-0.132,0.43834689460000004,5.68,4.5,7.2465440039,0.418,-0.132,0.43834689460000004,4.18,-2.42,4.829989648
2020-12-04 09:00:00,0.41400000000000003,-0.126,0.43274935010000004,5.58,4.38,7.0937155286,0.41400000000000003,-0.126,0.43274935010000004,4.2,-2.5,4.8877397639
2020-12-04 09:30:00,0.41100000000000003,-0.123,0.42901048940000003,5.78,5.06,7.6819268416,0.41100000000000003,-0.123,0.42901048940000003,4.12,-3.14,5.1801544379
2020-12-04 10:00:00,0.395,-0.116,0.4116807015,5.78,5.22,7.7882475564,0.395,-0.116,0.4116807015,4.12,-3.36,5.3163897525
2020-12-04 10:30:00,0.398,-0.11800000000000001,0.4151240778,5.74,5.16,7.7183677031,0.398,-0.11800000000000001,0.4151240778,4.12,-3.38,5.3290524486
2020-12-04 11:00:00,0.387,-0.111,0.4026040238,5.36,5.16,7.4401075261,0.387,-0.111,0.4026040238,3.9,-3.38,5.1608526427
2020-12-04 11:30:00,0.405,-0.11800000000000001,0.4218400171,5.26,4.68,7.0405965656,0.405,-0.11800000000000001,0.4218400171,3.9,-2.92,4.872001642
2020-12-04 12:00:00,0.399,-0.115,0.4152420981,5.12,4.18,6.6095990801,0.399,-0.115,0.4152420981,3.98,-2.46,4.678888757
2020-12-04 12:30:00,0.387,-0.114,0.4034414456,5.12,4.2,6.6222654734,0.387,-0.114,0.4034414456,4.1,-2.46,4.7813805538
2020-12-04 13:00:00,0.37,-0.10200000000000001,0.38380203230000004,5.3,4.12,6.713002309,0.37,-0.10200000000000001,0.38380203230000004,4.1,-2.5,4.8020828814000005
2020-12-04 13:30:00,0.317,-0.089,0.3292567387,5.2,3.86,6.4760790607,0.317,-0.089,0.3292567387,3.84,-2.62,4.6486557197
2020-12-04 14:00:00,0.257,-0.069,0.26610148440000003,5.5,3.98,6.7889910884999995,0.257,-0.069,0.26610148440000003,4.08,-2.46,4.7642418075
2020-12-04 14:30:00,0.316,-0.093,0.32940097150000003,5.48,3.98,6.7727985353,0.316,-0.093,0.32940097150000003,4.06,-2.44,4.7367921635
2020-12-04 15:00:00,0.314,-0.094,0.3277682108,5.4,4.02,6.7320427806000005,0.314,-0.094,0.3277682108,4.0,-2.44,4.6854668924
2020-12-04 15:30:00,0.337,-0.096,0.3504069063,5.5,4.04,6.8243387958,0.337,-0.096,0.3504069063,4.08,-2.44,4.7539457296
2020-12-04 16:00:00,0.297,-0.09,0.3103369137,5.72,4.0,6.9798567321,0.297,-0.09,0.3103369137,4.28,-2.4,4.906974628
2020-12-04 16:30:00,0.289,-0.084,0.3009601302,6.08,3.36,6.9466538707000005,0.289,-0.084,0.3009601302,4.88,-1.6,5.1356012306
2020-12-04 17:00:00,0.219,-0.068,0.22931419490000002,6.52,3.44,7.3718383053,0.219,-0.068,0.22931419490000002,5.3,-1.56,5.524816739
2020-12-04 17:30:00,0.17300000000000001,-0.054,0.1812318956,6.72,3.46,7.5584389923,0.17300000000000001,-0.054,0.1812318956,5.38,-1.8599999999999999,5.6924511416
2020-12-04 18:00:00,0.14300000000000002,-0.044,0.1496161756,6.72,3.56,7.6047353669,0.14300000000000002,-0.044,0.1496161756,5.38,-1.92,5.712337525
2020-12-04 18:30:00,0.032,-0.02,0.037735924500000004,6.86,3.6,7.7472317637,0.032,-0.02,0.037735924500000004,5.46,-2.1,5.8499230764
2020-12-04 19:00:00,0.009000000000000001,0.001,0.0090553851,6.72,4.14,7.8929082093,0.009000000000000001,0.001,0.0090553851,5.04,-2.84,5.785084269
2020-12-04 19:30:00,0.013000000000000001,-0.001,0.0130384048,6.38,4.0,7.5302324001,0.013000000000000001,-0.001,0.0130384048,4.72,-2.9,5.5397111838
2020-12-04 20:00:00,0.132,-0.024,0.13416407860000001,5.96,3.9,7.1226118805,0.132,-0.024,0.13416407860000001,4.26,-2.92,5.1646877931
2020-12-04 20:30:00,0.273,-0.07,0.2818315099,5.54,4.58,7.1880456315,0.273,-0.07,0.2818315099,3.68,-3.62,5.1620538548
2020-12-04 21:00:00,0.316,-0.094,0.3296846979,5.2,4.46,6.8506642014,0.316,-0.094,0.3296846979,3.38,-3.56,4.9089713790000005
2020-12-04 21:30:00,0.258,-0.082,0.270717565,5.06,4.46,6.7450129726,0.258,-0.082,0.270717565,3.24,-3.62,4.858188963
2020-12-04 22:00:00,0.361,-0.115,0.3788746495,4.72,4.46,6.493843238,0.361,-0.115,0.3788746495,2.94,-3.56,4.6170553386
2020-12-04 22:30:00,0.392,-0.124,0.4111447434,4.44,4.42,6.2649820431,0.392,-0.124,0.4111447434,2.7,-3.62,4.5160159433
2020-12-04 23:00:00,0.373,-0.112,0.38945217930000003,4.04,3.36,5.2546360483,0.373,-0.112,0.38945217930000003,2.66,-2.64,3.7476926235
2020-12-04 23:30:00,0.392,-0.11800000000000001,0.4093751336,3.7800000000000002,3.2800000000000002,5.0046778118,0.392,-0.11800000000000001,0.4093751336,2.34,-2.6,3.4979422522
2020-12-05 00:00:00,0.41500000000000004,-0.127,0.4339976958,3.68,3.2800000000000002,4.929584161,0.41500000000000004,-0.127,0.4339976958,2.2,-2.64,3.4365098574
2020-12-05 00:30:00,0.393,-0.122,0.4115009113,3.98,3.32,5.1829335323,0.393,-0.122,0.4115009113,2.44,-2.62,3.5802234566999998
2020-12-05 01:00:00,0.429,-0.137,0.4503443127,4.46,3.34,5.5720014357,0.429,-0.137,0.4503443127,2.8200000000000003,-2.58,3.8221459941
2020-12-05 01:30:00,0.418,-0.133,0.4386490625,4.64,3.34,5.7170971655,0.418,-0.133,0.4386490625,2.96,-2.58,3.9265761167
2020-12-05 02:00:00,0.423,-0.132,0.4431173659,4.58,3.36,5.6803168926000005,0.423,-0.132,0.4431173659,2.9,-2.58,3.8815460837
