Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-05 02:30:00,0.405,-0.126,0.42414738,4.58,3.36,5.6803168926000005,0.405,-0.126,0.42414738,2.9,-2.58,3.8815460837
2020-12-05 03:00:00,0.403,-0.126,0.4222380845,4.52,3.36,5.6320511361,0.403,-0.126,0.4222380845,2.84,-2.62,3.8639358173
2020-12-05 03:30:00,0.357,-0.109,0.3732693398,4.48,3.2800000000000002,5.5523688638,0.357,-0.109,0.3732693398,2.8200000000000003,-2.62,3.8492596691000003
2020-12-05 04:00:00,0.306,-0.096,0.3207054724,4.48,3.3,5.5642070413999996,0.306,-0.096,0.3207054724,2.8200000000000003,-2.68,3.8903470282
2020-12-05 04:30:00,0.312,-0.098,0.3270290507,4.52,3.34,5.620142347,0.312,-0.098,0.3270290507,2.86,-2.68,3.9194387353
2020-12-05 05:00:00,0.28300000000000003,-0.08600000000000001,0.2957786334,4.42,3.36,5.5521167135,0.28300000000000003,-0.08600000000000001,0.2957786334,2.7800000000000002,-2.68,3.8614505047
2020-12-05 05:30:00,0.279,-0.088,0.29254914120000003,4.52,3.44,5.6801408433,0.279,-0.088,0.29254914120000003,2.88,-2.58,3.8666264366
2020-12-05 06:00:00,0.296,-0.094,0.310567223,4.62,3.46,5.772001386,0.296,-0.094,0.310567223,3.0,-2.52,3.9179586522000003
2020-12-05 06:30:00,0.258,-0.074,0.2684026825,4.92,3.44,6.0033324079,0.258,-0.074,0.2684026825,3.3,-2.42,4.0922365523
2020-12-05 07:00:00,0.266,-0.077,0.2769205662,5.1,3.48,6.1741720093,0.266,-0.077,0.2769205662,3.5,-2.38,4.2325406082
2020-12-05 07:30:00,0.309,-0.09,0.32184002240000004,5.1,3.54,6.2081881415,0.309,-0.09,0.32184002240000004,3.54,-2.36,4.254550505
2020-12-05 08:00:00,0.28400000000000003,-0.083,0.2958800433,5.14,3.62,6.2868115925,0.28400000000000003,-0.083,0.2958800433,3.66,-2.44,4.3987725561
2020-12-05 08:30:00,0.276,-0.081,0.2876404005,5.32,3.62,6.4348115746,0.276,-0.081,0.2876404005,3.84,-2.44,4.5496373482
2020-12-05 09:00:00,0.315,-0.09,0.32760494500000004,5.32,3.66,6.4573988571,0.315,-0.09,0.32760494500000004,3.84,-2.56,4.6151056326
2020-12-05 09:30:00,0.303,-0.089,0.31580057,5.36,3.32,6.3049187148,0.303,-0.089,0.31580057,4.02,-2.2,4.5826193383
2020-12-05 10:00:00,0.223,-0.062,0.23145841960000002,5.36,2.98,6.1326992426,0.223,-0.062,0.23145841960000002,4.28,-1.8399999999999999,4.6587551985
2020-12-05 10:30:00,0.157,-0.049,0.164468842,5.2,2.94,5.9735751439,0.157,-0.049,0.164468842,4.28,-1.88,4.6746978512
2020-12-05 11:00:00,0.209,-0.061,0.2177200037,5.04,2.98,5.8550832616,0.209,-0.061,0.2177200037,4.02,-1.88,4.4378823779
2020-12-05 11:30:00,0.23,-0.062,0.23820999140000002,4.88,2.94,5.6971922909,0.23,-0.062,0.23820999140000002,3.9,-1.94,4.3558696032
2020-12-05 12:00:00,0.195,-0.061,0.20431837900000002,5.08,2.94,5.8694122363000005,0.195,-0.061,0.20431837900000002,4.04,-1.94,4.4816514813
2020-12-05 12:30:00,0.151,-0.05,0.1590628806,5.4,2.96,6.1580516399,0.151,-0.05,0.1590628806,4.3,-1.94,4.7173721498
2020-12-05 13:00:00,0.198,-0.06,0.2068912758,5.4,3.0,6.1773780846,0.198,-0.06,0.2068912758,4.38,-1.94,4.7904070808
2020-12-05 13:30:00,0.201,-0.064,0.2109431203,5.34,2.96,6.1055057121,0.201,-0.064,0.2109431203,4.26,-1.98,4.6976589915
2020-12-05 14:00:00,0.181,-0.059000000000000004,0.1903733175,5.36,3.1,6.191897932,0.181,-0.059000000000000004,0.1903733175,4.14,-2.1,4.6421546721
2020-12-05 14:30:00,0.133,-0.045,0.1404065526,5.46,3.76,6.6294192808,0.133,-0.045,0.1404065526,4.08,-2.8200000000000003,4.9597177339
2020-12-05 15:00:00,0.098,-0.032,0.10309219180000001,5.46,3.74,6.618096403,0.098,-0.032,0.10309219180000001,4.1,-2.86,4.9989598918
2020-12-05 15:30:00,0.082,-0.028,0.08664871610000001,5.6,3.74,6.7340626668,0.082,-0.028,0.08664871610000001,4.18,-2.84,5.0535136291
2020-12-05 16:00:00,0.07,-0.028,0.0753923073,5.8,3.74,6.9012752445,0.07,-0.028,0.0753923073,4.32,-2.8,5.1480481738
2020-12-05 16:30:00,0.052000000000000005,-0.027,0.0585918083,6.2,3.76,7.2510413045,0.052000000000000005,-0.027,0.0585918083,4.7,-2.7,5.4203320931
2020-12-05 17:00:00,0.064,-0.025,0.0687095335,6.7,3.26,7.4510133539,0.064,-0.025,0.0687095335,5.38,-2.04,5.7537813653
2020-12-05 17:30:00,0.059000000000000004,-0.024,0.0636945838,7.16,4.02,8.211333631,0.059000000000000004,-0.024,0.0636945838,5.5600000000000005,-2.66,6.163537945
2020-12-05 18:00:00,0.042,-0.026000000000000002,0.049396356100000004,7.34,4.02,8.3687514003,0.042,-0.026000000000000002,0.049396356100000004,5.72,-2.66,6.3082485683
2020-12-05 18:30:00,0.049,-0.027,0.055946402900000004,7.22,4.0,8.2539929731,0.049,-0.027,0.055946402900000004,5.6,-2.68,6.2082525722
2020-12-05 19:00:00,0.055,-0.031,0.0631347765,7.0,4.0,8.0622577483,0.055,-0.031,0.0631347765,5.4,-2.7,6.0373835392
2020-12-05 19:30:00,0.044,-0.028,0.0521536192,6.78,3.96,7.851751397,0.044,-0.028,0.0521536192,5.2,-2.8200000000000003,5.915437431
2020-12-05 20:00:00,0.043000000000000003,-0.027,0.0507740091,6.38,3.92,7.4880438033,0.043000000000000003,-0.027,0.0507740091,4.84,-2.88,5.6320511361
2020-12-05 20:30:00,0.029,-0.025,0.0382883794,6.16,3.88,7.2801098893,0.029,-0.025,0.0382883794,4.58,-2.94,5.4424259297
2020-12-05 21:00:00,0.031,-0.027,0.0411096096,5.98,3.84,7.1067573478,0.031,-0.027,0.0411096096,4.42,-2.98,5.3307410367
2020-12-05 21:30:00,0.005,-0.003,0.0058309519,5.82,3.74,6.9180922226,0.005,-0.003,0.0058309519,4.24,-3.0,5.1939965345
2020-12-05 22:00:00,0.001,0.0,0.001,5.68,3.6,6.7247602188,0.001,0.0,0.001,4.12,-2.94,5.0614227249
2020-12-05 22:30:00,0.01,0.003,0.0104403065,5.46,3.6,6.54,0.01,0.003,0.0104403065,3.94,-2.98,4.9400404857
2020-12-05 23:00:00,0.006,0.002,0.0063245553000000005,5.14,4.2,6.6377405794,0.006,0.002,0.0063245553000000005,3.44,-3.62,4.9937961512
2020-12-05 23:30:00,0.007,0.001,0.007071067800000001,4.92,4.32,6.5474269755,0.007,0.001,0.007071067800000001,3.14,-3.8200000000000003,4.9448963589
2020-12-06 00:00:00,0.013000000000000001,0.004,0.0136014705,4.9,4.32,6.5324114996,0.013000000000000001,0.004,0.0136014705,3.1,-3.8200000000000003,4.9195934790999996
2020-12-06 00:30:00,0.025,0.002,0.0250798724,5.02,4.32,6.6228996671,0.025,0.002,0.0250798724,3.18,-3.86,5.001199856
2020-12-06 01:00:00,0.019,0.002,0.0191049732,5.18,4.22,6.6813771036,0.019,0.002,0.0191049732,3.2800000000000002,-3.86,5.0653726418
2020-12-06 01:30:00,0.03,-0.007,0.0308058436,5.44,4.22,6.8849110379,0.03,-0.007,0.0308058436,3.5,-3.8200000000000003,5.180965161
2020-12-06 02:00:00,0.02,-0.007,0.0211896201,5.44,4.3,6.9342339159,0.02,-0.007,0.0211896201,3.48,-3.84,5.1822774916
2020-12-06 02:30:00,0.023,0.002,0.023086792800000002,5.36,4.3,6.871651912,0.023,0.002,0.023086792800000002,3.44,-3.84,5.1555019154
2020-12-06 03:00:00,0.023,0.002,0.023086792800000002,5.3,4.34,6.8502262736,0.023,0.002,0.023086792800000002,3.38,-3.84,5.115662225
2020-12-06 03:30:00,0.039,-0.008,0.039812058500000004,5.08,4.3,6.6555540716,0.039,-0.008,0.039812058500000004,3.16,-3.88,5.0039984013
2020-12-06 04:00:00,0.053,-0.029,0.0604152299,4.96,4.34,6.5906904039,0.053,-0.029,0.0604152299,3.06,-3.88,4.9414572749
2020-12-06 04:30:00,0.032,-0.028,0.042520583300000005,4.88,4.34,6.5306967469,0.032,-0.028,0.042520583300000005,3.0,-3.88,4.9045285196
2020-12-06 05:00:00,0.027,0.001,0.0270185122,4.8,4.34,6.4711359127,0.027,0.001,0.0270185122,2.94,-3.92,4.9
2020-12-06 05:30:00,0.018000000000000002,0.002,0.018110770300000002,4.86,4.4,6.5558828544,0.018000000000000002,0.002,0.018110770300000002,3.02,-3.86,4.9010203019
2020-12-06 06:00:00,0.008,0.003,0.0085440037,4.92,4.34,6.5606402127,0.008,0.003,0.0085440037,3.08,-3.7,4.8141873665
2020-12-06 06:30:00,0.019,0.002,0.0191049732,5.12,4.34,6.7119296778,0.019,0.002,0.0191049732,3.26,-3.66,4.9013467537
2020-12-06 07:00:00,0.015,0.002,0.015132746,5.34,4.44,6.9447246166,0.015,0.002,0.015132746,3.46,-3.58,4.9787548644
2020-12-06 07:30:00,0.02,0.001,0.0200249844,5.32,4.36,6.8783719004,0.02,0.001,0.0200249844,3.46,-3.56,4.9643932157
2020-12-06 08:00:00,0.015,0.002,0.015132746,5.36,4.32,6.8841847738,0.015,0.002,0.015132746,3.52,-3.54,4.9921939065
2020-12-06 08:30:00,0.01,0.002,0.010198039,5.4,4.28,6.8904571692,0.01,0.002,0.010198039,3.6,-3.54,5.0489206767
2020-12-06 09:00:00,0.016,0.002,0.016124515500000002,5.4,3.74,6.5686832775,0.016,0.002,0.016124515500000002,3.7800000000000002,-3.08,4.8759409348
2020-12-06 09:30:00,0.016,0.002,0.016124515500000002,5.5,3.52,6.529961715,0.016,0.002,0.016124515500000002,4.06,-2.86,4.9662057952000005
2020-12-06 10:00:00,0.017,0.002,0.0171172428,5.5,3.58,6.5624995238,0.017,0.002,0.0171172428,4.14,-2.86,5.0318187567
2020-12-06 10:30:00,0.032,0.002,0.0320624391,5.5,3.54,6.5407644813,0.032,0.002,0.0320624391,4.16,-2.86,5.0482868381
2020-12-06 11:00:00,0.034,0.001,0.0340147027,5.32,3.54,6.3901486681,0.034,0.001,0.0340147027,4.02,-2.86,4.9335585534
2020-12-06 11:30:00,0.037,0.001,0.037013511,5.14,3.54,6.2410896485,0.037,0.001,0.037013511,3.88,-2.86,4.8201659722
2020-12-06 12:00:00,0.04,-0.001,0.040012498,5.02,3.5,6.1196731939,0.04,-0.001,0.040012498,3.84,-2.9,4.8120266001
2020-12-06 12:30:00,0.036000000000000004,-0.001,0.036013886200000005,5.02,3.5,6.1196731939,0.036000000000000004,-0.001,0.036013886200000005,3.84,-2.9,4.8120266001
2020-12-06 13:00:00,0.03,-0.001,0.030016662000000003,4.98,3.54,6.1099918167,0.03,-0.001,0.030016662000000003,3.8200000000000003,-2.9,4.7960817341
2020-12-06 13:30:00,0.022,-0.001,0.0220227155,4.98,3.54,6.1099918167,0.022,-0.001,0.0220227155,3.8,-2.9,4.7801673611
2020-12-06 14:00:00,0.022,-0.001,0.0220227155,4.98,3.54,6.1099918167,0.022,-0.001,0.0220227155,3.7199999999999998,-2.94,4.741518744
2020-12-06 14:30:00,0.019,0.0,0.019,4.98,3.6,6.1449491454,0.019,0.0,0.019,3.66,-2.94,4.6945926341
2020-12-06 15:00:00,0.013000000000000001,0.0,0.013000000000000001,5.1,3.6,6.242595614,0.013000000000000001,0.0,0.013000000000000001,3.74,-2.94,4.7572260825
2020-12-06 15:30:00,0.01,0.0,0.01,5.28,3.6,6.3904929387,0.01,0.0,0.01,3.88,-2.94,4.8680591615
2020-12-06 16:00:00,0.007,0.0,0.007,5.64,3.62,6.7017908054,0.007,0.0,0.007,4.18,-2.9,5.0874748157
2020-12-06 16:30:00,0.005,0.0,0.005,6.04,3.44,6.9509136090000005,0.005,0.0,0.005,4.62,-2.6,5.3013583165
2020-12-06 17:00:00,0.006,0.0,0.006,6.7,3.08,7.3740355302000005,0.006,0.0,0.006,5.44,-1.98,5.7891277409
2020-12-06 17:30:00,0.004,0.0,0.004,7.02,3.08,7.6659506912,0.004,0.0,0.004,5.74,-1.96,6.0654101263
2020-12-06 18:00:00,0.007,0.0,0.007,7.14,3.08,7.7759886831,0.007,0.0,0.007,5.86,-1.92,6.1665225208
2020-12-06 18:30:00,0.006,0.0,0.006,7.04,3.08,7.6842696465,0.006,0.0,0.006,5.76,-1.96,6.0843405559
2020-12-06 19:00:00,0.005,0.0,0.005,6.76,3.04,7.4120982185,0.005,0.0,0.005,5.5,-2.0,5.8523499554
2020-12-06 19:30:00,0.006,0.0,0.006,6.32,2.94,6.9703658441,0.006,0.0,0.006,5.1,-2.08,5.5078489449
2020-12-06 20:00:00,0.004,0.0,0.004,5.96,2.84,6.6020602845,0.004,0.0,0.004,4.7,-2.14,5.1642618059
2020-12-06 20:30:00,0.005,0.0,0.005,5.76,2.76,6.3871120234,0.005,0.0,0.005,4.46,-2.22,4.9819674828
2020-12-06 21:00:00,0.005,0.0,0.005,5.62,2.7800000000000002,6.2699920255,0.005,0.0,0.005,4.34,-2.22,4.8748333305
2020-12-06 21:30:00,0.004,0.0,0.004,5.38,2.7800000000000002,6.0558071304,0.004,0.0,0.004,4.1,-2.26,4.68162365
2020-12-06 22:00:00,0.005,0.0,0.005,5.22,3.74,6.4215262983,0.005,0.0,0.005,3.62,-3.2800000000000002,4.8849564993
2020-12-06 22:30:00,0.005,0.0,0.005,5.02,4.16,6.519662568,0.005,0.0,0.005,3.22,-3.86,5.0267285584
2020-12-06 23:00:00,0.005,0.0,0.005,4.84,4.28,6.460959681,0.005,0.0,0.005,3.04,-3.9,4.944855913
2020-12-06 23:30:00,0.005,0.0,0.005,4.46,4.08,6.0446670711,0.005,0.0,0.005,2.74,-3.84,4.7173297532
2020-12-07 00:00:00,0.004,0.0,0.004,4.4,4.04,5.9734077376,0.004,0.0,0.004,2.68,-3.84,4.682734244
2020-12-07 00:30:00,0.004,0.0,0.004,4.68,4.08,6.2087679937,0.004,0.0,0.004,2.92,-3.8200000000000003,4.8082013269
2020-12-07 01:00:00,0.016,-0.009000000000000001,0.0183575598,5.22,4.08,6.6253150868,0.016,-0.009000000000000001,0.0183575598,3.34,-3.74,5.0142995523
2020-12-07 01:30:00,0.05,-0.024,0.0554616985,5.44,4.08,6.8,0.05,-0.024,0.0554616985,3.54,-3.7199999999999998,5.1351728306
2020-12-07 02:00:00,0.056,-0.025,0.0613269924,5.2,4.08,6.609568821,0.056,-0.025,0.0613269924,3.34,-3.7199999999999998,4.999399964
2020-12-07 02:30:00,0.068,-0.03,0.0743236167,5.22,4.14,6.6624319884,0.068,-0.03,0.0743236167,3.34,-3.66,4.9549167501
2020-12-07 03:00:00,0.062,-0.03,0.0688767014,5.18,4.1,6.6062394749,0.062,-0.03,0.0688767014,3.32,-3.7,4.971156807
2020-12-07 03:30:00,0.048,-0.025,0.0541202365,5.18,4.08,6.5938456154,0.048,-0.025,0.0541202365,3.32,-3.7,4.971156807
2020-12-07 04:00:00,0.03,-0.017,0.034481879300000004,5.18,4.1,6.6062394749,0.03,-0.017,0.034481879300000004,3.32,-3.7199999999999998,4.9860605692
2020-12-07 04:30:00,0.013000000000000001,-0.01,0.0164012195,5.12,4.16,6.596969001,0.013000000000000001,-0.01,0.0164012195,3.2800000000000002,-3.68,4.929584161
2020-12-07 05:00:00,0.011,0.005,0.012083046,5.06,4.12,6.5251819898,0.011,0.005,0.012083046,3.22,-3.68,4.8898670739
2020-12-07 05:30:00,0.027,0.006,0.0276586334,5.22,4.2,6.699880596,0.027,0.006,0.0276586334,3.36,-3.68,4.9831716808
2020-12-07 06:00:00,0.026000000000000002,0.006,0.0266833281,5.38,4.22,6.8376019188,0.026000000000000002,0.006,0.0266833281,3.52,-3.6,5.0349180728
2020-12-07 06:30:00,0.015,-0.007,0.0165529454,5.48,3.32,6.4072458982,0.015,-0.007,0.0165529454,4.0,-2.48,4.7064211456
2020-12-07 07:00:00,0.006,0.001,0.0060827625,5.94,3.42,6.8541957953,0.006,0.001,0.0060827625,4.48,-2.36,5.0635955605
2020-12-07 07:30:00,0.015,0.007,0.0165529454,6.18,3.54,7.1220783483,0.015,0.007,0.0165529454,4.78,-2.18,5.2536463528
2020-12-07 08:00:00,0.025,0.008,0.0262488095,6.3,3.2800000000000002,7.1027037106,0.025,0.008,0.0262488095,5.06,-1.6600000000000001,5.3253356702
2020-12-07 08:30:00,0.027,-0.011,0.029154759500000002,6.46,3.2800000000000002,7.2449982747,0.027,-0.011,0.029154759500000002,5.24,-1.6,5.4788319923
2020-12-07 09:00:00,0.009000000000000001,-0.008,0.0120415946,6.42,3.2800000000000002,7.2093550336,0.009000000000000001,-0.008,0.0120415946,5.24,-1.6,5.4788319923
2020-12-07 09:30:00,0.006,0.0,0.006,6.4,3.24,7.1733952909,0.006,0.0,0.006,5.28,-1.6600000000000001,5.5347990027
2020-12-07 10:00:00,0.011,0.004,0.0117046999,6.28,3.2,7.0482905729,0.011,0.004,0.0117046999,5.22,-1.6800000000000002,5.4836848925
2020-12-07 10:30:00,0.018000000000000002,0.001,0.0180277564,5.98,3.12,6.744983321,0.018000000000000002,0.001,0.0180277564,4.94,-1.78,5.250904684
2020-12-07 11:00:00,0.015,0.005,0.0158113883,5.96,3.12,6.7272579852,0.015,0.005,0.0158113883,4.92,-1.78,5.2320932713
2020-12-07 11:30:00,0.008,0.002,0.0082462113,5.98,3.12,6.744983321,0.008,0.002,0.0082462113,4.96,-1.78,5.2697248505
2020-12-07 12:00:00,0.004,0.001,0.0041231056,6.18,3.14,6.9319549912,0.004,0.001,0.0041231056,5.14,-1.78,5.4394852698000005
2020-12-07 12:30:00,0.007,0.0,0.007,6.3,3.12,7.0302489287,0.007,0.0,0.007,5.18,-1.8,5.4838307778
2020-12-07 13:00:00,0.004,0.0,0.004,6.3,3.2,7.0661163308,0.004,0.0,0.004,5.18,-1.88,5.5106079519
2020-12-07 13:30:00,0.005,0.0,0.005,6.14,3.12,6.8872345684,0.005,0.0,0.005,5.0,-2.06,5.4077352006
2020-12-07 14:00:00,0.009000000000000001,0.004,0.009848857800000001,6.22,3.2800000000000002,7.031841864,0.009000000000000001,0.004,0.009848857800000001,5.08,-1.8599999999999999,5.4098059115
2020-12-07 14:30:00,0.015,-0.001,0.0150332964,6.04,3.24,6.8541374366,0.015,-0.001,0.0150332964,4.94,-1.8599999999999999,5.2785604098
2020-12-07 15:00:00,0.013000000000000001,-0.001,0.0130384048,5.76,3.24,6.6087215102,0.013000000000000001,-0.001,0.0130384048,4.62,-1.88,4.9878652748
2020-12-07 15:30:00,0.009000000000000001,0.0,0.009000000000000001,6.16,4.0,7.3447668445,0.009000000000000001,0.0,0.009000000000000001,4.7,-2.54,5.3424339023
2020-12-07 16:00:00,0.005,0.0,0.005,6.38,4.06,7.56227479,0.005,0.0,0.005,4.9,-2.6,5.5470712993
2020-12-07 16:30:00,0.007,0.0,0.007,6.92,3.8,7.8947070877000005,0.007,0.0,0.007,5.54,-2.18,5.9534863735
2020-12-07 17:00:00,0.006,0.0,0.006,7.44,3.8,8.3542564002,0.006,0.0,0.006,6.04,-2.18,6.4213705702
2020-12-07 17:30:00,0.005,0.0,0.005,7.68,4.1,8.7058830684,0.005,0.0,0.005,6.12,-2.7,6.6891255034
2020-12-07 18:00:00,0.005,0.0,0.005,7.82,4.1,8.8296319289,0.005,0.0,0.005,6.24,-2.7,6.7990881742
2020-12-07 18:30:00,0.01,0.0,0.01,7.62,4.1,8.6529994799,0.01,0.0,0.01,6.04,-2.74,6.6324354501
2020-12-07 19:00:00,0.018000000000000002,0.002,0.018110770300000002,7.32,4.1,8.3900178784,0.018000000000000002,0.002,0.018110770300000002,5.74,-2.8200000000000003,6.3953107821
2020-12-07 19:30:00,0.014,0.001,0.0140356688,7.0,4.0,8.0622577483,0.014,0.001,0.0140356688,5.44,-2.9,6.1647059946
2020-12-07 20:00:00,0.009000000000000001,0.001,0.0090553851,6.68,4.0,7.7860387875,0.009000000000000001,0.001,0.0090553851,5.06,-2.98,5.8723078938
2020-12-07 20:30:00,0.01,0.002,0.010198039,6.48,3.9,7.5630946047,0.01,0.002,0.010198039,4.84,-3.0,5.6943480751
2020-12-07 21:00:00,0.005,0.001,0.0050990195,6.26,3.84,7.3439226575,0.005,0.001,0.0050990195,4.64,-3.02,5.5362442143
2020-12-07 21:30:00,0.01,0.001,0.0100498756,5.98,3.66,7.0111340024,0.01,0.001,0.0100498756,4.38,-2.94,5.2752251137
2020-12-07 22:00:00,0.051000000000000004,-0.014,0.0528866713,5.68,3.66,6.7570703711,0.051000000000000004,-0.014,0.0528866713,4.12,-2.94,5.0614227249
2020-12-07 22:30:00,0.117,-0.041,0.1239758041,5.36,3.7,6.5130330876,0.117,-0.041,0.1239758041,3.8200000000000003,-2.94,4.8203734295
2020-12-07 23:00:00,0.051000000000000004,-0.025,0.0567978873,5.06,3.48,6.1411725265,0.051000000000000004,-0.025,0.0567978873,3.54,-2.86,4.5509559435
2020-12-07 23:30:00,0.033,0.003,0.0331360831,4.78,3.3,5.8084765645,0.033,0.003,0.0331360831,3.2800000000000002,-2.8,4.312586231
2020-12-08 00:00:00,0.018000000000000002,0.002,0.018110770300000002,4.62,3.3,5.6775346762000005,0.018000000000000002,0.002,0.018110770300000002,3.16,-2.8,4.2220374229
2020-12-08 00:30:00,0.006,0.003,0.0067082039,4.84,3.2800000000000002,5.8467084757,0.006,0.003,0.0067082039,3.3,-2.8,4.3278170017
2020-12-08 01:00:00,0.056,0.0,0.056,5.22,2.86,5.9521424714,0.056,0.0,0.056,3.74,-2.34,4.411711686
2020-12-08 01:30:00,0.166,-0.045,0.1719912788,5.18,2.56,5.7780619588,0.166,-0.045,0.1719912788,3.8200000000000003,-1.92,4.2753713289
2020-12-08 02:00:00,0.217,-0.058,0.22461745260000002,5.0,2.56,5.6172591181,0.217,-0.058,0.22461745260000002,3.68,-1.92,4.1507589667
2020-12-08 02:30:00,0.273,-0.073,0.2825915781,4.92,2.56,5.5461698495,0.273,-0.073,0.2825915781,3.6,-1.94,4.0894498407
2020-12-08 03:00:00,0.22,-0.057,0.2272641635,4.92,2.56,5.5461698495,0.22,-0.057,0.2272641635,3.6,-1.94,4.0894498407
2020-12-08 03:30:00,0.20800000000000002,-0.054,0.2148953234,4.84,2.58,5.4847060085,0.20800000000000002,-0.054,0.2148953234,3.52,-1.94,4.0192039013
2020-12-08 04:00:00,0.222,-0.062,0.2304951193,4.68,2.58,5.344043413,0.222,-0.062,0.2304951193,3.4,-1.94,3.9145370097
2020-12-08 04:30:00,0.24,-0.064,0.2483867951,4.5,2.58,5.1871379392,0.24,-0.064,0.2483867951,3.24,-1.94,3.7764004025
2020-12-08 05:00:00,0.186,-0.048,0.1920937271,4.6,3.08,5.5359190746,0.186,-0.048,0.1920937271,3.14,-2.48,4.0012498047
2020-12-08 05:30:00,0.259,-0.065,0.2670318333,4.68,3.3,5.7264648781,0.259,-0.065,0.2670318333,3.14,-2.6,4.0767143633
2020-12-08 06:00:00,0.243,-0.067,0.2520674513,4.86,3.34,5.89705011,0.243,-0.067,0.2520674513,3.34,-2.52,4.1840172084
2020-12-08 06:30:00,0.14400000000000002,-0.049,0.1521085139,5.24,3.42,6.2573157184,0.14400000000000002,-0.049,0.1521085139,3.76,-2.42,4.4714650843
2020-12-08 07:00:00,0.109,-0.043000000000000003,0.1171750827,5.44,3.7,6.5790272837,0.109,-0.043000000000000003,0.1171750827,3.9,-2.6,4.6872166581
2020-12-08 07:30:00,0.137,-0.051000000000000004,0.1461848145,5.72,3.32,6.6136827865,0.137,-0.051000000000000004,0.1461848145,4.44,-1.78,4.7835133532
2020-12-08 08:00:00,0.121,-0.047,0.1298075499,5.94,3.3,6.7951158931,0.121,-0.047,0.1298075499,4.74,-1.62,5.0091915515
2020-12-08 08:30:00,0.097,-0.041,0.10530906890000001,5.96,3.3,6.8126059625,0.097,-0.041,0.10530906890000001,4.76,-1.6800000000000002,5.0477717856
2020-12-08 09:00:00,0.132,-0.046,0.13978555,5.74,3.24,6.5912972926,0.132,-0.046,0.13978555,4.66,-1.72,4.9672930254
2020-12-08 09:30:00,0.109,-0.036000000000000004,0.11479111460000001,5.7,3.24,6.556492965,0.109,-0.036000000000000004,0.11479111460000001,4.74,-1.6800000000000002,5.0289163843
2020-12-08 10:00:00,0.11,-0.037,0.11605602100000001,5.58,3.24,6.4524413984,0.11,-0.037,0.11605602100000001,4.5600000000000005,-1.74,4.8806966716
2020-12-08 10:30:00,0.098,-0.037,0.1047520883,5.64,3.24,6.5043985118,0.098,-0.037,0.1047520883,4.68,-1.74,4.9929950931
2020-12-08 11:00:00,0.113,-0.04,0.11987076370000001,5.46,3.22,6.3387695967,0.113,-0.04,0.11987076370000001,4.46,-1.8,4.8095322018
2020-12-08 11:30:00,0.191,-0.054,0.1984867754,5.42,3.16,6.2739142487,0.191,-0.054,0.1984867754,4.42,-1.8,4.7724626766
2020-12-08 12:00:00,0.227,-0.064,0.2358495283,5.32,3.16,6.1877297937,0.227,-0.064,0.2358495283,4.42,-1.76,4.7575203625
2020-12-08 12:30:00,0.195,-0.055,0.2026079959,5.26,3.12,6.1157174559,0.195,-0.055,0.2026079959,4.32,-1.78,4.6723441654
2020-12-08 13:00:00,0.22,-0.061,0.2283002409,5.22,3.08,6.060924022,0.22,-0.061,0.2283002409,4.22,-1.8599999999999999,4.6117241895
2020-12-08 13:30:00,0.23600000000000002,-0.068,0.2456013029,5.02,3.02,5.8583956848,0.23600000000000002,-0.068,0.2456013029,4.04,-1.94,4.4816514813
2020-12-08 14:00:00,0.226,-0.067,0.23572229420000002,5.3,3.16,6.1705429259,0.226,-0.067,0.23572229420000002,4.24,-1.8,4.6062566146
2020-12-08 14:30:00,0.234,-0.07100000000000001,0.2445342512,5.34,3.2,6.2253995856,0.234,-0.07100000000000001,0.2445342512,4.28,-1.8,4.6431024111
2020-12-08 15:00:00,0.192,-0.056,0.2,5.46,3.2,6.3286333438,0.192,-0.056,0.2,4.38,-1.76,4.7203813405
2020-12-08 15:30:00,0.272,-0.08,0.2835207223,5.36,3.26,6.2735317006999995,0.272,-0.08,0.2835207223,4.3,-1.72,4.6312417341
2020-12-08 16:00:00,0.279,-0.082,0.29080061900000004,5.5600000000000005,3.3,6.4655703538000004,0.279,-0.082,0.29080061900000004,4.48,-1.6600000000000001,4.7776563292
2020-12-08 16:30:00,0.337,-0.101,0.3518096076,5.9,3.34,6.7797935072,0.337,-0.101,0.3518096076,4.8,-1.62,5.0660043427
2020-12-08 17:00:00,0.30000000000000004,-0.088,0.3126403685,6.34,3.32,7.1566752057,0.30000000000000004,-0.088,0.3126403685,5.2,-1.62,5.4465034655
2020-12-08 17:30:00,0.358,-0.109,0.37422586760000004,6.4,3.24,7.1733952909,0.358,-0.109,0.37422586760000004,5.24,-1.72,5.5150702625
2020-12-08 18:00:00,0.368,-0.113,0.3849584393,6.64,4.04,7.7724642166999995,0.368,-0.113,0.3849584393,5.24,-2.54,5.8231606538000005
2020-12-08 18:30:00,0.391,-0.117,0.4081298813,6.64,4.24,7.8782739226,0.391,-0.117,0.4081298813,5.14,-2.68,5.7967232123
2020-12-08 19:00:00,0.399,-0.12,0.4166545332,6.4,4.24,7.6770827793,0.399,-0.12,0.4166545332,4.9,-2.7199999999999998,5.6043197625
2020-12-08 19:30:00,0.366,-0.106,0.38104068020000004,6.14,4.14,7.4053494178,0.366,-0.106,0.38104068020000004,4.68,-2.8200000000000003,5.4639546118
2020-12-08 20:00:00,0.313,-0.089,0.3254074369,5.9,4.08,7.173311648,0.313,-0.089,0.3254074369,4.46,-2.94,5.3418348907
2020-12-08 20:30:00,0.323,-0.094,0.3364000595,5.62,4.12,6.9684144538,0.323,-0.094,0.3364000595,4.18,-3.1,5.2040753261
2020-12-08 21:00:00,0.337,-0.1,0.3515238257,5.42,4.14,6.8202639245,0.337,-0.1,0.3515238257,3.9,-3.22,5.0575092684
2020-12-08 21:30:00,0.301,-0.088,0.3136000638,5.32,3.7,6.4801543192,0.301,-0.088,0.3136000638,3.88,-2.88,4.8320596023
2020-12-08 22:00:00,0.31,-0.089,0.3225228674,5.16,3.7,6.3494566697,0.31,-0.089,0.3225228674,3.64,-2.88,4.6415514648
2020-12-08 22:30:00,0.337,-0.099,0.3512406582,4.84,3.66,6.0680474619,0.337,-0.099,0.3512406582,3.34,-2.84,4.3841989006
2020-12-08 23:00:00,0.335,-0.1,0.3496069221,4.6,4.14,6.1886670617,0.335,-0.1,0.3496069221,2.96,-3.36,4.4778566301
2020-12-08 23:30:00,0.302,-0.089,0.3148412298,4.42,4.38,6.2226039565,0.302,-0.089,0.3148412298,2.7,-3.7199999999999998,4.5965639341
2020-12-09 00:00:00,0.255,-0.07200000000000001,0.2649698096,4.24,3.52,5.5107168318,0.255,-0.07200000000000001,0.2649698096,2.74,-2.92,4.0042477446
2020-12-09 00:30:00,0.241,-0.07200000000000001,0.25152534660000003,4.42,3.2,5.4567756047,0.241,-0.07200000000000001,0.25152534660000003,2.94,-2.68,3.9781905435000002
2020-12-09 01:00:00,0.244,-0.069,0.2535685312,4.92,3.2,5.8691055537,0.244,-0.069,0.2535685312,3.34,-2.68,4.2822891075000005
2020-12-09 01:30:00,0.202,-0.054,0.20909328060000001,5.08,3.2,6.0038654215,0.202,-0.054,0.20909328060000001,3.52,-2.64,4.4
2020-12-09 02:00:00,0.268,-0.074,0.2780287755,4.92,3.24,5.8910101001,0.268,-0.074,0.2780287755,3.36,-2.66,4.2854638022
2020-12-09 02:30:00,0.258,-0.07,0.26732751450000003,4.92,3.24,5.8910101001,0.258,-0.07,0.26732751450000003,3.38,-2.66,4.3011626335
2020-12-09 03:00:00,0.203,-0.053,0.2098046711,4.96,3.26,5.935419109,0.203,-0.053,0.2098046711,3.42,-2.66,4.3326666154
2020-12-09 03:30:00,0.14200000000000002,-0.039,0.1472582765,4.88,3.2,5.8356147919,0.14200000000000002,-0.039,0.1472582765,3.32,-2.74,4.30464865
2020-12-09 04:00:00,0.14400000000000002,-0.039,0.14918780110000002,4.78,3.22,5.7634017733,0.14400000000000002,-0.039,0.14918780110000002,3.26,-2.74,4.2585443522
2020-12-09 04:30:00,0.129,-0.038,0.1344804819,4.7,3.24,5.7085549835,0.129,-0.038,0.1344804819,3.18,-2.68,4.1587017205
2020-12-09 05:00:00,0.14300000000000002,-0.046,0.1502165104,4.62,3.24,5.6428716094,0.14300000000000002,-0.046,0.1502165104,3.12,-2.68,4.1130037685
2020-12-09 05:30:00,0.127,-0.037,0.132280006,4.8,3.2800000000000002,5.8136391357,0.127,-0.037,0.132280006,3.2800000000000002,-2.62,4.1979518816
2020-12-09 06:00:00,0.078,-0.024,0.0816088231,5.06,3.2800000000000002,6.0300912099,0.078,-0.024,0.0816088231,3.52,-2.56,4.3524705628
2020-12-09 06:30:00,0.109,-0.035,0.1144814395,5.36,3.6,6.4567484077,0.109,-0.035,0.1144814395,3.8,-2.62,4.6156689656
2020-12-09 07:00:00,0.088,-0.027,0.09204889999999999,5.64,3.7,6.7453391316,0.088,-0.027,0.09204889999999999,4.12,-2.5,4.819170053
2020-12-09 07:30:00,0.049,-0.011,0.0502195181,5.88,3.2800000000000002,6.7329636862,0.049,-0.011,0.0502195181,4.6,-1.8599999999999999,4.9618141843
2020-12-09 08:00:00,0.031,0.007,0.0317804972,6.06,3.22,6.8623611097,0.031,0.007,0.0317804972,4.84,-1.6800000000000002,5.1232801992
2020-12-09 08:30:00,0.012,0.006,0.0134164079,6.12,3.22,6.9154030974000005,0.012,0.006,0.0134164079,4.94,-1.6800000000000002,5.217853965
2020-12-09 09:00:00,0.014,0.003,0.014317821100000001,6.36,4.02,7.5239617224,0.014,0.003,0.014317821100000001,4.88,-2.44,5.4560058651
2020-12-09 09:30:00,0.023,0.005,0.0235372046,6.06,4.02,7.2721386125,0.023,0.005,0.0235372046,4.54,-2.66,5.261862788
2020-12-09 10:00:00,0.07,-0.024,0.074,6.04,4.08,7.288895664,0.07,-0.024,0.074,4.54,-2.56,5.2120245587
2020-12-09 10:30:00,0.081,-0.03,0.0863770803,6.14,4.1,7.3830616955,0.081,-0.03,0.0863770803,4.7,-2.6,5.3712196008
2020-12-09 11:00:00,0.128,-0.044,0.1353513945,6.14,4.16,7.4165490627,0.128,-0.044,0.1353513945,4.74,-2.56,5.3871328180999996
2020-12-09 11:30:00,0.167,-0.05,0.1743244102,6.14,4.2,7.4390590803,0.167,-0.05,0.1743244102,4.74,-2.56,5.3871328180999996
2020-12-09 12:00:00,0.177,-0.047,0.1831338308,6.04,3.98,7.233394777,0.177,-0.047,0.1831338308,4.64,-2.56,5.2993584517
2020-12-09 12:30:00,0.191,-0.059000000000000004,0.19990497740000002,6.14,3.98,7.317103252,0.191,-0.059000000000000004,0.19990497740000002,4.68,-2.54,5.3248474157
2020-12-09 13:00:00,0.257,-0.07200000000000001,0.26689511050000003,6.06,3.96,7.2391435958,0.257,-0.07200000000000001,0.26689511050000003,4.6,-2.58,5.2741255199
2020-12-09 13:30:00,0.23700000000000002,-0.062,0.244975509,5.82,3.8200000000000003,6.9616664672,0.23700000000000002,-0.062,0.244975509,4.38,-2.74,5.1664301021
2020-12-09 14:00:00,0.256,-0.064,0.26387876,5.92,3.96,7.1223591597,0.256,-0.064,0.26387876,4.44,-2.54,5.115193056
2020-12-09 14:30:00,0.299,-0.077,0.3087555668,5.92,4.0,7.1446763398,0.299,-0.077,0.3087555668,4.44,-2.54,5.115193056
2020-12-09 15:00:00,0.308,-0.085,0.31951369300000004,6.04,4.08,7.288895664,0.308,-0.085,0.31951369300000004,4.58,-2.54,5.2371748109
2020-12-09 15:30:00,0.316,-0.085,0.3272323334,6.12,4.12,7.3775876816,0.316,-0.085,0.3272323334,4.66,-2.5,5.2882511287
2020-12-09 16:00:00,0.357,-0.1,0.3707411496,6.18,4.16,7.4496979805,0.357,-0.1,0.3707411496,4.76,-2.4,5.3308160726
2020-12-09 16:30:00,0.41000000000000003,-0.122,0.4277662913,6.4,4.2,7.6550636836,0.41000000000000003,-0.122,0.4277662913,4.94,-2.34,5.4661869708
2020-12-09 17:00:00,0.439,-0.135,0.4592885803,6.72,4.2,7.9245441509,0.439,-0.135,0.4592885803,5.2,-2.3,5.6859475903
2020-12-09 17:30:00,0.442,-0.135,0.4621568998,6.8,4.14,7.961130573,0.442,-0.135,0.4621568998,5.26,-2.42,5.7899913644000005
2020-12-09 18:00:00,0.458,-0.146,0.4807078115,6.86,4.16,8.0227925313,0.458,-0.146,0.4807078115,5.32,-2.42,5.8445530197
2020-12-09 18:30:00,0.447,-0.139,0.4681132342,6.8,4.1,7.9404030124,0.447,-0.139,0.4681132342,5.24,-2.46,5.7887131558
2020-12-09 19:00:00,0.464,-0.14300000000000002,0.4855357865,6.36,4.04,7.5346665487,0.464,-0.14300000000000002,0.4855357865,4.84,-2.56,5.4753264743
2020-12-09 19:30:00,0.454,-0.137,0.4742204129,5.88,3.8200000000000003,7.0119041636,0.454,-0.137,0.4742204129,4.38,-2.68,5.1348612445
2020-12-09 20:00:00,0.46,-0.134,0.47912002670000003,5.54,3.7199999999999998,6.6730802483,0.46,-0.134,0.47912002670000003,4.06,-2.7,4.8758178801
2020-12-09 20:30:00,0.466,-0.138,0.48600411520000003,5.26,3.7,6.4309874825,0.466,-0.138,0.48600411520000003,3.7199999999999998,-2.76,4.6320621757
2020-12-09 21:00:00,0.46900000000000003,-0.14400000000000002,0.4906088055,5.1,3.96,6.4569032825,0.46900000000000003,-0.14400000000000002,0.4906088055,3.48,-3.04,4.6208224376
2020-12-09 21:30:00,0.48,-0.145,0.5014229751,4.9,4.44,6.6123823241,0.48,-0.145,0.5014229751,3.1,-3.54,4.7054861598
2020-12-09 22:00:00,0.47500000000000003,-0.147,0.4972263066,4.68,4.28,6.3419870703,0.47500000000000003,-0.147,0.4972263066,2.92,-3.52,4.5734888215
2020-12-09 22:30:00,0.47700000000000004,-0.145,0.498551903,4.44,4.3,6.1809060824,0.47700000000000004,-0.145,0.498551903,2.7,-3.54,4.4521455502
2020-12-09 23:00:00,0.46900000000000003,-0.148,0.49179772260000004,4.08,3.5,5.3755371825000005,0.46900000000000003,-0.148,0.49179772260000004,2.6,-2.7800000000000002,3.8063630936
2020-12-09 23:30:00,0.449,-0.133,0.4682841018,3.68,3.1,4.8116940884,0.449,-0.133,0.4682841018,2.32,-2.54,3.440058139
2020-12-10 00:00:00,0.441,-0.133,0.4606191485,3.48,3.18,4.7141064901,0.441,-0.133,0.4606191485,2.12,-2.62,3.3702818873
2020-12-10 00:30:00,0.438,-0.133,0.4577477471,3.8200000000000003,3.22,4.9960784622,0.438,-0.133,0.4577477471,2.4,-2.62,3.5530831682
2020-12-10 01:00:00,0.429,-0.128,0.4476885078,4.44,3.34,5.5560057595,0.429,-0.128,0.4476885078,2.92,-2.7199999999999998,3.9905889290000003
2020-12-10 01:30:00,0.41100000000000003,-0.11900000000000001,0.42788082450000003,4.6,3.36,5.696455038,0.41100000000000003,-0.11900000000000001,0.42788082450000003,3.04,-2.74,4.0925786492
2020-12-10 02:00:00,0.38,-0.105,0.3942397748,4.68,3.42,5.7964471877,0.38,-0.105,0.3942397748,3.12,-2.74,4.1523487329
2020-12-10 02:30:00,0.335,-0.091,0.3471397413,4.84,3.44,5.9379457727,0.335,-0.091,0.3471397413,3.24,-2.74,4.2432534687
2020-12-10 03:00:00,0.271,-0.074,0.2809216973,4.84,3.44,5.9379457727,0.271,-0.074,0.2809216973,3.2,-2.7800000000000002,4.2389149555
2020-12-10 03:30:00,0.253,-0.074,0.2636000759,4.68,3.4,5.7846693942,0.253,-0.074,0.2636000759,3.1,-2.8,4.1773197148
2020-12-10 04:00:00,0.272,-0.078,0.2829628951,4.52,3.4,5.6560056577,0.272,-0.078,0.2829628951,2.96,-2.84,4.1020970247
2020-12-10 04:30:00,0.20500000000000002,-0.061,0.2138831457,4.5,3.4,5.6400354609,0.20500000000000002,-0.061,0.2138831457,2.96,-2.84,4.1020970247
2020-12-10 05:00:00,0.178,-0.056,0.186601179,4.44,3.38,5.5801433673,0.178,-0.056,0.186601179,2.9,-2.84,4.0590146588
2020-12-10 05:30:00,0.168,-0.049,0.17500000000000002,4.62,3.48,5.7840124481,0.168,-0.049,0.17500000000000002,3.1,-2.7800000000000002,4.1639404415
2020-12-10 06:00:00,0.165,-0.049,0.1721220497,4.9,4.14,6.4147953981,0.165,-0.049,0.1721220497,3.16,-3.32,4.5834484834
2020-12-10 06:30:00,0.209,-0.057,0.2166333308,5.14,4.14,6.5999393937,0.209,-0.057,0.2166333308,3.42,-3.1,4.6158856138
2020-12-10 07:00:00,0.244,-0.065,0.25250940580000003,5.24,3.76,6.4494340837,0.244,-0.065,0.25250940580000003,3.74,-2.54,4.5209733465
2020-12-10 07:30:00,0.181,-0.043000000000000003,0.1860376306,5.6,3.52,6.6144085148,0.181,-0.043000000000000003,0.1860376306,4.28,-1.98,4.715803219
2020-12-10 08:00:00,0.056,-0.021,0.0598080262,5.88,2.88,6.5474269755,0.056,-0.021,0.0598080262,4.86,-1.2,5.0059564521
2020-12-10 08:30:00,0.081,-0.03,0.0863770803,5.86,2.62,6.4190341953,0.081,-0.03,0.0863770803,5.06,-0.72,5.110968597
2020-12-10 09:00:00,0.111,-0.037,0.11700427340000001,5.78,2.58,6.3296761371,0.111,-0.037,0.11700427340000001,5.0,-0.78,5.0604742861
2020-12-10 09:30:00,0.193,-0.06,0.2021113554,5.66,2.56,6.2120206052,0.193,-0.06,0.2021113554,4.92,-0.78,4.9814455733
2020-12-10 10:00:00,0.193,-0.058,0.2015266732,5.68,2.74,6.3063460102,0.193,-0.058,0.2015266732,4.92,-1.0,5.020597574
2020-12-10 10:30:00,0.258,-0.07100000000000001,0.267591106,5.8,3.38,6.713002309,0.258,-0.07100000000000001,0.267591106,4.82,-1.6400000000000001,5.0913652393
2020-12-10 11:00:00,0.308,-0.08600000000000001,0.3197811752,5.64,3.36,6.564998096,0.308,-0.08600000000000001,0.3197811752,4.6,-1.6600000000000001,4.8903578601
2020-12-10 11:30:00,0.229,-0.066,0.23832121180000002,5.64,3.32,6.5446161079,0.229,-0.066,0.23832121180000002,4.6,-1.6800000000000002,4.8971828636
2020-12-10 12:00:00,0.28600000000000003,-0.077,0.2961840644,5.66,3.36,6.582188086,0.28600000000000003,-0.077,0.2961840644,4.66,-1.6400000000000001,4.9401619407
2020-12-10 12:30:00,0.34900000000000003,-0.101,0.3633207949,5.74,3.36,6.6511051713,0.34900000000000003,-0.101,0.3633207949,4.7,-1.6400000000000001,4.9779112085
2020-12-10 13:00:00,0.321,-0.09,0.3333781637,5.54,3.24,6.4178812703,0.321,-0.09,0.3333781637,4.54,-1.72,4.8548944376000005
2020-12-10 13:30:00,0.343,-0.097,0.35645196030000004,5.2,3.32,6.1694732352,0.343,-0.097,0.35645196030000004,4.12,-2.08,4.6152789731
2020-12-10 14:00:00,0.28200000000000003,-0.073,0.2912953827,5.5600000000000005,4.04,6.8727869165,0.28200000000000003,-0.073,0.2912953827,4.2,-2.56,4.918699015
2020-12-10 14:30:00,0.20500000000000002,-0.052000000000000005,0.2114923166,5.92,4.0,7.1446763398,0.20500000000000002,-0.052000000000000005,0.2114923166,4.42,-2.58,5.1178901903
2020-12-10 15:00:00,0.272,-0.074,0.28188650200000004,5.8,4.0,7.0455659815,0.272,-0.074,0.28188650200000004,4.3,-2.56,5.0043581007
2020-12-10 15:30:00,0.34800000000000003,-0.097,0.3612658301,5.64,4.02,6.9260378284,0.34800000000000003,-0.097,0.3612658301,4.14,-2.54,4.8570773105
2020-12-10 16:00:00,0.272,-0.076,0.2824181297,5.92,4.08,7.1897705109,0.272,-0.076,0.2824181297,4.4,-2.54,5.0805117852
2020-12-10 16:30:00,0.37,-0.107,0.3851610053,6.34,4.24,7.6271357665,0.37,-0.107,0.3851610053,4.78,-2.42,5.3576860676999996
2020-12-10 17:00:00,0.28600000000000003,-0.077,0.2961840644,6.72,3.7,7.6712710811,0.28600000000000003,-0.077,0.2961840644,5.32,-1.94,5.6626848756
2020-12-10 17:30:00,0.305,-0.091,0.3182860349,6.54,3.26,7.3074756243,0.305,-0.091,0.3182860349,5.36,-1.72,5.629209536
2020-12-10 18:00:00,0.355,-0.10400000000000001,0.36992026170000003,6.64,3.26,7.3971075428,0.355,-0.10400000000000001,0.36992026170000003,5.4,-1.72,5.6673097674
2020-12-10 18:30:00,0.437,-0.137,0.45797161480000004,6.62,3.38,7.4329536525,0.437,-0.137,0.45797161480000004,5.36,-1.72,5.629209536
2020-12-10 19:00:00,0.536,-0.168,0.5617116698,6.18,3.34,7.0248131648,0.536,-0.168,0.5617116698,5.02,-1.72,5.3064865966
2020-12-10 19:30:00,0.47400000000000003,-0.148,0.4965682229,5.84,3.16,6.6401204808,0.47400000000000003,-0.148,0.4965682229,4.7,-1.8399999999999999,5.047335931
2020-12-10 20:00:00,0.448,-0.138,0.4687728661,5.68,3.18,6.5095929212,0.448,-0.138,0.4687728661,4.46,-1.88,4.8400413221
2020-12-10 20:30:00,0.625,-0.186,0.6520897178,5.38,3.92,6.6566357869,0.625,-0.186,0.6520897178,3.88,-2.6,4.670588828
2020-12-10 21:00:00,0.61,-0.177,0.6351606096,5.18,3.92,6.4960603445,0.61,-0.177,0.6351606096,3.68,-2.7199999999999998,4.5761118867
2020-12-10 21:30:00,0.519,-0.14200000000000002,0.5380752735000001,5.04,3.8,6.3120202788,0.519,-0.14200000000000002,0.5380752735000001,3.62,-2.76,4.5521423528
2020-12-10 22:00:00,0.198,-0.052000000000000005,0.2047144353,5.26,4.22,6.7435895486,0.198,-0.052000000000000005,0.2047144353,3.62,-3.4,4.9663266103
2020-12-10 22:30:00,0.115,-0.038,0.12111564720000001,5.14,4.38,6.7530733743999996,0.115,-0.038,0.12111564720000001,3.36,-3.68,4.9831716808
2020-12-10 23:00:00,0.166,-0.049,0.1730809059,4.66,3.7199999999999998,5.9627175013,0.166,-0.049,0.1730809059,3.12,-3.02,4.3422114182
2020-12-10 23:30:00,0.185,-0.054,0.19272000420000002,4.28,3.26,5.3801486968,0.185,-0.054,0.19272000420000002,2.84,-2.66,3.8911694900000002
2020-12-11 00:00:00,0.23600000000000002,-0.068,0.2456013029,4.14,3.26,5.2694591753,0.23600000000000002,-0.068,0.2456013029,2.7199999999999998,-2.62,3.7766122385000003
2020-12-11 00:30:00,0.156,-0.044,0.1620863967,4.46,3.18,5.4775907113,0.156,-0.044,0.1620863967,2.98,-2.66,3.9944962135
2020-12-11 01:00:00,0.194,-0.053,0.201109423,4.78,2.62,5.4509448722,0.194,-0.053,0.201109423,3.46,-2.0,3.9964484233
2020-12-11 01:30:00,0.267,-0.08,0.2787274655,4.88,2.68,5.5674769869,0.267,-0.08,0.2787274655,3.54,-1.9,4.0176610111
2020-12-11 02:00:00,0.272,-0.084,0.2846752536,4.86,3.42,5.9427266469,0.272,-0.084,0.2846752536,3.3,-2.64,4.2260619967
2020-12-11 02:30:00,0.246,-0.076,0.2574723286,4.82,3.42,5.9100592214,0.246,-0.076,0.2574723286,3.26,-2.68,4.2201895692
2020-12-11 03:00:00,0.227,-0.073,0.23844915600000002,4.78,3.42,5.8774824542,0.227,-0.073,0.23844915600000002,3.22,-2.7199999999999998,4.2150682082
2020-12-11 03:30:00,0.211,-0.064,0.22049263030000002,4.66,3.32,5.7217130302,0.211,-0.064,0.22049263030000002,3.1,-2.66,4.0848010967
2020-12-11 04:00:00,0.17300000000000001,-0.058,0.182463695,4.58,3.48,5.7521126554,0.17300000000000001,-0.058,0.182463695,2.98,-2.84,4.1165519552
2020-12-11 04:30:00,0.177,-0.057,0.1859516066,4.48,3.48,5.6728123537,0.177,-0.057,0.1859516066,2.9,-2.84,4.0590146588
2020-12-11 05:00:00,0.14,-0.051000000000000004,0.149,4.42,3.52,5.6503805182,0.14,-0.051000000000000004,0.149,2.86,-2.84,4.0305334635
2020-12-11 05:30:00,0.092,-0.041,0.1007223908,4.42,3.52,5.6503805182,0.092,-0.041,0.1007223908,2.9,-2.8,4.0311288741
2020-12-11 06:00:00,0.109,-0.04,0.1161077086,4.64,3.6,5.8727846887,0.109,-0.04,0.1161077086,3.1,-2.7199999999999998,4.1241241494
2020-12-11 06:30:00,0.095,-0.033,0.1005683847,4.9,3.6,6.0802960454,0.095,-0.033,0.1005683847,3.4,-2.62,4.2923653153
2020-12-11 07:00:00,0.082,-0.03,0.0873155198,5.28,3.8200000000000003,6.5169624826,0.082,-0.03,0.0873155198,3.76,-2.58,4.5600438594
2020-12-11 07:30:00,0.075,-0.029,0.080411442,5.46,3.42,6.4426702539,0.075,-0.029,0.080411442,4.18,-1.8399999999999999,4.5670559445
2020-12-11 08:00:00,0.098,-0.033,0.103406963,5.68,3.34,6.5892336428,0.098,-0.033,0.103406963,4.48,-1.62,4.7639059604
2020-12-11 08:30:00,0.063,-0.025,0.0677790528,5.62,3.26,6.4970762655,0.063,-0.025,0.0677790528,4.44,-1.62,4.7263093424000004
2020-12-11 09:00:00,0.069,-0.027,0.0740945342,5.5600000000000005,3.26,6.4452463103,0.069,-0.027,0.0740945342,4.4,-1.6600000000000001,4.7027226157
2020-12-11 09:30:00,0.062,-0.029,0.0684470598,7.38,3.48,8.1593382085,0.062,-0.029,0.0684470598,2.2800000000000002,-2.06,3.0727837542
2020-12-11 10:00:00,0.056,-0.021,0.0598080262,7.92,3.54,8.6751368865,0.056,-0.021,0.0598080262,1.54,-2.18,2.6690822392999998
2020-12-11 10:30:00,0.039,-0.018000000000000002,0.0429534632,7.8,4.06,8.7933838765,0.039,-0.018000000000000002,0.0429534632,1.42,-2.7199999999999998,3.0683546079
2020-12-11 11:00:00,0.076,-0.028,0.0809938269,7.86,4.36,8.9882812595,0.076,-0.028,0.0809938269,1.32,-2.94,3.2227317605
2020-12-11 11:30:00,0.042,-0.023,0.047885279600000004,6.12,4.22,7.433895345,0.042,-0.023,0.047885279600000004,3.26,-2.7199999999999998,4.2457037108
2020-12-11 12:00:00,0.029,0.002,0.029068883700000003,5.4,4.16,6.8165680514,0.029,0.002,0.029068883700000003,4.02,-2.7199999999999998,4.8537408254
2020-12-11 12:30:00,0.052000000000000005,0.001,0.0520096145,5.34,4.16,6.7691358385000004,0.052000000000000005,0.001,0.0520096145,4.16,-2.7199999999999998,4.9703118614
2020-12-11 13:00:00,0.035,0.001,0.035014282800000004,5.34,4.1,6.7324289822,0.035,0.001,0.035014282800000004,4.02,-2.7800000000000002,4.8876170063
2020-12-11 13:30:00,0.042,0.002,0.0420475921,5.1,3.7,6.3007936008,0.042,0.002,0.0420475921,3.8,-2.9,4.7801673611
2020-12-11 14:00:00,0.023,-0.007,0.024041630600000002,5.38,3.94,6.6684330993,0.023,-0.007,0.024041630600000002,4.04,-2.68,4.8480924084
2020-12-11 14:30:00,0.013000000000000001,0.0,0.013000000000000001,5.32,3.94,6.6201208448,0.013000000000000001,0.0,0.013000000000000001,3.9,-2.68,4.7320608618
2020-12-11 15:00:00,0.008,0.0,0.008,5.38,3.96,6.6802694556,0.008,0.0,0.008,3.94,-2.68,4.7650813214
2020-12-11 15:30:00,0.005,0.0,0.005,5.48,4.02,6.7963813901,0.005,0.0,0.005,4.04,-2.68,4.8480924084
2020-12-11 16:00:00,0.004,0.0,0.004,5.28,3.92,6.5760778584,0.004,0.0,0.004,3.9,-2.7,4.7434164903
2020-12-11 16:30:00,0.015,0.002,0.015132746,5.88,4.0,7.1115680409,0.015,0.002,0.015132746,4.48,-2.58,5.1697969012
2020-12-11 17:00:00,0.016,0.003,0.0162788206,6.36,3.94,7.4815239089,0.016,0.003,0.0162788206,4.96,-2.46,5.5365332113
2020-12-11 17:30:00,0.018000000000000002,0.003,0.0182482876,6.62,4.1,7.7868093594,0.018000000000000002,0.003,0.0182482876,5.1,-2.8,5.8180752831
2020-12-11 18:00:00,0.019,0.0,0.019,6.74,4.14,7.9099431098,0.019,0.0,0.019,5.18,-2.8,5.8883274365
2020-12-11 18:30:00,0.02,-0.001,0.0200249844,6.72,4.16,7.9034169825,0.02,-0.001,0.0200249844,5.1,-2.84,5.8374309418
2020-12-11 19:00:00,0.021,0.002,0.021095023100000002,6.46,4.14,7.6727570012,0.021,0.002,0.021095023100000002,4.86,-2.92,5.6697442623
2020-12-11 19:30:00,0.04,-0.005,0.0403112887,6.36,4.86,8.0043238315,0.04,-0.005,0.0403112887,4.44,-3.84,5.8701959081
2020-12-11 20:00:00,0.041,-0.01,0.0422018957,6.04,4.02,7.255480687,0.041,-0.01,0.0422018957,4.36,-3.08,5.3381644785
2020-12-11 20:30:00,0.063,-0.013000000000000001,0.0643272881,5.7,3.7,6.7955868032,0.063,-0.013000000000000001,0.0643272881,4.1,-2.88,5.0104291233
2020-12-11 21:00:00,0.139,-0.039,0.1443675864,5.44,3.7,6.5790272837,0.139,-0.039,0.1443675864,3.8,-2.9,4.7801673611
2020-12-11 21:30:00,0.19,-0.055,0.19780040440000002,5.14,3.7,6.333214034,0.19,-0.055,0.19780040440000002,3.5,-2.96,4.583841184
2020-12-11 22:00:00,0.28200000000000003,-0.075,0.2918030157,4.86,3.84,6.1939648045,0.28200000000000003,-0.075,0.2918030157,3.16,-3.16,4.4689148571
2020-12-11 22:30:00,0.34800000000000003,-0.095,0.360733974,4.64,3.46,5.7880221147,0.34800000000000003,-0.095,0.360733974,3.08,-2.7,4.0959003894
2020-12-11 23:00:00,0.317,-0.082,0.32743396280000003,4.44,3.34,5.5560057595,0.317,-0.082,0.32743396280000003,2.84,-2.68,3.9048687558
2020-12-11 23:30:00,0.47400000000000003,-0.133,0.4923057993,4.06,3.34,5.2572996871,0.47400000000000003,-0.133,0.4923057993,2.5,-2.56,3.5782118439
2020-12-12 00:00:00,0.586,-0.168,0.6096064304000001,3.8200000000000003,3.38,5.1006666231,0.586,-0.168,0.6096064304000001,2.3,-2.56,3.4414531814
2020-12-12 00:30:00,0.601,-0.176,0.6262403692,3.98,3.38,5.2215706449,0.601,-0.176,0.6262403692,2.44,-2.56,3.5365519931
2020-12-12 01:00:00,0.584,-0.165,0.6068615987,4.42,3.38,5.5642429853,0.584,-0.165,0.6068615987,2.84,-2.56,3.8235062443
2020-12-12 01:30:00,0.602,-0.17300000000000001,0.6263649096,4.52,3.38,5.6440056697,0.602,-0.17300000000000001,0.6263649096,2.92,-2.52,3.8570455014
2020-12-12 02:00:00,0.5700000000000001,-0.16,0.5920304046,4.46,3.38,5.5960700496,0.5700000000000001,-0.16,0.5920304046,2.9,-2.56,3.8682812721
2020-12-12 02:30:00,0.56,-0.157,0.5815917812,4.38,3.38,5.5325220289,0.56,-0.157,0.5815917812,2.84,-2.56,3.8235062443
2020-12-12 03:00:00,0.484,-0.13,0.5011546667,4.46,3.38,5.5960700496,0.484,-0.13,0.5011546667,2.92,-2.56,3.8832975678
2020-12-12 03:30:00,0.404,-0.109,0.4184459344,4.46,3.32,5.5600359711,0.404,-0.109,0.4184459344,2.92,-2.6,3.9097826027
2020-12-12 04:00:00,0.48,-0.132,0.4978192443,4.14,3.36,5.3319039751,0.48,-0.132,0.4978192443,2.64,-2.6,3.7053474871
2020-12-12 04:30:00,0.358,-0.106,0.3733630941,4.2,3.36,5.3786243594,0.358,-0.106,0.3733630941,2.66,-2.6,3.7196236368999998
2020-12-12 05:00:00,0.494,-0.146,0.5151232862,4.0,3.36,5.2239448695,0.494,-0.146,0.5151232862,2.5,-2.54,3.5639304146
2020-12-12 05:30:00,0.40700000000000003,-0.123,0.4251799619,4.22,3.36,5.3942562045,0.40700000000000003,-0.123,0.4251799619,2.7199999999999998,-2.52,3.7079374321
2020-12-12 06:00:00,0.426,-0.133,0.4462790607,4.22,3.36,5.3942562045,0.426,-0.133,0.4462790607,2.74,-2.46,3.6822819012
2020-12-12 06:30:00,0.404,-0.125,0.42289596830000004,4.5,3.4,5.6400354609,0.404,-0.125,0.42289596830000004,3.0,-2.44,3.8669884924
2020-12-12 07:00:00,0.395,-0.125,0.41430664970000003,4.62,2.9,5.4547593897,0.395,-0.125,0.41430664970000003,3.38,-1.6800000000000002,3.7744933435
2020-12-12 07:30:00,0.354,-0.10300000000000001,0.36868007810000003,4.8,2.76,5.5369305576,0.354,-0.10300000000000001,0.36868007810000003,3.6,-1.52,3.9077359174
2020-12-12 08:00:00,0.292,-0.08700000000000001,0.3046850833,4.98,2.7,5.6648389209,0.292,-0.08700000000000001,0.3046850833,3.8,-1.54,4.1001951173
2020-12-12 08:30:00,0.256,-0.076,0.2670430677,5.3,3.52,6.3624209229,0.256,-0.076,0.2670430677,3.8200000000000003,-2.36,4.4902115763
2020-12-12 09:00:00,0.224,-0.063,0.2326907819,5.52,3.68,6.6342143469,0.224,-0.063,0.2326907819,4.0,-2.56,4.7490630655
2020-12-12 09:30:00,0.35000000000000003,-0.096,0.3629269899,5.26,3.68,6.4195015383000005,0.35000000000000003,-0.096,0.3629269899,3.76,-2.56,4.5487580723
2020-12-12 10:00:00,0.406,-0.107,0.4198630729,4.98,3.68,6.1921563288,0.406,-0.107,0.4198630729,3.62,-2.56,4.4337343177
2020-12-12 10:30:00,0.339,-0.093,0.351525248,5.04,3.66,6.2287398404,0.339,-0.093,0.351525248,3.66,-2.62,4.501110974
2020-12-12 11:00:00,0.437,-0.12,0.453176566,4.96,3.68,6.176082901,0.437,-0.12,0.453176566,3.6,-2.62,4.4524599942
2020-12-12 11:30:00,0.43,-0.117,0.44563325730000003,4.84,3.68,6.0801315775,0.43,-0.117,0.44563325730000003,3.6,-2.62,4.4524599942
2020-12-12 12:00:00,0.334,-0.094,0.3469755035,4.76,3.62,5.9801337778,0.334,-0.094,0.3469755035,3.48,-2.68,4.3923569982
2020-12-12 12:30:00,0.438,-0.123,0.45494285360000003,4.76,3.68,6.0166435826,0.438,-0.123,0.45494285360000003,3.56,-2.62,4.4201809918
2020-12-12 13:00:00,0.438,-0.13,0.45688510590000003,4.76,3.74,6.053527897,0.438,-0.13,0.45688510590000003,3.56,-2.58,4.3965895874
2020-12-12 13:30:00,0.389,-0.105,0.40292182860000003,4.72,3.68,5.9850480366,0.389,-0.105,0.40292182860000003,3.56,-2.62,4.4201809918
2020-12-12 14:00:00,0.328,-0.088,0.3395997644,4.88,3.64,6.0880210249,0.328,-0.088,0.3395997644,3.5,-2.68,4.4082195953
2020-12-12 14:30:00,0.269,-0.075,0.2792597357,5.02,3.62,6.1890871702,0.269,-0.075,0.2792597357,3.64,-2.7,4.5320635477
2020-12-12 15:00:00,0.244,-0.068,0.2532982432,5.16,3.58,6.2802866177,0.244,-0.068,0.2532982432,3.7199999999999998,-2.74,4.6201731569
2020-12-12 15:30:00,0.128,-0.044,0.1353513945,5.36,3.58,6.445618667,0.128,-0.044,0.1353513945,3.92,-2.7,4.7598739479
2020-12-12 16:00:00,0.109,-0.039,0.11576700740000001,5.5600000000000005,3.38,6.5067657096,0.109,-0.039,0.11576700740000001,4.16,-2.4,4.8026659262999996
2020-12-12 16:30:00,0.058,-0.022,0.0620322497,6.0,3.0,6.7082039325,0.058,-0.022,0.0620322497,4.74,-1.88,5.099215626
2020-12-12 17:00:00,0.068,-0.032,0.07515317690000001,6.6,3.2,7.3348483284,0.068,-0.032,0.07515317690000001,5.28,-1.88,5.6047123031
2020-12-12 17:30:00,0.055,-0.028,0.0617170965,6.96,3.26,7.6856489641,0.055,-0.028,0.0617170965,5.64,-1.82,5.9263816954
2020-12-12 18:00:00,0.016,-0.007,0.0174642492,7.26,3.2800000000000002,7.9665550899,0.016,-0.007,0.0174642492,5.9,-1.82,6.1743339722
2020-12-12 18:30:00,0.009000000000000001,0.001,0.0090553851,7.2,3.22,7.8872301856,0.009000000000000001,0.001,0.0090553851,5.86,-1.88,6.1541855676
2020-12-12 19:00:00,0.008,0.001,0.0080622577,6.94,3.2,7.642224807,0.008,0.001,0.0080622577,5.6,-1.94,5.9265166835
