Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-12 19:30:00,0.004,-0.001,0.0041231056,6.58,3.16,7.2994520342,0.004,-0.001,0.0041231056,5.3,-1.94,5.6438993613
2020-12-12 20:00:00,0.011,-0.012,0.0162788206,6.3,3.68,7.2960537279,0.011,-0.012,0.0162788206,4.78,-2.7,5.4898451709
2020-12-12 20:30:00,0.029,-0.023,0.037013511,6.12,3.76,7.1827571308,0.029,-0.023,0.037013511,4.54,-2.84,5.3551097094
2020-12-12 21:00:00,0.047,-0.025,0.0532353266,5.88,3.76,6.9793982548999995,0.047,-0.025,0.0532353266,4.32,-2.88,5.1919938367
2020-12-12 21:30:00,0.055,-0.028,0.0617170965,5.74,3.96,6.9734639886,0.055,-0.028,0.0617170965,4.1,-3.18,5.1886799863
2020-12-12 22:00:00,0.07,-0.031,0.0765571682,5.5600000000000005,4.36,7.0656351448,0.07,-0.031,0.0765571682,3.76,-3.68,5.2611785752
2020-12-12 22:30:00,0.076,-0.035,0.0836719786,5.32,4.36,6.8783719004,0.076,-0.035,0.0836719786,3.54,-3.68,5.1062706548
2020-12-12 23:00:00,0.113,-0.042,0.12055289300000001,4.84,4.04,6.3045380481,0.113,-0.042,0.12055289300000001,3.16,-3.52,4.7303276842
2020-12-12 23:30:00,0.195,-0.063,0.20492437630000002,4.34,4.04,5.9293507233,0.195,-0.063,0.20492437630000002,2.68,-3.52,4.4241157309
2020-12-13 00:00:00,0.27,-0.075,0.2802231254,4.18,4.02,5.7993792771,0.27,-0.075,0.2802231254,2.54,-3.48,4.3083639586
2020-12-13 00:30:00,0.403,-0.107,0.4169628281,4.28,4.02,5.8718651211,0.403,-0.107,0.4169628281,2.6,-3.4,4.2801869117999995
2020-12-13 01:00:00,0.47900000000000004,-0.123,0.49454019050000003,4.28,2.68,5.0498316804,0.47900000000000004,-0.123,0.49454019050000003,3.04,-2.04,3.6610381041
2020-12-13 01:30:00,0.485,-0.129,0.501862531,4.4,2.46,5.0409919659,0.485,-0.129,0.501862531,3.18,-1.76,3.6345563691000002
2020-12-13 02:00:00,0.5710000000000001,-0.16,0.5929932546000001,4.24,2.52,4.9323422428,0.5710000000000001,-0.16,0.5929932546000001,3.04,-1.72,3.4928498393
2020-12-13 02:30:00,0.584,-0.163,0.6063208721000001,4.12,2.52,4.8295755506999996,0.584,-0.163,0.6063208721000001,2.94,-1.72,3.4061708706
2020-12-13 03:00:00,0.556,-0.154,0.5769332717,4.08,2.52,4.7954978886,0.556,-0.154,0.5769332717,2.88,-1.76,3.3752036976
2020-12-13 03:30:00,0.5760000000000001,-0.163,0.5986192446,3.86,2.48,4.5880278988,0.5760000000000001,-0.163,0.5986192446,2.6,-1.76,3.1396815125
2020-12-13 04:00:00,0.629,-0.184,0.6553602063,3.66,2.48,4.4210858395,0.629,-0.184,0.6553602063,2.44,-1.78,3.020264889
2020-12-13 04:30:00,0.646,-0.198,0.6756626377,3.46,2.48,4.2569942447999995,0.646,-0.198,0.6756626377,2.2800000000000002,-1.74,2.8681004167
2020-12-13 05:00:00,0.654,-0.20400000000000001,0.6850780977,3.36,2.54,4.2120303893,0.654,-0.20400000000000001,0.6850780977,2.2,-1.74,2.8049242414
2020-12-13 05:30:00,0.603,-0.177,0.6284409280000001,3.38,2.54,4.2280018921,0.603,-0.177,0.6284409280000001,2.24,-1.6800000000000002,2.8
2020-12-13 06:00:00,0.645,-0.21,0.6783251433,3.32,2.58,4.2046165105,0.645,-0.21,0.6783251433,2.22,-1.62,2.7482357977
2020-12-13 06:30:00,0.671,-0.226,0.7080374284000001,3.6,2.7199999999999998,4.5120283687,0.671,-0.226,0.7080374284000001,2.46,-1.62,2.9455050501
2020-12-13 07:00:00,0.597,-0.198,0.6289777421,3.86,2.8200000000000003,4.7803765542,0.597,-0.198,0.6289777421,2.68,-1.62,3.1315810703
2020-12-13 07:30:00,0.639,-0.21,0.6726224796,3.8200000000000003,2.92,4.8082013269,0.639,-0.21,0.6726224796,2.68,-1.62,3.1315810703
2020-12-13 08:00:00,0.6920000000000001,-0.233,0.7301732671000001,4.02,4.04,5.6992982024,0.6920000000000001,-0.233,0.7301732671000001,2.5,-2.62,3.6213809521
2020-12-13 08:30:00,0.6990000000000001,-0.232,0.7364950781,4.3,4.66,6.3407885945,0.6990000000000001,-0.232,0.7364950781,2.5,-3.3,4.1400483089
2020-12-13 09:00:00,0.6970000000000001,-0.227,0.7330334235,4.3,4.6,6.2968245966,0.6970000000000001,-0.227,0.7330334235,2.58,-3.32,4.2046165105
2020-12-13 09:30:00,0.705,-0.222,0.739127188,4.46,4.64,6.4359303912,0.705,-0.222,0.739127188,2.7800000000000002,-3.32,4.330219394
2020-12-13 10:00:00,0.5760000000000001,-0.178,0.6028764384,4.76,4.58,6.6056036817,0.5760000000000001,-0.178,0.6028764384,3.06,-3.4,4.574232176
2020-12-13 10:30:00,0.46900000000000003,-0.14300000000000002,0.4903162245,4.96,4.48,6.6837115437,0.46900000000000003,-0.14300000000000002,0.4903162245,3.2800000000000002,-3.42,4.7386495967
2020-12-13 11:00:00,0.417,-0.124,0.4350459746,5.14,4.44,6.7921425191,0.417,-0.124,0.4350459746,3.42,-3.42,4.8366103833
2020-12-13 11:30:00,0.487,-0.146,0.5084142012,5.18,4.46,6.8354955929,0.487,-0.146,0.5084142012,3.48,-3.38,4.8512678755
2020-12-13 12:00:00,0.497,-0.149,0.5188545075000001,5.2,4.5,6.8767724988,0.497,-0.149,0.5188545075000001,3.52,-3.38,4.8800409834
2020-12-13 12:30:00,0.47200000000000003,-0.138,0.49176010410000004,5.16,3.74,6.3728486566,0.47200000000000003,-0.138,0.49176010410000004,3.76,-2.6,4.5713892855000005
2020-12-13 13:00:00,0.482,-0.14,0.5019203124,5.02,3.68,6.2243714542,0.482,-0.14,0.5019203124,3.64,-2.6,4.4732091389
2020-12-13 13:30:00,0.451,-0.127,0.4685402864,5.1,3.66,6.2773879918,0.451,-0.127,0.4685402864,3.66,-2.64,4.5127818472
2020-12-13 14:00:00,0.485,-0.14400000000000002,0.5059258839,4.92,3.7,6.1560051982,0.485,-0.14400000000000002,0.5059258839,3.44,-2.66,4.3484709956
2020-12-13 14:30:00,0.44,-0.132,0.45937348640000003,4.88,3.7,6.1240836049,0.44,-0.132,0.45937348640000003,3.44,-2.66,4.3484709956
2020-12-13 15:00:00,0.43,-0.127,0.4483625765,4.84,3.74,6.1166330608,0.43,-0.127,0.4483625765,3.38,-2.66,4.3011626335
2020-12-13 15:30:00,0.517,-0.158,0.5406042915,4.84,3.86,6.1907350129,0.517,-0.158,0.5406042915,3.36,-2.74,4.3355737798
2020-12-13 16:00:00,0.577,-0.183,0.6053247063,5.0,4.62,6.8076721425,0.577,-0.183,0.6053247063,3.24,-3.42,4.7110508382
2020-12-13 16:30:00,0.5640000000000001,-0.17400000000000002,0.5902304635,5.38,4.58,7.0654653067,0.5640000000000001,-0.17400000000000002,0.5902304635,3.6,-3.32,4.8971828636
2020-12-13 17:00:00,0.617,-0.195,0.6470811387000001,5.5,3.66,6.6064816658000005,0.617,-0.195,0.6470811387000001,4.08,-2.2800000000000002,4.6738421026
2020-12-13 17:30:00,0.652,-0.20500000000000002,0.6834683606,5.64,3.18,6.4747200712,0.652,-0.20500000000000002,0.6834683606,4.4,-1.6600000000000001,4.7027226157
2020-12-13 18:00:00,0.664,-0.203,0.694337814,5.88,4.04,7.1341432562,0.664,-0.203,0.694337814,4.34,-2.46,4.9887072474
2020-12-13 18:30:00,0.683,-0.20600000000000002,0.7133897953,5.7,4.04,6.9865298969000005,0.683,-0.20600000000000002,0.7133897953,4.22,-2.46,4.8846698967
2020-12-13 19:00:00,0.7010000000000001,-0.212,0.7323557879,5.44,4.04,6.7760755604,0.7010000000000001,-0.212,0.7323557879,3.96,-2.5,4.683118619
2020-12-13 19:30:00,0.706,-0.215,0.7380115175,5.26,4.04,6.6324354501,0.706,-0.215,0.7380115175,3.8,-2.54,4.5707329828
2020-12-13 20:00:00,0.7000000000000001,-0.212,0.7313986601,5.0,4.52,6.7402077119,0.7000000000000001,-0.212,0.7313986601,3.34,-3.2,4.6255378066
2020-12-13 20:30:00,0.6910000000000001,-0.20500000000000002,0.7207676463,4.84,4.78,6.8024995406,0.6910000000000001,-0.20500000000000002,0.7207676463,3.1,-3.52,4.6904583998
2020-12-13 21:00:00,0.614,-0.183,0.6406910332,4.7,4.46,6.4793209521,0.614,-0.183,0.6406910332,3.02,-3.36,4.5177427992
2020-12-13 21:30:00,0.496,-0.153,0.5190616534,4.7,4.5,6.5069193940000005,0.496,-0.153,0.5190616534,2.9,-3.54,4.5761992964000004
2020-12-13 22:00:00,0.499,-0.155,0.5225188992,4.74,4.46,6.5083945793,0.499,-0.155,0.5225188992,2.92,-3.44,4.5122056691
2020-12-13 22:30:00,0.493,-0.152,0.5159001841,4.54,4.42,6.3362449448,0.493,-0.152,0.5159001841,2.76,-3.44,4.4103514599
2020-12-13 23:00:00,0.499,-0.154,0.5222231324000001,4.28,4.42,6.1526254559,0.499,-0.154,0.5222231324000001,2.52,-3.44,4.2642701603
2020-12-13 23:30:00,0.501,-0.154,0.5241345247,4.08,4.28,5.9131040918,0.501,-0.154,0.5241345247,2.32,-3.38,4.0996097375
2020-12-14 00:00:00,0.461,-0.156,0.486679566,4.04,4.22,5.8420886676,0.461,-0.156,0.486679566,2.2800000000000002,-3.42,4.110328454
2020-12-14 00:30:00,0.388,-0.121,0.4064295757,4.34,4.14,5.9979329773,0.388,-0.121,0.4064295757,2.54,-3.42,4.2600469481
2020-12-14 01:00:00,0.397,-0.122,0.4153227661,4.74,3.7800000000000002,6.062672678,0.397,-0.122,0.4153227661,2.98,-3.06,4.271299568
2020-12-14 01:30:00,0.396,-0.12,0.4137825516,4.78,3.34,5.8312948819,0.396,-0.12,0.4137825516,3.16,-2.6,4.0921388051
2020-12-14 02:00:00,0.394,-0.11800000000000001,0.4112906515,4.72,3.34,5.7822141088,0.394,-0.11800000000000001,0.4112906515,3.12,-2.6,4.0613298315
2020-12-14 02:30:00,0.393,-0.11800000000000001,0.41033279180000004,4.6,3.34,5.6846811696,0.393,-0.11800000000000001,0.41033279180000004,3.0,-2.6,3.9698866483
2020-12-14 03:00:00,0.394,-0.12,0.4118689112,4.6,3.42,5.732050244,0.394,-0.12,0.4118689112,3.0,-2.6,3.9698866483
2020-12-14 03:30:00,0.393,-0.11800000000000001,0.41033279180000004,4.5,3.42,5.6521146485,0.393,-0.11800000000000001,0.41033279180000004,2.9,-2.6,3.8948684188
2020-12-14 04:00:00,0.367,-0.109,0.382844616,4.42,3.42,5.5886313172,0.367,-0.109,0.382844616,2.8200000000000003,-2.62,3.8492596691000003
2020-12-14 04:30:00,0.377,-0.113,0.3935708323,4.26,3.44,5.4755091087,0.377,-0.113,0.3935708323,2.68,-2.62,3.7479060821
2020-12-14 05:00:00,0.388,-0.11900000000000001,0.4058386379,4.2,3.42,5.4163087061,0.388,-0.11900000000000001,0.4058386379,2.62,-2.58,3.6770640462
2020-12-14 05:30:00,0.384,-0.116,0.4011383801,4.32,3.42,5.5098820314,0.384,-0.116,0.4011383801,2.7800000000000002,-2.54,3.7656340768
2020-12-14 06:00:00,0.377,-0.112,0.393284884,4.52,3.5,5.7166773566,0.377,-0.112,0.393284884,2.96,-2.48,3.8616058836000002
2020-12-14 06:30:00,0.38,-0.111,0.3958800323,4.72,3.54,5.9,0.38,-0.111,0.3958800323,3.2,-2.36,3.9761287706
2020-12-14 07:00:00,0.376,-0.108,0.39120327200000005,5.08,3.64,6.2494799784,0.376,-0.108,0.39120327200000005,3.56,-2.26,4.2167760197
2020-12-14 07:30:00,0.456,-0.138,0.47642418070000003,5.24,3.42,6.2573157184,0.456,-0.138,0.47642418070000003,3.96,-1.58,4.2635665821
2020-12-14 08:00:00,0.547,-0.171,0.5731055749,5.36,3.2800000000000002,6.2839478037,0.547,-0.171,0.5731055749,4.16,-1.32,4.3644014481
2020-12-14 08:30:00,0.58,-0.184,0.6084866473,5.44,4.1,6.8120187903,0.58,-0.184,0.6084866473,4.1,-1.98,4.5530649018
2020-12-14 09:00:00,0.635,-0.197,0.6648563755,5.38,4.38,6.9374923423,0.635,-0.197,0.6648563755,3.98,-2.3,4.5967814827
2020-12-14 09:30:00,0.597,-0.185,0.6250072,5.34,4.34,6.8812208219,0.597,-0.185,0.6250072,4.02,-2.3,4.6314576539
2020-12-14 10:00:00,0.524,-0.15,0.5450467870000001,5.46,4.34,6.974754476,0.524,-0.15,0.5450467870000001,4.08,-2.38,4.7234309564
2020-12-14 10:30:00,0.605,-0.177,0.6303602145,5.04,4.3,6.6250735845,0.605,-0.177,0.6303602145,3.74,-2.42,4.4546604809
2020-12-14 11:00:00,0.63,-0.187,0.6571674064,5.12,4.34,6.7119296778,0.63,-0.187,0.6571674064,3.8200000000000003,-2.44,4.5327695728
2020-12-14 11:30:00,0.589,-0.168,0.6124908163,5.34,4.28,6.8435370971000005,0.589,-0.168,0.6124908163,3.86,-2.42,4.5558753275
2020-12-14 12:00:00,0.542,-0.148,0.5618433946,5.3,4.28,6.8123710997,0.542,-0.148,0.5618433946,3.76,-2.46,4.493239366
2020-12-14 12:30:00,0.41000000000000003,-0.105,0.4232316151,5.72,4.18,7.0845465628,0.41000000000000003,-0.105,0.4232316151,3.98,-2.54,4.7214404582
2020-12-14 13:00:00,0.40700000000000003,-0.106,0.42057698460000004,5.6,4.12,6.9522945852,0.40700000000000003,-0.106,0.42057698460000004,3.92,-2.54,4.6709742025
2020-12-14 13:30:00,0.593,-0.17200000000000001,0.6174406854000001,5.22,4.06,6.6130174656000005,0.593,-0.17200000000000001,0.6174406854000001,3.52,-2.62,4.3880291704
2020-12-14 14:00:00,0.641,-0.197,0.6705892931,5.34,4.28,6.8435370971000005,0.641,-0.197,0.6705892931,3.74,-2.44,4.4655570761
2020-12-14 14:30:00,0.56,-0.157,0.5815917812,5.28,4.24,6.7717058412,0.56,-0.157,0.5815917812,3.74,-2.48,4.4875383007
2020-12-14 15:00:00,0.405,-0.11,0.4196724914,5.66,4.2,7.0480919404,0.405,-0.11,0.4196724914,3.94,-2.54,4.6877713255
2020-12-14 15:30:00,0.386,-0.109,0.4010947519,5.74,4.24,7.1361894594,0.386,-0.109,0.4010947519,3.96,-2.54,4.7045935
2020-12-14 16:00:00,0.381,-0.115,0.3979773863,5.92,4.28,7.3051214911,0.381,-0.115,0.3979773863,4.1,-2.48,4.7917011593000005
2020-12-14 16:30:00,0.527,-0.17200000000000001,0.5543581875,6.06,4.38,7.4771652382,0.527,-0.17200000000000001,0.5543581875,4.26,-2.36,4.8700308007
2020-12-14 17:00:00,0.47000000000000003,-0.154,0.4945866961,6.66,4.36,7.9602261274,0.47000000000000003,-0.154,0.4945866961,4.9,-2.36,5.4387130831
2020-12-14 17:30:00,0.273,-0.08600000000000001,0.2862254356,6.92,4.14,8.0638700386,0.273,-0.08600000000000001,0.2862254356,5.3,-2.54,5.8772102225000005
2020-12-14 18:00:00,0.303,-0.084,0.31442805220000003,7.08,4.14,8.2015852126,0.303,-0.084,0.31442805220000003,5.42,-2.5,5.9687854711
2020-12-14 18:30:00,0.336,-0.085,0.34658476600000004,7.0,4.14,8.1326256523,0.336,-0.085,0.34658476600000004,5.22,-2.56,5.8139487442
2020-12-14 19:00:00,0.298,-0.076,0.3075386155,6.8,4.14,7.961130573,0.298,-0.076,0.3075386155,4.98,-2.62,5.6271484786
2020-12-14 19:30:00,0.34400000000000003,-0.092,0.3560898763,6.46,4.06,7.6298885968,0.34400000000000003,-0.092,0.3560898763,4.58,-2.7199999999999998,5.3268001652
2020-12-14 20:00:00,0.41300000000000003,-0.107,0.426635676,5.94,4.06,7.1949426683,0.41300000000000003,-0.107,0.426635676,4.1,-2.8200000000000003,4.9761832764000005
2020-12-14 20:30:00,0.426,-0.11,0.4399727264,5.9,4.7,7.5432088663,0.426,-0.11,0.4399727264,3.7,-3.66,5.2043827684
2020-12-14 21:00:00,0.354,-0.091,0.3655092338,5.62,4.66,7.3006848994,0.354,-0.091,0.3655092338,3.48,-3.74,5.108620166
2020-12-14 21:30:00,0.486,-0.132,0.5036069896,5.02,4.5,6.7416911825,0.486,-0.132,0.5036069896,2.98,-3.54,4.6273102338
2020-12-14 22:00:00,0.41300000000000003,-0.117,0.4292528392,4.92,3.74,6.1801294485,0.41300000000000003,-0.117,0.4292528392,3.12,-2.8,4.1921832021
2020-12-14 22:30:00,0.504,-0.14100000000000001,0.5233516982,4.44,3.56,5.6909753118,0.504,-0.14100000000000001,0.5233516982,2.68,-2.64,3.7619144063
2020-12-14 23:00:00,0.509,-0.139,0.5276381336,4.14,3.44,5.3826759144,0.509,-0.139,0.5276381336,2.42,-2.56,3.5227829908
2020-12-14 23:30:00,0.461,-0.122,0.4768700033,3.94,3.26,5.1138244006,0.461,-0.122,0.4768700033,2.3,-2.48,3.3823660358
2020-12-15 00:00:00,0.404,-0.107,0.4179294199,3.7800000000000002,3.26,4.9915929321,0.404,-0.107,0.4179294199,2.18,-2.62,3.4083427058
2020-12-15 00:30:00,0.459,-0.124,0.4754545194,3.88,3.36,5.1326406459,0.459,-0.124,0.4754545194,2.34,-2.68,3.5578083141
2020-12-15 01:00:00,0.359,-0.085,0.36892546670000004,4.42,3.36,5.5521167135,0.359,-0.085,0.36892546670000004,2.7800000000000002,-2.76,3.917397095
2020-12-15 01:30:00,0.432,-0.114,0.4467885406,4.54,3.52,5.7447367216,0.432,-0.114,0.4467885406,2.8200000000000003,-2.8,3.9739652741000002
2020-12-15 02:00:00,0.361,-0.101,0.37486264150000004,4.54,3.52,5.7447367216,0.361,-0.101,0.37486264150000004,2.84,-2.8,3.9881825435
2020-12-15 02:30:00,0.315,-0.082,0.3254980799,4.48,3.52,5.6974380207,0.315,-0.082,0.3254980799,2.8,-2.8200000000000003,3.9739652741000002
2020-12-15 03:00:00,0.405,-0.107,0.4188961685,4.4,3.56,5.6598233188,0.405,-0.107,0.4188961685,2.66,-2.8,3.8620719828
2020-12-15 03:30:00,0.395,-0.10400000000000001,0.4084617485,4.2,3.54,5.4928681033,0.395,-0.10400000000000001,0.4084617485,2.46,-2.8200000000000003,3.7421918711
2020-12-15 04:00:00,0.388,-0.101,0.4009301685,3.94,3.62,5.350513994,0.388,-0.101,0.4009301685,2.18,-3.04,3.7408555171
2020-12-15 04:30:00,0.41300000000000003,-0.112,0.427917048,3.86,4.28,5.7635058775,0.41300000000000003,-0.112,0.427917048,1.92,-3.7,4.1685009296
2020-12-15 05:00:00,0.47100000000000003,-0.152,0.4949191853,3.7,4.34,5.7031219521,0.47100000000000003,-0.152,0.4949191853,1.76,-3.64,4.0431670754
2020-12-15 05:30:00,0.33,-0.105,0.3463018914,4.0,4.28,5.858190847,0.33,-0.105,0.3463018914,2.1,-3.6,4.1677331968
2020-12-15 06:00:00,0.253,-0.077,0.2644579362,4.26,4.36,6.0956705948,0.253,-0.077,0.2644579362,2.4,-3.58,4.3100348026
2020-12-15 06:30:00,0.326,-0.093,0.3390058997,4.5600000000000005,4.4,6.3366868315,0.326,-0.093,0.3390058997,2.68,-3.4,4.3292493576
2020-12-15 07:00:00,0.34600000000000003,-0.101,0.3604400089,4.78,3.94,6.1945137017,0.34600000000000003,-0.101,0.3604400089,3.06,-2.66,4.0545283326
2020-12-15 07:30:00,0.277,-0.08600000000000001,0.2900431002,5.06,3.3,6.0409932958,0.277,-0.08600000000000001,0.2900431002,3.66,-1.82,4.0875420487
2020-12-15 08:00:00,0.185,-0.05,0.191637679,5.2,2.86,5.9346103495,0.185,-0.05,0.191637679,4.02,-1.32,4.2311700509
2020-12-15 08:30:00,0.22,-0.057,0.2272641635,5.5,2.94,6.2364733624,0.22,-0.057,0.2272641635,4.2,-1.26,4.3849287337
2020-12-15 09:00:00,0.379,-0.093,0.3902435137,5.34,2.94,6.0958346434,0.379,-0.093,0.3902435137,4.04,-1.26,4.2319262754
2020-12-15 09:30:00,0.362,-0.084,0.37161808350000003,5.46,2.92,6.1917687295,0.362,-0.084,0.37161808350000003,4.16,-1.26,4.3466308792
2020-12-15 10:00:00,0.313,-0.073,0.3214000622,5.3,2.86,6.0224247608,0.313,-0.073,0.3214000622,4.1,-1.34,4.3134209162
2020-12-15 10:30:00,0.308,-0.085,0.31951369300000004,5.3,2.7800000000000002,5.9848475336,0.308,-0.085,0.31951369300000004,3.98,-1.3599999999999999,4.205948169
2020-12-15 11:00:00,0.47100000000000003,-0.126,0.48756230370000003,5.52,3.76,6.6789220687,0.47100000000000003,-0.126,0.48756230370000003,3.92,-2.16,4.4757122338
2020-12-15 11:30:00,0.369,-0.099,0.382049735,5.72,3.8,6.8671973905,0.369,-0.099,0.382049735,4.12,-2.22,4.6800427348
2020-12-15 12:00:00,0.596,-0.167,0.6189547641,5.2,3.84,6.4641782154000005,0.596,-0.167,0.6189547641,3.56,-2.14,4.1536971483
2020-12-15 12:30:00,0.537,-0.147,0.5567566793000001,5.54,3.8,6.7180056564,0.537,-0.147,0.5567566793000001,3.86,-2.24,4.4628690324
2020-12-15 13:00:00,0.41500000000000004,-0.108,0.4288228072,5.8,3.74,6.9012752445,0.41500000000000004,-0.108,0.4288228072,3.98,-2.3,4.5967814827
2020-12-15 13:30:00,0.495,-0.133,0.5125563384,5.34,3.62,6.4513564465,0.495,-0.133,0.5125563384,3.7199999999999998,-2.4,4.427008019
2020-12-15 14:00:00,0.542,-0.151,0.5626410934,5.18,3.7800000000000002,6.4125501947,0.542,-0.151,0.5626410934,3.7199999999999998,-2.24,4.3423495944
2020-12-15 14:30:00,0.487,-0.132,0.5045720959000001,5.28,3.7800000000000002,6.4935968461,0.487,-0.132,0.5045720959000001,3.68,-2.24,4.3081318457
2020-12-15 15:00:00,0.498,-0.138,0.516766872,5.38,3.84,6.6098411479,0.498,-0.138,0.516766872,3.68,-2.22,4.297766862
2020-12-15 15:30:00,0.455,-0.133,0.47404008270000003,5.66,3.86,6.8509269446,0.455,-0.133,0.47404008270000003,3.9,-2.22,4.4875828683
2020-12-15 16:00:00,0.244,-0.067,0.2530316186,5.98,3.8200000000000003,7.0959706877,0.244,-0.067,0.2530316186,4.3,-2.22,4.8392561412
2020-12-15 16:30:00,0.271,-0.078,0.282001773,6.28,3.62,7.248641252,0.271,-0.078,0.282001773,4.66,-1.8599999999999999,5.017489412
2020-12-15 17:00:00,0.391,-0.113,0.40700122850000003,6.78,4.18,7.9649733207,0.391,-0.113,0.40700122850000003,5.02,-2.2800000000000002,5.5135106783
2020-12-15 17:30:00,0.434,-0.124,0.45136681310000004,6.86,4.04,7.9612310606,0.434,-0.124,0.45136681310000004,5.14,-2.42,5.681197057
2020-12-15 18:00:00,0.393,-0.1,0.40552311890000003,6.98,4.06,8.0748993802,0.393,-0.1,0.40552311890000003,5.32,-2.42,5.8445530197
2020-12-15 18:30:00,0.321,-0.081,0.33106192770000004,7.02,4.06,8.1095006011,0.321,-0.081,0.33106192770000004,5.34,-2.5,5.8962360875
2020-12-15 19:00:00,0.326,-0.08,0.3356724594,6.76,4.06,7.8855056908000005,0.326,-0.08,0.3356724594,5.1,-2.52,5.6886202194
2020-12-15 19:30:00,0.297,-0.07200000000000001,0.3056026832,6.34,3.88,7.4330343737,0.297,-0.07200000000000001,0.3056026832,4.7,-2.64,5.3906956879
2020-12-15 20:00:00,0.314,-0.08700000000000001,0.3258297101,5.94,3.7800000000000002,7.0407385976,0.314,-0.08700000000000001,0.3258297101,4.28,-2.7199999999999998,5.0711734342
2020-12-15 20:30:00,0.406,-0.114,0.4217013161,5.78,3.8200000000000003,6.9282609651,0.406,-0.114,0.4217013161,3.92,-2.7199999999999998,4.7712472164
2020-12-15 21:00:00,0.399,-0.123,0.4175284421,5.7,4.3,7.1400280111,0.399,-0.123,0.4175284421,3.54,-3.26,4.8124006483
2020-12-15 21:30:00,0.528,-0.162,0.5522934003000001,5.4,4.66,7.1327133687,0.528,-0.162,0.5522934003000001,3.16,-3.56,4.7601680643
2020-12-15 22:00:00,0.529,-0.162,0.5532494916,5.14,4.5600000000000005,6.8711862149,0.529,-0.162,0.5532494916,2.96,-3.5,4.583841184
2020-12-15 22:30:00,0.556,-0.17300000000000001,0.5822928816,4.78,4.44,6.5239558552,0.556,-0.17300000000000001,0.5822928816,2.68,-3.46,4.3765283045
2020-12-15 23:00:00,0.543,-0.164,0.5672257046,4.48,4.4,6.279363025,0.543,-0.164,0.5672257046,2.4,-3.46,4.2108906421
2020-12-15 23:30:00,0.353,-0.112,0.3703417341,4.44,4.28,6.1670089995,0.353,-0.112,0.3703417341,2.32,-3.42,4.1326504812
2020-12-16 00:00:00,0.335,-0.106,0.3513701752,4.34,4.08,5.9566769259,0.335,-0.106,0.3513701752,2.22,-3.38,4.0438595426
2020-12-16 00:30:00,0.355,-0.11900000000000001,0.3744142091,4.6,4.08,6.1486909176,0.355,-0.11900000000000001,0.3744142091,2.42,-3.38,4.1570181621
2020-12-16 01:00:00,0.375,-0.126,0.39560207280000004,4.98,3.46,6.0639920844,0.375,-0.126,0.39560207280000004,2.96,-2.66,3.9795979696
2020-12-16 01:30:00,0.381,-0.129,0.4022461933,5.04,3.46,6.1133624136,0.381,-0.129,0.4022461933,3.0,-2.6,3.9698866483
2020-12-16 02:00:00,0.385,-0.127,0.4054059694,4.96,3.46,6.0475780276,0.385,-0.127,0.4054059694,2.94,-2.6,3.9247420297
2020-12-16 02:30:00,0.385,-0.128,0.40572034700000004,4.96,3.48,6.0590428287,0.385,-0.128,0.40572034700000004,2.94,-2.6,3.9247420297
2020-12-16 03:00:00,0.388,-0.13,0.40919921800000003,4.86,3.48,5.9774576536,0.388,-0.13,0.40919921800000003,2.86,-2.6,3.8651778743
2020-12-16 03:30:00,0.35100000000000003,-0.128,0.37361076,4.78,3.48,5.9125967223,0.35100000000000003,-0.128,0.37361076,2.7800000000000002,-2.6,3.8063630936
2020-12-16 04:00:00,0.358,-0.131,0.3812151623,4.6,3.48,5.7680499304,0.358,-0.131,0.3812151623,2.62,-2.64,3.7194085551000002
2020-12-16 04:30:00,0.37,-0.132,0.39284093470000003,4.48,3.44,5.6483625946,0.37,-0.132,0.39284093470000003,2.54,-2.58,3.6204972034000003
2020-12-16 05:00:00,0.296,-0.108,0.31508728950000003,4.52,3.44,5.6801408433,0.296,-0.108,0.31508728950000003,2.58,-2.58,3.6486709909
2020-12-16 05:30:00,0.329,-0.123,0.3512406582,4.5600000000000005,3.48,5.7362008333,0.329,-0.123,0.3512406582,2.64,-2.52,3.6496575182
2020-12-16 06:00:00,0.373,-0.136,0.3970201506,4.7,3.48,5.8481108061,0.373,-0.136,0.3970201506,2.8200000000000003,-2.38,3.6900948497
2020-12-16 06:30:00,0.353,-0.124,0.3741456935,4.92,3.06,5.7939623747,0.353,-0.124,0.3741456935,3.3,-1.72,3.7213438433
2020-12-16 07:00:00,0.339,-0.11,0.35640005610000003,5.34,3.9,6.6125335538000005,0.339,-0.11,0.35640005610000003,3.52,-2.42,4.2716273246
2020-12-16 07:30:00,0.298,-0.088,0.3107217405,5.62,3.9,6.8406432446,0.298,-0.088,0.3107217405,3.8,-2.3,4.4418464629
2020-12-16 08:00:00,0.246,-0.067,0.2549607813,5.68,3.46,6.6508646054,0.246,-0.067,0.2549607813,4.12,-1.74,4.4723595562
2020-12-16 08:30:00,0.224,-0.06,0.23189652870000002,5.68,3.22,6.5292266004,0.224,-0.06,0.23189652870000002,4.38,-1.48,4.6232888727
2020-12-16 09:00:00,0.277,-0.079,0.2880451354,5.84,3.2,6.6592492069,0.277,-0.079,0.2880451354,4.46,-1.48,4.6991488591
2020-12-16 09:30:00,0.253,-0.07,0.26250523800000003,6.02,3.86,7.1512236715,0.253,-0.07,0.26250523800000003,4.46,-2.12,4.9382183022
2020-12-16 10:00:00,0.386,-0.106,0.400289895,5.72,4.14,7.0610197564,0.386,-0.106,0.400289895,4.14,-2.4,4.7853526516
2020-12-16 10:30:00,0.34,-0.094,0.35275487240000003,5.82,4.28,7.2243200372,0.34,-0.094,0.35275487240000003,4.28,-2.5,4.9566520959
2020-12-16 11:00:00,0.291,-0.081,0.3020629074,5.92,4.38,7.3641564351,0.291,-0.081,0.3020629074,4.38,-2.54,5.0632005688
2020-12-16 11:30:00,0.263,-0.065,0.2709132703,5.98,4.28,7.3538289346,0.263,-0.065,0.2709132703,4.36,-2.58,5.0661622556
2020-12-16 12:00:00,0.244,-0.064,0.2522538404,5.96,4.22,7.3027392121,0.244,-0.064,0.2522538404,4.36,-2.58,5.0661622556
2020-12-16 12:30:00,0.247,-0.07100000000000001,0.2570019455,5.9,4.3,7.3006848994,0.247,-0.07100000000000001,0.2570019455,4.26,-2.62,5.001199856
2020-12-16 13:00:00,0.267,-0.068,0.2755231388,5.6,4.3,7.0604532432,0.267,-0.068,0.2755231388,4.0,-2.9,4.9406477308
2020-12-16 13:30:00,0.229,-0.064,0.2377751038,5.7,4.92,7.5297011893,0.229,-0.064,0.2377751038,3.92,-3.68,5.3766904319
2020-12-16 14:00:00,0.227,-0.07,0.2375478899,5.86,5.08,7.7553852258,0.227,-0.07,0.2375478899,3.98,-3.54,5.3265373368
2020-12-16 14:30:00,0.427,-0.11900000000000001,0.4432719256,5.62,5.16,7.6295478241,0.427,-0.11900000000000001,0.4432719256,3.66,-3.46,5.0365861454
2020-12-16 15:00:00,0.233,-0.064,0.24162988230000002,5.52,4.48,7.1092053002,0.233,-0.064,0.24162988230000002,3.8200000000000003,-2.96,4.8325976452
2020-12-16 15:30:00,0.316,-0.096,0.3302605032,5.42,4.0,6.7362007096,0.316,-0.096,0.3302605032,3.88,-2.5,4.6156689656
2020-12-16 16:00:00,0.23500000000000001,-0.07100000000000001,0.24549134400000003,5.54,3.98,6.8214367988,0.23500000000000001,-0.07100000000000001,0.24549134400000003,3.94,-2.5,4.6662190261
2020-12-16 16:30:00,0.28300000000000003,-0.084,0.29520331980000003,5.92,4.02,7.1558926767,0.28300000000000003,-0.084,0.29520331980000003,4.24,-2.44,4.8919525754
2020-12-16 17:00:00,0.276,-0.077,0.2865397006,6.38,4.06,7.56227479,0.276,-0.077,0.2865397006,4.7,-2.4,5.2773099208
2020-12-16 17:30:00,0.301,-0.081,0.3117081969,6.54,3.96,7.6454692466,0.301,-0.081,0.3117081969,4.86,-2.46,5.4471276835
2020-12-16 18:00:00,0.28400000000000003,-0.079,0.294782971,6.62,3.24,7.3703459892,0.28400000000000003,-0.079,0.294782971,5.22,-1.62,5.4656015222
2020-12-16 18:30:00,0.314,-0.084,0.3250415358,6.46,3.18,7.2002777724,0.314,-0.084,0.3250415358,5.08,-1.6800000000000002,5.3505887527
2020-12-16 19:00:00,0.307,-0.076,0.31626729200000003,6.22,3.14,6.9676394855,0.307,-0.076,0.31626729200000003,4.88,-1.78,5.1944970883
2020-12-16 19:30:00,0.336,-0.08600000000000001,0.3468313711,5.76,3.06,6.5223615355,0.336,-0.08600000000000001,0.3468313711,4.4,-1.8599999999999999,4.7769864978
2020-12-16 20:00:00,0.391,-0.101,0.4038341244,5.34,2.92,6.0862139299,0.391,-0.101,0.4038341244,3.94,-2.0,4.4185517989
2020-12-16 20:30:00,0.374,-0.093,0.3853894135,5.4,3.7199999999999998,6.5573165243,0.374,-0.093,0.3853894135,3.64,-2.86,4.6291683918
2020-12-16 21:00:00,0.318,-0.085,0.32916409280000003,5.32,4.34,6.8657119077,0.318,-0.085,0.32916409280000003,3.36,-3.62,4.9390282445
2020-12-16 21:30:00,0.302,-0.09,0.3151253719,5.3,4.34,6.8502262736,0.302,-0.09,0.3151253719,3.32,-3.66,4.9414572749
2020-12-16 22:00:00,0.364,-0.098,0.3769615365,5.1,4.4,6.7357256476,0.364,-0.098,0.3769615365,3.08,-3.7,4.8141873665
2020-12-16 22:30:00,0.34500000000000003,-0.084,0.35507886450000004,4.64,3.26,5.6707318751999995,0.34500000000000003,-0.084,0.35507886450000004,3.02,-2.68,4.0376725969
2020-12-16 23:00:00,0.272,-0.068,0.28037118250000004,4.46,3.26,5.5244185214,0.272,-0.068,0.28037118250000004,2.8200000000000003,-2.68,3.8903470282
2020-12-16 23:30:00,0.182,-0.057,0.1907170679,4.2,3.16,5.2560060883,0.182,-0.057,0.1907170679,2.62,-2.76,3.8055223032
2020-12-17 00:00:00,0.131,-0.046,0.1388416364,4.2,3.16,5.2560060883,0.131,-0.046,0.1388416364,2.62,-2.8,3.8346316642
2020-12-17 00:30:00,0.218,-0.06,0.2261061698,4.28,3.02,5.2382057997,0.218,-0.06,0.2261061698,2.7,-2.68,3.8042607692
2020-12-17 01:00:00,0.211,-0.059000000000000004,0.2190935873,4.7,2.2800000000000002,5.2238300125,0.211,-0.059000000000000004,0.2190935873,3.3,-1.8599999999999999,3.7880865882
2020-12-17 01:30:00,0.245,-0.074,0.25593163150000003,5.16,3.36,6.1575319731,0.245,-0.074,0.25593163150000003,3.4,-2.7,4.3416586692
2020-12-17 02:00:00,0.212,-0.066,0.2220360331,5.18,3.42,6.2071571593,0.212,-0.066,0.2220360331,3.4,-2.8,4.4045431091000005
2020-12-17 02:30:00,0.169,-0.056,0.17803651310000002,5.14,3.42,6.1738156759,0.169,-0.056,0.17803651310000002,3.4,-2.8,4.4045431091000005
2020-12-17 03:00:00,0.13,-0.047,0.1382353066,5.1,3.42,6.140553721,0.13,-0.047,0.1382353066,3.36,-2.86,4.4123916417
2020-12-17 03:30:00,0.165,-0.054,0.1736116356,4.88,3.4,5.9476381867,0.165,-0.054,0.1736116356,3.14,-2.86,4.247257939
2020-12-17 04:00:00,0.13,-0.045,0.1375681649,4.94,4.2,6.4841036389,0.13,-0.045,0.1375681649,2.94,-3.68,4.7102016942
2020-12-17 04:30:00,0.153,-0.051000000000000004,0.1612761607,4.8,4.22,6.3912753031000005,0.153,-0.051000000000000004,0.1612761607,2.84,-3.68,4.6484405987
2020-12-17 05:00:00,0.126,-0.042,0.1328156617,4.76,4.2,6.3480390673,0.126,-0.042,0.1328156617,2.8,-3.68,4.6241107253
2020-12-17 05:30:00,0.217,-0.064,0.2262410219,4.88,4.26,6.4778082713,0.217,-0.064,0.2262410219,2.9,-3.54,4.5761992964000004
2020-12-17 06:00:00,0.234,-0.07200000000000001,0.2448264692,4.96,4.38,6.6170990623,0.234,-0.07200000000000001,0.2448264692,2.98,-3.4,4.5211060594
2020-12-17 06:30:00,0.15,-0.044,0.15632018420000002,5.4,4.42,6.9782805905,0.15,-0.044,0.15632018420000002,3.44,-3.32,4.780794913
2020-12-17 07:00:00,0.187,-0.055,0.19492049660000002,5.52,4.2,6.936166088,0.187,-0.055,0.19492049660000002,3.64,-2.98,4.7042533945
2020-12-17 07:30:00,0.216,-0.065,0.2255681715,5.72,3.86,6.9005796858,0.216,-0.065,0.2255681715,4.04,-2.2800000000000002,4.6389654019
2020-12-17 08:00:00,0.263,-0.07100000000000001,0.2724151244,5.9,3.92,7.0835301933,0.263,-0.07100000000000001,0.2724151244,4.26,-2.24,4.8130239974
2020-12-17 08:30:00,0.264,-0.066,0.2721249713,5.84,3.64,6.8815114619,0.264,-0.066,0.2721249713,4.38,-1.9,4.774348123
2020-12-17 09:00:00,0.246,-0.068,0.2552253906,5.84,3.14,6.6306259131,0.246,-0.068,0.2552253906,4.58,-1.44,4.8010415537
2020-12-17 09:30:00,0.272,-0.08,0.2835207223,5.76,3.18,6.5795136598,0.272,-0.08,0.2835207223,4.52,-1.44,4.7438381085
2020-12-17 10:00:00,0.32,-0.084,0.3308413517,5.52,3.1,6.3309083077,0.32,-0.084,0.3308413517,4.28,-1.5,4.5352397952
2020-12-17 10:30:00,0.421,-0.106,0.4341393785,5.46,3.1,6.2786622779,0.421,-0.106,0.4341393785,4.14,-1.5,4.4033623517
2020-12-17 11:00:00,0.5640000000000001,-0.156,0.5851768963,5.18,3.2,6.0887108652,0.5640000000000001,-0.156,0.5851768963,3.88,-1.42,4.131682466
2020-12-17 11:30:00,0.645,-0.184,0.67073169,5.18,3.2,6.0887108652,0.645,-0.184,0.67073169,3.84,-1.38,4.0804411526
2020-12-17 12:00:00,0.665,-0.193,0.6924406112,5.32,3.2,6.2082525722,0.665,-0.193,0.6924406112,3.9,-1.3599999999999999,4.1303268636
2020-12-17 12:30:00,0.709,-0.213,0.7403039916,5.34,3.24,6.2460547548,0.709,-0.213,0.7403039916,3.9,-1.32,4.1173292314
2020-12-17 13:00:00,0.7030000000000001,-0.209,0.7334098445,5.36,3.16,6.2221539679,0.7030000000000001,-0.209,0.7334098445,3.9,-1.42,4.1504698529
2020-12-17 13:30:00,0.6940000000000001,-0.20400000000000001,0.723361597,5.08,2.98,5.8895500677,0.6940000000000001,-0.20400000000000001,0.723361597,3.66,-1.6,3.9944461443
2020-12-17 14:00:00,0.6890000000000001,-0.203,0.7182826742,5.24,3.16,6.1190848989,0.6890000000000001,-0.203,0.7182826742,3.8200000000000003,-1.42,4.0753895519
2020-12-17 14:30:00,0.681,-0.2,0.7097612275,5.3,3.14,6.1603246668,0.681,-0.2,0.7097612275,3.8200000000000003,-1.46,4.0894987468
2020-12-17 15:00:00,0.6880000000000001,-0.20500000000000002,0.7178920532,5.32,3.16,6.1877297937,0.6880000000000001,-0.20500000000000002,0.7178920532,3.86,-1.42,4.1129065149
2020-12-17 15:30:00,0.578,-0.177,0.6044940033,5.6,3.2,6.4498061986,0.578,-0.177,0.6044940033,4.14,-1.38,4.363943171
2020-12-17 16:00:00,0.47600000000000003,-0.151,0.4993766114,5.86,3.56,6.8566172418,0.47600000000000003,-0.151,0.4993766114,4.22,-1.74,4.5646467552
2020-12-17 16:30:00,0.487,-0.154,0.510769028,6.32,4.26,7.6216796049,0.487,-0.154,0.510769028,4.5,-2.2800000000000002,5.0446407206
2020-12-17 17:00:00,0.509,-0.169,0.5363226641000001,6.5600000000000005,3.76,7.5611639316,0.509,-0.169,0.5363226641000001,4.88,-1.76,5.1876777078
2020-12-17 17:30:00,0.505,-0.169,0.5325279335,6.62,3.4,7.4420696046,0.505,-0.169,0.5325279335,5.04,-1.6,5.2878729183
2020-12-17 18:00:00,0.494,-0.153,0.5171508484,6.74,3.4,7.5490131805,0.494,-0.153,0.5171508484,5.16,-1.62,5.4083269132
2020-12-17 18:30:00,0.511,-0.163,0.5363674114,6.68,3.4,7.4954919785000005,0.511,-0.163,0.5363674114,5.04,-1.58,5.2818557345
2020-12-17 19:00:00,0.47800000000000004,-0.152,0.5015854862,6.36,3.34,7.1836759392,0.47800000000000004,-0.152,0.5015854862,4.68,-1.6600000000000001,4.9656822291000005
2020-12-17 19:30:00,0.437,-0.14100000000000001,0.45918405900000003,6.02,3.36,6.8942004613000005,0.437,-0.14100000000000001,0.45918405900000003,4.26,-1.92,4.6726865934
2020-12-17 20:00:00,0.514,-0.166,0.5401407224,5.86,4.14,7.1749006962,0.514,-0.166,0.5401407224,3.86,-2.7199999999999998,4.7220758147
2020-12-17 20:30:00,0.518,-0.162,0.5427411906,5.78,4.82,7.5260082381,0.518,-0.162,0.5427411906,3.52,-3.54,4.9921939065
2020-12-17 21:00:00,0.514,-0.162,0.5389248556,5.64,4.8,7.4060515796,0.514,-0.162,0.5389248556,3.38,-3.6,4.9380562978
2020-12-17 21:30:00,0.496,-0.17,0.5243243271,5.44,4.86,7.2947378294,0.496,-0.17,0.5243243271,3.16,-3.58,4.7751439769
2020-12-17 22:00:00,0.516,-0.162,0.5408326913,5.0,4.0,6.4031242374,0.516,-0.162,0.5408326913,3.0,-2.86,4.1448281026
2020-12-17 22:30:00,0.636,-0.2,0.6667053322000001,4.4,3.74,5.7747380892999995,0.636,-0.2,0.6667053322000001,2.52,-2.58,3.6064941425
2020-12-17 23:00:00,0.729,-0.222,0.7620531478,4.22,4.44,6.1255203861,0.729,-0.222,0.7620531478,2.1,-3.32,3.9284093473
2020-12-17 23:30:00,0.729,-0.221,0.7617624302,3.96,4.4,5.9195945807,0.729,-0.221,0.7617624302,1.8399999999999999,-3.4,3.8659539573
2020-12-18 00:00:00,0.726,-0.219,0.7583119411,3.84,4.36,5.8099225468,0.726,-0.219,0.7583119411,1.72,-3.32,3.7390907986
2020-12-18 00:30:00,0.715,-0.215,0.7466257429000001,4.06,4.26,5.8848279499,0.715,-0.215,0.7466257429000001,1.92,-3.24,3.7661651583999998
2020-12-18 01:00:00,0.6950000000000001,-0.20500000000000002,0.7246033398,4.38,4.24,6.0960643041,0.6950000000000001,-0.20500000000000002,0.7246033398,2.22,-3.2800000000000002,3.9606565112
2020-12-18 01:30:00,0.668,-0.197,0.6964431061,4.5,4.24,6.1828472406,0.668,-0.197,0.6964431061,2.34,-3.34,4.0781368295
2020-12-18 02:00:00,0.63,-0.181,0.6554853164000001,4.5,4.28,6.2103462061,0.63,-0.181,0.6554853164000001,2.38,-3.4,4.1502289093
2020-12-18 02:30:00,0.606,-0.17,0.6293933587,4.44,4.32,6.1948365596,0.606,-0.17,0.6293933587,2.32,-3.38,4.0996097375
2020-12-18 03:00:00,0.631,-0.182,0.6567229248,4.26,4.32,6.0671245248,0.631,-0.182,0.6567229248,2.14,-3.38,4.0004999688
2020-12-18 03:30:00,0.657,-0.194,0.6850437942000001,3.98,4.26,5.8299228124999996,0.657,-0.194,0.6850437942000001,1.8599999999999999,-3.4,3.8755128693
2020-12-18 04:00:00,0.602,-0.178,0.6277642870000001,3.88,4.22,5.7326084813,0.602,-0.178,0.6277642870000001,1.76,-3.38,3.8107741996
2020-12-18 04:30:00,0.432,-0.128,0.4505640909,3.88,4.06,5.6158703689,0.432,-0.128,0.4505640909,1.76,-3.38,3.8107741996
2020-12-18 05:00:00,0.428,-0.13,0.4473075005,3.7800000000000002,4.04,5.5326304774,0.428,-0.13,0.4473075005,1.6600000000000001,-3.34,3.729772111
2020-12-18 05:30:00,0.456,-0.147,0.4791085472,3.8200000000000003,3.5,5.180965161,0.456,-0.147,0.4791085472,1.92,-2.58,3.216022388
2020-12-18 06:00:00,0.483,-0.158,0.5081859896,3.98,3.56,5.3398501851999995,0.483,-0.158,0.5081859896,2.1,-2.44,3.2192545721
2020-12-18 06:30:00,0.46900000000000003,-0.151,0.492708839,4.28,3.6,5.5927095400999995,0.46900000000000003,-0.151,0.492708839,2.4,-2.4,3.3941125497
2020-12-18 07:00:00,0.495,-0.162,0.5208349067,4.48,3.7199999999999998,5.8231263081,0.495,-0.162,0.5208349067,2.66,-2.26,3.4904440978
2020-12-18 07:30:00,0.498,-0.158,0.5224633958,4.6,3.16,5.5808243119,0.498,-0.158,0.5224633958,3.08,-1.46,3.4085187399
2020-12-18 08:00:00,0.495,-0.154,0.5184023534000001,4.78,3.52,5.9362277584,0.495,-0.154,0.5184023534000001,3.2,-1.7000000000000002,3.6235341864
2020-12-18 08:30:00,0.506,-0.16,0.5306938854000001,4.98,4.3,6.5795440572,0.506,-0.16,0.5306938854000001,3.2,-2.32,3.9525181847
2020-12-18 09:00:00,0.504,-0.156,0.5275907505,5.16,4.3,6.7168147213000005,0.504,-0.156,0.5275907505,3.36,-2.32,4.0831360497
2020-12-18 09:30:00,0.505,-0.154,0.5279592787,5.3,4.3,6.8249542123,0.505,-0.154,0.5279592787,3.52,-2.32,4.2157798804
2020-12-18 10:00:00,0.5,-0.152,0.5225935323,5.08,4.24,6.6169479369,0.5,-0.152,0.5225935323,3.32,-2.38,4.0849479801
2020-12-18 10:30:00,0.514,-0.161,0.5386251015,5.08,4.2,6.5913883211,0.514,-0.161,0.5386251015,3.32,-2.48,4.144007722
2020-12-18 11:00:00,0.505,-0.156,0.5285461191,5.1,4.16,6.5814588049000005,0.505,-0.156,0.5285461191,3.32,-2.46,4.1320696993
2020-12-18 11:30:00,0.494,-0.152,0.5168558793,5.14,4.16,6.6125033081,0.494,-0.152,0.5168558793,3.32,-2.46,4.1320696993
2020-12-18 12:00:00,0.47800000000000004,-0.155,0.5025027363,5.16,4.16,6.6280615567,0.47800000000000004,-0.155,0.5025027363,3.4,-2.46,4.1966176857
2020-12-18 12:30:00,0.489,-0.164,0.5157683589000001,5.34,4.16,6.7691358385000004,0.489,-0.164,0.5157683589000001,3.62,-2.4,4.343316705
2020-12-18 13:00:00,0.504,-0.165,0.5303216005,5.4,4.1,6.7801179931,0.504,-0.165,0.5303216005,3.68,-2.46,4.4265110414
2020-12-18 13:30:00,0.41400000000000003,-0.139,0.43671157530000004,5.2,3.98,6.5483127598,0.41400000000000003,-0.139,0.43671157530000004,3.5,-2.6,4.3600458713
2020-12-18 14:00:00,0.457,-0.139,0.4776714352,5.36,4.18,6.7972053081,0.457,-0.139,0.4776714352,3.6,-2.44,4.3489768912
2020-12-18 14:30:00,0.499,-0.159,0.5237193905,5.4,4.2,6.8410525506,0.499,-0.159,0.5237193905,3.64,-2.44,4.3821455932
2020-12-18 15:00:00,0.497,-0.157,0.5212082118,5.32,4.22,6.7904933547,0.497,-0.157,0.5212082118,3.5,-2.46,4.278036933
2020-12-18 15:30:00,0.496,-0.156,0.5199538441,5.46,4.28,6.9375788284,0.496,-0.156,0.5199538441,3.62,-2.46,4.3767567901
2020-12-18 16:00:00,0.491,-0.155,0.5148844531,5.6,4.3,7.0604532432,0.491,-0.155,0.5148844531,3.7199999999999998,-2.42,4.4378823779
2020-12-18 16:30:00,0.47900000000000004,-0.152,0.5025385557000001,5.68,4.12,7.0168938997,0.47900000000000004,-0.152,0.5025385557000001,3.8200000000000003,-2.56,4.5984780091
2020-12-18 17:00:00,0.55,-0.177,0.5777793697,5.96,4.16,7.2682322473,0.55,-0.177,0.5777793697,4.1,-2.46,4.7813805538
2020-12-18 17:30:00,0.649,-0.20600000000000002,0.6809089513000001,6.38,4.26,7.6715057192,0.649,-0.20600000000000002,0.6809089513000001,4.52,-2.44,5.1365357976
2020-12-18 18:00:00,0.639,-0.216,0.6745198292,6.38,4.32,7.7049853991,0.639,-0.216,0.6745198292,4.42,-2.48,5.0682146758
2020-12-18 18:30:00,0.668,-0.226,0.7051950085,6.2,4.3,7.5451971479,0.668,-0.226,0.7051950085,4.28,-2.5,4.9566520959
2020-12-18 19:00:00,0.633,-0.221,0.6704699844,6.1,4.26,7.4402688123,0.633,-0.221,0.6704699844,4.24,-2.54,4.9425904139
2020-12-18 19:30:00,0.627,-0.20500000000000002,0.6596620347000001,5.88,4.26,7.2609916678,0.627,-0.20500000000000002,0.6596620347000001,4.04,-2.64,4.8260957305000005
2020-12-18 20:00:00,0.646,-0.225,0.6840621317000001,5.58,4.2,6.9840103093,0.646,-0.225,0.6840621317000001,3.74,-2.7199999999999998,4.624499973
2020-12-18 20:30:00,0.555,-0.203,0.5909602355,5.42,4.1,6.7960576807,0.555,-0.203,0.5909602355,3.56,-2.7199999999999998,4.4801785679
2020-12-18 21:00:00,0.546,-0.182,0.5755345342,5.18,3.7199999999999998,6.3773662275,0.546,-0.182,0.5755345342,3.36,-2.58,4.2362719459000004
2020-12-18 21:30:00,0.611,-0.199,0.6425900715,4.94,3.76,6.2081559259,0.611,-0.199,0.6425900715,3.14,-2.56,4.0513207723
2020-12-18 22:00:00,0.6880000000000001,-0.20400000000000001,0.7176071349,4.72,4.28,6.371561818,0.6880000000000001,-0.20400000000000001,0.7176071349,2.8,-3.08,4.1624992492
2020-12-18 22:30:00,0.646,-0.186,0.6722440033,4.62,4.5,6.4493720625,0.646,-0.186,0.6722440033,2.64,-3.42,4.3204166466
2020-12-18 23:00:00,0.617,-0.171,0.6402577606000001,4.38,4.42,6.2226039565,0.617,-0.171,0.6402577606000001,2.4,-3.42,4.1780856861
2020-12-18 23:30:00,0.588,-0.162,0.6099081898000001,4.18,4.36,6.0400331125,0.588,-0.162,0.6099081898000001,2.2,-3.36,4.0161673272
2020-12-19 00:00:00,0.583,-0.16,0.6045568625000001,4.12,4.26,5.9263816954,0.583,-0.16,0.6045568625000001,2.1,-3.36,3.9622720755
2020-12-19 00:30:00,0.556,-0.161,0.5788410835000001,4.38,4.22,6.0821706651,0.556,-0.161,0.5788410835000001,2.34,-3.2800000000000002,4.0291438296
2020-12-19 01:00:00,0.426,-0.124,0.4436800649,4.9,3.7199999999999998,6.1521053307,0.426,-0.124,0.4436800649,2.92,-2.8200000000000003,4.059408824
2020-12-19 01:30:00,0.422,-0.122,0.4392812311,4.94,3.42,6.0083275543,0.422,-0.122,0.4392812311,3.04,-2.52,3.9486706624
2020-12-19 02:00:00,0.406,-0.11900000000000001,0.42308037060000003,4.9,3.46,5.9984664707,0.406,-0.11900000000000001,0.42308037060000003,2.98,-2.58,3.941674771
2020-12-19 02:30:00,0.419,-0.128,0.4381152816,4.82,3.5,5.9567105016,0.419,-0.128,0.4381152816,2.9,-2.58,3.8815460837
2020-12-19 03:00:00,0.424,-0.128,0.4428995371,4.78,3.5,5.924390264,0.424,-0.128,0.4428995371,2.8200000000000003,-2.58,3.8221459941
2020-12-19 03:30:00,0.442,-0.136,0.4624499973,4.52,3.42,5.6680508113,0.442,-0.136,0.4624499973,2.58,-2.54,3.6204972034000003
2020-12-19 04:00:00,0.449,-0.14,0.4703201038,4.36,3.44,5.5536654563,0.449,-0.14,0.4703201038,2.46,-2.54,3.5359864253
2020-12-19 04:30:00,0.41000000000000003,-0.127,0.4292190583,4.32,3.42,5.5098820314,0.41000000000000003,-0.127,0.4292190583,2.46,-2.56,3.5503802613
2020-12-19 05:00:00,0.398,-0.121,0.4159867786,4.28,3.46,5.5036351623,0.398,-0.121,0.4159867786,2.4,-2.56,3.5090739519
2020-12-19 05:30:00,0.417,-0.13,0.4367940018,4.38,3.46,5.5817559961,0.417,-0.13,0.4367940018,2.46,-2.48,3.4931361267
2020-12-19 06:00:00,0.41100000000000003,-0.126,0.42988021590000003,4.46,3.46,5.644749773,0.41100000000000003,-0.126,0.42988021590000003,2.56,-2.48,3.5642671056
2020-12-19 06:30:00,0.399,-0.11900000000000001,0.41636762600000005,4.7,3.46,5.8362316609,0.399,-0.11900000000000001,0.41636762600000005,2.7800000000000002,-2.4,3.6726557149
2020-12-19 07:00:00,0.42,-0.132,0.4402544719,4.76,3.7,6.0288970799,0.42,-0.132,0.4402544719,2.86,-2.4,3.733577373
2020-12-19 07:30:00,0.435,-0.133,0.4548780056,4.76,3.7800000000000002,6.0783221369,0.435,-0.133,0.4548780056,2.86,-2.36,3.7079913700000002
2020-12-19 08:00:00,0.47600000000000003,-0.154,0.5002919148,4.92,3.7800000000000002,6.2044177809,0.47600000000000003,-0.154,0.5002919148,3.08,-2.3,3.8440083247
2020-12-19 08:30:00,0.67,-0.20800000000000002,0.7015440114,4.82,3.8200000000000003,6.150186989,0.67,-0.20800000000000002,0.7015440114,3.08,-2.26,3.8202094183
2020-12-19 09:00:00,0.671,-0.203,0.7010349492,4.9,3.76,6.176374341,0.671,-0.203,0.7010349492,3.16,-2.3,3.9084012077
2020-12-19 09:30:00,0.644,-0.187,0.6706004772,5.02,3.7199999999999998,6.2481037123,0.644,-0.187,0.6706004772,3.2800000000000002,-2.34,4.0291438296
2020-12-19 10:00:00,0.608,-0.166,0.6302539171,4.74,3.66,5.9885891494,0.608,-0.166,0.6302539171,3.12,-2.4,3.936292672
2020-12-19 10:30:00,0.558,-0.149,0.5775508636000001,4.78,3.6,5.9840120321,0.558,-0.149,0.5775508636000001,3.16,-2.44,3.9923927662
2020-12-19 11:00:00,0.535,-0.138,0.5525115383,4.64,3.6,5.8727846887,0.535,-0.138,0.5525115383,3.12,-2.44,3.9608079984
2020-12-19 11:30:00,0.627,-0.17300000000000001,0.6504290891,4.5600000000000005,3.66,5.8471531535,0.627,-0.17300000000000001,0.6504290891,3.04,-2.44,3.8981021023
2020-12-19 12:00:00,0.655,-0.185,0.680624713,4.62,3.7,5.9189863997,0.655,-0.185,0.680624713,3.1,-2.36,3.8961006147
2020-12-19 12:30:00,0.705,-0.20700000000000002,0.7347611857,4.5600000000000005,3.66,5.8471531535,0.705,-0.20700000000000002,0.7347611857,3.06,-2.36,3.8643498806
2020-12-19 13:00:00,0.6980000000000001,-0.21,0.7289060296000001,4.96,3.66,6.1641868888,0.6980000000000001,-0.21,0.7289060296000001,3.18,-2.36,3.9600505047
2020-12-19 13:30:00,0.6940000000000001,-0.20800000000000002,0.7244998275,5.1,3.68,6.2890698835,0.6940000000000001,-0.20800000000000002,0.7244998275,3.2800000000000002,-2.4,4.0642834547
2020-12-19 14:00:00,0.646,-0.191,0.673644565,4.86,3.68,6.0960643041,0.646,-0.191,0.673644565,3.14,-2.46,3.9888845559
2020-12-19 14:30:00,0.643,-0.19,0.6704841534,4.92,3.68,6.1440052083,0.643,-0.19,0.6704841534,3.26,-2.46,4.0840176297
2020-12-19 15:00:00,0.529,-0.14300000000000002,0.5479872261000001,4.84,3.58,6.0201328889,0.529,-0.14300000000000002,0.5479872261000001,3.12,-2.5,3.9980495245
2020-12-19 15:30:00,0.596,-0.183,0.6234621079,5.1,3.64,6.2657481596,0.596,-0.183,0.6234621079,3.26,-2.46,4.0840176297
2020-12-19 16:00:00,0.615,-0.197,0.6457816969,5.34,3.54,6.4068088781,0.615,-0.197,0.6457816969,3.52,-2.26,4.1830610801
2020-12-19 16:30:00,0.487,-0.146,0.5084142012,5.82,3.58,6.8329203127,0.487,-0.146,0.5084142012,4.16,-2.2,4.7059111764
2020-12-19 17:00:00,0.527,-0.166,0.5525260175,6.06,4.04,7.2832135764,0.527,-0.166,0.5525260175,4.4,-2.46,5.0409919659
2020-12-19 17:30:00,0.549,-0.164,0.5729720761,6.4,4.22,7.6660550481000005,0.549,-0.164,0.5729720761,4.74,-2.48,5.3495794227
2020-12-19 18:00:00,0.461,-0.133,0.4798020425,6.62,4.22,7.8506560235,0.461,-0.133,0.4798020425,4.96,-2.48,5.5454485842
2020-12-19 18:30:00,0.461,-0.125,0.4776463127,6.54,4.22,7.7833154889,0.461,-0.125,0.4776463127,4.86,-2.56,5.4930137447
2020-12-19 19:00:00,0.374,-0.098,0.3866264347,6.34,4.18,7.5939449563,0.374,-0.098,0.3866264347,4.68,-2.62,5.3634690267
2020-12-19 19:30:00,0.46900000000000003,-0.131,0.48695174300000005,6.0,4.18,7.3124824786,0.46900000000000003,-0.131,0.48695174300000005,4.34,-2.68,5.1007842534
2020-12-19 20:00:00,0.589,-0.171,0.6133204709,5.62,4.98,7.5089812891,0.589,-0.171,0.6133204709,3.66,-3.58,5.1197656196
2020-12-19 20:30:00,0.577,-0.166,0.6004040306,5.18,4.18,6.6561850935999995,0.577,-0.166,0.6004040306,3.48,-2.94,4.5556558255
2020-12-19 21:00:00,0.598,-0.17,0.6216944587000001,4.94,3.8,6.2324633974,0.598,-0.17,0.6216944587000001,3.36,-2.62,4.2607511075
2020-12-19 21:30:00,0.602,-0.169,0.6252719408,4.82,3.7,6.0763805016,0.602,-0.169,0.6252719408,3.2800000000000002,-2.52,4.1362785206
2020-12-19 22:00:00,0.585,-0.161,0.6067503605,4.6,3.58,5.8289278603,0.585,-0.161,0.6067503605,3.02,-2.54,3.9461373519
2020-12-19 22:30:00,0.614,-0.17200000000000001,0.6376362599000001,4.34,3.62,5.6515484604,0.614,-0.17200000000000001,0.6376362599000001,2.7800000000000002,-2.58,3.7927298876
2020-12-19 23:00:00,0.589,-0.17,0.6130424129,4.16,3.84,5.6613779241,0.589,-0.17,0.6130424129,2.56,-2.8,3.7938898244
2020-12-19 23:30:00,0.595,-0.167,0.6179919093,3.92,4.26,5.7891277409,0.595,-0.167,0.6179919093,2.16,-3.42,4.0449969098
2020-12-20 00:00:00,0.5720000000000001,-0.164,0.5950462167,3.7,4.02,5.4635519582,0.5720000000000001,-0.164,0.5950462167,2.04,-3.26,3.845672893
2020-12-20 00:30:00,0.362,-0.088,0.372542615,4.1,3.24,5.2256674215,0.362,-0.088,0.372542615,2.56,-2.64,3.6773903791
2020-12-20 01:00:00,0.428,-0.115,0.4431805501,4.42,2.68,5.1690231185,0.428,-0.115,0.4431805501,2.9,-1.96,3.500228564
2020-12-20 01:30:00,0.257,-0.07100000000000001,0.2666270804,4.54,2.36,5.1167567853,0.257,-0.07100000000000001,0.2666270804,3.14,-1.74,3.5898746496
2020-12-20 02:00:00,0.379,-0.107,0.3938146772,4.26,2.44,4.9092973021,0.379,-0.107,0.3938146772,3.0,-1.74,3.468083044
2020-12-20 02:30:00,0.17200000000000001,-0.049,0.178843507,4.4,2.36,4.9929550368,0.17200000000000001,-0.049,0.178843507,3.16,-1.82,3.6466422912
2020-12-20 03:00:00,0.216,-0.064,0.22528204540000002,4.3,2.4,4.9244289009,0.216,-0.064,0.22528204540000002,3.06,-1.76,3.5300424927
2020-12-20 03:30:00,0.221,-0.057,0.22823233780000002,4.1,2.36,4.7307081922,0.221,-0.057,0.22823233780000002,2.88,-1.8,3.3962332075
2020-12-20 04:00:00,0.15,-0.044,0.15632018420000002,4.0,2.36,4.6443083446,0.15,-0.044,0.15632018420000002,2.8,-1.8,3.3286633954
2020-12-20 04:30:00,0.17,-0.049,0.1769208863,3.8,2.2800000000000002,4.4315234401,0.17,-0.049,0.1769208863,2.68,-1.8,3.2283742038
2020-12-20 05:00:00,0.273,-0.076,0.2833813685,3.66,2.34,4.3440994464,0.273,-0.076,0.2833813685,2.52,-1.74,3.0623520372
2020-12-20 05:30:00,0.317,-0.089,0.3292567387,3.7,2.42,4.421131077,0.317,-0.089,0.3292567387,2.54,-1.6800000000000002,3.0453242849
2020-12-20 06:00:00,0.291,-0.079,0.3015327511,3.8,2.42,4.5051526056,0.291,-0.079,0.3015327511,2.64,-1.6600000000000001,3.1185252925
2020-12-20 06:30:00,0.215,-0.056,0.22217335570000002,4.22,3.18,5.284013626,0.215,-0.056,0.22217335570000002,2.8200000000000003,-2.36,3.6772272163
2020-12-20 07:00:00,0.251,-0.075,0.2619656466,4.38,3.54,5.6316960145,0.251,-0.075,0.2619656466,2.9,-2.54,3.8550745777
