Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-20 07:30:00,0.179,-0.061,0.1891084345,4.42,3.5,5.6379428873,0.179,-0.061,0.1891084345,2.94,-2.56,3.898358629
2020-12-20 08:00:00,0.14300000000000002,-0.047,0.1505257453,4.52,3.5,5.7166773566,0.14300000000000002,-0.047,0.1505257453,3.08,-2.56,4.0049968789
2020-12-20 08:30:00,0.149,-0.055,0.15882694990000001,4.5600000000000005,3.5,5.7483562868,0.149,-0.055,0.15882694990000001,3.08,-2.56,4.0049968789
2020-12-20 09:00:00,0.135,-0.054,0.1453994498,4.7,3.44,5.8243969645,0.135,-0.054,0.1453994498,3.22,-2.64,4.1638924098
2020-12-20 09:30:00,0.126,-0.046,0.1341342611,4.82,3.4,5.898508286,0.126,-0.046,0.1341342611,3.36,-2.66,4.2854638022
2020-12-20 10:00:00,0.168,-0.049,0.17500000000000002,4.78,3.44,5.8891425522,0.168,-0.049,0.17500000000000002,3.34,-2.7199999999999998,4.3074354319
2020-12-20 10:30:00,0.198,-0.052000000000000005,0.2047144353,4.64,3.46,5.7880221147,0.198,-0.052000000000000005,0.2047144353,3.26,-2.76,4.2714400382
2020-12-20 11:00:00,0.28500000000000003,-0.074,0.2944503354,4.58,3.5,5.7642345546,0.28500000000000003,-0.074,0.2944503354,3.26,-2.74,4.2585443522
2020-12-20 11:30:00,0.41200000000000003,-0.11,0.42643170610000003,4.58,3.54,5.7886095049,0.41200000000000003,-0.11,0.42643170610000003,3.2,-2.68,4.1740148538
2020-12-20 12:00:00,0.33,-0.082,0.3400352923,4.58,3.5,5.7642345546,0.33,-0.082,0.3400352923,3.2800000000000002,-2.7199999999999998,4.2610796753999995
2020-12-20 12:30:00,0.35000000000000003,-0.08700000000000001,0.3606508006,4.52,3.58,5.7660038155,0.35000000000000003,-0.08700000000000001,0.3606508006,3.34,-2.7199999999999998,4.3074354319
2020-12-20 13:00:00,0.385,-0.1,0.3977750621,4.58,3.56,5.8008620049,0.385,-0.1,0.3977750621,3.34,-2.7199999999999998,4.3074354319
2020-12-20 13:30:00,0.33,-0.081,0.3397955268,4.54,3.58,5.7816952531,0.33,-0.081,0.3397955268,3.3,-2.7199999999999998,4.276493891
2020-12-20 14:00:00,0.438,-0.116,0.45310043040000003,4.36,3.54,5.6161552685,0.438,-0.116,0.45310043040000003,3.08,-2.7199999999999998,4.1091118262
2020-12-20 14:30:00,0.34800000000000003,-0.09,0.35944957920000004,4.5600000000000005,3.54,5.7727982816,0.34800000000000003,-0.09,0.35944957920000004,3.22,-2.76,4.2409904504
2020-12-20 15:00:00,0.16,-0.049,0.1673349934,5.08,3.54,6.1917687295,0.16,-0.049,0.1673349934,3.58,-2.8,4.5449312426
2020-12-20 15:30:00,0.195,-0.067,0.2061892335,5.14,3.54,6.2410896485,0.195,-0.067,0.2061892335,3.66,-2.74,4.5720017498
2020-12-20 16:00:00,0.17200000000000001,-0.065,0.18387223830000002,5.34,3.58,6.4289968113,0.17200000000000001,-0.065,0.18387223830000002,3.84,-2.7,4.6942091986
2020-12-20 16:30:00,0.187,-0.07200000000000001,0.2003821349,5.72,3.76,6.8451442644,0.187,-0.07200000000000001,0.2003821349,4.28,-2.7,5.0604742861
2020-12-20 17:00:00,0.129,-0.046,0.1369561974,6.4,3.96,7.5260613869,0.129,-0.046,0.1369561974,4.92,-2.74,5.6315184453
2020-12-20 17:30:00,0.17200000000000001,-0.052000000000000005,0.17968861960000002,6.68,3.96,7.7655650149,0.17200000000000001,-0.052000000000000005,0.17968861960000002,5.18,-2.74,5.8600341296
2020-12-20 18:00:00,0.201,-0.054,0.2081273649,6.8,4.02,7.8993923817,0.201,-0.054,0.2081273649,5.3,-2.7,5.9481089432
2020-12-20 18:30:00,0.202,-0.055,0.20935376760000002,6.72,4.0,7.8203836223,0.202,-0.055,0.20935376760000002,5.18,-2.74,5.8600341296
2020-12-20 19:00:00,0.261,-0.078,0.2724059471,6.36,4.0,7.5132948831,0.261,-0.078,0.2724059471,4.86,-2.74,5.5791755663
2020-12-20 19:30:00,0.18,-0.051000000000000004,0.1870855419,6.32,4.0,7.4794652215,0.18,-0.051000000000000004,0.1870855419,4.82,-2.8,5.574262283
2020-12-20 20:00:00,0.20400000000000001,-0.064,0.2138036482,5.9,3.96,7.1057441553,0.20400000000000001,-0.064,0.2138036482,4.42,-2.9,5.286435472
2020-12-20 20:30:00,0.20600000000000002,-0.061,0.2148418023,5.76,3.86,6.9337724220000005,0.20600000000000002,-0.061,0.2148418023,4.2,-2.92,5.1153103523
2020-12-20 21:00:00,0.201,-0.06,0.2097641533,5.54,3.74,6.6842501449,0.201,-0.06,0.2097641533,3.98,-2.92,4.9362738984
2020-12-20 21:30:00,0.176,-0.053,0.18380696400000002,5.3,3.68,6.4523174131,0.176,-0.053,0.18380696400000002,3.7199999999999998,-2.88,4.7045509881
2020-12-20 22:00:00,0.165,-0.055,0.17392527130000002,5.02,3.68,6.2243714542,0.165,-0.055,0.17392527130000002,3.42,-2.92,4.4969767622
2020-12-20 22:30:00,0.189,-0.066,0.2001924074,4.62,3.94,6.0719025025,0.189,-0.066,0.2001924074,2.98,-3.32,4.4612554287
2020-12-20 23:00:00,0.281,-0.074,0.2905804536,4.02,3.32,5.2137126887,0.281,-0.074,0.2905804536,2.6,-2.8,3.8209946349
2020-12-20 23:30:00,0.299,-0.082,0.31004032,3.76,3.24,4.9633859411,0.299,-0.082,0.31004032,2.34,-2.74,3.6032207815
2020-12-21 00:00:00,0.329,-0.088,0.3405657058,3.62,3.18,4.818381471,0.329,-0.088,0.3405657058,2.18,-2.7,3.4702161316
2020-12-21 00:30:00,0.458,-0.125,0.47475151400000004,3.7800000000000002,3.22,4.9655613983,0.458,-0.125,0.47475151400000004,2.26,-2.64,3.4752266113
2020-12-21 01:00:00,0.451,-0.126,0.4682702211,4.22,3.26,5.3325416079,0.451,-0.126,0.4682702211,2.64,-2.58,3.6913412197
2020-12-21 01:30:00,0.372,-0.098,0.3846920847,4.5,3.2800000000000002,5.568518654,0.372,-0.098,0.3846920847,2.88,-2.62,3.8934303641
2020-12-21 02:00:00,0.433,-0.11900000000000001,0.4490545624,4.52,3.38,5.6440056697,0.433,-0.11900000000000001,0.4490545624,2.88,-2.56,3.8533102652
2020-12-21 02:30:00,0.491,-0.135,0.5092209736000001,4.46,3.4,5.6081726079,0.491,-0.135,0.5092209736000001,2.74,-2.56,3.7498266627
2020-12-21 03:00:00,0.46,-0.13,0.4780167361,4.38,3.36,5.5203260773,0.46,-0.13,0.4780167361,2.7,-2.58,3.7344879167
2020-12-21 03:30:00,0.463,-0.137,0.48284366,4.2,3.36,5.3786243594,0.463,-0.137,0.48284366,2.52,-2.62,3.6352166373
2020-12-21 04:00:00,0.483,-0.14300000000000002,0.5037241308,3.88,3.34,5.1195702945,0.483,-0.14300000000000002,0.5037241308,2.3,-2.62,3.4863161073
2020-12-21 04:30:00,0.442,-0.13,0.4607211738,3.8200000000000003,3.34,5.0742487129,0.442,-0.13,0.4607211738,2.24,-2.64,3.4622536013
2020-12-21 05:00:00,0.447,-0.133,0.4663668084,3.76,3.38,5.055887657,0.447,-0.133,0.4663668084,2.22,-2.62,3.434064647
2020-12-21 05:30:00,0.47100000000000003,-0.153,0.4952272206,3.8,3.42,5.1123771379,0.47100000000000003,-0.153,0.4952272206,2.26,-2.54,3.3998823509
2020-12-21 06:00:00,0.505,-0.17200000000000001,0.5334875819,3.8200000000000003,3.42,5.1272604771,0.505,-0.17200000000000001,0.5334875819,2.3,-2.46,3.3677292053
2020-12-21 06:30:00,0.507,-0.17300000000000001,0.5357032761,4.0,3.5,5.3150729064,0.507,-0.17300000000000001,0.5357032761,2.48,-2.36,3.4234485537
2020-12-21 07:00:00,0.468,-0.151,0.4917570538,4.26,3.52,5.526119796,0.468,-0.151,0.4917570538,2.76,-2.3,3.5927148509
2020-12-21 07:30:00,0.369,-0.113,0.3859144983,4.36,2.7800000000000002,5.1708800025,0.369,-0.113,0.3859144983,3.16,-1.62,3.5510561809
2020-12-21 08:00:00,0.4,-0.124,0.41877917810000004,4.46,3.56,5.7065926786,0.4,-0.124,0.41877917810000004,3.04,-2.38,3.8608289265
2020-12-21 08:30:00,0.343,-0.105,0.3587115833,4.52,3.02,5.4360647531,0.343,-0.105,0.3587115833,3.32,-1.8,3.7765592806
2020-12-21 09:00:00,0.321,-0.08700000000000001,0.3325808172,4.64,2.84,5.4401470568,0.321,-0.08700000000000001,0.3325808172,3.44,-1.7000000000000002,3.8371343474
2020-12-21 09:30:00,0.303,-0.079,0.31312936620000004,4.64,2.8,5.4193726574,0.303,-0.079,0.31312936620000004,3.48,-1.72,3.8818552266
2020-12-21 10:00:00,0.373,-0.097,0.3854062791,4.52,2.7800000000000002,5.3064865966,0.373,-0.097,0.3854062791,3.34,-1.74,3.766058948
2020-12-21 10:30:00,0.325,-0.088,0.3367031333,4.5,2.68,5.2375948679,0.325,-0.088,0.3367031333,3.3,-1.8599999999999999,3.7880865882
2020-12-21 11:00:00,0.379,-0.10200000000000001,0.3924856685,4.46,2.7199999999999998,5.2239831546,0.379,-0.10200000000000001,0.3924856685,3.26,-1.82,3.7336309405
2020-12-21 11:30:00,0.454,-0.128,0.4716990566,4.36,2.76,5.1601550364,0.454,-0.128,0.4716990566,3.1,-1.78,3.5746887976
2020-12-21 12:00:00,0.466,-0.127,0.48299585920000004,4.22,2.74,5.0315007701,0.466,-0.127,0.48299585920000004,3.06,-1.78,3.5400564967
2020-12-21 12:30:00,0.405,-0.107,0.4188961685,4.44,2.74,5.2173939855,0.405,-0.107,0.4188961685,3.2800000000000002,-1.8599999999999999,3.7706763319
2020-12-21 13:00:00,0.386,-0.10200000000000001,0.3992492956,4.6,2.8200000000000003,5.3955907925,0.386,-0.10200000000000001,0.3992492956,3.42,-1.9,3.9123394536
2020-12-21 13:30:00,0.334,-0.09,0.34591328390000003,4.64,2.7800000000000002,5.4090664629,0.334,-0.09,0.34591328390000003,3.5,-1.96,4.0114336589
2020-12-21 14:00:00,0.354,-0.10200000000000001,0.3684019544,4.66,2.7800000000000002,5.4262325789,0.354,-0.10200000000000001,0.3684019544,3.34,-1.96,3.8726218509
2020-12-21 14:30:00,0.392,-0.11,0.4071412531,4.62,2.8200000000000003,5.4126518454,0.392,-0.11,0.4071412531,3.2800000000000002,-1.96,3.8209946349
2020-12-21 15:00:00,0.377,-0.106,0.3916184367,4.58,2.86,5.3996296169,0.377,-0.106,0.3916184367,3.2800000000000002,-1.96,3.8209946349
2020-12-21 15:30:00,0.325,-0.094,0.3383208536,4.8,2.86,5.5874502235,0.325,-0.094,0.3383208536,3.5,-1.96,4.0114336589
2020-12-21 16:00:00,0.318,-0.096,0.33217465290000003,4.96,2.94,5.7658650695,0.318,-0.096,0.33217465290000003,3.68,-1.8599999999999999,4.1233481541
2020-12-21 16:30:00,0.315,-0.091,0.327881076,5.32,3.0,6.1075690745,0.315,-0.091,0.327881076,4.06,-1.82,4.449269603
2020-12-21 17:00:00,0.331,-0.091,0.34328122580000003,5.94,3.08,6.6910387833,0.331,-0.091,0.34328122580000003,4.5600000000000005,-1.72,4.8736023638
2020-12-21 17:30:00,0.374,-0.113,0.39069809320000004,6.14,3.08,6.86920665,0.374,-0.113,0.39069809320000004,4.74,-1.6800000000000002,5.0289163843
2020-12-21 18:00:00,0.338,-0.10200000000000001,0.35305523650000004,6.44,3.8,7.4775397023,0.338,-0.10200000000000001,0.35305523650000004,4.82,-2.38,5.3755743879
2020-12-21 18:30:00,0.357,-0.105,0.3721209481,6.4,4.0,7.5471849056,0.357,-0.105,0.3721209481,4.72,-2.62,5.3984071725
2020-12-21 19:00:00,0.367,-0.111,0.383418831,6.26,3.98,7.4180860065,0.367,-0.111,0.383418831,4.5,-2.62,5.207148932
2020-12-21 19:30:00,0.434,-0.127,0.45220017690000003,5.86,3.98,7.0837842994,0.434,-0.127,0.45220017690000003,4.08,-2.7,4.8924840317000005
2020-12-21 20:00:00,0.40900000000000003,-0.116,0.4251317443,5.64,4.02,6.9260378284,0.40900000000000003,-0.116,0.4251317443,3.88,-2.76,4.7615123648
2020-12-21 20:30:00,0.394,-0.112,0.4096095702,5.58,4.3,7.0446007694,0.394,-0.112,0.4096095702,3.7,-3.16,4.865757906
2020-12-21 21:00:00,0.397,-0.107,0.4111666329,5.3,3.8200000000000003,6.5331768689,0.397,-0.107,0.4111666329,3.54,-2.8200000000000003,4.5259253198
2020-12-21 21:30:00,0.376,-0.1,0.38907068770000003,5.16,3.68,6.3378229701,0.376,-0.1,0.38907068770000003,3.42,-2.74,4.3822368717
2020-12-21 22:00:00,0.385,-0.10200000000000001,0.39828256300000003,4.86,3.58,6.0362239852,0.385,-0.10200000000000001,0.39828256300000003,3.18,-2.74,4.1976183724
2020-12-21 22:30:00,0.468,-0.132,0.4862591901,4.6,3.76,5.9411783343,0.468,-0.132,0.4862591901,2.94,-2.92,4.143669871
2020-12-21 23:00:00,0.334,-0.092,0.3464390278,4.52,4.2,6.1701215547,0.334,-0.092,0.3464390278,2.74,-3.52,4.4607174311
2020-12-21 23:30:00,0.335,-0.093,0.3476693832,4.3,4.28,6.0669926652,0.335,-0.093,0.3476693832,2.5,-3.52,4.3174529528
2020-12-22 00:00:00,0.187,-0.051000000000000004,0.1938298223,4.34,4.2,6.0395032908,0.187,-0.051000000000000004,0.1938298223,2.62,-3.6,4.4524599942
2020-12-22 00:30:00,0.162,-0.048,0.1689615341,4.6,4.2,6.228964601,0.162,-0.048,0.1689615341,2.8,-3.6,4.5607017004
2020-12-22 01:00:00,0.165,-0.041,0.1700176461,5.08,4.2,6.5913883211,0.165,-0.041,0.1700176461,3.18,-3.54,4.7585712141
2020-12-22 01:30:00,0.08,-0.026000000000000002,0.0841189634,5.26,4.2,6.7310920362,0.08,-0.026000000000000002,0.0841189634,3.36,-3.56,4.8952221604
2020-12-22 02:00:00,0.019,0.001,0.019026297600000002,5.24,4.2,6.7154746668000005,0.019,0.001,0.019026297600000002,3.36,-3.6,4.9243882869
2020-12-22 02:30:00,0.047,-0.003,0.0470956474,5.1,4.2,6.6068146637,0.047,-0.003,0.0470956474,3.22,-3.6,4.8299482399
2020-12-22 03:00:00,0.045,-0.002,0.0450444225,5.1,4.2,6.6068146637,0.045,-0.002,0.0450444225,3.22,-3.6,4.8299482399
2020-12-22 03:30:00,0.054,-0.004,0.0541479455,5.0,4.2,6.5299310869,0.054,-0.004,0.0541479455,3.1,-3.62,4.765962652
2020-12-22 04:00:00,0.016,0.002,0.016124515500000002,4.88,4.2,6.4385091442,0.016,0.002,0.016124515500000002,2.98,-3.62,4.6887951544
2020-12-22 04:30:00,0.019,0.005,0.0196468827,4.7,4.14,6.2633537342,0.019,0.005,0.0196468827,2.8200000000000003,-3.66,4.620389594
2020-12-22 05:00:00,0.023,0.008,0.0243515913,4.7,4.18,6.2898648634,0.023,0.008,0.0243515913,2.8200000000000003,-3.58,4.5572798905
2020-12-22 05:30:00,0.007,0.004,0.0080622577,4.82,4.2,6.3931525869,0.007,0.004,0.0080622577,2.98,-3.52,4.6120277536
2020-12-22 06:00:00,0.004,-0.001,0.0041231056,4.9,4.3,6.5192024052,0.004,-0.001,0.0041231056,3.06,-3.48,4.6340047475
2020-12-22 06:30:00,0.005,0.0,0.005,5.16,4.3,6.7168147213000005,0.005,0.0,0.005,3.32,-3.38,4.7378053991
2020-12-22 07:00:00,0.004,0.0,0.004,5.32,4.34,6.8657119077,0.004,0.0,0.004,3.48,-3.32,4.8096569524
2020-12-22 07:30:00,0.004,0.001,0.0041231056,5.32,3.88,6.5845880661,0.004,0.001,0.0041231056,3.76,-2.8200000000000003,4.7
2020-12-22 08:00:00,0.006,0.004,0.007211102600000001,5.36,3.62,6.4679208406,0.006,0.004,0.007211102600000001,3.92,-2.56,4.6818799643
2020-12-22 08:30:00,0.005,0.004,0.0064031242000000006,5.46,3.6,6.54,0.005,0.004,0.0064031242000000006,4.02,-2.56,4.7659206874999995
2020-12-22 09:00:00,0.007,0.002,0.007280109900000001,5.5600000000000005,3.7,6.6785926661,0.007,0.002,0.007280109900000001,4.14,-2.68,4.931733975
2020-12-22 09:30:00,0.005,0.002,0.0053851648,5.5600000000000005,3.7,6.6785926661,0.005,0.002,0.0053851648,4.18,-2.68,4.9653600071
2020-12-22 10:00:00,0.004,0.0,0.004,5.46,3.74,6.618096403,0.004,0.0,0.004,4.12,-2.68,4.9149567648
2020-12-22 10:30:00,0.003,0.0,0.003,5.36,3.68,6.5016920874,0.003,0.0,0.003,4.04,-2.7199999999999998,4.8703182648
2020-12-22 11:00:00,0.003,0.0,0.003,5.42,3.66,6.540030581,0.003,0.0,0.003,4.12,-2.7199999999999998,4.9368816068
2020-12-22 11:30:00,0.004,0.0,0.004,5.42,3.64,6.5288590121,0.004,0.0,0.004,4.14,-2.7199999999999998,4.9535845607
2020-12-22 12:00:00,0.003,0.0,0.003,5.52,3.62,6.6011211169,0.003,0.0,0.003,4.2,-2.74,5.0147382783
2020-12-22 12:30:00,0.006,0.0,0.006,5.62,3.36,6.5478240661000005,0.006,0.0,0.006,4.32,-2.52,5.0012798362
2020-12-22 13:00:00,0.009000000000000001,0.001,0.0090553851,5.62,2.94,6.3425546903,0.009000000000000001,0.001,0.0090553851,4.48,-1.92,4.8740947878
2020-12-22 13:30:00,0.004,0.0,0.004,5.5,2.94,6.2364733624,0.004,0.0,0.004,4.4,-1.92,4.8006666204
2020-12-22 14:00:00,0.009000000000000001,0.001,0.0090553851,5.42,2.9,6.14706434,0.009000000000000001,0.001,0.0090553851,4.3,-1.92,4.7091825193
2020-12-22 14:30:00,0.014,0.005,0.0148660687,5.52,2.98,6.2730216005,0.014,0.005,0.0148660687,4.3,-1.92,4.7091825193
2020-12-22 15:00:00,0.056,-0.008,0.0565685425,5.6,3.34,6.5203987608,0.056,-0.008,0.0565685425,4.22,-2.2800000000000002,4.7965404199
2020-12-22 15:30:00,0.074,-0.02,0.0766550716,5.7,3.86,6.884010459,0.074,-0.02,0.0766550716,4.18,-2.76,5.0089919145
2020-12-22 16:00:00,0.14300000000000002,-0.045,0.1499133083,5.7,3.94,6.9291846562,0.14300000000000002,-0.045,0.1499133083,4.18,-2.7,4.9761832764000005
2020-12-22 16:30:00,0.203,-0.053,0.2098046711,6.04,3.94,7.211463097,0.203,-0.053,0.2098046711,4.5,-2.62,5.207148932
2020-12-22 17:00:00,0.291,-0.08700000000000001,0.303726851,6.4,4.02,7.5578039138,0.291,-0.08700000000000001,0.303726851,4.86,-2.44,5.4381246768
2020-12-22 17:30:00,0.352,-0.1,0.3659289549,6.54,3.38,7.3617932598,0.352,-0.1,0.3659289549,5.2,-1.8,5.5027265969
2020-12-22 18:00:00,0.376,-0.101,0.3893289098,6.54,3.2,7.280906537,0.376,-0.101,0.3893289098,5.32,-1.6400000000000001,5.5670458953
2020-12-22 18:30:00,0.34500000000000003,-0.089,0.3562948217,6.52,3.2,7.2629470603,0.34500000000000003,-0.089,0.3562948217,5.24,-1.6600000000000001,5.4966535274
2020-12-22 19:00:00,0.301,-0.077,0.31069277430000003,6.28,3.2,7.0482905729,0.301,-0.077,0.31069277430000003,5.06,-1.7000000000000002,5.3379396774
2020-12-22 19:30:00,0.17400000000000002,-0.045,0.17972478960000002,6.12,3.12,6.8694104551,0.17400000000000002,-0.045,0.17972478960000002,4.9,-1.82,5.2270833167
2020-12-22 20:00:00,0.193,-0.053,0.2001449475,5.88,3.54,6.863381091,0.193,-0.053,0.2001449475,4.42,-2.4,5.029552664
2020-12-22 20:30:00,0.184,-0.049,0.19041270970000002,5.72,3.76,6.8451442644,0.184,-0.049,0.19041270970000002,4.12,-2.68,4.9149567648
2020-12-22 21:00:00,0.165,-0.045,0.1710263138,5.5600000000000005,3.7,6.6785926661,0.165,-0.045,0.1710263138,3.94,-2.7199999999999998,4.7876925549
2020-12-22 21:30:00,0.14300000000000002,-0.052000000000000005,0.1521610988,5.38,4.26,6.8623611097,0.14300000000000002,-0.052000000000000005,0.1521610988,3.56,-3.36,4.8952221604
2020-12-22 22:00:00,0.14300000000000002,-0.055,0.153212271,5.0,4.42,6.6735597697,0.14300000000000002,-0.055,0.153212271,3.16,-3.64,4.8202904477
2020-12-22 22:30:00,0.124,-0.042,0.1309198228,4.68,3.34,5.7496086823,0.124,-0.042,0.1309198228,3.16,-2.68,4.143428532
2020-12-22 23:00:00,0.121,-0.041,0.1277575829,4.44,3.22,5.4847060085,0.121,-0.041,0.1277575829,2.92,-2.58,3.8965112601
2020-12-22 23:30:00,0.13,-0.048,0.13857849760000002,4.12,3.22,5.2290343277,0.13,-0.048,0.13857849760000002,2.66,-2.62,3.7336309405
2020-12-23 00:00:00,0.145,-0.052000000000000005,0.15404220200000002,3.98,3.22,5.1194530958,0.145,-0.052000000000000005,0.15404220200000002,2.52,-2.66,3.6641506519
2020-12-23 00:30:00,0.155,-0.05,0.1628649747,4.16,3.2,5.2483902294,0.155,-0.05,0.1628649747,2.62,-2.68,3.7479060821
2020-12-23 01:00:00,0.138,-0.04,0.1436802004,4.5600000000000005,3.2,5.5707809147,0.138,-0.04,0.1436802004,2.96,-2.68,3.9929938643
2020-12-23 01:30:00,0.13,-0.035,0.1346291202,4.7,3.2,5.6859475903,0.13,-0.035,0.1346291202,3.1,-2.68,4.0978530964
2020-12-23 02:00:00,0.166,-0.042,0.1712308383,4.64,3.22,5.6478314422,0.166,-0.042,0.1712308383,3.04,-2.68,4.0526534518
2020-12-23 02:30:00,0.216,-0.056,0.2231412109,4.64,3.26,5.6707318751999995,0.216,-0.056,0.2231412109,3.0,-2.64,3.9961981933
2020-12-23 03:00:00,0.156,-0.036000000000000004,0.1600999688,4.62,3.26,5.6543788341,0.156,-0.036000000000000004,0.1600999688,3.0,-2.64,3.9961981933
2020-12-23 03:30:00,0.196,-0.046,0.2013256069,4.52,3.26,5.5729704826,0.196,-0.046,0.2013256069,2.86,-2.64,3.8921973228
2020-12-23 04:00:00,0.259,-0.068,0.267777893,4.24,3.24,5.3362158877,0.259,-0.068,0.267777893,2.56,-2.64,3.6773903791
2020-12-23 04:30:00,0.242,-0.07,0.2519206224,4.08,3.24,5.2099904031,0.242,-0.07,0.2519206224,2.36,-2.64,3.5410732836000003
2020-12-23 05:00:00,0.266,-0.076,0.2766441758,4.2,3.3,5.3413481444,0.266,-0.076,0.2766441758,2.5,-2.56,3.5782118439
2020-12-23 05:30:00,0.314,-0.08,0.32403086270000003,4.24,3.34,5.3975179481,0.314,-0.08,0.32403086270000003,2.54,-2.52,3.5779882616
2020-12-23 06:00:00,0.294,-0.082,0.3052212312,4.32,3.34,5.4605860491,0.294,-0.082,0.3052212312,2.66,-2.48,3.6367567969
2020-12-23 06:30:00,0.361,-0.10400000000000001,0.3756820464,4.5,2.76,5.2789771737,0.361,-0.10400000000000001,0.3756820464,3.06,-1.6400000000000001,3.4717718819
2020-12-23 07:00:00,0.357,-0.10400000000000001,0.3718400194,4.64,2.74,5.3886176335,0.357,-0.10400000000000001,0.3718400194,3.24,-1.52,3.5788266234
2020-12-23 07:30:00,0.292,-0.085,0.3041200421,4.64,2.66,5.3483829332,0.292,-0.085,0.3041200421,3.34,-1.54,3.6779342028
2020-12-23 08:00:00,0.224,-0.066,0.23352087700000002,4.84,2.66,5.5227891504,0.224,-0.066,0.23352087700000002,3.6,-1.52,3.9077359174
2020-12-23 08:30:00,0.251,-0.08,0.26344069540000004,4.82,2.8200000000000003,5.5843352335,0.251,-0.08,0.26344069540000004,3.64,-1.62,3.9842188695000003
2020-12-23 09:00:00,0.338,-0.101,0.3527676289,4.98,3.7,6.2040631847,0.338,-0.101,0.3527676289,3.62,-2.44,4.3655469302
2020-12-23 09:30:00,0.27,-0.08,0.2816025568,4.98,3.7,6.2040631847,0.27,-0.08,0.2816025568,3.7,-2.5,4.4654227124
2020-12-23 10:00:00,0.15,-0.045,0.1566045976,5.3,3.7,6.4637450445,0.15,-0.045,0.1566045976,3.92,-2.56,4.6818799643
2020-12-23 10:30:00,0.162,-0.047,0.1686801707,5.34,3.7,6.4965837176,0.162,-0.047,0.1686801707,3.94,-2.6,4.7205508153
2020-12-23 11:00:00,0.137,-0.04,0.1427200056,5.28,3.66,6.4244844151,0.137,-0.04,0.1427200056,3.94,-2.6,4.7205508153
2020-12-23 11:30:00,0.17500000000000002,-0.047,0.1812015452,5.04,3.62,6.2053202979,0.17500000000000002,-0.047,0.1812015452,3.88,-2.6,4.670588828
2020-12-23 12:00:00,0.221,-0.055,0.22774108110000002,4.92,3.62,6.1082567071,0.221,-0.055,0.22774108110000002,3.94,-2.6,4.7205508153
2020-12-23 12:30:00,0.23800000000000002,-0.063,0.2461970755,5.24,3.6,6.357483779,0.23800000000000002,-0.063,0.2461970755,3.9,-2.6,4.6872166581
2020-12-23 13:00:00,0.153,-0.046,0.1597654531,5.52,3.64,6.6121101019,0.153,-0.046,0.1597654531,4.08,-2.6,4.8380161223
2020-12-23 13:30:00,0.194,-0.057,0.2022003956,5.44,3.56,6.5013229423,0.194,-0.057,0.2022003956,3.94,-2.66,4.7538615882
2020-12-23 14:00:00,0.394,-0.106,0.4080098038,5.3,3.66,6.4409316096,0.394,-0.106,0.4080098038,3.7,-2.58,4.5106983938
2020-12-23 14:30:00,0.46900000000000003,-0.135,0.4880430309,5.3,3.74,6.4867249055,0.46900000000000003,-0.135,0.4880430309,3.7,-2.56,4.4992888327
2020-12-23 15:00:00,0.578,-0.184,0.60658058,5.12,3.74,6.3405047118,0.578,-0.184,0.60658058,3.54,-2.5,4.3337743365
2020-12-23 15:30:00,0.625,-0.20400000000000001,0.6574503784,5.28,3.76,6.4819750077,0.625,-0.20400000000000001,0.6574503784,3.56,-2.44,4.315924003
2020-12-23 16:00:00,0.678,-0.228,0.7153097231000001,5.38,3.5,6.4182863757,0.678,-0.228,0.7153097231000001,3.8,-2.0,4.2941821106999996
2020-12-23 16:30:00,0.682,-0.234,0.7210270453000001,5.84,4.18,7.1817825084999996,0.682,-0.234,0.7210270453000001,4.04,-2.46,4.7300317124
2020-12-23 17:00:00,0.6890000000000001,-0.23500000000000001,0.7279739006,6.24,4.24,7.5442163278,0.6890000000000001,-0.23500000000000001,0.7279739006,4.4,-2.36,4.9929550368
2020-12-23 17:30:00,0.612,-0.2,0.6438509144,6.6,3.84,7.6358103696,0.612,-0.2,0.6438509144,4.86,-1.96,5.2403435002
2020-12-23 18:00:00,0.47500000000000003,-0.159,0.5009051806,6.74,3.42,7.5580420745,0.47500000000000003,-0.159,0.5009051806,5.1,-1.58,5.3391385073
2020-12-23 18:30:00,0.42,-0.137,0.4417793567,6.76,3.42,7.5758827868,0.42,-0.137,0.4417793567,5.06,-1.6600000000000001,5.3253356702
2020-12-23 19:00:00,0.434,-0.139,0.4557159203,6.36,3.2800000000000002,7.1559765232,0.434,-0.139,0.4557159203,4.78,-1.7000000000000002,5.0733026718
2020-12-23 19:30:00,0.441,-0.14300000000000002,0.4636054357,6.06,3.24,6.8717683314,0.441,-0.14300000000000002,0.4636054357,4.52,-1.82,4.872658412
2020-12-23 20:00:00,0.439,-0.14100000000000001,0.46108784410000003,5.82,3.68,6.8858405442,0.439,-0.14100000000000001,0.46108784410000003,4.14,-2.32,4.7457349273
2020-12-23 20:30:00,0.438,-0.139,0.4595269307,5.7,4.02,6.9749838709,0.438,-0.139,0.4595269307,3.86,-2.7800000000000002,4.7568897402
2020-12-23 21:00:00,0.433,-0.137,0.45415636070000004,5.44,4.0,6.7523033107,0.433,-0.137,0.45415636070000004,3.6,-2.7800000000000002,4.5484502854999995
2020-12-23 21:30:00,0.426,-0.132,0.4459820624,5.6,4.52,7.1965547313,0.426,-0.132,0.4459820624,3.48,-3.34,4.8234842179
2020-12-23 22:00:00,0.41300000000000003,-0.126,0.4317927744,5.4,4.52,7.0420451575,0.41300000000000003,-0.126,0.4317927744,3.24,-3.46,4.7401687734
2020-12-23 22:30:00,0.40900000000000003,-0.126,0.4279684568,5.2,4.46,6.8506642014,0.40900000000000003,-0.126,0.4279684568,2.96,-3.52,4.5991303526
2020-12-23 23:00:00,0.41500000000000004,-0.127,0.4339976958,4.86,4.3,6.4891910128,0.41500000000000004,-0.127,0.4339976958,2.68,-3.42,4.3449741081
2020-12-23 23:30:00,0.434,-0.129,0.4527659439,4.64,4.32,6.339716082,0.434,-0.129,0.4527659439,2.44,-3.48,4.2501764669
2020-12-24 00:00:00,0.421,-0.131,0.4409104217,4.52,4.3,6.2386216426,0.421,-0.131,0.4409104217,2.32,-3.42,4.1326504812
2020-12-24 00:30:00,0.424,-0.134,0.44467066460000004,4.72,4.22,6.3314137442,0.424,-0.134,0.44467066460000004,2.48,-3.34,4.1600480766
2020-12-24 01:00:00,0.429,-0.136,0.4500411092,5.18,4.2,6.6687630037,0.429,-0.136,0.4500411092,2.84,-3.3,4.3538029354
2020-12-24 01:30:00,0.433,-0.136,0.4538557039,5.3,4.24,6.7873116917,0.433,-0.136,0.4538557039,2.92,-3.36,4.4515165955
2020-12-24 02:00:00,0.419,-0.134,0.4399056717,5.2,4.3,6.7475921631,0.419,-0.134,0.4399056717,2.86,-3.4,4.4429269632
2020-12-24 02:30:00,0.42,-0.136,0.4414702708,5.08,4.26,6.6297812935,0.42,-0.136,0.4414702708,2.7,-3.4,4.3416586692
2020-12-24 03:00:00,0.426,-0.138,0.44779459580000003,5.08,4.32,6.6684930830999996,0.426,-0.138,0.44779459580000003,2.74,-3.4,4.3666463104
2020-12-24 03:30:00,0.406,-0.131,0.4266110641,5.02,4.32,6.6228996671,0.406,-0.131,0.4266110641,2.66,-3.4,4.3168970338
2020-12-24 04:00:00,0.397,-0.126,0.4165153058,4.88,4.28,6.4909783546,0.397,-0.126,0.4165153058,2.5,-3.4,4.2201895692
2020-12-24 04:30:00,0.391,-0.129,0.41173049440000004,4.68,4.28,6.3419870703,0.391,-0.129,0.41173049440000004,2.42,-3.42,4.1896061867
2020-12-24 05:00:00,0.34600000000000003,-0.108,0.3624637913,4.82,4.28,6.4459910022,0.34600000000000003,-0.108,0.3624637913,2.5,-3.42,4.236319157
2020-12-24 05:30:00,0.24,-0.068,0.2494473892,4.96,4.26,6.5382872375000005,0.24,-0.068,0.2494473892,2.76,-3.42,4.3947696185
2020-12-24 06:00:00,0.244,-0.077,0.2558612905,4.96,4.26,6.5382872375000005,0.244,-0.077,0.2558612905,2.84,-3.36,4.3994545116
2020-12-24 06:30:00,0.194,-0.059000000000000004,0.2027732724,5.28,4.26,6.7842464578,0.194,-0.059000000000000004,0.2027732724,3.16,-3.2800000000000002,4.5545581564
2020-12-24 07:00:00,0.182,-0.058,0.19101832370000002,5.4,3.84,6.6261300923,0.182,-0.058,0.19101832370000002,3.48,-2.68,4.3923569982
2020-12-24 07:30:00,0.219,-0.069,0.2296127174,5.28,3.6,6.3904929387,0.219,-0.069,0.2296127174,3.48,-2.4,4.2273395889
2020-12-24 08:00:00,0.316,-0.101,0.3317483986,5.2,3.6,6.3245553203,0.316,-0.101,0.3317483986,3.48,-2.34,4.1935665012
2020-12-24 08:30:00,0.481,-0.157,0.5059743076000001,4.88,3.6,6.0641899706,0.481,-0.157,0.5059743076000001,3.16,-2.34,3.9320732445
2020-12-24 09:00:00,0.34700000000000003,-0.10400000000000001,0.36224991370000004,5.24,3.6,6.357483779,0.34700000000000003,-0.10400000000000001,0.36224991370000004,3.56,-2.46,4.327262414
2020-12-24 09:30:00,0.313,-0.095,0.3270993733,5.5,3.64,6.5954226551,0.313,-0.095,0.3270993733,3.88,-2.48,4.6048669905
2020-12-24 10:00:00,0.441,-0.131,0.4600456499,5.26,3.7,6.4309874825,0.441,-0.131,0.4600456499,3.66,-2.52,4.4436471507
2020-12-24 10:30:00,0.591,-0.18,0.6178033668,5.26,3.7,6.4309874825,0.591,-0.18,0.6178033668,3.56,-2.48,4.3386633886
2020-12-24 11:00:00,0.5630000000000001,-0.164,0.5864000341,5.36,3.7,6.5130330876,0.5630000000000001,-0.164,0.5864000341,3.74,-2.48,4.4875383007
2020-12-24 11:30:00,0.364,-0.095,0.37619276970000004,5.1,3.6,6.242595614,0.364,-0.095,0.37619276970000004,3.76,-2.62,4.5827939077
2020-12-24 12:00:00,0.465,-0.131,0.4831004036,4.92,3.66,6.1320469666,0.465,-0.131,0.4831004036,3.56,-2.62,4.4201809918
2020-12-24 12:30:00,0.594,-0.17500000000000002,0.6192422789,4.66,3.74,5.9752154773,0.594,-0.17500000000000002,0.6192422789,3.2,-2.56,4.097999512
2020-12-24 13:00:00,0.615,-0.18,0.6408002809000001,4.88,3.7800000000000002,6.1727465524,0.615,-0.18,0.6408002809000001,3.2,-2.52,4.0731314734
2020-12-24 13:30:00,0.6000000000000001,-0.177,0.6255629465,4.88,3.74,6.1483331074,0.6000000000000001,-0.177,0.6255629465,3.36,-2.56,4.2241212104
2020-12-24 14:00:00,0.614,-0.183,0.6406910332,4.88,3.74,6.1483331074,0.614,-0.183,0.6406910332,3.2,-2.56,4.097999512
2020-12-24 14:30:00,0.53,-0.148,0.5502762942,5.08,3.74,6.3082485683,0.53,-0.148,0.5502762942,3.2800000000000002,-2.62,4.1979518816
2020-12-24 15:00:00,0.387,-0.10300000000000001,0.40047222130000004,5.12,3.66,6.293647591,0.387,-0.10300000000000001,0.40047222130000004,3.42,-2.7199999999999998,4.3697597188
2020-12-24 15:30:00,0.35000000000000003,-0.10400000000000001,0.3651246363,5.5,3.66,6.6064816658000005,0.35000000000000003,-0.10400000000000001,0.3651246363,3.76,-2.7199999999999998,4.6406896039
2020-12-24 16:00:00,0.362,-0.111,0.3786357088,5.68,3.68,6.7679243495,0.362,-0.111,0.3786357088,3.96,-2.62,4.7482628402
2020-12-24 16:30:00,0.34,-0.11,0.35735136770000003,6.18,3.58,7.1420445252,0.34,-0.11,0.35735136770000003,4.52,-2.34,5.089793709
2020-12-24 17:00:00,0.28700000000000003,-0.094,0.30200165560000003,6.84,4.08,7.9644208829,0.28700000000000003,-0.094,0.30200165560000003,5.1,-2.6,5.7245087125000005
2020-12-24 17:30:00,0.385,-0.115,0.4018084121,6.96,4.12,8.0880158259,0.385,-0.115,0.4018084121,5.24,-2.54,5.8231606538000005
2020-12-24 18:00:00,0.387,-0.11,0.40232946700000005,6.88,3.32,7.6391622577,0.387,-0.11,0.40232946700000005,5.48,-1.74,5.7496086823
2020-12-24 18:30:00,0.374,-0.099,0.3868811187,6.92,3.3,7.6665768111,0.374,-0.099,0.3868811187,5.48,-1.8,5.7680499304
2020-12-24 19:00:00,0.34400000000000003,-0.096,0.3571442286,6.72,3.32,7.4953852469,0.34400000000000003,-0.096,0.3571442286,5.32,-1.82,5.6227039758
2020-12-24 19:30:00,0.166,-0.055,0.1748742405,6.48,3.18,7.2182269291,0.166,-0.055,0.1748742405,5.04,-1.92,5.393329213
2020-12-24 20:00:00,0.146,-0.056,0.1563713529,6.36,3.14,7.0928978563,0.146,-0.056,0.1563713529,4.9,-2.04,5.3076925307
2020-12-24 20:30:00,0.20800000000000002,-0.062,0.2170437744,6.3,3.94,7.4305854413,0.20800000000000002,-0.062,0.2170437744,4.5,-2.9,5.3535035257
2020-12-24 21:00:00,0.271,-0.077,0.281726818,5.96,3.9,7.1226118805,0.271,-0.077,0.281726818,4.2,-2.94,5.1267533586
2020-12-24 21:30:00,0.21,-0.063,0.21924643670000002,5.96,4.44,7.4320387512,0.21,-0.063,0.21924643670000002,4.02,-3.5,5.3301407111
2020-12-24 22:00:00,0.148,-0.053,0.1572036895,5.8,3.8,6.9339743293,0.148,-0.053,0.1572036895,4.04,-2.84,4.938339802
2020-12-24 22:30:00,0.20600000000000002,-0.061,0.2148418023,5.54,4.24,6.9763314141,0.20600000000000002,-0.061,0.2148418023,3.68,-3.34,4.9697082409
2020-12-24 23:00:00,0.186,-0.055,0.19396133640000002,5.32,4.42,6.9165598385,0.186,-0.055,0.19396133640000002,3.42,-3.6,4.9655211207
2020-12-24 23:30:00,0.361,-0.105,0.3759601043,4.9,4.36,6.55893284,0.361,-0.105,0.3759601043,3.08,-3.5,4.6622312255
2020-12-25 00:00:00,0.20400000000000001,-0.057,0.21181359730000002,4.94,4.18,6.4711668191000005,0.20400000000000001,-0.057,0.21181359730000002,3.16,-3.46,4.6858510433
2020-12-25 00:30:00,0.055,-0.025,0.0604152299,5.32,4.1,6.7165765089,0.055,-0.025,0.0604152299,3.52,-3.46,4.9357876778000005
2020-12-25 01:00:00,0.06,-0.029,0.0666408283,5.76,4.1,7.0701909451,0.06,-0.029,0.0666408283,3.86,-3.42,5.1571309853
2020-12-25 01:30:00,0.10200000000000001,-0.033,0.1072054103,5.76,4.1,7.0701909451,0.10200000000000001,-0.033,0.1072054103,3.76,-3.42,5.0827158095
2020-12-25 02:00:00,0.1,-0.036000000000000004,0.10628264200000001,5.7,4.1,7.0213958726,0.1,-0.036000000000000004,0.10628264200000001,3.66,-3.44,5.0228677068
2020-12-25 02:30:00,0.093,-0.013000000000000001,0.0939042065,5.62,4.06,6.9331089707,0.093,-0.013000000000000001,0.0939042065,3.54,-3.44,4.9361118302
2020-12-25 03:00:00,0.078,-0.002,0.0780256368,5.66,4.06,6.9655724819,0.078,-0.002,0.0780256368,3.54,-3.46,4.9500707066
2020-12-25 03:30:00,0.041,0.001,0.0410121933,5.46,4.06,6.8040576129,0.041,0.001,0.0410121933,3.4,-3.52,4.8939145885
2020-12-25 04:00:00,0.062,-0.01,0.0628012739,5.24,4.06,6.6288158822,0.062,-0.01,0.0628012739,3.22,-3.52,4.7706184086
2020-12-25 04:30:00,0.042,-0.005,0.042296572000000004,5.2,4.06,6.5972418479,0.042,-0.005,0.042296572000000004,3.22,-3.5,4.7558805704000005
2020-12-25 05:00:00,0.047,-0.003,0.0470956474,5.2,4.12,6.6343349328,0.047,-0.003,0.0470956474,3.22,-3.5,4.7558805704000005
2020-12-25 05:30:00,0.03,-0.005,0.0304138127,5.26,4.14,6.6938180435,0.03,-0.005,0.0304138127,3.3,-3.44,4.7669277318
2020-12-25 06:00:00,0.037,-0.022,0.0430464865,5.26,4.14,6.6938180435,0.037,-0.022,0.0430464865,3.3,-3.36,4.7095222688
2020-12-25 06:30:00,0.036000000000000004,-0.024,0.0432666153,5.5,3.7,6.6287253676999995,0.036000000000000004,-0.024,0.0432666153,3.7800000000000002,-2.68,4.6336594609
2020-12-25 07:00:00,0.044,-0.026000000000000002,0.0511077294,5.68,3.7,6.7788199563,0.044,-0.026000000000000002,0.0511077294,3.98,-2.52,4.710711199
2020-12-25 07:30:00,0.015,-0.004,0.0155241747,5.8,3.58,6.8158931917,0.015,-0.004,0.0155241747,4.12,-2.56,4.8505669772
2020-12-25 08:00:00,0.007,0.001,0.007071067800000001,5.94,3.58,6.9354163538,0.007,0.001,0.007071067800000001,4.3,-2.54,4.9941565855
2020-12-25 08:30:00,0.008,-0.001,0.0080622577,6.1,3.58,7.0729343274,0.008,-0.001,0.0080622577,4.44,-2.58,5.1351728306
2020-12-25 09:00:00,0.012,0.002,0.012165525100000001,6.22,3.18,6.9857569382,0.012,0.002,0.012165525100000001,4.74,-2.2800000000000002,5.2598479065
2020-12-25 09:30:00,0.003,0.0,0.003,6.26,2.84,6.8740963042,0.003,0.0,0.003,5.02,-1.8599999999999999,5.3535035257
2020-12-25 10:00:00,0.005,0.0,0.005,6.38,2.8,6.9673811436,0.005,0.0,0.005,5.18,-1.8599999999999999,5.5038168574
2020-12-25 10:30:00,0.004,0.0,0.004,6.52,2.8,7.0958015756,0.004,0.0,0.004,5.3,-1.8599999999999999,5.6169030613
2020-12-25 11:00:00,0.004,0.0,0.004,6.64,2.7800000000000002,7.1984720601,0.004,0.0,0.004,5.4,-1.8599999999999999,5.7113571067
2020-12-25 11:30:00,0.004,0.0,0.004,6.9,3.16,7.5891765034,0.004,0.0,0.004,5.52,-2.2800000000000002,5.9723362263
2020-12-25 12:00:00,0.003,0.0,0.003,7.22,3.8200000000000003,8.1682801127,0.003,0.0,0.003,5.7,-2.84,6.368327881
2020-12-25 12:30:00,0.016,-0.001,0.0160312195,7.44,3.8200000000000003,8.3633725255,0.016,-0.001,0.0160312195,5.84,-2.9,6.5203987608
2020-12-25 13:00:00,0.03,-0.006,0.030594117100000002,7.44,3.92,8.4095184167,0.03,-0.006,0.030594117100000002,5.9,-2.9,6.5741919656
2020-12-25 13:30:00,0.113,-0.039,0.11954078800000001,6.84,3.94,7.8936176751,0.113,-0.039,0.11954078800000001,5.28,-2.96,6.0530983802
2020-12-25 14:00:00,0.137,-0.038,0.1421724305,6.38,3.94,7.4985331899,0.137,-0.038,0.1421724305,4.64,-3.04,5.5471794635
2020-12-25 14:30:00,0.107,-0.035,0.1125788612,6.22,4.28,7.5502847628000005,0.107,-0.035,0.1125788612,4.42,-3.4,5.5764146187
2020-12-25 15:00:00,0.062,-0.024,0.06648308060000001,5.96,3.7800000000000002,7.0576199954,0.062,-0.024,0.06648308060000001,4.28,-3.02,5.2382057997
2020-12-25 15:30:00,0.011,-0.002,0.0111803399,6.12,3.84,7.2249567473,0.011,-0.002,0.0111803399,4.44,-3.02,5.3697299746
2020-12-25 16:00:00,0.006,0.002,0.0063245553000000005,6.12,3.84,7.2249567473,0.006,0.002,0.0063245553000000005,4.44,-2.98,5.3473357852
2020-12-25 16:30:00,0.004,-0.001,0.0041231056,6.32,3.88,7.4159827400000005,0.004,-0.001,0.0041231056,4.64,-2.88,5.4611354131
2020-12-25 17:00:00,0.004,-0.001,0.0041231056,6.32,3.88,7.4159827400000005,0.004,-0.001,0.0041231056,4.66,-2.8,5.436506231
2020-12-25 17:30:00,0.006,0.001,0.0060827625,6.22,3.88,7.3309480969,0.006,0.001,0.0060827625,4.5600000000000005,-2.8,5.3510372826
2020-12-25 18:00:00,0.024,-0.003,0.0241867732,6.22,3.92,7.3521969506,0.024,-0.003,0.0241867732,4.64,-2.7800000000000002,5.4090664629
2020-12-25 18:30:00,0.045,-0.03,0.054083269100000005,6.18,3.86,7.2864257356,0.045,-0.03,0.054083269100000005,4.64,-2.7,5.3683889576
2020-12-25 19:00:00,0.06,-0.034,0.06896375860000001,5.88,3.84,7.0228199464,0.06,-0.034,0.06896375860000001,4.36,-2.74,5.1494854112
2020-12-25 19:30:00,0.07200000000000001,-0.042,0.0833546639,5.6,3.74,6.7340626668,0.07200000000000001,-0.042,0.0833546639,4.06,-2.86,4.9662057952000005
2020-12-25 20:00:00,0.059000000000000004,-0.039,0.0707248188,5.3,3.62,6.4182863757,0.059000000000000004,-0.039,0.0707248188,3.7800000000000002,-2.84,4.728001692
2020-12-25 20:30:00,0.06,-0.035,0.0694622199,5.24,3.56,6.3349190997000004,0.06,-0.035,0.0694622199,3.7,-2.84,4.6642898709
2020-12-25 21:00:00,0.07200000000000001,-0.04,0.08236504110000001,5.12,3.56,6.2360243746,0.07200000000000001,-0.04,0.08236504110000001,3.56,-2.88,4.5790828776
2020-12-25 21:30:00,0.073,-0.043000000000000003,0.0847230783,5.18,4.2,6.6687630037,0.073,-0.043000000000000003,0.0847230783,3.36,-3.5,4.8517625663
2020-12-25 22:00:00,0.116,-0.053,0.1275343091,5.06,4.36,6.6793113417,0.116,-0.053,0.1275343091,3.16,-3.62,4.8052055107000005
2020-12-25 22:30:00,0.15,-0.052000000000000005,0.158757677,4.84,4.26,6.4477282821,0.15,-0.052000000000000005,0.158757677,2.94,-3.62,4.6634750991
2020-12-25 23:00:00,0.128,-0.038,0.1335215338,4.58,3.98,6.0676848962,0.128,-0.038,0.1335215338,2.7800000000000002,-3.5,4.4697203492
2020-12-25 23:30:00,0.162,-0.053,0.170449406,4.42,3.98,5.947839944,0.162,-0.053,0.170449406,2.6,-3.5,4.3600458713
2020-12-26 00:00:00,0.155,-0.052000000000000005,0.1634900609,4.44,3.98,5.9627175013,0.155,-0.052000000000000005,0.1634900609,2.56,-3.5,4.3363117969000005
2020-12-26 00:30:00,0.155,-0.053,0.1638108666,4.64,3.94,6.0871339726,0.155,-0.053,0.1638108666,2.7199999999999998,-3.5,4.4326515767
2020-12-26 01:00:00,0.17,-0.06,0.1802775638,5.02,4.06,6.4563147383,0.17,-0.06,0.1802775638,3.0,-3.54,4.6402155122
2020-12-26 01:30:00,0.166,-0.058,0.1758408371,5.18,4.08,6.5938456154,0.166,-0.058,0.1758408371,3.12,-3.58,4.7487682613
2020-12-26 02:00:00,0.228,-0.07100000000000001,0.2387990787,5.0,4.12,6.4787653145,0.228,-0.07100000000000001,0.2387990787,2.92,-3.62,4.6508923875
2020-12-26 02:30:00,0.295,-0.079,0.3053948264,5.06,4.18,6.5632309117,0.295,-0.079,0.3053948264,2.98,-3.58,4.6579823958
2020-12-26 03:00:00,0.279,-0.075,0.2889048286,5.02,4.22,6.5581094837,0.279,-0.075,0.2889048286,3.0,-3.6,4.6861498055
2020-12-26 03:30:00,0.342,-0.092,0.3541581568,4.82,4.22,6.40630939,0.342,-0.092,0.3541581568,2.8,-3.6,4.5607017004
2020-12-26 04:00:00,0.28,-0.076,0.2901310049,4.76,4.22,6.3612891775,0.28,-0.076,0.2901310049,2.7,-3.62,4.5160159433
2020-12-26 04:30:00,0.30000000000000004,-0.081,0.3107426588,4.62,4.22,6.2572198299,0.30000000000000004,-0.081,0.3107426588,2.62,-3.6,4.4524599942
2020-12-26 05:00:00,0.25,-0.065,0.2583118271,4.6,4.24,6.2560051151,0.25,-0.065,0.2583118271,2.62,-3.6,4.4524599942
2020-12-26 05:30:00,0.309,-0.08600000000000001,0.3207444466,4.48,4.24,6.1683060884,0.309,-0.08600000000000001,0.3207444466,2.56,-3.5,4.3363117969000005
2020-12-26 06:00:00,0.34600000000000003,-0.10400000000000001,0.3612921256,4.48,4.28,6.1958695919,0.34600000000000003,-0.10400000000000001,0.3612921256,2.54,-3.46,4.29222553
2020-12-26 06:30:00,0.395,-0.131,0.4161562207,4.66,4.32,6.354368576,0.395,-0.131,0.4161562207,2.68,-3.36,4.2979064671
2020-12-26 07:00:00,0.425,-0.138,0.44684337300000004,4.8,4.38,6.4980304708,0.425,-0.138,0.44684337300000004,2.7800000000000002,-3.2800000000000002,4.2996278909
2020-12-26 07:30:00,0.442,-0.14,0.4636421034,4.76,4.38,6.4685392478,0.442,-0.14,0.4636421034,2.76,-3.2800000000000002,4.2867236907
2020-12-26 08:00:00,0.45,-0.14300000000000002,0.4721747558,4.7,4.38,6.4245155459,0.45,-0.14300000000000002,0.4721747558,2.68,-3.24,4.2047592083
2020-12-26 08:30:00,0.425,-0.134,0.4456242812,4.8,4.38,6.4980304708,0.425,-0.134,0.4456242812,2.7199999999999998,-3.24,4.2303664144
2020-12-26 09:00:00,0.298,-0.09,0.3112940732,4.92,3.56,6.0728905803,0.298,-0.09,0.3112940732,3.06,-2.58,4.0024992192
2020-12-26 09:30:00,0.289,-0.08700000000000001,0.3018111993,5.02,3.52,6.1311336635,0.289,-0.08700000000000001,0.3018111993,3.24,-2.54,4.1169406117
2020-12-26 10:00:00,0.35000000000000003,-0.101,0.36428148460000004,5.06,3.0,5.8824824692,0.35000000000000003,-0.101,0.36428148460000004,3.42,-2.0,3.9618682462
2020-12-26 10:30:00,0.37,-0.108,0.3854400083,5.1,2.94,5.8867308415,0.37,-0.108,0.3854400083,3.54,-1.92,4.0271578067
2020-12-26 11:00:00,0.421,-0.128,0.4400284082,5.12,3.76,6.35232241,0.421,-0.128,0.4400284082,3.34,-2.68,4.2822891075000005
2020-12-26 11:30:00,0.483,-0.15,0.50575587,5.28,3.8,6.5052594107,0.483,-0.15,0.50575587,3.44,-2.68,4.3607338832
2020-12-26 12:00:00,0.49,-0.151,0.5127387249,5.32,3.8,6.537767203,0.49,-0.151,0.5127387249,3.54,-2.64,4.4160163043
2020-12-26 12:30:00,0.428,-0.126,0.4461614058,5.48,3.8,6.6686130492,0.428,-0.126,0.4461614058,3.7199999999999998,-2.64,4.5615786741
2020-12-26 13:00:00,0.47700000000000004,-0.146,0.49884366290000004,5.54,3.88,6.7635789343,0.47700000000000004,-0.146,0.49884366290000004,3.76,-2.64,4.5942572849
2020-12-26 13:30:00,0.487,-0.152,0.5101695796,5.42,3.88,6.6656432548,0.487,-0.152,0.5101695796,3.62,-2.66,4.492215489
2020-12-26 14:00:00,0.396,-0.133,0.41773795610000003,5.52,3.84,6.7242843485,0.396,-0.133,0.41773795610000003,3.68,-2.7199999999999998,4.5761118867
2020-12-26 14:30:00,0.302,-0.106,0.3200624939,5.6,3.8,6.7675697263,0.302,-0.106,0.3200624939,3.7,-2.7800000000000002,4.6280017286
2020-12-26 15:00:00,0.259,-0.092,0.274854507,5.6,3.8,6.7675697263,0.259,-0.092,0.274854507,3.7,-2.8200000000000003,4.6521392928
2020-12-26 15:30:00,0.23500000000000001,-0.084,0.2495616156,5.78,3.8,6.9172537903,0.23500000000000001,-0.084,0.2495616156,3.8200000000000003,-2.8200000000000003,4.7481364766
2020-12-26 16:00:00,0.232,-0.084,0.2467387282,5.9,3.86,7.0505035281,0.232,-0.084,0.2467387282,3.94,-2.74,4.7990832458
2020-12-26 16:30:00,0.229,-0.081,0.24290327290000002,6.22,3.88,7.3309480969,0.229,-0.081,0.24290327290000002,4.26,-2.68,5.0328918129
2020-12-26 17:00:00,0.224,-0.084,0.23923210490000002,6.5,4.02,7.6426696906,0.224,-0.084,0.23923210490000002,4.48,-2.58,5.1697969012
2020-12-26 17:30:00,0.227,-0.085,0.24239224410000001,6.66,4.02,7.779203044,0.227,-0.085,0.24239224410000001,4.64,-2.56,5.2993584517
2020-12-26 18:00:00,0.222,-0.084,0.2373604853,6.7,4.0,7.80320447,0.222,-0.084,0.2373604853,4.66,-2.56,5.3168787836
2020-12-26 18:30:00,0.224,-0.083,0.2388828165,6.58,4.02,7.7108235617,0.224,-0.083,0.2388828165,4.54,-2.58,5.2218770572
2020-12-26 19:00:00,0.245,-0.092,0.26170403130000003,6.36,4.0,7.5132948831,0.245,-0.092,0.26170403130000003,4.34,-2.64,5.0798818884
2020-12-26 19:30:00,0.41200000000000003,-0.151,0.4387994986,5.88,3.98,7.1003380201,0.41200000000000003,-0.151,0.4387994986,3.9,-2.66,4.7207626503
2020-12-26 20:00:00,0.33,-0.128,0.3539547994,5.74,4.06,7.0307325365,0.33,-0.128,0.3539547994,3.76,-2.86,4.7241083815
2020-12-26 20:30:00,0.10200000000000001,-0.061,0.1188486432,6.0,4.64,7.5848269591,0.10200000000000001,-0.061,0.1188486432,3.7,-3.68,5.2184672079
2020-12-26 21:00:00,0.065,-0.048,0.0808022277,5.88,4.5600000000000005,7.440967679,0.065,-0.048,0.0808022277,3.62,-3.68,5.1620538548
2020-12-26 21:30:00,0.065,-0.047,0.0802122185,5.52,3.5,6.5360844548,0.065,-0.047,0.0802122185,3.66,-2.7,4.548142478
2020-12-26 22:00:00,0.063,-0.047,0.07860025450000001,5.48,3.5,6.502338041,0.063,-0.047,0.07860025450000001,3.46,-2.7,4.3888039373
2020-12-26 22:30:00,0.053,-0.037,0.0646374504,5.38,3.92,6.6566357869,0.053,-0.037,0.0646374504,3.22,-3.18,4.5255717871
2020-12-26 23:00:00,0.004,0.0,0.004,5.24,4.14,6.6781135061,0.004,0.0,0.004,3.1,-3.52,4.6904583998
2020-12-26 23:30:00,0.005,0.0,0.005,5.06,4.06,6.4874648361,0.005,0.0,0.005,2.88,-3.52,4.5480545291
2020-12-27 00:00:00,0.004,0.0,0.004,4.82,4.06,6.3020631542,0.004,0.0,0.004,2.9,-3.54,4.5761992964000004
2020-12-27 00:30:00,0.009000000000000001,0.0,0.009000000000000001,5.1,4.02,6.4938740364,0.009000000000000001,0.0,0.009000000000000001,3.22,-3.48,4.7411812874
2020-12-27 01:00:00,0.018000000000000002,0.0,0.018000000000000002,5.48,3.36,6.428063472,0.018000000000000002,0.0,0.018000000000000002,3.74,-2.74,4.6362916215
2020-12-27 01:30:00,0.022,0.0,0.022,5.64,3.2800000000000002,6.5244156826,0.022,0.0,0.022,3.7800000000000002,-2.66,4.6221207254
2020-12-27 02:00:00,0.112,-0.029,0.1156935608,5.38,3.34,6.3324560796,0.112,-0.029,0.1156935608,3.58,-2.62,4.4363047686
2020-12-27 02:30:00,0.122,-0.045,0.1300346108,5.2,3.34,6.1802588943,0.122,-0.045,0.1300346108,3.46,-2.62,4.3400460827
2020-12-27 03:00:00,0.13,-0.044,0.1372443077,4.96,3.34,5.9797324355,0.13,-0.044,0.1372443077,3.26,-2.62,4.1823438405
2020-12-27 03:30:00,0.128,-0.044,0.1353513945,4.64,3.2800000000000002,5.6822530743,0.128,-0.044,0.1353513945,2.98,-2.68,4.0078423123
2020-12-27 04:00:00,0.107,-0.04,0.1142322196,4.54,3.2800000000000002,5.600892786,0.107,-0.04,0.1142322196,2.96,-2.68,3.9929938643
2020-12-27 04:30:00,0.113,-0.041,0.12020815280000001,4.46,3.34,5.5720014357,0.113,-0.041,0.12020815280000001,2.86,-2.68,3.9194387353
2020-12-27 05:00:00,0.128,-0.043000000000000003,0.1350296264,4.28,3.34,5.4289962240000005,0.128,-0.043000000000000003,0.1350296264,2.7199999999999998,-2.68,3.8184813735
2020-12-27 05:30:00,0.11900000000000001,-0.042,0.1261942946,4.4,3.4,5.5605755098,0.11900000000000001,-0.042,0.1261942946,2.86,-2.62,3.8786595623
2020-12-27 06:00:00,0.125,-0.042,0.1318673576,4.4,3.36,5.5362080886000005,0.125,-0.042,0.1318673576,2.8200000000000003,-2.62,3.8492596691000003
2020-12-27 06:30:00,0.095,-0.036000000000000004,0.1015923225,4.66,3.44,5.7921671247,0.095,-0.036000000000000004,0.1015923225,3.12,-2.54,4.0231828196
2020-12-27 07:00:00,0.114,-0.04,0.1208139065,4.78,3.54,5.9481089432,0.114,-0.04,0.1208139065,3.16,-2.44,3.9923927662
2020-12-27 07:30:00,0.108,-0.039,0.1148259553,4.74,3.48,5.8803061145,0.108,-0.039,0.1148259553,3.14,-2.46,3.9888845559
2020-12-27 08:00:00,0.153,-0.054,0.1622498074,4.5600000000000005,3.42,5.7,0.153,-0.054,0.1622498074,3.0,-2.46,3.8796391585
2020-12-27 08:30:00,0.255,-0.088,0.2697572983,4.44,3.44,5.6166894164,0.255,-0.088,0.2697572983,2.94,-2.44,3.8206282206
2020-12-27 09:00:00,0.245,-0.081,0.2580426321,4.5,3.34,5.6040699496,0.245,-0.081,0.2580426321,2.98,-2.5,3.8897814849000003
2020-12-27 09:30:00,0.224,-0.07100000000000001,0.23498297810000002,4.62,3.4,5.7362356995,0.224,-0.07100000000000001,0.23498297810000002,3.04,-2.58,3.9872296147
2020-12-27 10:00:00,0.28,-0.08,0.2912043956,4.62,3.5,5.7960676325,0.28,-0.08,0.2912043956,3.08,-2.58,4.0178103489
2020-12-27 10:30:00,0.361,-0.097,0.3738047619,4.44,3.5,5.6536359982,0.361,-0.097,0.3738047619,2.94,-2.54,3.8852541744
2020-12-27 11:00:00,0.486,-0.138,0.5052128264,4.34,3.5,5.5754461705,0.486,-0.138,0.5052128264,2.9,-2.5,3.8288379438
2020-12-27 11:30:00,0.483,-0.131,0.5004497977,4.36,3.46,5.5660758169,0.483,-0.131,0.5004497977,2.9,-2.54,3.8550745777
2020-12-27 12:00:00,0.556,-0.158,0.5780138407000001,4.28,3.46,5.5036351623,0.556,-0.158,0.5780138407000001,2.8,-2.54,3.7804232567
2020-12-27 12:30:00,0.531,-0.149,0.5515088395000001,4.7,3.54,5.8840122366,0.531,-0.149,0.5515088395000001,3.1,-2.56,4.0203979902
2020-12-27 13:00:00,0.502,-0.14100000000000001,0.5214259295,4.76,3.54,5.93204855,0.502,-0.14100000000000001,0.5214259295,3.06,-2.6,4.0154202769
2020-12-27 13:30:00,0.45,-0.123,0.4665072347,4.84,3.52,5.9846470238,0.45,-0.123,0.4665072347,3.14,-2.7,4.1412075534
2020-12-27 14:00:00,0.481,-0.136,0.4998569795,4.78,3.52,5.9362277584,0.481,-0.136,0.4998569795,3.18,-2.7,4.171618391
2020-12-27 14:30:00,0.21,-0.052000000000000005,0.2163423213,4.86,3.4,5.9312393309,0.21,-0.052000000000000005,0.2163423213,3.4,-2.8200000000000003,4.4172842336
2020-12-27 15:00:00,0.305,-0.09,0.31800157230000003,5.06,3.46,6.1298613361,0.305,-0.09,0.31800157230000003,3.48,-2.76,4.4416213256
2020-12-27 15:30:00,0.262,-0.083,0.27483267640000003,5.48,3.54,6.5239558552,0.262,-0.083,0.27483267640000003,3.9,-2.7,4.7434164903
2020-12-27 16:00:00,0.153,-0.05,0.1609627286,5.66,3.48,6.6442456306,0.153,-0.05,0.1609627286,4.12,-2.66,4.9040799341
2020-12-27 16:30:00,0.20400000000000001,-0.066,0.2144108206,5.86,2.92,6.5472131476,0.20400000000000001,-0.066,0.2144108206,4.5600000000000005,-1.92,4.9477267507
2020-12-27 17:00:00,0.188,-0.058,0.1967434878,6.58,3.98,7.6900455135,0.188,-0.058,0.1967434878,4.98,-2.7199999999999998,5.6743986466
2020-12-27 17:30:00,0.23600000000000002,-0.07,0.2461625479,6.76,4.06,7.8855056908000005,0.23600000000000002,-0.07,0.2461625479,5.12,-2.64,5.7605555288
2020-12-27 18:00:00,0.262,-0.08,0.27394159960000003,6.88,4.18,8.0502670763,0.262,-0.08,0.27394159960000003,5.18,-2.62,5.8048944866
2020-12-27 18:30:00,0.151,-0.048,0.1584455743,6.74,4.04,7.8580659198,0.151,-0.048,0.1584455743,5.1,-2.7199999999999998,5.78
2020-12-27 19:00:00,0.056,-0.026000000000000002,0.0617413962,6.78,4.02,7.8821824389,0.056,-0.026000000000000002,0.0617413962,5.14,-2.7800000000000002,5.8436290094
