Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-27 19:30:00,0.062,-0.027,0.06762396030000001,6.48,4.02,7.6256671839,0.062,-0.027,0.06762396030000001,4.78,-2.92,5.6013212727
2020-12-27 20:00:00,0.10300000000000001,-0.038,0.10978615580000001,6.3,4.66,7.8361725351,0.10300000000000001,-0.038,0.10978615580000001,4.36,-3.66,5.6925565434
2020-12-27 20:30:00,0.212,-0.062,0.22088005800000002,5.8,3.7800000000000002,6.923034017,0.212,-0.062,0.22088005800000002,4.1,-2.8,4.9648766349
2020-12-27 21:00:00,0.218,-0.064,0.2272003521,5.6,3.66,6.6899626307,0.218,-0.064,0.2272003521,3.9,-2.8,4.8010415537
2020-12-27 21:30:00,0.23900000000000002,-0.074,0.2501939248,5.44,3.66,6.5566149803,0.23900000000000002,-0.074,0.2501939248,3.7800000000000002,-2.7800000000000002,4.6922063041
2020-12-27 22:00:00,0.188,-0.059000000000000004,0.197040605,5.36,4.02,6.7,0.188,-0.059000000000000004,0.197040605,3.52,-3.26,4.797707786
2020-12-27 22:30:00,0.079,-0.036000000000000004,0.0868158972,5.32,4.28,6.8279425891,0.079,-0.036000000000000004,0.0868158972,3.4,-3.6,4.9517673613
2020-12-27 23:00:00,0.037,-0.026000000000000002,0.045221676200000005,5.02,4.24,6.5709968802,0.037,-0.026000000000000002,0.045221676200000005,3.2,-3.6,4.8166378315
2020-12-27 23:30:00,0.08,-0.04,0.0894427191,4.82,4.28,6.4459910022,0.08,-0.04,0.0894427191,2.98,-3.62,4.6887951544
2020-12-28 00:00:00,0.153,-0.064,0.1658463144,4.66,4.34,6.367982412,0.153,-0.064,0.1658463144,2.8200000000000003,-3.6,4.5730077629
2020-12-28 00:30:00,0.18,-0.069,0.1927718859,4.92,4.3,6.5342482353,0.18,-0.069,0.1927718859,3.02,-3.6,4.6989786124
2020-12-28 01:00:00,0.272,-0.085,0.2849719284,5.26,4.3,6.7939384748,0.272,-0.085,0.2849719284,3.22,-3.54,4.7853944456
2020-12-28 01:30:00,0.428,-0.121,0.44477522410000003,5.24,4.36,6.8166854115,0.428,-0.121,0.44477522410000003,3.14,-3.52,4.716990566
2020-12-28 02:00:00,0.331,-0.098,0.34520283890000003,5.24,4.36,6.8166854115,0.331,-0.098,0.34520283890000003,3.14,-3.56,4.7469147875
2020-12-28 02:30:00,0.447,-0.135,0.46694110980000003,5.08,4.4,6.7205952117,0.447,-0.135,0.46694110980000003,2.98,-3.5,4.5967814827
2020-12-28 03:00:00,0.113,-0.041,0.12020815280000001,5.28,4.34,6.8347640779,0.113,-0.041,0.12020815280000001,3.22,-3.62,4.8448735794
2020-12-28 03:30:00,0.32,-0.098,0.33466998670000003,4.76,4.34,6.4415215594,0.32,-0.098,0.33466998670000003,2.74,-3.56,4.4923490514
2020-12-28 04:00:00,0.276,-0.08600000000000001,0.2890882218,4.6,4.34,6.3242074602,0.276,-0.08600000000000001,0.2890882218,2.58,-3.62,4.4453121375
2020-12-28 04:30:00,0.361,-0.115,0.3788746495,4.38,4.32,6.1519752925,0.361,-0.115,0.3788746495,2.4,-3.54,4.2768680129
2020-12-28 05:00:00,0.41000000000000003,-0.131,0.4304195628,4.48,4.22,6.1545755337,0.41000000000000003,-0.131,0.4304195628,2.48,-3.36,4.1761226036
2020-12-28 05:30:00,0.496,-0.168,0.5236792912,4.5,4.26,6.1965797017,0.496,-0.168,0.5236792912,2.5,-3.24,4.0923831688
2020-12-28 06:00:00,0.449,-0.157,0.4756574398,4.6,4.26,6.2695773382,0.449,-0.157,0.4756574398,2.6,-3.22,4.1386471219
2020-12-28 06:30:00,0.457,-0.157,0.4832163077,4.76,4.24,6.3745744956,0.457,-0.157,0.4832163077,2.8,-3.18,4.2370272598
2020-12-28 07:00:00,0.343,-0.111,0.3605135226,5.02,4.26,6.5839198051,0.343,-0.111,0.3605135226,3.06,-3.14,4.3844269865
2020-12-28 07:30:00,0.47400000000000003,-0.157,0.4993245438,4.74,2.8200000000000003,5.5154328933,0.47400000000000003,-0.157,0.4993245438,3.18,-1.6400000000000001,3.5779882616
2020-12-28 08:00:00,0.225,-0.079,0.2384659305,4.94,2.64,5.6011784474,0.225,-0.079,0.2384659305,3.5,-1.58,3.8401041653
2020-12-28 08:30:00,0.19,-0.07100000000000001,0.20283244320000002,5.0,2.68,5.6729533754,0.19,-0.07100000000000001,0.20283244320000002,3.62,-1.56,3.9418269876
2020-12-28 09:00:00,0.311,-0.101,0.3269892965,5.0,2.68,5.6729533754,0.311,-0.101,0.3269892965,3.62,-1.56,3.9418269876
2020-12-28 09:30:00,0.552,-0.17,0.5775846258,5.14,3.62,6.2868115925,0.552,-0.17,0.5775846258,3.2,-2.42,4.0120319042
2020-12-28 10:00:00,0.553,-0.167,0.5776659935,5.22,3.62,6.3523853787,0.553,-0.167,0.5776659935,3.32,-2.42,4.1083816765
2020-12-28 10:30:00,0.549,-0.166,0.5735477312,5.4,3.0,6.1773780846,0.549,-0.166,0.5735477312,3.7800000000000002,-1.76,4.1696522637
2020-12-28 11:00:00,0.553,-0.169,0.5782473519,5.44,2.94,6.1836235332,0.553,-0.169,0.5782473519,3.86,-1.6400000000000001,4.1939480207
2020-12-28 11:30:00,0.425,-0.13,0.4444378472,5.68,2.88,6.3684220966,0.425,-0.13,0.4444378472,4.02,-1.72,4.3725050029
2020-12-28 12:00:00,0.34400000000000003,-0.10400000000000001,0.3593772391,5.82,2.88,6.4935968461,0.34400000000000003,-0.10400000000000001,0.3593772391,4.18,-1.74,4.5276925691
2020-12-28 12:30:00,0.28500000000000003,-0.085,0.2974054472,5.82,2.8200000000000003,6.4672095992,0.28500000000000003,-0.085,0.2974054472,4.36,-1.78,4.7093523971
2020-12-28 13:00:00,0.241,-0.069,0.2506830668,5.6,2.8,6.260990337,0.241,-0.069,0.2506830668,4.2,-1.78,4.5616225184
2020-12-28 13:30:00,0.179,-0.05,0.1858520917,5.6,2.76,6.2432043055,0.179,-0.05,0.1858520917,4.16,-1.8399999999999999,4.5487580723
2020-12-28 14:00:00,0.11,-0.038,0.11637869220000001,5.5600000000000005,2.7199999999999998,6.1896688118,0.11,-0.038,0.11637869220000001,4.2,-1.88,4.6015649512
2020-12-28 14:30:00,0.17300000000000001,-0.049,0.1798054504,5.28,2.7199999999999998,5.9394275818,0.17300000000000001,-0.049,0.1798054504,3.94,-1.88,4.3655469302
2020-12-28 15:00:00,0.215,-0.059000000000000004,0.22294842450000002,5.42,2.74,6.0732199038,0.215,-0.059000000000000004,0.22294842450000002,4.0,-1.88,4.4197737499
2020-12-28 15:30:00,0.155,-0.054,0.1641371378,5.76,2.84,6.4220868882,0.155,-0.054,0.1641371378,4.36,-1.8599999999999999,4.7401687734
2020-12-28 16:00:00,0.265,-0.096,0.2818527985,5.84,2.94,6.5382872375000005,0.265,-0.096,0.2818527985,4.48,-1.78,4.8206638547
2020-12-28 16:30:00,0.219,-0.078,0.2324758052,6.26,2.94,6.9160104106,0.219,-0.078,0.2324758052,4.86,-1.8,5.1826248176
2020-12-28 17:00:00,0.08700000000000001,-0.043000000000000003,0.0970463807,6.74,3.92,7.7970507245,0.08700000000000001,-0.043000000000000003,0.0970463807,5.12,-2.7,5.788298541
2020-12-28 17:30:00,0.029,-0.015,0.0326496554,6.98,3.92,8.0054231618,0.029,-0.015,0.0326496554,5.36,-2.68,5.9926621797
2020-12-28 18:00:00,0.097,-0.044,0.10651291,6.9,3.3,7.6485292704,0.097,-0.044,0.10651291,5.58,-1.92,5.9010846461
2020-12-28 18:30:00,0.227,-0.067,0.23668122020000001,6.68,3.22,7.4155781973,0.227,-0.067,0.23668122020000001,5.34,-1.8399999999999999,5.6481147297
2020-12-28 19:00:00,0.361,-0.105,0.3759601043,6.2,3.22,6.986300881,0.361,-0.105,0.3759601043,4.8,-1.8399999999999999,5.1405836245
2020-12-28 19:30:00,0.188,-0.07200000000000001,0.20131567250000001,6.08,3.24,6.8894121665,0.188,-0.07200000000000001,0.20131567250000001,4.66,-2.0,5.071055117
2020-12-28 20:00:00,0.459,-0.145,0.4813584943,5.5,3.98,6.7889910884999995,0.459,-0.145,0.4813584943,3.76,-2.7800000000000002,4.676109494
2020-12-28 20:30:00,0.5670000000000001,-0.176,0.5936876283,5.34,4.64,7.0742632125,0.5670000000000001,-0.176,0.5936876283,3.18,-3.48,4.7141064901
2020-12-28 21:00:00,0.5630000000000001,-0.17200000000000001,0.5886875232000001,5.28,4.76,7.1088677017,0.5630000000000001,-0.17200000000000001,0.5886875232000001,2.98,-3.68,4.7352719035
2020-12-28 21:30:00,0.54,-0.164,0.5643544985,4.98,4.08,6.4379189184,0.54,-0.164,0.5643544985,2.92,-3.08,4.2441489135
2020-12-28 22:00:00,0.554,-0.169,0.5792037638,4.76,3.92,6.1663603528,0.554,-0.169,0.5792037638,2.7199999999999998,-2.92,3.9905889290000003
2020-12-28 22:30:00,0.551,-0.163,0.5746042116,4.32,3.64,5.64907072,0.551,-0.163,0.5746042116,2.38,-2.8200000000000003,3.6900948497
2020-12-28 23:00:00,0.551,-0.163,0.5746042116,4.06,3.4,5.2956208323,0.551,-0.163,0.5746042116,2.18,-2.62,3.4083427058
2020-12-28 23:30:00,0.506,-0.149,0.5274817532,3.8200000000000003,3.3,5.0480095087,0.506,-0.149,0.5274817532,2.06,-2.62,3.332866634
2020-12-29 00:00:00,0.276,-0.082,0.28792360100000003,3.98,3.22,5.1194530958,0.276,-0.082,0.28792360100000003,2.18,-2.7,3.4702161316
2020-12-29 00:30:00,0.266,-0.08,0.2777696888,4.38,3.18,5.4126518454,0.266,-0.08,0.2777696888,2.56,-2.66,3.6917746410000003
2020-12-29 01:00:00,0.242,-0.073,0.252770647,4.78,3.16,5.7300959852,0.242,-0.073,0.252770647,2.9,-2.66,3.9351747102
2020-12-29 01:30:00,0.258,-0.076,0.2689609637,4.96,3.18,5.8918587899,0.258,-0.076,0.2689609637,3.08,-2.66,4.069643719
2020-12-29 02:00:00,0.265,-0.08,0.2768122107,4.84,3.22,5.8132607029,0.265,-0.08,0.2768122107,2.96,-2.66,3.9795979696
2020-12-29 02:30:00,0.327,-0.101,0.342242604,4.8,3.26,5.8023788225,0.327,-0.101,0.342242604,2.8200000000000003,-2.62,3.8492596691000003
2020-12-29 03:00:00,0.35100000000000003,-0.112,0.36843588320000004,4.74,3.2800000000000002,5.7641998576999995,0.35100000000000003,-0.112,0.36843588320000004,2.7,-2.62,3.7622333793
2020-12-29 03:30:00,0.336,-0.10400000000000001,0.351727167,4.68,3.2800000000000002,5.714962817,0.336,-0.10400000000000001,0.351727167,2.64,-2.62,3.7194085551000002
2020-12-29 04:00:00,0.294,-0.091,0.3077612711,4.72,3.2800000000000002,5.7477647829,0.294,-0.091,0.3077612711,2.7800000000000002,-2.66,3.8475966525
2020-12-29 04:30:00,0.247,-0.078,0.259023165,4.58,3.3,5.6450332151,0.247,-0.078,0.259023165,2.68,-2.66,3.7759766947999998
2020-12-29 05:00:00,0.23500000000000001,-0.076,0.2469838051,4.62,3.3,5.6775346762000005,0.23500000000000001,-0.076,0.2469838051,2.7199999999999998,-2.64,3.7905144770000003
2020-12-29 05:30:00,0.23600000000000002,-0.073,0.2470323865,4.68,3.3,5.7264648781,0.23600000000000002,-0.073,0.2470323865,2.8,-2.58,3.8074138204
2020-12-29 06:00:00,0.159,-0.055,0.1682438706,4.82,3.34,5.8641282387,0.159,-0.055,0.1682438706,3.0,-2.54,3.9308523249
2020-12-29 06:30:00,0.159,-0.059000000000000004,0.16959363200000002,5.02,3.38,6.0518426946,0.159,-0.059000000000000004,0.16959363200000002,3.22,-2.5,4.0765671833
2020-12-29 07:00:00,0.178,-0.063,0.1888200201,5.2,3.48,6.2570280485,0.178,-0.063,0.1888200201,3.4,-2.4,4.1617304093
2020-12-29 07:30:00,0.223,-0.07200000000000001,0.23433523,5.1,3.42,6.140553721,0.223,-0.07200000000000001,0.23433523,3.38,-2.4,4.145407097
2020-12-29 08:00:00,0.292,-0.091,0.30585127100000004,4.84,2.7199999999999998,5.5519365991,0.292,-0.091,0.30585127100000004,3.5,-1.6800000000000002,3.8823188947
2020-12-29 08:30:00,0.375,-0.114,0.3919451492,5.08,3.4,6.1128062295,0.375,-0.114,0.3919451492,3.5,-2.22,4.1446833413
2020-12-29 09:00:00,0.393,-0.117,0.4100463388,5.38,3.7199999999999998,6.5408562131,0.393,-0.117,0.4100463388,3.7,-2.48,4.4542563914
2020-12-29 09:30:00,0.397,-0.113,0.4127687004,5.38,3.68,6.5181899328,0.397,-0.113,0.4127687004,3.7,-2.5,4.4654227124
2020-12-29 10:00:00,0.269,-0.066,0.27697833850000003,5.46,3.54,6.5071652814,0.269,-0.066,0.27697833850000003,3.84,-2.6,4.637413072
2020-12-29 10:30:00,0.261,-0.067,0.2694624278,5.54,3.54,6.574435337,0.261,-0.067,0.2694624278,3.86,-2.64,4.6764516463
2020-12-29 11:00:00,0.25,-0.066,0.25856527220000003,5.42,3.54,6.4736388531,0.25,-0.066,0.25856527220000003,3.9,-2.62,4.6983401324
2020-12-29 11:30:00,0.311,-0.078,0.32063218800000004,5.5,3.6,6.5734313718,0.311,-0.078,0.32063218800000004,3.9,-2.58,4.6761522644
2020-12-29 12:00:00,0.371,-0.098,0.3837251621,5.4,3.6,6.4899922958000005,0.371,-0.098,0.3837251621,3.92,-2.58,4.6928456186
2020-12-29 12:30:00,0.47700000000000004,-0.131,0.4946615004,5.3,3.6,6.4070273919,0.47700000000000004,-0.131,0.4946615004,3.7800000000000002,-2.56,4.5653039329
2020-12-29 13:00:00,0.555,-0.161,0.5778806105000001,5.46,3.64,6.5621033213,0.555,-0.161,0.5778806105000001,3.8,-2.52,4.5596491093000004
2020-12-29 13:30:00,0.591,-0.169,0.6146885390000001,5.3,3.64,6.4295878562,0.591,-0.169,0.6146885390000001,3.66,-2.48,4.4210858395
2020-12-29 14:00:00,0.593,-0.171,0.6171628634,5.1,3.6,6.242595614,0.593,-0.171,0.6171628634,3.48,-2.48,4.2732657301
2020-12-29 14:30:00,0.556,-0.163,0.5794005523,5.28,3.0,6.0727588459,0.556,-0.163,0.5794005523,3.68,-1.94,4.1600480766
2020-12-29 15:00:00,0.5700000000000001,-0.17,0.5948108943,5.28,2.86,6.0048313881,0.5700000000000001,-0.17,0.5948108943,3.7800000000000002,-1.6800000000000002,4.1365202768
2020-12-29 15:30:00,0.544,-0.176,0.5717621883,5.32,2.86,6.0400331125,0.544,-0.176,0.5717621883,3.8200000000000003,-1.6800000000000002,4.1731043601
2020-12-29 16:00:00,0.492,-0.158,0.5167475206000001,5.52,2.96,6.2635453219,0.492,-0.158,0.5167475206000001,4.02,-1.6800000000000002,4.3569255215
2020-12-29 16:30:00,0.374,-0.111,0.3901243392,6.04,3.04,6.761893226,0.374,-0.111,0.3901243392,4.5600000000000005,-1.72,4.8736023638
2020-12-29 17:00:00,0.23500000000000001,-0.068,0.2446405526,6.92,4.04,8.0129894546,0.23500000000000001,-0.068,0.2446405526,5.14,-2.54,5.7333410853
2020-12-29 17:30:00,0.126,-0.039,0.1318976876,7.38,4.08,8.4327219805,0.126,-0.039,0.1318976876,5.58,-2.6,6.1560051982
2020-12-29 18:00:00,0.20700000000000002,-0.064,0.2166679487,7.34,4.08,8.3977377906,0.20700000000000002,-0.064,0.2166679487,5.64,-2.58,6.2020964198
2020-12-29 18:30:00,0.191,-0.055,0.1987611632,7.34,4.08,8.3977377906,0.191,-0.055,0.1987611632,5.54,-2.66,6.1455024205
2020-12-29 19:00:00,0.321,-0.089,0.33310959160000003,6.84,4.08,7.9644208829,0.321,-0.089,0.33310959160000003,5.14,-2.68,5.7967232123
2020-12-29 19:30:00,0.41300000000000003,-0.117,0.4292528392,6.28,3.98,7.4349714189,0.41300000000000003,-0.117,0.4292528392,4.5,-2.76,5.2789771737
2020-12-29 20:00:00,0.261,-0.067,0.2694624278,6.16,3.88,7.2801098893,0.261,-0.067,0.2694624278,4.46,-2.86,5.2982261182
2020-12-29 20:30:00,0.256,-0.073,0.2662048084,5.98,3.9,7.1393557132,0.256,-0.073,0.2662048084,4.28,-2.9,5.1699516439
2020-12-29 21:00:00,0.405,-0.116,0.42128493920000004,5.68,4.36,7.1604469134,0.405,-0.116,0.42128493920000004,3.84,-3.2800000000000002,5.0501485127
2020-12-29 21:30:00,0.146,-0.048,0.15368799560000002,5.74,3.7,6.8291727171000005,0.146,-0.048,0.15368799560000002,4.06,-2.86,4.9662057952000005
2020-12-29 22:00:00,0.245,-0.08,0.2577304794,5.46,4.3,6.9499352515,0.245,-0.08,0.2577304794,3.56,-3.46,4.9643932157
2020-12-29 22:30:00,0.364,-0.10400000000000001,0.3785657142,5.14,4.44,6.7921425191,0.364,-0.10400000000000001,0.3785657142,3.2,-3.56,4.7868152252
2020-12-29 23:00:00,0.544,-0.16,0.5670414447000001,4.64,4.28,6.3125272277,0.544,-0.16,0.5670414447000001,2.74,-3.34,4.3200925916
2020-12-29 23:30:00,0.557,-0.164,0.5806418862,4.24,3.4,5.4348505039,0.557,-0.164,0.5806418862,2.58,-2.58,3.6486709909
2020-12-30 00:00:00,0.5650000000000001,-0.163,0.5880425155,4.1,3.26,5.2380912554,0.5650000000000001,-0.163,0.5880425155,2.46,-2.46,3.4789653634
2020-12-30 00:30:00,0.525,-0.154,0.5471206448,4.4,3.22,5.452375629,0.525,-0.154,0.5471206448,2.76,-2.46,3.6971881207
2020-12-30 01:00:00,0.389,-0.11,0.4042536333,4.88,2.7,5.5771318793999995,0.389,-0.11,0.4042536333,3.36,-1.96,3.889884317
2020-12-30 01:30:00,0.376,-0.105,0.3903857067,4.92,2.4,5.4741574694,0.376,-0.105,0.3903857067,3.48,-1.72,3.8818552266
2020-12-30 02:00:00,0.262,-0.076,0.2728002933,4.96,2.4,5.5101361145,0.262,-0.076,0.2728002933,3.56,-1.74,3.9624739747
2020-12-30 02:30:00,0.17500000000000002,-0.046,0.1809447429,5.0,2.36,5.5289782058,0.17500000000000002,-0.046,0.1809447429,3.6,-1.74,3.9984496996
2020-12-30 03:00:00,0.214,-0.056,0.2212057865,4.92,2.36,5.4567389529,0.214,-0.056,0.2212057865,3.54,-1.74,3.9445151793
2020-12-30 03:30:00,0.134,-0.036000000000000004,0.1387515766,4.9,2.36,5.4387130831,0.134,-0.036000000000000004,0.1387515766,3.52,-1.76,3.9354796404
2020-12-30 04:00:00,0.093,-0.027,0.09684007430000001,4.8,2.34,5.34,0.093,-0.027,0.09684007430000001,3.42,-1.76,3.8462969204
2020-12-30 04:30:00,0.077,-0.026000000000000002,0.08127115110000001,4.5600000000000005,2.34,5.1253487686,0.077,-0.026000000000000002,0.08127115110000001,3.22,-1.8,3.688956492
2020-12-30 05:00:00,0.082,-0.028,0.08664871610000001,4.38,2.34,4.9658836072,0.082,-0.028,0.08664871610000001,3.08,-1.76,3.5473934093
2020-12-30 05:30:00,0.077,-0.029,0.0822800097,4.5600000000000005,2.34,5.1253487686,0.077,-0.029,0.0822800097,3.2800000000000002,-1.72,3.7036198509
2020-12-30 06:00:00,0.046,-0.028,0.0538516481,4.64,2.38,5.2147866687,0.046,-0.028,0.0538516481,3.36,-1.6800000000000002,3.7565942022
2020-12-30 06:30:00,0.04,-0.022,0.045650848800000005,4.84,2.4,5.4023698504,0.04,-0.022,0.045650848800000005,3.58,-1.6400000000000001,3.937765864
2020-12-30 07:00:00,0.025,0.005,0.025495097600000002,5.04,2.46,5.608315255,0.025,0.005,0.025495097600000002,3.76,-1.56,4.0707738822
2020-12-30 07:30:00,0.007,0.002,0.007280109900000001,5.24,3.16,6.1190848989,0.007,0.002,0.007280109900000001,3.76,-2.26,4.3869351488
2020-12-30 08:00:00,0.006,0.0,0.006,5.34,3.52,6.3957798586,0.006,0.0,0.006,3.76,-2.56,4.5487580723
2020-12-30 08:30:00,0.005,0.001,0.0050990195,5.28,3.46,6.3126856408,0.005,0.001,0.0050990195,3.76,-2.56,4.5487580723
2020-12-30 09:00:00,0.004,0.0,0.004,5.34,3.52,6.3957798586,0.004,0.0,0.004,3.88,-2.66,4.7042533945
2020-12-30 09:30:00,0.009000000000000001,-0.001,0.0090553851,5.54,3.52,6.5636879877,0.009000000000000001,-0.001,0.0090553851,4.1,-2.7199999999999998,4.9202032478
2020-12-30 10:00:00,0.032,-0.01,0.0335261092,5.54,3.52,6.5636879877,0.032,-0.01,0.0335261092,4.06,-2.7199999999999998,4.8869213212
2020-12-30 10:30:00,0.01,0.001,0.0100498756,5.5,3.46,6.4978150174,0.01,0.001,0.0100498756,4.1,-2.7199999999999998,4.9202032478
2020-12-30 11:00:00,0.006,0.0,0.006,5.48,3.46,6.4808949999,0.006,0.0,0.006,4.1,-2.7199999999999998,4.9202032478
2020-12-30 11:30:00,0.006,0.0,0.006,5.38,3.42,6.3750137255,0.006,0.0,0.006,4.06,-2.7199999999999998,4.8869213212
2020-12-30 12:00:00,0.008,0.0,0.008,5.42,3.42,6.4088064411,0.008,0.0,0.008,4.06,-2.76,4.9092973021
2020-12-30 12:30:00,0.009000000000000001,0.001,0.0090553851,5.54,3.42,6.5106067306,0.009000000000000001,0.001,0.0090553851,4.2,-2.76,5.0256939819
2020-12-30 13:00:00,0.011,0.001,0.011045361,5.36,3.42,6.3581443834,0.011,0.001,0.011045361,4.1,-2.7199999999999998,4.9202032478
2020-12-30 13:30:00,0.008,0.001,0.0080622577,5.36,3.36,6.3260730315,0.008,0.001,0.0080622577,3.98,-2.7800000000000002,4.8547708494
2020-12-30 14:00:00,0.009000000000000001,0.001,0.0090553851,5.22,3.32,6.1863397902,0.009000000000000001,0.001,0.0090553851,4.08,-2.8200000000000003,4.9597177339
2020-12-30 14:30:00,0.022,0.0,0.022,5.12,3.36,6.1240509469,0.022,0.0,0.022,4.0,-2.8200000000000003,4.8941189197
2020-12-30 15:00:00,0.017,0.0,0.017,5.12,3.38,6.1350468621,0.017,0.0,0.017,3.88,-2.8200000000000003,4.7965404199
2020-12-30 15:30:00,0.005,0.002,0.0053851648,5.48,3.44,6.4702395628,0.005,0.002,0.0053851648,4.08,-2.74,4.9146719117
2020-12-30 16:00:00,0.004,0.0,0.004,5.66,3.44,6.6233828215,0.004,0.0,0.004,4.24,-2.74,5.0482868381
2020-12-30 16:30:00,0.003,0.0,0.003,6.06,2.92,6.7268120235,0.003,0.0,0.003,4.86,-1.98,5.2478567054
2020-12-30 17:00:00,0.006,0.0,0.006,6.72,2.66,7.2273093195,0.006,0.0,0.006,5.6,-1.46,5.7871927564
2020-12-30 17:30:00,0.005,-0.001,0.0050990195,6.9,2.22,7.2483377405,0.005,-0.001,0.0050990195,6.0,-0.88,6.0641899706
2020-12-30 18:00:00,0.007,0.0,0.007,7.18,3.02,7.7892746774,0.007,0.0,0.007,6.0,-1.74,6.2472073761
2020-12-30 18:30:00,0.007,0.0,0.007,7.16,3.12,7.8102496759,0.007,0.0,0.007,5.92,-1.92,6.2235681084
2020-12-30 19:00:00,0.005,0.0,0.005,6.94,3.14,7.6172961082,0.005,0.0,0.005,5.68,-1.94,6.0021662756
2020-12-30 19:30:00,0.009000000000000001,0.0,0.009000000000000001,6.5600000000000005,3.74,7.551238309,0.009000000000000001,0.0,0.009000000000000001,5.08,-2.64,5.7250327510000005
2020-12-30 20:00:00,0.007,0.0,0.007,6.5600000000000005,4.7,8.0699194544,0.007,0.0,0.007,4.68,-3.7199999999999998,5.9783609794
2020-12-30 20:30:00,0.008,0.0,0.008,6.28,3.7199999999999998,7.2990958344,0.008,0.0,0.008,4.7,-2.86,5.5017815297
2020-12-30 21:00:00,0.007,0.0,0.007,6.12,4.02,7.3222127803,0.007,0.0,0.007,4.4,-3.2800000000000002,5.4880233236
2020-12-30 21:30:00,0.011,0.001,0.011045361,6.08,4.28,7.4353749065,0.011,0.001,0.011045361,4.18,-3.66,5.5558977672
2020-12-30 22:00:00,0.008,-0.001,0.0080622577,5.84,4.28,7.2404419755,0.008,-0.001,0.0080622577,3.94,-3.7,5.4049606844
2020-12-30 22:30:00,0.006,-0.002,0.0063245553000000005,5.62,4.3,7.0763267307,0.006,-0.002,0.0063245553000000005,3.74,-3.7199999999999998,5.2750355449
2020-12-30 23:00:00,0.004,0.0,0.004,5.34,4.14,6.7568631775,0.004,0.0,0.004,3.52,-3.58,5.0206374097
2020-12-30 23:30:00,0.012,0.002,0.012165525100000001,4.92,3.22,5.8800340134999995,0.012,0.002,0.012165525100000001,3.4,-2.7199999999999998,4.3541244815
2020-12-31 00:00:00,0.043000000000000003,-0.029,0.0518652099,4.76,3.22,5.7468252105,0.043000000000000003,-0.029,0.0518652099,3.22,-2.68,4.189367494
2020-12-31 00:30:00,0.016,-0.007,0.0174642492,5.06,3.22,5.9976662128000005,0.016,-0.007,0.0174642492,3.5,-2.68,4.4082195953
2020-12-31 01:00:00,0.005,0.0,0.005,5.54,3.18,6.3878008735,0.005,0.0,0.005,3.86,-2.68,4.6991488591
2020-12-31 01:30:00,0.019,0.004,0.0194164878,5.7,3.2,6.5368187982,0.019,0.004,0.0194164878,3.98,-2.68,4.7982079988
2020-12-31 02:00:00,0.025,0.006,0.0257099203,5.58,3.2,6.4324489893,0.025,0.006,0.0257099203,3.88,-2.68,4.7155911612
2020-12-31 02:30:00,0.05,-0.001,0.050009999000000006,5.48,3.2,6.3458963118,0.05,-0.001,0.050009999000000006,3.7800000000000002,-2.68,4.6336594609
2020-12-31 03:00:00,0.065,-0.018000000000000002,0.0674462749,5.42,3.22,6.3043477061,0.065,-0.018000000000000002,0.0674462749,3.7,-2.68,4.5686321804
2020-12-31 03:30:00,0.135,-0.051000000000000004,0.14431216160000002,5.3,3.2800000000000002,6.232848466,0.135,-0.051000000000000004,0.14431216160000002,3.56,-2.62,4.4201809918
2020-12-31 04:00:00,0.068,-0.026000000000000002,0.0728010989,5.24,3.24,6.1607791715,0.068,-0.026000000000000002,0.0728010989,3.56,-2.64,4.4320649815
2020-12-31 04:30:00,0.064,-0.028,0.0698569968,5.08,3.26,6.0360583165,0.064,-0.028,0.0698569968,3.44,-2.64,4.3362656745
2020-12-31 05:00:00,0.066,-0.03,0.0724982758,4.94,3.2800000000000002,5.9297554756,0.066,-0.03,0.0724982758,3.34,-2.64,4.2573700802
2020-12-31 05:30:00,0.027,0.001,0.0270185122,5.14,3.2800000000000002,6.097376485,0.027,0.001,0.0270185122,3.54,-2.62,4.4040890091
2020-12-31 06:00:00,0.023,0.005,0.0235372046,5.18,3.3,6.1418563969,0.023,0.005,0.0235372046,3.58,-2.56,4.4011362169
2020-12-31 06:30:00,0.011,0.002,0.0111803399,5.26,2.7,5.9124952431,0.011,0.002,0.0111803399,3.92,-1.82,4.3218977313
2020-12-31 07:00:00,0.042,0.002,0.0420475921,5.52,2.62,6.1102209453,0.042,0.002,0.0420475921,4.16,-1.6400000000000001,4.4715992665
2020-12-31 07:30:00,0.055,0.0,0.055,5.48,2.62,6.0741089882,0.055,0.0,0.055,4.16,-1.6400000000000001,4.4715992665
2020-12-31 08:00:00,0.162,-0.048,0.1689615341,5.36,2.84,6.0659047141,0.162,-0.048,0.1689615341,3.92,-1.8399999999999999,4.3303579529
2020-12-31 08:30:00,0.123,-0.036000000000000004,0.1281600562,5.66,3.5,6.6547426697,0.123,-0.036000000000000004,0.1281600562,4.08,-2.5,4.7850182863
2020-12-31 09:00:00,0.036000000000000004,-0.003,0.0361247837,5.9,3.58,6.9011883035,0.036000000000000004,-0.003,0.0361247837,4.32,-2.62,5.0524053677
2020-12-31 09:30:00,0.016,-0.004,0.0164924225,5.98,3.58,6.9697058761,0.016,-0.004,0.0164924225,4.42,-2.62,5.1381708808
2020-12-31 10:00:00,0.005,0.0,0.005,6.08,3.54,7.0354815045,0.005,0.0,0.005,4.54,-2.66,5.261862788
2020-12-31 10:30:00,0.006,0.0,0.006,6.14,3.54,7.0873972656,0.006,0.0,0.006,4.54,-2.7,5.2821965128
2020-12-31 11:00:00,0.007,0.0,0.007,6.08,3.54,7.0354815045,0.007,0.0,0.007,4.54,-2.7,5.2821965128
2020-12-31 11:30:00,0.005,-0.001,0.0050990195,6.22,3.5,7.1371142628,0.005,-0.001,0.0050990195,4.64,-2.7,5.3683889576
2020-12-31 12:00:00,0.009000000000000001,-0.014,0.016643317,6.32,3.56,7.2536887168,0.009000000000000001,-0.014,0.016643317,4.7,-2.64,5.3906956879
2020-12-31 12:30:00,0.008,0.0,0.008,6.36,2.9,6.9899642345,0.008,0.0,0.008,5.02,-1.94,5.3818212531
2020-12-31 13:00:00,0.007,-0.001,0.007071067800000001,6.36,2.88,6.9816903397,0.007,-0.001,0.007071067800000001,4.96,-2.0,5.3480463723
2020-12-31 13:30:00,0.011,-0.003,0.0114017543,6.02,2.88,6.6734398926,0.011,-0.003,0.0114017543,4.84,-2.0,5.2369456747
2020-12-31 14:00:00,0.013000000000000001,-0.003,0.013341664100000001,5.9,2.88,6.5653941237,0.013000000000000001,-0.003,0.013341664100000001,4.52,-2.0,4.9427118063
2020-12-31 14:30:00,0.012,-0.003,0.0123693169,5.94,2.88,6.6013634955,0.012,-0.003,0.0123693169,4.5600000000000005,-2.0,4.9793172223
2020-12-31 15:00:00,0.03,-0.013000000000000001,0.0326955654,5.82,2.84,6.475955528,0.03,-0.013000000000000001,0.0326955654,4.54,-2.02,4.9691045471
2020-12-31 15:30:00,0.01,0.001,0.0100498756,5.8,2.8200000000000003,6.4492170067,0.01,0.001,0.0100498756,4.54,-2.02,4.9691045471
2020-12-31 16:00:00,0.007,0.0,0.007,6.04,2.86,6.6829035606,0.007,0.0,0.007,4.76,-2.02,5.1708800025
2020-12-31 16:30:00,0.006,0.0,0.006,6.44,2.96,7.087679451,0.006,0.0,0.006,5.2,-1.92,5.5431399044
2020-12-31 17:00:00,0.007,0.0,0.007,7.0,3.34,7.7560041258,0.007,0.0,0.007,5.6,-2.18,6.0093593669
2020-12-31 17:30:00,0.007,0.0,0.007,7.4,3.58,8.2204866036,0.007,0.0,0.007,5.94,-2.26,6.3554071467
2020-12-31 18:00:00,0.007,0.0,0.007,7.46,3.2,8.1173641042,0.007,0.0,0.007,6.14,-1.8399999999999999,6.409773787
2020-12-31 18:30:00,0.011,0.0,0.011,7.26,3.14,7.9099431098,0.011,0.0,0.011,5.96,-1.92,6.261629181
2020-12-31 19:00:00,0.005,0.0,0.005,6.98,3.14,7.6537572473,0.005,0.0,0.005,5.68,-1.98,6.0152140444
2020-12-31 19:30:00,0.007,0.0,0.007,6.64,3.38,7.4507717721,0.007,0.0,0.007,5.26,-2.34,5.7570131145
2020-12-31 20:00:00,0.006,0.0,0.006,6.36,4.14,7.5887548386,0.006,0.0,0.006,4.68,-3.26,5.7035076926
2020-12-31 20:30:00,0.005,0.0,0.005,6.28,4.38,7.6565527491,0.005,0.0,0.005,4.46,-3.6,5.7316315304
2020-12-31 21:00:00,0.007,0.0,0.007,5.86,3.62,6.8879605109,0.007,0.0,0.007,4.28,-2.96,5.2038447325
2020-12-31 21:30:00,0.007,0.0,0.007,5.64,3.56,6.6695727,0.007,0.0,0.007,4.08,-2.9,5.0056368226
2020-12-31 22:00:00,0.01,0.0,0.01,5.44,3.5,6.4686629221,0.01,0.0,0.01,3.86,-2.94,4.8521335513
2020-12-31 22:30:00,0.013000000000000001,0.003,0.013341664100000001,5.22,3.58,6.3296761371,0.013000000000000001,0.003,0.013341664100000001,3.6,-3.06,4.7247857094
2020-12-31 23:00:00,0.013000000000000001,0.003,0.013341664100000001,5.1,4.2,6.6068146637,0.013000000000000001,0.003,0.013341664100000001,3.26,-3.8200000000000003,5.0219518118
2020-12-31 23:30:00,0.019,0.003,0.0192353841,4.96,4.2,6.499353814,0.019,0.003,0.0192353841,3.14,-3.8200000000000003,4.9448963589
2021-01-01 00:00:00,0.032,0.002,0.0320624391,4.9,4.18,6.4406831936,0.032,0.002,0.0320624391,3.08,-3.88,4.9538671763
2021-01-01 00:30:00,0.018000000000000002,0.003,0.0182482876,5.2,4.18,6.6717613866,0.018000000000000002,0.003,0.0182482876,3.34,-3.84,5.0893221553
2021-01-01 01:00:00,0.009000000000000001,0.001,0.0090553851,5.64,4.14,6.9963704876,0.009000000000000001,0.001,0.0090553851,3.68,-3.7800000000000002,5.2754904985
2021-01-01 01:30:00,0.006,0.0,0.006,5.8,4.22,7.1727540039,0.006,0.0,0.006,3.8200000000000003,-3.7800000000000002,5.3740859688
2021-01-01 02:00:00,0.007,0.0,0.007,5.74,4.2,7.1124960457,0.007,0.0,0.007,3.76,-3.8,5.3458020914
2021-01-01 02:30:00,0.008,0.001,0.0080622577,5.66,4.22,7.0600283286,0.008,0.001,0.0080622577,3.68,-3.8,5.289839317
2021-01-01 03:00:00,0.007,0.0,0.007,5.66,4.26,7.0840101637,0.007,0.0,0.007,3.68,-3.8,5.289839317
2021-01-01 03:30:00,0.021,0.003,0.021213203400000002,5.6,4.28,7.0482905729,0.021,0.003,0.021213203400000002,3.6,-3.8,5.2345009313
2021-01-01 04:00:00,0.02,0.001,0.0200249844,5.36,4.3,6.871651912,0.02,0.001,0.0200249844,3.38,-3.84,5.115662225
2021-01-01 04:30:00,0.028,0.002,0.0280713377,5.4,4.34,6.9278856804,0.028,0.002,0.0280713377,3.42,-3.84,5.1421785267
2021-01-01 05:00:00,0.036000000000000004,0.001,0.036013886200000005,5.36,4.34,6.8967528591,0.036000000000000004,0.001,0.036013886200000005,3.38,-3.84,5.115662225
2021-01-01 05:30:00,0.031,0.002,0.031064449100000002,5.3,3.56,6.3846378128,0.031,0.002,0.031064449100000002,3.62,-2.96,4.676109494
2021-01-01 06:00:00,0.043000000000000003,0.001,0.0430116263,5.3,3.34,6.264630875,0.043000000000000003,0.001,0.0430116263,3.66,-2.68,4.5362980502
2021-01-01 06:30:00,0.056,-0.001,0.056008927900000005,5.42,3.34,6.3664746917,0.056,-0.001,0.056008927900000005,3.8200000000000003,-2.58,4.6096420685
2021-01-01 07:00:00,0.058,0.001,0.058008620000000004,5.52,3.4,6.4830856851,0.058,0.001,0.058008620000000004,3.9,-2.5,4.6324939288
2021-01-01 07:30:00,0.079,-0.011,0.0797621464,5.52,3.38,6.4726192533999996,0.079,-0.011,0.0797621464,3.9,-2.5,4.6324939288
2021-01-01 08:00:00,0.078,-0.028,0.0828733974,5.44,3.4,6.4151071698,0.078,-0.028,0.0828733974,3.86,-2.48,4.5880278988
2021-01-01 08:30:00,0.06,-0.025,0.065,5.48,3.34,6.417631962,0.06,-0.025,0.065,3.9,-2.48,4.6217312773
2021-01-01 09:00:00,0.067,-0.026000000000000002,0.0718679344,5.54,3.02,6.3096751105,0.067,-0.026000000000000002,0.0718679344,4.06,-2.2,4.6177483691
2021-01-01 09:30:00,0.083,-0.028,0.087595662,5.64,2.84,6.3146813063,0.083,-0.028,0.087595662,4.22,-2.02,4.6785467829
2021-01-01 10:00:00,0.115,-0.033,0.1196411301,5.86,3.44,6.7950864601,0.115,-0.033,0.1196411301,4.2,-2.6,4.9396356141
2021-01-01 10:30:00,0.125,-0.042,0.1318673576,5.96,3.16,6.74590246,0.125,-0.042,0.1318673576,4.38,-2.26,4.9286915099
2021-01-01 11:00:00,0.149,-0.049,0.1568502471,6.0,2.7800000000000002,6.6127452695999995,0.149,-0.049,0.1568502471,4.62,-1.88,4.9878652748
2021-01-01 11:30:00,0.107,-0.037,0.1132166066,6.14,2.7800000000000002,6.7400296735000005,0.107,-0.037,0.1132166066,4.8,-1.88,5.1550363723
2021-01-01 12:00:00,0.084,-0.034,0.0906200861,6.14,2.8,6.7483034905,0.084,-0.034,0.0906200861,4.86,-1.88,5.2109500094
2021-01-01 12:30:00,0.084,-0.03,0.0891964125,6.06,2.74,6.6506541032,0.084,-0.03,0.0891964125,4.9,-1.88,5.2482759074
2021-01-01 13:00:00,0.078,-0.026000000000000002,0.0822192192,5.88,2.74,6.4870640509,0.078,-0.026000000000000002,0.0822192192,4.8,-1.88,5.1550363723
2021-01-01 13:30:00,0.026000000000000002,-0.001,0.0260192237,6.02,2.74,6.6142270901,0.026000000000000002,-0.001,0.0260192237,4.84,-1.88,5.1923019943
2021-01-01 14:00:00,0.029,0.002,0.029068883700000003,5.94,2.68,6.5165942025,0.029,0.002,0.029068883700000003,4.76,-1.96,5.147737367
2021-01-01 14:30:00,0.039,0.001,0.0390128184,6.0,2.7199999999999998,6.5877462003,0.039,0.001,0.0390128184,4.76,-1.94,5.1401556397
2021-01-01 15:00:00,0.042,-0.002,0.0420475921,6.0,2.76,6.6043621948,0.042,-0.002,0.0420475921,4.76,-1.94,5.1401556397
2021-01-01 15:30:00,0.039,0.003,0.0391152144,6.18,2.8,6.7847181224,0.039,0.003,0.0391152144,4.88,-1.94,5.251475983
2021-01-01 16:00:00,0.03,0.003,0.0301496269,6.24,2.8,6.8394151797,0.03,0.003,0.0301496269,4.94,-1.94,5.3072780217
2021-01-01 16:30:00,0.025,0.004,0.025317977800000002,6.64,2.8,7.2062195359,0.025,0.004,0.025317977800000002,5.34,-1.88,5.6612719419
2021-01-01 17:00:00,0.025,0.003,0.0251793566,7.3,3.74,8.2022923625,0.025,0.003,0.0251793566,5.68,-2.66,6.2720012755
2021-01-01 17:30:00,0.075,-0.018000000000000002,0.0771297608,7.64,4.06,8.6517743845,0.075,-0.018000000000000002,0.0771297608,5.94,-2.66,6.5083945793
2021-01-01 18:00:00,0.113,-0.044,0.12126417440000001,7.6,4.1,8.6353922899,0.113,-0.044,0.12126417440000001,5.88,-2.64,6.445463521
2021-01-01 18:30:00,0.11,-0.042,0.1177454882,7.46,4.06,8.4932443742,0.11,-0.042,0.1177454882,5.76,-2.68,6.3529520697
2021-01-01 19:00:00,0.108,-0.047,0.1177837001,7.08,4.02,8.1416705902,0.108,-0.047,0.1177837001,5.38,-2.74,6.0375491716
2021-01-01 19:30:00,0.107,-0.045,0.11607756030000001,6.84,4.02,7.9338515237,0.107,-0.045,0.11607756030000001,5.16,-2.8,5.8707410094
2021-01-01 20:00:00,0.14100000000000001,-0.054,0.1509867544,6.42,3.8,7.4603217089000005,0.14100000000000001,-0.054,0.1509867544,4.76,-2.8,5.5224632185
2021-01-01 20:30:00,0.145,-0.046,0.1521216618,6.26,3.68,7.2615425359,0.145,-0.046,0.1521216618,4.6,-2.74,5.3542132942
2021-01-01 21:00:00,0.167,-0.057,0.17645962710000002,6.06,3.68,7.0898519025,0.167,-0.057,0.17645962710000002,4.42,-2.8,5.2322461716
2021-01-01 21:30:00,0.08700000000000001,-0.021,0.08949860330000001,5.98,3.62,6.9903361865,0.08700000000000001,-0.021,0.08949860330000001,4.34,-2.84,5.1866366751
2021-01-01 22:00:00,0.095,-0.007,0.09525754560000001,5.74,3.56,6.7543467486,0.095,-0.007,0.09525754560000001,4.1,-2.84,4.987544486
2021-01-01 22:30:00,0.069,-0.001,0.06900724600000001,5.58,3.5,6.5868353555,0.069,-0.001,0.06900724600000001,3.94,-2.84,4.856871421
2021-01-01 23:00:00,0.04,-0.004,0.040199502500000005,5.4,3.9,6.6610809934,0.04,-0.004,0.040199502500000005,3.62,-3.32,4.9119039079
2021-01-01 23:30:00,0.025,-0.001,0.025019992,5.2,3.9,6.5,0.025,-0.001,0.025019992,3.44,-3.34,4.7947054133
2021-01-02 00:00:00,0.038,-0.006,0.038470768100000004,4.96,3.34,5.9797324355,0.038,-0.006,0.038470768100000004,3.38,-2.8200000000000003,4.4019086769
2021-01-02 00:30:00,0.032,0.003,0.0321403174,5.2,3.2,6.105735009,0.032,0.003,0.0321403174,3.6,-2.74,4.5241131728
2021-01-02 01:00:00,0.02,0.006,0.020880613000000003,5.66,3.2,6.5019689326,0.02,0.006,0.020880613000000003,3.98,-2.7199999999999998,4.8206638547
2021-01-02 01:30:00,0.024,0.006,0.0247386338,5.72,2.62,6.2914863109,0.024,0.006,0.0247386338,4.22,-2.06,4.6959557068
2021-01-02 02:00:00,0.019,0.004,0.0194164878,5.6,2.46,6.1165022685,0.019,0.004,0.0194164878,4.2,-1.88,4.6015649512
2021-01-02 02:30:00,0.026000000000000002,0.005,0.0264764046,5.54,2.42,6.0454941899,0.026000000000000002,0.005,0.0264764046,4.14,-1.88,4.5468670533
2021-01-02 03:00:00,0.037,-0.009000000000000001,0.0380788655,5.46,2.44,5.9804013243,0.037,-0.009000000000000001,0.0380788655,4.06,-1.88,4.4741479636
2021-01-02 03:30:00,0.02,-0.009000000000000001,0.0219317122,5.38,2.44,5.9074529198,0.02,-0.009000000000000001,0.0219317122,4.0,-1.88,4.4197737499
2021-01-02 04:00:00,0.02,0.006,0.020880613000000003,5.26,2.44,5.7983790838000004,0.02,0.006,0.020880613000000003,3.88,-1.92,4.3290645641
2021-01-02 04:30:00,0.028,0.004,0.028284271200000002,4.98,2.4,5.528146163,0.028,0.004,0.028284271200000002,3.62,-1.92,4.0976578676
2021-01-02 05:00:00,0.032,0.001,0.032015621200000004,4.8,2.4,5.366563146,0.032,0.001,0.032015621200000004,3.46,-1.94,3.9667619036
2021-01-02 05:30:00,0.057,-0.002,0.0570350769,5.04,2.48,5.6171166981,0.057,-0.002,0.0570350769,3.7,-1.8599999999999999,4.1412075534
2021-01-02 06:00:00,0.092,-0.026000000000000002,0.09560334720000001,4.98,2.48,5.5633443179,0.092,-0.026000000000000002,0.09560334720000001,3.66,-1.8,4.0786762558
2021-01-02 06:30:00,0.075,-0.012,0.0759539334,5.08,2.52,5.6706966062,0.075,-0.012,0.0759539334,3.76,-1.76,4.1515298385
2021-01-02 07:00:00,0.069,-0.003,0.06906518660000001,5.3,2.56,5.8858814123,0.069,-0.003,0.06906518660000001,3.96,-1.6800000000000002,4.3016275989
2021-01-02 07:30:00,0.039,0.001,0.0390128184,5.18,2.56,5.7780619588,0.039,0.001,0.0390128184,3.88,-1.6800000000000002,4.2280964984
2021-01-02 08:00:00,0.036000000000000004,0.003,0.0361247837,5.16,2.6,5.778027345,0.036000000000000004,0.003,0.0361247837,3.88,-1.6400000000000001,4.2123627574
2021-01-02 08:30:00,0.052000000000000005,-0.008,0.052611785800000005,5.16,2.56,5.7601388872,0.052000000000000005,-0.008,0.052611785800000005,3.88,-1.6400000000000001,4.2123627574
2021-01-02 09:00:00,0.082,-0.02,0.0844037914,5.38,3.1,6.2092189525,0.082,-0.02,0.0844037914,3.92,-2.18,4.485398533
2021-01-02 09:30:00,0.259,-0.076,0.2699203586,5.4,3.58,6.478919663,0.259,-0.076,0.2699203586,3.84,-2.64,4.6599570813
2021-01-02 10:00:00,0.164,-0.053,0.1723513853,5.82,3.64,6.8645465983000005,0.164,-0.053,0.1723513853,4.14,-2.64,4.910112015
2021-01-02 10:30:00,0.31,-0.089,0.3225228674,5.64,3.64,6.7126149897000005,0.31,-0.089,0.3225228674,3.96,-2.62,4.7482628402
2021-01-02 11:00:00,0.334,-0.098,0.3480804505,5.58,3.62,6.6513757975,0.334,-0.098,0.3480804505,3.92,-2.64,4.7260977561
2021-01-02 11:30:00,0.28,-0.077,0.2903945592,5.58,3.58,6.6296907922,0.28,-0.077,0.2903945592,4.0,-2.64,4.7926610562
2021-01-02 12:00:00,0.354,-0.1,0.3678532316,5.68,3.58,6.7140747687,0.354,-0.1,0.3678532316,4.04,-2.62,4.8151843163
2021-01-02 12:30:00,0.401,-0.121,0.4188579712,5.82,3.6,6.8434201975,0.401,-0.121,0.4188579712,4.1,-2.62,4.8656345938
2021-01-02 13:00:00,0.489,-0.145,0.510045096,5.96,3.62,6.9732345436,0.489,-0.145,0.510045096,4.16,-2.58,4.8950995904
2021-01-02 13:30:00,0.212,-0.058,0.2197908096,6.42,3.58,7.3507006469,0.212,-0.058,0.2197908096,4.68,-2.66,5.3831217709
2021-01-02 14:00:00,0.128,-0.039,0.1338095662,6.42,3.58,7.3507006469,0.128,-0.039,0.1338095662,4.74,-2.7,5.4550527037
2021-01-02 14:30:00,0.10300000000000001,-0.043000000000000003,0.1116154111,6.4,3.52,7.3041358147,0.10300000000000001,-0.043000000000000003,0.1116154111,4.86,-2.7,5.5596402761
2021-01-02 15:00:00,0.099,-0.03,0.1034456379,6.22,3.5,7.1371142628,0.099,-0.03,0.1034456379,4.64,-2.74,5.3886176335
2021-01-02 15:30:00,0.12,-0.046,0.1285145906,6.28,3.56,7.2188641766,0.12,-0.046,0.1285145906,4.64,-2.74,5.3886176335
2021-01-02 16:00:00,0.155,-0.061,0.1665713061,6.28,3.6,7.2386739117,0.155,-0.061,0.1665713061,4.68,-2.68,5.3930325421
2021-01-02 16:30:00,0.166,-0.058,0.1758408371,6.46,3.14,7.1827014417,0.166,-0.058,0.1758408371,5.06,-2.12,5.4861644161
2021-01-02 17:00:00,0.162,-0.062,0.1734589289,7.06,3.84,8.0367406329,0.162,-0.062,0.1734589289,5.46,-2.6,6.0474457418
2021-01-02 17:30:00,0.166,-0.06,0.1765106229,7.46,4.02,8.4741961271,0.166,-0.06,0.1765106229,5.8,-2.66,6.3808776825999995
2021-01-02 18:00:00,0.193,-0.058,0.2015266732,7.66,4.1,8.6882449321,0.193,-0.058,0.2015266732,5.96,-2.58,6.4944591769
2021-01-02 18:30:00,0.303,-0.09,0.3160838496,7.42,4.14,8.4968229357,0.303,-0.09,0.3160838496,5.76,-2.58,6.3114182241
2021-01-02 19:00:00,0.364,-0.109,0.3799697356,7.1,4.14,8.2188563681,0.364,-0.109,0.3799697356,5.4,-2.62,6.0020329889
2021-01-02 19:30:00,0.395,-0.11800000000000001,0.4122487113,6.66,4.1,7.8208439442,0.395,-0.11800000000000001,0.4122487113,4.98,-2.7199999999999998,5.6743986466
2021-01-02 20:00:00,0.332,-0.109,0.34943525870000003,6.4,4.0,7.5471849056,0.332,-0.109,0.34943525870000003,4.74,-2.8,5.5052338733
2021-01-02 20:30:00,0.137,-0.047,0.1448378404,6.4,4.14,7.6223093613,0.137,-0.047,0.1448378404,4.64,-3.22,5.6478314422
2021-01-02 21:00:00,0.13,-0.042,0.1366162509,6.34,4.7,7.8921226549,0.13,-0.042,0.1366162509,4.34,-3.8200000000000003,5.7816952531
2021-01-02 21:30:00,0.147,-0.044,0.1534438008,6.02,3.7800000000000002,7.1083612739,0.147,-0.044,0.1534438008,4.3,-2.94,5.208992225
2021-01-02 22:00:00,0.222,-0.063,0.2307661154,5.78,3.66,6.841344897,0.222,-0.063,0.2307661154,4.08,-2.8200000000000003,4.9597177339
2021-01-02 22:30:00,0.318,-0.088,0.3299515116,5.42,3.62,6.5177296661,0.318,-0.088,0.3299515116,3.7,-2.8,4.6400431032
2021-01-02 23:00:00,0.293,-0.078,0.3032045514,5.14,3.38,6.1517477191,0.293,-0.078,0.3032045514,3.4,-2.68,4.3292493576
2021-01-02 23:30:00,0.156,-0.049,0.16351452530000002,5.0,3.3,5.9908263203,0.156,-0.049,0.16351452530000002,3.4,-2.68,4.3292493576
2021-01-03 00:00:00,0.09,-0.034,0.0962081078,4.92,3.14,5.8366086043,0.09,-0.034,0.0962081078,3.2800000000000002,-2.68,4.2356581543
2021-01-03 00:30:00,0.113,-0.043000000000000003,0.12090492130000001,5.04,3.12,5.9275627369,0.113,-0.043000000000000003,0.12090492130000001,3.36,-2.64,4.2730785155
2021-01-03 01:00:00,0.14300000000000002,-0.039,0.1482228053,5.32,2.92,6.0686736607,0.14300000000000002,-0.039,0.1482228053,3.64,-2.42,4.3710410659
2021-01-03 01:30:00,0.165,-0.051000000000000004,0.17270205560000002,5.28,2.3,5.7592013335,0.165,-0.051000000000000004,0.17270205560000002,3.8200000000000003,-1.82,4.2314063856
2021-01-03 02:00:00,0.134,-0.041,0.14013208060000001,5.28,2.3,5.7592013335,0.134,-0.041,0.14013208060000001,3.8,-1.82,4.2133597046
2021-01-03 02:30:00,0.159,-0.046,0.1655203915,5.14,2.34,5.6475835541,0.159,-0.046,0.1655203915,3.62,-1.8399999999999999,4.0607881008
2021-01-03 03:00:00,0.181,-0.062,0.191324332,5.16,2.38,5.6824290581,0.181,-0.062,0.191324332,3.64,-1.8,4.060738849
2021-01-03 03:30:00,0.181,-0.061,0.1910026178,4.96,2.3,5.467321099,0.181,-0.061,0.1910026178,3.46,-1.8,3.9002051228
2021-01-03 04:00:00,0.209,-0.062,0.2180022936,4.96,2.3,5.467321099,0.209,-0.062,0.2180022936,3.42,-1.8,3.8647638995999998
2021-01-03 04:30:00,0.254,-0.074,0.2645600121,4.9,2.36,5.4387130831,0.254,-0.074,0.2645600121,3.38,-1.76,3.8107741996
2021-01-03 05:00:00,0.231,-0.067,0.24052026940000001,4.82,2.34,5.3579846958,0.231,-0.067,0.24052026940000001,3.3,-1.78,3.7494532935000002
2021-01-03 05:30:00,0.23600000000000002,-0.074,0.2473297394,4.84,2.38,5.3935146241,0.23600000000000002,-0.074,0.2473297394,3.36,-1.74,3.7838076061
2021-01-03 06:00:00,0.317,-0.10400000000000001,0.3336240399,4.8,2.44,5.3845705493,0.317,-0.10400000000000001,0.3336240399,3.32,-1.6600000000000001,3.7118728426
2021-01-03 06:30:00,0.292,-0.096,0.3073759913,5.1,3.14,5.9891234750999995,0.292,-0.096,0.3073759913,3.42,-2.26,4.0992682274
2021-01-03 07:00:00,0.301,-0.10200000000000001,0.31781283800000004,5.38,3.58,6.4622596667,0.301,-0.10200000000000001,0.31781283800000004,3.54,-2.52,4.345342334
2021-01-03 07:30:00,0.323,-0.111,0.3415406272,5.34,3.62,6.4513564465,0.323,-0.111,0.3415406272,3.58,-2.48,4.3550889773
2021-01-03 08:00:00,0.28600000000000003,-0.092,0.3004330208,5.26,3.62,6.3852956079,0.28600000000000003,-0.092,0.3004330208,3.5,-2.5,4.3011626335
2021-01-03 08:30:00,0.231,-0.069,0.2410850472,5.42,3.58,6.4955985098,0.231,-0.069,0.2410850472,3.66,-2.54,4.4550196408
2021-01-03 09:00:00,0.25,-0.07,0.2596150997,5.54,3.48,6.5423237462,0.25,-0.07,0.2596150997,3.8,-2.58,4.5930817541
2021-01-03 09:30:00,0.327,-0.091,0.339425986,5.62,3.58,6.6633925293,0.327,-0.091,0.339425986,3.88,-2.64,4.6929734711
2021-01-03 10:00:00,0.261,-0.07200000000000001,0.2707489612,5.78,3.62,6.8200293255,0.261,-0.07200000000000001,0.2707489612,4.14,-2.66,4.9208942277
2021-01-03 10:30:00,0.258,-0.067,0.2665576861,5.72,3.58,6.7479478362,0.258,-0.067,0.2665576861,4.14,-2.66,4.9208942277
2021-01-03 11:00:00,0.31,-0.08,0.3201562119,5.46,3.26,6.3591823374,0.31,-0.08,0.3201562119,4.02,-2.38,4.6717020453
2021-01-03 11:30:00,0.267,-0.069,0.2757716447,5.1,2.7,5.7706152185,0.267,-0.069,0.2757716447,4.06,-1.88,4.4741479636
2021-01-03 12:00:00,0.24,-0.062,0.24787900270000002,4.98,2.66,5.6458834561,0.24,-0.062,0.24787900270000002,3.98,-1.88,4.4016814969
2021-01-03 12:30:00,0.256,-0.067,0.2646223724,4.98,2.66,5.6458834561,0.256,-0.067,0.2646223724,3.9,-1.9,4.3382023927
2021-01-03 13:00:00,0.276,-0.074,0.2857481409,5.24,2.7199999999999998,5.9038970181,0.276,-0.074,0.2857481409,4.06,-1.88,4.4741479636
2021-01-03 13:30:00,0.246,-0.066,0.2546998233,5.14,2.7199999999999998,5.8153245825,0.246,-0.066,0.2546998233,4.02,-1.92,4.4549747474
2021-01-03 14:00:00,0.14,-0.046,0.1473634962,5.08,2.68,5.7435877289,0.14,-0.046,0.1473634962,4.16,-1.94,4.5901198241
2021-01-03 14:30:00,0.191,-0.054,0.1984867754,5.24,2.68,5.8855755878,0.191,-0.054,0.1984867754,4.06,-1.94,4.4996888781
2021-01-03 15:00:00,0.217,-0.059000000000000004,0.2248777446,5.32,2.7199999999999998,5.9750146443,0.217,-0.059000000000000004,0.2248777446,4.02,-1.94,4.4636308091
2021-01-03 15:30:00,0.186,-0.063,0.19637973420000002,5.42,2.7199999999999998,6.064222951,0.186,-0.063,0.19637973420000002,4.2,-1.92,4.6180515372
2021-01-03 16:00:00,0.194,-0.065,0.20459960900000002,5.58,2.74,6.2164298436,0.194,-0.065,0.20459960900000002,4.32,-1.88,4.7113480024
2021-01-03 16:30:00,0.224,-0.075,0.23622235290000002,6.06,3.32,6.9098480446,0.224,-0.075,0.23622235290000002,4.62,-2.32,5.1697969012
2021-01-03 17:00:00,0.184,-0.063,0.1944865034,6.72,3.92,7.7797686341,0.184,-0.063,0.1944865034,5.1,-2.76,5.798930936
2021-01-03 17:30:00,0.256,-0.081,0.2685088453,6.88,3.96,7.9382617745,0.256,-0.081,0.2685088453,5.28,-2.7,5.9302951023
2021-01-03 18:00:00,0.20700000000000002,-0.06,0.2155203007,7.04,3.22,7.7414468932,0.20700000000000002,-0.06,0.2155203007,5.72,-1.92,6.0336390346
2021-01-03 18:30:00,0.149,-0.045,0.1556470366,6.94,3.12,7.609073531,0.149,-0.045,0.1556470366,5.68,-1.9,5.9893572276
2021-01-03 19:00:00,0.153,-0.044,0.15920113060000002,6.54,3.04,7.2120177482,0.153,-0.044,0.15920113060000002,5.24,-1.96,5.5945687948
2021-01-03 19:30:00,0.135,-0.047,0.1429475428,6.26,3.04,6.9591091384,0.135,-0.047,0.1429475428,5.0,-2.06,5.4077352006
2021-01-03 20:00:00,0.11900000000000001,-0.045,0.12722421150000002,5.96,3.42,6.8715354907,0.11900000000000001,-0.045,0.12722421150000002,4.5600000000000005,-2.58,5.239274759
2021-01-03 20:30:00,0.182,-0.058,0.19101832370000002,5.7,3.7800000000000002,6.839473664,0.182,-0.058,0.19101832370000002,4.12,-3.02,5.1083069602
2021-01-03 21:00:00,0.17300000000000001,-0.059000000000000004,0.1827840256,5.54,3.96,6.8097870745,0.17300000000000001,-0.059000000000000004,0.1827840256,3.86,-3.2800000000000002,5.0653726418
2021-01-03 21:30:00,0.20500000000000002,-0.07100000000000001,0.2169469981,5.44,4.5600000000000005,7.0983941846,0.20500000000000002,-0.07100000000000001,0.2169469981,3.56,-3.88,5.2657383148
2021-01-03 22:00:00,0.151,-0.053,0.1600312469,5.1,3.54,6.2081881415,0.151,-0.053,0.1600312469,3.56,-3.02,4.6684044383
2021-01-03 22:30:00,0.129,-0.046,0.1369561974,5.02,4.24,6.5709968802,0.129,-0.046,0.1369561974,3.26,-3.8,5.0067554364
2021-01-03 23:00:00,0.14300000000000002,-0.058,0.1543146137,4.7,4.08,6.2238573248,0.14300000000000002,-0.058,0.1543146137,2.96,-3.56,4.629816411
2021-01-03 23:30:00,0.158,-0.052000000000000005,0.1663370073,4.28,3.26,5.3801486968,0.158,-0.052000000000000005,0.1663370073,2.8,-2.8,3.9597979746
2021-01-04 00:00:00,0.11,-0.041,0.11739250400000001,4.22,3.1,5.2362582060000005,0.11,-0.041,0.11739250400000001,2.76,-2.76,3.9032294321
2021-01-04 00:30:00,0.089,-0.04,0.09757561170000001,4.62,3.06,5.5414799467,0.089,-0.04,0.09757561170000001,3.08,-2.76,4.1356982482
2021-01-04 01:00:00,0.135,-0.05,0.14396180050000001,5.08,2.68,5.7435877289,0.135,-0.05,0.14396180050000001,3.62,-2.26,4.2675519915
2021-01-04 01:30:00,0.15,-0.046,0.15689486930000002,5.42,3.36,6.3769898855000005,0.15,-0.046,0.15689486930000002,3.7,-2.9,4.7010637094
2021-01-04 02:00:00,0.214,-0.069,0.2248488381,5.22,3.44,6.2515598054,0.214,-0.069,0.2248488381,3.48,-2.94,4.5556558255
2021-01-04 02:30:00,0.18,-0.059000000000000004,0.1894228075,5.22,3.42,6.2405768964,0.18,-0.059000000000000004,0.1894228075,3.48,-2.96,4.5685884034
2021-01-04 03:00:00,0.226,-0.07200000000000001,0.2371919054,5.36,3.52,6.4124878168,0.226,-0.07200000000000001,0.2371919054,3.58,-2.92,4.6198268366
2021-01-04 03:30:00,0.21,-0.068,0.2207351354,5.12,3.48,6.1907027065,0.21,-0.068,0.2207351354,3.4,-2.94,4.4948414878000005
2021-01-04 04:00:00,0.263,-0.082,0.2754868418,5.0,3.38,6.0352630431,0.263,-0.082,0.2754868418,3.32,-2.7800000000000002,4.330219394
2021-01-04 04:30:00,0.304,-0.096,0.3187977415,4.86,3.4,5.9312393309,0.304,-0.096,0.3187977415,3.18,-2.7800000000000002,4.2238371181
2021-01-04 05:00:00,0.302,-0.093,0.3159952531,4.82,3.36,5.8755425281,0.302,-0.093,0.3159952531,3.16,-2.74,4.1824872982
2021-01-04 05:30:00,0.374,-0.121,0.3930865045,4.82,3.42,5.9100592214,0.374,-0.121,0.3930865045,3.16,-2.68,4.143428532
2021-01-04 06:00:00,0.391,-0.128,0.4114182786,5.0,3.52,6.1147690063,0.391,-0.128,0.4114182786,3.24,-2.62,4.166773332
2021-01-04 06:30:00,0.331,-0.10300000000000001,0.3466554485,5.38,3.52,6.429214571,0.331,-0.10300000000000001,0.3466554485,3.58,-2.56,4.4011362169
2021-01-04 07:00:00,0.245,-0.075,0.2562225595,5.6,3.22,6.4597523172,0.245,-0.075,0.2562225595,4.0,-2.16,4.5459432465
2021-01-04 07:30:00,0.209,-0.07,0.22041097980000002,5.66,3.22,6.5118353788,0.209,-0.07,0.22041097980000002,4.16,-2.16,4.6873446641
2021-01-04 08:00:00,0.213,-0.07200000000000001,0.2248399431,5.62,2.84,6.2968245966,0.213,-0.07200000000000001,0.2248399431,4.32,-1.72,4.6498172007
2021-01-04 08:30:00,0.246,-0.081,0.2589922779,5.74,2.98,6.4674569964,0.246,-0.081,0.2589922779,4.4,-1.76,4.7389450303
2021-01-04 09:00:00,0.159,-0.05,0.16667633310000002,5.88,2.9,6.5562489275,0.159,-0.05,0.16667633310000002,4.58,-1.8,4.9210161552
2021-01-04 09:30:00,0.161,-0.054,0.16981460480000002,5.94,3.0,6.6545923992,0.161,-0.054,0.16981460480000002,4.8,-1.76,5.1124944988
2021-01-04 10:00:00,0.274,-0.073,0.2835577543,5.8,3.06,6.557713016,0.274,-0.073,0.2835577543,4.7,-1.72,5.0048376597
