Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-04 10:30:00,0.269,-0.068,0.2774617091,5.84,3.0,6.5654855114,0.269,-0.068,0.2774617091,4.68,-1.78,5.0070749944
2021-01-04 11:00:00,0.342,-0.089,0.3533907186,5.78,2.98,6.5029839305,0.342,-0.089,0.3533907186,4.52,-1.8,4.8652235303
2021-01-04 11:30:00,0.367,-0.095,0.37909629380000004,5.68,2.94,6.3957798586,0.367,-0.095,0.37909629380000004,4.48,-1.82,4.835576491
2021-01-04 12:00:00,0.388,-0.105,0.4019564653,5.68,2.98,6.4142653515,0.388,-0.105,0.4019564653,4.54,-1.8,4.8838099881
2021-01-04 12:30:00,0.383,-0.109,0.39820848810000004,5.66,2.98,6.3965615763,0.383,-0.109,0.39820848810000004,4.46,-1.8,4.8095322018
2021-01-04 13:00:00,0.343,-0.089,0.3543585755,5.76,2.9,6.4488448578,0.343,-0.089,0.3543585755,4.46,-1.88,4.8400413221
2021-01-04 13:30:00,0.356,-0.093,0.3679470071,5.8,2.86,6.4668075586,0.356,-0.093,0.3679470071,4.58,-1.88,4.9508383129
2021-01-04 14:00:00,0.381,-0.11900000000000001,0.3991516003,5.88,2.9,6.5562489275,0.381,-0.11900000000000001,0.3991516003,4.6,-1.8399999999999999,4.9543516226
2021-01-04 14:30:00,0.396,-0.131,0.41710550220000003,5.52,2.86,6.2169124169,0.396,-0.131,0.41710550220000003,4.3,-1.88,4.6930160878
2021-01-04 15:00:00,0.41500000000000004,-0.133,0.4357912344,5.52,2.88,6.2261384501,0.41500000000000004,-0.133,0.4357912344,4.32,-1.88,4.7113480024
2021-01-04 15:30:00,0.374,-0.13,0.3959494917,5.6,2.88,6.2971739693,0.374,-0.13,0.3959494917,4.42,-1.88,4.8032072618
2021-01-04 16:00:00,0.358,-0.136,0.3829621391,5.78,2.96,6.493843238,0.358,-0.136,0.3829621391,4.6,-1.82,4.9469586616
2021-01-04 16:30:00,0.375,-0.14400000000000002,0.40169764750000003,6.4,3.8,7.4431176264,0.375,-0.14400000000000002,0.40169764750000003,4.9,-2.44,5.4739017163
2021-01-04 17:00:00,0.308,-0.121,0.330915397,6.84,3.54,7.7017660312,0.308,-0.121,0.330915397,5.52,-2.04,5.8848959209
2021-01-04 17:30:00,0.317,-0.126,0.3411231449,7.32,3.44,8.0880158259,0.317,-0.126,0.3411231449,6.06,-1.78,6.3160113996
2021-01-04 18:00:00,0.293,-0.112,0.313676585,7.62,3.48,8.37704005,0.293,-0.112,0.313676585,6.32,-1.78,6.5658815097000005
2021-01-04 18:30:00,0.34800000000000003,-0.124,0.3694319964,7.46,3.5,8.2402427149,0.34800000000000003,-0.124,0.3694319964,6.1,-1.78,6.3544000504
2021-01-04 19:00:00,0.303,-0.11,0.3223491895,7.16,3.5,7.9696674962,0.303,-0.11,0.3223491895,5.82,-1.8399999999999999,6.1039331582
2021-01-04 19:30:00,0.353,-0.11900000000000001,0.3725184559,6.76,3.4,7.5668751807,0.353,-0.11900000000000001,0.3725184559,5.42,-1.92,5.7500260869
2021-01-04 20:00:00,0.376,-0.129,0.3975135218,6.3,3.36,7.14,0.376,-0.129,0.3975135218,5.04,-2.04,5.4372051644
2021-01-04 20:30:00,0.34900000000000003,-0.12,0.3690541966,6.08,3.94,7.2449982747,0.34900000000000003,-0.12,0.3690541966,4.5,-2.86,5.3319414851
2021-01-04 21:00:00,0.41500000000000004,-0.137,0.43702860320000003,5.86,3.9,7.0391476757,0.41500000000000004,-0.137,0.43702860320000003,4.28,-2.86,5.1476208097
2021-01-04 21:30:00,0.428,-0.14300000000000002,0.4512571329,5.74,3.9,6.9395677099,0.428,-0.14300000000000002,0.4512571329,4.12,-2.84,5.0039984013
2021-01-04 22:00:00,0.318,-0.111,0.33681597350000003,5.6,3.74,6.7340626668,0.318,-0.111,0.33681597350000003,3.92,-2.84,4.8406611119
2021-01-04 22:30:00,0.28200000000000003,-0.10200000000000001,0.299879976,5.38,4.16,6.8007352544,0.28200000000000003,-0.10200000000000001,0.299879976,3.58,-3.44,4.9648766349
2021-01-04 23:00:00,0.231,-0.09,0.2479132913,5.18,4.32,6.744983321,0.231,-0.09,0.2479132913,3.3,-3.68,4.9429141202
2021-01-04 23:30:00,0.23,-0.09,0.24698178070000001,4.88,4.32,6.5174228035,0.23,-0.09,0.24698178070000001,3.04,-3.66,4.7578566603
2021-01-05 00:00:00,0.268,-0.097,0.28501403470000003,4.58,4.22,6.227744375,0.268,-0.097,0.28501403470000003,2.76,-3.6,4.5362539611
2021-01-05 00:30:00,0.23500000000000001,-0.092,0.2523667965,4.86,4.22,6.4364586536,0.23500000000000001,-0.092,0.2523667965,2.96,-3.62,4.676109494
2021-01-05 01:00:00,0.30000000000000004,-0.10400000000000001,0.317515354,5.38,4.22,6.8376019188,0.30000000000000004,-0.10400000000000001,0.317515354,3.36,-3.56,4.8952221604
2021-01-05 01:30:00,0.28500000000000003,-0.1,0.3020347662,5.64,4.22,7.0440045429,0.28500000000000003,-0.1,0.3020347662,3.58,-3.56,5.0487622245
2021-01-05 02:00:00,0.329,-0.115,0.34851972680000004,5.46,4.28,6.9375788284,0.329,-0.115,0.34851972680000004,3.44,-3.54,4.9361118302
2021-01-05 02:30:00,0.28300000000000003,-0.10200000000000001,0.3008205445,5.46,4.28,6.9375788284,0.28300000000000003,-0.10200000000000001,0.3008205445,3.38,-3.58,4.9234946938
2021-01-05 03:00:00,0.243,-0.095,0.2609099462,5.5600000000000005,4.3,7.0287694513,0.243,-0.095,0.2609099462,3.46,-3.58,4.9787548644
2021-01-05 03:30:00,0.293,-0.114,0.3143962468,5.44,4.3,6.9342339159,0.293,-0.114,0.3143962468,3.34,-3.54,4.8669497635
2021-01-05 04:00:00,0.27,-0.112,0.2923080567,5.42,4.34,6.9434861561000005,0.27,-0.112,0.2923080567,3.34,-3.54,4.8669497635
2021-01-05 04:30:00,0.22,-0.094,0.2392404648,5.28,4.2,6.7467325425,0.22,-0.094,0.2392404648,3.24,-3.54,4.7988748681
2021-01-05 05:00:00,0.268,-0.099,0.2857008925,5.02,4.2,6.5452578253,0.268,-0.099,0.2857008925,3.02,-3.54,4.6531709618
2021-01-05 05:30:00,0.301,-0.105,0.31878833100000004,5.06,4.22,6.588778339,0.301,-0.105,0.31878833100000004,3.06,-3.46,4.6190042217
2021-01-05 06:00:00,0.353,-0.129,0.3758324095,5.2,3.84,6.4641782154000005,0.353,-0.129,0.3758324095,3.34,-2.86,4.3971809151
2021-01-05 06:30:00,0.305,-0.116,0.3263142657,5.48,3.68,6.6009696257,0.305,-0.116,0.3263142657,3.7199999999999998,-2.56,4.5157502145
2021-01-05 07:00:00,0.382,-0.14300000000000002,0.40788846510000004,5.46,3.14,6.2985077598,0.382,-0.14300000000000002,0.40788846510000004,3.96,-1.78,4.3416586692
2021-01-05 07:30:00,0.454,-0.168,0.48408676910000004,5.58,3.24,6.4524413984,0.454,-0.168,0.48408676910000004,4.16,-1.5,4.4221714123
2021-01-05 08:00:00,0.397,-0.147,0.42334146970000003,5.7,3.26,6.5663993177,0.397,-0.147,0.42334146970000003,4.3,-1.5,4.5541190147
2021-01-05 08:30:00,0.322,-0.124,0.3450507209,5.76,3.24,6.6087215102,0.322,-0.124,0.3450507209,4.46,-1.52,4.7118998292
2021-01-05 09:00:00,0.261,-0.107,0.2820815485,6.02,3.24,6.8365195824,0.261,-0.107,0.2820815485,4.82,-1.52,5.0539885239
2021-01-05 09:30:00,0.386,-0.139,0.4102645488,5.94,3.24,6.7661806065,0.386,-0.139,0.4102645488,4.62,-1.56,4.8762690656
2021-01-05 10:00:00,0.36,-0.126,0.3814131618,5.9,3.2,6.7119296778,0.36,-0.126,0.3814131618,4.5600000000000005,-1.6,4.8325562594
2021-01-05 10:30:00,0.35000000000000003,-0.13,0.3733630941,5.9,3.2,6.7119296778,0.35000000000000003,-0.13,0.3733630941,4.5600000000000005,-1.6,4.8325562594
2021-01-05 11:00:00,0.393,-0.14,0.41719180240000003,5.66,3.2,6.5019689326,0.393,-0.14,0.41719180240000003,4.28,-1.62,4.5763304077
2021-01-05 11:30:00,0.41500000000000004,-0.14200000000000002,0.4386217049,5.7,3.2,6.5368187982,0.41500000000000004,-0.14200000000000002,0.4386217049,4.34,-1.62,4.6324939288
2021-01-05 12:00:00,0.374,-0.131,0.39627894220000004,5.74,3.22,6.5814891932,0.374,-0.131,0.39627894220000004,4.36,-1.62,4.6512363948
2021-01-05 12:30:00,0.381,-0.132,0.4032183032,5.88,3.2,6.6943558316,0.381,-0.132,0.4032183032,4.46,-1.62,4.7451027386
2021-01-05 13:00:00,0.317,-0.11,0.3355428438,5.76,3.12,6.5507251507,0.317,-0.11,0.3355428438,4.46,-1.7000000000000002,4.7730074377000005
2021-01-05 13:30:00,0.314,-0.11,0.332710084,5.68,3.02,6.4329464478,0.314,-0.11,0.332710084,4.3,-1.8,4.6615448083
2021-01-05 14:00:00,0.389,-0.129,0.4098316728,5.54,3.22,6.4078077374,0.389,-0.129,0.4098316728,4.06,-1.6600000000000001,4.3862512468
2021-01-05 14:30:00,0.461,-0.154,0.48604217920000004,5.26,3.22,6.1673332973,0.461,-0.154,0.48604217920000004,3.94,-1.6600000000000001,4.2754181082
2021-01-05 15:00:00,0.458,-0.151,0.48224993520000003,5.52,3.22,6.3905242351,0.458,-0.151,0.48224993520000003,4.14,-1.6600000000000001,4.4604035692
2021-01-05 15:30:00,0.306,-0.125,0.3305465172,5.64,3.2,6.4845662924,0.306,-0.125,0.3305465172,4.3,-1.6600000000000001,4.6092949569
2021-01-05 16:00:00,0.164,-0.08600000000000001,0.1851809925,5.98,3.2,6.7823594715,0.164,-0.08600000000000001,0.1851809925,4.64,-1.6800000000000002,4.9347745643
2021-01-05 16:30:00,0.108,-0.067,0.1270944531,6.68,3.26,7.4330343737,0.108,-0.067,0.1270944531,5.2,-1.6,5.4405882035
2021-01-05 17:00:00,0.306,-0.13,0.3324695475,7.06,3.3,7.7931765026,0.306,-0.13,0.3324695475,5.48,-1.54,5.6922754677
2021-01-05 17:30:00,0.248,-0.10300000000000001,0.26853863780000004,7.44,3.24,8.114875230100001,0.248,-0.10300000000000001,0.26853863780000004,5.94,-1.7000000000000002,6.1784787772
2021-01-05 18:00:00,0.254,-0.092,0.2701481075,7.7,3.36,8.4011665857,0.254,-0.092,0.2701481075,6.1,-1.76,6.3488266633
2021-01-05 18:30:00,0.169,-0.074,0.18449119220000001,7.62,3.2800000000000002,8.2959508195,0.169,-0.074,0.18449119220000001,6.06,-1.8399999999999999,6.3331824543
2021-01-05 19:00:00,0.186,-0.061,0.1957472861,7.24,3.2,7.915655374,0.186,-0.061,0.1957472861,5.76,-1.9,6.0652782294
2021-01-05 19:30:00,0.278,-0.074,0.28768037820000003,6.7,3.12,7.3908321588,0.278,-0.074,0.28768037820000003,5.22,-1.98,5.5829024709
2021-01-05 20:00:00,0.297,-0.081,0.3078473648,6.42,3.1,7.1292636366,0.297,-0.081,0.3078473648,4.8,-2.02,5.2077250311
2021-01-05 20:30:00,0.23600000000000002,-0.068,0.2456013029,6.2,3.0,6.8876701431,0.23600000000000002,-0.068,0.2456013029,4.62,-2.1,5.0748793089
2021-01-05 21:00:00,0.279,-0.079,0.2899689639,6.08,3.54,7.0354815045,0.279,-0.079,0.2899689639,4.28,-2.62,5.0182467058
2021-01-05 21:30:00,0.28600000000000003,-0.096,0.3016819517,5.98,3.94,7.1612848009,0.28600000000000003,-0.096,0.3016819517,4.1,-2.94,5.0451560927
2021-01-05 22:00:00,0.227,-0.075,0.23906902770000002,5.88,4.64,7.4902603426,0.227,-0.075,0.23906902770000002,3.8200000000000003,-3.8200000000000003,5.4022958083
2021-01-05 22:30:00,0.267,-0.08600000000000001,0.28050846690000003,5.46,4.04,6.7921425191,0.267,-0.08600000000000001,0.28050846690000003,3.58,-3.26,4.8419004533
2021-01-05 23:00:00,0.228,-0.07200000000000001,0.23909830610000002,5.2,4.38,6.7988528444,0.228,-0.07200000000000001,0.23909830610000002,3.18,-3.7,4.8787703369
2021-01-05 23:30:00,0.097,-0.038,0.1041777327,5.06,4.24,6.6016058652,0.097,-0.038,0.1041777327,3.12,-3.64,4.7941631178
2021-01-06 00:00:00,0.096,-0.04,0.10400000000000001,5.0,4.24,6.5557303178,0.096,-0.04,0.10400000000000001,3.02,-3.6,4.6989786124
2021-01-06 00:30:00,0.227,-0.068,0.23696624230000002,5.14,4.24,6.6631223912,0.227,-0.068,0.23696624230000002,3.08,-3.6,4.7377631853
2021-01-06 01:00:00,0.179,-0.051000000000000004,0.1861236148,5.72,4.16,7.0727646645,0.179,-0.051000000000000004,0.1861236148,3.56,-3.58,5.0487622245
2021-01-06 01:30:00,0.229,-0.068,0.2388828165,5.78,4.2,7.1448163027,0.229,-0.068,0.2388828165,3.62,-3.58,5.0912473914
2021-01-06 02:00:00,0.258,-0.074,0.2684026825,5.74,4.24,7.1361894594,0.258,-0.074,0.2684026825,3.54,-3.58,5.0346797316
2021-01-06 02:30:00,0.246,-0.073,0.2566028059,5.7,4.24,7.10405518,0.246,-0.073,0.2566028059,3.48,-3.58,4.9926746339
2021-01-06 03:00:00,0.273,-0.073,0.2825915781,5.5600000000000005,4.2,6.9680413317,0.273,-0.073,0.2825915781,3.4,-3.58,4.937246196
2021-01-06 03:30:00,0.23,-0.061,0.2379516758,5.46,4.08,6.8160105634,0.23,-0.061,0.2379516758,3.3,-3.58,4.8689218519
2021-01-06 04:00:00,0.163,-0.047,0.169640797,5.44,4.12,6.8240750289,0.163,-0.047,0.169640797,3.34,-3.58,4.8961209135
2021-01-06 04:30:00,0.154,-0.043000000000000003,0.1598905876,5.3,4.12,6.713002309,0.154,-0.043000000000000003,0.1598905876,3.24,-3.58,4.8284573106
2021-01-06 05:00:00,0.231,-0.063,0.2394368393,5.18,4.16,6.6436435786,0.231,-0.063,0.2394368393,3.14,-3.52,4.716990566
2021-01-06 05:30:00,0.281,-0.078,0.2916247589,5.16,4.16,6.6280615567,0.281,-0.078,0.2916247589,3.1,-3.46,4.6456000689
2021-01-06 06:00:00,0.429,-0.14200000000000002,0.4518904735,5.16,4.22,6.6658832873,0.429,-0.14200000000000002,0.4518904735,3.12,-3.3,4.5414094728
2021-01-06 06:30:00,0.431,-0.14200000000000002,0.4537895988,5.4,3.64,6.5122653509,0.431,-0.14200000000000002,0.4537895988,3.56,-2.54,4.3732367876
2021-01-06 07:00:00,0.34400000000000003,-0.112,0.3617734097,5.68,3.64,6.7462582222,0.34400000000000003,-0.112,0.3617734097,3.88,-2.42,4.57283282
2021-01-06 07:30:00,0.212,-0.073,0.2242164133,5.96,3.38,6.8517151138,0.212,-0.073,0.2242164133,4.36,-1.88,4.7480522322
2021-01-06 08:00:00,0.187,-0.069,0.1993238571,6.28,4.24,7.5773346237,0.187,-0.069,0.1993238571,4.46,-2.6,5.1625187651
2021-01-06 08:30:00,0.116,-0.045,0.1244226667,6.54,4.24,7.7941773139,0.116,-0.045,0.1244226667,4.74,-2.6,5.4062556358
2021-01-06 09:00:00,0.11,-0.04,0.11704699910000001,6.62,4.24,7.8614248072,0.11,-0.04,0.11704699910000001,4.86,-2.58,5.5023631287
2021-01-06 09:30:00,0.117,-0.047,0.1260872714,6.52,4.26,7.7883245952,0.117,-0.047,0.1260872714,4.86,-2.64,5.5307504012
2021-01-06 10:00:00,0.116,-0.04,0.12270289320000001,6.4,4.26,7.6881467208,0.116,-0.04,0.12270289320000001,4.88,-2.68,5.5674769869
2021-01-06 10:30:00,0.08,-0.014,0.08121576200000001,6.32,4.28,7.63287626,0.08,-0.014,0.08121576200000001,4.86,-2.74,5.5791755663
2021-01-06 11:00:00,0.051000000000000004,-0.014,0.0528866713,6.12,4.28,7.4681189064,0.051000000000000004,-0.014,0.0528866713,4.74,-2.7,5.4550527037
2021-01-06 11:30:00,0.033,-0.007,0.0337342556,6.18,4.28,7.5173665602,0.033,-0.007,0.0337342556,4.82,-2.7,5.5247081371
2021-01-06 12:00:00,0.028,-0.009000000000000001,0.0294108823,6.22,4.24,7.5276822462,0.028,-0.009000000000000001,0.0294108823,4.88,-2.7,5.5771318793999995
2021-01-06 12:30:00,0.038,0.0,0.038,6.26,4.18,7.5272837066000005,0.038,0.0,0.038,4.7,-2.7,5.4203320931
2021-01-06 13:00:00,0.036000000000000004,-0.003,0.0361247837,5.94,4.12,7.2289694978,0.036000000000000004,-0.003,0.0361247837,4.6,-2.8,5.3851648071
2021-01-06 13:30:00,0.04,-0.001,0.040012498,5.88,4.46,7.3801084003,0.04,-0.001,0.040012498,4.32,-3.5,5.5598920853
2021-01-06 14:00:00,0.042,0.0,0.042,5.94,4.92,7.7129760793,0.042,0.0,0.042,4.26,-3.62,5.5903488263
2021-01-06 14:30:00,0.048,0.0,0.048,6.14,4.92,7.8680366039,0.048,0.0,0.048,4.36,-3.62,5.6669215629
2021-01-06 15:00:00,0.027,0.004,0.027294688100000002,6.46,4.96,8.1445196298,0.027,0.004,0.027294688100000002,4.64,-3.54,5.8361973921
2021-01-06 15:30:00,0.028,-0.02,0.034409301100000005,6.54,5.0,8.2323508186,0.028,-0.02,0.034409301100000005,4.76,-3.5,5.9082653969
2021-01-06 16:00:00,0.027,-0.004,0.027294688100000002,6.86,5.06,8.5242712298,0.027,-0.004,0.027294688100000002,5.02,-3.5,6.1196731939
2021-01-06 16:30:00,0.016,0.003,0.0162788206,7.32,5.06,8.8986515832,0.016,0.003,0.0162788206,5.42,-3.48,6.4410247632
2021-01-06 17:00:00,0.007,0.0,0.007,7.84,4.76,9.1718700383,0.007,0.0,0.007,6.0,-3.12,6.7627213457
2021-01-06 17:30:00,0.009000000000000001,0.002,0.009219544500000001,7.78,3.7800000000000002,8.649670514,0.009000000000000001,0.002,0.009219544500000001,6.3,-2.4,6.7416615163
2021-01-06 18:00:00,0.006,0.0,0.006,7.66,3.26,8.3248543531,0.006,0.0,0.006,6.38,-1.96,6.6742789873
2021-01-06 18:30:00,0.006,0.0,0.006,7.42,3.26,8.104566614,0.006,0.0,0.006,6.12,-2.0,6.4385091442
2021-01-06 19:00:00,0.012,0.003,0.0123693169,7.22,3.22,7.9054917621000005,0.012,0.003,0.0123693169,5.96,-2.02,6.2930119974
2021-01-06 19:30:00,0.01,0.002,0.010198039,6.88,3.2,7.5877796489,0.01,0.002,0.010198039,5.64,-2.1,6.0182721773
2021-01-06 20:00:00,0.019,-0.006,0.0199248588,6.6,3.88,7.6560041797,0.019,-0.006,0.0199248588,5.08,-2.92,5.8594197665
2021-01-06 20:30:00,0.025,-0.025,0.0353553391,6.38,3.9,7.4775931957,0.025,-0.025,0.0353553391,4.72,-3.08,5.6360269694
2021-01-06 21:00:00,0.019,-0.024,0.0306104557,6.02,3.76,7.0977461211,0.019,-0.024,0.0306104557,4.4,-3.14,5.4055157016
2021-01-06 21:30:00,0.021,-0.027,0.034205262800000004,5.82,3.96,7.0394602066,0.021,-0.027,0.034205262800000004,4.14,-3.32,5.3067881058
2021-01-06 22:00:00,0.015,-0.027,0.030886890400000002,5.58,3.94,6.8308125432,0.015,-0.027,0.030886890400000002,3.9,-3.36,5.1477762189
2021-01-06 22:30:00,0.019,-0.026000000000000002,0.0322024844,5.32,4.4,6.9037960572,0.019,-0.026000000000000002,0.0322024844,3.52,-3.9,5.2536082838
2021-01-06 23:00:00,0.007,-0.004,0.0080622577,4.96,4.08,6.4224605877,0.007,-0.004,0.0080622577,3.26,-3.7199999999999998,4.9463117573
2021-01-06 23:30:00,0.002,0.0,0.002,4.5600000000000005,3.2800000000000002,5.6171166981,0.002,0.0,0.002,3.12,-2.94,4.2869569627
2021-01-07 00:00:00,0.007,0.0,0.007,4.5,3.2800000000000002,5.568518654,0.007,0.0,0.007,3.02,-2.9,4.186932051
2021-01-07 00:30:00,0.008,-0.001,0.0080622577,4.84,3.24,5.8243626261,0.008,-0.001,0.0080622577,3.3,-2.92,4.4064044299
2021-01-07 01:00:00,0.005,0.0,0.005,5.28,3.2,6.1740100421,0.005,0.0,0.005,3.66,-2.9,4.6696466676
2021-01-07 01:30:00,0.007,0.0,0.007,5.5600000000000005,3.24,6.4351534558,0.007,0.0,0.007,3.9,-2.88,4.8481336615
2021-01-07 02:00:00,0.004,0.0,0.004,5.46,3.22,6.3387695967,0.004,0.0,0.004,3.8,-2.88,4.7680604023
2021-01-07 02:30:00,0.008,0.0,0.008,5.52,3.26,6.4107721844,0.008,0.0,0.008,3.84,-2.88,4.8
2021-01-07 03:00:00,0.007,0.0,0.007,5.58,3.26,6.4625072534,0.007,0.0,0.007,3.94,-2.88,4.8803688385
2021-01-07 03:30:00,0.004,0.0,0.004,5.52,3.26,6.4107721844,0.004,0.0,0.004,3.86,-2.88,4.8160149501
2021-01-07 04:00:00,0.006,0.0,0.006,5.4,3.2800000000000002,6.3181009805,0.006,0.0,0.006,3.7800000000000002,-2.88,4.7521363617
2021-01-07 04:30:00,0.006,0.0,0.006,5.38,3.32,6.321930085,0.006,0.0,0.006,3.7800000000000002,-2.88,4.7521363617
2021-01-07 05:00:00,0.006,0.0,0.006,5.38,3.32,6.321930085,0.006,0.0,0.006,3.74,-2.86,4.708205603
2021-01-07 05:30:00,0.006,0.0,0.006,5.46,3.36,6.4110217594,0.006,0.0,0.006,3.8200000000000003,-2.8,4.7362854644
2021-01-07 06:00:00,0.004,0.0,0.004,5.58,3.36,6.5135243916,0.004,0.0,0.004,3.94,-2.74,4.7990832458
2021-01-07 06:30:00,0.007,0.0,0.007,5.6,2.7,6.2169124169,0.007,0.0,0.007,4.24,-1.96,4.6711026535
2021-01-07 07:00:00,0.006,0.0,0.006,6.02,3.3,6.8651584104,0.006,0.0,0.006,4.52,-2.3,5.0715283692
2021-01-07 07:30:00,0.006,0.0,0.006,6.28,3.1,7.0034562896,0.006,0.0,0.006,5.02,-1.6800000000000002,5.2936565812
2021-01-07 08:00:00,0.008,0.0,0.008,6.5,3.18,7.2361868411,0.008,0.0,0.008,5.34,-1.58,5.5688418904
2021-01-07 08:30:00,0.006,0.0,0.006,6.6,2.86,7.1930243987,0.006,0.0,0.006,5.52,-1.38,5.6898857634
2021-01-07 09:00:00,0.01,0.0,0.01,6.54,2.34,6.9460204434,0.01,0.0,0.01,5.7,-0.88,5.7675298005
2021-01-07 09:30:00,0.008,0.0,0.008,6.44,2.38,6.8657119077,0.008,0.0,0.008,5.68,-0.9400000000000001,5.757256291
2021-01-07 10:00:00,0.004,0.0,0.004,6.46,2.38,6.8844752886,0.004,0.0,0.004,5.68,-0.9400000000000001,5.757256291
2021-01-07 10:30:00,0.007,0.0,0.007,6.44,2.38,6.8657119077,0.007,0.0,0.007,5.68,-0.9400000000000001,5.757256291
2021-01-07 11:00:00,0.015,0.001,0.0150332964,6.28,2.36,6.7088001908,0.015,0.001,0.0150332964,5.5600000000000005,-0.9400000000000001,5.6389006021
2021-01-07 11:30:00,0.021,-0.001,0.021023796,5.94,2.32,6.3769898855000005,0.021,-0.001,0.021023796,5.38,-0.96,5.4649794144
2021-01-07 12:00:00,0.026000000000000002,-0.005,0.0264764046,5.76,2.36,6.2247248935,0.026000000000000002,-0.005,0.0264764046,5.2,-0.96,5.2878729183
2021-01-07 12:30:00,0.029,-0.005,0.0294278779,5.74,2.36,6.2062226837,0.029,-0.005,0.0294278779,5.2,-0.96,5.2878729183
2021-01-07 13:00:00,0.011,0.0,0.011,5.92,2.26,6.3367183936,0.011,0.0,0.011,5.24,-1.0,5.3345665240999995
2021-01-07 13:30:00,0.011,0.001,0.011045361,5.96,2.12,6.3258201049,0.011,0.001,0.011045361,5.22,-1.16,5.3473357852
2021-01-07 14:00:00,0.01,0.0,0.01,6.08,2.32,6.5075955621,0.01,0.0,0.01,5.4,-1.0,5.4918120871
2021-01-07 14:30:00,0.008,0.0,0.008,6.06,2.32,6.4889136225,0.008,0.0,0.008,5.28,-1.0,5.3738626704
2021-01-07 15:00:00,0.007,0.0,0.007,6.12,2.34,6.5520989004,0.007,0.0,0.007,5.28,-1.0,5.3738626704
2021-01-07 15:30:00,0.018000000000000002,0.002,0.018110770300000002,6.3,2.38,6.7345675437,0.018000000000000002,0.002,0.018110770300000002,5.42,-0.98,5.5078852566
2021-01-07 16:00:00,0.025,0.001,0.025019992,6.5,2.44,6.9428812463,0.025,0.001,0.025019992,5.58,-0.96,5.6619784528
2021-01-07 16:30:00,0.017,0.003,0.0172626765,6.96,2.5,7.3953769343,0.017,0.003,0.0172626765,6.02,-0.92,6.0898932667
2021-01-07 17:00:00,0.014,0.002,0.014142135600000001,7.48,2.56,7.9059471286,0.014,0.002,0.014142135600000001,6.5,-0.84,6.5540521817
2021-01-07 17:30:00,0.025,-0.008,0.0262488095,7.6,2.42,7.9759889669,0.025,-0.008,0.0262488095,6.6,-0.92,6.6638127225
2021-01-07 18:00:00,0.01,0.001,0.0100498756,7.92,3.34,8.59546392,0.01,0.001,0.0100498756,6.6,-1.88,6.8625359744
2021-01-07 18:30:00,0.009000000000000001,-0.001,0.0090553851,7.78,3.32,8.4587705963,0.009000000000000001,-0.001,0.0090553851,6.44,-1.96,6.7316565569
2021-01-07 19:00:00,0.013000000000000001,0.002,0.0131529464,7.48,3.2800000000000002,8.1675455309,0.013000000000000001,0.002,0.0131529464,6.16,-1.96,6.4643019731
2021-01-07 19:30:00,0.012,-0.002,0.012165525100000001,7.04,3.16,7.7166832253,0.012,-0.002,0.012165525100000001,5.74,-2.1,6.1120863868
2021-01-07 20:00:00,0.013000000000000001,0.0,0.013000000000000001,6.72,3.6,7.6235424836,0.013000000000000001,0.0,0.013000000000000001,5.24,-2.64,5.867469642
2021-01-07 20:30:00,0.02,-0.003,0.0202237484,6.7,4.74,8.2071675991,0.02,-0.003,0.0202237484,4.76,-3.9,6.1536655743
2021-01-07 21:00:00,0.012,0.001,0.0120415946,6.46,4.68,7.977092202,0.012,0.001,0.0120415946,4.5,-3.92,5.967947721
2021-01-07 21:30:00,0.006,0.0,0.006,6.28,4.68,7.8320367721,0.006,0.0,0.006,4.32,-3.94,5.8468795096
2021-01-07 22:00:00,0.008,0.0,0.008,5.7,3.86,6.884010459,0.008,0.0,0.008,4.04,-3.26,5.191261889
2021-01-07 22:30:00,0.018000000000000002,-0.001,0.0180277564,5.38,3.56,6.4512014385,0.018000000000000002,-0.001,0.0180277564,3.8200000000000003,-3.02,4.8695790372
2021-01-07 23:00:00,0.045,0.0,0.045,5.14,3.44,6.1849171377,0.045,0.0,0.045,3.6,-2.96,4.6606437324000005
2021-01-07 23:30:00,0.043000000000000003,0.0,0.043000000000000003,4.92,3.38,5.9691540439,0.043000000000000003,0.0,0.043000000000000003,3.38,-2.84,4.4147480109
2021-01-08 00:00:00,0.042,-0.001,0.042011903100000005,4.72,3.3,5.7592013335,0.042,-0.001,0.042011903100000005,3.18,-2.86,4.2769147759
2021-01-08 00:30:00,0.078,-0.032,0.0843089556,5.1,3.34,6.0963595694,0.078,-0.032,0.0843089556,3.48,-2.8200000000000003,4.4791517054
2021-01-08 01:00:00,0.088,-0.033,0.09398404120000001,5.6,3.34,6.5203987608,0.088,-0.033,0.09398404120000001,3.88,-2.7800000000000002,4.7731331429
2021-01-08 01:30:00,0.098,-0.038,0.1051094667,5.78,3.34,6.6756273112999995,0.098,-0.038,0.1051094667,4.0,-2.7800000000000002,4.8711805551000005
2021-01-08 02:00:00,0.063,-0.015,0.06476109940000001,5.78,3.34,6.6756273112999995,0.063,-0.015,0.06476109940000001,4.0,-2.7800000000000002,4.8711805551000005
2021-01-08 02:30:00,0.053,-0.005,0.0532353266,5.68,3.34,6.5892336428,0.053,-0.005,0.0532353266,3.94,-2.7800000000000002,4.8220327664
2021-01-08 03:00:00,0.035,0.003,0.035128336100000004,5.64,3.26,6.5143840845,0.035,0.003,0.035128336100000004,3.94,-2.8200000000000003,4.8452038141
2021-01-08 03:30:00,0.032,0.0,0.032,5.62,3.26,6.4970762655,0.032,0.0,0.032,3.88,-2.8200000000000003,4.7965404199
2021-01-08 04:00:00,0.045,-0.005,0.045276925700000005,5.48,3.2800000000000002,6.3866109949,0.045,-0.005,0.045276925700000005,3.7800000000000002,-2.8200000000000003,4.7160152671999995
2021-01-08 04:30:00,0.045,-0.006,0.0453982379,5.34,3.2800000000000002,6.2668971589,0.045,-0.006,0.0453982379,3.66,-2.8200000000000003,4.620389594
2021-01-08 05:00:00,0.031,-0.001,0.031016124800000003,5.42,3.3,6.3455811397,0.031,-0.001,0.031016124800000003,3.7199999999999998,-2.8200000000000003,4.6680616963
2021-01-08 05:30:00,0.017,0.003,0.0172626765,5.46,3.3,6.3797805605,0.017,0.003,0.0172626765,3.8200000000000003,-2.7800000000000002,4.7244893904000005
2021-01-08 06:00:00,0.007,0.0,0.007,5.64,3.42,6.5959078223,0.007,0.0,0.007,4.0,-2.68,4.8148104843
2021-01-08 06:30:00,0.007,0.001,0.007071067800000001,5.58,3.38,6.5238638858,0.007,0.001,0.007071067800000001,3.96,-2.62,4.7482628402
2021-01-08 07:00:00,0.017,0.001,0.0170293864,5.78,3.48,6.7467621864,0.017,0.001,0.0170293864,4.18,-2.44,4.8400413221
2021-01-08 07:30:00,0.029,-0.018000000000000002,0.034132096300000005,5.94,3.22,6.7566263771,0.029,-0.018000000000000002,0.034132096300000005,4.54,-1.8599999999999999,4.9062409236
2021-01-08 08:00:00,0.038,-0.002,0.038052595200000004,6.1,3.06,6.8244853286,0.038,-0.002,0.038052595200000004,4.8,-1.6400000000000001,5.0724353125
2021-01-08 08:30:00,0.041,0.001,0.0410121933,6.24,3.12,6.9765320898,0.041,0.001,0.0410121933,4.9,-1.6600000000000001,5.1735481055
2021-01-08 09:00:00,0.053,-0.004,0.0531507291,6.32,3.22,7.0930106443,0.053,-0.004,0.0531507291,5.06,-1.72,5.3443428034
2021-01-08 09:30:00,0.08700000000000001,-0.026000000000000002,0.09080198240000001,6.32,3.22,7.0930106443,0.08700000000000001,-0.026000000000000002,0.09080198240000001,5.12,-1.7000000000000002,5.3948493955
2021-01-08 10:00:00,0.098,-0.037,0.1047520883,6.24,3.22,7.0218231251,0.098,-0.037,0.1047520883,5.08,-1.7000000000000002,5.3569020898
2021-01-08 10:30:00,0.09,-0.036000000000000004,0.09693296650000001,6.1,3.18,6.8791278517,0.09,-0.036000000000000004,0.09693296650000001,4.92,-1.74,5.2186205074
2021-01-08 11:00:00,0.195,-0.061,0.20431837900000002,6.02,3.22,6.8270637905000005,0.195,-0.061,0.20431837900000002,4.8,-1.74,5.1056439359
2021-01-08 11:30:00,0.249,-0.066,0.2575985248,5.82,3.2,6.6417166456,0.249,-0.066,0.2575985248,4.62,-1.74,4.9368005834
2021-01-08 12:00:00,0.19,-0.053,0.19725364380000002,5.86,3.2,6.6767956386,0.19,-0.053,0.19725364380000002,4.62,-1.74,4.9368005834
2021-01-08 12:30:00,0.275,-0.07100000000000001,0.2840176051,5.86,3.2,6.6767956386,0.275,-0.07100000000000001,0.2840176051,4.64,-1.76,4.9625799742000005
2021-01-08 13:00:00,0.268,-0.07,0.2769909746,5.68,3.1,6.4708886561,0.268,-0.07,0.2769909746,4.52,-1.8,4.8652235303
2021-01-08 13:30:00,0.28800000000000003,-0.076,0.2978590271,5.54,2.94,6.2717780573,0.28800000000000003,-0.076,0.2978590271,4.32,-1.98,4.7521363617
2021-01-08 14:00:00,0.246,-0.066,0.2546998233,5.7,3.08,6.478919663,0.246,-0.066,0.2546998233,4.48,-1.88,4.8584771277000005
2021-01-08 14:30:00,0.323,-0.08700000000000001,0.3345115843,5.7,3.14,6.5076570285,0.323,-0.08700000000000001,0.3345115843,4.48,-1.8,4.8280845063
2021-01-08 15:00:00,0.328,-0.09,0.34012350700000005,5.7,3.16,6.517330742,0.328,-0.09,0.34012350700000005,4.48,-1.8,4.8280845063
2021-01-08 15:30:00,0.369,-0.113,0.3859144983,5.82,3.22,6.6513757975,0.369,-0.113,0.3859144983,4.48,-1.76,4.8133148661
2021-01-08 16:00:00,0.34900000000000003,-0.106,0.3647423748,5.96,3.22,6.7742158218,0.34900000000000003,-0.106,0.3647423748,4.62,-1.76,4.9438851119
2021-01-08 16:30:00,0.289,-0.085,0.3012407675,6.26,3.22,7.0396022615,0.289,-0.085,0.3012407675,4.92,-1.72,5.2119861857
2021-01-08 17:00:00,0.271,-0.079,0.2822800028,6.72,3.2800000000000002,7.4777536734,0.271,-0.079,0.2822800028,5.38,-1.7000000000000002,5.6421981532
2021-01-08 17:30:00,0.258,-0.074,0.2684026825,6.78,3.18,7.4887115047,0.258,-0.074,0.2684026825,5.5,-1.8399999999999999,5.7996206773
2021-01-08 18:00:00,0.315,-0.081,0.325247598,7.02,3.32,7.7654877503,0.315,-0.081,0.325247598,5.74,-1.8399999999999999,6.0277027133
2021-01-08 18:30:00,0.252,-0.062,0.2595149321,7.02,3.2800000000000002,7.7484708169,0.252,-0.062,0.2595149321,5.72,-1.92,6.0336390346
2021-01-08 19:00:00,0.265,-0.07,0.2740894015,6.7,3.26,7.4510133539,0.265,-0.07,0.2740894015,5.42,-1.98,5.770337945
2021-01-08 19:30:00,0.216,-0.057,0.2233942703,6.36,3.16,7.1017744262,0.216,-0.057,0.2233942703,5.12,-2.08,5.5263731325
2021-01-08 20:00:00,0.16,-0.047,0.166760307,6.12,3.58,7.0901904065,0.16,-0.047,0.166760307,4.7,-2.68,5.4103973976
2021-01-08 20:30:00,0.14200000000000002,-0.043000000000000003,0.1483677863,6.12,4.22,7.433895345,0.14200000000000002,-0.043000000000000003,0.1483677863,4.48,-3.38,5.6120228082
2021-01-08 21:00:00,0.092,-0.033,0.0977394496,5.84,3.7,6.9134361934,0.092,-0.033,0.0977394496,4.26,-3.02,5.2218770572
2021-01-08 21:30:00,0.076,-0.03,0.0817067929,5.72,3.66,6.7907289741,0.076,-0.03,0.0817067929,4.14,-3.08,5.1600387595
2021-01-08 22:00:00,0.064,-0.033,0.0720069441,5.5600000000000005,3.84,6.7571591664,0.064,-0.033,0.0720069441,3.94,-3.2800000000000002,5.1265973121
2021-01-08 22:30:00,0.044,-0.028,0.0521536192,5.36,4.32,6.8841847738,0.044,-0.028,0.0521536192,3.56,-3.8200000000000003,5.2216855516
2021-01-08 23:00:00,0.039,-0.029,0.0486004115,5.26,4.4,6.8576672419,0.039,-0.029,0.0486004115,3.44,-3.8200000000000003,5.1406225304
2021-01-08 23:30:00,0.07200000000000001,-0.039,0.0818840644,4.9,3.54,6.0449648469,0.07200000000000001,-0.039,0.0818840644,3.36,-3.0,4.504397851
2021-01-09 00:00:00,0.085,-0.035,0.09192388160000001,4.76,3.32,5.8034472514,0.085,-0.035,0.09192388160000001,3.2800000000000002,-2.8,4.312586231
2021-01-09 00:30:00,0.048,-0.028,0.055569776,5.14,3.2800000000000002,6.097376485,0.048,-0.028,0.055569776,3.58,-2.84,4.5696827023
2021-01-09 01:00:00,0.032,-0.018000000000000002,0.036715119500000004,5.64,3.26,6.5143840845,0.032,-0.018000000000000002,0.036715119500000004,3.98,-2.8,4.8662511238
2021-01-09 01:30:00,0.016,0.002,0.016124515500000002,5.82,3.26,6.6708320321,0.016,0.002,0.016124515500000002,4.12,-2.8,4.9814054242
2021-01-09 02:00:00,0.007,0.001,0.007071067800000001,5.74,3.26,6.6011514147,0.007,0.001,0.007071067800000001,4.06,-2.86,4.9662057952000005
2021-01-09 02:30:00,0.008,0.0,0.008,5.7,3.3,6.58634952,0.008,0.0,0.008,4.02,-2.8200000000000003,4.9104785917000005
2021-01-09 03:00:00,0.006,0.0,0.006,5.7,3.3,6.58634952,0.006,0.0,0.006,4.02,-2.8200000000000003,4.9104785917000005
2021-01-09 03:30:00,0.008,0.0,0.008,5.64,3.3,6.5344930943,0.008,0.0,0.008,3.96,-2.8200000000000003,4.8614812557
2021-01-09 04:00:00,0.013000000000000001,0.003,0.013341664100000001,5.5,3.3,6.4140470843,0.013000000000000001,0.003,0.013341664100000001,3.84,-2.84,4.7761072015
2021-01-09 04:30:00,0.023,0.004,0.0233452351,5.42,3.3,6.3455811397,0.023,0.004,0.0233452351,3.74,-2.88,4.7203813405
2021-01-09 05:00:00,0.044,0.0,0.044,5.42,3.3,6.3455811397,0.044,0.0,0.044,3.74,-2.88,4.7203813405
2021-01-09 05:30:00,0.074,-0.014,0.0753126815,5.48,3.38,6.4385402072,0.074,-0.014,0.0753126815,3.8,-2.8,4.7201694885
2021-01-09 06:00:00,0.121,-0.044,0.128751699,5.48,3.44,6.4702395628,0.121,-0.044,0.128751699,3.8200000000000003,-2.7,4.6778627599
2021-01-09 06:30:00,0.076,-0.031,0.08207923,5.7,3.46,6.6679532092,0.076,-0.031,0.08207923,4.02,-2.62,4.7984164054
2021-01-09 07:00:00,0.035,-0.024,0.042438190300000005,5.96,3.5,6.911700225,0.035,-0.024,0.042438190300000005,4.28,-2.56,4.9871835739
2021-01-09 07:30:00,0.023,-0.004,0.0233452351,5.98,3.5,6.928953745,0.023,-0.004,0.0233452351,4.3,-2.56,5.0043581007
2021-01-09 08:00:00,0.061,0.0,0.061,5.98,3.42,6.8888896057,0.061,0.0,0.061,4.32,-2.48,4.9812448243
2021-01-09 08:30:00,0.039,0.002,0.0390512484,5.98,3.1,6.73575534,0.039,0.002,0.0390512484,4.48,-2.08,4.9393116929000005
2021-01-09 09:00:00,0.034,-0.009000000000000001,0.0351710108,6.18,3.5,7.1022813236,0.034,-0.009000000000000001,0.0351710108,4.5600000000000005,-2.56,5.2294550385
2021-01-09 09:30:00,0.036000000000000004,-0.026000000000000002,0.0444072066,6.08,2.88,6.7276147333,0.036000000000000004,-0.026000000000000002,0.0444072066,4.82,-1.9,5.180965161
2021-01-09 10:00:00,0.041,-0.025,0.0480208288,6.0,2.88,6.6554038195,0.041,-0.025,0.0480208288,4.82,-1.94,5.1957675083
2021-01-09 10:30:00,0.042,-0.025,0.048877397600000004,5.94,2.88,6.6013634955,0.042,-0.025,0.048877397600000004,4.84,-1.94,5.2143264186
2021-01-09 11:00:00,0.024,-0.016,0.0288444102,5.74,2.84,6.4041549013,0.024,-0.016,0.0288444102,4.72,-1.96,5.1107729357
2021-01-09 11:30:00,0.023,-0.001,0.0230217289,5.64,2.84,6.3146813063,0.023,-0.001,0.0230217289,4.64,-1.96,5.0369832241
2021-01-09 12:00:00,0.026000000000000002,-0.001,0.0260192237,5.64,2.88,6.3327719049,0.026000000000000002,-0.001,0.0260192237,4.64,-1.96,5.0369832241
2021-01-09 12:30:00,0.029,-0.003,0.029154759500000002,5.52,2.84,6.2077371078,0.029,-0.003,0.029154759500000002,4.54,-2.0,4.9610079621
2021-01-09 13:00:00,0.028,-0.002,0.0280713377,5.5600000000000005,2.84,6.2433324435,0.028,-0.002,0.0280713377,4.6,-2.0,5.0159744816
2021-01-09 13:30:00,0.028,-0.002,0.0280713377,5.5,2.84,6.1899596121,0.028,-0.002,0.0280713377,4.52,-2.02,4.9508383129
2021-01-09 14:00:00,0.025,-0.001,0.025019992,5.5,2.84,6.1899596121,0.025,-0.001,0.025019992,4.48,-2.08,4.9393116929000005
2021-01-09 14:30:00,0.021,0.0,0.021,5.44,2.76,6.1000983599,0.021,0.0,0.021,4.38,-2.1,4.8574067155
2021-01-09 15:00:00,0.019,0.001,0.019026297600000002,5.52,2.76,6.1715476179,0.019,0.001,0.019026297600000002,4.42,-2.1,4.8935059007
2021-01-09 15:30:00,0.009000000000000001,0.001,0.0090553851,5.86,2.8200000000000003,6.5032299667,0.009000000000000001,0.001,0.0090553851,4.66,-2.04,5.0869637309
2021-01-09 16:00:00,0.011,0.001,0.011045361,5.98,2.8,6.6030598967,0.011,0.001,0.011045361,4.78,-2.04,5.1971145841
2021-01-09 16:30:00,0.009000000000000001,0.0,0.009000000000000001,6.38,2.88,6.9999142852,0.009000000000000001,0.0,0.009000000000000001,5.12,-1.96,5.4823352688
2021-01-09 17:00:00,0.007,0.0,0.007,7.0,3.06,7.6396073198,0.007,0.0,0.007,5.7,-1.9,6.0083275543
2021-01-09 17:30:00,0.007,0.0,0.007,7.58,3.26,8.2513029274,0.007,0.0,0.007,6.26,-1.94,6.5537165029
2021-01-09 18:00:00,0.01,0.0,0.01,7.84,3.3,8.5062094966,0.01,0.0,0.01,6.52,-1.92,6.7968227872
2021-01-09 18:30:00,0.007,0.0,0.007,7.8,3.3,8.4693565281,0.007,0.0,0.007,6.48,-1.94,6.7641703113
2021-01-09 19:00:00,0.01,0.0,0.01,7.52,3.3,8.2122104211,0.01,0.0,0.01,6.22,-2.02,6.5397859292
2021-01-09 19:30:00,0.009000000000000001,0.0,0.009000000000000001,7.08,3.2,7.7695817133,0.009000000000000001,0.0,0.009000000000000001,5.82,-2.1,6.1872772687
2021-01-09 20:00:00,0.011,0.001,0.011045361,6.8,3.5,7.647875522,0.011,0.001,0.011045361,5.42,-2.48,5.9604362256000005
2021-01-09 20:30:00,0.009000000000000001,0.001,0.0090553851,6.7,3.94,7.7726186064,0.009000000000000001,0.001,0.0090553851,5.06,-3.14,5.9550986558000005
2021-01-09 21:00:00,0.007,0.0,0.007,6.34,3.68,7.3306207104,0.007,0.0,0.007,4.74,-3.04,5.6310922564
2021-01-09 21:30:00,0.01,0.0,0.01,6.22,3.68,7.2270879336,0.01,0.0,0.01,4.6,-3.02,5.5027629424
2021-01-09 22:00:00,0.01,0.001,0.0100498756,6.02,3.7199999999999998,7.0766376197,0.01,0.001,0.0100498756,4.38,-3.14,5.3892485562
2021-01-09 22:30:00,0.012,0.003,0.0123693169,5.8,4.34,7.2440044174,0.012,0.003,0.0123693169,3.94,-3.86,5.5157229807
2021-01-09 23:00:00,0.019,0.002,0.0191049732,5.64,4.38,7.1410083322,0.019,0.002,0.0191049732,3.7800000000000002,-3.86,5.4025919705
2021-01-09 23:30:00,0.016,0.001,0.0160312195,5.38,4.38,6.9374923423,0.016,0.001,0.0160312195,3.54,-3.86,5.2374803102
2021-01-10 00:00:00,0.026000000000000002,-0.012,0.0286356421,5.32,4.28,6.8279425891,0.026000000000000002,-0.012,0.0286356421,3.46,-3.8200000000000003,5.1540275513000005
2021-01-10 00:30:00,0.026000000000000002,-0.027,0.037483329600000004,5.42,4.22,6.8691193031,0.026000000000000002,-0.027,0.037483329600000004,3.54,-3.8,5.1934189124
2021-01-10 01:00:00,0.029,-0.028,0.0403112887,5.92,4.18,7.2469855802,0.029,-0.028,0.0403112887,3.92,-3.74,5.4179331853
2021-01-10 01:30:00,0.041,-0.026000000000000002,0.0485489444,6.18,4.2,7.4721081363,0.041,-0.026000000000000002,0.0485489444,4.16,-3.7,5.5673692170999995
2021-01-10 02:00:00,0.035,-0.024,0.042438190300000005,6.14,4.24,7.4617156204,0.035,-0.024,0.042438190300000005,4.1,-3.74,5.549558541
2021-01-10 02:30:00,0.038,-0.024,0.0449444101,5.92,4.2,7.2585397981,0.038,-0.024,0.0449444101,3.9,-3.76,5.4173425219
2021-01-10 03:00:00,0.045,-0.026000000000000002,0.0519711458,5.84,4.2,7.1934414573,0.045,-0.026000000000000002,0.0519711458,3.84,-3.8,5.4023698504
2021-01-10 03:30:00,0.034,-0.026000000000000002,0.0428018691,5.66,4.2,7.0480919404,0.034,-0.026000000000000002,0.0428018691,3.66,-3.8,5.2759454129
2021-01-10 04:00:00,0.029,-0.026000000000000002,0.0389486842,5.58,4.26,7.0202564056,0.029,-0.026000000000000002,0.0389486842,3.6,-3.8,5.2345009313
2021-01-10 04:30:00,0.032,-0.027,0.0418688428,5.5,4.3,6.9814038703,0.032,-0.027,0.0418688428,3.52,-3.8,5.1798069462
2021-01-10 05:00:00,0.04,-0.029,0.0494064773,5.44,4.32,6.9466538707000005,0.04,-0.029,0.0494064773,3.46,-3.8,5.139221731
2021-01-10 05:30:00,0.048,-0.03,0.0566038868,5.38,4.32,6.899768112,0.048,-0.03,0.0566038868,3.4,-3.8,5.0990195136
2021-01-10 06:00:00,0.04,-0.029,0.0494064773,5.34,4.32,6.8686243164,0.04,-0.029,0.0494064773,3.4,-3.76,5.0692800278
2021-01-10 06:30:00,0.049,-0.029,0.0569385634,5.5600000000000005,4.32,7.041022653,0.049,-0.029,0.0569385634,3.64,-3.64,5.147737367
2021-01-10 07:00:00,0.04,-0.024,0.0466476152,5.72,4.38,7.2043597911,0.04,-0.024,0.0466476152,3.8,-3.56,5.207072114
2021-01-10 07:30:00,0.026000000000000002,-0.021,0.0334215499,5.58,4.38,7.0937155286,0.026000000000000002,-0.021,0.0334215499,3.68,-3.56,5.1201562476
2021-01-10 08:00:00,0.026000000000000002,0.003,0.0261725047,5.58,4.34,7.0690876356,0.026000000000000002,0.003,0.0261725047,3.7199999999999998,-3.56,5.1489804816
2021-01-10 08:30:00,0.018000000000000002,0.003,0.0182482876,5.68,4.28,7.1120179977,0.018000000000000002,0.003,0.0182482876,3.8200000000000003,-3.56,5.2216855516
2021-01-10 09:00:00,0.029,0.003,0.029154759500000002,5.78,4.0,7.0291108968,0.029,0.003,0.029154759500000002,4.06,-3.36,5.2700284629
2021-01-10 09:30:00,0.039,0.002,0.0390512484,5.86,3.44,6.7950864601,0.039,0.002,0.0390512484,4.36,-2.76,5.1601550364
2021-01-10 10:00:00,0.032,0.003,0.0321403174,5.88,3.16,6.6753277073,0.032,0.003,0.0321403174,4.48,-2.54,5.1499514561
2021-01-10 10:30:00,0.043000000000000003,-0.02,0.0474236228,6.02,2.7199999999999998,6.6059669996,0.043000000000000003,-0.02,0.0474236228,4.86,-2.02,5.2630789468
2021-01-10 11:00:00,0.025,-0.019,0.0314006369,6.06,2.7,6.6342746401,0.025,-0.019,0.0314006369,4.92,-2.06,5.3338541412
2021-01-10 11:30:00,0.019,0.003,0.0192353841,6.12,2.68,6.6810777574,0.019,0.003,0.0192353841,5.02,-2.08,5.4338568255
2021-01-10 12:00:00,0.023,0.003,0.023194827,6.36,3.46,7.2402486145000005,0.023,0.003,0.023194827,5.02,-2.76,5.7286996779
2021-01-10 12:30:00,0.037,0.002,0.037054014600000004,6.42,3.84,7.4807753609,0.037,0.002,0.037054014600000004,4.94,-3.08,5.8215118311000005
2021-01-10 13:00:00,0.039,0.0,0.039,6.46,3.88,7.5356486118,0.039,0.0,0.039,4.94,-3.1,5.8321179686
2021-01-10 13:30:00,0.051000000000000004,-0.018000000000000002,0.054083269100000005,6.3,3.88,7.3989458709,0.051000000000000004,-0.018000000000000002,0.054083269100000005,4.74,-3.1,5.6637090321
2021-01-10 14:00:00,0.073,-0.038,0.0822982381,6.2,3.88,7.313986601,0.073,-0.038,0.0822982381,4.66,-3.1,5.5969277287
2021-01-10 14:30:00,0.095,-0.046,0.1055509356,6.16,3.8200000000000003,7.2483101479,0.095,-0.046,0.1055509356,4.62,-3.08,5.5525489642
2021-01-10 15:00:00,0.052000000000000005,-0.022,0.0564623769,6.2,3.7,7.2201108025,0.052000000000000005,-0.022,0.0564623769,4.68,-3.04,5.580680962
2021-01-10 15:30:00,0.03,0.002,0.0300665928,6.36,3.7,7.3579616743,0.03,0.002,0.0300665928,4.78,-3.04,5.6648036153
2021-01-10 16:00:00,0.042,0.002,0.0420475921,6.3,3.7,7.306161783,0.042,0.002,0.0420475921,4.74,-3.02,5.6203202756
2021-01-10 16:30:00,0.037,0.0,0.037,6.44,3.7,7.4272202068,0.037,0.0,0.037,4.9,-2.94,5.7143328569000005
2021-01-10 17:00:00,0.039,-0.003,0.0391152144,6.94,3.52,7.7816450703,0.039,-0.003,0.0391152144,5.48,-2.56,6.0484708811
2021-01-10 17:30:00,0.058,-0.022,0.0620322497,7.3,3.14,7.9466722595,0.058,-0.022,0.0620322497,6.02,-1.94,6.3248715402
2021-01-10 18:00:00,0.048,-0.029,0.0560802996,7.4,3.16,8.0464650624,0.048,-0.029,0.0560802996,6.12,-1.92,6.4141094471
2021-01-10 18:30:00,0.068,-0.045,0.0815414005,7.16,3.1,7.8022817175,0.068,-0.045,0.0815414005,5.9,-1.8599999999999999,6.1862428016
2021-01-10 19:00:00,0.063,-0.033,0.0711196175,6.68,2.96,7.3064355195,0.063,-0.033,0.0711196175,5.48,-1.8599999999999999,5.7870545185
2021-01-10 19:30:00,0.069,-0.032,0.0760591875,6.38,2.8200000000000003,6.9754426383,0.069,-0.032,0.0760591875,5.16,-1.98,5.5268435838
2021-01-10 20:00:00,0.067,-0.034,0.075133215,6.06,2.84,6.6924733843,0.067,-0.034,0.075133215,4.84,-2.04,5.2523518542
2021-01-10 20:30:00,0.07200000000000001,-0.042,0.0833546639,5.78,2.8,6.4224917283,0.07200000000000001,-0.042,0.0833546639,4.58,-2.08,5.0301888633
2021-01-10 21:00:00,0.08600000000000001,-0.045,0.09706183600000001,5.68,3.36,6.5993939116,0.08600000000000001,-0.045,0.09706183600000001,4.26,-2.7,5.0435701641
2021-01-10 21:30:00,0.078,-0.044,0.08955445270000001,5.44,3.5,6.4686629221,0.078,-0.044,0.08955445270000001,3.96,-2.9,4.908319468
2021-01-10 22:00:00,0.034,-0.026000000000000002,0.0428018691,5.32,3.36,6.2922174152,0.034,-0.026000000000000002,0.0428018691,3.8200000000000003,-2.86,4.7720016764
2021-01-10 22:30:00,0.053,-0.031,0.0614003257,4.94,3.3,5.9408416912,0.053,-0.031,0.0614003257,3.44,-2.86,4.4736115164
2021-01-10 23:00:00,0.07100000000000001,-0.035,0.0791580697,4.64,3.58,5.8605460496,0.07100000000000001,-0.035,0.0791580697,3.02,-3.26,4.4438721854
2021-01-10 23:30:00,0.07,-0.034,0.0778203058,4.34,3.06,5.310291894,0.07,-0.034,0.0778203058,2.9,-2.76,4.0034485135
2021-01-11 00:00:00,0.08600000000000001,-0.039,0.0944298682,4.14,3.02,5.1244511901,0.08600000000000001,-0.039,0.0944298682,2.74,-2.74,3.8749451609000003
2021-01-11 00:30:00,0.10300000000000001,-0.047,0.1132166066,4.42,3.02,5.3532046477,0.10300000000000001,-0.047,0.1132166066,2.94,-2.74,4.0188555585
2021-01-11 01:00:00,0.113,-0.046,0.1220040983,4.9,2.88,5.6836959806,0.113,-0.046,0.1220040983,3.34,-2.52,4.1840172084
2021-01-11 01:30:00,0.20500000000000002,-0.07,0.2166217902,5.1,3.22,6.0314509034,0.20500000000000002,-0.07,0.2166217902,3.38,-2.76,4.3637140145
2021-01-11 02:00:00,0.185,-0.055,0.1930025907,5.1,3.26,6.0529001313,0.185,-0.055,0.1930025907,3.38,-2.8,4.3891229192
2021-01-11 02:30:00,0.197,-0.061,0.20622802910000002,5.1,3.26,6.0529001313,0.197,-0.061,0.20622802910000002,3.36,-2.8,4.3737398185
2021-01-11 03:00:00,0.093,-0.036000000000000004,0.0997246208,5.28,3.26,6.2053202979,0.093,-0.036000000000000004,0.0997246208,3.52,-2.84,4.5228309719
2021-01-11 03:30:00,0.111,-0.048,0.1209338662,5.16,3.24,6.0928810919,0.111,-0.048,0.1209338662,3.4,-2.8,4.4045431091000005
2021-01-11 04:00:00,0.105,-0.054,0.11807201190000001,4.94,3.24,5.9077237579,0.105,-0.054,0.11807201190000001,3.32,-2.8,4.3430864601
2021-01-11 04:30:00,0.094,-0.038,0.10139033480000001,4.88,3.24,5.8576445778,0.094,-0.038,0.10139033480000001,3.2800000000000002,-2.8,4.312586231
2021-01-11 05:00:00,0.14100000000000001,-0.048,0.148946299,4.88,3.2800000000000002,5.879863944,0.14100000000000001,-0.048,0.148946299,3.26,-2.7199999999999998,4.2457037108
2021-01-11 05:30:00,0.20600000000000002,-0.067,0.2166217902,5.02,3.36,6.0406953242,0.20600000000000002,-0.067,0.2166217902,3.32,-2.68,4.2667083331
2021-01-11 06:00:00,0.178,-0.064,0.1891560203,5.28,3.44,6.3017457899,0.178,-0.064,0.1891560203,3.58,-2.62,4.4363047686
2021-01-11 06:30:00,0.17200000000000001,-0.06,0.1821647606,5.46,3.42,6.4426702539,0.17200000000000001,-0.06,0.1821647606,3.8,-2.52,4.5596491093000004
2021-01-11 07:00:00,0.108,-0.041,0.1155205609,5.76,3.44,6.7090386793,0.108,-0.041,0.1155205609,4.18,-2.34,4.7904070808
2021-01-11 07:30:00,0.214,-0.07200000000000001,0.2257875107,5.74,3.02,6.4859848905,0.214,-0.07200000000000001,0.2257875107,4.42,-1.54,4.6805982524
2021-01-11 08:00:00,0.161,-0.052000000000000005,0.1691892432,5.96,3.08,6.7088001908,0.161,-0.052000000000000005,0.1691892432,4.66,-1.54,4.907871229
2021-01-11 08:30:00,0.17200000000000001,-0.057,0.18119878590000002,6.1,3.12,6.8515983537,0.17200000000000001,-0.057,0.18119878590000002,4.82,-1.54,5.0600395255
2021-01-11 09:00:00,0.295,-0.089,0.3081330881,6.08,3.12,6.8337983582,0.295,-0.089,0.3081330881,4.88,-1.48,5.0994901706
2021-01-11 09:30:00,0.325,-0.091,0.3374996296,6.04,3.12,6.7982350651,0.325,-0.091,0.3374996296,4.88,-1.48,5.0994901706
2021-01-11 10:00:00,0.257,-0.061,0.2641401143,6.04,3.08,6.7799705014,0.257,-0.061,0.2641401143,4.88,-1.52,5.1112425104
2021-01-11 10:30:00,0.328,-0.085,0.338834768,5.92,3.1,6.6825444256,0.328,-0.085,0.338834768,4.72,-1.5,4.9526154706
2021-01-11 11:00:00,0.384,-0.10300000000000001,0.3975738925,5.96,3.34,6.8320714282,0.384,-0.10300000000000001,0.3975738925,4.7,-1.78,5.0257735723
2021-01-11 11:30:00,0.341,-0.089,0.3524230412,6.04,4.02,7.255480687,0.341,-0.089,0.3524230412,4.62,-2.44,5.2247487978
2021-01-11 12:00:00,0.465,-0.129,0.4825619131,5.86,4.1,7.1518948538,0.465,-0.129,0.4825619131,4.44,-2.4,5.0471378028
2021-01-11 12:30:00,0.47000000000000003,-0.132,0.48818439140000003,5.94,4.1,7.2175896254,0.47000000000000003,-0.132,0.48818439140000003,4.46,-2.42,5.0742487129
2021-01-11 13:00:00,0.536,-0.152,0.5571355311,5.88,4.0,7.1115680409,0.536,-0.152,0.5571355311,4.4,-2.44,5.0312622671
2021-01-11 13:30:00,0.54,-0.153,0.5612566258,5.78,3.86,6.9503956722,0.54,-0.153,0.5612566258,4.28,-2.6,5.0078338631
2021-01-11 14:00:00,0.543,-0.152,0.5638732127,5.98,4.08,7.2392541052,0.543,-0.152,0.5638732127,4.44,-2.42,5.0566787519
2021-01-11 14:30:00,0.482,-0.113,0.4950686821,5.94,4.02,7.1724472811,0.482,-0.113,0.4950686821,4.4,-2.48,5.0507821177
2021-01-11 15:00:00,0.493,-0.115,0.5062351232,6.04,4.02,7.255480687,0.493,-0.115,0.5062351232,4.44,-2.48,5.0856661314
2021-01-11 15:30:00,0.525,-0.134,0.5418311545,6.14,4.06,7.3609238551,0.525,-0.134,0.5418311545,4.52,-2.42,5.1270654375
2021-01-11 16:00:00,0.486,-0.133,0.5038700229,6.26,4.08,7.4722152003,0.486,-0.133,0.5038700229,4.66,-2.42,5.250904684
2021-01-11 16:30:00,0.521,-0.15,0.5421632595,6.42,3.96,7.5430762955,0.521,-0.15,0.5421632595,4.92,-2.06,5.3338541412
2021-01-11 17:00:00,0.587,-0.199,0.6198144884,6.64,3.54,7.5247059743,0.587,-0.199,0.6198144884,5.36,-1.48,5.5605755098
2021-01-11 17:30:00,0.58,-0.199,0.6131892041,6.72,3.4,7.5311619289,0.58,-0.199,0.6131892041,5.44,-1.62,5.6760902037
2021-01-11 18:00:00,0.452,-0.15,0.47623943560000004,7.12,3.38,7.8815480713,0.452,-0.15,0.47623943560000004,5.78,-1.62,6.002732711
2021-01-11 18:30:00,0.40900000000000003,-0.13,0.42916313910000004,7.08,3.38,7.8454317918,0.40900000000000003,-0.13,0.42916313910000004,5.72,-1.6800000000000002,5.9616105207
2021-01-11 19:00:00,0.41100000000000003,-0.131,0.4313722291,6.76,3.32,7.5312681535,0.41100000000000003,-0.131,0.4313722291,5.38,-1.74,5.6543788341
2021-01-11 19:30:00,0.41500000000000004,-0.132,0.4354870836,6.32,3.42,7.1860141943,0.41500000000000004,-0.132,0.4354870836,4.88,-1.98,5.2663839587
2021-01-11 20:00:00,0.418,-0.131,0.4380468012,6.08,4.04,7.2998630124,0.418,-0.131,0.4380468012,4.36,-2.7800000000000002,5.1708800025
2021-01-11 20:30:00,0.417,-0.13,0.4367940018,5.76,3.94,6.9786245063,0.417,-0.13,0.4367940018,4.08,-2.84,4.9711165748
2021-01-11 21:00:00,0.418,-0.131,0.4380468012,5.6,4.22,7.0120182544,0.418,-0.131,0.4380468012,3.8,-3.2,4.9678969393
2021-01-11 21:30:00,0.547,-0.166,0.5716336239,4.94,3.66,6.1481053992,0.547,-0.166,0.5716336239,3.36,-2.66,4.2854638022
2021-01-11 22:00:00,0.619,-0.187,0.6466297240000001,4.68,3.7,5.9659366406,0.619,-0.187,0.6466297240000001,3.1,-2.66,4.0848010967
2021-01-11 22:30:00,0.632,-0.192,0.6605210065,4.52,3.54,5.7412542184,0.632,-0.192,0.6605210065,2.96,-2.62,3.9529735643
2021-01-11 23:00:00,0.639,-0.196,0.6683838717,4.2,3.54,5.4928681033,0.639,-0.196,0.6683838717,2.68,-2.62,3.7479060821
2021-01-11 23:30:00,0.636,-0.193,0.6646389998000001,4.12,4.18,5.8691396303,0.636,-0.193,0.6646389998000001,2.26,-3.32,4.0162171256
2021-01-12 00:00:00,0.63,-0.189,0.6577393101,4.02,4.18,5.7993792771,0.63,-0.189,0.6577393101,2.12,-3.44,4.0407920016
2021-01-12 00:30:00,0.628,-0.189,0.6558239093,4.14,4.1,5.8266285277000005,0.628,-0.189,0.6558239093,2.2,-3.4,4.0496913463
2021-01-12 01:00:00,0.621,-0.184,0.6476858807,4.7,3.6,5.9203040462,0.621,-0.184,0.6476858807,2.86,-2.74,3.9607070076
2021-01-12 01:30:00,0.501,-0.153,0.5238415791000001,4.92,3.36,5.9578519619,0.501,-0.153,0.5238415791000001,3.08,-2.58,4.0178103489
2021-01-12 02:00:00,0.432,-0.136,0.4529017554,4.88,3.36,5.9248628676,0.432,-0.136,0.4529017554,3.06,-2.62,4.0283991858
