Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-12 02:30:00,0.425,-0.133,0.4453246007,5.02,3.42,6.0742736191,0.425,-0.133,0.4453246007,3.14,-2.62,4.0894987468
2021-01-12 03:00:00,0.422,-0.135,0.4430677149,4.98,3.44,6.0526027459,0.422,-0.135,0.4430677149,3.14,-2.56,4.0513207723
2021-01-12 03:30:00,0.423,-0.135,0.44402026980000003,4.78,3.42,5.8774824542,0.423,-0.135,0.44402026980000003,3.04,-2.6,4.000199995
2021-01-12 04:00:00,0.425,-0.137,0.4465355529,4.48,3.42,5.6362043966,0.425,-0.137,0.4465355529,2.84,-2.6,3.8504025764
2021-01-12 04:30:00,0.401,-0.132,0.4221670286,4.3,3.42,5.4942151396,0.401,-0.132,0.4221670286,2.66,-2.62,3.7336309405
2021-01-12 05:00:00,0.401,-0.132,0.4221670286,4.3,3.38,5.4694058178,0.401,-0.132,0.4221670286,2.66,-2.58,3.7056713292
2021-01-12 05:30:00,0.396,-0.131,0.41710550220000003,4.4,3.38,5.5483691298,0.396,-0.131,0.41710550220000003,2.7199999999999998,-2.54,3.7215588132
2021-01-12 06:00:00,0.382,-0.124,0.4016217126,4.52,3.46,5.6922754677,0.382,-0.124,0.4016217126,2.84,-2.48,3.7704111182
2021-01-12 06:30:00,0.447,-0.148,0.4708640993,4.66,3.5,5.8280013727,0.447,-0.148,0.4708640993,2.98,-2.4,3.8262775643999998
2021-01-12 07:00:00,0.5630000000000001,-0.187,0.5932436262,4.78,3.76,6.0816116285,0.5630000000000001,-0.187,0.5932436262,3.12,-2.3,3.8761320927
2021-01-12 07:30:00,0.544,-0.17400000000000002,0.5711497177,4.88,3.34,5.9135437768,0.544,-0.17400000000000002,0.5711497177,3.44,-1.7000000000000002,3.8371343474
2021-01-12 08:00:00,0.537,-0.17200000000000001,0.5638732127,5.0,3.1,5.883026432,0.537,-0.17200000000000001,0.5638732127,3.74,-1.3,3.9594949173
2021-01-12 08:30:00,0.47300000000000003,-0.14100000000000001,0.4935686376,5.22,3.1,6.0711119245,0.47300000000000003,-0.14100000000000001,0.4935686376,3.92,-1.38,4.1558152028
2021-01-12 09:00:00,0.246,-0.068,0.2552253906,5.54,3.06,6.328917759,0.246,-0.068,0.2552253906,4.3,-1.54,4.5674500545
2021-01-12 09:30:00,0.082,-0.03,0.0873155198,5.6,2.98,6.3435321391,0.082,-0.03,0.0873155198,4.52,-1.6600000000000001,4.8151843163
2021-01-12 10:00:00,0.025,-0.01,0.026925824,5.72,2.96,6.4404968752,0.025,-0.01,0.026925824,4.72,-1.7000000000000002,5.0168117366
2021-01-12 10:30:00,0.017,0.003,0.0172626765,5.72,2.96,6.4404968752,0.017,0.003,0.0172626765,4.72,-1.72,5.0236241898
2021-01-12 11:00:00,0.014,-0.001,0.0140356688,5.7,3.0,6.4412731661,0.014,-0.001,0.0140356688,4.7,-1.72,5.0048376597
2021-01-12 11:30:00,0.014,0.003,0.014317821100000001,5.76,3.0,6.4944283813,0.014,0.003,0.014317821100000001,4.7,-1.72,5.0048376597
2021-01-12 12:00:00,0.014,-0.001,0.0140356688,5.78,3.02,6.5214108903,0.014,-0.001,0.0140356688,4.74,-1.72,5.0424200539
2021-01-12 12:30:00,0.014,0.001,0.0140356688,5.92,3.02,6.6458107105,0.014,0.001,0.0140356688,4.84,-1.72,5.1365357976
2021-01-12 13:00:00,0.009000000000000001,0.001,0.0090553851,6.04,2.96,6.7263065645,0.009000000000000001,0.001,0.0090553851,4.98,-1.8,5.2953186873
2021-01-12 13:30:00,0.009000000000000001,0.0,0.009000000000000001,5.92,2.86,6.5746482796,0.009000000000000001,0.0,0.009000000000000001,4.86,-1.92,5.2255143288
2021-01-12 14:00:00,0.014,-0.01,0.0172046505,6.02,3.06,6.7530733743999996,0.014,-0.01,0.0172046505,4.92,-1.72,5.2119861857
2021-01-12 14:30:00,0.008,-0.005,0.0094339811,6.0,3.0,6.7082039325,0.008,-0.005,0.0094339811,4.92,-1.78,5.2320932713
2021-01-12 15:00:00,0.007,0.0,0.007,5.96,3.04,6.6905306217,0.007,0.0,0.007,4.88,-1.78,5.1944970883
2021-01-12 15:30:00,0.006,0.0,0.006,6.1,3.08,6.8334764213,0.006,0.0,0.006,5.0,-1.74,5.2941099346
2021-01-12 16:00:00,0.008,0.0,0.008,6.24,3.1,6.9676107813,0.008,0.0,0.008,5.1,-1.72,5.3822300211
2021-01-12 16:30:00,0.009000000000000001,0.0,0.009000000000000001,6.54,3.26,7.3074756243,0.009000000000000001,0.0,0.009000000000000001,5.34,-1.8399999999999999,5.6481147297
2021-01-12 17:00:00,0.007,0.0,0.007,7.06,4.1,8.1641656034,0.007,0.0,0.007,5.5600000000000005,-2.56,6.1210456623
2021-01-12 17:30:00,0.009000000000000001,0.001,0.0090553851,7.3,3.64,8.1571808856,0.009000000000000001,0.001,0.0090553851,5.94,-2.2,6.3343192215
2021-01-12 18:00:00,0.009000000000000001,0.0,0.009000000000000001,7.42,3.38,8.1535759026,0.009000000000000001,0.0,0.009000000000000001,6.18,-1.8599999999999999,6.4538360686
2021-01-12 18:30:00,0.008,0.0,0.008,7.36,3.32,8.0741563027,0.008,0.0,0.008,6.06,-1.94,6.3629552882
2021-01-12 19:00:00,0.007,0.0,0.007,7.0,3.26,7.7218909601,0.007,0.0,0.007,5.72,-2.0,6.0595709419
2021-01-12 19:30:00,0.007,0.0,0.007,6.72,3.22,7.451630694,0.007,0.0,0.007,5.48,-2.06,5.8544000547
2021-01-12 20:00:00,0.007,0.0,0.007,6.5,4.2,7.7388629656,0.007,0.0,0.007,4.82,-3.24,5.8077534383
2021-01-12 20:30:00,0.007,0.0,0.007,6.24,4.44,7.6584071451,0.007,0.0,0.007,4.44,-3.66,5.7540594366
2021-01-12 21:00:00,0.008,0.0,0.008,6.04,4.06,7.277719423,0.008,0.0,0.008,4.34,-3.42,5.525576893
2021-01-12 21:30:00,0.011,0.003,0.0114017543,5.88,4.44,7.3680390878,0.011,0.003,0.0114017543,4.02,-3.7800000000000002,5.5180431314
2021-01-12 22:00:00,0.044,-0.023,0.0496487663,5.54,4.36,7.0499078008,0.044,-0.023,0.0496487663,3.7199999999999998,-3.74,5.2750355449
2021-01-12 22:30:00,0.055,-0.028,0.0617170965,5.38,4.32,6.899768112,0.055,-0.028,0.0617170965,3.54,-3.68,5.1062706548
2021-01-12 23:00:00,0.034,-0.026000000000000002,0.0428018691,4.94,3.76,6.2081559259,0.034,-0.026000000000000002,0.0428018691,3.3,-3.2,4.5967379738
2021-01-12 23:30:00,0.061,-0.03,0.0679779376,4.5,3.18,5.5102087075,0.061,-0.03,0.0679779376,3.02,-2.68,4.0376725969
2021-01-13 00:00:00,0.055,-0.026000000000000002,0.0608358447,4.5,3.18,5.5102087075,0.055,-0.026000000000000002,0.0608358447,2.98,-2.7199999999999998,4.0346994931
2021-01-13 00:30:00,0.052000000000000005,-0.024,0.0572712843,4.8,3.18,5.7578120845,0.052000000000000005,-0.024,0.0572712843,3.22,-2.7199999999999998,4.2150682082
2021-01-13 01:00:00,0.052000000000000005,-0.023,0.056859475900000005,5.26,3.18,6.1465437443,0.052000000000000005,-0.023,0.056859475900000005,3.6,-2.66,4.4761143864
2021-01-13 01:30:00,0.044,-0.026000000000000002,0.0511077294,5.32,3.18,6.1979674088,0.044,-0.026000000000000002,0.0511077294,3.64,-2.66,4.5083478127
2021-01-13 02:00:00,0.047,-0.027,0.054203320900000004,5.32,3.22,6.2185850481,0.047,-0.027,0.054203320900000004,3.64,-2.66,4.5083478127
2021-01-13 02:30:00,0.046,-0.025,0.0523545605,5.32,3.26,6.2393909959,0.046,-0.025,0.0523545605,3.62,-2.66,4.492215489
2021-01-13 03:00:00,0.047,-0.023,0.052325901800000005,5.24,3.26,6.1713207663,0.047,-0.023,0.052325901800000005,3.54,-2.7,4.4521455502
2021-01-13 03:30:00,0.067,-0.03,0.0734098086,5.1,3.24,6.0421519345,0.067,-0.03,0.0734098086,3.42,-2.7,4.3573386373
2021-01-13 04:00:00,0.07200000000000001,-0.032,0.07879086240000001,5.0,3.24,5.957986237,0.07200000000000001,-0.032,0.07879086240000001,3.34,-2.7,4.2948341062
2021-01-13 04:30:00,0.092,-0.038,0.0995389371,4.86,3.26,5.8521107303,0.092,-0.038,0.0995389371,3.2,-2.7,4.1868842831
2021-01-13 05:00:00,0.156,-0.059000000000000004,0.1667842918,4.74,3.3,5.7756038645,0.156,-0.059000000000000004,0.1667842918,3.04,-2.66,4.0394554088
2021-01-13 05:30:00,0.262,-0.079,0.2736512379,4.7,3.38,5.7891622883,0.262,-0.079,0.2736512379,3.04,-2.58,3.9872296147
2021-01-13 06:00:00,0.385,-0.115,0.4018084121,4.68,3.44,5.8082699662,0.385,-0.115,0.4018084121,3.04,-2.48,3.9232639473
2021-01-13 06:30:00,0.394,-0.128,0.4142704431,4.88,3.52,6.0170424629,0.394,-0.128,0.4142704431,3.3,-2.36,4.0570432583
2021-01-13 07:00:00,0.41600000000000004,-0.133,0.43674363190000004,5.06,3.52,6.1639273195,0.41600000000000004,-0.133,0.43674363190000004,3.5,-2.26,4.166245312
2021-01-13 07:30:00,0.429,-0.136,0.4500411092,5.28,3.2800000000000002,6.2158507061,0.429,-0.136,0.4500411092,3.96,-1.6800000000000002,4.3016275989
2021-01-13 08:00:00,0.46,-0.149,0.4835297302,5.36,3.26,6.2735317006999995,0.46,-0.149,0.4835297302,4.12,-1.38,4.3449741081
2021-01-13 08:30:00,0.457,-0.14400000000000002,0.4791502896,5.36,3.2,6.242563576,0.457,-0.14400000000000002,0.4791502896,4.14,-1.38,4.363943171
2021-01-13 09:00:00,0.481,-0.14100000000000001,0.5012404613,5.34,3.12,6.1846584384,0.481,-0.14100000000000001,0.5012404613,4.14,-1.44,4.3832864383
2021-01-13 09:30:00,0.47900000000000004,-0.14300000000000002,0.4998899879,5.4,3.22,6.2871615217,0.47900000000000004,-0.14300000000000002,0.4998899879,4.24,-1.34,4.4467066465
2021-01-13 10:00:00,0.528,-0.155,0.5502808374,5.5,3.26,6.3935592591,0.528,-0.155,0.5502808374,4.38,-1.4,4.5983040352
2021-01-13 10:30:00,0.562,-0.163,0.5851606617,5.34,3.2,6.2253995856,0.562,-0.163,0.5851606617,4.28,-1.46,4.5221676217999995
2021-01-13 11:00:00,0.5730000000000001,-0.164,0.5960075503,5.18,3.16,6.0677837799,0.5730000000000001,-0.164,0.5960075503,4.16,-1.46,4.4087639991
2021-01-13 11:30:00,0.602,-0.178,0.6277642870000001,5.26,3.16,6.136220335,0.602,-0.178,0.6277642870000001,4.26,-1.44,4.4967988614
2021-01-13 12:00:00,0.553,-0.159,0.5754042058000001,5.26,3.16,6.136220335,0.553,-0.159,0.5754042058000001,4.26,-1.44,4.4967988614
2021-01-13 12:30:00,0.459,-0.129,0.47678296950000004,5.4,3.1,6.2265560304,0.459,-0.129,0.47678296950000004,4.36,-1.52,4.6173585522
2021-01-13 13:00:00,0.294,-0.083,0.3054914074,5.54,2.96,6.2811782334,0.294,-0.083,0.3054914074,4.54,-1.62,4.8203734295
2021-01-13 13:30:00,0.28700000000000003,-0.078,0.29741049070000003,5.4,2.88,6.12,0.28700000000000003,-0.078,0.29741049070000003,4.38,-1.74,4.7129608528
2021-01-13 14:00:00,0.23600000000000002,-0.066,0.2450550958,5.46,3.06,6.2590095063,0.23600000000000002,-0.066,0.2450550958,4.42,-1.58,4.6939109493
2021-01-13 14:30:00,0.276,-0.081,0.2876404005,5.46,3.04,6.2492559557,0.276,-0.081,0.2876404005,4.42,-1.58,4.6939109493
2021-01-13 15:00:00,0.28600000000000003,-0.085,0.2983638718,5.5,3.08,6.303681464,0.28600000000000003,-0.085,0.2983638718,4.42,-1.58,4.6939109493
2021-01-13 15:30:00,0.295,-0.08600000000000001,0.3072800026,5.6,3.14,6.4202492163,0.295,-0.08600000000000001,0.3072800026,4.54,-1.54,4.7940796823
2021-01-13 16:00:00,0.244,-0.079,0.2564702712,5.6,3.18,6.4399068316,0.244,-0.079,0.2564702712,4.54,-1.54,4.7940796823
2021-01-13 16:30:00,0.303,-0.095,0.3175436978,5.72,3.22,6.5640536256,0.303,-0.095,0.3175436978,4.66,-1.46,4.8833594994
2021-01-13 17:00:00,0.20700000000000002,-0.07,0.2185154457,6.16,3.14,6.9141304587,0.20700000000000002,-0.07,0.2185154457,5.06,-1.54,5.2891587233
2021-01-13 17:30:00,0.262,-0.085,0.2754432791,6.16,2.98,6.8429525791,0.262,-0.085,0.2754432791,5.06,-1.6600000000000001,5.3253356702
2021-01-13 18:00:00,0.329,-0.092,0.34162113520000004,6.4,3.02,7.0767506668,0.329,-0.092,0.34162113520000004,5.22,-1.6,5.4597069518
2021-01-13 18:30:00,0.31,-0.082,0.3206618156,6.36,2.98,7.0235318751,0.31,-0.082,0.3206618156,5.14,-1.6,5.3832703815
2021-01-13 19:00:00,0.377,-0.101,0.3902947604,5.96,2.9,6.6280917314,0.377,-0.101,0.3902947604,4.7,-1.6800000000000002,4.9912323128
2021-01-13 19:30:00,0.375,-0.099,0.3878479083,5.68,2.86,6.3594024877,0.375,-0.099,0.3878479083,4.42,-1.74,4.7501578921
2021-01-13 20:00:00,0.39,-0.106,0.4041484876,5.4,2.8200000000000003,6.0919947472,0.39,-0.106,0.4041484876,4.16,-1.8,4.5327254494
2021-01-13 20:30:00,0.433,-0.11900000000000001,0.4490545624,5.16,2.8200000000000003,5.8803061145,0.433,-0.11900000000000001,0.4490545624,3.96,-1.8,4.3498965505000005
2021-01-13 21:00:00,0.449,-0.124,0.4658079003,4.86,2.7800000000000002,5.5989284689000005,0.449,-0.124,0.4658079003,3.7,-1.8599999999999999,4.1412075534
2021-01-13 21:30:00,0.371,-0.099,0.38398177040000003,4.78,3.58,5.9720013396,0.371,-0.099,0.38398177040000003,3.32,-2.8,4.3430864601
2021-01-13 22:00:00,0.341,-0.08600000000000001,0.351677409,4.88,4.34,6.5306967469,0.341,-0.08600000000000001,0.351677409,3.12,-3.64,4.7941631178
2021-01-13 22:30:00,0.293,-0.08600000000000001,0.3053604428,4.78,4.3,6.4294945369,0.293,-0.08600000000000001,0.3053604428,3.0,-3.64,4.7169481659
2021-01-13 23:00:00,0.322,-0.094,0.3354400095,4.52,4.22,6.1837529058,0.322,-0.094,0.3354400095,2.76,-3.56,4.5045754517
2021-01-13 23:30:00,0.34600000000000003,-0.094,0.3585414899,4.26,4.18,5.9682493246,0.34600000000000003,-0.094,0.3585414899,2.5,-3.54,4.3337743365
2021-01-14 00:00:00,0.341,-0.091,0.3529334215,4.14,3.9,5.6876708766,0.341,-0.091,0.3529334215,2.4,-3.34,4.1128578872
2021-01-14 00:30:00,0.313,-0.083,0.32381785,4.44,3.86,5.8832983946,0.313,-0.083,0.32381785,2.64,-3.34,4.2573700802
2021-01-14 01:00:00,0.28700000000000003,-0.074,0.2963865719,4.96,3.56,6.1053419233,0.28700000000000003,-0.074,0.2963865719,3.2,-2.96,4.3590824723
2021-01-14 01:30:00,0.328,-0.089,0.33986026540000003,5.02,3.2800000000000002,5.9965656838,0.328,-0.089,0.33986026540000003,3.34,-2.62,4.2449970554
2021-01-14 02:00:00,0.394,-0.11,0.4090672316,4.84,3.3,5.8579518605,0.394,-0.11,0.4090672316,3.18,-2.62,4.1202912518
2021-01-14 02:30:00,0.353,-0.101,0.3671648131,4.78,3.3,5.8084765645,0.353,-0.101,0.3671648131,3.12,-2.66,4.1
2021-01-14 03:00:00,0.20400000000000001,-0.062,0.21321350800000002,4.84,3.3,5.8579518605,0.20400000000000001,-0.062,0.21321350800000002,3.22,-2.68,4.189367494
2021-01-14 03:30:00,0.20500000000000002,-0.063,0.2144621179,4.76,3.3,5.7920290055,0.20500000000000002,-0.063,0.2144621179,3.16,-2.7199999999999998,4.1694124286
2021-01-14 04:00:00,0.23600000000000002,-0.07100000000000001,0.2464487776,4.5600000000000005,3.3,5.6288187038,0.23600000000000002,-0.07100000000000001,0.2464487776,2.98,-2.68,4.0078423123
2021-01-14 04:30:00,0.28200000000000003,-0.08600000000000001,0.2948219802,4.42,3.3,5.5160130529,0.28200000000000003,-0.08600000000000001,0.2948219802,2.86,-2.68,3.9194387353
2021-01-14 05:00:00,0.365,-0.116,0.382989556,4.28,3.34,5.4289962240000005,0.365,-0.116,0.382989556,2.68,-2.64,3.7619144063
2021-01-14 05:30:00,0.465,-0.145,0.4870831551,4.28,3.36,5.4413233684,0.465,-0.145,0.4870831551,2.66,-2.54,3.6779342028
2021-01-14 06:00:00,0.512,-0.161,0.5367168714,4.38,3.44,5.569380576,0.512,-0.161,0.5367168714,2.76,-2.44,3.6839109653
2021-01-14 06:30:00,0.516,-0.17300000000000001,0.5442288122,4.66,3.6,5.8885991543,0.516,-0.17300000000000001,0.5442288122,3.08,-2.3,3.8440083247
2021-01-14 07:00:00,0.543,-0.18,0.5720568154,4.88,3.66,6.1,0.543,-0.18,0.5720568154,3.2800000000000002,-2.2,3.9494809786
2021-01-14 07:30:00,0.455,-0.149,0.4787755215,5.2,3.16,6.0848664735,0.455,-0.149,0.4787755215,3.88,-1.4,4.1248515125
2021-01-14 08:00:00,0.34800000000000003,-0.11,0.3649712317,5.52,3.58,6.5792704763,0.34800000000000003,-0.11,0.3649712317,4.08,-1.78,4.4513818079
2021-01-14 08:30:00,0.334,-0.101,0.3489369571,5.62,4.14,6.9802578749,0.334,-0.101,0.3489369571,4.04,-2.22,4.6097722286
2021-01-14 09:00:00,0.316,-0.096,0.3302605032,5.8,4.14,7.1259806343,0.316,-0.096,0.3302605032,4.2,-2.2800000000000002,4.7789538604
2021-01-14 09:30:00,0.34500000000000003,-0.106,0.36091688790000004,5.6,4.14,6.9641654202000005,0.34500000000000003,-0.106,0.36091688790000004,4.0,-2.38,4.6545031958
2021-01-14 10:00:00,0.354,-0.109,0.3704011339,5.76,4.18,7.1168813395,0.354,-0.109,0.3704011339,4.16,-2.38,4.7927027865
2021-01-14 10:30:00,0.354,-0.109,0.3704011339,5.8,4.1,7.1028163428,0.354,-0.109,0.3704011339,4.1,-2.42,4.76092428
2021-01-14 11:00:00,0.36,-0.11,0.3764306045,5.82,4.16,7.1538800661,0.36,-0.11,0.3764306045,4.08,-2.42,4.743711627
2021-01-14 11:30:00,0.35100000000000003,-0.107,0.36694686260000003,5.86,4.18,7.1980552929,0.35100000000000003,-0.107,0.36694686260000003,4.16,-2.46,4.8329287187
2021-01-14 12:00:00,0.362,-0.113,0.37922684500000003,5.86,4.22,7.2213572132,0.362,-0.113,0.37922684500000003,4.16,-2.46,4.8329287187
2021-01-14 12:30:00,0.36,-0.113,0.3773181681,6.06,4.18,7.3617932598,0.36,-0.113,0.3773181681,4.28,-2.46,4.9365980189
2021-01-14 13:00:00,0.363,-0.113,0.3801815356,6.04,4.1,7.3001095882,0.363,-0.113,0.3801815356,4.32,-2.56,5.0215535445
2021-01-14 13:30:00,0.358,-0.111,0.3748132869,5.74,3.96,6.9734639886,0.358,-0.111,0.3748132869,4.04,-2.7199999999999998,4.8703182648
2021-01-14 14:00:00,0.365,-0.117,0.38329362110000004,5.9,4.18,7.2306569549,0.365,-0.117,0.38329362110000004,4.2,-2.5,4.8877397639
2021-01-14 14:30:00,0.365,-0.116,0.382989556,5.9,4.18,7.2306569549,0.365,-0.116,0.382989556,4.18,-2.5,4.870564649
2021-01-14 15:00:00,0.356,-0.113,0.3735036814,5.98,4.24,7.3306207104,0.356,-0.113,0.3735036814,4.2,-2.46,4.867401771
2021-01-14 15:30:00,0.354,-0.112,0.3712950309,6.06,4.28,7.4190295861,0.354,-0.112,0.3712950309,4.28,-2.44,4.9266621561
2021-01-14 16:00:00,0.36,-0.11900000000000001,0.37915827830000004,6.14,4.28,7.4845173525,0.36,-0.11900000000000001,0.37915827830000004,4.34,-2.44,4.978875375
2021-01-14 16:30:00,0.355,-0.12,0.3747332385,6.48,4.34,7.7991025125,0.355,-0.12,0.3747332385,4.62,-2.34,5.1788029505
2021-01-14 17:00:00,0.342,-0.114,0.3604996533,6.86,4.26,8.0750975226,0.342,-0.114,0.3604996533,4.96,-2.38,5.5014543532
2021-01-14 17:30:00,0.29,-0.096,0.3054766767,7.0,4.12,8.1224626807,0.29,-0.096,0.3054766767,5.2,-2.5,5.7697486947000005
2021-01-14 18:00:00,0.298,-0.092,0.3118781813,7.1,3.6,7.9605276207,0.298,-0.092,0.3118781813,5.58,-1.96,5.9142201515
2021-01-14 18:30:00,0.35000000000000003,-0.10300000000000001,0.3648410613,6.9,3.36,7.6746074818,0.35000000000000003,-0.10300000000000001,0.3648410613,5.5,-1.6800000000000002,5.7508608051
2021-01-14 19:00:00,0.428,-0.123,0.44532347790000004,6.5,3.32,7.298794421,0.428,-0.123,0.44532347790000004,5.14,-1.72,5.4201475995
2021-01-14 19:30:00,0.307,-0.09,0.31992030260000004,6.34,3.52,7.2516205085,0.307,-0.09,0.31992030260000004,4.88,-2.16,5.3366656257
2021-01-14 20:00:00,0.258,-0.073,0.26812870040000003,6.16,4.16,7.433115094,0.258,-0.073,0.26812870040000003,4.4,-3.0,5.3254107823
2021-01-14 20:30:00,0.168,-0.057,0.1774063133,6.08,4.62,7.6361508628,0.168,-0.057,0.1774063133,4.14,-3.62,5.4994545184
2021-01-14 21:00:00,0.161,-0.05,0.16858529,5.74,3.64,6.7968522126,0.161,-0.05,0.16858529,4.14,-2.8,4.9979595837
2021-01-14 21:30:00,0.136,-0.05,0.1448999655,5.52,3.46,6.5147524895,0.136,-0.05,0.1448999655,4.02,-2.76,4.8762690656
2021-01-14 22:00:00,0.17300000000000001,-0.059000000000000004,0.1827840256,5.28,3.52,6.3457702448,0.17300000000000001,-0.059000000000000004,0.1827840256,3.74,-2.8,4.6720017123
2021-01-14 22:30:00,0.123,-0.047,0.1316738395,5.14,3.48,6.2072538211,0.123,-0.047,0.1316738395,3.58,-2.8200000000000003,4.5572798905
2021-01-14 23:00:00,0.242,-0.074,0.2530612574,4.64,3.52,5.8240879114,0.242,-0.074,0.2530612574,3.14,-2.8200000000000003,4.2204265187
2021-01-14 23:30:00,0.197,-0.059000000000000004,0.20564532570000002,4.6,4.04,6.1222218189,0.197,-0.059000000000000004,0.20564532570000002,2.88,-3.4,4.4558276448
2021-01-15 00:00:00,0.171,-0.055,0.1796273921,4.36,3.98,5.9033888573,0.171,-0.055,0.1796273921,2.64,-3.4,4.3046021884
2021-01-15 00:30:00,0.07,-0.032,0.0769675256,4.58,3.3,5.6450332151,0.07,-0.032,0.0769675256,3.02,-2.8,4.1183006204
2021-01-15 01:00:00,0.047,-0.025,0.0532353266,5.0,3.24,5.957986237,0.047,-0.025,0.0532353266,3.4,-2.76,4.3792236755000005
2021-01-15 01:30:00,0.038,-0.027,0.046615448100000005,5.26,3.24,6.1777989608,0.038,-0.027,0.046615448100000005,3.58,-2.76,4.5203982125
2021-01-15 02:00:00,0.034,-0.02,0.0394461658,5.18,3.26,6.1204574992,0.034,-0.02,0.0394461658,3.52,-2.76,4.4730302928
2021-01-15 02:30:00,0.031,0.0,0.031,5.1,3.26,6.0529001313,0.031,0.0,0.031,3.44,-2.7800000000000002,4.4228949795
2021-01-15 03:00:00,0.015,0.001,0.0150332964,5.08,3.22,6.0145490272,0.015,0.001,0.0150332964,3.4,-2.8200000000000003,4.4172842336
2021-01-15 03:30:00,0.018000000000000002,0.003,0.0182482876,4.92,3.22,5.8800340134999995,0.018000000000000002,0.003,0.0182482876,3.26,-2.88,4.3499425284
2021-01-15 04:00:00,0.018000000000000002,0.003,0.0182482876,4.78,3.26,5.7858447957,0.018000000000000002,0.003,0.0182482876,3.14,-2.88,4.2607511075
2021-01-15 04:30:00,0.007,0.0,0.007,4.66,3.26,5.6871082283,0.007,0.0,0.007,3.1,-2.88,4.2313591197000004
2021-01-15 05:00:00,0.007,-0.001,0.007071067800000001,4.5600000000000005,3.22,5.5822934355000005,0.007,-0.001,0.007071067800000001,3.04,-2.88,4.1876007451
2021-01-15 05:30:00,0.007,0.0,0.007,4.7,3.2800000000000002,5.731352371,0.007,0.0,0.007,3.18,-2.7800000000000002,4.2238371181
2021-01-15 06:00:00,0.007,0.001,0.007071067800000001,4.7,3.3,5.7428216061,0.007,0.001,0.007071067800000001,3.22,-2.7199999999999998,4.2150682082
2021-01-15 06:30:00,0.013000000000000001,-0.005,0.0139283883,5.0,3.44,6.0690691214,0.013000000000000001,-0.005,0.0139283883,3.6,-2.58,4.4290405282
2021-01-15 07:00:00,0.011,0.001,0.011045361,5.18,3.06,6.0163111622,0.011,0.001,0.011045361,3.92,-2.1,4.4470664488
2021-01-15 07:30:00,0.03,0.002,0.0300665928,5.46,3.18,6.3185441361,0.03,0.002,0.0300665928,4.26,-1.9,4.6645042609
2021-01-15 08:00:00,0.036000000000000004,0.002,0.0360555128,5.64,3.14,6.4551684719,0.036000000000000004,0.002,0.0360555128,4.54,-1.6,4.8136888142
2021-01-15 08:30:00,0.062,-0.021,0.0654599114,5.64,3.14,6.4551684719,0.062,-0.021,0.0654599114,4.54,-1.56,4.8005416361
2021-01-15 09:00:00,0.078,-0.032,0.0843089556,5.7,3.12,6.4980304708,0.078,-0.032,0.0843089556,4.54,-1.62,4.8203734295
2021-01-15 09:30:00,0.101,-0.036000000000000004,0.10722406450000001,5.64,3.08,6.4261963867,0.101,-0.036000000000000004,0.10722406450000001,4.54,-1.62,4.8203734295
2021-01-15 10:00:00,0.162,-0.059000000000000004,0.1724093965,5.6,3.1,6.4007812023,0.162,-0.059000000000000004,0.1724093965,4.5,-1.62,4.782718892
2021-01-15 10:30:00,0.202,-0.067,0.2128215215,5.36,3.1,6.191897932,0.202,-0.067,0.2128215215,4.32,-1.6600000000000001,4.6279585132
2021-01-15 11:00:00,0.232,-0.066,0.2412053067,5.26,3.1,6.1055384693,0.232,-0.066,0.2412053067,4.26,-1.6600000000000001,4.5720017498
2021-01-15 11:30:00,0.218,-0.06,0.2261061698,5.58,3.14,6.4028118823,0.218,-0.06,0.2261061698,4.52,-1.6600000000000001,4.8151843163
2021-01-15 12:00:00,0.217,-0.062,0.2256834066,5.64,3.14,6.4551684719,0.217,-0.062,0.2256834066,4.58,-1.62,4.8580654586000005
2021-01-15 12:30:00,0.23800000000000002,-0.07100000000000001,0.24836465130000002,5.66,3.14,6.4726501528,0.23800000000000002,-0.07100000000000001,0.24836465130000002,4.48,-1.6400000000000001,4.7707441768
2021-01-15 13:00:00,0.259,-0.073,0.2690910627,5.46,3.06,6.2590095063,0.259,-0.073,0.2690910627,4.4,-1.72,4.7242353879
2021-01-15 13:30:00,0.275,-0.075,0.2850438563,5.36,2.94,6.1133624136,0.275,-0.075,0.2850438563,4.3,-1.8599999999999999,4.6850400212
2021-01-15 14:00:00,0.27,-0.075,0.2802231254,5.5,3.12,6.3233219118,0.27,-0.075,0.2802231254,4.44,-1.7000000000000002,4.7543243474
2021-01-15 14:30:00,0.166,-0.048,0.17280046300000002,5.6,3.08,6.3911188379,0.166,-0.048,0.17280046300000002,4.48,-1.72,4.7988331915
2021-01-15 15:00:00,0.196,-0.062,0.2055723717,5.62,3.14,6.4377014532,0.196,-0.062,0.2055723717,4.48,-1.6800000000000002,4.7846420974
2021-01-15 15:30:00,0.294,-0.105,0.3121874437,5.68,3.22,6.5292266004,0.294,-0.105,0.3121874437,4.5,-1.62,4.782718892
2021-01-15 16:00:00,0.303,-0.105,0.320677408,5.74,3.18,6.5620118866,0.303,-0.105,0.320677408,4.54,-1.62,4.8203734295
2021-01-15 16:30:00,0.275,-0.089,0.28904324940000004,6.2,3.36,7.0519217239,0.275,-0.089,0.28904324940000004,4.88,-1.72,5.1742439061
2021-01-15 17:00:00,0.309,-0.101,0.32508768050000003,6.74,3.7,7.6887970451,0.309,-0.101,0.32508768050000003,5.32,-1.92,5.6558642134
2021-01-15 17:30:00,0.43,-0.135,0.45069390940000004,6.74,3.34,7.5221805349,0.43,-0.135,0.45069390940000004,5.54,-1.7000000000000002,5.7949633303
2021-01-15 18:00:00,0.484,-0.146,0.5055412941,6.94,3.38,7.7193263954999995,0.484,-0.146,0.5055412941,5.72,-1.6600000000000001,5.9560053727
2021-01-15 18:30:00,0.501,-0.151,0.5232609292,6.74,3.44,7.5671130558,0.501,-0.151,0.5232609292,5.5,-1.74,5.7686740244
2021-01-15 19:00:00,0.518,-0.161,0.5424435454000001,6.62,3.62,7.5451176267,0.518,-0.161,0.5424435454000001,5.36,-1.88,5.6801408433
2021-01-15 19:30:00,0.535,-0.163,0.5592798941,6.46,4.92,8.1202216719,0.535,-0.163,0.5592798941,4.6,-3.42,5.732050244
2021-01-15 20:00:00,0.543,-0.167,0.5681003432,6.12,4.92,7.8524391115,0.543,-0.167,0.5681003432,4.24,-3.5,5.4979632592
2021-01-15 20:30:00,0.523,-0.158,0.546345129,5.84,4.84,7.5849324321000005,0.523,-0.158,0.546345129,3.96,-3.6,5.351784749
2021-01-15 21:00:00,0.489,-0.145,0.510045096,5.6,4.6,7.2470683728,0.489,-0.145,0.510045096,3.8200000000000003,-3.5,5.180965161
2021-01-15 21:30:00,0.484,-0.14400000000000002,0.5049673257,5.32,3.8200000000000003,6.5494121874,0.484,-0.14400000000000002,0.5049673257,3.8200000000000003,-2.76,4.7127486672
2021-01-15 22:00:00,0.47800000000000004,-0.14,0.49808031480000003,5.0,3.64,6.1846261003,0.47800000000000004,-0.14,0.49808031480000003,3.54,-2.76,4.4887860274
2021-01-15 22:30:00,0.546,-0.168,0.5712617614000001,4.78,4.16,6.3367183936,0.546,-0.168,0.5712617614000001,3.14,-3.2,4.4832577441
2021-01-15 23:00:00,0.547,-0.169,0.5725120086000001,4.64,4.42,6.4082758992,0.547,-0.169,0.5725120086000001,2.88,-3.46,4.5017774268
2021-01-15 23:30:00,0.5660000000000001,-0.176,0.5927326547,4.48,4.36,6.2513998432,0.5660000000000001,-0.176,0.5927326547,2.56,-3.42,4.2720018727
2021-01-16 00:00:00,0.47400000000000003,-0.149,0.49686718550000003,4.42,4.2,6.0972452796,0.47400000000000003,-0.149,0.49686718550000003,2.56,-3.42,4.2720018727
2021-01-16 00:30:00,0.373,-0.12,0.3918277683,4.74,4.08,6.2541186429,0.373,-0.12,0.3918277683,2.8,-3.38,4.3891229192
2021-01-16 01:00:00,0.385,-0.127,0.4054059694,5.16,3.42,6.1904765568,0.385,-0.127,0.4054059694,3.36,-2.58,4.2362719459000004
2021-01-16 01:30:00,0.355,-0.116,0.3734715518,5.36,3.42,6.3581443834,0.355,-0.116,0.3734715518,3.52,-2.58,4.36426397
2021-01-16 02:00:00,0.276,-0.092,0.2909295447,5.42,3.42,6.4088064411,0.276,-0.092,0.2909295447,3.52,-2.64,4.4
2021-01-16 02:30:00,0.299,-0.10400000000000001,0.31657068720000003,5.32,3.44,6.3352979409,0.299,-0.10400000000000001,0.31657068720000003,3.4,-2.6,4.2801869117999995
2021-01-16 03:00:00,0.366,-0.128,0.3877370243,5.18,3.44,6.2181990962,0.366,-0.128,0.3877370243,3.2800000000000002,-2.6,4.1854987755
2021-01-16 03:30:00,0.386,-0.129,0.4069852577,5.02,3.48,6.1082567071,0.386,-0.129,0.4069852577,3.14,-2.6,4.0767143633
2021-01-16 04:00:00,0.388,-0.13,0.40919921800000003,4.84,3.48,5.9612079313,0.388,-0.13,0.40919921800000003,3.0,-2.6,3.9698866483
2021-01-16 04:30:00,0.369,-0.127,0.3902435137,4.72,3.48,5.8641964496,0.369,-0.127,0.3902435137,2.92,-2.6,3.9097826027
2021-01-16 05:00:00,0.36,-0.127,0.38174467910000004,4.6,3.48,5.7680499304,0.36,-0.127,0.38174467910000004,2.86,-2.6,3.8651778743
2021-01-16 05:30:00,0.33,-0.107,0.3469135339,4.66,3.48,5.8160123796,0.33,-0.107,0.3469135339,2.98,-2.56,3.9286129868
2021-01-16 06:00:00,0.247,-0.07100000000000001,0.2570019455,4.9,3.48,6.0100249584,0.247,-0.07100000000000001,0.2570019455,3.2,-2.56,4.097999512
2021-01-16 06:30:00,0.20600000000000002,-0.065,0.2160115738,5.1,3.54,6.2081881415,0.20600000000000002,-0.065,0.2160115738,3.4,-2.48,4.2083726071
2021-01-16 07:00:00,0.233,-0.074,0.2444688119,5.2,3.62,6.3359608585,0.233,-0.074,0.2444688119,3.5,-2.4,4.2438190348
2021-01-16 07:30:00,0.217,-0.07200000000000001,0.22863289350000002,5.12,3.6,6.2589455981,0.217,-0.07200000000000001,0.22863289350000002,3.5,-2.4,4.2438190348
2021-01-16 08:00:00,0.399,-0.132,0.4202677718,5.06,3.66,6.2449339468,0.399,-0.132,0.4202677718,3.46,-2.34,4.1769845583
2021-01-16 08:30:00,0.436,-0.132,0.45554363130000003,5.02,3.62,6.1890871702,0.436,-0.132,0.45554363130000003,3.46,-2.34,4.1769845583
2021-01-16 09:00:00,0.47600000000000003,-0.14200000000000002,0.4967293025,4.96,3.54,6.0937016665,0.47600000000000003,-0.14200000000000002,0.4967293025,3.4,-2.34,4.127420502
2021-01-16 09:30:00,0.446,-0.135,0.4659839053,4.88,3.52,6.0170424629,0.446,-0.135,0.4659839053,3.38,-2.38,4.1338601815
2021-01-16 10:00:00,0.41200000000000003,-0.115,0.427748758,4.92,3.56,6.0728905803,0.41200000000000003,-0.115,0.427748758,3.4,-2.5,4.2201895692
2021-01-16 10:30:00,0.441,-0.121,0.4572985895,4.82,3.62,6.0280013271,0.441,-0.121,0.4572985895,3.4,-2.5,4.2201895692
2021-01-16 11:00:00,0.422,-0.11800000000000001,0.4381871746,4.82,3.62,6.0280013271,0.422,-0.11800000000000001,0.4381871746,3.4,-2.54,4.24400754
2021-01-16 11:30:00,0.496,-0.145,0.5167600991,4.88,3.62,6.0760842654,0.496,-0.145,0.5167600991,3.38,-2.5,4.2040932435
2021-01-16 12:00:00,0.47000000000000003,-0.134,0.4887289637,4.96,3.68,6.176082901,0.47000000000000003,-0.134,0.4887289637,3.52,-2.5,4.3174529528
2021-01-16 12:30:00,0.437,-0.12,0.453176566,4.96,3.66,6.1641868888,0.437,-0.12,0.453176566,3.58,-2.52,4.3779904066
2021-01-16 13:00:00,0.496,-0.14300000000000002,0.5162024797,4.84,3.66,6.0680474619,0.496,-0.14300000000000002,0.5162024797,3.54,-2.46,4.3108235872
2021-01-16 13:30:00,0.47400000000000003,-0.131,0.4917692548,4.96,3.58,6.1170254209,0.47400000000000003,-0.131,0.4917692548,3.62,-2.52,4.4107595718
2021-01-16 14:00:00,0.482,-0.135,0.5005486989,4.78,3.58,5.9720013396,0.482,-0.135,0.5005486989,3.48,-2.52,4.2966033096
2021-01-16 14:30:00,0.402,-0.116,0.4184017208,4.86,3.6,6.0481071419,0.402,-0.116,0.4184017208,3.48,-2.58,4.3320664815
2021-01-16 15:00:00,0.373,-0.106,0.3877692613,4.92,3.54,6.0611880024,0.373,-0.106,0.3877692613,3.48,-2.58,4.3320664815
2021-01-16 15:30:00,0.325,-0.10400000000000001,0.3412345235,5.18,3.58,6.2967293097,0.325,-0.10400000000000001,0.3412345235,3.66,-2.58,4.4779459577
2021-01-16 16:00:00,0.397,-0.131,0.4180550203,5.24,3.66,6.391650804,0.397,-0.131,0.4180550203,3.74,-2.5,4.4986220112
2021-01-16 16:30:00,0.322,-0.106,0.3389985251,5.62,3.66,6.7067130548,0.322,-0.106,0.3389985251,4.1,-2.5,4.8020828814000005
2021-01-16 17:00:00,0.291,-0.098,0.3070586263,6.22,3.76,7.2681496958,0.291,-0.098,0.3070586263,4.76,-2.4,5.3308160726
2021-01-16 17:30:00,0.307,-0.096,0.3216597581,6.58,4.04,7.7212693257,0.307,-0.096,0.3216597581,5.08,-2.62,5.7158376464
2021-01-16 18:00:00,0.273,-0.084,0.28563088070000003,6.66,4.04,7.7895571119,0.273,-0.084,0.28563088070000003,5.2,-2.62,5.8227484919
2021-01-16 18:30:00,0.223,-0.06,0.23093072550000002,6.84,4.04,7.9440040282,0.223,-0.06,0.23093072550000002,5.32,-2.66,5.9479408201
2021-01-16 19:00:00,0.29,-0.081,0.3010996513,6.48,4.04,7.6362294361,0.29,-0.081,0.3010996513,5.0,-2.7199999999999998,5.6919592409
2021-01-16 19:30:00,0.192,-0.058,0.20056919010000002,6.06,3.94,7.2282224648,0.192,-0.058,0.20056919010000002,4.6,-2.8200000000000003,5.3955907925
2021-01-16 20:00:00,0.243,-0.07200000000000001,0.2534423011,5.66,3.98,6.9192485141,0.243,-0.07200000000000001,0.2534423011,4.14,-3.06,5.1481258726
2021-01-16 20:30:00,0.201,-0.064,0.2109431203,5.64,4.7,7.3416346954,0.201,-0.064,0.2109431203,3.84,-3.8200000000000003,5.4164564062
2021-01-16 21:00:00,0.171,-0.058,0.1805685465,5.26,3.74,6.4540839784,0.171,-0.058,0.1805685465,3.7800000000000002,-3.0,4.8258056322
2021-01-16 21:30:00,0.327,-0.094,0.3402425605,4.92,3.64,6.1201307176,0.327,-0.094,0.3402425605,3.54,-2.8,4.5134908884
2021-01-16 22:00:00,0.41400000000000003,-0.127,0.4330415684,4.64,4.3,6.3261046466,0.41400000000000003,-0.127,0.4330415684,3.02,-3.5,4.6228129964
2021-01-16 22:30:00,0.424,-0.125,0.4420418532,4.48,4.36,6.2513998432,0.424,-0.125,0.4420418532,2.8,-3.6,4.5607017004
2021-01-16 23:00:00,0.491,-0.146,0.5122470107,4.14,4.3,5.9690535263,0.491,-0.146,0.5122470107,2.46,-3.54,4.3108235872
2021-01-16 23:30:00,0.463,-0.138,0.48312834730000004,3.96,4.22,5.7870545185,0.463,-0.138,0.48312834730000004,2.2800000000000002,-3.54,4.2107006543
2021-01-17 00:00:00,0.452,-0.136,0.4720169488,3.84,4.22,5.7056112731,0.452,-0.136,0.4720169488,2.18,-3.54,4.1574030355
2021-01-17 00:30:00,0.47300000000000003,-0.14300000000000002,0.4941437038,4.2,4.18,5.9255717024,0.47300000000000003,-0.14300000000000002,0.4941437038,2.48,-3.5,4.2895687429
2021-01-17 01:00:00,0.539,-0.166,0.5639831558,4.52,4.18,6.1565249939,0.539,-0.166,0.5639831558,2.7199999999999998,-3.46,4.4011362169
2021-01-17 01:30:00,0.357,-0.114,0.3747599232,5.02,4.18,6.5324421161,0.357,-0.114,0.3747599232,3.1,-3.52,4.6904583998
2021-01-17 02:00:00,0.281,-0.088,0.29445712760000003,5.08,4.16,6.5659728906,0.281,-0.088,0.29445712760000003,3.14,-3.54,4.7319340655
2021-01-17 02:30:00,0.277,-0.084,0.28945638700000004,4.94,4.06,6.3943099706,0.277,-0.084,0.28945638700000004,3.02,-3.54,4.6531709618
2021-01-17 03:00:00,0.305,-0.094,0.3191567013,4.94,4.06,6.3943099706,0.305,-0.094,0.3191567013,3.02,-3.5,4.6228129964
2021-01-17 03:30:00,0.28400000000000003,-0.088,0.2973213749,4.96,4.12,6.4479454092,0.28400000000000003,-0.088,0.2973213749,3.06,-3.5,4.6490429123
2021-01-17 04:00:00,0.249,-0.077,0.2606338428,4.88,4.16,6.4124878168,0.249,-0.077,0.2606338428,2.96,-3.5,4.583841184
2021-01-17 04:30:00,0.226,-0.078,0.23908157600000002,4.82,4.2,6.3931525869,0.226,-0.078,0.23908157600000002,2.9,-3.54,4.5761992964000004
2021-01-17 05:00:00,0.229,-0.073,0.2403539057,4.76,4.2,6.3480390673,0.229,-0.073,0.2403539057,2.88,-3.54,4.5635512488
2021-01-17 05:30:00,0.212,-0.073,0.2242164133,4.74,4.14,6.2934251406,0.212,-0.073,0.2242164133,2.88,-3.46,4.5017774268
2021-01-17 06:00:00,0.17400000000000002,-0.055,0.1824856159,4.82,4.16,6.3669458927,0.17400000000000002,-0.055,0.1824856159,3.0,-3.44,4.5643838577
2021-01-17 06:30:00,0.14100000000000001,-0.046,0.1483138564,5.04,4.04,6.4593498125,0.14100000000000001,-0.046,0.1483138564,3.24,-3.26,4.5962158348
2021-01-17 07:00:00,0.134,-0.045,0.1413541651,5.08,3.42,6.1239529717,0.134,-0.045,0.1413541651,3.52,-2.52,4.3290645641
2021-01-17 07:30:00,0.114,-0.054,0.1261427762,5.14,3.44,6.1849171377,0.114,-0.054,0.1261427762,3.56,-2.52,4.3616510635
2021-01-17 08:00:00,0.192,-0.065,0.20270421800000002,5.04,3.56,6.1705105137,0.192,-0.065,0.20270421800000002,3.52,-2.54,4.3407372646
2021-01-17 08:30:00,0.161,-0.049,0.16829141390000002,5.18,3.52,6.2628108705,0.161,-0.049,0.16829141390000002,3.68,-2.58,4.4943075106
2021-01-17 09:00:00,0.15,-0.048,0.157492857,5.2,2.86,5.9346103495,0.15,-0.048,0.157492857,3.94,-1.98,4.4095351229
2021-01-17 09:30:00,0.121,-0.038,0.12682665340000002,5.34,2.74,6.001933022,0.121,-0.038,0.12682665340000002,4.14,-1.88,4.5468670533
2021-01-17 10:00:00,0.138,-0.041,0.14396180050000001,5.36,2.7,6.0016331111,0.138,-0.041,0.14396180050000001,4.2,-1.88,4.6015649512
2021-01-17 10:30:00,0.073,-0.038,0.0822982381,5.36,2.8200000000000003,6.0565666842,0.073,-0.038,0.0822982381,4.22,-1.96,4.6529560497
2021-01-17 11:00:00,0.075,-0.038,0.08407734530000001,5.58,2.88,6.2793948753,0.075,-0.038,0.08407734530000001,4.42,-1.96,4.8350801441
2021-01-17 11:30:00,0.039,-0.012,0.0408044115,5.58,2.88,6.2793948753,0.039,-0.012,0.0408044115,4.44,-1.98,4.8614812557
2021-01-17 12:00:00,0.047,-0.005,0.047265209200000005,5.62,2.88,6.3149663499,0.047,-0.005,0.047265209200000005,4.54,-1.98,4.9529789016
2021-01-17 12:30:00,0.077,-0.013000000000000001,0.078089692,5.58,2.88,6.2793948753,0.077,-0.013000000000000001,0.078089692,4.46,-1.96,4.8716732239
2021-01-17 13:00:00,0.151,-0.024,0.1528953891,5.44,2.9,6.1647059946,0.151,-0.024,0.1528953891,4.34,-1.98,4.7703249365
2021-01-17 13:30:00,0.166,-0.054,0.1745623098,5.48,2.9,6.200032258,0.166,-0.054,0.1745623098,4.34,-1.98,4.7703249365
2021-01-17 14:00:00,0.158,-0.049,0.1654236984,5.36,3.5,6.4015310669,0.158,-0.049,0.1654236984,4.04,-2.62,4.8151843163
2021-01-17 14:30:00,0.094,-0.042,0.1029563014,5.66,3.7,6.7620706888,0.094,-0.042,0.1029563014,4.22,-2.86,5.097842681
2021-01-17 15:00:00,0.043000000000000003,-0.017,0.046238512100000004,5.72,3.7,6.8123710997,0.043000000000000003,-0.017,0.046238512100000004,4.28,-2.86,5.1476208097
2021-01-17 15:30:00,0.025,0.004,0.025317977800000002,5.92,3.7,6.9811460377,0.025,0.004,0.025317977800000002,4.44,-2.86,5.2814013292
2021-01-17 16:00:00,0.027,0.002,0.0270739727,6.02,3.7,7.0661446348,0.027,0.002,0.0270739727,4.52,-2.84,5.3381644785
2021-01-17 16:30:00,0.043000000000000003,0.001,0.0430116263,6.36,3.7,7.3579616743,0.043000000000000003,0.001,0.0430116263,4.82,-2.7800000000000002,5.5642429853
2021-01-17 17:00:00,0.037,-0.006,0.037483329600000004,6.82,3.68,7.7495032099,0.037,-0.006,0.037483329600000004,5.32,-2.58,5.9125967223
2021-01-17 17:30:00,0.025,-0.021,0.0326496554,7.2,3.26,7.9036447289,0.025,-0.021,0.0326496554,5.92,-1.94,6.2297672509
2021-01-17 18:00:00,0.021,-0.002,0.021095023100000002,7.38,3.2800000000000002,8.0760633975,0.021,-0.002,0.021095023100000002,6.12,-1.94,6.4201246094
2021-01-17 18:30:00,0.038,0.001,0.0380131556,7.32,3.32,8.037711117,0.038,0.001,0.0380131556,6.06,-1.96,6.3690815664
2021-01-17 19:00:00,0.043000000000000003,0.002,0.0430464865,6.94,3.34,7.7018958705,0.043000000000000003,0.002,0.0430464865,5.68,-2.04,6.0352299045
2021-01-17 19:30:00,0.067,-0.034,0.075133215,6.66,4.22,7.8844150068,0.067,-0.034,0.075133215,5.04,-3.02,5.8755425281
2021-01-17 20:00:00,0.052000000000000005,-0.031,0.0605392435,6.52,4.86,8.1320354156,0.052000000000000005,-0.031,0.0605392435,4.64,-3.88,6.0484708811
2021-01-17 20:30:00,0.065,-0.033,0.07289718790000001,6.14,4.22,7.4503691184,0.065,-0.033,0.07289718790000001,4.44,-3.42,5.6044625077
2021-01-17 21:00:00,0.092,-0.041,0.1007223908,5.84,3.68,6.902753074,0.092,-0.041,0.1007223908,4.32,-2.94,5.2255143288
2021-01-17 21:30:00,0.074,-0.04,0.0841189634,5.68,3.62,6.7354881041,0.074,-0.04,0.0841189634,4.18,-2.86,5.0647803506
2021-01-17 22:00:00,0.069,-0.041,0.08026207070000001,5.4,3.6,6.4899922958000005,0.069,-0.041,0.08026207070000001,3.92,-2.9,4.876105003
2021-01-17 22:30:00,0.063,-0.035,0.072069411,5.32,4.32,6.8530868957,0.063,-0.035,0.072069411,3.52,-3.7,5.1068972968
2021-01-17 23:00:00,0.076,-0.033,0.08285529550000001,5.02,4.16,6.519662568,0.076,-0.033,0.08285529550000001,3.22,-3.62,4.8448735794
2021-01-17 23:30:00,0.092,-0.045,0.1024158191,4.76,4.16,6.3216453554,0.092,-0.045,0.1024158191,2.96,-3.62,4.676109494
2021-01-18 00:00:00,0.061,-0.038,0.0718679344,4.78,4.2,6.3630495833000005,0.061,-0.038,0.0718679344,2.96,-3.66,4.7071435075
2021-01-18 00:30:00,0.066,-0.036000000000000004,0.0751797845,5.04,4.2,6.5606097278,0.066,-0.036000000000000004,0.0751797845,3.22,-3.62,4.8448735794
2021-01-18 01:00:00,0.049,-0.026000000000000002,0.055470713000000005,5.58,4.16,6.9600287356,0.049,-0.026000000000000002,0.055470713000000005,3.66,-3.58,5.1197656196
2021-01-18 01:30:00,0.042,-0.022,0.0474130784,5.72,4.16,7.0727646645,0.042,-0.022,0.0474130784,3.76,-3.58,5.1917241837
2021-01-18 02:00:00,0.059000000000000004,-0.03,0.066189123,5.66,4.24,7.0720011312,0.059000000000000004,-0.03,0.066189123,3.68,-3.66,5.1901830411
2021-01-18 02:30:00,0.098,-0.046,0.1082589488,5.52,4.22,6.9482947548,0.098,-0.046,0.1082589488,3.54,-3.62,5.0632005688
2021-01-18 03:00:00,0.064,-0.029,0.0702637887,5.5,4.22,6.9324166061,0.064,-0.029,0.0702637887,3.52,-3.66,5.077991729
2021-01-18 03:30:00,0.06,-0.032,0.068,5.36,4.22,6.8218765747,0.06,-0.032,0.068,3.44,-3.68,5.0374596773
2021-01-18 04:00:00,0.07,-0.045,0.0832165849,5.18,4.26,6.7067130548,0.07,-0.045,0.0832165849,3.3,-3.68,4.9429141202
2021-01-18 04:30:00,0.10200000000000001,-0.05,0.1135957746,5.04,4.26,6.5991817675,0.10200000000000001,-0.05,0.1135957746,3.14,-3.68,4.8375613691
2021-01-18 05:00:00,0.081,-0.041,0.0907854614,4.94,4.24,6.5100844849,0.081,-0.041,0.0907854614,3.08,-3.62,4.7529780138
2021-01-18 05:30:00,0.068,-0.034,0.0760263112,4.98,4.24,6.5404892783,0.068,-0.034,0.0760263112,3.14,-3.58,4.7619323809
2021-01-18 06:00:00,0.096,-0.053,0.109658561,5.02,4.38,6.6621918315,0.096,-0.053,0.109658561,3.24,-3.48,4.7547870615
2021-01-18 06:30:00,0.033,-0.015,0.0362491379,5.4,4.38,6.9530137351,0.033,-0.015,0.0362491379,3.64,-3.38,4.9672930254
2021-01-18 07:00:00,0.022,-0.012,0.0250599282,5.64,4.42,7.1656123255,0.022,-0.012,0.0250599282,3.9,-3.34,5.1347443948
2021-01-18 07:30:00,0.042,-0.025,0.048877397600000004,5.62,3.5,6.6207552439,0.042,-0.025,0.048877397600000004,4.3,-2.12,4.794204835
2021-01-18 08:00:00,0.036000000000000004,-0.022,0.042190046200000005,5.72,3.16,6.5348297606,0.036000000000000004,-0.022,0.042190046200000005,4.62,-1.48,4.8512678755
2021-01-18 08:30:00,0.028,-0.017,0.0327566787,5.58,3.02,6.3448246627,0.028,-0.017,0.0327566787,4.54,-1.56,4.8005416361
2021-01-18 09:00:00,0.048,-0.027,0.0550726793,5.72,3.02,6.468291892,0.048,-0.027,0.0550726793,4.66,-1.56,4.9141835538
2021-01-18 09:30:00,0.096,-0.033,0.1015135459,5.6,3.02,6.3624209229,0.096,-0.033,0.1015135459,4.6,-1.5,4.8383881614
2021-01-18 10:00:00,0.11,-0.039,0.1167090399,5.5600000000000005,3.02,6.3272426854,0.11,-0.039,0.1167090399,4.58,-1.54,4.8319768211
2021-01-18 10:30:00,0.083,-0.034,0.08969392400000001,5.62,2.94,6.3425546903,0.083,-0.034,0.08969392400000001,4.58,-1.6,4.8514327781
2021-01-18 11:00:00,0.097,-0.033,0.1024597482,5.44,2.94,6.1836235332,0.097,-0.033,0.1024597482,4.4,-1.6,4.6818799643
2021-01-18 11:30:00,0.165,-0.054,0.1736116356,5.48,2.94,6.218842336,0.165,-0.054,0.1736116356,4.46,-1.6400000000000001,4.7519680134
2021-01-18 12:00:00,0.199,-0.057,0.2070024154,5.52,3.06,6.3114182241,0.199,-0.057,0.2070024154,4.42,-1.6600000000000001,4.7214404582
2021-01-18 12:30:00,0.20500000000000002,-0.065,0.21505813170000002,5.7,3.14,6.5076570285,0.20500000000000002,-0.065,0.21505813170000002,4.54,-1.6600000000000001,4.8339631774
2021-01-18 13:00:00,0.197,-0.061,0.20622802910000002,5.7,3.1,6.488451279,0.197,-0.061,0.20622802910000002,4.54,-1.72,4.8548944376000005
2021-01-18 13:30:00,0.199,-0.064,0.20903827400000002,5.38,2.94,6.1309053165,0.199,-0.064,0.20903827400000002,4.22,-1.9,4.6280017286
2021-01-18 14:00:00,0.232,-0.07200000000000001,0.2429156232,5.44,3.16,6.2912002035,0.232,-0.07200000000000001,0.2429156232,4.24,-1.7000000000000002,4.5681068288999995
2021-01-18 14:30:00,0.271,-0.079,0.2822800028,5.26,3.16,6.136220335,0.271,-0.079,0.2822800028,4.1,-1.6600000000000001,4.4233019341
2021-01-18 15:00:00,0.342,-0.093,0.3544192433,5.26,3.34,6.2308265904,0.342,-0.093,0.3544192433,3.94,-1.8399999999999999,4.3484709956
2021-01-18 15:30:00,0.357,-0.10300000000000001,0.37156156960000003,5.48,4.08,6.8320421544,0.357,-0.10300000000000001,0.37156156960000003,3.94,-2.48,4.655534341
2021-01-18 16:00:00,0.35000000000000003,-0.11,0.36687872660000004,5.5600000000000005,4.08,6.8963758598,0.35000000000000003,-0.11,0.36687872660000004,4.02,-2.48,4.7234309564
2021-01-18 16:30:00,0.396,-0.127,0.41586656510000003,5.8,4.1,7.1028163428,0.396,-0.127,0.41586656510000003,4.3,-2.44,4.9440469253
2021-01-18 17:00:00,0.295,-0.088,0.30784574060000003,6.42,4.14,7.6391098958,0.295,-0.088,0.30784574060000003,4.8,-2.44,5.3845705493
2021-01-18 17:30:00,0.314,-0.094,0.3277682108,6.66,3.94,7.7381651572,0.314,-0.094,0.3277682108,5.04,-2.62,5.6803168926000005
2021-01-18 18:00:00,0.34,-0.092,0.3522271994,6.92,4.02,8.0029244655,0.34,-0.092,0.3522271994,5.38,-2.52,5.9409426861
2021-01-18 18:30:00,0.35000000000000003,-0.093,0.3621449986,6.68,4.0,7.7860387875,0.35000000000000003,-0.093,0.3621449986,5.16,-2.58,5.7690553819
2021-01-18 19:00:00,0.382,-0.10200000000000001,0.3953833583,6.42,3.92,7.5221539468,0.382,-0.10200000000000001,0.3953833583,4.88,-2.58,5.5200362318
2021-01-18 19:30:00,0.468,-0.131,0.48598868300000003,6.0,3.9,7.1561162651,0.468,-0.131,0.48598868300000003,4.5,-2.62,5.207148932
2021-01-18 20:00:00,0.509,-0.146,0.5295252591,5.52,3.86,6.7357256476,0.509,-0.146,0.5295252591,4.02,-2.7,4.8425613058
2021-01-18 20:30:00,0.468,-0.129,0.4854533963,5.46,3.74,6.618096403,0.468,-0.129,0.4854533963,3.94,-2.66,4.7538615882
2021-01-18 21:00:00,0.47800000000000004,-0.135,0.49669809740000004,5.3,3.7,6.4637450445,0.47800000000000004,-0.135,0.49669809740000004,3.8,-2.74,4.684826571
2021-01-18 21:30:00,0.482,-0.138,0.5013661337,5.06,3.68,6.256676434,0.482,-0.138,0.5013661337,3.58,-2.74,4.5082147243
2021-01-18 22:00:00,0.47800000000000004,-0.133,0.4961582409,5.0,4.36,6.6339731685,0.47800000000000004,-0.133,0.4961582409,3.26,-3.48,4.7684378994
2021-01-18 22:30:00,0.421,-0.114,0.4361616673,4.82,4.32,6.4726192533999996,0.421,-0.114,0.4361616673,3.02,-3.52,4.6379736955
2021-01-18 23:00:00,0.395,-0.107,0.4092358733,4.5600000000000005,4.24,6.2266523911,0.395,-0.107,0.4092358733,2.76,-3.52,4.4730302928
2021-01-18 23:30:00,0.391,-0.108,0.4056414673,4.34,4.16,6.0117551514,0.391,-0.108,0.4056414673,2.5,-3.44,4.2524816284
2021-01-19 00:00:00,0.522,-0.148,0.5425753404,4.1,4.04,5.7560055594,0.522,-0.148,0.5425753404,2.26,-3.3,3.9996999886999998
2021-01-19 00:30:00,0.5630000000000001,-0.167,0.5872461154,4.2,3.2800000000000002,5.3290149184,0.5630000000000001,-0.167,0.5872461154,2.6,-2.5,3.6069377594
2021-01-19 01:00:00,0.591,-0.18,0.6178033668,4.7,3.38,5.7891622883,0.591,-0.18,0.6178033668,3.06,-2.5,3.9514048135
2021-01-19 01:30:00,0.5750000000000001,-0.17400000000000002,0.6007503641,4.88,3.4,5.9476381867,0.5750000000000001,-0.17400000000000002,0.6007503641,3.18,-2.54,4.0698894334
2021-01-19 02:00:00,0.464,-0.14100000000000001,0.4849505129,4.92,3.4,5.9805016512,0.464,-0.14100000000000001,0.4849505129,3.22,-2.58,4.1261119713
2021-01-19 02:30:00,0.367,-0.115,0.38459589180000003,4.92,3.38,5.9691540439,0.367,-0.115,0.38459589180000003,3.22,-2.62,4.1512407784
2021-01-19 03:00:00,0.378,-0.12,0.3965904689,4.84,3.38,5.9033888573,0.378,-0.12,0.3965904689,3.14,-2.62,4.0894987468
2021-01-19 03:30:00,0.373,-0.115,0.39032550520000003,4.72,3.38,5.8054112688,0.373,-0.115,0.39032550520000003,2.98,-2.62,3.9679717741
2021-01-19 04:00:00,0.372,-0.11900000000000001,0.39057009610000004,4.68,3.42,5.7964471877,0.372,-0.11900000000000001,0.39057009610000004,2.94,-2.64,3.9513541982
2021-01-19 04:30:00,0.362,-0.122,0.3820052356,4.52,3.44,5.6801408433,0.362,-0.122,0.3820052356,2.8200000000000003,-2.64,3.8629004647
2021-01-19 05:00:00,0.36,-0.122,0.38011051020000003,4.4,3.42,5.5728269307,0.36,-0.122,0.38011051020000003,2.7199999999999998,-2.64,3.7905144770000003
2021-01-19 05:30:00,0.353,-0.11900000000000001,0.3725184559,4.64,3.52,5.8240879114,0.353,-0.11900000000000001,0.3725184559,2.96,-2.56,3.9134639388
2021-01-19 06:00:00,0.34700000000000003,-0.114,0.3652464921,4.7,3.48,5.8481108061,0.34700000000000003,-0.114,0.3652464921,3.1,-2.48,3.9699370272000003
2021-01-19 06:30:00,0.343,-0.112,0.3608226711,4.86,3.52,6.0008332755,0.343,-0.112,0.3608226711,3.2800000000000002,-2.4,4.0642834547
2021-01-19 07:00:00,0.354,-0.11,0.37069664150000003,5.18,3.56,6.2853798612,0.354,-0.11,0.37069664150000003,3.62,-2.26,4.2675519915
2021-01-19 07:30:00,0.539,-0.17400000000000002,0.5663894420000001,5.24,3.66,6.391650804,0.539,-0.17400000000000002,0.5663894420000001,3.84,-1.8399999999999999,4.2580746823
2021-01-19 08:00:00,0.515,-0.167,0.5414000369,5.46,4.18,6.8763362338,0.515,-0.167,0.5414000369,3.96,-2.2,4.530077262
2021-01-19 08:30:00,0.544,-0.169,0.5696463815,5.46,4.22,6.9007245996,0.544,-0.169,0.5696463815,3.96,-2.24,4.5496373482
2021-01-19 09:00:00,0.5760000000000001,-0.178,0.6028764384,5.18,4.22,6.6813771036,0.5760000000000001,-0.178,0.6028764384,3.66,-2.32,4.3333589743
2021-01-19 09:30:00,0.561,-0.177,0.5882601465,5.06,4.16,6.5505114304,0.561,-0.177,0.5882601465,3.58,-2.32,4.2660051571
2021-01-19 10:00:00,0.5660000000000001,-0.169,0.5906919671,4.92,4.12,6.4172268154,0.5660000000000001,-0.169,0.5906919671,3.48,-2.38,4.2160170778
2021-01-19 10:30:00,0.551,-0.161,0.5740400683,4.94,4.12,6.4325733575,0.551,-0.161,0.5740400683,3.48,-2.44,4.2501764669
2021-01-19 11:00:00,0.527,-0.152,0.5484824519,5.08,4.08,6.5155813248,0.527,-0.152,0.5484824519,3.64,-2.4,4.36
2021-01-19 11:30:00,0.555,-0.162,0.5781600125,5.22,4.14,6.6624319884,0.555,-0.162,0.5781600125,3.76,-2.36,4.4392792208
2021-01-19 12:00:00,0.587,-0.178,0.6133946527,5.2,4.1,6.6219332525,0.587,-0.178,0.6133946527,3.76,-2.36,4.4392792208
2021-01-19 12:30:00,0.403,-0.129,0.42314300180000003,5.4,4.1,6.7801179931,0.403,-0.129,0.42314300180000003,3.9,-2.44,4.6003912877
2021-01-19 13:00:00,0.384,-0.124,0.4035244726,5.4,4.1,6.7801179931,0.384,-0.124,0.4035244726,3.94,-2.58,4.7095647357
2021-01-19 13:30:00,0.381,-0.121,0.3997524234,5.18,3.96,6.5202760678,0.381,-0.121,0.3997524234,3.74,-2.74,4.6362916215
2021-01-19 14:00:00,0.388,-0.122,0.40672841060000003,5.64,4.26,7.0680407469,0.388,-0.122,0.40672841060000003,4.12,-2.5,4.819170053
2021-01-19 14:30:00,0.385,-0.122,0.4038675525,5.64,4.26,7.0680407469,0.385,-0.122,0.4038675525,4.12,-2.46,4.7985414451
