Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-19 15:00:00,0.389,-0.127,0.4092065493,5.86,4.3,7.2683973474,0.389,-0.127,0.4092065493,4.26,-2.46,4.9192682383
2021-01-19 15:30:00,0.47300000000000003,-0.159,0.499009018,5.9,4.32,7.3124824786,0.47300000000000003,-0.159,0.499009018,4.3,-2.44,4.9440469253
2021-01-19 16:00:00,0.583,-0.201,0.6166765765000001,5.74,4.38,7.2202493032,0.583,-0.201,0.6166765765000001,4.16,-2.4,4.8026659262999996
2021-01-19 16:30:00,0.581,-0.202,0.6151138106,6.16,4.42,7.5816884663,0.581,-0.202,0.6151138106,4.5600000000000005,-2.32,5.1162486257
2021-01-19 17:00:00,0.5710000000000001,-0.198,0.6043550281,6.58,4.42,7.9267143256,0.5710000000000001,-0.198,0.6043550281,4.88,-2.32,5.403406333
2021-01-19 17:30:00,0.5680000000000001,-0.196,0.6008660416,6.8,4.3,8.0454956342,0.5680000000000001,-0.196,0.6008660416,4.96,-2.42,5.5188766973
2021-01-19 18:00:00,0.578,-0.194,0.6096884450000001,6.98,4.3,8.1981949233,0.578,-0.194,0.6096884450000001,5.1,-2.4,5.6364882684
2021-01-19 18:30:00,0.586,-0.191,0.6163416260000001,6.92,4.22,8.1052328776,0.586,-0.191,0.6163416260000001,5.02,-2.42,5.5728628191
2021-01-19 19:00:00,0.387,-0.122,0.405774568,6.82,4.12,7.9678604405,0.387,-0.122,0.405774568,4.94,-2.52,5.5456289092999995
2021-01-19 19:30:00,0.391,-0.124,0.41019141870000003,6.46,4.1,7.6512482642,0.391,-0.124,0.41019141870000003,4.5600000000000005,-2.64,5.269079616
2021-01-19 20:00:00,0.395,-0.124,0.4140060386,6.14,4.52,7.6243032469,0.395,-0.124,0.4140060386,4.08,-3.2,5.1852097354
2021-01-19 20:30:00,0.393,-0.124,0.4120982892,5.9,4.84,7.6312253276,0.393,-0.124,0.4120982892,3.7199999999999998,-3.62,5.1906454319
2021-01-19 21:00:00,0.391,-0.12,0.40900000000000003,5.58,4.46,7.1433885517,0.391,-0.12,0.40900000000000003,3.48,-3.46,4.9073414391
2021-01-19 21:30:00,0.388,-0.12,0.4061329831,5.36,4.44,6.9601149416,0.388,-0.12,0.4061329831,3.2800000000000002,-3.5,4.7967072039000005
2021-01-19 22:00:00,0.378,-0.117,0.3956930629,5.12,4.38,6.7378631628,0.378,-0.117,0.3956930629,3.06,-3.46,4.6190042217
2021-01-19 22:30:00,0.376,-0.116,0.3934869756,4.68,4.34,6.3826326857,0.376,-0.116,0.3934869756,2.64,-3.46,4.3521488945
2021-01-19 23:00:00,0.38,-0.117,0.3976040744,4.42,4.16,6.0697611156,0.38,-0.117,0.3976040744,2.44,-3.4,4.1849253279
2021-01-19 23:30:00,0.46,-0.137,0.47996770720000004,4.02,4.12,5.7562835232000005,0.46,-0.137,0.47996770720000004,2.06,-3.4,3.9753741961999998
2021-01-20 00:00:00,0.585,-0.17200000000000001,0.6097614288000001,3.9,4.2,5.7314919524,0.585,-0.17200000000000001,0.6097614288000001,1.92,-3.36,3.8698837192
2021-01-20 00:30:00,0.593,-0.178,0.6191389182,4.14,4.16,5.8690033225,0.593,-0.178,0.6191389182,2.12,-3.32,3.9391369613
2021-01-20 01:00:00,0.584,-0.17500000000000002,0.6096564606,4.48,3.8,5.8745553023,0.584,-0.17500000000000002,0.6096564606,2.54,-2.94,3.8852541744
2021-01-20 01:30:00,0.5640000000000001,-0.169,0.5887758487,4.6,3.38,5.7082746956,0.5640000000000001,-0.169,0.5887758487,2.7800000000000002,-2.52,3.7521727039
2021-01-20 02:00:00,0.5670000000000001,-0.171,0.5922246195,4.5600000000000005,3.44,5.7120224089,0.5670000000000001,-0.171,0.5922246195,2.7,-2.54,3.7069664147
2021-01-20 02:30:00,0.5720000000000001,-0.17400000000000002,0.5978795865000001,4.42,3.44,5.600892786,0.5720000000000001,-0.17400000000000002,0.5978795865000001,2.58,-2.54,3.6204972034000003
2021-01-20 03:00:00,0.5730000000000001,-0.17300000000000001,0.598546573,4.46,3.48,5.6570310234,0.5730000000000001,-0.17300000000000001,0.598546573,2.62,-2.54,3.6491094804
2021-01-20 03:30:00,0.497,-0.15,0.5191425623,4.42,3.44,5.600892786,0.497,-0.15,0.5191425623,2.58,-2.6,3.6628404279
2021-01-20 04:00:00,0.34400000000000003,-0.106,0.359961109,4.3,3.38,5.4694058178,0.34400000000000003,-0.106,0.359961109,2.52,-2.62,3.6352166373
2021-01-20 04:30:00,0.336,-0.107,0.3526258641,4.18,3.38,5.3755743879,0.336,-0.107,0.3526258641,2.4,-2.62,3.5530831682
2021-01-20 05:00:00,0.341,-0.111,0.3586112101,4.02,3.38,5.2521233801000005,0.341,-0.111,0.3586112101,2.2800000000000002,-2.62,3.473154186
2021-01-20 05:30:00,0.336,-0.11,0.35354773370000003,4.12,3.38,5.3290524486,0.336,-0.11,0.35354773370000003,2.34,-2.54,3.4535778549
2021-01-20 06:00:00,0.35000000000000003,-0.116,0.3687221176,4.2,3.4,5.4037024344,0.35000000000000003,-0.116,0.3687221176,2.42,-2.48,3.4650829716000002
2021-01-20 06:30:00,0.35000000000000003,-0.113,0.3677893419,4.48,3.46,5.6605653428,0.35000000000000003,-0.113,0.3677893419,2.7199999999999998,-2.4,3.6274508956
2021-01-20 07:00:00,0.35000000000000003,-0.111,0.3671797925,4.68,3.56,5.8801360528,0.35000000000000003,-0.111,0.3671797925,2.96,-2.26,3.724137484
2021-01-20 07:30:00,0.497,-0.159,0.5218141432,4.66,3.12,5.6080299571,0.497,-0.159,0.5218141432,3.3,-1.38,3.5769260546
2021-01-20 08:00:00,0.505,-0.163,0.5306543131,5.08,4.4,6.7205952117,0.505,-0.163,0.5306543131,3.4,-2.32,4.1161146728
2021-01-20 08:30:00,0.505,-0.161,0.5300433944,5.24,5.18,7.3681748079,0.505,-0.161,0.5300433944,3.3,-3.18,4.5828375489
2021-01-20 09:00:00,0.524,-0.158,0.5473024758,5.28,5.16,7.3826824393,0.524,-0.158,0.5473024758,3.34,-3.2,4.6255378066
2021-01-20 09:30:00,0.553,-0.168,0.5779558807,5.34,5.16,7.4257120871,0.553,-0.168,0.5779558807,3.34,-3.2,4.6255378066
2021-01-20 10:00:00,0.58,-0.17300000000000001,0.6052511875000001,5.24,5.08,7.2982189608,0.58,-0.17300000000000001,0.6052511875000001,3.26,-3.24,4.5962158348
2021-01-20 10:30:00,0.581,-0.17300000000000001,0.6062095347,5.18,4.22,6.6813771036,0.581,-0.17300000000000001,0.6062095347,3.48,-2.38,4.2160170778
2021-01-20 11:00:00,0.584,-0.17400000000000002,0.6093701666,5.04,4.06,6.4718776255,0.584,-0.17400000000000002,0.6093701666,3.44,-2.34,4.1604326698
2021-01-20 11:30:00,0.389,-0.11900000000000001,0.4067947886,5.32,4.0,6.6560048077000005,0.389,-0.11900000000000001,0.4067947886,3.66,-2.42,4.3877101089
2021-01-20 12:00:00,0.389,-0.12,0.40708844250000004,5.28,4.0,6.6240772942,0.389,-0.12,0.40708844250000004,3.64,-2.42,4.3710410659
2021-01-20 12:30:00,0.378,-0.115,0.3951063148,5.48,4.0,6.7845707307000005,0.378,-0.115,0.3951063148,3.7800000000000002,-2.42,4.4882958904
2021-01-20 13:00:00,0.376,-0.114,0.3929020234,5.54,3.96,6.8097870745,0.376,-0.114,0.3929020234,3.86,-2.44,4.5665304116000005
2021-01-20 13:30:00,0.379,-0.116,0.3963546392,5.34,3.84,6.5773246841,0.379,-0.116,0.3963546392,3.68,-2.62,4.5173886262
2021-01-20 14:00:00,0.378,-0.117,0.3956930629,5.46,4.04,6.7921425191,0.378,-0.117,0.3956930629,3.7199999999999998,-2.44,4.4488200683
2021-01-20 14:30:00,0.379,-0.12,0.3975437083,5.42,4.02,6.7480960278,0.379,-0.12,0.3975437083,3.68,-2.44,4.4154274991
2021-01-20 15:00:00,0.369,-0.117,0.38710463700000003,5.32,4.04,6.6801197594,0.369,-0.117,0.38710463700000003,3.66,-2.44,4.3987725561
2021-01-20 15:30:00,0.337,-0.108,0.3538827489,5.46,4.04,6.7921425191,0.337,-0.108,0.3538827489,3.7199999999999998,-2.42,4.4378823779
2021-01-20 16:00:00,0.178,-0.056,0.186601179,5.78,3.86,6.9503956722,0.178,-0.056,0.186601179,4.02,-2.38,4.6717020453
2021-01-20 16:30:00,0.179,-0.057,0.1878563281,6.1,3.68,7.1240718694,0.179,-0.057,0.1878563281,4.64,-2.06,5.0767312318
2021-01-20 17:00:00,0.20800000000000002,-0.065,0.21791971000000002,6.24,3.16,6.9945121345,0.20800000000000002,-0.065,0.21791971000000002,5.0,-1.46,5.2088002457
2021-01-20 17:30:00,0.232,-0.07200000000000001,0.2429156232,6.5,3.96,7.6112811011,0.232,-0.07200000000000001,0.2429156232,4.92,-2.46,5.5007272246
2021-01-20 18:00:00,0.215,-0.065,0.2246107745,6.74,4.04,7.8580659198,0.215,-0.065,0.2246107745,5.16,-2.56,5.7601388872
2021-01-20 18:30:00,0.23800000000000002,-0.07,0.2480806321,6.64,4.0,7.7517481899,0.23800000000000002,-0.07,0.2480806321,5.0,-2.62,5.6448560655
2021-01-20 19:00:00,0.217,-0.062,0.2256834066,6.34,3.96,7.4751053504,0.217,-0.062,0.2256834066,4.78,-2.68,5.4800364962
2021-01-20 19:30:00,0.304,-0.084,0.31539181980000003,5.96,3.98,7.1667286819000005,0.304,-0.084,0.31539181980000003,4.42,-2.76,5.2109500094
2021-01-20 20:00:00,0.365,-0.1,0.3784507894,5.64,3.76,6.7784363979,0.365,-0.1,0.3784507894,4.02,-2.74,4.8649768756
2021-01-20 20:30:00,0.40800000000000003,-0.115,0.42389739320000003,5.32,3.76,6.51459899,0.40800000000000003,-0.115,0.42389739320000003,3.74,-2.7800000000000002,4.6600429183
2021-01-20 21:00:00,0.392,-0.107,0.4063409898,5.18,3.66,6.3425546903,0.392,-0.107,0.4063409898,3.6,-2.7,4.5
2021-01-20 21:30:00,0.417,-0.11900000000000001,0.4336473221,5.06,3.66,6.2449339468,0.417,-0.11900000000000001,0.4336473221,3.44,-2.7,4.3730538529
2021-01-20 22:00:00,0.513,-0.151,0.5347616291,4.92,3.74,6.1801294485,0.513,-0.151,0.5347616291,3.22,-2.66,4.1766014892
2021-01-20 22:30:00,0.525,-0.154,0.5471206448,4.5,3.4,5.6400354609,0.525,-0.154,0.5471206448,2.86,-2.52,3.8118237105
2021-01-20 23:00:00,0.541,-0.155,0.5627663814,4.12,3.16,5.1923019943,0.541,-0.155,0.5627663814,2.52,-2.44,3.5077058029
2021-01-20 23:30:00,0.547,-0.158,0.5693619236,3.92,3.2,5.0602766723,0.547,-0.158,0.5693619236,2.36,-2.46,3.4089881197
2021-01-21 00:00:00,0.542,-0.155,0.5637277712000001,4.02,3.22,5.1506116142,0.542,-0.155,0.5637277712000001,2.48,-2.42,3.4650829716000002
2021-01-21 00:30:00,0.491,-0.139,0.5102959925,4.22,2.52,4.9151602212,0.491,-0.139,0.5102959925,2.9,-1.72,3.3717057997
2021-01-21 01:00:00,0.47700000000000004,-0.136,0.49600907250000004,4.82,3.2,5.7855336832,0.47700000000000004,-0.136,0.49600907250000004,3.22,-2.3,3.9570696228
2021-01-21 01:30:00,0.453,-0.13,0.47128441520000003,5.08,3.52,6.1803559768,0.453,-0.13,0.47128441520000003,3.36,-2.68,4.2979064671
2021-01-21 02:00:00,0.336,-0.09,0.34784479300000004,5.08,3.54,6.1917687295,0.336,-0.09,0.34784479300000004,3.36,-2.7199999999999998,4.3229619476
2021-01-21 02:30:00,0.366,-0.10200000000000001,0.3799473648,4.98,3.54,6.1099918167,0.366,-0.10200000000000001,0.3799473648,3.3,-2.7199999999999998,4.276493891
2021-01-21 03:00:00,0.371,-0.105,0.3855723019,4.9,3.54,6.0449648469,0.371,-0.105,0.3855723019,3.14,-2.7199999999999998,4.1542749066
2021-01-21 03:30:00,0.464,-0.136,0.4835204236,4.78,3.6,5.9840120321,0.464,-0.136,0.4835204236,2.98,-2.66,3.9944962135
2021-01-21 04:00:00,0.497,-0.151,0.5194323825,4.68,4.18,6.2749342626,0.497,-0.151,0.5194323825,2.7199999999999998,-3.22,4.2150682082
2021-01-21 04:30:00,0.431,-0.125,0.44876051520000004,4.68,4.4,6.4235815555,0.431,-0.125,0.44876051520000004,2.68,-3.5,4.4082195953
2021-01-21 05:00:00,0.503,-0.156,0.5266355476,4.52,4.26,6.2111190618,0.503,-0.156,0.5266355476,2.52,-3.4,4.2320680524
2021-01-21 05:30:00,0.41000000000000003,-0.11900000000000001,0.4269203673,4.72,4.26,6.3581443834,0.41000000000000003,-0.11900000000000001,0.4269203673,2.76,-3.34,4.332805096
2021-01-21 06:00:00,0.485,-0.158,0.5100872474,4.68,4.0,6.1564925079,0.485,-0.158,0.5100872474,2.76,-2.96,4.0471224345
2021-01-21 06:30:00,0.539,-0.184,0.5695410433,4.68,3.1,5.6135906513,0.539,-0.184,0.5695410433,3.2,-1.78,3.6617482164
2021-01-21 07:00:00,0.519,-0.17,0.5461327677,4.96,2.96,5.776088642,0.519,-0.17,0.5461327677,3.54,-1.5,3.8446846425
2021-01-21 07:30:00,0.47000000000000003,-0.151,0.4936608147,5.1,2.9,5.8668560575,0.47000000000000003,-0.151,0.4936608147,3.7800000000000002,-1.58,4.0969256767
2021-01-21 08:00:00,0.433,-0.14100000000000001,0.45537896310000003,5.06,2.98,5.8723078938,0.433,-0.14100000000000001,0.45537896310000003,3.8,-1.6,4.1231056256
2021-01-21 08:30:00,0.459,-0.147,0.48196472900000004,5.2,2.98,5.9933629958,0.459,-0.147,0.48196472900000004,3.98,-1.6,4.2895687429
2021-01-21 09:00:00,0.365,-0.10300000000000001,0.3792545319,5.3,2.9,6.0415229868,0.365,-0.10300000000000001,0.3792545319,4.14,-1.6600000000000001,4.4604035692
2021-01-21 09:30:00,0.276,-0.075,0.2860087411,5.22,2.86,5.9521424714,0.276,-0.075,0.2860087411,4.14,-1.72,4.4830792989
2021-01-21 10:00:00,0.278,-0.07200000000000001,0.2871724221,5.12,2.86,5.8646398014,0.278,-0.07200000000000001,0.2871724221,4.04,-1.72,4.39089968
2021-01-21 10:30:00,0.292,-0.075,0.3014780257,4.88,2.86,5.6563238945,0.292,-0.075,0.3014780257,3.8,-1.76,4.1877917809
2021-01-21 11:00:00,0.28400000000000003,-0.073,0.2932319901,4.76,2.86,5.5531252462000005,0.28400000000000003,-0.073,0.2932319901,3.8,-1.76,4.1877917809
2021-01-21 11:30:00,0.371,-0.1,0.38424080990000004,4.8,2.86,5.5874502235,0.371,-0.1,0.38424080990000004,3.7,-1.76,4.097267382
2021-01-21 12:00:00,0.303,-0.089,0.31580057,4.72,2.8200000000000003,5.4982542684,0.303,-0.089,0.31580057,3.7,-1.76,4.097267382
2021-01-21 12:30:00,0.315,-0.089,0.3273316361,4.68,2.7800000000000002,5.4434180438,0.315,-0.089,0.3273316361,3.66,-1.76,4.0611820939
2021-01-21 13:00:00,0.249,-0.069,0.258383436,4.82,2.8200000000000003,5.5843352335,0.249,-0.069,0.258383436,3.84,-1.76,4.2241212104
2021-01-21 13:30:00,0.23700000000000002,-0.067,0.2462884488,5.2,2.94,5.9735751439,0.23700000000000002,-0.067,0.2462884488,4.34,-1.6400000000000001,4.6395258378
2021-01-21 14:00:00,0.20600000000000002,-0.06,0.2145600149,5.22,2.86,5.9521424714,0.20600000000000002,-0.06,0.2145600149,4.16,-1.7000000000000002,4.4939514906
2021-01-21 14:30:00,0.152,-0.048,0.1593988708,5.48,2.86,6.1814237842,0.152,-0.048,0.1593988708,4.4,-1.7000000000000002,4.716990566
2021-01-21 15:00:00,0.192,-0.057,0.2002823008,5.32,2.86,6.0400331125,0.192,-0.057,0.2002823008,4.3,-1.7000000000000002,4.6238512087
2021-01-21 15:30:00,0.181,-0.067,0.1930025907,5.5600000000000005,2.86,6.2524555176,0.181,-0.067,0.1930025907,4.48,-1.7000000000000002,4.7917011593000005
2021-01-21 16:00:00,0.183,-0.064,0.1938685121,5.48,2.8200000000000003,6.1630187408,0.183,-0.064,0.1938685121,4.32,-1.78,4.6723441654
2021-01-21 16:30:00,0.109,-0.047,0.1187013058,5.8,2.64,6.3725662021,0.109,-0.047,0.1187013058,4.78,-1.56,5.0281209214
2021-01-21 17:00:00,0.079,-0.042,0.0894706656,6.32,2.76,6.8963758598,0.079,-0.042,0.0894706656,5.34,-1.48,5.5412994866
2021-01-21 17:30:00,0.066,-0.047,0.0810246876,6.94,3.2800000000000002,7.6760667011,0.066,-0.047,0.0810246876,5.74,-1.78,6.0096588922
2021-01-21 18:00:00,0.08700000000000001,-0.046,0.0984123976,7.14,3.24,7.840739761,0.08700000000000001,-0.046,0.0984123976,5.92,-1.78,6.1818120321
2021-01-21 18:30:00,0.088,-0.042,0.0975089739,7.14,3.2800000000000002,7.8573532439000005,0.088,-0.042,0.0975089739,5.86,-1.8,6.1302202244
2021-01-21 19:00:00,0.111,-0.049,0.1213342491,6.82,3.2800000000000002,7.5677473531,0.111,-0.049,0.1213342491,5.54,-1.8,5.8250836904
2021-01-21 19:30:00,0.117,-0.038,0.12301625910000001,6.4,3.62,7.3528497877,0.117,-0.038,0.12301625910000001,4.98,-2.36,5.5108982934
2021-01-21 20:00:00,0.138,-0.041,0.14396180050000001,6.28,4.72,7.8560040733,0.138,-0.041,0.14396180050000001,4.42,-3.66,5.7386409541
2021-01-21 20:30:00,0.096,-0.033,0.1015135459,6.14,4.66,7.7081255828,0.096,-0.033,0.1015135459,4.3,-3.76,5.7120574227
2021-01-21 21:00:00,0.097,-0.036000000000000004,0.10346496990000001,5.88,4.62,7.4778874022,0.097,-0.036000000000000004,0.10346496990000001,4.06,-3.8200000000000003,5.5745851864
2021-01-21 21:30:00,0.122,-0.034,0.1266491216,5.7,4.3,7.1400280111,0.122,-0.034,0.1266491216,3.92,-3.54,5.2818557345
2021-01-21 22:00:00,0.115,-0.034,0.1199208072,5.48,4.38,7.0153260794,0.115,-0.034,0.1199208072,3.66,-3.62,5.1478150705
2021-01-21 22:30:00,0.17,-0.049,0.1769208863,5.12,4.34,6.7119296778,0.17,-0.049,0.1769208863,3.36,-3.62,4.9390282445
2021-01-21 23:00:00,0.149,-0.044,0.1553608702,4.84,4.26,6.4477282821,0.149,-0.044,0.1553608702,3.12,-3.62,4.7789957104
2021-01-21 23:30:00,0.164,-0.05,0.1714526174,4.52,4.08,6.0890721789,0.164,-0.05,0.1714526174,2.9,-3.46,4.5145985425
2021-01-22 00:00:00,0.047,-0.013000000000000001,0.0487647414,4.44,3.1,5.4151269607,0.047,-0.013000000000000001,0.0487647414,3.08,-2.58,4.0178103489
2021-01-22 00:30:00,0.034,0.006,0.034525353,4.58,2.52,5.2275041846,0.034,0.006,0.034525353,3.36,-2.08,3.9517084913
2021-01-22 01:00:00,0.013000000000000001,0.003,0.013341664100000001,5.24,3.2800000000000002,6.1819090902,0.013000000000000001,0.003,0.013341664100000001,3.76,-2.68,4.6173585522
2021-01-22 01:30:00,0.027,-0.003,0.0271661554,5.42,3.38,6.3875503912,0.027,-0.003,0.0271661554,3.88,-2.76,4.7615123648
2021-01-22 02:00:00,0.049,0.001,0.049010203,5.42,3.46,6.430241053,0.049,0.001,0.049010203,3.88,-2.76,4.7615123648
2021-01-22 02:30:00,0.035,0.001,0.035014282800000004,5.4,3.46,6.4133922381,0.035,0.001,0.035014282800000004,3.8200000000000003,-2.76,4.7127486672
2021-01-22 03:00:00,0.05,-0.006,0.0503587132,5.3,3.46,6.3294233545,0.05,-0.006,0.0503587132,3.7199999999999998,-2.8,4.6560068728
2021-01-22 03:30:00,0.079,-0.035,0.0864060183,5.0,3.42,6.0577553599,0.079,-0.035,0.0864060183,3.44,-2.84,4.4608519366
2021-01-22 04:00:00,0.066,-0.033,0.0737902433,5.0,4.2,6.5299310869,0.066,-0.033,0.0737902433,3.2,-3.62,4.8316042884
2021-01-22 04:30:00,0.051000000000000004,-0.028,0.0581807528,5.12,4.32,6.6990148528999995,0.051000000000000004,-0.028,0.0581807528,3.3,-3.62,4.8984079046
2021-01-22 05:00:00,0.045,-0.029,0.0535350353,5.02,4.3,6.6098714057,0.045,-0.029,0.0535350353,3.22,-3.6,4.8299482399
2021-01-22 05:30:00,0.074,-0.038,0.0831865374,4.98,4.28,6.5664906914,0.074,-0.038,0.0831865374,3.22,-3.54,4.7853944456
2021-01-22 06:00:00,0.051000000000000004,-0.03,0.059169248800000004,5.18,4.34,6.7578102962,0.051000000000000004,-0.03,0.059169248800000004,3.4,-3.48,4.8652235303
2021-01-22 06:30:00,0.025,-0.007,0.02596151,5.36,4.32,6.8841847738,0.025,-0.007,0.02596151,3.66,-3.4,4.9955580269
2021-01-22 07:00:00,0.01,-0.002,0.010198039,5.48,4.32,6.9780226426,0.01,-0.002,0.010198039,3.8,-3.2800000000000002,5.0198007929
2021-01-22 07:30:00,0.007,-0.001,0.007071067800000001,5.78,3.76,6.8953607592,0.007,-0.001,0.007071067800000001,4.38,-2.2800000000000002,4.9378942881
2021-01-22 08:00:00,0.01,0.0,0.01,5.86,3.14,6.6482478895,0.01,0.0,0.01,4.74,-1.52,4.9777504960000005
2021-01-22 08:30:00,0.01,0.0,0.01,5.92,3.14,6.7011939235,0.01,0.0,0.01,4.84,-1.48,5.0612251481
2021-01-22 09:00:00,0.012,0.001,0.0120415946,6.04,3.14,6.8074371095,0.012,0.001,0.0120415946,5.0,-1.52,5.225935323
2021-01-22 09:30:00,0.013000000000000001,0.002,0.0131529464,5.94,3.14,6.7188689524,0.013000000000000001,0.002,0.0131529464,4.96,-1.46,5.170415844
2021-01-22 10:00:00,0.012,0.002,0.012165525100000001,5.84,3.14,6.6306259131,0.012,0.002,0.012165525100000001,4.98,-1.52,5.2068032419
2021-01-22 10:30:00,0.028,-0.007,0.028861739400000003,5.7,3.08,6.478919663,0.028,-0.007,0.028861739400000003,4.86,-1.52,5.0921508226
2021-01-22 11:00:00,0.026000000000000002,-0.002,0.0260768096,5.66,3.12,6.4629714528,0.026000000000000002,-0.002,0.0260768096,4.62,-1.56,4.8762690656
2021-01-22 11:30:00,0.02,0.0,0.02,5.4,3.06,6.2067382738,0.02,0.0,0.02,4.54,-1.56,4.8005416361
2021-01-22 12:00:00,0.01,0.0,0.01,5.6,3.04,6.3719384806,0.01,0.0,0.01,4.72,-1.62,4.9902705337
2021-01-22 12:30:00,0.015,-0.006,0.0161554944,5.58,3.08,6.3736018075,0.015,-0.006,0.0161554944,4.6,-1.62,4.8769252609
2021-01-22 13:00:00,0.012,0.0,0.012,5.58,2.94,6.3071388125,0.012,0.0,0.012,4.5600000000000005,-1.6800000000000002,4.8596296155
2021-01-22 13:30:00,0.049,-0.011,0.0502195181,5.54,2.68,6.1541855676,0.049,-0.011,0.0502195181,4.52,-1.88,4.8953855824
2021-01-22 14:00:00,0.014,0.0,0.014,5.9,2.74,6.5051979217,0.014,0.0,0.014,4.88,-1.5,5.1053305476
2021-01-22 14:30:00,0.032,-0.001,0.032015621200000004,5.84,2.2,6.2406409927,0.032,-0.001,0.032015621200000004,5.04,-0.9,5.1197265552
2021-01-22 15:00:00,0.008,0.001,0.0080622577,5.78,2.2,6.1845290847,0.008,0.001,0.0080622577,4.94,-0.9400000000000001,5.0286379866
2021-01-22 15:30:00,0.017,0.002,0.0171172428,5.9,2.26,6.31803767,0.017,0.002,0.0171172428,5.02,-0.92,5.1036065679
2021-01-22 16:00:00,0.021,0.002,0.021095023100000002,5.84,2.26,6.2620443946,0.021,0.002,0.021095023100000002,5.02,-0.88,5.0965478512
2021-01-22 16:30:00,0.03,0.001,0.030016662000000003,6.1,2.2800000000000002,6.5121732164,0.03,0.001,0.030016662000000003,5.22,-0.8200000000000001,5.284013626
2021-01-22 17:00:00,0.061,-0.012,0.0621691242,6.36,2.26,6.749607396,0.061,-0.012,0.0621691242,5.42,-0.84,5.4847060085
2021-01-22 17:30:00,0.155,-0.059000000000000004,0.1658493292,6.46,2.18,6.8179175706,0.155,-0.059000000000000004,0.1658493292,5.48,-0.9,5.5534133648
2021-01-22 18:00:00,0.254,-0.062,0.2614574535,6.62,2.22,6.9823205312,0.254,-0.062,0.2614574535,5.6,-0.9,5.671860365
2021-01-22 18:30:00,0.196,-0.049,0.2020321757,6.86,3.14,7.5444814268,0.196,-0.049,0.2020321757,5.54,-1.82,5.8312948819
2021-01-22 19:00:00,0.136,-0.036000000000000004,0.1406840432,6.6,3.1,7.2917761897,0.136,-0.036000000000000004,0.1406840432,5.34,-1.9,5.6679449539
2021-01-22 19:30:00,0.063,-0.011,0.0639531078,6.42,3.04,7.1033794774,0.063,-0.011,0.0639531078,5.2,-1.98,5.5642070413999996
2021-01-22 20:00:00,0.019,0.0,0.019,6.08,2.94,6.7535176020000005,0.019,0.0,0.019,4.88,-2.06,5.2969802718
2021-01-22 20:30:00,0.014,0.003,0.014317821100000001,5.88,3.0,6.6010908189,0.014,0.003,0.014317821100000001,4.64,-2.26,5.1611239086
2021-01-22 21:00:00,0.031,0.0,0.031,5.78,3.68,6.8520653821,0.031,0.0,0.031,4.28,-3.04,5.2497618994
2021-01-22 21:30:00,0.053,-0.018000000000000002,0.0559732079,5.66,4.1,6.9889627270000005,0.053,-0.018000000000000002,0.0559732079,4.02,-3.4,5.2650166192
2021-01-22 22:00:00,0.039,-0.033,0.0510881591,5.48,3.84,6.6914871292,0.039,-0.033,0.0510881591,3.9,-3.16,5.0195218896
2021-01-22 22:30:00,0.049,-0.031,0.057982756100000005,5.08,3.6,6.2262669393,0.049,-0.031,0.057982756100000005,3.6,-2.94,4.6479672976
2021-01-22 23:00:00,0.049,-0.017,0.0518652099,4.96,3.98,6.3594024877,0.049,-0.017,0.0518652099,3.32,-3.5,4.8241475931
2021-01-22 23:30:00,0.029,0.004,0.0292745623,4.94,4.2,6.4841036389,0.029,0.004,0.0292745623,3.2,-3.7800000000000002,4.9526154706
2021-01-23 00:00:00,0.025,0.004,0.025317977800000002,4.88,4.2,6.4385091442,0.025,0.004,0.025317977800000002,3.16,-3.7,4.865757906
2021-01-23 00:30:00,0.025,0.008,0.0262488095,5.18,4.16,6.6436435786,0.025,0.008,0.0262488095,3.4,-3.7,5.0249378106
2021-01-23 01:00:00,0.023,0.01,0.0250798724,5.64,3.8,6.8007058457,0.023,0.01,0.0250798724,3.86,-3.32,5.0913652393
2021-01-23 01:30:00,0.013000000000000001,0.007,0.014764823100000001,5.76,3.4,6.6886171964,0.013000000000000001,0.007,0.014764823100000001,4.1,-2.86,4.9989598918
2021-01-23 02:00:00,0.021,0.004,0.021377558300000002,5.62,3.36,6.5478240661000005,0.021,0.004,0.021377558300000002,3.98,-2.9,4.9244695146
2021-01-23 02:30:00,0.031,0.005,0.0314006369,5.5600000000000005,3.36,6.4963990025000005,0.031,0.005,0.0314006369,3.9,-2.9,4.8600411521
2021-01-23 03:00:00,0.054,0.004,0.0541479455,5.5600000000000005,3.38,6.5067657096,0.054,0.004,0.0541479455,3.88,-2.9,4.8440066061
2021-01-23 03:30:00,0.058,-0.027,0.0639765582,5.44,3.42,6.4257295306,0.058,-0.027,0.0639765582,3.76,-2.9,4.7484313199
2021-01-23 04:00:00,0.065,-0.026000000000000002,0.07000714250000001,5.2,3.42,6.2238573248,0.065,-0.026000000000000002,0.07000714250000001,3.54,-2.9,4.5761992964000004
2021-01-23 04:30:00,0.057,-0.003,0.0570788928,5.24,3.44,6.2682692986,0.057,-0.003,0.0570788928,3.64,-2.86,4.6291683918
2021-01-23 05:00:00,0.039,0.005,0.0393192065,5.16,3.44,6.2015481938,0.039,0.005,0.0393192065,3.58,-2.84,4.5696827023
2021-01-23 05:30:00,0.027,-0.001,0.0270185122,5.24,3.52,6.3125272277,0.027,-0.001,0.0270185122,3.66,-2.84,4.6326234468
2021-01-23 06:00:00,0.068,-0.005,0.0681835757,5.3,3.56,6.3846378128,0.068,-0.005,0.0681835757,3.7,-2.7800000000000002,4.6280017286
2021-01-23 06:30:00,0.10200000000000001,-0.034,0.1075174404,5.44,3.58,6.5122960621,0.10200000000000001,-0.034,0.1075174404,3.88,-2.66,4.7042533945
2021-01-23 07:00:00,0.13,-0.052000000000000005,0.14001428500000002,5.5600000000000005,3.66,6.656515605,0.13,-0.052000000000000005,0.14001428500000002,3.98,-2.56,4.7322299183
2021-01-23 07:30:00,0.107,-0.043000000000000003,0.1153169545,5.68,3.7199999999999998,6.7897569912,0.107,-0.043000000000000003,0.1153169545,4.1,-2.54,4.8230280945
2021-01-23 08:00:00,0.139,-0.065,0.1534470593,5.78,3.86,6.9503956722,0.139,-0.065,0.1534470593,4.18,-2.54,4.8912166176
2021-01-23 08:30:00,0.19,-0.077,0.2050097559,5.84,3.86,7.0003714187,0.19,-0.077,0.2050097559,4.26,-2.54,4.9597580586
2021-01-23 09:00:00,0.28700000000000003,-0.08600000000000001,0.2996080773,5.8,3.8,6.9339743293,0.28700000000000003,-0.08600000000000001,0.2996080773,4.18,-2.54,4.8912166176
2021-01-23 09:30:00,0.327,-0.092,0.3396954518,5.7,3.8,6.8505474234,0.327,-0.092,0.3396954518,4.1,-2.54,4.8230280945
2021-01-23 10:00:00,0.332,-0.082,0.3419766074,5.5,3.74,6.6511352414000005,0.332,-0.082,0.3419766074,4.02,-2.6,4.7875254569
2021-01-23 10:30:00,0.321,-0.077,0.3301060436,5.38,3.74,6.5522515214,0.321,-0.077,0.3301060436,3.94,-2.6,4.7205508153
2021-01-23 11:00:00,0.374,-0.101,0.38739772840000003,5.12,3.76,6.35232241,0.374,-0.101,0.38739772840000003,3.68,-2.6,4.5058184606000005
2021-01-23 11:30:00,0.47400000000000003,-0.125,0.4902050591,4.78,3.74,6.069266842,0.47400000000000003,-0.125,0.4902050591,3.4,-2.6,4.2801869117999995
2021-01-23 12:00:00,0.462,-0.117,0.47658472490000003,5.08,3.74,6.3082485683,0.462,-0.117,0.47658472490000003,3.4,-2.6,4.2801869117999995
2021-01-23 12:30:00,0.43,-0.112,0.4443467115,5.16,3.74,6.3728486566,0.43,-0.112,0.4443467115,3.6,-2.6,4.4407206622
2021-01-23 13:00:00,0.47100000000000003,-0.125,0.4873048327,4.96,3.74,6.2120206052,0.47100000000000003,-0.125,0.4873048327,3.68,-2.56,4.4828562324
2021-01-23 13:30:00,0.433,-0.114,0.44775551360000004,4.84,3.88,6.2032249677,0.433,-0.114,0.44775551360000004,3.46,-2.76,4.4259688205
2021-01-23 14:00:00,0.376,-0.097,0.3883104428,4.88,4.5,6.6381021384,0.376,-0.097,0.3883104428,3.2800000000000002,-3.5,4.7967072039000005
2021-01-23 14:30:00,0.254,-0.066,0.26243475380000003,5.2,4.5,6.8767724988,0.254,-0.066,0.26243475380000003,3.52,-3.56,5.0063959092
2021-01-23 15:00:00,0.223,-0.063,0.23172828920000002,5.2,4.38,6.7988528444,0.223,-0.063,0.23172828920000002,3.58,-3.48,4.9926746339
2021-01-23 15:30:00,0.197,-0.061,0.20622802910000002,5.4,4.38,6.9530137351,0.197,-0.061,0.20622802910000002,3.7199999999999998,-3.44,5.0667543852
2021-01-23 16:00:00,0.075,-0.027,0.0797119815,5.7,4.34,7.1641887189,0.075,-0.027,0.0797119815,4.04,-3.44,5.3061473783
2021-01-23 16:30:00,0.037,0.001,0.037013511,6.22,4.02,7.4059975695,0.037,0.001,0.037013511,4.5,-3.14,5.4872215191
2021-01-23 17:00:00,0.052000000000000005,-0.003,0.0520864666,6.62,3.6,7.535542449,0.052000000000000005,-0.003,0.0520864666,5.1,-2.52,5.6886202194
2021-01-23 17:30:00,0.056,-0.001,0.056008927900000005,7.28,3.92,8.2683009137,0.056,-0.001,0.056008927900000005,5.72,-2.62,6.2914863109
2021-01-23 18:00:00,0.03,0.002,0.0300665928,7.5600000000000005,3.3,8.2488544659,0.03,0.002,0.0300665928,6.28,-1.9,6.5611279518
2021-01-23 18:30:00,0.014,0.002,0.014142135600000001,7.6,3.34,8.3015420254,0.014,0.002,0.014142135600000001,6.32,-1.9,6.5994242173
2021-01-23 19:00:00,0.008,0.0,0.008,7.32,3.34,8.0459927914,0.008,0.0,0.008,6.04,-1.94,6.343910466
2021-01-23 19:30:00,0.008,0.0,0.008,7.2,3.64,8.0678125908,0.008,0.0,0.008,5.8,-2.36,6.2617569419
2021-01-23 20:00:00,0.01,0.0,0.01,6.86,4.02,7.9511005528,0.01,0.0,0.01,5.26,-2.96,6.0356606929
2021-01-23 20:30:00,0.007,0.0,0.007,6.5600000000000005,3.94,7.6522676378,0.007,0.0,0.007,4.96,-3.06,5.8279670555
2021-01-23 21:00:00,0.008,0.002,0.0082462113,6.2,3.76,7.2510413045,0.008,0.002,0.0082462113,4.66,-3.0,5.5421656417000005
2021-01-23 21:30:00,0.026000000000000002,-0.001,0.0260192237,5.72,3.64,6.7799705014,0.026000000000000002,-0.001,0.0260192237,4.2,-2.92,5.1153103523
2021-01-23 22:00:00,0.065,-0.025,0.0696419414,5.6,3.66,6.6899626307,0.065,-0.025,0.0696419414,4.06,-2.92,5.0009999
2021-01-23 22:30:00,0.125,-0.048,0.1338992158,5.28,3.56,6.368045226,0.125,-0.048,0.1338992158,3.7800000000000002,-2.8200000000000003,4.7160152671999995
2021-01-23 23:00:00,0.214,-0.07,0.22515772250000002,4.88,3.66,6.1,0.214,-0.07,0.22515772250000002,3.34,-2.96,4.4628690324
2021-01-23 23:30:00,0.31,-0.093,0.3236495018,4.68,4.36,6.3962489007,0.31,-0.093,0.3236495018,2.9,-3.68,4.6853388351
2021-01-24 00:00:00,0.317,-0.085,0.3281981109,4.54,4.36,6.2945373142,0.317,-0.085,0.3281981109,2.74,-3.68,4.5880278988
2021-01-24 00:30:00,0.304,-0.074,0.3128769726,4.82,4.34,6.4859848905,0.304,-0.074,0.3128769726,2.98,-3.68,4.7352719035
2021-01-24 01:00:00,0.378,-0.093,0.38927239820000004,5.26,4.34,6.8193254798,0.378,-0.093,0.38927239820000004,3.26,-3.64,4.8864301898
2021-01-24 01:30:00,0.492,-0.13,0.5088850558,5.26,4.36,6.8320714282,0.492,-0.13,0.5088850558,3.26,-3.62,4.8715500613
2021-01-24 02:00:00,0.516,-0.14400000000000002,0.5357163429,5.14,4.36,6.7401186933,0.516,-0.14400000000000002,0.5357163429,3.12,-3.64,4.7941631178
2021-01-24 02:30:00,0.53,-0.147,0.5500081818,4.92,4.36,6.5738877386,0.53,-0.147,0.5500081818,2.92,-3.68,4.6977441395
2021-01-24 03:00:00,0.47400000000000003,-0.127,0.4907188604,5.0,4.38,6.6471347211000005,0.47400000000000003,-0.127,0.4907188604,3.02,-3.7,4.7760234505
2021-01-24 03:30:00,0.356,-0.09,0.3672002179,4.96,4.34,6.5906904039,0.356,-0.09,0.3672002179,3.02,-3.74,4.8070781146
2021-01-24 04:00:00,0.306,-0.078,0.3157847368,4.82,4.34,6.4859848905,0.306,-0.078,0.3157847368,2.96,-3.7800000000000002,4.8010415537
2021-01-24 04:30:00,0.246,-0.065,0.2544425279,4.74,4.3,6.3998124973,0.246,-0.065,0.2544425279,2.86,-3.8,4.7560067283
2021-01-24 05:00:00,0.219,-0.054,0.2255593048,4.46,3.2,5.4892258106,0.219,-0.054,0.2255593048,2.98,-2.74,4.0482094807
2021-01-24 05:30:00,0.121,-0.036000000000000004,0.1262418314,4.64,3.14,5.6026065362,0.121,-0.036000000000000004,0.1262418314,3.22,-2.68,4.189367494
2021-01-24 06:00:00,0.061,-0.024,0.06555150650000001,4.8,3.22,5.78,0.061,-0.024,0.06555150650000001,3.38,-2.62,4.2765406581
2021-01-24 06:30:00,0.047,-0.021,0.0514781507,4.84,2.56,5.4753264743,0.047,-0.021,0.0514781507,3.64,-1.8599999999999999,4.0876888336
2021-01-24 07:00:00,0.024,-0.026000000000000002,0.035383612,4.84,2.68,5.5324497286,0.024,-0.026000000000000002,0.035383612,3.64,-1.8399999999999999,4.0786272199999996
2021-01-24 07:30:00,0.015,-0.014,0.0205182845,5.08,3.46,6.146381049,0.015,-0.014,0.0205182845,3.6,-2.62,4.4524599942
2021-01-24 08:00:00,0.009000000000000001,0.0,0.009000000000000001,5.24,3.44,6.2682692986,0.009000000000000001,0.0,0.009000000000000001,3.76,-2.62,4.5827939077
2021-01-24 08:30:00,0.02,0.004,0.0203960781,5.3,2.92,6.0511486513,0.02,0.004,0.0203960781,4.04,-2.04,4.5258369391999995
2021-01-24 09:00:00,0.039,0.005,0.0393192065,5.52,2.76,6.1715476179,0.039,0.005,0.0393192065,4.32,-1.88,4.7113480024
2021-01-24 09:30:00,0.025,0.004,0.025317977800000002,5.6,2.8200000000000003,6.2699601275,0.025,0.004,0.025317977800000002,4.4,-1.98,4.8249766839
2021-01-24 10:00:00,0.031,-0.009000000000000001,0.0322800248,5.64,2.8,6.2967928345,0.031,-0.009000000000000001,0.0322800248,4.44,-2.0,4.8696611792
2021-01-24 10:30:00,0.019,0.002,0.0191049732,5.8,2.8,6.4404968752,0.019,0.002,0.0191049732,4.58,-2.06,5.0219518118
2021-01-24 11:00:00,0.007,0.0,0.007,5.98,2.8,6.6030598967,0.007,0.0,0.007,4.78,-2.06,5.2049975985
2021-01-24 11:30:00,0.009000000000000001,-0.001,0.0090553851,6.2,2.8,6.8029405407,0.009000000000000001,-0.001,0.0090553851,5.02,-2.0,5.403739446
2021-01-24 12:00:00,0.013000000000000001,0.002,0.0131529464,6.2,2.8,6.8029405407,0.013000000000000001,0.002,0.0131529464,5.06,-1.98,5.4335991755
2021-01-24 12:30:00,0.026000000000000002,0.001,0.0260192237,6.12,2.96,6.7982350651,0.026000000000000002,0.001,0.0260192237,5.06,-2.14,5.4939239165
2021-01-24 13:00:00,0.021,0.002,0.021095023100000002,6.1,3.06,6.8244853286,0.021,0.002,0.021095023100000002,5.06,-2.16,5.5017451777
2021-01-24 13:30:00,0.032,-0.012,0.034176015000000004,6.22,3.8,7.2889231029,0.032,-0.012,0.034176015000000004,4.74,-2.94,5.5777414784
2021-01-24 14:00:00,0.133,-0.044,0.1400892573,6.28,4.0,7.4456967438,0.133,-0.044,0.1400892573,4.66,-3.02,5.5530171979
2021-01-24 14:30:00,0.14200000000000002,-0.053,0.15156846640000002,6.44,4.72,7.9844849552,0.14200000000000002,-0.053,0.15156846640000002,4.54,-3.74,5.8821084655
2021-01-24 15:00:00,0.213,-0.07,0.2242074932,6.4,4.86,8.0361433536,0.213,-0.07,0.2242074932,4.48,-3.86,5.9135437768
2021-01-24 15:30:00,0.291,-0.10300000000000001,0.30869078380000003,6.46,4.9,8.1081193874,0.291,-0.10300000000000001,0.30869078380000003,4.52,-3.8,5.9051164256
2021-01-24 16:00:00,0.28200000000000003,-0.091,0.2963190848,6.64,4.92,8.2641393986,0.28200000000000003,-0.091,0.2963190848,4.64,-3.8,5.9974661316
2021-01-24 16:30:00,0.28600000000000003,-0.08600000000000001,0.2986502972,6.86,4.92,8.4419192131,0.28600000000000003,-0.08600000000000001,0.2986502972,4.84,-3.66,6.0680474619
2021-01-24 17:00:00,0.234,-0.074,0.24542208540000002,7.3,4.96,8.8256217911,0.234,-0.074,0.24542208540000002,5.26,-3.6,6.3739783495
2021-01-24 17:30:00,0.11,-0.035,0.1154339638,7.74,4.36,8.8835353323,0.11,-0.035,0.1154339638,6.0,-2.9,6.6640828326
2021-01-24 18:00:00,0.17,-0.05,0.1772004515,7.8,3.76,8.6589606767,0.17,-0.05,0.1772004515,6.32,-2.22,6.6985670109
2021-01-24 18:30:00,0.193,-0.05,0.19937151250000001,7.5600000000000005,3.46,8.3141566018,0.193,-0.05,0.19937151250000001,6.2,-1.8599999999999999,6.4729900355
2021-01-24 19:00:00,0.162,-0.042,0.16735590820000001,7.24,3.38,7.9901188977,0.162,-0.042,0.16735590820000001,5.88,-1.94,6.1917687295
2021-01-24 19:30:00,0.20500000000000002,-0.057,0.2127768784,6.94,3.86,7.941234161,0.20500000000000002,-0.057,0.2127768784,5.36,-2.56,5.9399663299
2021-01-24 20:00:00,0.201,-0.053,0.2078701518,6.74,4.84,8.2977828364,0.201,-0.053,0.2078701518,4.7,-3.8,6.0440052945
2021-01-24 20:30:00,0.305,-0.078,0.3148158192,6.38,4.88,8.0323595537,0.305,-0.078,0.3148158192,4.36,-3.8200000000000003,5.7967232123
2021-01-24 21:00:00,0.305,-0.074,0.3138486897,5.92,3.96,7.1223591597,0.305,-0.074,0.3138486897,4.18,-3.06,5.1803474787
2021-01-24 21:30:00,0.34800000000000003,-0.084,0.3579944134,5.74,3.74,6.8509269446,0.34800000000000003,-0.084,0.3579944134,4.1,-2.7800000000000002,4.9536249353
2021-01-24 22:00:00,0.231,-0.055,0.2374573646,5.54,3.64,6.6288158822,0.231,-0.055,0.2374573646,3.92,-2.88,4.8642368363
2021-01-24 22:30:00,0.211,-0.052000000000000005,0.2173131381,5.34,3.7,6.4965837176,0.211,-0.052000000000000005,0.2173131381,3.74,-3.0,4.7945385597
2021-01-24 23:00:00,0.2,-0.053,0.20690335910000002,5.24,4.44,6.8681292941,0.2,-0.053,0.20690335910000002,3.38,-3.7199999999999998,5.0262112968
2021-01-24 23:30:00,0.188,-0.05,0.1945353438,5.0,4.28,6.5816715202000005,0.188,-0.05,0.1945353438,3.16,-3.62,4.8052055107000005
2021-01-25 00:00:00,0.125,-0.032,0.129031004,4.94,4.18,6.4711668191000005,0.125,-0.032,0.129031004,3.12,-3.62,4.7789957104
2021-01-25 00:30:00,0.051000000000000004,-0.003,0.0510881591,5.24,4.08,6.6410842488,0.051000000000000004,-0.003,0.0510881591,3.44,-3.62,4.9937961512
2021-01-25 01:00:00,0.022,0.004,0.0223606798,5.6,3.42,6.5617375748,0.022,0.004,0.0223606798,4.02,-2.92,4.9685812864
2021-01-25 01:30:00,0.028,0.004,0.028284271200000002,5.8,3.5,6.7742158218,0.028,0.004,0.028284271200000002,4.2,-2.92,5.1153103523
2021-01-25 02:00:00,0.009000000000000001,0.001,0.0090553851,5.74,3.54,6.7438268068,0.009000000000000001,0.001,0.0090553851,4.14,-3.0,5.1126900943
2021-01-25 02:30:00,0.007,0.001,0.007071067800000001,5.74,3.6,6.7755147406,0.007,0.001,0.007071067800000001,4.1,-3.0,5.0803543184
2021-01-25 03:00:00,0.035,0.001,0.035014282800000004,5.74,3.6,6.7755147406,0.035,0.001,0.035014282800000004,4.1,-3.0,5.0803543184
2021-01-25 03:30:00,0.034,0.002,0.0340587727,5.64,3.6,6.6910088925,0.034,0.002,0.0340587727,4.02,-3.0,5.016014354
2021-01-25 04:00:00,0.023,0.002,0.023086792800000002,5.5,3.74,6.6511352414000005,0.023,0.002,0.023086792800000002,3.86,-3.14,4.9758617344000005
2021-01-25 04:30:00,0.012,0.002,0.012165525100000001,5.5600000000000005,4.44,7.1152793339,0.012,0.002,0.012165525100000001,3.7199999999999998,-3.8200000000000003,5.3320540132
2021-01-25 05:00:00,0.01,0.003,0.0104403065,5.54,4.42,7.0871715091,0.01,0.003,0.0104403065,3.7,-3.7800000000000002,5.2894612202
2021-01-25 05:30:00,0.033,0.005,0.0333766385,5.54,4.22,6.9641941386,0.033,0.005,0.0333766385,3.74,-3.62,5.2049975985
2021-01-25 06:00:00,0.03,0.004,0.0302654919,5.72,4.26,7.1320403813,0.03,0.004,0.0302654919,3.9,-3.58,5.2939965999
2021-01-25 06:30:00,0.01,0.004,0.0107703296,5.82,3.74,6.9180922226,0.01,0.004,0.0107703296,4.26,-2.8,5.0978034485
2021-01-25 07:00:00,0.03,-0.007,0.0308058436,5.72,2.88,6.4041236715,0.03,-0.007,0.0308058436,4.5600000000000005,-1.78,4.8950995904
2021-01-25 07:30:00,0.019,-0.022,0.029068883700000003,6.02,3.02,6.7350426873,0.019,-0.022,0.029068883700000003,4.9,-1.6600000000000001,5.1735481055
2021-01-25 08:00:00,0.02,0.003,0.0202237484,6.12,3.08,6.8513356362,0.02,0.003,0.0202237484,5.02,-1.6400000000000001,5.2810983706
2021-01-25 08:30:00,0.014,0.0,0.014,6.28,3.08,6.994626509,0.014,0.0,0.014,5.18,-1.6400000000000001,5.4334151323
2021-01-25 09:00:00,0.011,0.001,0.011045361,6.4,3.08,7.1025629177,0.011,0.001,0.011045361,5.36,-1.72,5.629209536
2021-01-25 09:30:00,0.009000000000000001,0.0,0.009000000000000001,6.22,3.06,6.9319549912,0.009000000000000001,0.0,0.009000000000000001,5.28,-1.8599999999999999,5.5980353697
2021-01-25 10:00:00,0.008,0.002,0.0082462113,6.28,3.12,7.0123319944,0.008,0.002,0.0082462113,5.28,-1.8,5.5783868636000005
2021-01-25 10:30:00,0.023,0.005,0.0235372046,6.24,3.18,7.003570518,0.023,0.005,0.0235372046,5.3,-1.74,5.5783151578
2021-01-25 11:00:00,0.029,0.004,0.0292745623,5.92,3.18,6.7200297618,0.029,0.004,0.0292745623,5.06,-1.74,5.3508130223
2021-01-25 11:30:00,0.018000000000000002,0.002,0.018110770300000002,5.86,3.22,6.6864041158,0.018000000000000002,0.002,0.018110770300000002,5.04,-1.74,5.3319039751
2021-01-25 12:00:00,0.019,-0.003,0.0192353841,5.9,3.9,7.072481884,0.019,-0.003,0.0192353841,4.9,-2.38,5.4474214083
2021-01-25 12:30:00,0.014,-0.001,0.0140356688,6.0,4.84,7.708800166,0.014,-0.001,0.0140356688,4.6,-3.44,5.744005571
2021-01-25 13:00:00,0.023,0.0,0.023,5.88,4.54,7.4287280203,0.023,0.0,0.023,4.6,-3.32,5.6729533754
2021-01-25 13:30:00,0.026000000000000002,0.003,0.0261725047,5.46,3.62,6.5510304533,0.026000000000000002,0.003,0.0261725047,4.36,-2.7199999999999998,5.1388714714
2021-01-25 14:00:00,0.044,0.001,0.0440113622,5.62,3.8200000000000003,6.7953513522,0.044,0.001,0.0440113622,4.36,-2.54,5.0459092342
2021-01-25 14:30:00,0.042,-0.006,0.042426406900000005,5.62,3.8,6.7841285365,0.042,-0.006,0.042426406900000005,4.26,-2.56,4.970030181
2021-01-25 15:00:00,0.062,-0.03,0.0688767014,5.6,3.8200000000000003,6.7788199563,0.062,-0.03,0.0688767014,4.26,-2.54,4.9597580586
2021-01-25 15:30:00,0.045,-0.025,0.0514781507,5.78,3.84,6.9393083229,0.045,-0.025,0.0514781507,4.38,-2.54,5.0632005688
2021-01-25 16:00:00,0.015,0.003,0.0152970585,5.96,3.84,7.08993653,0.015,0.003,0.0152970585,4.58,-2.54,5.2371748109
2021-01-25 16:30:00,0.038,0.0,0.038,6.16,3.84,7.2588704355,0.038,0.0,0.038,4.74,-2.54,5.3776574826
2021-01-25 17:00:00,0.056,0.0,0.056,6.66,3.7199999999999998,7.6284991971,0.056,0.0,0.056,5.26,-2.38,5.7733872207
2021-01-25 17:30:00,0.05,0.0,0.05,7.02,3.62,7.8984049023,0.05,0.0,0.05,5.58,-2.44,6.0901559914
2021-01-25 18:00:00,0.049,-0.001,0.049010203,7.36,3.26,8.0496708007,0.049,-0.001,0.049010203,6.12,-1.92,6.4141094471
2021-01-25 18:30:00,0.07,-0.017,0.0720347139,7.3,3.26,7.9948483413,0.07,-0.017,0.0720347139,6.06,-1.96,6.3690815664
2021-01-25 19:00:00,0.057,-0.028,0.0635059052,7.0,3.24,7.7134687398,0.057,-0.028,0.0635059052,5.74,-1.98,6.0719025025
2021-01-25 19:30:00,0.054,-0.028,0.0608276253,6.58,3.14,7.2908161409,0.054,-0.028,0.0608276253,5.32,-2.1,5.7194755004
2021-01-25 20:00:00,0.05,-0.026000000000000002,0.0563560112,6.26,3.0,6.9417288913,0.05,-0.026000000000000002,0.0563560112,5.0,-2.18,5.4545760605
2021-01-25 20:30:00,0.049,-0.027,0.055946402900000004,5.94,2.96,6.6366557844,0.049,-0.027,0.055946402900000004,4.76,-2.24,5.2607223839
2021-01-25 21:00:00,0.057,-0.03,0.0644127317,5.88,3.7199999999999998,6.9579307269,0.057,-0.03,0.0644127317,4.36,-3.12,5.3613431153
2021-01-25 21:30:00,0.06,-0.031,0.067535176,5.82,4.04,7.0847724028,0.06,-0.031,0.067535176,4.18,-3.4,5.3881722318
2021-01-25 22:00:00,0.069,-0.032,0.0760591875,5.46,3.54,6.5071652814,0.069,-0.032,0.0760591875,3.96,-3.02,4.98016064
2021-01-25 22:30:00,0.068,-0.03,0.0743236167,5.26,3.5,6.31803767,0.068,-0.03,0.0743236167,3.8,-3.02,4.8539056439
2021-01-25 23:00:00,0.088,-0.036000000000000004,0.09507891460000001,4.86,3.52,6.0008332755,0.088,-0.036000000000000004,0.09507891460000001,3.4,-3.02,4.5475707801
2021-01-25 23:30:00,0.095,-0.038,0.1023181313,4.7,4.18,6.2898648634,0.095,-0.038,0.1023181313,2.98,-3.8,4.8291200027
2021-01-26 00:00:00,0.096,-0.038,0.10324727600000001,4.66,4.22,6.2868115925,0.096,-0.038,0.10324727600000001,2.92,-3.8,4.7923272008
2021-01-26 00:30:00,0.14300000000000002,-0.047,0.1505257453,4.94,4.22,6.4970762655,0.14300000000000002,-0.047,0.1505257453,3.14,-3.74,4.8833594994
2021-01-26 01:00:00,0.111,-0.037,0.11700427340000001,5.58,4.22,6.9960560318,0.111,-0.037,0.11700427340000001,3.7,-3.64,5.1903371759
2021-01-26 01:30:00,0.085,-0.031,0.0904765163,5.8,4.22,7.1727540039,0.085,-0.031,0.0904765163,3.88,-3.64,5.3201503738
2021-01-26 02:00:00,0.167,-0.05,0.1743244102,5.5600000000000005,4.2,6.9680413317,0.167,-0.05,0.1743244102,3.58,-3.68,5.1340821965
2021-01-26 02:30:00,0.178,-0.054,0.1860107524,5.52,4.2,6.936166088,0.178,-0.054,0.1860107524,3.52,-3.7199999999999998,5.1214060569
2021-01-26 03:00:00,0.153,-0.05,0.1609627286,5.58,4.24,7.0081381265,0.153,-0.05,0.1609627286,3.58,-3.7199999999999998,5.162828682
2021-01-26 03:30:00,0.18,-0.054,0.1879255172,5.58,4.28,7.032410682,0.18,-0.054,0.1879255172,3.52,-3.7199999999999998,5.1214060569
2021-01-26 04:00:00,0.215,-0.07,0.2261083811,5.46,4.28,6.9375788284,0.215,-0.07,0.2261083811,3.4,-3.7199999999999998,5.0396825297
2021-01-26 04:30:00,0.222,-0.07200000000000001,0.2333838041,5.32,4.34,6.8657119077,0.222,-0.07200000000000001,0.2333838041,3.3,-3.7199999999999998,4.97276583
2021-01-26 05:00:00,0.17200000000000001,-0.058,0.1815158395,5.2,4.26,6.722172268,0.17200000000000001,-0.058,0.1815158395,3.22,-3.7199999999999998,4.9200406502
2021-01-26 05:30:00,0.091,-0.036000000000000004,0.0978621479,5.5,4.34,7.0061116177,0.091,-0.036000000000000004,0.0978621479,3.52,-3.66,5.077991729
2021-01-26 06:00:00,0.167,-0.062,0.1781375873,5.68,4.42,7.1971383202,0.167,-0.062,0.1781375873,3.66,-3.52,5.077991729
2021-01-26 06:30:00,0.213,-0.07100000000000001,0.2245217139,5.68,4.18,7.0522904081,0.213,-0.07100000000000001,0.2245217139,3.8200000000000003,-3.1,4.9195934790999996
2021-01-26 07:00:00,0.35100000000000003,-0.106,0.366656515,5.64,3.1,6.4358060878,0.35100000000000003,-0.106,0.366656515,4.18,-1.72,4.5200442476
2021-01-26 07:30:00,0.47800000000000004,-0.149,0.5006845314,5.92,4.04,7.1671472707,0.47800000000000004,-0.149,0.5006845314,4.28,-2.2,4.812317529
2021-01-26 08:00:00,0.548,-0.17400000000000002,0.5749608682,5.86,4.4,7.3280010917,0.548,-0.17400000000000002,0.5749608682,4.2,-2.32,4.7981663164
2021-01-26 08:30:00,0.5720000000000001,-0.182,0.6002566118,6.06,4.3,7.4305854413,0.5720000000000001,-0.182,0.6002566118,4.38,-2.32,4.956490694
2021-01-26 09:00:00,0.588,-0.178,0.6143516908000001,6.26,4.34,7.6172961082,0.588,-0.178,0.6143516908000001,4.5600000000000005,-2.3,5.107210589
2021-01-26 09:30:00,0.63,-0.193,0.6588998406000001,6.28,4.46,7.7025969647,0.63,-0.193,0.6588998406000001,4.52,-2.3,5.0715283692
2021-01-26 10:00:00,0.548,-0.156,0.5697718842,6.5,4.42,7.8604325581,0.548,-0.156,0.5697718842,4.72,-2.4,5.2951298379
2021-01-26 10:30:00,0.47600000000000003,-0.134,0.4945017695,6.46,4.38,7.8048702744,0.47600000000000003,-0.134,0.4945017695,4.66,-2.44,5.2601520891
2021-01-26 11:00:00,0.56,-0.162,0.5829614052000001,6.24,4.42,7.6468294083,0.56,-0.162,0.5829614052000001,4.4,-2.4,5.0119856345
2021-01-26 11:30:00,0.634,-0.195,0.6633106361000001,6.3,4.46,7.7189118404,0.634,-0.195,0.6633106361000001,4.46,-2.34,5.0365861454
2021-01-26 12:00:00,0.658,-0.201,0.6880152615,6.2,4.48,7.6492091094,0.658,-0.201,0.6880152615,4.38,-2.3,4.9471608019
2021-01-26 12:30:00,0.623,-0.182,0.6490400604000001,6.24,4.34,7.6008683714,0.623,-0.182,0.6490400604000001,4.46,-2.34,5.0365861454
2021-01-26 13:00:00,0.618,-0.18,0.6436800447000001,5.96,4.24,7.3143147321,0.618,-0.18,0.6436800447000001,4.28,-2.46,4.9365980189
2021-01-26 13:30:00,0.63,-0.188,0.6574526599,5.72,4.12,7.0493120232,0.63,-0.188,0.6574526599,4.06,-2.62,4.8319768211
2021-01-26 14:00:00,0.656,-0.197,0.6849416034,5.72,4.32,7.1680401785,0.656,-0.197,0.6849416034,4.02,-2.44,4.7025524984
2021-01-26 14:30:00,0.645,-0.194,0.6735436140000001,5.8,4.32,7.2320398229,0.645,-0.194,0.6735436140000001,4.1,-2.4,4.7507894081
2021-01-26 15:00:00,0.556,-0.163,0.5794005523,6.0,4.32,7.3934024644,0.556,-0.163,0.5794005523,4.26,-2.44,4.9092973021
2021-01-26 15:30:00,0.446,-0.14100000000000001,0.4677574158,6.22,4.34,7.5844577921,0.446,-0.14100000000000001,0.4677574158,4.5,-2.44,5.1189452038
2021-01-26 16:00:00,0.362,-0.115,0.37982759250000003,6.34,4.32,7.6718967668,0.362,-0.115,0.37982759250000003,4.7,-2.44,5.2956208323
2021-01-26 16:30:00,0.289,-0.085,0.3012407675,6.72,4.34,7.9996249912,0.289,-0.085,0.3012407675,5.12,-2.46,5.6803168926000005
2021-01-26 17:00:00,0.212,-0.057,0.2195290414,7.04,4.28,8.2389319696,0.212,-0.057,0.2195290414,5.46,-2.46,5.9885891494
2021-01-26 17:30:00,0.14100000000000001,-0.038,0.1460308187,7.44,4.08,8.4852813742,0.14100000000000001,-0.038,0.1460308187,5.88,-2.6,6.4291834629
2021-01-26 18:00:00,0.065,-0.024,0.06928924880000001,7.58,3.66,8.4173630075,0.065,-0.024,0.06928924880000001,6.2,-2.22,6.5854688519
2021-01-26 18:30:00,0.029,-0.022,0.0364005494,7.28,3.16,7.9362459639,0.029,-0.022,0.0364005494,6.04,-1.88,6.3258201049
2021-01-26 19:00:00,0.035,-0.025,0.0430116263,7.04,3.14,7.7085147726,0.035,-0.025,0.0430116263,5.8,-1.88,6.0970812689
2021-01-26 19:30:00,0.021,-0.02,0.029,6.5600000000000005,3.12,7.2641585886,0.021,-0.02,0.029,5.36,-2.04,5.7350850037
2021-01-26 20:00:00,0.019,0.0,0.019,6.24,3.08,6.9587355173,0.019,0.0,0.019,5.02,-2.14,5.4571054599
2021-01-26 20:30:00,0.034,0.0,0.034,6.02,3.76,7.0977461211,0.034,0.0,0.034,4.5,-3.0,5.4083269132
2021-01-26 21:00:00,0.059000000000000004,-0.001,0.059008474000000005,5.7,3.62,6.7523625495,0.059000000000000004,-0.001,0.059008474000000005,4.18,-3.0,5.1451336230999996
2021-01-26 21:30:00,0.11,-0.027,0.1132651756,5.46,3.62,6.5510304533,0.11,-0.027,0.1132651756,3.86,-2.9,4.828001657
2021-01-26 22:00:00,0.07200000000000001,-0.031,0.07839005040000001,5.16,3.38,6.1684682053,0.07200000000000001,-0.031,0.07839005040000001,3.64,-2.8,4.5923414507
2021-01-26 22:30:00,0.098,-0.042,0.1066208235,4.96,3.2800000000000002,5.9464274989,0.098,-0.042,0.1066208235,3.48,-2.7199999999999998,4.4168767246
2021-01-26 23:00:00,0.061,-0.033,0.0693541635,4.5600000000000005,3.26,5.6054616224,0.061,-0.033,0.0693541635,3.14,-2.76,4.1805741233
2021-01-26 23:30:00,0.059000000000000004,-0.029,0.0657419197,4.24,3.1,5.2523899322,0.059000000000000004,-0.029,0.0657419197,2.8200000000000003,-2.76,3.9458839314
2021-01-27 00:00:00,0.064,-0.029,0.0702637887,4.08,3.08,5.1120250391,0.064,-0.029,0.0702637887,2.66,-2.7800000000000002,3.8475966525
2021-01-27 00:30:00,0.051000000000000004,-0.018000000000000002,0.054083269100000005,4.38,3.08,5.354512116,0.051000000000000004,-0.018000000000000002,0.054083269100000005,2.94,-2.7800000000000002,4.0462328158
2021-01-27 01:00:00,0.011,0.0,0.011,4.98,3.1,5.8660378451,0.011,0.0,0.011,3.46,-2.74,4.4135246686
2021-01-27 01:30:00,0.017,0.002,0.0171172428,5.1,3.14,5.9891234750999995,0.017,0.002,0.0171172428,3.58,-2.7199999999999998,4.4960871878
2021-01-27 02:00:00,0.017,0.004,0.0174642492,4.88,3.1,5.7813839174,0.017,0.004,0.0174642492,3.38,-2.74,4.351091817
2021-01-27 02:30:00,0.014,0.001,0.0140356688,4.78,3.1,5.6972273958,0.014,0.001,0.0140356688,3.2800000000000002,-2.76,4.2867236907
2021-01-27 03:00:00,0.007,0.001,0.007071067800000001,4.8,3.1,5.7140178509,0.007,0.001,0.007071067800000001,3.32,-2.76,4.317406629
2021-01-27 03:30:00,0.006,0.0,0.006,4.68,3.1,5.6135906513,0.006,0.0,0.006,3.2,-2.7800000000000002,4.2389149555
