Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-27 04:00:00,0.014,-0.009000000000000001,0.016643317,4.58,3.1,5.5304972652,0.014,-0.009000000000000001,0.016643317,3.1,-2.7800000000000002,4.1639404415
2021-01-27 04:30:00,0.022,-0.024,0.0325576412,4.44,3.14,5.4381246768,0.022,-0.024,0.0325576412,2.96,-2.7800000000000002,4.0607881008
2021-01-27 05:00:00,0.029,-0.025,0.0382883794,4.44,3.18,5.4613185221,0.029,-0.025,0.0382883794,2.96,-2.7199999999999998,4.0199502484
2021-01-27 05:30:00,0.017,-0.009000000000000001,0.0192353841,4.5600000000000005,3.24,5.59385377,0.017,-0.009000000000000001,0.0192353841,3.12,-2.68,4.1130037685
2021-01-27 06:00:00,0.021,0.003,0.021213203400000002,4.7,3.24,5.7085549835,0.021,0.003,0.021213203400000002,3.26,-2.62,4.1823438405
2021-01-27 06:30:00,0.045,0.002,0.0450444225,4.94,3.04,5.8004482585,0.045,0.002,0.0450444225,3.6,-2.2,4.2190046219
2021-01-27 07:00:00,0.043000000000000003,0.003,0.0431045241,5.3,3.62,6.4182863757,0.043000000000000003,0.003,0.0431045241,3.8200000000000003,-2.54,4.5873739765
2021-01-27 07:30:00,0.049,-0.011,0.0502195181,5.5,3.16,6.3431537897,0.049,-0.011,0.0502195181,4.28,-1.76,4.6277424302
2021-01-27 08:00:00,0.062,-0.03,0.0688767014,5.68,3.18,6.5095929212,0.062,-0.03,0.0688767014,4.48,-1.54,4.7372988084
2021-01-27 08:30:00,0.074,-0.03,0.0798498591,5.76,3.12,6.5507251507,0.074,-0.03,0.0798498591,4.58,-1.58,4.8448735794
2021-01-27 09:00:00,0.057,-0.026000000000000002,0.0626498204,5.84,3.04,6.5838590507,0.057,-0.026000000000000002,0.0626498204,4.7,-1.6400000000000001,4.9779112085
2021-01-27 09:30:00,0.068,-0.027,0.0731641989,5.86,3.04,6.6016058652,0.068,-0.027,0.0731641989,4.74,-1.6400000000000001,5.0156953656
2021-01-27 10:00:00,0.022,-0.02,0.029732137500000002,5.8,2.98,6.5207668261,0.022,-0.02,0.029732137500000002,4.74,-1.7000000000000002,5.0356330287
2021-01-27 10:30:00,0.018000000000000002,0.004,0.0184390889,5.92,3.02,6.6458107105,0.018000000000000002,0.004,0.0184390889,4.88,-1.6600000000000001,5.1546095875
2021-01-27 11:00:00,0.015,0.005,0.0158113883,5.88,3.02,6.6102042329,0.015,0.005,0.0158113883,4.88,-1.6600000000000001,5.1546095875
2021-01-27 11:30:00,0.025,0.008,0.0262488095,5.88,3.02,6.6102042329,0.025,0.008,0.0262488095,4.88,-1.6600000000000001,5.1546095875
2021-01-27 12:00:00,0.047,-0.008,0.0476759898,5.92,2.98,6.6277296264,0.047,-0.008,0.0476759898,4.88,-1.6600000000000001,5.1546095875
2021-01-27 12:30:00,0.055,-0.027,0.0612698947,6.04,3.02,6.7529252920000005,0.055,-0.027,0.0612698947,4.92,-1.6600000000000001,5.1924945835
2021-01-27 13:00:00,0.034,-0.017,0.0380131556,5.92,2.92,6.6009696257,0.034,-0.017,0.0380131556,4.84,-1.74,5.143267444
2021-01-27 13:30:00,0.013000000000000001,0.002,0.0131529464,5.66,2.8,6.3147129784,0.013000000000000001,0.002,0.0131529464,4.64,-1.88,5.0063959092
2021-01-27 14:00:00,0.006,0.001,0.0060827625,5.82,3.0,6.5477018869,0.006,0.001,0.0060827625,4.82,-1.7000000000000002,5.1110077284
2021-01-27 14:30:00,0.039,0.0,0.039,5.8,3.0,6.5299310869,0.039,0.0,0.039,4.72,-1.72,5.0236241898
2021-01-27 15:00:00,0.043000000000000003,-0.001,0.0430116263,5.8,3.04,6.5484043858,0.043000000000000003,-0.001,0.0430116263,4.64,-1.72,4.9485351368
2021-01-27 15:30:00,0.063,-0.027,0.068541958,5.9,3.1,6.6648330812,0.063,-0.027,0.068541958,4.76,-1.6800000000000002,5.0477717856
2021-01-27 16:00:00,0.075,-0.031,0.0811541743,5.9,3.14,6.6835320004,0.075,-0.031,0.0811541743,4.76,-1.6400000000000001,5.034600282
2021-01-27 16:30:00,0.085,-0.031,0.0904765163,6.32,3.14,7.0570532094,0.085,-0.031,0.0904765163,5.1,-1.6,5.345091206
2021-01-27 17:00:00,0.1,-0.035,0.1059481005,6.62,2.52,7.0834172544,0.1,-0.035,0.1059481005,5.62,-0.86,5.6854199493
2021-01-27 17:30:00,0.15,-0.046,0.15689486930000002,6.88,2.74,7.4055384679,0.15,-0.046,0.15689486930000002,5.7,-1.3,5.8463663929
2021-01-27 18:00:00,0.209,-0.064,0.218579505,7.26,3.26,7.9583415358,0.209,-0.064,0.218579505,5.82,-1.72,6.0688384391
2021-01-27 18:30:00,0.176,-0.056,0.18469434210000002,7.08,3.24,7.7861415348000005,0.176,-0.056,0.18469434210000002,5.7,-1.76,5.9655343432
2021-01-27 19:00:00,0.17300000000000001,-0.064,0.1844586675,6.86,3.24,7.5866461628,0.17300000000000001,-0.064,0.1844586675,5.44,-1.82,5.7363751621
2021-01-27 19:30:00,0.212,-0.066,0.2220360331,6.28,3.08,6.994626509,0.212,-0.066,0.2220360331,4.9,-1.9,5.2554733374
2021-01-27 20:00:00,0.201,-0.06,0.2097641533,5.82,3.04,6.5661251892,0.201,-0.06,0.2097641533,4.5,-2.0,4.9244289009
2021-01-27 20:30:00,0.258,-0.073,0.26812870040000003,5.82,3.34,6.7102906047,0.258,-0.073,0.26812870040000003,4.28,-2.34,4.8779093883
2021-01-27 21:00:00,0.243,-0.081,0.2561444905,5.64,4.34,7.1165441051,0.243,-0.081,0.2561444905,3.7800000000000002,-3.44,5.110968597
2021-01-27 21:30:00,0.25,-0.076,0.2612967661,5.42,4.62,7.1218536913,0.25,-0.076,0.2612967661,3.42,-3.8,5.1123771379
2021-01-27 22:00:00,0.258,-0.074,0.2684026825,5.16,3.96,6.5043985118,0.258,-0.074,0.2684026825,3.34,-3.22,4.6393965125
2021-01-27 22:30:00,0.222,-0.064,0.2310411219,4.96,3.32,5.9685844218,0.222,-0.064,0.2310411219,3.42,-2.68,4.3449741081
2021-01-27 23:00:00,0.229,-0.065,0.238046214,4.62,3.36,5.7126176137,0.229,-0.065,0.238046214,3.1,-2.68,4.0978530964
2021-01-27 23:30:00,0.164,-0.051000000000000004,0.17174690680000002,4.38,3.26,5.4600366299,0.164,-0.051000000000000004,0.17174690680000002,2.88,-2.68,3.9340564307
2021-01-28 00:00:00,0.209,-0.061,0.2177200037,4.3,3.2,5.3600373133,0.209,-0.061,0.2177200037,2.76,-2.62,3.8055223032
2021-01-28 00:30:00,0.209,-0.063,0.21828879950000002,4.58,3.2,5.5871638601,0.209,-0.063,0.21828879950000002,2.94,-2.62,3.938019807
2021-01-28 01:00:00,0.23500000000000001,-0.07100000000000001,0.24549134400000003,4.98,2.5,5.5722885783,0.23500000000000001,-0.07100000000000001,0.24549134400000003,3.48,-1.8399999999999999,3.9364959037
2021-01-28 01:30:00,0.23900000000000002,-0.082,0.2526756815,5.24,3.36,6.2247248935,0.23900000000000002,-0.082,0.2526756815,3.4,-2.62,4.2923653153
2021-01-28 02:00:00,0.29,-0.099,0.3064327006,5.14,3.5,6.2184885623,0.29,-0.099,0.3064327006,3.26,-2.68,4.2201895692
2021-01-28 02:30:00,0.28500000000000003,-0.099,0.3017051541,5.02,3.5,6.1196731939,0.28500000000000003,-0.099,0.3017051541,3.2,-2.68,4.1740148538
2021-01-28 03:00:00,0.40700000000000003,-0.131,0.4275628609,4.72,3.54,5.9,0.40700000000000003,-0.131,0.4275628609,2.92,-2.68,3.9634328555
2021-01-28 03:30:00,0.419,-0.126,0.4375351414,4.52,3.52,5.7289440563,0.419,-0.126,0.4375351414,2.76,-2.7199999999999998,3.8750483868
2021-01-28 04:00:00,0.425,-0.134,0.4456242812,4.24,3.52,5.5107168318,0.425,-0.134,0.4456242812,2.54,-2.7199999999999998,3.7215588132
2021-01-28 04:30:00,0.506,-0.164,0.5319135268,4.24,4.34,6.0673882355,0.506,-0.164,0.5319135268,2.22,-3.48,4.1278081351
2021-01-28 05:00:00,0.486,-0.161,0.5119736321,4.22,4.36,6.0677837799,0.486,-0.161,0.5119736321,2.22,-3.44,4.0941421568
2021-01-28 05:30:00,0.512,-0.168,0.5388580518,4.24,4.4,6.1104500653,0.512,-0.168,0.5388580518,2.3,-3.36,4.0718054963
2021-01-28 06:00:00,0.516,-0.179,0.5461657258,4.3,4.5,6.2241465278,0.516,-0.179,0.5461657258,2.42,-3.32,4.1083816765
2021-01-28 06:30:00,0.439,-0.158,0.46656725130000004,4.5600000000000005,4.42,6.3505905237,0.439,-0.158,0.46656725130000004,2.66,-3.24,4.1920400761
2021-01-28 07:00:00,0.43,-0.14400000000000002,0.4534710575,4.68,3.2800000000000002,5.714962817,0.43,-0.14400000000000002,0.4534710575,3.24,-1.92,3.7661651583999998
2021-01-28 07:30:00,0.503,-0.17300000000000001,0.5319191668000001,4.86,3.18,5.8079256194,0.503,-0.17300000000000001,0.5319191668000001,3.58,-1.38,3.8367694744
2021-01-28 08:00:00,0.466,-0.163,0.4936851223,4.92,3.2800000000000002,5.9131040918,0.466,-0.163,0.4936851223,3.64,-1.34,3.8788142518
2021-01-28 08:30:00,0.357,-0.11800000000000001,0.37599601060000004,4.92,3.14,5.8366086043,0.357,-0.11800000000000001,0.37599601060000004,3.76,-1.42,4.0192039013
2021-01-28 09:00:00,0.159,-0.065,0.1717731062,5.32,3.08,6.147259552,0.159,-0.065,0.1717731062,4.22,-1.48,4.4720017889
2021-01-28 09:30:00,0.131,-0.061,0.1445060552,5.42,3.08,6.234003529,0.131,-0.061,0.1445060552,4.34,-1.48,4.58541165
2021-01-28 10:00:00,0.212,-0.077,0.2255504378,5.16,3.02,5.9787958654,0.212,-0.077,0.2255504378,4.06,-1.5,4.3282328958
2021-01-28 10:30:00,0.28,-0.099,0.2969865317,5.0,3.02,5.8412669859,0.28,-0.099,0.2969865317,3.88,-1.5,4.1598557667
2021-01-28 11:00:00,0.451,-0.14,0.47222981690000004,4.54,3.04,5.4638081958,0.451,-0.14,0.47222981690000004,3.5,-1.44,3.7846532206
2021-01-28 11:30:00,0.453,-0.132,0.4718400153,4.54,3.0,5.4416541603,0.453,-0.132,0.4718400153,3.54,-1.48,3.8369258528
2021-01-28 12:00:00,0.275,-0.081,0.2866810074,4.72,2.94,5.5607553444,0.275,-0.081,0.2866810074,3.8,-1.56,4.1077487752
2021-01-28 12:30:00,0.343,-0.099,0.3570014006,4.78,2.96,5.6222771187,0.343,-0.099,0.3570014006,3.8,-1.54,4.1001951173
2021-01-28 13:00:00,0.215,-0.07200000000000001,0.2267355288,4.92,2.84,5.6808450076,0.215,-0.07200000000000001,0.2267355288,3.92,-1.6600000000000001,4.2569942447999995
2021-01-28 13:30:00,0.226,-0.07100000000000001,0.23689027000000001,4.78,2.74,5.5096279366,0.226,-0.07100000000000001,0.23689027000000001,3.74,-1.8,4.1506144123
2021-01-28 14:00:00,0.317,-0.098,0.3318026522,4.86,2.98,5.7008771255,0.317,-0.098,0.3318026522,3.74,-1.6,4.0678741377
2021-01-28 14:30:00,0.274,-0.088,0.2877846417,4.7,2.88,5.5122046406,0.274,-0.088,0.2877846417,3.68,-1.72,4.0621176743
2021-01-28 15:00:00,0.34900000000000003,-0.107,0.36503424500000003,4.76,2.96,5.6052832221,0.34900000000000003,-0.107,0.36503424500000003,3.6,-1.62,3.9477081958999998
2021-01-28 15:30:00,0.311,-0.11,0.3298802813,4.98,3.0,5.8138111424000005,0.311,-0.11,0.3298802813,3.86,-1.54,4.1558633279
2021-01-28 16:00:00,0.28800000000000003,-0.101,0.3051966579,5.04,2.98,5.8550832616,0.28800000000000003,-0.101,0.3051966579,3.96,-1.54,4.2489057415
2021-01-28 16:30:00,0.197,-0.077,0.21151359290000002,5.58,3.34,6.5032299667,0.197,-0.077,0.21151359290000002,4.34,-1.8399999999999999,4.7139367836
2021-01-28 17:00:00,0.20800000000000002,-0.078,0.22214409740000002,6.18,4.1,7.4163602933,0.20800000000000002,-0.078,0.22214409740000002,4.58,-2.5,5.2178922948
2021-01-28 17:30:00,0.28300000000000003,-0.096,0.2988394218,6.24,3.96,7.3904803633,0.28300000000000003,-0.096,0.2988394218,4.58,-2.62,5.2764381926
2021-01-28 18:00:00,0.325,-0.095,0.3386000591,6.54,4.04,7.6872101571,0.325,-0.095,0.3386000591,4.8,-2.62,5.4684915653
2021-01-28 18:30:00,0.291,-0.088,0.3040148023,6.38,4.02,7.5408752808,0.291,-0.088,0.3040148023,4.8,-2.66,5.4877682167
2021-01-28 19:00:00,0.339,-0.10200000000000001,0.35401271160000003,5.98,3.98,7.1833696828,0.339,-0.10200000000000001,0.35401271160000003,4.42,-2.68,5.1690231185
2021-01-28 19:30:00,0.34400000000000003,-0.10200000000000001,0.3588035674,5.78,3.94,6.9951411708,0.34400000000000003,-0.10200000000000001,0.3588035674,4.18,-2.76,5.0089919145
2021-01-28 20:00:00,0.44,-0.133,0.4596618322,5.32,3.96,6.6320434257,0.44,-0.133,0.4596618322,3.7,-2.7800000000000002,4.6280017286
2021-01-28 20:30:00,0.427,-0.124,0.4446403041,5.2,3.9,6.5,0.427,-0.124,0.4446403041,3.58,-2.8200000000000003,4.5572798905
2021-01-28 21:00:00,0.487,-0.14200000000000002,0.5072800016,4.9,3.7199999999999998,6.1521053307,0.487,-0.14200000000000002,0.5072800016,3.38,-2.76,4.3637140145
2021-01-28 21:30:00,0.421,-0.123,0.43860004560000004,4.9,3.66,6.1160117724,0.421,-0.123,0.43860004560000004,3.38,-2.7199999999999998,4.338525095
2021-01-28 22:00:00,0.47900000000000004,-0.14300000000000002,0.4998899879,4.64,3.62,5.885065845,0.47900000000000004,-0.14300000000000002,0.4998899879,3.16,-2.68,4.143428532
2021-01-28 22:30:00,0.494,-0.151,0.5165626777,4.4,3.62,5.6977539434,0.494,-0.151,0.5165626777,2.92,-2.68,3.9634328555
2021-01-28 23:00:00,0.429,-0.13,0.4482644309,4.26,3.9,5.7756038645,0.429,-0.13,0.4482644309,2.6,-3.0,3.9698866483
2021-01-28 23:30:00,0.34,-0.108,0.3567408023,4.36,4.32,6.1377520315,0.34,-0.108,0.3567408023,2.42,-3.5,4.2551615716
2021-01-29 00:00:00,0.328,-0.101,0.3431981935,4.24,4.14,5.9259767127,0.328,-0.101,0.3431981935,2.3,-3.42,4.1214560534
2021-01-29 00:30:00,0.322,-0.096,0.3360059523,4.52,4.06,6.0756892613,0.322,-0.096,0.3360059523,2.58,-3.42,4.2840168067
2021-01-29 01:00:00,0.343,-0.099,0.3570014006,5.04,4.1,6.4970454824,0.343,-0.099,0.3570014006,2.98,-3.4,4.5211060594
2021-01-29 01:30:00,0.387,-0.114,0.4034414456,5.18,4.14,6.6311386654,0.387,-0.114,0.4034414456,3.04,-3.38,4.5459872415
2021-01-29 02:00:00,0.373,-0.11,0.3888817301,5.1,4.14,6.5688355132,0.373,-0.11,0.3888817301,2.96,-3.4,4.5079485356
2021-01-29 02:30:00,0.355,-0.106,0.3704875167,5.08,4.2,6.5913883211,0.355,-0.106,0.3704875167,2.96,-3.4,4.5079485356
2021-01-29 03:00:00,0.375,-0.113,0.3916554608,4.68,2.64,5.3732671625,0.375,-0.113,0.3916554608,3.1,-1.88,3.6255206523
2021-01-29 03:30:00,0.395,-0.12,0.412825629,4.58,2.54,5.2371748109,0.395,-0.12,0.412825629,3.04,-1.74,3.5027417832000003
2021-01-29 04:00:00,0.332,-0.098,0.3461618119,4.54,2.54,5.2022302909,0.332,-0.098,0.3461618119,3.08,-1.74,3.5375132509
2021-01-29 04:30:00,0.332,-0.105,0.348208271,4.44,2.56,5.1251536562,0.332,-0.105,0.348208271,3.0,-1.74,3.468083044
2021-01-29 05:00:00,0.301,-0.10200000000000001,0.31781283800000004,4.4,2.6,5.1107729357,0.301,-0.10200000000000001,0.31781283800000004,3.0,-1.7000000000000002,3.4481879299
2021-01-29 05:30:00,0.231,-0.066,0.2402436263,4.64,2.6,5.3187968564,0.231,-0.066,0.2402436263,3.24,-1.7000000000000002,3.6589069406
2021-01-29 06:00:00,0.094,-0.032,0.09929753270000001,4.86,2.64,5.5307504012,0.094,-0.032,0.09929753270000001,3.64,-1.6800000000000002,4.0089898977
2021-01-29 06:30:00,0.089,-0.01,0.0895600357,5.12,2.66,5.7697486947000005,0.089,-0.01,0.0895600357,3.88,-1.62,4.2046165105
2021-01-29 07:00:00,0.269,-0.059000000000000004,0.2753942628,5.18,2.8200000000000003,5.8978640201,0.269,-0.059000000000000004,0.2753942628,3.74,-1.5,4.0295905499
2021-01-29 07:30:00,0.398,-0.101,0.4106153918,5.34,3.02,6.1348186607,0.398,-0.101,0.4106153918,3.84,-1.42,4.0941421568
2021-01-29 08:00:00,0.5670000000000001,-0.177,0.5939848483,5.28,3.3,6.2264275472,0.5670000000000001,-0.177,0.5939848483,3.8,-1.3,4.0162171256
2021-01-29 08:30:00,0.606,-0.197,0.6372166037,5.22,3.34,6.1970960941,0.606,-0.197,0.6372166037,3.8,-1.38,4.0428207974
2021-01-29 09:00:00,0.606,-0.189,0.6347889413000001,5.4,4.12,6.7922308559,0.606,-0.189,0.6347889413000001,3.7,-2.2,4.30464865
2021-01-29 09:30:00,0.604,-0.181,0.6305370727,4.72,4.5,6.521380222,0.604,-0.181,0.6305370727,3.14,-1.8399999999999999,3.6393955542
2021-01-29 10:00:00,0.609,-0.178,0.6344801021,4.66,4.6,6.5479462429,0.609,-0.178,0.6344801021,3.16,-1.76,3.617070638
2021-01-29 10:30:00,0.609,-0.176,0.6339219195,4.78,4.3,6.4294945369,0.609,-0.176,0.6339219195,3.36,-2.06,3.9412180858
2021-01-29 11:00:00,0.618,-0.184,0.6448100495,5.3,4.08,6.6885274912,0.618,-0.184,0.6448100495,3.7199999999999998,-2.24,4.3423495944
2021-01-29 11:30:00,0.649,-0.198,0.6785315026000001,5.42,4.08,6.7840106131999995,0.649,-0.198,0.6785315026000001,3.7199999999999998,-2.2,4.3218514551
2021-01-29 12:00:00,0.557,-0.167,0.5814963456000001,5.48,4.08,6.8320421544,0.557,-0.167,0.5814963456000001,3.8200000000000003,-2.22,4.4182349417
2021-01-29 12:30:00,0.437,-0.134,0.4570831434,5.62,4.08,6.944839811,0.437,-0.134,0.4570831434,3.96,-2.22,4.5398237851
2021-01-29 13:00:00,0.438,-0.131,0.4571706465,5.08,4.02,6.4781787564,0.438,-0.131,0.4571706465,3.7,-2.34,4.3778533552
2021-01-29 13:30:00,0.438,-0.129,0.45660157690000003,4.68,3.88,6.0792104751,0.438,-0.129,0.45660157690000003,3.38,-2.54,4.2280018921
2021-01-29 14:00:00,0.41500000000000004,-0.12,0.4320011574,4.9,4.08,6.3762371349,0.41500000000000004,-0.12,0.4320011574,3.5,-2.4,4.2438190348
2021-01-29 14:30:00,0.352,-0.108,0.36819560020000003,5.12,4.12,6.571818622,0.352,-0.108,0.36819560020000003,3.68,-2.4,4.3934496697
2021-01-29 15:00:00,0.257,-0.077,0.2682871596,5.44,4.08,6.8,0.257,-0.077,0.2682871596,3.9,-2.48,4.6217312773
2021-01-29 15:30:00,0.258,-0.079,0.2698240167,5.62,4.12,6.9684144538,0.258,-0.079,0.2698240167,4.14,-2.44,4.8055384714
2021-01-29 16:00:00,0.328,-0.109,0.3456370929,5.66,4.18,7.036192152,0.328,-0.109,0.3456370929,4.18,-2.38,4.8100727645
2021-01-29 16:30:00,0.154,-0.057,0.1642102311,6.14,4.14,7.4053494178,0.154,-0.057,0.1642102311,4.72,-2.38,5.286094967
2021-01-29 17:00:00,0.073,-0.037,0.0818413099,6.48,4.06,7.6468294083,0.073,-0.037,0.0818413099,5.04,-2.4,5.5822576078
2021-01-29 17:30:00,0.048,-0.027,0.0550726793,6.72,3.76,7.7003896005,0.048,-0.027,0.0550726793,5.34,-2.4,5.8545367024
2021-01-29 18:00:00,0.029,-0.014,0.0322024844,6.86,3.34,7.6298885968,0.029,-0.014,0.0322024844,5.66,-1.82,5.9454184041
2021-01-29 18:30:00,0.015,-0.002,0.015132746,6.8,3.34,7.5759883844,0.015,-0.002,0.015132746,5.6,-1.9,5.9135437768
2021-01-29 19:00:00,0.011,0.001,0.011045361,6.46,3.24,7.2269772381,0.011,0.001,0.011045361,5.28,-2.0,5.6460959964
2021-01-29 19:30:00,0.013000000000000001,0.001,0.0130384048,6.26,3.7199999999999998,7.2818953577,0.013000000000000001,0.001,0.0130384048,4.82,-2.58,5.4670650261
2021-01-29 20:00:00,0.018000000000000002,-0.001,0.0180277564,5.88,3.94,7.0779940661,0.018000000000000002,-0.001,0.0180277564,4.36,-3.0,5.2924096591
2021-01-29 20:30:00,0.03,-0.003,0.0301496269,5.8,4.5600000000000005,7.377912984,0.03,-0.003,0.0301496269,4.06,-3.74,5.5200724633
2021-01-29 21:00:00,0.028,-0.001,0.0280178515,5.48,3.9,6.7260984233,0.028,-0.001,0.0280178515,3.92,-3.22,5.072947861
2021-01-29 21:30:00,0.052000000000000005,-0.025,0.057697486900000004,5.12,3.6,6.2589455981,0.052000000000000005,-0.025,0.057697486900000004,3.66,-2.9,4.6696466676
2021-01-29 22:00:00,0.09,-0.039,0.0980866963,4.94,4.04,6.3816298859,0.09,-0.039,0.0980866963,3.34,-3.38,4.7518417482
2021-01-29 22:30:00,0.088,-0.042,0.0975089739,4.72,4.34,6.4120199625,0.088,-0.042,0.0975089739,3.0,-3.74,4.7945385597
2021-01-29 23:00:00,0.05,-0.035,0.061032778100000004,4.54,4.24,6.2120206052,0.05,-0.035,0.061032778100000004,2.8200000000000003,-3.74,4.6840153715
2021-01-29 23:30:00,0.133,-0.056,0.1443086969,4.26,4.18,5.9682493246,0.133,-0.056,0.1443086969,2.54,-3.6,4.4058597345
2021-01-30 00:00:00,0.364,-0.098,0.3769615365,3.74,3.2800000000000002,4.9745351542,0.364,-0.098,0.3769615365,2.2,-2.74,3.5139151953
2021-01-30 00:30:00,0.443,-0.123,0.4597586323,3.84,3.2,4.9985597926,0.443,-0.123,0.4597586323,2.26,-2.66,3.4904440978
2021-01-30 01:00:00,0.38,-0.1,0.39293765410000003,4.48,3.18,5.4938875125,0.38,-0.1,0.39293765410000003,2.76,-2.64,3.8193193111
2021-01-30 01:30:00,0.466,-0.13,0.48379334430000004,4.52,3.26,5.5729704826,0.466,-0.13,0.48379334430000004,2.7800000000000002,-2.62,3.8200523557
2021-01-30 02:00:00,0.497,-0.14,0.5163419410000001,4.42,3.26,5.4921762535,0.497,-0.14,0.5163419410000001,2.68,-2.6,3.7339523296
2021-01-30 02:30:00,0.619,-0.187,0.6466297240000001,4.12,3.2800000000000002,5.2661940716,0.619,-0.187,0.6466297240000001,2.36,-2.56,3.4818385948
2021-01-30 03:00:00,0.612,-0.184,0.6390618123,4.18,3.2800000000000002,5.3132664153,0.612,-0.184,0.6390618123,2.4,-2.56,3.5090739519
2021-01-30 03:30:00,0.638,-0.194,0.6668433099000001,4.02,3.34,5.2264710848,0.638,-0.194,0.6668433099000001,2.2800000000000002,-2.56,3.4281190178
2021-01-30 04:00:00,0.66,-0.20700000000000002,0.6917000795,3.8200000000000003,3.34,5.0742487129,0.66,-0.20700000000000002,0.6917000795,2.12,-2.54,3.3084739685
2021-01-30 04:30:00,0.658,-0.214,0.6919248514,3.66,3.38,4.9819674828,0.658,-0.214,0.6919248514,1.98,-2.54,3.2205589577
2021-01-30 05:00:00,0.525,-0.177,0.554034295,3.84,3.34,5.0893221553,0.525,-0.177,0.554034295,2.14,-2.54,3.3213250368000002
2021-01-30 05:30:00,0.446,-0.151,0.4708683468,3.92,3.34,5.1499514561,0.446,-0.151,0.4708683468,2.22,-2.54,3.3734255587
2021-01-30 06:00:00,0.445,-0.148,0.4689658836,4.02,3.36,5.239274759,0.445,-0.148,0.4689658836,2.34,-2.46,3.3951730442
2021-01-30 06:30:00,0.449,-0.15,0.4733930713,4.14,3.04,5.1362632331,0.449,-0.15,0.4733930713,2.56,-2.08,3.2984845005
2021-01-30 07:00:00,0.451,-0.14300000000000002,0.4731278897,4.24,2.62,4.9841749568000004,0.451,-0.14300000000000002,0.4731278897,2.86,-1.54,3.2482610733
2021-01-30 07:30:00,0.452,-0.14400000000000002,0.47438381090000004,4.3,2.68,5.0667938581,0.452,-0.14400000000000002,0.47438381090000004,3.0,-1.5,3.3541019662
2021-01-30 08:00:00,0.454,-0.145,0.47659311790000003,4.38,2.7199999999999998,5.1558510452,0.454,-0.145,0.47659311790000003,3.04,-1.48,3.3811240734
2021-01-30 08:30:00,0.456,-0.14300000000000002,0.4778964323,4.38,2.68,5.1348612445,0.456,-0.14300000000000002,0.4778964323,3.04,-1.54,3.4078145489000002
2021-01-30 09:00:00,0.459,-0.14200000000000002,0.48046331810000004,4.4,2.62,5.1209764694,0.459,-0.14200000000000002,0.48046331810000004,3.08,-1.56,3.4525353003
2021-01-30 09:30:00,0.462,-0.14400000000000002,0.4839214812,4.48,2.62,5.1898747576,0.462,-0.14400000000000002,0.4839214812,3.18,-1.56,3.5420333144000002
2021-01-30 10:00:00,0.459,-0.139,0.47958523750000004,4.36,3.0,5.2924096591,0.459,-0.139,0.47958523750000004,3.02,-2.02,3.6332905196
2021-01-30 10:30:00,0.458,-0.14,0.4789196175,4.36,3.42,5.5412994866,0.458,-0.14,0.4789196175,2.98,-2.48,3.8769575701
2021-01-30 11:00:00,0.458,-0.14300000000000002,0.4798051688,4.16,3.42,5.3853504993,0.458,-0.14300000000000002,0.4798051688,3.0,-2.48,3.8923514744
2021-01-30 11:30:00,0.599,-0.183,0.6263305836,3.7800000000000002,3.0,4.8258056322,0.599,-0.183,0.6263305836,2.88,-1.92,3.4613292244
2021-01-30 12:00:00,0.684,-0.21,0.7155110062000001,3.64,2.7800000000000002,4.5801746692,0.684,-0.21,0.7155110062000001,2.76,-1.6600000000000001,3.2207452554
2021-01-30 12:30:00,0.562,-0.17200000000000001,0.5877312311,4.0,2.7800000000000002,4.8711805551000005,0.562,-0.17200000000000001,0.5877312311,3.06,-1.74,3.5201136345
2021-01-30 13:00:00,0.484,-0.15,0.5067109630000001,3.74,2.74,4.6362916215,0.484,-0.15,0.5067109630000001,2.92,-1.8,3.4302186519
2021-01-30 13:30:00,0.492,-0.148,0.5137781622,3.7,2.74,4.6040851426,0.492,-0.148,0.5137781622,2.7800000000000002,-1.82,3.3227699288
2021-01-30 14:00:00,0.485,-0.148,0.5070788893,3.7199999999999998,3.42,5.0531970078,0.485,-0.148,0.5070788893,2.64,-2.48,3.6221540553000002
2021-01-30 14:30:00,0.486,-0.154,0.509815653,3.96,3.6,5.351784749,0.486,-0.154,0.509815653,2.44,-2.7199999999999998,3.6540388613
2021-01-30 15:00:00,0.461,-0.14400000000000002,0.48296687260000004,4.1,3.54,5.4167887166,0.461,-0.14400000000000002,0.48296687260000004,2.46,-2.76,3.6971881207
2021-01-30 15:30:00,0.547,-0.179,0.5755432217,4.2,3.64,5.5578413076,0.547,-0.179,0.5755432217,2.54,-2.66,3.6779342028
2021-01-30 16:00:00,0.659,-0.228,0.6973270395000001,4.36,3.68,5.7054360044,0.659,-0.228,0.6973270395000001,2.7199999999999998,-2.62,3.7766122385000003
2021-01-30 16:30:00,0.66,-0.224,0.6969763267,4.72,3.7199999999999998,6.0097254513,0.66,-0.224,0.6969763267,3.12,-2.58,4.0485552979
2021-01-30 17:00:00,0.66,-0.228,0.6982721532,5.12,3.64,6.2820378859,0.66,-0.228,0.6982721532,3.54,-2.36,4.254550505
2021-01-30 17:30:00,0.65,-0.216,0.6849496332,5.58,3.74,6.7174399886,0.65,-0.216,0.6849496332,4.04,-2.36,4.6788032658
2021-01-30 18:00:00,0.605,-0.194,0.6353432143000001,6.1,4.04,7.3165292318,0.605,-0.194,0.6353432143000001,4.5600000000000005,-2.6,5.2491523125
2021-01-30 18:30:00,0.599,-0.185,0.6269178575000001,6.2,4.08,7.422021288,0.599,-0.185,0.6269178575000001,4.64,-2.6,5.3187968564
2021-01-30 19:00:00,0.525,-0.149,0.5457343676,6.2,4.02,7.3892083473,0.525,-0.149,0.5457343676,4.52,-2.7,5.2650166192
2021-01-30 19:30:00,0.402,-0.107,0.4159963942,5.96,3.92,7.1335825502,0.402,-0.107,0.4159963942,4.24,-2.7800000000000002,5.0701084801
2021-01-30 20:00:00,0.432,-0.12,0.4483570006,5.62,3.86,6.8179175706,0.432,-0.12,0.4483570006,3.88,-2.84,4.8083261121
2021-01-30 20:30:00,0.379,-0.108,0.39408755370000004,5.5600000000000005,3.9,6.7914357834,0.379,-0.108,0.39408755370000004,3.88,-2.92,4.8560065898
2021-01-30 21:00:00,0.376,-0.11,0.3917601307,5.36,4.44,6.9601149416,0.376,-0.11,0.3917601307,3.56,-3.58,5.0487622245
2021-01-30 21:30:00,0.382,-0.112,0.3980803939,5.18,3.94,6.5081487383,0.382,-0.112,0.3980803939,3.44,-3.12,4.6441360876
2021-01-30 22:00:00,0.305,-0.088,0.3174413332,5.18,3.66,6.3425546903,0.305,-0.088,0.3174413332,3.44,-2.88,4.4864239657
2021-01-30 22:30:00,0.246,-0.076,0.2574723286,5.0,3.6,6.1611687203,0.246,-0.076,0.2574723286,3.42,-2.88,4.4711072454
2021-01-30 23:00:00,0.279,-0.082,0.29080061900000004,4.7,3.6,5.9203040462,0.279,-0.082,0.29080061900000004,3.14,-2.88,4.2607511075
2021-01-30 23:30:00,0.28,-0.078,0.2906613149,4.7,4.38,6.4245155459,0.28,-0.078,0.2906613149,2.86,-3.7,4.6764944136
2021-01-31 00:00:00,0.333,-0.092,0.3454750353,4.58,4.34,6.3096751105,0.333,-0.092,0.3454750353,2.7,-3.66,4.548142478
2021-01-31 00:30:00,0.306,-0.096,0.3207054724,4.8,4.22,6.3912753031000005,0.306,-0.096,0.3207054724,2.94,-3.6,4.6479672976
2021-01-31 01:00:00,0.158,-0.049,0.1654236984,5.34,4.14,6.7568631775,0.158,-0.049,0.1654236984,3.6,-3.6,5.0911688245
2021-01-31 01:30:00,0.07,-0.024,0.074,5.62,4.18,7.0040559678,0.07,-0.024,0.074,3.84,-3.64,5.2910490453
2021-01-31 02:00:00,0.365,-0.10200000000000001,0.3789841685,5.22,4.26,6.7376553785,0.365,-0.10200000000000001,0.3789841685,3.42,-3.58,4.9510402947
2021-01-31 02:30:00,0.242,-0.074,0.2530612574,5.32,4.24,6.8029405407,0.242,-0.074,0.2530612574,3.46,-3.58,4.9787548644
2021-01-31 03:00:00,0.34,-0.101,0.35468436670000003,5.22,4.28,6.750318511,0.34,-0.101,0.35468436670000003,3.3,-3.58,4.8689218519
2021-01-31 03:30:00,0.316,-0.095,0.32997121090000003,5.16,4.3,6.7168147213000005,0.316,-0.095,0.32997121090000003,3.22,-3.58,4.8150597089
2021-01-31 04:00:00,0.28200000000000003,-0.084,0.29424479600000003,5.06,4.28,6.6273675015,0.28200000000000003,-0.084,0.29424479600000003,3.18,-3.58,4.7884026564
2021-01-31 04:30:00,0.183,-0.059000000000000004,0.19227584350000002,5.06,4.28,6.6273675015,0.183,-0.059000000000000004,0.19227584350000002,3.2,-3.58,4.8017080294
2021-01-31 05:00:00,0.14,-0.043000000000000003,0.1464547712,5.06,4.28,6.6273675015,0.14,-0.043000000000000003,0.1464547712,3.2,-3.58,4.8017080294
2021-01-31 05:30:00,0.262,-0.08600000000000001,0.2757535131,4.9,4.28,6.5060279741,0.262,-0.08600000000000001,0.2757535131,3.0,-3.54,4.6402155122
2021-01-31 06:00:00,0.296,-0.095,0.31087135600000004,5.0,4.32,6.607753022,0.296,-0.095,0.31087135600000004,3.04,-3.46,4.6057789786
2021-01-31 06:30:00,0.356,-0.114,0.37380743710000003,5.28,4.36,6.8474812888,0.356,-0.114,0.37380743710000003,3.22,-3.34,4.6393965125
2021-01-31 07:00:00,0.481,-0.15,0.5038462067,5.24,4.42,6.8552169915,0.481,-0.15,0.5038462067,3.24,-3.24,4.5820519421
2021-01-31 07:30:00,0.514,-0.161,0.5386251015,5.02,4.42,6.688557393,0.514,-0.161,0.5386251015,3.12,-3.2,4.4692728715
2021-01-31 08:00:00,0.536,-0.167,0.5614133949,5.16,4.5600000000000005,6.886160033,0.536,-0.167,0.5614133949,3.18,-3.2,4.5113634303
2021-01-31 08:30:00,0.602,-0.189,0.6309714732,5.14,4.46,6.8052332804,0.602,-0.189,0.6309714732,3.08,-3.2,4.4414412075000005
2021-01-31 09:00:00,0.6000000000000001,-0.184,0.627579477,5.24,4.22,6.7280011891000004,0.6000000000000001,-0.184,0.627579477,3.2,-3.0,4.3863424399
2021-01-31 09:30:00,0.584,-0.178,0.6105243648,5.18,3.12,6.047048867,0.584,-0.178,0.6105243648,3.6,-1.9,4.0706264874
2021-01-31 10:00:00,0.594,-0.171,0.6181237740000001,5.36,2.9,6.0942267762,0.594,-0.171,0.6181237740000001,3.94,-1.6400000000000001,4.267692585
2021-01-31 10:30:00,0.5660000000000001,-0.166,0.5898406564,5.5,2.94,6.2364733624,0.5660000000000001,-0.166,0.5898406564,4.08,-1.6800000000000002,4.4123463146
2021-01-31 11:00:00,0.362,-0.10300000000000001,0.3763681708,5.78,2.8200000000000003,6.4312362731,0.362,-0.10300000000000001,0.3763681708,4.34,-1.78,4.6908421419
2021-01-31 11:30:00,0.327,-0.091,0.339425986,5.82,2.8200000000000003,6.4672095992,0.327,-0.091,0.339425986,4.52,-1.78,4.857859611
2021-01-31 12:00:00,0.314,-0.091,0.32692047960000004,6.02,3.6,7.0142996799,0.314,-0.091,0.32692047960000004,4.52,-2.54,5.1847854343
2021-01-31 12:30:00,0.309,-0.091,0.3221210952,6.14,3.86,7.2525305928,0.309,-0.091,0.3221210952,4.64,-2.7800000000000002,5.4090664629
2021-01-31 13:00:00,0.313,-0.094,0.3268103426,6.22,3.98,7.3843618546,0.313,-0.094,0.3268103426,4.68,-2.8200000000000003,5.4639546118
2021-01-31 13:30:00,0.328,-0.095,0.3414805997,6.16,4.66,7.7240662866,0.328,-0.095,0.3414805997,4.4,-3.5,5.6222771187
2021-01-31 14:00:00,0.332,-0.098,0.3461618119,6.1,4.82,7.7744710431,0.332,-0.098,0.3461618119,4.2,-3.7,5.5973207877
2021-01-31 14:30:00,0.336,-0.098,0.35000000000000003,5.94,4.16,7.2518411455,0.336,-0.098,0.35000000000000003,4.22,-3.04,5.2009614496
2021-01-31 15:00:00,0.366,-0.111,0.3824617628,5.78,3.7199999999999998,6.8736307727,0.366,-0.111,0.3824617628,4.2,-2.7199999999999998,5.0038385266
2021-01-31 15:30:00,0.452,-0.14300000000000002,0.47408121670000003,5.88,3.8,7.0010284959,0.452,-0.14300000000000002,0.47408121670000003,4.26,-2.62,5.001199856
2021-01-31 16:00:00,0.515,-0.167,0.5414000369,5.84,3.86,7.0003714187,0.515,-0.167,0.5414000369,4.18,-2.56,4.9016323812
2021-01-31 16:30:00,0.511,-0.164,0.5366721532000001,6.04,3.86,7.16806808,0.511,-0.164,0.5366721532000001,4.42,-2.52,5.0879072319
2021-01-31 17:00:00,0.551,-0.183,0.5805945229,6.24,3.8,7.3059975363,0.551,-0.183,0.5805945229,4.6,-2.34,5.1609689013
2021-01-31 17:30:00,0.551,-0.17,0.5766289968,6.78,4.06,7.9026577808,0.551,-0.17,0.5766289968,5.08,-2.46,5.6442891492000005
2021-01-31 18:00:00,0.5,-0.14200000000000002,0.5197730274,7.1,4.06,8.178850775,0.5,-0.14200000000000002,0.5197730274,5.42,-2.48,5.9604362256000005
2021-01-31 18:30:00,0.49,-0.136,0.5085233525,7.1,4.06,8.178850775,0.49,-0.136,0.5085233525,5.46,-2.48,5.9968324972
2021-01-31 19:00:00,0.497,-0.136,0.515271773,6.8,4.06,7.9198232304000005,0.497,-0.136,0.515271773,5.1,-2.56,5.7064524882
2021-01-31 19:30:00,0.491,-0.136,0.5094869969,6.44,3.98,7.5706010329,0.491,-0.136,0.5094869969,4.76,-2.62,5.4334151323
2021-01-31 20:00:00,0.376,-0.105,0.3903857067,6.24,3.86,7.3373837299,0.376,-0.105,0.3903857067,4.54,-2.74,5.3027540015
2021-01-31 20:30:00,0.362,-0.098,0.3750306654,6.0,3.8200000000000003,7.112833472,0.362,-0.098,0.3750306654,4.36,-2.7800000000000002,5.1708800025
2021-01-31 21:00:00,0.299,-0.083,0.3103063003,5.88,3.8200000000000003,7.0119041636,0.299,-0.083,0.3103063003,4.26,-2.84,5.1198828112
2021-01-31 21:30:00,0.30000000000000004,-0.08,0.3104834939,5.64,3.76,6.7784363979,0.30000000000000004,-0.08,0.3104834939,4.08,-2.86,4.9825696182
2021-01-31 22:00:00,0.245,-0.065,0.2534758371,5.58,4.46,7.1433885517,0.245,-0.065,0.2534758371,3.66,-3.66,5.1760216383
2021-01-31 22:30:00,0.261,-0.068,0.2697128102,5.04,4.42,6.7035811325,0.261,-0.068,0.2697128102,3.18,-3.76,4.9244289009
2021-01-31 23:00:00,0.21,-0.057,0.21759825370000002,4.78,4.26,6.4028118823,0.21,-0.057,0.21759825370000002,2.94,-3.7,4.72584384
2021-01-31 23:30:00,0.17400000000000002,-0.052000000000000005,0.1816039647,4.5,3.36,5.6160128205,0.17400000000000002,-0.052000000000000005,0.1816039647,2.96,-2.76,4.0471224345
2021-02-01 00:00:00,0.198,-0.056,0.2057668584,4.38,3.3,5.4840131291,0.198,-0.056,0.2057668584,2.9,-2.76,4.0034485135
2021-02-01 00:30:00,0.246,-0.063,0.253938969,4.38,2.4,4.9944369052,0.246,-0.063,0.253938969,3.18,-1.94,3.7250503352
2021-02-01 01:00:00,0.248,-0.064,0.2561249695,4.86,2.52,5.4744862773000005,0.248,-0.064,0.2561249695,3.6,-1.96,4.0989754818
2021-02-01 01:30:00,0.228,-0.062,0.23627949550000002,5.02,2.58,5.6441828461,0.228,-0.062,0.23627949550000002,3.7199999999999998,-2.04,4.2426406871
2021-02-01 02:00:00,0.201,-0.058,0.2092008604,4.92,2.6,5.5647461757,0.201,-0.058,0.2092008604,3.62,-2.02,4.1454553429
2021-02-01 02:30:00,0.183,-0.051000000000000004,0.1899736824,4.88,2.6,5.5294122653,0.183,-0.051000000000000004,0.1899736824,3.62,-2.04,4.1552376587
2021-02-01 03:00:00,0.162,-0.049,0.16924833820000001,4.84,2.6,5.4941423353,0.162,-0.049,0.16924833820000001,3.56,-2.04,4.1030720198
2021-02-01 03:30:00,0.177,-0.053,0.1847647152,4.72,2.6,5.3887289782,0.177,-0.053,0.1847647152,3.42,-2.08,4.0028489854
2021-02-01 04:00:00,0.111,-0.044,0.11940268,4.64,2.6,5.3187968564,0.111,-0.044,0.11940268,3.36,-2.08,3.9517084913
2021-02-01 04:30:00,0.162,-0.052000000000000005,0.1701411179,4.48,2.6,5.1798069462,0.162,-0.052000000000000005,0.1701411179,3.24,-2.04,3.8287334721
2021-02-01 05:00:00,0.14200000000000002,-0.048,0.14989329540000002,4.42,2.6,5.1280015601,0.14200000000000002,-0.048,0.14989329540000002,3.18,-2.04,3.7780947579
2021-02-01 05:30:00,0.116,-0.047,0.1251598977,4.48,2.6,5.1798069462,0.116,-0.047,0.1251598977,3.2800000000000002,-2.0,3.8416663051
2021-02-01 06:00:00,0.06,-0.033,0.0684762733,4.7,2.66,5.4005184936,0.06,-0.033,0.0684762733,3.48,-1.94,3.9842188695000003
2021-02-01 06:30:00,0.032,-0.025,0.040607881000000005,4.94,2.7199999999999998,5.6393262009,0.032,-0.025,0.040607881000000005,3.76,-1.9,4.2127900494
2021-02-01 07:00:00,0.022,-0.025,0.0333016516,5.26,2.86,5.9872531264,0.022,-0.025,0.0333016516,4.1,-1.8399999999999999,4.4939514906
2021-02-01 07:30:00,0.007,-0.002,0.007280109900000001,5.52,3.02,6.2921220586,0.007,-0.002,0.007280109900000001,4.36,-1.7000000000000002,4.6797008451
2021-02-01 08:00:00,0.007,0.004,0.0080622577,5.66,3.06,6.4342210096,0.007,0.004,0.0080622577,4.5600000000000005,-1.6400000000000001,4.8459467599
2021-02-01 08:30:00,0.011,0.003,0.0114017543,5.92,4.02,7.1558926767,0.011,0.003,0.0114017543,4.52,-2.5,5.1653073481
2021-02-01 09:00:00,0.005,-0.001,0.0050990195,5.92,4.18,7.2469855802,0.005,-0.001,0.0050990195,4.54,-2.64,5.2517806504
2021-02-01 09:30:00,0.001,0.0,0.001,6.0,4.18,7.3124824786,0.001,0.0,0.001,4.62,-2.64,5.3210901139
2021-02-01 10:00:00,0.006,0.0,0.006,6.0,4.2,7.3239333694,0.006,0.0,0.006,4.62,-2.64,5.3210901139
2021-02-01 10:30:00,0.007,0.0,0.007,5.82,4.06,7.0961961641,0.007,0.0,0.007,4.48,-2.64,5.2
2021-02-01 11:00:00,0.009000000000000001,-0.001,0.0090553851,5.68,4.0,6.9471145089,0.009000000000000001,-0.001,0.0090553851,4.4,-2.7,5.1623637997
2021-02-01 11:30:00,0.009000000000000001,-0.002,0.009219544500000001,5.84,3.98,7.0672484037,0.009000000000000001,-0.002,0.009219544500000001,4.52,-2.64,5.2345009313
2021-02-01 12:00:00,0.015,-0.001,0.0150332964,5.7,3.88,6.8952447382,0.015,-0.001,0.0150332964,4.36,-2.62,5.0866491918
2021-02-01 12:30:00,0.04,-0.022,0.045650848800000005,5.62,3.3,6.5172386791,0.04,-0.022,0.045650848800000005,4.46,-2.1,4.929665303
2021-02-01 13:00:00,0.024,-0.025,0.034655446900000005,5.5600000000000005,2.86,6.2524555176,0.024,-0.025,0.034655446900000005,4.6,-1.78,4.9323827913
2021-02-01 13:30:00,0.007,-0.001,0.007071067800000001,5.2,2.7199999999999998,5.8684239792,0.007,-0.001,0.007071067800000001,4.18,-1.94,4.6082534653
2021-02-01 14:00:00,0.03,-0.008,0.0310483494,4.96,2.92,5.7556928340999995,0.03,-0.008,0.0310483494,4.14,-1.76,4.498577553
2021-02-01 14:30:00,0.047,-0.01,0.048052055100000005,4.92,2.9,5.7110769562,0.047,-0.01,0.048052055100000005,4.06,-1.8,4.4411259834
2021-02-01 15:00:00,0.082,-0.024,0.0854400375,4.92,2.92,5.7212586028,0.082,-0.024,0.0854400375,4.0,-1.82,4.3945875802
2021-02-01 15:30:00,0.079,-0.041,0.0890056178,5.2,2.98,5.9933629958,0.079,-0.041,0.0890056178,4.08,-1.76,4.4434221046
2021-02-01 16:00:00,0.044,-0.031,0.0538237866,5.46,2.98,6.2202893823,0.044,-0.031,0.0538237866,4.26,-1.8,4.6246729614
2021-02-01 16:30:00,0.027,-0.025,0.036796739,5.86,3.02,6.5924198895,0.027,-0.025,0.036796739,4.6,-1.72,4.9110487678
2021-02-01 17:00:00,0.073,-0.035,0.0809567786,6.22,3.08,6.9408068695,0.073,-0.035,0.0809567786,4.9,-1.72,5.1931108211
2021-02-01 17:30:00,0.11,-0.039,0.1167090399,6.46,3.34,7.272358627,0.11,-0.039,0.1167090399,4.96,-2.22,5.4341512677
2021-02-01 18:00:00,0.281,-0.085,0.2935745221,6.72,3.92,7.7797686341,0.281,-0.085,0.2935745221,5.04,-2.64,5.6895694037
2021-02-01 18:30:00,0.4,-0.108,0.4143235451,6.62,3.32,7.4058625426,0.4,-0.108,0.4143235451,5.18,-1.9,5.5174631852000005
2021-02-01 19:00:00,0.466,-0.131,0.4840630124,6.18,3.16,6.9410373864,0.466,-0.131,0.4840630124,4.8,-1.82,5.1334588729
2021-02-01 19:30:00,0.481,-0.139,0.5006815355,5.78,3.1,6.5588413611,0.481,-0.139,0.5006815355,4.42,-1.9,4.8110705669
2021-02-01 20:00:00,0.488,-0.137,0.50686586,5.5600000000000005,3.04,6.3368130791,0.488,-0.137,0.50686586,4.18,-1.96,4.6167087844
2021-02-01 20:30:00,0.542,-0.159,0.5648406855,5.2,3.02,6.0133518108,0.542,-0.159,0.5648406855,3.8200000000000003,-1.96,4.2934834342
2021-02-01 21:00:00,0.516,-0.149,0.5370819304000001,5.16,3.62,6.3031738037,0.516,-0.149,0.5370819304000001,3.6,-2.66,4.4761143864
2021-02-01 21:30:00,0.578,-0.171,0.6027644648,5.02,4.04,6.4437566683,0.578,-0.171,0.6027644648,3.22,-3.08,4.4558725296
2021-02-01 22:00:00,0.601,-0.183,0.6282435833000001,4.86,4.62,6.7055201141000005,0.601,-0.183,0.6282435833000001,2.84,-3.7800000000000002,4.728001692
2021-02-01 22:30:00,0.581,-0.171,0.6056418083,4.58,3.88,6.0025661179,0.581,-0.171,0.6056418083,2.84,-3.08,4.1895107113
2021-02-01 23:00:00,0.56,-0.163,0.5832400878,4.32,3.62,5.6362043966,0.56,-0.163,0.5832400878,2.66,-2.8200000000000003,3.8765964453
2021-02-01 23:30:00,0.5760000000000001,-0.166,0.5994430749,3.98,3.5,5.3000377357,0.5760000000000001,-0.166,0.5994430749,2.4,-2.7199999999999998,3.6274508956
2021-02-02 00:00:00,0.618,-0.182,0.6442421905,3.86,3.4,5.1438895789,0.618,-0.182,0.6442421905,2.3,-2.64,3.50137116
2021-02-02 00:30:00,0.5750000000000001,-0.17,0.599604036,4.2,3.36,5.3786243594,0.5750000000000001,-0.17,0.599604036,2.62,-2.64,3.7194085551000002
2021-02-02 01:00:00,0.612,-0.185,0.6393504516,4.66,3.4,5.7685006718,0.612,-0.185,0.6393504516,2.96,-2.64,3.966257682
2021-02-02 01:30:00,0.603,-0.181,0.6295792246,4.86,3.46,5.9658360688,0.603,-0.181,0.6295792246,3.16,-2.6,4.0921388051
2021-02-02 02:00:00,0.5640000000000001,-0.164,0.5873601961,4.82,3.46,5.93329588,0.5640000000000001,-0.164,0.5873601961,3.12,-2.64,4.0870527278
2021-02-02 02:30:00,0.497,-0.137,0.5155366136,4.82,3.46,5.93329588,0.497,-0.137,0.5155366136,3.18,-2.66,4.1458412898
2021-02-02 03:00:00,0.35100000000000003,-0.08700000000000001,0.36162134890000003,4.94,3.32,5.9519744623,0.35100000000000003,-0.08700000000000001,0.36162134890000003,3.18,-2.7199999999999998,4.1845907805
2021-02-02 03:30:00,0.425,-0.112,0.4395099544,4.8,3.34,5.8477004027,0.425,-0.112,0.4395099544,2.98,-2.7199999999999998,4.0346994931
2021-02-02 04:00:00,0.507,-0.147,0.5278806683,4.64,3.44,5.776088642,0.507,-0.147,0.5278806683,2.8200000000000003,-2.68,3.8903470282
2021-02-02 04:30:00,0.5740000000000001,-0.177,0.6006704587,4.44,3.46,5.6289608277,0.5740000000000001,-0.177,0.6006704587,2.66,-2.64,3.7476926235
2021-02-02 05:00:00,0.552,-0.169,0.5772910878,4.38,3.52,5.6191458426,0.552,-0.169,0.5772910878,2.66,-2.64,3.7476926235
2021-02-02 05:30:00,0.386,-0.11,0.4013676619,4.64,3.48,5.8,0.386,-0.11,0.4013676619,3.0,-2.64,3.9961981933
2021-02-02 06:00:00,0.305,-0.097,0.3200531206,4.78,3.52,5.9362277584,0.305,-0.097,0.3200531206,3.22,-2.56,4.1136358614
2021-02-02 06:30:00,0.316,-0.099,0.33114498340000004,4.98,3.44,6.0526027459,0.316,-0.099,0.33114498340000004,3.5,-2.34,4.2101781435
2021-02-02 07:00:00,0.30000000000000004,-0.092,0.3137897385,5.18,3.04,6.0061635009,0.30000000000000004,-0.092,0.3137897385,3.94,-1.76,4.3152288468
2021-02-02 07:30:00,0.326,-0.1,0.34099266850000004,5.6,3.5,6.6037867924,0.326,-0.1,0.34099266850000004,4.26,-1.76,4.6092515661
2021-02-02 08:00:00,0.382,-0.11800000000000001,0.39980995490000004,5.72,4.22,7.1082205931,0.382,-0.11800000000000001,0.39980995490000004,4.18,-2.34,4.7904070808
2021-02-02 08:30:00,0.47300000000000003,-0.139,0.49300101420000003,5.74,4.3,7.1720011154,0.47300000000000003,-0.139,0.49300101420000003,4.08,-2.32,4.6934848460000005
2021-02-02 09:00:00,0.47000000000000003,-0.136,0.4892811053,5.84,4.3,7.2522823994,0.47000000000000003,-0.136,0.4892811053,4.12,-2.36,4.7480522322
2021-02-02 09:30:00,0.444,-0.11900000000000001,0.45967053420000004,5.84,4.3,7.2522823994,0.444,-0.11900000000000001,0.45967053420000004,4.12,-2.4,4.7680604023
2021-02-02 10:00:00,0.451,-0.12,0.46669154700000004,5.8,4.26,7.1963601911,0.451,-0.12,0.46669154700000004,4.06,-2.46,4.747125446
2021-02-02 10:30:00,0.515,-0.14100000000000001,0.5339531815,5.62,4.26,7.0520918882,0.515,-0.14100000000000001,0.5339531815,3.86,-2.46,4.5772480815000005
2021-02-02 11:00:00,0.63,-0.184,0.6563200439,5.34,4.26,6.8310467719,0.63,-0.184,0.6563200439,3.64,-2.44,4.3821455932
2021-02-02 11:30:00,0.676,-0.199,0.7046821979,5.04,4.28,6.6121101019,0.676,-0.199,0.7046821979,3.56,-2.38,4.2822891075000005
2021-02-02 12:00:00,0.665,-0.194,0.6927200012,4.92,4.28,6.521104201,0.665,-0.194,0.6927200012,3.64,-2.36,4.3381101876
2021-02-02 12:30:00,0.6890000000000001,-0.20600000000000002,0.7191362875,5.2,4.28,6.7348645124,0.6890000000000001,-0.20600000000000002,0.7191362875,3.64,-2.36,4.3381101876
2021-02-02 13:00:00,0.6910000000000001,-0.20600000000000002,0.7210527027,5.4,4.2,6.8410525506,0.6910000000000001,-0.20600000000000002,0.7210527027,3.7800000000000002,-2.42,4.4882958904
2021-02-02 13:30:00,0.706,-0.215,0.7380115175,5.32,4.06,6.6922343054999995,0.706,-0.215,0.7380115175,3.56,-2.58,4.3965895874
2021-02-02 14:00:00,0.712,-0.216,0.7440430095,5.46,4.3,6.9499352515,0.712,-0.216,0.7440430095,3.7199999999999998,-2.36,4.4054511687
2021-02-02 14:30:00,0.7000000000000001,-0.213,0.7316891416,5.52,4.26,6.9726608981,0.7000000000000001,-0.213,0.7316891416,3.8,-2.36,4.4732091389
2021-02-02 15:00:00,0.6930000000000001,-0.213,0.7249951724,5.6,4.36,7.0971543593,0.6930000000000001,-0.213,0.7249951724,3.84,-2.36,4.5072386225
2021-02-02 15:30:00,0.6930000000000001,-0.227,0.7292311019000001,5.7,4.42,7.2129328293,0.6930000000000001,-0.227,0.7292311019000001,3.98,-2.36,4.6270941205
2021-02-02 16:00:00,0.68,-0.227,0.7168884153,5.68,4.42,7.1971383202,0.68,-0.227,0.7168884153,3.98,-2.2800000000000002,4.5868071684
2021-02-02 16:30:00,0.648,-0.211,0.681487344,5.84,4.3,7.2522823994,0.648,-0.211,0.681487344,4.14,-2.2800000000000002,4.7263093424000004
2021-02-02 17:00:00,0.658,-0.218,0.6931724172,6.14,4.34,7.5189892938,0.658,-0.218,0.6931724172,4.38,-2.32,4.956490694
2021-02-02 17:30:00,0.62,-0.198,0.6508486767,6.48,4.18,7.7112126154,0.62,-0.198,0.6508486767,4.7,-2.48,5.3141697376
2021-02-02 18:00:00,0.586,-0.179,0.6127291408000001,7.0,4.22,8.1736405598,0.586,-0.179,0.6127291408000001,5.14,-2.42,5.681197057
2021-02-02 18:30:00,0.628,-0.187,0.6552503338,6.8,4.24,8.0135884596,0.628,-0.187,0.6552503338,4.98,-2.42,5.536858315
2021-02-02 19:00:00,0.608,-0.17300000000000001,0.6321336884000001,6.5,4.24,7.7606443031,0.608,-0.17300000000000001,0.6321336884000001,4.7,-2.48,5.3141697376
2021-02-02 19:30:00,0.5720000000000001,-0.159,0.5936876283,6.1,4.08,7.3386919815,0.5720000000000001,-0.159,0.5936876283,4.34,-2.66,5.0903045096
2021-02-02 20:00:00,0.585,-0.164,0.6075532898,5.74,4.08,7.0423007604,0.585,-0.164,0.6075532898,3.98,-2.74,4.8319768211
2021-02-02 20:30:00,0.5670000000000001,-0.154,0.5875414879,5.58,4.0,6.8655953857,0.5670000000000001,-0.154,0.5875414879,3.8,-2.74,4.684826571
2021-02-02 21:00:00,0.588,-0.162,0.6099081898000001,5.36,3.84,6.5935726279,0.588,-0.162,0.6099081898000001,3.6,-2.7,4.5
2021-02-02 21:30:00,0.515,-0.138,0.5331688288,5.2,3.7199999999999998,6.3936218218,0.515,-0.138,0.5331688288,3.5,-2.7,4.4204072211
2021-02-02 22:00:00,0.497,-0.137,0.5155366136,5.04,3.74,6.2760815801,0.497,-0.137,0.5155366136,3.2800000000000002,-2.74,4.2738741207
2021-02-02 22:30:00,0.486,-0.133,0.5038700229,4.88,4.36,6.54400489,0.486,-0.133,0.5038700229,2.9,-3.48,4.529944812
2021-02-02 23:00:00,0.507,-0.138,0.5254455252,4.5,4.32,6.2379804424,0.507,-0.138,0.5254455252,2.56,-3.48,4.3201851812
2021-02-02 23:30:00,0.585,-0.164,0.6075532898,3.88,4.3,5.7917527572,0.585,-0.164,0.6075532898,2.0,-3.48,4.0137762768
2021-02-03 00:00:00,0.588,-0.164,0.6104424625,3.8,4.3,5.7384666941999996,0.588,-0.164,0.6104424625,1.92,-3.52,4.0095885076
2021-02-03 00:30:00,0.589,-0.167,0.6122172817,4.08,4.24,5.8842161755,0.589,-0.167,0.6122172817,2.18,-3.5,4.1233966581
2021-02-03 01:00:00,0.532,-0.146,0.5516701913000001,4.68,4.26,6.3285069329,0.532,-0.146,0.5516701913000001,2.7,-3.5,4.4204072211
2021-02-03 01:30:00,0.375,-0.1,0.38810436740000004,4.98,4.26,6.553472362,0.375,-0.1,0.38810436740000004,2.98,-3.6,4.6733713741
2021-02-03 02:00:00,0.454,-0.129,0.4719713974,4.76,4.28,6.401249878,0.454,-0.129,0.4719713974,2.8,-3.58,4.5449312426
2021-02-03 02:30:00,0.34700000000000003,-0.094,0.35950660630000003,4.72,4.26,6.3581443834,0.34700000000000003,-0.094,0.35950660630000003,2.8,-3.58,4.5449312426
2021-02-03 03:00:00,0.324,-0.091,0.3365367736,4.68,4.26,6.3285069329,0.324,-0.091,0.3365367736,2.8,-3.62,4.5765052169
2021-02-03 03:30:00,0.258,-0.065,0.2660620228,4.62,4.16,6.2169124169,0.258,-0.065,0.2660620228,2.7,-3.68,4.5642524032
2021-02-03 04:00:00,0.202,-0.056,0.2096187015,4.58,4.2,6.2142095233,0.202,-0.056,0.2096187015,2.66,-3.68,4.5407047911
2021-02-03 04:30:00,0.201,-0.058,0.2092008604,4.3,4.14,5.9690535263,0.201,-0.058,0.2092008604,2.44,-3.68,4.4154274991
2021-02-03 05:00:00,0.14300000000000002,-0.048,0.1508409759,4.26,4.12,5.9263816954,0.14300000000000002,-0.048,0.1508409759,2.44,-3.66,4.3987725561
2021-02-03 05:30:00,0.122,-0.037,0.1274872543,4.44,4.12,6.0570619941,0.122,-0.037,0.1274872543,2.64,-3.56,4.4320649815
2021-02-03 06:00:00,0.152,-0.044,0.1582403236,4.46,4.1,6.0581845465,0.152,-0.044,0.1582403236,2.76,-3.44,4.4103514599
2021-02-03 06:30:00,0.1,-0.036000000000000004,0.10628264200000001,4.76,3.56,5.9440053836,0.1,-0.036000000000000004,0.10628264200000001,3.34,-2.66,4.2698009321
2021-02-03 07:00:00,0.066,-0.029,0.07209022130000001,5.06,3.66,6.2449339468,0.066,-0.029,0.07209022130000001,3.66,-2.54,4.4550196408
2021-02-03 07:30:00,0.045,-0.024,0.051000000000000004,5.4,3.32,6.3389589051,0.045,-0.024,0.051000000000000004,4.16,-1.9,4.5733576287
2021-02-03 08:00:00,0.048,-0.023,0.0532259335,5.58,3.7800000000000002,6.7397922817,0.048,-0.023,0.0532259335,4.26,-2.16,4.7763165724
2021-02-03 08:30:00,0.053,-0.031,0.0614003257,5.58,4.24,7.0081381265,0.053,-0.031,0.0614003257,4.2,-2.58,4.9291378556000005
2021-02-03 09:00:00,0.089,-0.047,0.1006479011,5.48,4.24,6.9287805565,0.089,-0.047,0.1006479011,4.16,-2.58,4.8950995904
2021-02-03 09:30:00,0.08700000000000001,-0.04,0.0957548954,5.44,4.2,6.8726705144,0.08700000000000001,-0.04,0.0957548954,4.16,-2.62,4.9162994213
2021-02-03 10:00:00,0.082,-0.035,0.0891571646,3.52,2.26,4.1830610801,0.082,-0.035,0.0891571646,6.08,-0.14,6.0816116285
2021-02-03 10:30:00,0.08,-0.036000000000000004,0.0877268488,2.18,0.26,2.19544984,0.08,-0.036000000000000004,0.0877268488,6.96,1.34,7.0878205395
2021-02-03 11:00:00,0.199,-0.062,0.208434642,2.26,0.0,2.26,0.199,-0.062,0.208434642,6.5600000000000005,1.34,6.6954611492
2021-02-03 11:30:00,0.267,-0.068,0.2755231388,2.1,0.0,2.1,0.267,-0.068,0.2755231388,6.34,1.44,6.5014767553
2021-02-03 12:00:00,0.30000000000000004,-0.078,0.3099741925,2.12,0.0,2.12,0.30000000000000004,-0.078,0.3099741925,6.62,1.44,6.7748062703
2021-02-03 12:30:00,0.274,-0.069,0.2825544195,2.12,0.28,2.1384106247,0.274,-0.069,0.2825544195,6.74,1.54,6.913696551
2021-02-03 13:00:00,0.303,-0.076,0.3123859792,2.2,0.0,2.2,0.303,-0.076,0.3123859792,6.72,1.6600000000000001,6.9219939324
2021-02-03 13:30:00,0.241,-0.058,0.24788101980000002,2.16,-1.4,2.5740240869,0.241,-0.058,0.24788101980000002,6.62,1.18,6.7243438342
2021-02-03 14:00:00,0.222,-0.063,0.2307661154,4.38,-0.36,4.3947696185,0.222,-0.063,0.2307661154,4.76,2.14,5.2189270928
2021-02-03 14:30:00,0.305,-0.09,0.31800157230000003,4.34,-0.46,4.3643097965,0.305,-0.09,0.31800157230000003,4.54,2.04,4.9772683271
2021-02-03 15:00:00,0.321,-0.095,0.3347626025,4.24,-0.02,4.2400471695,0.321,-0.095,0.3347626025,4.16,1.58,4.4499438199
2021-02-03 15:30:00,0.332,-0.092,0.34451124800000005,4.38,0.48,4.4062228723,0.332,-0.092,0.34451124800000005,4.26,1.1400000000000001,4.409897958
2021-02-03 16:00:00,0.336,-0.09,0.34784479300000004,4.6,0.54,4.6315872009,0.336,-0.09,0.34784479300000004,4.48,1.1400000000000001,4.6227697325
