Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-03 16:30:00,0.28,-0.075,0.2898706608,5.08,0.54,5.108620166,0.28,-0.075,0.2898706608,4.86,1.1,4.9829308645
2021-02-03 17:00:00,0.23900000000000002,-0.066,0.2479455585,5.82,1.62,6.0412581471,0.23900000000000002,-0.066,0.2479455585,5.18,-0.04,5.1801544379
2021-02-03 17:30:00,0.258,-0.076,0.2689609637,6.2,2.26,6.5990605392,0.258,-0.076,0.2689609637,5.24,-0.92,5.3201503738
2021-02-03 18:00:00,0.331,-0.085,0.341739667,6.54,2.32,6.9393083229,0.331,-0.085,0.341739667,5.58,-0.86,5.6458834561
2021-02-03 18:30:00,0.299,-0.082,0.31004032,6.96,3.22,7.668767828,0.299,-0.082,0.31004032,5.66,-1.72,5.9155726688
2021-02-03 19:00:00,0.354,-0.089,0.365016438,6.46,3.22,7.218032973,0.354,-0.089,0.365016438,5.2,-1.82,5.5093012261
2021-02-03 19:30:00,0.362,-0.092,0.3735076974,6.22,3.2,6.9948838446,0.362,-0.092,0.3735076974,5.0,-1.8599999999999999,5.3347539775
2021-02-03 20:00:00,0.368,-0.092,0.3793257176,5.78,3.08,6.5494121874,0.368,-0.092,0.3793257176,4.54,-1.96,4.9450176946
2021-02-03 20:30:00,0.41600000000000004,-0.11,0.43029757150000003,5.5,3.04,6.2842342413,0.41600000000000004,-0.11,0.43029757150000003,4.26,-1.98,4.6976589915
2021-02-03 21:00:00,0.362,-0.095,0.3742579324,5.5,3.7800000000000002,6.6737096131,0.362,-0.095,0.3742579324,3.88,-2.86,4.8201659722
2021-02-03 21:30:00,0.34,-0.089,0.3514555448,5.5600000000000005,4.68,7.2674617302,0.34,-0.089,0.3514555448,3.54,-3.76,5.1642230781
2021-02-03 22:00:00,0.337,-0.08600000000000001,0.34780023,5.24,4.38,6.8294948569,0.337,-0.08600000000000001,0.34780023,3.36,-3.48,4.837354649
2021-02-03 22:30:00,0.336,-0.084,0.3463408726,5.04,4.34,6.6511051713,0.336,-0.084,0.3463408726,3.1,-3.6,4.7507894081
2021-02-03 23:00:00,0.341,-0.08600000000000001,0.351677409,4.7,4.34,6.3973119355,0.341,-0.08600000000000001,0.351677409,2.7800000000000002,-3.64,4.5801746692
2021-02-03 23:30:00,0.321,-0.08700000000000001,0.3325808172,4.5,4.36,6.2657481596,0.321,-0.08700000000000001,0.3325808172,2.56,-3.66,4.4664527312
2021-02-04 00:00:00,0.366,-0.09,0.3769031706,4.3,4.0,5.872818744,0.366,-0.09,0.3769031706,2.42,-3.4,4.1732960595
2021-02-04 00:30:00,0.46,-0.12,0.47539457300000004,4.42,3.56,5.6753854495,0.46,-0.12,0.47539457300000004,2.66,-2.88,3.9204591568
2021-02-04 01:00:00,0.447,-0.116,0.4618062364,4.8,2.64,5.478101861,0.447,-0.116,0.4618062364,3.24,-1.9,3.7560085197
2021-02-04 01:30:00,0.512,-0.14200000000000002,0.5313266415,4.86,2.56,5.4930137447,0.512,-0.14200000000000002,0.5313266415,3.34,-1.72,3.7568603913
2021-02-04 02:00:00,0.557,-0.158,0.5789758199,4.74,2.56,5.3871328180999996,0.557,-0.158,0.5789758199,3.18,-1.72,3.6153561374
2021-02-04 02:30:00,0.545,-0.149,0.565000885,4.74,2.54,5.3776574826,0.545,-0.149,0.565000885,3.14,-1.74,3.5898746496
2021-02-04 03:00:00,0.601,-0.17400000000000002,0.6256812287,4.54,2.56,5.2120245587,0.601,-0.17400000000000002,0.6256812287,3.0,-1.7000000000000002,3.4481879299
2021-02-04 03:30:00,0.615,-0.181,0.641081898,4.44,2.54,5.115193056,0.615,-0.181,0.641081898,2.9,-1.7000000000000002,3.3615472628
2021-02-04 04:00:00,0.559,-0.157,0.5806289693000001,4.3,2.54,4.9941565855,0.559,-0.157,0.5806289693000001,2.8,-1.76,3.3072042574
2021-02-04 04:30:00,0.539,-0.156,0.561121199,4.2,2.52,4.8979995917,0.539,-0.156,0.561121199,2.74,-1.76,3.256562605
2021-02-04 05:00:00,0.501,-0.137,0.5193938775,4.24,2.54,4.9425904139,0.501,-0.137,0.5193938775,2.8,-1.72,3.2860919038
2021-02-04 05:30:00,0.493,-0.13,0.5098519393000001,4.38,2.58,5.0833846992,0.493,-0.13,0.5098519393000001,3.0,-1.6800000000000002,3.4383717077
2021-02-04 06:00:00,0.442,-0.121,0.45826302490000004,4.48,2.58,5.1697969012,0.442,-0.121,0.45826302490000004,3.1,-1.6400000000000001,3.5070785562999998
2021-02-04 06:30:00,0.397,-0.11,0.41195752210000003,4.78,3.46,5.9008473968,0.397,-0.11,0.41195752210000003,3.16,-2.34,3.9320732445
2021-02-04 07:00:00,0.354,-0.096,0.3667860412,4.96,3.62,6.1405211505,0.354,-0.096,0.3667860412,3.34,-2.38,4.1012193309
2021-02-04 07:30:00,0.40900000000000003,-0.114,0.4245903908,5.24,3.36,6.2247248935,0.40900000000000003,-0.114,0.4245903908,3.88,-1.7000000000000002,4.2360830964
2021-02-04 08:00:00,0.337,-0.094,0.3498642594,5.42,3.26,6.3248715402,0.337,-0.094,0.3498642594,4.18,-1.46,4.4276404551
2021-02-04 08:30:00,0.372,-0.095,0.3839387972,5.36,3.26,6.2735317006999995,0.372,-0.095,0.3839387972,4.12,-1.5,4.3845638324
2021-02-04 09:00:00,0.339,-0.083,0.3490128937,5.4,3.2,6.2769419306,0.339,-0.083,0.3490128937,4.16,-1.54,4.435899007
2021-02-04 09:30:00,0.332,-0.082,0.3419766074,5.14,3.16,6.033672182,0.332,-0.082,0.3419766074,3.98,-1.54,4.2675519915
2021-02-04 10:00:00,0.266,-0.063,0.2733587387,5.04,3.1,5.9170600808,0.266,-0.063,0.2733587387,4.02,-1.6,4.3267077553
2021-02-04 10:30:00,0.23900000000000002,-0.061,0.2466617117,5.08,3.14,5.9721018076,0.23900000000000002,-0.061,0.2466617117,4.06,-1.6,4.3638973407
2021-02-04 11:00:00,0.271,-0.064,0.27845466420000003,4.88,3.1,5.7813839174,0.271,-0.064,0.27845466420000003,3.94,-1.62,4.2600469481
2021-02-04 11:30:00,0.261,-0.065,0.2689721175,4.96,3.1,5.8490683019,0.261,-0.065,0.2689721175,3.94,-1.62,4.2600469481
2021-02-04 12:00:00,0.20400000000000001,-0.053,0.2107723891,4.84,3.0,5.6943480751,0.20400000000000001,-0.053,0.2107723891,3.94,-1.6600000000000001,4.2754181082
2021-02-04 12:30:00,0.171,-0.046,0.1770790784,4.94,2.96,5.7589235105,0.171,-0.046,0.1770790784,4.02,-1.72,4.3725050029
2021-02-04 13:00:00,0.231,-0.058,0.23817010730000002,4.62,2.9,5.4547593897,0.231,-0.058,0.23817010730000002,3.7199999999999998,-1.78,4.1239301643
2021-02-04 13:30:00,0.152,-0.046,0.15880806020000002,4.46,2.74,5.2344245147,0.152,-0.046,0.15880806020000002,3.54,-1.98,4.0561065075
2021-02-04 14:00:00,0.077,-0.042,0.0877097486,5.0,3.04,5.8516322509,0.077,-0.042,0.0877097486,4.0,-1.72,4.3541244815
2021-02-04 14:30:00,0.042,-0.02,0.046518813400000004,5.0,3.08,5.8725122392,0.042,-0.02,0.046518813400000004,4.0,-1.72,4.3541244815
2021-02-04 15:00:00,0.028,-0.022,0.0356089876,5.18,3.8200000000000003,6.4362100649,0.028,-0.022,0.0356089876,3.8,-2.52,4.5596491093000004
2021-02-04 15:30:00,0.022,-0.017,0.0278028775,5.16,3.92,6.4801234556,0.022,-0.017,0.0278028775,3.88,-2.62,4.6817518089
2021-02-04 16:00:00,0.023,0.003,0.023194827,5.36,3.92,6.6404819102,0.023,0.003,0.023194827,3.94,-2.62,4.7315959253
2021-02-04 16:30:00,0.011,-0.001,0.011045361,5.6,3.92,6.8356711448,0.011,-0.001,0.011045361,4.18,-2.62,4.9332342332
2021-02-04 17:00:00,0.01,0.0,0.01,6.04,3.88,7.1788578479,0.01,0.0,0.01,4.58,-2.52,5.2275041846
2021-02-04 17:30:00,0.01,0.001,0.0100498756,6.16,3.2,6.9415848335,0.01,0.001,0.0100498756,4.92,-2.1,5.3494298762
2021-02-04 18:00:00,0.009000000000000001,-0.001,0.0090553851,6.5,3.16,7.2274200099,0.009000000000000001,-0.001,0.0090553851,5.32,-2.0,5.683520036
2021-02-04 18:30:00,0.014,0.003,0.014317821100000001,6.5600000000000005,3.12,7.2641585886,0.014,0.003,0.014317821100000001,5.38,-2.04,5.7537813653
2021-02-04 19:00:00,0.042,0.0,0.042,6.32,3.16,7.0659748089,0.042,0.0,0.042,5.12,-2.04,5.5114426424000005
2021-02-04 19:30:00,0.053,-0.001,0.0530094331,5.96,2.98,6.6634825729,0.053,-0.001,0.0530094331,4.78,-2.1,5.2209577665
2021-02-04 20:00:00,0.101,-0.036000000000000004,0.10722406450000001,5.5,2.86,6.1991612336,0.101,-0.036000000000000004,0.10722406450000001,4.26,-2.1,4.7494841825
2021-02-04 20:30:00,0.08700000000000001,-0.036000000000000004,0.094154129,5.34,2.76,6.0110897515,0.08700000000000001,-0.036000000000000004,0.094154129,4.14,-2.16,4.6696038376
2021-02-04 21:00:00,0.043000000000000003,-0.021,0.0478539445,5.18,2.7,5.8414381791,0.043000000000000003,-0.021,0.0478539445,3.96,-2.22,4.5398237851
2021-02-04 21:30:00,0.07200000000000001,-0.033,0.0792022727,5.0,2.84,5.7502695589,0.07200000000000001,-0.033,0.0792022727,3.74,-2.34,4.411711686
2021-02-04 22:00:00,0.11900000000000001,-0.041,0.1258650071,4.9,3.94,6.2875750493,0.11900000000000001,-0.041,0.1258650071,3.24,-3.52,4.7841404662
2021-02-04 22:30:00,0.10400000000000001,-0.037,0.11038568750000001,4.84,4.3,6.4742258224,0.10400000000000001,-0.037,0.11038568750000001,3.0,-3.84,4.872945721
2021-02-04 23:00:00,0.14300000000000002,-0.048,0.1508409759,4.58,4.34,6.3096751105,0.14300000000000002,-0.048,0.1508409759,2.76,-3.84,4.7289745189
2021-02-04 23:30:00,0.137,-0.05,0.14583895230000002,4.14,3.3,5.2942988204,0.137,-0.05,0.14583895230000002,2.66,-2.86,3.905790573
2021-02-05 00:00:00,0.168,-0.06,0.178392825,4.02,3.26,5.1757125113,0.168,-0.06,0.178392825,2.54,-2.8200000000000003,3.7952602019
2021-02-05 00:30:00,0.158,-0.052000000000000005,0.1663370073,4.32,3.22,5.3880237564,0.158,-0.052000000000000005,0.1663370073,2.84,-2.8200000000000003,4.0022493675
2021-02-05 01:00:00,0.138,-0.044,0.1448447445,4.86,3.22,5.8299228124999996,0.138,-0.044,0.1448447445,3.22,-2.8,4.2671301832
2021-02-05 01:30:00,0.151,-0.045,0.1575626859,5.04,3.2800000000000002,6.0133185513,0.151,-0.045,0.1575626859,3.38,-2.74,4.351091817
2021-02-05 02:00:00,0.145,-0.048,0.1527383383,5.04,3.3,6.0242509908,0.145,-0.048,0.1527383383,3.36,-2.74,4.3355737798
2021-02-05 02:30:00,0.112,-0.041,0.1192686044,5.14,3.3,6.1081584786,0.112,-0.041,0.1192686044,3.46,-2.74,4.4135246686
2021-02-05 03:00:00,0.105,-0.038,0.1116646766,5.06,3.3,6.0409932958,0.105,-0.038,0.1116646766,3.4,-2.76,4.3792236755000005
2021-02-05 03:30:00,0.116,-0.039,0.122380554,4.98,3.3,5.9741442902,0.116,-0.039,0.122380554,3.3,-2.8,4.3278170017
2021-02-05 04:00:00,0.18,-0.055,0.18821530220000002,4.76,3.34,5.8149118652,0.18,-0.055,0.18821530220000002,3.1,-2.7800000000000002,4.1639404415
2021-02-05 04:30:00,0.263,-0.076,0.2737608445,4.64,3.42,5.7641998576999995,0.263,-0.076,0.2737608445,2.98,-2.7199999999999998,4.0346994931
2021-02-05 05:00:00,0.241,-0.059000000000000004,0.24811690790000002,4.52,3.38,5.6440056697,0.241,-0.059000000000000004,0.24811690790000002,2.92,-2.7199999999999998,3.9905889290000003
2021-02-05 05:30:00,0.218,-0.053,0.22435017270000002,4.7,3.38,5.7891622883,0.218,-0.053,0.22435017270000002,3.1,-2.7,4.1109609582
2021-02-05 06:00:00,0.232,-0.069,0.24204338450000001,4.78,3.44,5.8891425522,0.232,-0.069,0.24204338450000001,3.22,-2.6,4.1386471219
2021-02-05 06:30:00,0.396,-0.124,0.4149602391,4.88,3.54,6.0287643842,0.396,-0.124,0.4149602391,3.24,-2.42,4.0440079129
2021-02-05 07:00:00,0.363,-0.10400000000000001,0.3776042902,5.18,3.22,6.099245855,0.363,-0.10400000000000001,0.3776042902,3.74,-1.92,4.2040456705
2021-02-05 07:30:00,0.259,-0.073,0.2690910627,5.68,3.26,6.549045732,0.259,-0.073,0.2690910627,4.32,-1.7000000000000002,4.6424562464
2021-02-05 08:00:00,0.196,-0.058,0.2044015656,5.82,3.24,6.6610809934,0.196,-0.058,0.2044015656,4.52,-1.54,4.7751439769
2021-02-05 08:30:00,0.166,-0.049,0.1730809059,5.82,3.24,6.6610809934,0.166,-0.049,0.1730809059,4.52,-1.54,4.7751439769
2021-02-05 09:00:00,0.219,-0.073,0.2308462692,5.78,3.26,6.635962628,0.219,-0.073,0.2308462692,4.54,-1.54,4.7940796823
2021-02-05 09:30:00,0.17500000000000002,-0.053,0.18284966500000002,5.78,3.22,6.6164038571,0.17500000000000002,-0.053,0.18284966500000002,4.6,-1.58,4.8637845347
2021-02-05 10:00:00,0.05,-0.011,0.0511957029,5.76,3.16,6.5698706228,0.05,-0.011,0.0511957029,4.54,-1.62,4.8203734295
2021-02-05 10:30:00,0.027,0.003,0.0271661554,5.82,3.16,6.6225372781,0.027,0.003,0.0271661554,4.7,-1.6400000000000001,4.9779112085
2021-02-05 11:00:00,0.02,0.0,0.02,5.6,3.12,6.4104914008,0.02,0.0,0.02,4.5600000000000005,-1.6800000000000002,4.8596296155
2021-02-05 11:30:00,0.027,0.0,0.027,5.8,3.06,6.557713016,0.027,0.0,0.027,4.7,-1.6800000000000002,4.9912323128
2021-02-05 12:00:00,0.053,-0.007,0.0534602656,5.62,3.06,6.3990624313,0.053,-0.007,0.0534602656,4.54,-1.6800000000000002,4.8408676908
2021-02-05 12:30:00,0.018000000000000002,0.005,0.018681541700000002,5.8,3.04,6.5484043858,0.018000000000000002,0.005,0.018681541700000002,4.76,-1.72,5.0612251481
2021-02-05 13:00:00,0.023,-0.004,0.0233452351,5.78,2.98,6.5029839305,0.023,-0.004,0.0233452351,4.72,-1.76,5.0374596773
2021-02-05 13:30:00,0.027,-0.001,0.0270185122,5.74,2.9,6.4309874825,0.027,-0.001,0.0270185122,4.62,-1.92,5.0030790519
2021-02-05 14:00:00,0.063,-0.022,0.0667308025,5.98,3.16,6.7635789343,0.063,-0.022,0.0667308025,4.82,-1.7000000000000002,5.1110077284
2021-02-05 14:30:00,0.025,0.001,0.025019992,5.68,3.08,6.4613311322,0.025,0.001,0.025019992,4.7,-1.74,5.0117462027
2021-02-05 15:00:00,0.052000000000000005,-0.003,0.0520864666,5.78,3.12,6.5683178973,0.052000000000000005,-0.003,0.0520864666,4.64,-1.74,4.9555221723
2021-02-05 15:30:00,0.037,-0.005,0.0373363094,5.8,3.12,6.5859243846,0.037,-0.005,0.0373363094,4.74,-1.6800000000000002,5.0289163843
2021-02-05 16:00:00,0.02,0.005,0.020615528100000002,6.0,3.18,6.7906111654,0.02,0.005,0.020615528100000002,4.9,-1.6800000000000002,5.18
2021-02-05 16:30:00,0.018000000000000002,0.005,0.018681541700000002,6.42,3.18,7.1644120485,0.018000000000000002,0.005,0.018681541700000002,5.26,-1.6600000000000001,5.5157229807
2021-02-05 17:00:00,0.012,0.003,0.0123693169,6.88,3.64,7.7835724446,0.012,0.003,0.0123693169,5.52,-2.08,5.8988812499000005
2021-02-05 17:30:00,0.008,0.0,0.008,6.98,3.48,7.7994102341,0.008,0.0,0.008,5.68,-2.08,6.0488676626
2021-02-05 18:00:00,0.008,0.0,0.008,7.1,3.36,7.8549092929,0.008,0.0,0.008,5.86,-1.88,6.1541855676
2021-02-05 18:30:00,0.009000000000000001,0.0,0.009000000000000001,7.18,3.32,7.9104235032,0.009000000000000001,0.0,0.009000000000000001,5.94,-1.92,6.242595614
2021-02-05 19:00:00,0.011,-0.001,0.011045361,7.0,3.36,7.7646377894,0.011,-0.001,0.011045361,5.76,-1.92,6.0715731075
2021-02-05 19:30:00,0.012,0.001,0.0120415946,6.62,3.8200000000000003,7.643088381,0.012,0.001,0.0120415946,5.12,-2.66,5.7697486947000005
2021-02-05 20:00:00,0.009000000000000001,-0.001,0.0090553851,6.08,3.6,7.0658615894,0.009000000000000001,-0.001,0.0090553851,4.52,-2.8200000000000003,5.3275510321
2021-02-05 20:30:00,0.014,0.003,0.014317821100000001,5.64,3.52,6.6483080554,0.014,0.003,0.014317821100000001,4.14,-2.94,5.077716022
2021-02-05 21:00:00,0.018000000000000002,-0.003,0.0182482876,5.68,3.58,6.7140747687,0.018000000000000002,-0.003,0.0182482876,4.16,-2.9,5.071055117
2021-02-05 21:30:00,0.033,-0.023,0.040224370700000005,5.52,3.54,6.5575910211,0.033,-0.023,0.040224370700000005,4.02,-2.9,4.9568538409
2021-02-05 22:00:00,0.041,-0.025,0.0480208288,5.36,3.54,6.423488149,0.041,-0.025,0.0480208288,3.84,-2.94,4.8362382075
2021-02-05 22:30:00,0.037,-0.025,0.0446542271,5.08,3.54,6.1917687295,0.037,-0.025,0.0446542271,3.6,-2.96,4.6606437324000005
2021-02-05 23:00:00,0.037,-0.023,0.043566041800000004,4.64,3.38,5.7405574642,0.037,-0.023,0.043566041800000004,3.22,-2.96,4.3737855457
2021-02-05 23:30:00,0.036000000000000004,-0.024,0.0432666153,4.48,3.34,5.5880229062,0.036000000000000004,-0.024,0.0432666153,3.08,-2.88,4.2167285898
2021-02-06 00:00:00,0.027,-0.023,0.0354682957,4.36,3.26,5.4440058780000005,0.027,-0.023,0.0354682957,2.94,-2.84,4.0876888336
2021-02-06 00:30:00,0.009000000000000001,0.001,0.0090553851,4.58,3.2,5.5871638601,0.009000000000000001,0.001,0.0090553851,3.12,-2.84,4.2190046219
2021-02-06 01:00:00,0.008,0.001,0.0080622577,5.1,3.2,6.0207972894,0.008,0.001,0.0080622577,3.56,-2.8200000000000003,4.5415856262
2021-02-06 01:30:00,0.016,0.003,0.0162788206,5.22,3.2,6.1227771477,0.016,0.003,0.0162788206,3.64,-2.8200000000000003,4.6045629543
2021-02-06 02:00:00,0.027,0.001,0.0270185122,5.08,3.2,6.0038654215,0.027,0.001,0.0270185122,3.5,-2.86,4.5199115036
2021-02-06 02:30:00,0.028,-0.019,0.0338378486,5.0,3.26,5.9688859932,0.028,-0.019,0.0338378486,3.42,-2.8,4.42
2021-02-06 03:00:00,0.008,0.0,0.008,4.9,3.22,5.8633096456,0.008,0.0,0.008,3.34,-2.86,4.3971809151
2021-02-06 03:30:00,0.006,0.002,0.0063245553000000005,4.74,3.22,5.7302704997,0.006,0.002,0.0063245553000000005,3.2,-2.86,4.2918061466
2021-02-06 04:00:00,0.008,0.0,0.008,4.62,3.2800000000000002,5.6659332859,0.008,0.0,0.008,3.1,-2.9,4.2449970554
2021-02-06 04:30:00,0.008,0.0,0.008,4.5,3.2800000000000002,5.568518654,0.008,0.0,0.008,3.0,-2.9,4.172529209
2021-02-06 05:00:00,0.007,0.0,0.007,4.5,3.2800000000000002,5.568518654,0.007,0.0,0.007,3.0,-2.86,4.1448281026
2021-02-06 05:30:00,0.007,0.0,0.007,4.5600000000000005,3.2,5.5707809147,0.007,0.0,0.007,3.1,-2.74,4.137342142
2021-02-06 06:00:00,0.008,0.0,0.008,4.5600000000000005,3.2,5.5707809147,0.008,0.0,0.008,3.14,-2.7,4.1412075534
2021-02-06 06:30:00,0.008,0.0,0.008,4.72,2.7199999999999998,5.4476416916,0.008,0.0,0.008,3.44,-2.12,4.0407920016
2021-02-06 07:00:00,0.007,0.0,0.007,4.82,2.92,5.6354946544,0.007,0.0,0.007,3.52,-2.22,4.161586236
2021-02-06 07:30:00,0.006,0.0,0.006,5.04,3.52,6.1475198251,0.006,0.0,0.006,3.6,-2.68,4.4880285204
2021-02-06 08:00:00,0.008,0.0,0.008,5.08,3.52,6.1803559768,0.008,0.0,0.008,3.66,-2.68,4.5362980502
2021-02-06 08:30:00,0.007,0.0,0.007,5.1,3.46,6.1629213852,0.007,0.0,0.007,3.7,-2.7199999999999998,4.5922107966
2021-02-06 09:00:00,0.007,0.0,0.007,5.24,3.46,6.2792674732,0.007,0.0,0.007,3.84,-2.74,4.7173297532
2021-02-06 09:30:00,0.009000000000000001,0.0,0.009000000000000001,5.3,3.48,6.3403785376,0.009000000000000001,0.0,0.009000000000000001,3.94,-2.74,4.7990832458
2021-02-06 10:00:00,0.009000000000000001,0.001,0.0090553851,5.18,3.44,6.2181990962,0.009000000000000001,0.001,0.0090553851,3.94,-2.74,4.7990832458
2021-02-06 10:30:00,0.011,0.001,0.011045361,5.02,3.36,6.0406953242,0.011,0.001,0.011045361,3.8200000000000003,-2.7800000000000002,4.7244893904000005
2021-02-06 11:00:00,0.013000000000000001,0.001,0.0130384048,5.02,3.4,6.0630355434,0.013000000000000001,0.001,0.0130384048,3.88,-2.76,4.7615123648
2021-02-06 11:30:00,0.024,-0.003,0.0241867732,5.02,3.4,6.0630355434,0.024,-0.003,0.0241867732,3.7800000000000002,-2.76,4.6803845996
2021-02-06 12:00:00,0.012,0.001,0.0120415946,4.94,3.36,5.9743786288,0.012,0.001,0.0120415946,3.7,-2.76,4.6160155979
2021-02-06 12:30:00,0.014,-0.001,0.0140356688,5.14,3.44,6.1849171377,0.014,-0.001,0.0140356688,3.92,-2.86,4.8524220756
2021-02-06 13:00:00,0.018000000000000002,-0.001,0.0180277564,5.28,3.5,6.3346980986,0.018000000000000002,-0.001,0.0180277564,3.98,-2.88,4.9127181885
2021-02-06 13:30:00,0.009000000000000001,0.0,0.009000000000000001,5.28,3.5,6.3346980986,0.009000000000000001,0.0,0.009000000000000001,4.0,-2.9,4.9406477308
2021-02-06 14:00:00,0.015,0.003,0.0152970585,5.24,3.5,6.3013966706,0.015,0.003,0.0152970585,3.88,-2.94,4.8680591615
2021-02-06 14:30:00,0.017,0.003,0.0172626765,5.14,3.56,6.2524555176,0.017,0.003,0.0172626765,3.76,-2.92,4.7606722214
2021-02-06 15:00:00,0.034,-0.006,0.034525353,5.12,3.56,6.2360243746,0.034,-0.006,0.034525353,3.76,-2.94,4.7729655352
2021-02-06 15:30:00,0.053,-0.025,0.058600341300000004,5.16,3.56,6.2689074008,0.053,-0.025,0.058600341300000004,3.76,-2.92,4.7606722214
2021-02-06 16:00:00,0.041,-0.032,0.0520096145,5.24,3.62,6.3688303479,0.041,-0.032,0.0520096145,3.84,-2.88,4.8
2021-02-06 16:30:00,0.10300000000000001,-0.052000000000000005,0.11538197430000001,5.28,3.62,6.4017810022,0.10300000000000001,-0.052000000000000005,0.11538197430000001,3.84,-2.84,4.7761072015
2021-02-06 17:00:00,0.14100000000000001,-0.052000000000000005,0.1502830662,5.6,3.62,6.6681631654,0.14100000000000001,-0.052000000000000005,0.1502830662,4.2,-2.76,5.0256939819
2021-02-06 17:30:00,0.11,-0.046,0.1192308685,5.96,3.12,6.7272579852,0.11,-0.046,0.1192308685,4.72,-2.14,5.1824704534
2021-02-06 18:00:00,0.10200000000000001,-0.035,0.1078378412,6.46,2.94,7.0975488727,0.10200000000000001,-0.035,0.1078378412,5.26,-1.88,5.5858750434
2021-02-06 18:30:00,0.15,-0.046,0.15689486930000002,6.52,3.34,7.3257081569,0.15,-0.046,0.15689486930000002,5.16,-2.2800000000000002,5.6412764512999996
2021-02-06 19:00:00,0.055,-0.005,0.055226805100000005,6.66,3.84,7.6877304843,0.055,-0.005,0.055226805100000005,5.08,-2.84,5.8199656356
2021-02-06 19:30:00,0.039,-0.001,0.0390128184,6.36,3.84,7.4293472122,0.039,-0.001,0.0390128184,4.82,-2.94,5.6458834561
2021-02-06 20:00:00,0.126,-0.019,0.1274244874,5.88,3.7800000000000002,6.9901931304,0.126,-0.019,0.1274244874,4.34,-2.94,5.2420606635
2021-02-06 20:30:00,0.059000000000000004,-0.01,0.0598414572,5.64,3.7199999999999998,6.7563303649,0.059000000000000004,-0.01,0.0598414572,4.08,-3.02,5.0761008658
2021-02-06 21:00:00,0.032,-0.006,0.0325576412,5.44,3.6,6.5233120422,0.032,-0.006,0.0325576412,3.9,-3.06,4.9571766158
2021-02-06 21:30:00,0.074,-0.04,0.0841189634,5.32,3.6,6.4235815555,0.074,-0.04,0.0841189634,3.8,-2.94,4.8045395201000005
2021-02-06 22:00:00,0.058,-0.021,0.0616846821,5.24,3.88,6.5201226982,0.058,-0.021,0.0616846821,3.56,-3.36,4.8952221604
2021-02-06 22:30:00,0.067,-0.008,0.0674759216,5.12,4.26,6.6604804631,0.067,-0.008,0.0674759216,3.2800000000000002,-3.7800000000000002,5.0046778118
2021-02-06 23:00:00,0.099,-0.021,0.10120276680000001,4.74,4.2,6.3330561343,0.099,-0.021,0.10120276680000001,2.92,-3.7800000000000002,4.7764840626
2021-02-06 23:30:00,0.057,-0.013000000000000001,0.058463663900000004,4.64,4.12,6.2051591437999996,0.057,-0.013000000000000001,0.058463663900000004,2.84,-3.68,4.6484405987
2021-02-07 00:00:00,0.049,-0.002,0.0490407993,4.4,3.0,5.3254107823,0.049,-0.002,0.0490407993,2.94,-2.66,3.9647446324
2021-02-07 00:30:00,0.131,-0.042,0.1375681649,4.64,3.08,5.5692010199,0.131,-0.042,0.1375681649,3.16,-2.66,4.1305205483
2021-02-07 01:00:00,0.07,-0.029,0.07576938700000001,5.26,3.32,6.220128616,0.07,-0.029,0.07576938700000001,3.68,-2.84,4.6484405987
2021-02-07 01:30:00,0.074,-0.034,0.0814370923,5.44,3.44,6.4363965074,0.074,-0.034,0.0814370923,3.86,-2.88,4.8160149501
2021-02-07 02:00:00,0.14300000000000002,-0.043000000000000003,0.1493251486,5.42,3.54,6.4736388531,0.14300000000000002,-0.043000000000000003,0.1493251486,3.8,-2.88,4.7680604023
2021-02-07 02:30:00,0.20400000000000001,-0.058,0.2120848887,5.34,3.54,6.4068088781,0.20400000000000001,-0.058,0.2120848887,3.7,-2.88,4.6887524993
2021-02-07 03:00:00,0.197,-0.059000000000000004,0.20564532570000002,5.3,3.54,6.3735076685,0.197,-0.059000000000000004,0.20564532570000002,3.62,-2.92,4.6508923875
2021-02-07 03:30:00,0.074,-0.017,0.07592759710000001,5.4,3.9,6.6610809934,0.074,-0.017,0.07592759710000001,3.56,-3.36,4.8952221604
2021-02-07 04:00:00,0.085,-0.015,0.08631338250000001,5.2,4.18,6.6717613866,0.085,-0.015,0.08631338250000001,3.32,-3.7,4.971156807
2021-02-07 04:30:00,0.11,-0.014,0.11088733020000001,5.14,4.18,6.6251037728,0.11,-0.014,0.11088733020000001,3.2800000000000002,-3.66,4.9146719117
2021-02-07 05:00:00,0.107,-0.015,0.10804628640000001,5.04,4.18,6.5478240661000005,0.107,-0.015,0.10804628640000001,3.2,-3.66,4.8616458119
2021-02-07 05:30:00,0.10400000000000001,-0.033,0.10911003620000001,5.0,4.2,6.5299310869,0.10400000000000001,-0.033,0.10911003620000001,3.26,-3.58,4.8419004533
2021-02-07 06:00:00,0.11900000000000001,-0.046,0.1275813466,4.98,4.26,6.553472362,0.11900000000000001,-0.046,0.1275813466,3.26,-3.52,4.797707786
2021-02-07 06:30:00,0.093,-0.034,0.09902019999999999,5.32,4.34,6.8657119077,0.093,-0.034,0.09902019999999999,3.6,-3.46,4.993155315
2021-02-07 07:00:00,0.112,-0.04,0.11892855000000001,5.38,4.34,6.9123078635,0.112,-0.04,0.11892855000000001,3.68,-3.36,4.9831716808
2021-02-07 07:30:00,0.192,-0.065,0.20270421800000002,5.32,4.44,6.9293578346,0.192,-0.065,0.20270421800000002,3.54,-3.36,4.8806966716
2021-02-07 08:00:00,0.357,-0.108,0.3729785517,5.18,4.44,6.8224628983999995,0.357,-0.108,0.3729785517,3.4,-3.3,4.7381430962
2021-02-07 08:30:00,0.402,-0.114,0.4178516483,5.14,4.26,6.6758669849,0.402,-0.114,0.4178516483,3.4,-3.2,4.669047012
2021-02-07 09:00:00,0.462,-0.127,0.4791377672,5.2,3.62,6.3359608585,0.462,-0.127,0.4791377672,3.7,-2.52,4.4766505336
2021-02-07 09:30:00,0.517,-0.149,0.5380427492000001,5.36,3.66,6.4903929003,0.517,-0.149,0.5380427492000001,3.74,-2.44,4.4655570761
2021-02-07 10:00:00,0.5760000000000001,-0.164,0.5988923109000001,5.24,2.84,5.9601342267,0.5760000000000001,-0.164,0.5988923109000001,3.88,-1.6400000000000001,4.2123627574
2021-02-07 10:30:00,0.586,-0.169,0.6098827756,5.2,2.84,5.9249978903,0.586,-0.169,0.6098827756,4.12,-1.6400000000000001,4.4344108966
2021-02-07 11:00:00,0.606,-0.17,0.6293933587,5.26,2.86,5.9872531264,0.606,-0.17,0.6293933587,4.16,-1.6400000000000001,4.4715992665
2021-02-07 11:30:00,0.592,-0.165,0.6145640731,5.18,2.8,5.8883274365,0.592,-0.165,0.6145640731,4.06,-1.6600000000000001,4.3862512468
2021-02-07 12:00:00,0.47600000000000003,-0.122,0.4913857955,5.12,3.0,5.9341722253,0.47600000000000003,-0.122,0.4913857955,4.2,-1.94,4.6264024901
2021-02-07 12:30:00,0.5690000000000001,-0.155,0.5897338383,4.96,3.8200000000000003,6.2605111612,0.5690000000000001,-0.155,0.5897338383,4.2,-2.64,4.9608063861
2021-02-07 13:00:00,0.528,-0.14100000000000001,0.546502516,4.92,3.86,6.2534790317,0.528,-0.14100000000000001,0.546502516,3.88,-2.7199999999999998,4.7384385614
2021-02-07 13:30:00,0.484,-0.131,0.5014149978,5.24,3.86,6.5082409298,0.484,-0.131,0.5014149978,3.7199999999999998,-2.76,4.6320621757
2021-02-07 14:00:00,0.47600000000000003,-0.129,0.49317035600000003,5.12,3.76,6.35232241,0.47600000000000003,-0.129,0.49317035600000003,3.66,-2.7199999999999998,4.5600438594
2021-02-07 14:30:00,0.554,-0.157,0.5758168111,5.22,3.7199999999999998,6.4098985951,0.554,-0.157,0.5758168111,3.5,-2.64,4.3840164233
2021-02-07 15:00:00,0.553,-0.164,0.5768058599,5.38,3.68,6.5181899328,0.553,-0.164,0.5768058599,3.74,-2.68,4.6010868281
2021-02-07 15:30:00,0.584,-0.179,0.6108166664,5.54,3.74,6.6842501449,0.584,-0.179,0.6108166664,3.86,-2.64,4.6764516463
2021-02-07 16:00:00,0.558,-0.17300000000000001,0.5842028757000001,5.74,3.7199999999999998,6.8400292397,0.558,-0.17300000000000001,0.5842028757000001,3.98,-2.62,4.7649554038
2021-02-07 16:30:00,0.493,-0.148,0.5147358546,5.98,3.7199999999999998,7.0426415499,0.493,-0.148,0.5147358546,4.4,-2.58,5.1006274124
2021-02-07 17:00:00,0.513,-0.161,0.5376709031,6.2,3.24,6.9955414372,0.513,-0.161,0.5376709031,4.78,-1.98,5.1738573618
2021-02-07 17:30:00,0.541,-0.17,0.5670811229,6.62,3.2,7.3528497877,0.541,-0.17,0.5670811229,5.32,-1.72,5.5911358417
2021-02-07 18:00:00,0.595,-0.188,0.6239943910000001,6.92,3.38,7.7013505309,0.595,-0.188,0.6239943910000001,5.5600000000000005,-1.6800000000000002,5.8082699662
2021-02-07 18:30:00,0.527,-0.155,0.5493213995,6.98,3.38,7.7553078598,0.527,-0.155,0.5493213995,5.6,-1.74,5.8640941329
2021-02-07 19:00:00,0.5,-0.14200000000000002,0.5197730274,6.86,3.32,7.6211547681,0.5,-0.14200000000000002,0.5197730274,5.32,-1.78,5.6098841343
2021-02-07 19:30:00,0.514,-0.149,0.5351607235,6.4,3.2800000000000002,7.1915505978,0.514,-0.149,0.5351607235,4.84,-1.8599999999999999,5.1850940204
2021-02-07 20:00:00,0.522,-0.152,0.543680053,6.04,3.22,6.8447059835,0.522,-0.152,0.543680053,4.6,-1.9,4.9769468553
2021-02-07 20:30:00,0.484,-0.139,0.5035642958000001,5.84,3.16,6.6401204808,0.484,-0.139,0.5035642958000001,4.42,-1.98,4.843222068
2021-02-07 21:00:00,0.559,-0.165,0.582843032,5.74,3.84,6.9060263538,0.559,-0.165,0.582843032,4.0,-2.7199999999999998,4.8371892665
2021-02-07 21:30:00,0.581,-0.167,0.6045246066000001,5.66,4.5600000000000005,7.268369831,0.581,-0.167,0.6045246066000001,3.52,-3.54,4.9921939065
2021-02-07 22:00:00,0.494,-0.134,0.5118515410000001,5.48,4.36,7.00285656,0.494,-0.134,0.5118515410000001,3.42,-3.5,4.8935059007
2021-02-07 22:30:00,0.492,-0.133,0.5096596904,5.1,4.44,6.7619228035,0.492,-0.133,0.5096596904,3.18,-3.58,4.7884026564
2021-02-07 23:00:00,0.441,-0.117,0.4562565068,4.82,4.44,6.5533197694,0.441,-0.117,0.4562565068,2.84,-3.64,4.6168387453
2021-02-07 23:30:00,0.481,-0.132,0.4987835202,4.42,4.3,6.1665549539,0.481,-0.132,0.4987835202,2.36,-3.6,4.3046021884
2021-02-08 00:00:00,0.555,-0.159,0.5773265973,4.24,4.3,6.0388409484,0.555,-0.159,0.5773265973,2.24,-3.52,4.1722895393
2021-02-08 00:30:00,0.585,-0.17,0.6092002955,4.46,4.22,6.1400325732,0.585,-0.17,0.6092002955,2.48,-3.52,4.3059029251
2021-02-08 01:00:00,0.5740000000000001,-0.163,0.5966950645,5.0,4.2,6.5299310869,0.5740000000000001,-0.163,0.5966950645,2.8200000000000003,-3.48,4.4791517054
2021-02-08 01:30:00,0.619,-0.18,0.6446402097,5.0,3.56,6.137882371,0.619,-0.18,0.6446402097,3.04,-2.7800000000000002,4.1194659848
2021-02-08 02:00:00,0.58,-0.168,0.6038410387,4.96,3.5,6.0705518695,0.58,-0.168,0.6038410387,3.04,-2.68,4.0526534518
2021-02-08 02:30:00,0.645,-0.191,0.6726856621,4.82,3.58,6.0040652895,0.645,-0.191,0.6726856621,2.88,-2.64,3.9069169431
2021-02-08 03:00:00,0.616,-0.183,0.6426079676,4.66,3.52,5.8400342465,0.616,-0.183,0.6426079676,2.8,-2.7,3.8897300678
2021-02-08 03:30:00,0.504,-0.14,0.5230831674,4.86,3.5,5.9891234750999995,0.504,-0.14,0.5230831674,2.92,-2.76,4.0179596812
2021-02-08 04:00:00,0.5720000000000001,-0.167,0.5958800215,4.6,3.5,5.7801384066,0.5720000000000001,-0.167,0.5958800215,2.76,-2.7199999999999998,3.8750483868
2021-02-08 04:30:00,0.537,-0.16,0.5603293674000001,4.5600000000000005,3.52,5.7605555288,0.537,-0.16,0.5603293674000001,2.66,-2.74,3.8187956217
2021-02-08 05:00:00,0.532,-0.157,0.5546827922,4.5,3.64,5.7878838966,0.532,-0.157,0.5546827922,2.66,-2.84,3.8911694900000002
2021-02-08 05:30:00,0.406,-0.123,0.4242228188,4.84,4.3,6.4742258224,0.406,-0.123,0.4242228188,2.7800000000000002,-3.52,4.485398533
2021-02-08 06:00:00,0.505,-0.164,0.5309623339,4.72,4.36,6.4255739043,0.505,-0.164,0.5309623339,2.7,-3.44,4.3730538529
2021-02-08 06:30:00,0.483,-0.151,0.5060533569,4.9,4.36,6.55893284,0.483,-0.151,0.5060533569,2.92,-3.32,4.4214024924
2021-02-08 07:00:00,0.527,-0.162,0.5513374647,5.0,3.7199999999999998,6.2320462129,0.527,-0.162,0.5513374647,3.2800000000000002,-2.48,4.1120311283
2021-02-08 07:30:00,0.513,-0.163,0.5382731649,5.3,3.06,6.1199346402,0.513,-0.163,0.5382731649,3.88,-1.48,4.1526858778
2021-02-08 08:00:00,0.506,-0.156,0.5295016525,5.42,3.2800000000000002,6.3352032327,0.506,-0.156,0.5295016525,4.02,-1.56,4.3120760661
2021-02-08 08:30:00,0.445,-0.121,0.46115724,5.6,4.02,6.8935041887,0.445,-0.121,0.46115724,4.02,-2.38,4.6717020453
2021-02-08 09:00:00,0.377,-0.101,0.3902947604,5.6,4.02,6.8935041887,0.377,-0.101,0.3902947604,4.08,-2.52,4.7954978886
2021-02-08 09:30:00,0.562,-0.159,0.5840590724,5.6,4.16,6.9760733941,0.562,-0.159,0.5840590724,4.1,-2.42,4.76092428
2021-02-08 10:00:00,0.47600000000000003,-0.124,0.49188616570000004,5.72,4.08,7.0260088244,0.47600000000000003,-0.124,0.49188616570000004,4.1,-2.46,4.7813805538
2021-02-08 10:30:00,0.486,-0.133,0.5038700229,5.68,4.16,7.0404545308,0.486,-0.133,0.5038700229,4.14,-2.5,4.8362795618
2021-02-08 11:00:00,0.502,-0.135,0.5198355509,5.36,4.14,6.7726804147,0.502,-0.135,0.5198355509,3.88,-2.52,4.6265321786
2021-02-08 11:30:00,0.514,-0.138,0.5322029688000001,5.42,4.14,6.8202639245,0.514,-0.138,0.5322029688000001,3.94,-2.5,4.6662190261
2021-02-08 12:00:00,0.384,-0.098,0.3963079611,5.42,4.1,6.7960576807,0.384,-0.098,0.3963079611,4.26,-2.56,4.970030181
2021-02-08 12:30:00,0.561,-0.156,0.5822860122,5.2,4.1,6.6219332525,0.561,-0.156,0.5822860122,3.92,-2.56,4.6818799643
2021-02-08 13:00:00,0.514,-0.14200000000000002,0.5332541608,5.32,4.04,6.6801197594,0.514,-0.14200000000000002,0.5332541608,3.92,-2.56,4.6818799643
2021-02-08 13:30:00,0.452,-0.125,0.4689658836,5.3,3.86,6.5566454838,0.452,-0.125,0.4689658836,3.8200000000000003,-2.8,4.7362854644
2021-02-08 14:00:00,0.447,-0.123,0.4636140636,5.38,4.14,6.7885197208,0.447,-0.123,0.4636140636,3.94,-2.6,4.7205508153
2021-02-08 14:30:00,0.402,-0.109,0.4165153058,5.38,4.1,6.7641998788,0.402,-0.109,0.4165153058,3.98,-2.6,4.7539877997
2021-02-08 15:00:00,0.331,-0.08700000000000001,0.342242604,5.48,4.1,6.8440046756,0.331,-0.08700000000000001,0.342242604,4.18,-2.64,4.9438851119
2021-02-08 15:30:00,0.272,-0.078,0.2829628951,5.68,4.14,7.0286556325,0.272,-0.078,0.2829628951,4.24,-2.64,4.9947172092
2021-02-08 16:00:00,0.33,-0.107,0.3469135339,5.82,4.24,7.200694411,0.33,-0.107,0.3469135339,4.34,-2.54,5.0286379866
2021-02-08 16:30:00,0.307,-0.10400000000000001,0.3241373166,5.86,4.0,7.0950405214,0.307,-0.10400000000000001,0.3241373166,4.4,-2.76,5.1939965345
2021-02-08 17:00:00,0.266,-0.093,0.2817889281,6.22,4.04,7.4168726563,0.266,-0.093,0.2817889281,4.78,-2.7199999999999998,5.4997090832
2021-02-08 17:30:00,0.134,-0.049,0.1426779591,6.88,4.08,7.99879991,0.134,-0.049,0.1426779591,5.36,-2.7199999999999998,6.010657202
2021-02-08 18:00:00,0.176,-0.051000000000000004,0.1832402794,7.36,4.06,8.4055457883,0.176,-0.051000000000000004,0.1832402794,5.78,-2.62,6.3460854076
2021-02-08 18:30:00,0.20700000000000002,-0.056,0.2144411341,7.46,4.06,8.4932443742,0.20700000000000002,-0.056,0.2144411341,5.84,-2.68,6.4255739043
2021-02-08 19:00:00,0.17500000000000002,-0.046,0.1809447429,7.16,3.98,8.1918251934,0.17500000000000002,-0.046,0.1809447429,5.62,-2.7199999999999998,6.2436207444
2021-02-08 19:30:00,0.194,-0.053,0.201109423,6.82,3.9,7.8563604805,0.194,-0.053,0.201109423,5.3,-2.84,6.0129526857
2021-02-08 20:00:00,0.224,-0.063,0.2326907819,6.58,3.92,7.6591644453,0.224,-0.063,0.2326907819,5.06,-2.9,5.8321179686
2021-02-08 20:30:00,0.132,-0.037,0.1370875633,6.42,3.7800000000000002,7.4501543608,0.132,-0.037,0.1370875633,4.88,-2.98,5.7179366908
2021-02-08 21:00:00,0.181,-0.059000000000000004,0.1903733175,6.08,3.7800000000000002,7.1592457703,0.181,-0.059000000000000004,0.1903733175,4.54,-2.98,5.430653736
2021-02-08 21:30:00,0.109,-0.02,0.1108196733,6.08,3.98,7.2668287444,0.109,-0.02,0.1108196733,4.46,-3.18,5.4775907113
2021-02-08 22:00:00,0.167,-0.026000000000000002,0.16901183390000002,5.72,3.88,6.9117870338,0.167,-0.026000000000000002,0.16901183390000002,4.12,-3.16,5.1923019943
2021-02-08 22:30:00,0.15,-0.017,0.15096025970000002,5.48,3.56,6.5348297606,0.15,-0.017,0.15096025970000002,3.94,-2.98,4.9400404857
2021-02-08 23:00:00,0.126,-0.03,0.1295221989,5.2,3.52,6.279363025,0.126,-0.03,0.1295221989,3.66,-2.88,4.6572524089
2021-02-08 23:30:00,0.113,-0.045,0.12163058830000001,5.0,3.98,6.3906494193,0.113,-0.045,0.12163058830000001,3.36,-3.32,4.723557981
2021-02-09 00:00:00,0.117,-0.047,0.1260872714,4.94,4.26,6.523128084,0.117,-0.047,0.1260872714,3.16,-3.66,4.8354110477
2021-02-09 00:30:00,0.11,-0.042,0.1177454882,5.32,4.24,6.8029405407,0.11,-0.042,0.1177454882,3.48,-3.66,5.0503465228
2021-02-09 01:00:00,0.081,-0.034,0.087846457,5.86,4.16,7.1864594899,0.081,-0.034,0.087846457,3.94,-3.6,5.3370029043
2021-02-09 01:30:00,0.03,-0.007,0.0308058436,5.9,3.46,6.8397075961,0.03,-0.007,0.0308058436,4.22,-2.92,5.1317443428
2021-02-09 02:00:00,0.037,-0.006,0.037483329600000004,5.84,3.38,6.7475921631,0.037,-0.006,0.037483329600000004,4.2,-2.8200000000000003,5.0588931596
2021-02-09 02:30:00,0.068,-0.005,0.0681835757,5.74,3.42,6.6816165709,0.068,-0.005,0.0681835757,4.06,-2.8200000000000003,4.9432782645
2021-02-09 03:00:00,0.15,-0.03,0.1529705854,5.74,3.46,6.7021787502,0.15,-0.03,0.1529705854,4.02,-2.8,4.8990203102
2021-02-09 03:30:00,0.312,-0.08700000000000001,0.3239027632,5.46,3.5,6.4854915003,0.312,-0.08700000000000001,0.3239027632,3.7199999999999998,-2.7800000000000002,4.6440068906
2021-02-09 04:00:00,0.34,-0.094,0.35275487240000003,5.34,3.5,6.3847944368,0.34,-0.094,0.35275487240000003,3.58,-2.74,4.5082147243
2021-02-09 04:30:00,0.39,-0.11,0.4052159918,5.12,3.5,6.2019674298,0.39,-0.11,0.4052159918,3.38,-2.74,4.351091817
2021-02-09 05:00:00,0.555,-0.17,0.5804524098,4.78,3.56,5.960033557,0.555,-0.17,0.5804524098,3.04,-2.68,4.0526534518
2021-02-09 05:30:00,0.525,-0.166,0.5506187429,5.02,3.62,6.1890871702,0.525,-0.166,0.5506187429,3.3,-2.62,4.2135970382
2021-02-09 06:00:00,0.433,-0.136,0.4538557039,5.24,3.58,6.3461799533,0.433,-0.136,0.4538557039,3.58,-2.62,4.4363047686
2021-02-09 06:30:00,0.33,-0.1,0.344818793,5.5,3.58,6.5624995238,0.33,-0.1,0.344818793,3.88,-2.54,4.6374561993
2021-02-09 07:00:00,0.233,-0.066,0.24216729750000002,6.0,3.64,7.0178059249,0.233,-0.066,0.24216729750000002,4.34,-2.46,4.9887072474
2021-02-09 07:30:00,0.265,-0.083,0.27769407630000004,6.18,3.16,6.9410373864,0.265,-0.083,0.27769407630000004,4.84,-1.48,5.0612251481
2021-02-09 08:00:00,0.312,-0.09,0.3247214191,6.2,3.16,6.9588504798,0.312,-0.09,0.3247214191,4.96,-1.48,5.1760989171
2021-02-09 08:30:00,0.366,-0.101,0.3796801285,6.2,3.18,6.9679552237,0.366,-0.101,0.3796801285,4.96,-1.42,5.1592635133
2021-02-09 09:00:00,0.365,-0.101,0.3787162526,6.32,3.3,7.129684425,0.365,-0.101,0.3787162526,5.06,-1.5,5.2776509926
2021-02-09 09:30:00,0.368,-0.096,0.38031565840000003,6.26,3.38,7.1142111298,0.368,-0.096,0.38031565840000003,5.02,-1.6400000000000001,5.2810983706
2021-02-09 10:00:00,0.43,-0.114,0.44485503260000003,6.04,3.46,6.9608332835,0.43,-0.114,0.44485503260000003,4.96,-1.6400000000000001,5.2240980083
2021-02-09 10:30:00,0.556,-0.157,0.5777412916,5.76,4.24,7.1522863477,0.556,-0.157,0.5777412916,4.32,-2.38,4.9322205952000004
2021-02-09 11:00:00,0.5690000000000001,-0.165,0.5924407143,5.66,4.28,7.0960552422,0.5690000000000001,-0.165,0.5924407143,4.18,-2.46,4.8501546367
2021-02-09 11:30:00,0.618,-0.18,0.6436800447000001,5.78,4.28,7.1921345927,0.618,-0.18,0.6436800447000001,4.26,-2.42,4.8993877168
2021-02-09 12:00:00,0.626,-0.191,0.6544898777,5.98,4.28,7.3538289346,0.626,-0.191,0.6544898777,4.44,-2.42,5.0566787519
2021-02-09 12:30:00,0.627,-0.186,0.6540068807,5.98,4.22,7.3190709793,0.627,-0.186,0.6540068807,4.38,-2.44,5.0137810084
2021-02-09 13:00:00,0.628,-0.186,0.654965648,5.82,4.22,7.1889359435,0.628,-0.186,0.654965648,4.4,-2.44,5.0312622671
2021-02-09 13:30:00,0.68,-0.20500000000000002,0.7102288364,5.84,4.1,7.1355167998,0.68,-0.20500000000000002,0.7102288364,4.18,-2.6,4.9226415673
2021-02-09 14:00:00,0.662,-0.20500000000000002,0.6930144299000001,6.12,4.28,7.4681189064,0.662,-0.20500000000000002,0.6930144299000001,4.42,-2.46,5.0584582631
2021-02-09 14:30:00,0.683,-0.20700000000000002,0.7136791996,5.96,4.28,7.3375745311,0.683,-0.20700000000000002,0.7136791996,4.28,-2.46,4.9365980189
2021-02-09 15:00:00,0.6980000000000001,-0.216,0.7306572384000001,5.96,4.36,7.3845243584,0.6980000000000001,-0.216,0.7306572384000001,4.2,-2.42,4.8473085315
2021-02-09 15:30:00,0.676,-0.221,0.7112081271,5.8,4.34,7.2440044174,0.676,-0.221,0.7112081271,4.2,-2.46,4.867401771
2021-02-09 16:00:00,0.708,-0.242,0.7482165462,5.86,4.34,7.292132747,0.708,-0.242,0.7482165462,4.1,-2.4,4.7507894081
2021-02-09 16:30:00,0.666,-0.221,0.7017100541,6.28,4.38,7.6565527491,0.666,-0.221,0.7017100541,4.54,-2.38,5.1260120952
2021-02-09 17:00:00,0.615,-0.203,0.6476372441,6.5600000000000005,4.28,7.8327517515,0.615,-0.203,0.6476372441,4.84,-2.42,5.4112845055
2021-02-09 17:30:00,0.537,-0.164,0.5614846391,6.8,4.16,7.9715494102,0.537,-0.164,0.5614846391,5.04,-2.56,5.6528930646
2021-02-09 18:00:00,0.494,-0.131,0.5110743586000001,7.36,4.16,8.4543006807,0.494,-0.131,0.5110743586000001,5.68,-2.56,6.2302487912
2021-02-09 18:30:00,0.489,-0.132,0.5065027147,7.18,3.52,7.9964242009,0.489,-0.132,0.5065027147,5.82,-2.02,6.1605843879
2021-02-09 19:00:00,0.406,-0.10400000000000001,0.4191085778,7.1,3.2800000000000002,7.821022951,0.406,-0.10400000000000001,0.4191085778,5.78,-1.82,6.0597689725
2021-02-09 19:30:00,0.481,-0.131,0.49851980900000004,6.76,3.24,7.4963457764,0.481,-0.131,0.49851980900000004,5.36,-1.8599999999999999,5.6735526789
2021-02-09 20:00:00,0.502,-0.14100000000000001,0.5214259295,6.42,3.22,7.182255913,0.502,-0.14100000000000001,0.5214259295,4.92,-1.92,5.2813634603
2021-02-09 20:30:00,0.47500000000000003,-0.129,0.4922052417,6.16,3.12,6.9050706007,0.47500000000000003,-0.129,0.4922052417,4.68,-1.96,5.0738545505
2021-02-09 21:00:00,0.5650000000000001,-0.162,0.5877661099,5.88,3.7800000000000002,6.9901931304,0.5650000000000001,-0.162,0.5877661099,4.16,-2.66,4.937732273
2021-02-09 21:30:00,0.5630000000000001,-0.157,0.5844809663,5.5,3.84,6.7078759678,0.5630000000000001,-0.157,0.5844809663,3.76,-2.8200000000000003,4.7
2021-02-09 22:00:00,0.494,-0.134,0.5118515410000001,5.38,3.68,6.5181899328,0.494,-0.134,0.5118515410000001,3.66,-2.8,4.6082100647
2021-02-09 22:30:00,0.526,-0.145,0.545619831,5.08,3.68,6.2728621856,0.526,-0.145,0.545619831,3.3,-2.8,4.3278170017
2021-02-09 23:00:00,0.441,-0.117,0.4562565068,4.84,3.84,6.1782845516,0.441,-0.117,0.4562565068,3.02,-3.06,4.299302269
2021-02-09 23:30:00,0.383,-0.1,0.395839614,4.6,4.22,6.2424674609,0.383,-0.1,0.395839614,2.7199999999999998,-3.62,4.5280017668
2021-02-10 00:00:00,0.362,-0.091,0.3732626421,4.52,4.18,6.1565249939,0.362,-0.091,0.3732626421,2.66,-3.62,4.492215489
2021-02-10 00:30:00,0.28600000000000003,-0.075,0.29567042460000004,4.76,4.1,6.2823244106,0.28600000000000003,-0.075,0.29567042460000004,2.94,-3.64,4.6790169908
2021-02-10 01:00:00,0.295,-0.074,0.3041397705,5.24,4.1,6.6533901133,0.295,-0.074,0.3041397705,3.34,-3.62,4.9254441424
2021-02-10 01:30:00,0.232,-0.057,0.2388995605,5.46,4.1,6.8280011716,0.232,-0.057,0.2388995605,3.54,-3.64,5.0775190792
2021-02-10 02:00:00,0.202,-0.052000000000000005,0.20858571380000002,5.42,4.08,6.7840106131999995,0.202,-0.052000000000000005,0.20858571380000002,3.5,-3.64,5.0497128631
2021-02-10 02:30:00,0.17200000000000001,-0.046,0.1780449381,5.4,4.08,6.7680425531,0.17200000000000001,-0.046,0.1780449381,3.44,-3.66,5.0228677068
2021-02-10 03:00:00,0.163,-0.045,0.169097605,5.44,4.1,6.8120187903,0.163,-0.045,0.169097605,3.5,-3.66,5.064148497
2021-02-10 03:30:00,0.134,-0.04,0.1398427689,5.42,4.06,6.7720011813,0.134,-0.04,0.1398427689,3.46,-3.7,5.0657279832
2021-02-10 04:00:00,0.097,-0.037,0.1038171469,5.38,4.1,6.7641998788,0.097,-0.037,0.1038171469,3.42,-3.7,5.0384918378
2021-02-10 04:30:00,0.057,-0.033,0.0658634952,5.34,4.1,6.7324289822,0.057,-0.033,0.0658634952,3.42,-3.7,5.0384918378
2021-02-10 05:00:00,0.07100000000000001,-0.027,0.0759605161,5.32,4.1,6.7165765089,0.07100000000000001,-0.027,0.0759605161,3.42,-3.66,5.0091915515
2021-02-10 05:30:00,0.048,-0.007,0.0485077313,5.28,3.42,6.2908504989,0.048,-0.007,0.0485077313,3.7199999999999998,-2.96,4.7539457296
2021-02-10 06:00:00,0.04,-0.01,0.0412310563,5.36,3.42,6.3581443834,0.04,-0.01,0.0412310563,3.86,-2.7800000000000002,4.7568897402
2021-02-10 06:30:00,0.046,-0.027,0.0533385414,5.64,3.04,6.4071210383,0.046,-0.027,0.0533385414,4.36,-2.18,4.8746281909
2021-02-10 07:00:00,0.063,-0.019,0.0658027355,5.68,2.88,6.3684220966,0.063,-0.019,0.0658027355,4.54,-1.9,4.921544473
2021-02-10 07:30:00,0.058,-0.02,0.061351446600000005,6.1,3.4,6.9835521048,0.058,-0.02,0.061351446600000005,4.84,-2.1,5.2759454129
2021-02-10 08:00:00,0.064,-0.014,0.0655133574,6.38,4.06,7.56227479,0.064,-0.014,0.0655133574,4.96,-2.54,5.5725398159
2021-02-10 08:30:00,0.074,-0.025,0.07810889830000001,6.44,3.84,7.4979463855,0.074,-0.025,0.07810889830000001,5.16,-2.22,5.6172947226000005
2021-02-10 09:00:00,0.048,-0.022,0.0528015151,6.4,3.4,7.2470683728,0.048,-0.022,0.0528015151,5.38,-1.8,5.6731296477
2021-02-10 09:30:00,0.057,-0.01,0.057870545200000005,6.42,3.34,7.2368501435,0.057,-0.01,0.057870545200000005,5.46,-1.8399999999999999,5.7617011377
2021-02-10 10:00:00,0.064,-0.01,0.06477653900000001,6.28,3.32,7.103576564,0.064,-0.01,0.06477653900000001,5.44,-1.8399999999999999,5.7427519535
2021-02-10 10:30:00,0.11900000000000001,-0.01,0.1194194289,6.28,3.34,7.1129459438,0.11900000000000001,-0.01,0.1194194289,5.44,-1.8399999999999999,5.7427519535
2021-02-10 11:00:00,0.124,-0.035,0.128844868,6.08,3.24,6.8894121665,0.124,-0.035,0.128844868,5.2,-1.8,5.5027265969
2021-02-10 11:30:00,0.14300000000000002,-0.043000000000000003,0.1493251486,6.16,3.2800000000000002,6.978825116,0.14300000000000002,-0.043000000000000003,0.1493251486,5.12,-1.74,5.4075872624
2021-02-10 12:00:00,0.135,-0.05,0.14396180050000001,6.02,3.22,6.8270637905000005,0.135,-0.05,0.14396180050000001,5.24,-1.74,5.521340417
2021-02-10 12:30:00,0.194,-0.062,0.20366639390000002,5.98,3.26,6.8108736591,0.194,-0.062,0.20366639390000002,4.98,-1.72,5.2686620693
2021-02-10 13:00:00,0.307,-0.08700000000000001,0.3190893292,5.4,3.2,6.2769419306,0.307,-0.08700000000000001,0.3190893292,4.54,-1.8,4.8838099881
2021-02-10 13:30:00,0.233,-0.062,0.2411078597,5.42,3.1,6.243909032,0.233,-0.062,0.2411078597,4.32,-1.94,4.7356097812
2021-02-10 14:00:00,0.184,-0.051000000000000004,0.1909371624,5.7,3.24,6.556492965,0.184,-0.051000000000000004,0.1909371624,4.76,-1.82,5.0960769225
2021-02-10 14:30:00,0.17300000000000001,-0.057,0.1821482912,5.94,3.24,6.7661806065,0.17300000000000001,-0.057,0.1821482912,5.0,-1.82,5.3209397666000005
2021-02-10 15:00:00,0.165,-0.058,0.17489711260000002,5.8,3.2800000000000002,6.6632124385000004,0.165,-0.058,0.17489711260000002,5.0,-1.76,5.3007169326
2021-02-10 15:30:00,0.14100000000000001,-0.052000000000000005,0.1502830662,6.2,3.2800000000000002,7.0141571126,0.14100000000000001,-0.052000000000000005,0.1502830662,5.18,-1.76,5.4708317466
2021-02-10 16:00:00,0.15,-0.059000000000000004,0.16118622770000002,6.08,3.32,6.9273948927,0.15,-0.059000000000000004,0.16118622770000002,5.1,-1.72,5.3822300211
2021-02-10 16:30:00,0.14300000000000002,-0.053,0.1525057376,6.62,3.38,7.4329536525,0.14300000000000002,-0.053,0.1525057376,5.3,-1.72,5.5721091159
2021-02-10 17:00:00,0.09,-0.041,0.0988989383,7.04,3.34,7.792124229,0.09,-0.041,0.0988989383,5.84,-1.72,6.0880210249
2021-02-10 17:30:00,0.083,-0.036000000000000004,0.0904709898,7.34,3.2800000000000002,8.0395273493,0.083,-0.036000000000000004,0.0904709898,6.06,-1.96,6.3690815664
2021-02-10 18:00:00,0.084,-0.032,0.0898888202,7.92,4.14,8.936777942900001,0.084,-0.032,0.0898888202,6.28,-2.68,6.8279425891
2021-02-10 18:30:00,0.062,-0.017,0.0642884126,8.04,4.16,9.0524692764,0.062,-0.017,0.0642884126,6.38,-2.7,6.9277990733
2021-02-10 19:00:00,0.061,-0.006,0.0612943717,7.86,4.14,8.8836478994,0.061,-0.006,0.0612943717,6.2,-2.8,6.8029405407
2021-02-10 19:30:00,0.044,-0.001,0.0440113622,7.6,4.04,8.6070668639,0.044,-0.001,0.0440113622,5.94,-2.88,6.6013634955
2021-02-10 20:00:00,0.048,0.0,0.048,7.2,3.96,8.2171527916,0.048,0.0,0.048,5.54,-2.96,6.2811782334
2021-02-10 20:30:00,0.041,-0.005,0.041303752900000004,7.02,3.96,8.0599007438,0.041,-0.005,0.041303752900000004,5.42,-2.96,6.1755971371
2021-02-10 21:00:00,0.07100000000000001,-0.037,0.0800624756,6.64,3.96,7.7311836093,0.07100000000000001,-0.037,0.0800624756,5.08,-3.02,5.9098900159
2021-02-10 21:30:00,0.10300000000000001,-0.044,0.1120044642,6.64,4.58,8.066349856,0.10300000000000001,-0.044,0.1120044642,4.84,-3.62,6.0440052945
2021-02-10 22:00:00,0.12,-0.049,0.1296186715,6.46,4.68,7.977092202,0.12,-0.049,0.1296186715,4.62,-3.76,5.9566769259
2021-02-10 22:30:00,0.126,-0.044,0.133461605,6.12,4.68,7.7043364413,0.126,-0.044,0.133461605,4.36,-3.84,5.8099225468
2021-02-10 23:00:00,0.114,-0.041,0.12114866900000001,5.8,4.36,7.2560044101,0.114,-0.041,0.12114866900000001,4.06,-3.6,5.4261957208
2021-02-10 23:30:00,0.139,-0.044,0.14579780520000002,5.26,3.36,6.2415703152,0.139,-0.044,0.14579780520000002,3.76,-2.7800000000000002,4.676109494
2021-02-11 00:00:00,0.176,-0.055,0.1843936008,5.14,3.36,6.1407817092,0.176,-0.055,0.1843936008,3.62,-2.7800000000000002,4.5642962218
2021-02-11 00:30:00,0.128,-0.043000000000000003,0.1350296264,5.46,3.36,6.4110217594,0.128,-0.043000000000000003,0.1350296264,3.92,-2.74,4.7826770746000005
2021-02-11 01:00:00,0.131,-0.044,0.1381918956,5.7,2.8200000000000003,6.3594339371,0.131,-0.044,0.1381918956,4.24,-2.26,4.8047060264
2021-02-11 01:30:00,0.197,-0.059000000000000004,0.20564532570000002,5.68,2.52,6.2139198579,0.197,-0.059000000000000004,0.20564532570000002,4.3,-1.94,4.7173721498
2021-02-11 02:00:00,0.324,-0.088,0.3357379931,5.42,2.54,5.9856495053,0.324,-0.088,0.3357379931,4.08,-1.94,4.5177427992
2021-02-11 02:30:00,0.308,-0.084,0.319249119,5.54,2.54,6.0945221306,0.308,-0.084,0.319249119,4.18,-1.94,4.6082534653
2021-02-11 03:00:00,0.28500000000000003,-0.076,0.2949593192,5.7,2.6,6.2649820431,0.28500000000000003,-0.076,0.2949593192,4.3,-1.94,4.7173721498
2021-02-11 03:30:00,0.384,-0.109,0.3991703897,5.5,2.64,6.1007868345,0.384,-0.109,0.3991703897,4.12,-1.92,4.5454152726
2021-02-11 04:00:00,0.461,-0.138,0.48121201150000004,5.28,2.64,5.9032194606,0.461,-0.138,0.48121201150000004,3.9,-1.9,4.3382023927
