Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-11 04:30:00,0.47100000000000003,-0.14300000000000002,0.4922296212,5.16,2.66,5.8052734647,0.47100000000000003,-0.14300000000000002,0.4922296212,3.7800000000000002,-1.8599999999999999,4.2128375236
2021-02-11 05:00:00,0.555,-0.169,0.5801603227000001,4.78,2.66,5.4702833565,0.555,-0.169,0.5801603227000001,3.46,-1.8399999999999999,3.9188263549
2021-02-11 05:30:00,0.452,-0.135,0.4717297955,4.78,2.6,5.4413601241,0.452,-0.135,0.4717297955,3.64,-1.8599999999999999,4.0876888336
2021-02-11 06:00:00,0.388,-0.108,0.4027505431,5.1,2.68,5.761284579,0.388,-0.108,0.4027505431,3.9,-1.8399999999999999,4.3122615876
2021-02-11 06:30:00,0.502,-0.157,0.5259781364,5.28,2.84,5.9953315171,0.502,-0.157,0.5259781364,4.1,-1.6800000000000002,4.4308464203
2021-02-11 07:00:00,0.558,-0.194,0.5907622195000001,5.4,2.96,6.1580516399,0.558,-0.194,0.5907622195000001,4.3,-1.52,4.5607455531
2021-02-11 07:30:00,0.598,-0.20400000000000001,0.6318385870000001,5.68,2.8200000000000003,6.3415140147999995,0.598,-0.20400000000000001,0.6318385870000001,4.74,-1.0,4.8443368999
2021-02-11 08:00:00,0.64,-0.209,0.6732614648,5.68,3.24,6.5391130897,0.64,-0.209,0.6732614648,4.66,-1.38,4.8600411521
2021-02-11 08:30:00,0.599,-0.191,0.6287145616,5.8,3.0,6.5299310869,0.599,-0.191,0.6287145616,4.86,-1.1400000000000001,4.9919134608
2021-02-11 09:00:00,0.542,-0.159,0.5648406855,5.94,2.8,6.5668561732,0.542,-0.159,0.5648406855,4.96,-1.02,5.0637930447
2021-02-11 09:30:00,0.5660000000000001,-0.163,0.5890033956,5.86,3.2800000000000002,6.7155044487,0.5660000000000001,-0.163,0.5890033956,4.86,-1.48,5.0803543184
2021-02-11 10:00:00,0.646,-0.19,0.6733617156,5.66,3.32,6.5618594926,0.646,-0.19,0.6733617156,4.76,-1.5,4.9907514464
2021-02-11 10:30:00,0.726,-0.226,0.7603630712,5.46,3.4,6.4320758702,0.726,-0.226,0.7603630712,4.66,-1.58,4.9205690728
2021-02-11 11:00:00,0.721,-0.223,0.7546986153,5.42,3.4,6.3981559843,0.721,-0.223,0.7546986153,4.52,-1.58,4.788193814
2021-02-11 11:30:00,0.741,-0.232,0.7764695744,5.5,3.4,6.4660652641,0.741,-0.232,0.7764695744,4.58,-1.54,4.8319768211
2021-02-11 12:00:00,0.761,-0.241,0.7982493345,5.4,3.4,6.3812224534,0.761,-0.241,0.7982493345,4.5,-1.54,4.7562169841
2021-02-11 12:30:00,0.754,-0.23600000000000002,0.7900708829,5.66,3.42,6.6130174656000005,0.754,-0.23600000000000002,0.7900708829,4.7,-1.54,4.9458669614
2021-02-11 13:00:00,0.756,-0.23700000000000002,0.7922783602,5.6,3.38,6.5409785201,0.756,-0.23700000000000002,0.7922783602,4.66,-1.6,4.9270275014
2021-02-11 13:30:00,0.764,-0.241,0.8011098551,5.38,3.24,6.2802866177,0.764,-0.241,0.8011098551,4.42,-1.8,4.7724626766
2021-02-11 14:00:00,0.757,-0.23900000000000002,0.7938324760000001,5.52,3.46,6.5147524895,0.757,-0.23900000000000002,0.7938324760000001,4.5,-1.62,4.782718892
2021-02-11 14:30:00,0.753,-0.23800000000000002,0.7897170379,5.48,3.52,6.5131252099,0.753,-0.23800000000000002,0.7897170379,4.48,-1.58,4.75045261
2021-02-11 15:00:00,0.744,-0.23700000000000002,0.7808360904,5.48,3.48,6.4915945653,0.744,-0.23700000000000002,0.7808360904,4.42,-1.62,4.7075258895
2021-02-11 15:30:00,0.735,-0.249,0.7760322158,5.6,3.52,6.6144085148,0.735,-0.249,0.7760322158,4.54,-1.58,4.8070781146
2021-02-11 16:00:00,0.716,-0.247,0.7574067599000001,5.94,4.36,7.3683919548,0.716,-0.247,0.7574067599000001,4.48,-2.36,5.0635955605
2021-02-11 16:30:00,0.6950000000000001,-0.242,0.7359273062,6.2,4.38,7.5910737053,0.6950000000000001,-0.242,0.7359273062,4.38,-2.4,4.9944369052
2021-02-11 17:00:00,0.6920000000000001,-0.23900000000000002,0.7321099644,6.6,4.42,7.9433242411,0.6920000000000001,-0.23900000000000002,0.7321099644,4.86,-2.4,5.4202951949
2021-02-11 17:30:00,0.706,-0.231,0.7428303979,6.78,4.22,7.9860378161,0.706,-0.231,0.7428303979,5.04,-2.5,5.625975471
2021-02-11 18:00:00,0.7000000000000001,-0.221,0.7340578996,6.94,3.96,7.9903191426,0.7000000000000001,-0.221,0.7340578996,5.54,-2.2,5.9608388671
2021-02-11 18:30:00,0.719,-0.228,0.7542844291,6.94,3.42,7.7369244536,0.719,-0.228,0.7542844291,5.8,-1.6400000000000001,6.0274040847
2021-02-11 19:00:00,0.718,-0.224,0.7521303079,6.68,3.32,7.459544222,0.718,-0.224,0.7521303079,5.48,-1.72,5.7435877289
2021-02-11 19:30:00,0.733,-0.224,0.766462654,6.14,3.2800000000000002,6.9611780612,0.733,-0.224,0.766462654,5.08,-1.8399999999999999,5.4029621505
2021-02-11 20:00:00,0.734,-0.226,0.7680052083000001,6.06,3.9,7.2064970686,0.734,-0.226,0.7680052083000001,4.58,-2.52,5.2275041846
2021-02-11 20:30:00,0.719,-0.22,0.7519049142,5.72,3.96,6.9570108524,0.719,-0.22,0.7519049142,4.26,-2.7800000000000002,5.086845781
2021-02-11 21:00:00,0.73,-0.222,0.7630098296000001,5.54,3.94,6.798176226,0.73,-0.222,0.7630098296000001,4.06,-2.84,4.9547149262
2021-02-11 21:30:00,0.731,-0.224,0.7645501946000001,5.54,4.66,7.2392817323,0.731,-0.224,0.7645501946000001,3.66,-3.6,5.1337705442
2021-02-11 22:00:00,0.747,-0.229,0.7813129975,5.22,4.1,6.6376501866,0.747,-0.229,0.7813129975,3.52,-3.08,4.6772641576
2021-02-11 22:30:00,0.752,-0.232,0.7869739513,4.86,3.7,6.1081584786,0.752,-0.232,0.7869739513,3.32,-2.7199999999999998,4.2919459456
2021-02-11 23:00:00,0.745,-0.229,0.7794010521,4.5600000000000005,3.96,6.0394701754,0.745,-0.229,0.7794010521,2.94,-3.0,4.2004285496
2021-02-11 23:30:00,0.749,-0.23,0.7835183469,4.42,4.4,6.2366978442,0.749,-0.23,0.7835183469,2.6,-3.48,4.3440073665
2021-02-12 00:00:00,0.739,-0.226,0.7727852224,4.36,4.4,6.1943199788,0.739,-0.226,0.7727852224,2.52,-3.48,4.2966033096
2021-02-12 00:30:00,0.736,-0.225,0.7696239341000001,4.48,3.48,5.6728123537,0.736,-0.225,0.7696239341000001,2.86,-2.66,3.905790573
2021-02-12 01:00:00,0.733,-0.226,0.7670495421,5.02,3.5,6.1196731939,0.733,-0.226,0.7670495421,3.32,-2.64,4.2416977733
2021-02-12 01:30:00,0.732,-0.227,0.7663895876,5.32,3.54,6.3901486681,0.732,-0.227,0.7663895876,3.58,-2.64,4.4481456811
2021-02-12 02:00:00,0.742,-0.23,0.7768294536,5.32,3.58,6.4123942486,0.742,-0.23,0.7768294536,3.62,-2.64,4.4804017677
2021-02-12 02:30:00,0.737,-0.229,0.771757734,5.38,3.62,6.4845046071,0.737,-0.229,0.771757734,3.62,-2.64,4.4804017677
2021-02-12 03:00:00,0.715,-0.217,0.7472041220000001,5.38,3.64,6.4956908793,0.715,-0.217,0.7472041220000001,3.62,-2.62,4.4686463275
2021-02-12 03:30:00,0.724,-0.225,0.7581563163,5.4,3.68,6.5347073385000005,0.724,-0.225,0.7581563163,3.62,-2.62,4.4686463275
2021-02-12 04:00:00,0.734,-0.23,0.7691917836000001,5.24,3.64,6.380219432,0.734,-0.23,0.7691917836000001,3.48,-2.62,4.3560073462
2021-02-12 04:30:00,0.727,-0.23,0.7625149179,5.1,3.6,6.242595614,0.727,-0.23,0.7625149179,3.4,-2.62,4.2923653153
2021-02-12 05:00:00,0.736,-0.23800000000000002,0.7735244017,5.0,3.6,6.1611687203,0.736,-0.23800000000000002,0.7735244017,3.3,-2.62,4.2135970382
2021-02-12 05:30:00,0.723,-0.23,0.7587021814,5.14,3.68,6.3215504426999996,0.723,-0.23,0.7587021814,3.46,-2.52,4.2804205401
2021-02-12 06:00:00,0.718,-0.24,0.757049536,5.26,3.74,6.4540839784,0.718,-0.24,0.757049536,3.58,-2.48,4.3550889773
2021-02-12 06:30:00,0.717,-0.246,0.7580270444,5.4,3.16,6.2566444681,0.717,-0.246,0.7580270444,3.94,-1.7000000000000002,4.2911070833
2021-02-12 07:00:00,0.725,-0.23900000000000002,0.7633780191,5.64,3.06,6.416634632,0.725,-0.23900000000000002,0.7633780191,4.24,-1.48,4.4908796466
2021-02-12 07:30:00,0.719,-0.23700000000000002,0.7570534988000001,6.02,4.14,7.306161783,0.719,-0.23700000000000002,0.7570534988000001,4.38,-2.18,4.8925249105
2021-02-12 08:00:00,0.729,-0.241,0.7678033602000001,6.14,4.28,7.4845173525,0.729,-0.241,0.7678033602000001,4.48,-2.22,4.9998799986
2021-02-12 08:30:00,0.743,-0.242,0.7814173021,6.2,4.26,7.5224729975999995,0.743,-0.242,0.7814173021,4.64,-2.22,5.1437340522
2021-02-12 09:00:00,0.742,-0.233,0.7777229584,6.28,3.96,7.4242844773,0.742,-0.233,0.7777229584,4.88,-1.88,5.2296080159
2021-02-12 09:30:00,0.741,-0.224,0.7741169162,6.32,3.66,7.3032869312,0.741,-0.224,0.7741169162,5.1,-1.48,5.310404881
2021-02-12 10:00:00,0.746,-0.224,0.7789043587000001,6.08,3.62,7.0760723569,0.746,-0.224,0.7789043587000001,5.0,-1.48,5.214441485
2021-02-12 10:30:00,0.777,-0.23800000000000002,0.8126333737,6.02,4.26,7.3748220318,0.777,-0.23800000000000002,0.8126333737,4.8,-2.22,5.2885158599
2021-02-12 11:00:00,0.776,-0.234,0.8105134175,5.92,4.46,7.4120172693,0.776,-0.234,0.8105134175,4.5600000000000005,-2.44,5.1717695231
2021-02-12 11:30:00,0.79,-0.244,0.8268228347000001,5.92,5.24,7.9059471286,0.79,-0.244,0.8268228347000001,4.16,-3.08,5.1760989171
2021-02-12 12:00:00,0.786,-0.246,0.8235969888,5.66,4.46,7.2060530112,0.786,-0.246,0.8235969888,4.1,-2.38,4.7407172453
2021-02-12 12:30:00,0.788,-0.249,0.8264048645000001,5.4,4.3,6.9028979422,0.788,-0.249,0.8264048645000001,4.14,-2.22,4.6976589915
2021-02-12 13:00:00,0.8140000000000001,-0.245,0.8500711735,5.04,4.08,6.4844429213,0.8140000000000001,-0.245,0.8500711735,4.0,-2.26,4.5943008173
2021-02-12 13:30:00,0.8140000000000001,-0.243,0.8494969099,4.66,3.94,6.1023929733,0.8140000000000001,-0.243,0.8494969099,3.7199999999999998,-2.36,4.4054511687
2021-02-12 14:00:00,0.801,-0.241,0.8364699636,4.72,4.06,6.2259135876,0.801,-0.241,0.8364699636,3.7199999999999998,-2.3,4.373602634
2021-02-12 14:30:00,0.786,-0.23900000000000002,0.8215333225,4.82,4.06,6.3020631542,0.786,-0.23900000000000002,0.8215333225,3.7199999999999998,-2.3,4.373602634
2021-02-12 15:00:00,0.75,-0.226,0.7833109217,5.16,4.06,6.5657596666,0.75,-0.226,0.7833109217,3.76,-2.3,4.4076751241
2021-02-12 15:30:00,0.638,-0.20400000000000001,0.6698208716,5.4,4.06,6.7560047364999996,0.638,-0.20400000000000001,0.6698208716,4.12,-2.3,4.7185167161
2021-02-12 16:00:00,0.595,-0.199,0.6273962066000001,5.62,4.04,6.9214160401000004,0.595,-0.199,0.6273962066000001,4.32,-2.32,4.9035497346
2021-02-12 16:30:00,0.604,-0.20700000000000002,0.6384864916,5.94,4.06,7.1949426683,0.604,-0.20700000000000002,0.6384864916,4.48,-2.2800000000000002,5.0268081324
2021-02-12 17:00:00,0.549,-0.189,0.5806220802000001,6.58,3.64,7.5197074411,0.549,-0.189,0.5806220802000001,5.16,-1.88,5.4918120871
2021-02-12 17:30:00,0.541,-0.176,0.5689086043,6.94,3.74,7.8836032371,0.541,-0.176,0.5689086043,5.46,-2.12,5.8571324042
2021-02-12 18:00:00,0.5720000000000001,-0.186,0.6014815043,7.12,3.44,7.9074648276,0.5720000000000001,-0.186,0.6014815043,5.86,-1.72,6.1072088551
2021-02-12 18:30:00,0.558,-0.17400000000000002,0.5844997861,7.48,3.66,8.3274245719,0.558,-0.17400000000000002,0.5844997861,6.18,-1.8399999999999999,6.4481004955
2021-02-12 19:00:00,0.53,-0.161,0.5539142533,7.36,3.7,8.237693852,0.53,-0.161,0.5539142533,6.0,-1.8599999999999999,6.2816876713
2021-02-12 19:30:00,0.5710000000000001,-0.178,0.5981011620000001,7.1,4.18,8.2390776183,0.5710000000000001,-0.178,0.5981011620000001,5.48,-2.42,5.9905592393
2021-02-12 20:00:00,0.596,-0.184,0.6237563627,6.74,4.12,7.8994936547,0.596,-0.184,0.6237563627,4.98,-2.68,5.6553337656
2021-02-12 20:30:00,0.621,-0.199,0.6521058196,6.58,4.02,7.7108235617,0.621,-0.199,0.6521058196,4.7,-2.68,5.4103973976
2021-02-12 21:00:00,0.625,-0.202,0.656832551,6.22,4.06,7.4277856727,0.625,-0.202,0.656832551,4.5,-2.7800000000000002,5.2894612202
2021-02-12 21:30:00,0.601,-0.188,0.6297181909,6.08,4.32,7.4584716933,0.601,-0.188,0.6297181909,4.32,-3.08,5.3055442699
2021-02-12 22:00:00,0.594,-0.185,0.6221422667000001,5.74,3.8,6.8838651933,0.594,-0.185,0.6221422667000001,3.98,-2.7199999999999998,4.8206638547
2021-02-12 22:30:00,0.62,-0.198,0.6508486767,5.36,3.7199999999999998,6.5244156826,0.62,-0.198,0.6508486767,3.64,-2.66,4.5083478127
2021-02-12 23:00:00,0.62,-0.198,0.6508486767,4.94,3.36,5.9743786288,0.62,-0.198,0.6508486767,3.44,-2.4,4.1944725533
2021-02-12 23:30:00,0.622,-0.203,0.6542881628,4.62,2.94,5.4761300204,0.622,-0.203,0.6542881628,3.26,-1.98,3.8141840543
2021-02-13 00:00:00,0.627,-0.199,0.6578221644000001,4.42,3.34,5.540036101,0.627,-0.199,0.6578221644000001,2.8200000000000003,-2.56,3.80867431
2021-02-13 00:30:00,0.616,-0.197,0.646734103,4.74,3.34,5.7985515433,0.616,-0.197,0.646734103,3.12,-2.56,4.0358394418
2021-02-13 01:00:00,0.618,-0.201,0.6498653707000001,5.3,3.26,6.2223468241,0.618,-0.201,0.6498653707000001,3.66,-2.32,4.3333589743
2021-02-13 01:30:00,0.618,-0.201,0.6498653707000001,5.34,2.74,6.001933022,0.618,-0.201,0.6498653707000001,3.86,-1.8,4.2590609294
2021-02-13 02:00:00,0.621,-0.2,0.6524116798,5.32,2.74,5.9841457202,0.621,-0.2,0.6524116798,3.8,-1.8,4.2047592083
2021-02-13 02:30:00,0.626,-0.2,0.6571727322,5.16,2.74,5.8423625357999995,0.626,-0.2,0.6571727322,3.66,-1.8,4.0786762558
2021-02-13 03:00:00,0.626,-0.203,0.6580919389000001,5.08,2.7199999999999998,5.7623606274,0.626,-0.203,0.6580919389000001,3.58,-1.8,4.0070437981
2021-02-13 03:30:00,0.618,-0.199,0.6492495668,5.0,2.7199999999999998,5.6919592409,0.618,-0.199,0.6492495668,3.48,-1.8399999999999999,3.9364959037
2021-02-13 04:00:00,0.628,-0.203,0.6599946969,4.88,2.7199999999999998,5.5868416838,0.628,-0.203,0.6599946969,3.38,-1.8399999999999999,3.848376281
2021-02-13 04:30:00,0.615,-0.20700000000000002,0.6489021498,4.78,2.7199999999999998,5.4997090832,0.615,-0.20700000000000002,0.6489021498,3.32,-1.82,3.7861325914
2021-02-13 05:00:00,0.599,-0.203,0.6324634377,4.6,2.7,5.3338541412,0.599,-0.203,0.6324634377,3.16,-1.8599999999999999,3.6667696955
2021-02-13 05:30:00,0.589,-0.211,0.6256532586,4.6,2.7,5.3338541412,0.589,-0.211,0.6256532586,3.34,-1.8399999999999999,3.8132925406
2021-02-13 06:00:00,0.599,-0.22,0.6381230289,4.64,2.76,5.3988146847,0.599,-0.22,0.6381230289,3.4,-1.76,3.82852452
2021-02-13 06:30:00,0.605,-0.218,0.6430777558,4.78,2.8200000000000003,5.5498468447,0.605,-0.218,0.6430777558,3.54,-1.6800000000000002,3.9184180481
2021-02-13 07:00:00,0.62,-0.222,0.6585468852,4.86,2.88,5.6492477375,0.62,-0.222,0.6585468852,3.64,-1.6400000000000001,3.9923927662
2021-02-13 07:30:00,0.579,-0.20600000000000002,0.61455431,5.02,2.8200000000000003,5.7578468198,0.579,-0.20600000000000002,0.61455431,3.64,-1.6400000000000001,3.9923927662
2021-02-13 08:00:00,0.552,-0.189,0.5834595102,5.24,2.8200000000000003,5.9506302187,0.552,-0.189,0.5834595102,3.74,-1.58,4.0600492608
2021-02-13 08:30:00,0.55,-0.184,0.5799620677,5.42,3.52,6.4627238839,0.55,-0.184,0.5799620677,3.92,-2.26,4.5248204384
2021-02-13 09:00:00,0.559,-0.184,0.5885040357,5.62,3.94,6.8635267902,0.559,-0.184,0.5885040357,4.02,-2.66,4.8203734295
2021-02-13 09:30:00,0.537,-0.17200000000000001,0.5638732127,5.8,4.08,7.0912904326,0.537,-0.17200000000000001,0.5638732127,4.18,-2.76,5.0089919145
2021-02-13 10:00:00,0.541,-0.166,0.5658948666,5.8,3.98,7.0342305905,0.541,-0.166,0.5658948666,4.16,-2.76,4.9923140927
2021-02-13 10:30:00,0.55,-0.17,0.5756735186,5.86,3.92,7.0502482226,0.55,-0.17,0.5756735186,4.16,-2.76,4.9923140927
2021-02-13 11:00:00,0.5650000000000001,-0.17400000000000002,0.5911860959,5.78,3.92,6.983895761,0.5650000000000001,-0.17400000000000002,0.5911860959,4.16,-2.74,4.9812849748
2021-02-13 11:30:00,0.621,-0.19,0.6494158914,5.52,3.96,6.7935263303,0.621,-0.19,0.6494158914,3.9,-2.74,4.7662983541
2021-02-13 12:00:00,0.553,-0.185,0.5831243435,5.76,3.98,7.0012855962,0.553,-0.185,0.5831243435,4.14,-2.74,4.9645946461
2021-02-13 12:30:00,0.584,-0.18,0.6111104646000001,5.88,3.92,7.0668804999,0.584,-0.18,0.6111104646000001,4.36,-2.74,5.1494854112
2021-02-13 13:00:00,0.587,-0.188,0.6163708299,5.6,3.88,6.8128114608,0.587,-0.188,0.6163708299,4.1,-2.8,4.9648766349
2021-02-13 13:30:00,0.5750000000000001,-0.181,0.6028150629,5.36,3.88,6.6169479369,0.5750000000000001,-0.181,0.6028150629,3.94,-2.8,4.8335907977
2021-02-13 14:00:00,0.5750000000000001,-0.187,0.6046436967000001,5.42,3.88,6.6656432548,0.5750000000000001,-0.187,0.6046436967000001,3.84,-2.84,4.7761072015
2021-02-13 14:30:00,0.61,-0.196,0.6407152254,5.46,3.92,6.7214581751,0.61,-0.196,0.6407152254,3.9,-2.84,4.8244792465
2021-02-13 15:00:00,0.591,-0.192,0.6214056646,5.66,3.92,6.8849110379,0.591,-0.192,0.6214056646,4.1,-2.88,5.0104291233
2021-02-13 15:30:00,0.59,-0.20700000000000002,0.6252591463,5.88,3.98,7.1003380201,0.59,-0.20700000000000002,0.6252591463,4.3,-2.8,5.1312766443
2021-02-13 16:00:00,0.58,-0.20700000000000002,0.6158319576,6.02,4.02,7.238839686,0.58,-0.20700000000000002,0.6158319576,4.36,-2.8,5.1816599657
2021-02-13 16:30:00,0.5720000000000001,-0.216,0.6114245661000001,6.4,4.04,7.5684608739,0.5720000000000001,-0.216,0.6114245661000001,4.7,-2.7199999999999998,5.430322274
2021-02-13 17:00:00,0.597,-0.215,0.634534475,6.6,3.9,7.6661594035,0.597,-0.215,0.634534475,5.0,-2.52,5.5991427915
2021-02-13 17:30:00,0.604,-0.20700000000000002,0.6384864916,6.8,3.32,7.5671923459,0.604,-0.20700000000000002,0.6384864916,5.4,-1.74,5.673411672
2021-02-13 18:00:00,0.6000000000000001,-0.199,0.6321400161,7.34,3.68,8.210846485,0.6000000000000001,-0.199,0.6321400161,5.9,-1.8599999999999999,6.1862428016
2021-02-13 18:30:00,0.602,-0.2,0.6343532139,7.34,3.7199999999999998,8.2288516817,0.602,-0.2,0.6343532139,5.86,-1.9,6.1603246668
2021-02-13 19:00:00,0.607,-0.196,0.6378597024,7.26,3.7,8.1484722494,0.607,-0.196,0.6378597024,5.8,-1.9,6.1032778079
2021-02-13 19:30:00,0.625,-0.202,0.656832551,6.96,4.1,8.0778462476,0.625,-0.202,0.656832551,5.36,-2.42,5.8809863118
2021-02-13 20:00:00,0.633,-0.20500000000000002,0.6653675676,6.58,4.36,7.8934149771,0.633,-0.20500000000000002,0.6653675676,4.76,-2.94,5.5947475368
2021-02-13 20:30:00,0.636,-0.202,0.6673080248000001,6.26,4.06,7.4613135573000005,0.636,-0.202,0.6673080248000001,4.5,-2.7800000000000002,5.2894612202
2021-02-13 21:00:00,0.618,-0.203,0.6504867408,6.12,4.06,7.3442494511,0.618,-0.203,0.6504867408,4.36,-2.86,5.2143264186
2021-02-13 21:30:00,0.612,-0.20600000000000002,0.6457398857000001,5.98,4.1,7.2505448071,0.612,-0.20600000000000002,0.6457398857000001,4.14,-2.8200000000000003,5.0091915515
2021-02-13 22:00:00,0.608,-0.202,0.6406777661,5.68,3.88,6.8787208113,0.608,-0.202,0.6406777661,3.88,-2.76,4.7615123648
2021-02-13 22:30:00,0.552,-0.197,0.5860998208,5.54,3.7199999999999998,6.6730802483,0.552,-0.197,0.5860998208,3.74,-2.64,4.5779034503
2021-02-13 23:00:00,0.541,-0.194,0.5747321115,5.24,3.6,6.357483779,0.541,-0.194,0.5747321115,3.48,-2.64,4.3680659336
2021-02-13 23:30:00,0.55,-0.197,0.5842165694,4.94,3.6,6.1125771979,0.55,-0.197,0.5842165694,3.18,-2.64,4.1330376238
2021-02-14 00:00:00,0.559,-0.2,0.5937011032,4.82,3.6,6.0160119681,0.559,-0.2,0.5937011032,3.12,-2.64,4.0870527278
2021-02-14 00:30:00,0.553,-0.198,0.5873780725000001,5.06,3.56,6.1868570373,0.553,-0.198,0.5873780725000001,3.32,-2.64,4.2416977733
2021-02-14 01:00:00,0.531,-0.185,0.5623041881,5.48,3.52,6.5131252099,0.531,-0.185,0.5623041881,3.66,-2.64,4.5127818472
2021-02-14 01:30:00,0.518,-0.18,0.5483830778000001,5.68,3.58,6.7140747687,0.518,-0.18,0.5483830778000001,3.8200000000000003,-2.64,4.6434900667
2021-02-14 02:00:00,0.504,-0.177,0.534176937,5.58,3.58,6.6296907922,0.504,-0.177,0.534176937,3.7,-2.68,4.5686321804
2021-02-14 02:30:00,0.518,-0.184,0.5497090139,5.5,3.58,6.5624995238,0.518,-0.184,0.5497090139,3.62,-2.68,4.5040870329
2021-02-14 03:00:00,0.544,-0.196,0.5782317874,5.5,3.58,6.5624995238,0.544,-0.196,0.5782317874,3.62,-2.66,4.492215489
2021-02-14 03:30:00,0.547,-0.199,0.5820738785,5.52,3.6,6.5901745045,0.547,-0.199,0.5820738785,3.62,-2.64,4.4804017677
2021-02-14 04:00:00,0.543,-0.2,0.5786613863,5.34,3.6,6.4401552776,0.543,-0.2,0.5786613863,3.5,-2.66,4.3960891711
2021-02-14 04:30:00,0.533,-0.197,0.5682411460000001,5.22,3.6,6.3410093834,0.533,-0.197,0.5682411460000001,3.36,-2.66,4.2854638022
2021-02-14 05:00:00,0.521,-0.195,0.5562966834,5.18,3.6,6.308121749,0.521,-0.195,0.5562966834,3.34,-2.66,4.2698009321
2021-02-14 05:30:00,0.52,-0.209,0.5604292997,5.18,3.64,6.3310346706,0.52,-0.209,0.5604292997,3.34,-2.6,4.2326823646
2021-02-14 06:00:00,0.514,-0.212,0.5560035971,5.18,3.64,6.3310346706,0.514,-0.212,0.5560035971,3.38,-2.56,4.2400471695
2021-02-14 06:30:00,0.457,-0.191,0.495307985,5.4,3.64,6.5122653509,0.457,-0.191,0.495307985,3.56,-2.52,4.3616510635
2021-02-14 07:00:00,0.503,-0.20800000000000002,0.5443096545,5.34,2.96,6.1055057121,0.503,-0.20800000000000002,0.5443096545,3.8,-1.7000000000000002,4.1629316593
2021-02-14 07:30:00,0.552,-0.222,0.5949689068,5.36,2.96,6.1230057978,0.552,-0.222,0.5949689068,3.84,-1.58,4.1523487329
2021-02-14 08:00:00,0.559,-0.223,0.6018388489000001,5.38,2.92,6.1213397226,0.559,-0.223,0.6018388489000001,3.86,-1.58,4.1708512321
2021-02-14 08:30:00,0.5680000000000001,-0.218,0.6083978961000001,5.38,2.92,6.1213397226,0.5680000000000001,-0.218,0.6083978961000001,3.92,-1.6,4.2339579592
2021-02-14 09:00:00,0.497,-0.181,0.528932888,5.62,3.14,6.4377014532,0.497,-0.181,0.528932888,4.1,-1.9,4.5188494111
2021-02-14 09:30:00,0.547,-0.197,0.5813931544000001,5.62,3.96,6.8750272727,0.547,-0.197,0.5813931544000001,4.0,-2.62,4.7816733473
2021-02-14 10:00:00,0.577,-0.20600000000000002,0.6126703845,5.62,3.9,6.8406432446,0.577,-0.20600000000000002,0.6126703845,4.04,-2.62,4.8151843163
2021-02-14 10:30:00,0.5740000000000001,-0.20500000000000002,0.6095088186000001,5.76,3.86,6.9337724220000005,0.5740000000000001,-0.20500000000000002,0.6095088186000001,4.2,-2.62,4.9501919155
2021-02-14 11:00:00,0.582,-0.20600000000000002,0.6173815676000001,5.68,3.8,6.8339154224000005,0.582,-0.20600000000000002,0.6173815676000001,4.2,-2.66,4.9714786533
2021-02-14 11:30:00,0.561,-0.201,0.5959211357,6.02,3.92,7.183787302,0.561,-0.201,0.5959211357,4.48,-2.68,5.2204214389
2021-02-14 12:00:00,0.494,-0.177,0.5247523225,6.22,3.92,7.3521969506,0.494,-0.177,0.5247523225,4.68,-2.76,5.4332310829
2021-02-14 12:30:00,0.559,-0.198,0.5930303534,6.04,4.06,7.277719423,0.559,-0.198,0.5930303534,4.48,-2.76,5.2619388062
2021-02-14 13:00:00,0.5640000000000001,-0.199,0.5980777541,5.94,3.98,7.1501048943,0.5640000000000001,-0.199,0.5980777541,4.38,-2.76,5.1770648055
2021-02-14 13:30:00,0.558,-0.199,0.5924229908,6.08,4.08,7.3220762083,0.558,-0.199,0.5924229908,4.42,-2.76,5.2109500094
2021-02-14 14:00:00,0.552,-0.201,0.5874563814,6.04,4.08,7.288895664,0.552,-0.201,0.5874563814,4.3,-2.8,5.1312766443
2021-02-14 14:30:00,0.55,-0.203,0.5862670040000001,6.02,4.48,7.5040522386,0.55,-0.203,0.5862670040000001,4.14,-3.18,5.2203448162
2021-02-14 15:00:00,0.554,-0.20500000000000002,0.5907122819,6.1,4.94,7.8494331005,0.554,-0.20500000000000002,0.5907122819,4.02,-3.66,5.4365430192
2021-02-14 15:30:00,0.538,-0.216,0.5797413216,6.14,4.94,7.8805583559,0.538,-0.216,0.5797413216,4.04,-3.66,5.451348457
2021-02-14 16:00:00,0.531,-0.216,0.5732512538,6.18,4.94,7.9117633938,0.531,-0.216,0.5732512538,4.14,-3.66,5.5258664479
2021-02-14 16:30:00,0.452,-0.191,0.49069848180000003,6.5,4.9,8.14002457,0.452,-0.191,0.49069848180000003,4.44,-3.64,5.7413587242
2021-02-14 17:00:00,0.489,-0.202,0.5290793891,6.6,4.9,8.220097323,0.489,-0.202,0.5290793891,4.58,-3.5,5.7642345546
2021-02-14 17:30:00,0.537,-0.20800000000000002,0.5758758547,6.6,4.22,7.8337985677,0.537,-0.20800000000000002,0.5758758547,4.9,-2.7,5.5946402923
2021-02-14 18:00:00,0.532,-0.194,0.5662684876,6.68,3.38,7.486441077,0.532,-0.194,0.5662684876,5.3,-1.8,5.5973207877
2021-02-14 18:30:00,0.467,-0.158,0.49300405680000003,6.68,3.38,7.486441077,0.467,-0.158,0.49300405680000003,5.34,-1.74,5.6163333234
2021-02-14 19:00:00,0.321,-0.10300000000000001,0.3371201566,6.48,3.3,7.2718910883,0.321,-0.10300000000000001,0.3371201566,5.22,-1.88,5.5482249414
2021-02-14 19:30:00,0.223,-0.073,0.2346444118,6.1,3.62,7.0932644107,0.223,-0.073,0.2346444118,4.72,-2.5,5.3411983674
2021-02-14 20:00:00,0.234,-0.073,0.24512241840000001,5.72,3.66,6.7907289741,0.234,-0.073,0.24512241840000001,4.24,-2.74,5.0482868381
2021-02-14 20:30:00,0.185,-0.056,0.1932899377,5.46,3.5,6.4854915003,0.185,-0.056,0.1932899377,4.0,-2.74,4.8484636742
2021-02-14 21:00:00,0.149,-0.053,0.15814550260000002,5.3,3.44,6.3185124832,0.149,-0.053,0.15814550260000002,3.7800000000000002,-2.84,4.728001692
2021-02-14 21:30:00,0.192,-0.066,0.2030270918,5.22,3.5,6.2847752545,0.192,-0.066,0.2030270918,3.66,-2.8200000000000003,4.620389594
2021-02-14 22:00:00,0.227,-0.084,0.24204338450000001,4.98,3.52,6.0984260264,0.227,-0.084,0.24204338450000001,3.36,-2.86,4.4123916417
2021-02-14 22:30:00,0.231,-0.089,0.24755201470000002,4.84,4.08,6.330244861,0.231,-0.089,0.24755201470000002,3.06,-3.48,4.6340047475
2021-02-14 23:00:00,0.216,-0.08,0.2303388808,4.64,4.28,6.3125272277,0.216,-0.08,0.2303388808,2.8200000000000003,-3.7,4.6521392928
2021-02-14 23:30:00,0.17,-0.067,0.1827265717,4.36,4.16,6.0262094222,0.17,-0.067,0.1827265717,2.58,-3.68,4.4943075106
2021-02-15 00:00:00,0.17300000000000001,-0.064,0.1844586675,4.4,4.1,6.0141499815,0.17300000000000001,-0.064,0.1844586675,2.62,-3.66,4.501110974
2021-02-15 00:30:00,0.167,-0.063,0.1784880948,4.72,4.14,6.2783755861,0.167,-0.063,0.1784880948,2.86,-3.62,4.6134585725
2021-02-15 01:00:00,0.126,-0.05,0.1355581056,5.28,3.64,6.4131115693,0.126,-0.05,0.1355581056,3.5,-3.1,4.675467891
2021-02-15 01:30:00,0.131,-0.053,0.1413152504,5.5,3.46,6.4978150174,0.131,-0.053,0.1413152504,3.76,-2.86,4.7241083815
2021-02-15 02:00:00,0.134,-0.057,0.1456193668,5.48,3.52,6.5131252099,0.134,-0.057,0.1456193668,3.7,-2.88,4.6887524993
2021-02-15 02:30:00,0.176,-0.07100000000000001,0.1897814533,5.38,3.52,6.429214571,0.176,-0.07100000000000001,0.1897814533,3.58,-2.88,4.5946490617
2021-02-15 03:00:00,0.186,-0.07200000000000001,0.1994492417,5.32,3.52,6.3790908443,0.186,-0.07200000000000001,0.1994492417,3.52,-2.86,4.5354161882
2021-02-15 03:30:00,0.187,-0.076,0.20185390760000002,5.28,3.52,6.3457702448,0.187,-0.076,0.20185390760000002,3.48,-2.86,4.5044422518000005
2021-02-15 04:00:00,0.186,-0.079,0.2020816667,5.12,3.52,6.2132761085,0.186,-0.079,0.2020816667,3.36,-2.9,4.4384231434
2021-02-15 04:30:00,0.188,-0.073,0.2016754819,5.0,3.52,6.1147690063,0.188,-0.073,0.2016754819,3.26,-2.9,4.3632098276
2021-02-15 05:00:00,0.197,-0.076,0.21115160430000002,4.92,3.52,6.0495289073,0.197,-0.076,0.21115160430000002,3.2,-2.86,4.2918061466
2021-02-15 05:30:00,0.201,-0.081,0.2167071757,4.96,3.58,6.1170254209,0.201,-0.081,0.2167071757,3.26,-2.8,4.2973945595
2021-02-15 06:00:00,0.178,-0.068,0.1905465822,5.08,3.58,6.2147244509,0.178,-0.068,0.1905465822,3.44,-2.74,4.3978631175
2021-02-15 06:30:00,0.182,-0.07,0.19499743590000002,5.36,3.66,6.4903929003,0.182,-0.07,0.19499743590000002,3.76,-2.62,4.5827939077
2021-02-15 07:00:00,0.28300000000000003,-0.094,0.298202951,5.46,3.76,6.6294192808,0.28300000000000003,-0.094,0.298202951,3.86,-2.52,4.6097722286
2021-02-15 07:30:00,0.34400000000000003,-0.117,0.363352446,5.6,3.4,6.5513357417,0.34400000000000003,-0.117,0.363352446,4.22,-1.74,4.5646467552
2021-02-15 08:00:00,0.401,-0.145,0.4264106002,5.76,4.24,7.1522863477,0.401,-0.145,0.4264106002,4.14,-2.4,4.7853526516
2021-02-15 08:30:00,0.42,-0.138,0.4420904885,5.68,4.16,7.0404545308,0.42,-0.138,0.4420904885,4.12,-2.4,4.7680604023
2021-02-15 09:00:00,0.627,-0.185,0.653723183,5.6,4.28,7.0482905729,0.627,-0.185,0.653723183,4.02,-2.36,4.6615448083
2021-02-15 09:30:00,0.599,-0.171,0.6229301727000001,5.6,4.28,7.0482905729,0.599,-0.171,0.6229301727000001,4.06,-2.36,4.6960834746
2021-02-15 10:00:00,0.612,-0.17500000000000002,0.6365288682,5.68,4.38,7.1726424698,0.612,-0.17500000000000002,0.6365288682,4.12,-2.36,4.7480522322
2021-02-15 10:30:00,0.601,-0.17400000000000002,0.6256812287,5.66,4.34,7.132404924,0.601,-0.17400000000000002,0.6256812287,4.0,-2.48,4.7064211456
2021-02-15 11:00:00,0.544,-0.151,0.5645679764,5.62,4.28,7.0641913904,0.544,-0.151,0.5645679764,4.0,-2.52,4.7276209662
2021-02-15 11:30:00,0.5630000000000001,-0.157,0.5844809663,5.62,4.32,7.0884977252,0.5630000000000001,-0.157,0.5844809663,4.0,-2.46,4.6959131167
2021-02-15 12:00:00,0.527,-0.146,0.5468500709,5.7,4.32,7.1520906035,0.527,-0.146,0.5468500709,4.08,-2.46,4.7642418075
2021-02-15 12:30:00,0.332,-0.089,0.3437222716,5.7,4.18,7.0684085903,0.332,-0.089,0.3437222716,4.22,-2.56,4.9357876778000005
2021-02-15 13:00:00,0.334,-0.095,0.34724775020000004,5.7,4.14,7.04482789,0.334,-0.095,0.34724775020000004,4.2,-2.58,4.9291378556000005
2021-02-15 13:30:00,0.48,-0.14100000000000001,0.5002809211,5.44,4.06,6.7880188568,0.48,-0.14100000000000001,0.5002809211,3.94,-2.68,4.7650813214
2021-02-15 14:00:00,0.517,-0.145,0.5369487871,5.6,5.0,7.5073297516,0.517,-0.145,0.5369487871,3.74,-3.36,5.0276435832
2021-02-15 14:30:00,0.47800000000000004,-0.132,0.4958911171,5.64,5.06,7.5771498599000005,0.47800000000000004,-0.132,0.4958911171,3.7199999999999998,-3.4,5.0396825297
2021-02-15 15:00:00,0.487,-0.136,0.5056332663,5.5600000000000005,5.02,7.4909278464,0.487,-0.136,0.5056332663,3.7199999999999998,-3.4,5.0396825297
2021-02-15 15:30:00,0.527,-0.146,0.5468500709,5.7,5.02,7.5954196724,0.527,-0.146,0.5468500709,3.8200000000000003,-3.4,5.1139417283
2021-02-15 16:00:00,0.481,-0.14400000000000002,0.5020926209000001,5.92,5.06,7.7878109890000005,0.481,-0.14400000000000002,0.5020926209000001,3.98,-3.36,5.2086466572
2021-02-15 16:30:00,0.47900000000000004,-0.149,0.5016393127000001,6.02,5.1,7.8898922680000005,0.47900000000000004,-0.149,0.5016393127000001,4.12,-3.32,5.2912002419
2021-02-15 17:00:00,0.548,-0.17400000000000002,0.5749608682,6.4,5.1,8.183520025,0.548,-0.17400000000000002,0.5749608682,4.44,-3.26,5.5082846695
2021-02-15 17:30:00,0.5710000000000001,-0.185,0.6002216257,6.5,4.94,8.1641656034,0.5710000000000001,-0.185,0.6002216257,4.58,-3.36,5.6803168926000005
2021-02-15 18:00:00,0.504,-0.148,0.5252808772,6.82,4.52,8.1818579797,0.504,-0.148,0.5252808772,5.12,-2.94,5.9040663953
2021-02-15 18:30:00,0.486,-0.13,0.5030864737,6.82,4.14,7.9782203529,0.486,-0.13,0.5030864737,5.32,-2.54,5.8952523271
2021-02-15 19:00:00,0.5700000000000001,-0.161,0.5923014435,6.48,4.14,7.6896033708000004,0.5700000000000001,-0.161,0.5923014435,4.98,-2.58,5.6086361979
2021-02-15 19:30:00,0.662,-0.201,0.6918417449,5.96,4.14,7.2568037041,0.662,-0.201,0.6918417449,4.46,-2.64,5.1827791772
2021-02-15 20:00:00,0.709,-0.219,0.7420525588,5.5600000000000005,4.06,6.8845624407,0.709,-0.219,0.7420525588,4.1,-2.7199999999999998,4.9202032478
2021-02-15 20:30:00,0.739,-0.234,0.7751625636,5.28,4.04,6.6483080554,0.739,-0.234,0.7751625636,3.8,-2.76,4.6965519267
2021-02-15 21:00:00,0.6980000000000001,-0.215,0.7303622389000001,5.1,3.98,6.4691885117,0.6980000000000001,-0.215,0.7303622389000001,3.64,-2.76,4.5680630469
2021-02-15 21:30:00,0.681,-0.20700000000000002,0.7117654108,4.9,3.8,6.2008063992,0.681,-0.20700000000000002,0.7117654108,3.42,-2.68,4.3449741081
2021-02-15 22:00:00,0.719,-0.228,0.7542844291,4.68,3.74,5.9908263203,0.719,-0.228,0.7542844291,3.16,-2.68,4.143428532
2021-02-15 22:30:00,0.746,-0.234,0.7818388581,4.4,3.7,5.7489129407,0.746,-0.234,0.7818388581,2.94,-2.66,3.9647446324
2021-02-15 23:00:00,0.742,-0.229,0.7765339658,4.1,3.64,5.4826635863,0.742,-0.229,0.7765339658,2.5,-2.7,3.6796738986
2021-02-15 23:30:00,0.74,-0.229,0.7746231342000001,3.96,3.98,5.6144456538,0.74,-0.229,0.7746231342000001,2.24,-3.0,3.744008547
2021-02-16 00:00:00,0.738,-0.228,0.7724169858000001,3.7199999999999998,4.34,5.7161175635,0.738,-0.228,0.7724169858000001,1.8599999999999999,-3.48,3.9458839314
2021-02-16 00:30:00,0.727,-0.23,0.7625149179,4.0,4.26,5.843594784,0.727,-0.23,0.7625149179,2.1,-3.44,4.0303349737
2021-02-16 01:00:00,0.74,-0.23,0.7749193506000001,4.54,4.26,6.2256887169,0.74,-0.23,0.7749193506000001,2.54,-3.4,4.24400754
2021-02-16 01:30:00,0.733,-0.227,0.7673447726,4.68,4.26,6.3285069329,0.733,-0.227,0.7673447726,2.68,-3.4,4.3292493576
2021-02-16 02:00:00,0.726,-0.224,0.7597710181,4.58,4.32,6.2959351966,0.726,-0.224,0.7597710181,2.58,-3.46,4.3160166821
2021-02-16 02:30:00,0.724,-0.222,0.7572714177000001,4.46,4.32,6.2091867422,0.724,-0.222,0.7572714177000001,2.48,-3.46,4.2569942447999995
2021-02-16 03:00:00,0.71,-0.218,0.7427139422,4.52,4.34,6.266258852,0.71,-0.218,0.7427139422,2.54,-3.46,4.29222553
2021-02-16 03:30:00,0.714,-0.218,0.7465386795000001,4.3,4.34,6.109468062,0.714,-0.218,0.7465386795000001,2.36,-3.5,4.2213268056
2021-02-16 04:00:00,0.639,-0.189,0.6663647650000001,4.24,4.3,6.0388409484,0.639,-0.189,0.6663647650000001,2.2800000000000002,-3.58,4.2443845255
2021-02-16 04:30:00,0.554,-0.16,0.5766420033,4.24,4.3,6.0388409484,0.554,-0.16,0.5766420033,2.2800000000000002,-3.58,4.2443845255
2021-02-16 05:00:00,0.538,-0.156,0.5601606912,4.14,4.3,5.9690535263,0.538,-0.156,0.5601606912,2.18,-3.58,4.1915152391
2021-02-16 05:30:00,0.526,-0.152,0.5475216891,4.28,4.32,6.0811840952,0.526,-0.152,0.5475216891,2.34,-3.52,4.226819135
2021-02-16 06:00:00,0.48,-0.149,0.5025942698,4.48,4.34,6.2374674348,0.48,-0.149,0.5025942698,2.58,-3.42,4.2840168067
2021-02-16 06:30:00,0.388,-0.11900000000000001,0.4058386379,4.76,4.34,6.4415215594,0.388,-0.11900000000000001,0.4058386379,2.88,-3.34,4.4102154142
2021-02-16 07:00:00,0.435,-0.127,0.4531600159,4.74,4.1,6.2671843758,0.435,-0.127,0.4531600159,3.04,-2.96,4.243017794
2021-02-16 07:30:00,0.526,-0.159,0.5495061419,4.76,3.5,5.9082653969,0.526,-0.159,0.5495061419,3.38,-1.96,3.907172891
2021-02-16 08:00:00,0.523,-0.156,0.5457700981,4.76,3.06,5.6587277722,0.523,-0.156,0.5457700981,3.62,-1.44,3.8958952758
2021-02-16 08:30:00,0.528,-0.156,0.5505633479,4.82,3.1,5.7308289104,0.528,-0.156,0.5505633479,3.66,-1.44,3.933090388
2021-02-16 09:00:00,0.497,-0.139,0.5160717004,4.76,3.1,5.680457728,0.497,-0.139,0.5160717004,3.62,-1.56,3.9418269876
2021-02-16 09:30:00,0.492,-0.131,0.5091414342,4.76,3.06,5.6587277722,0.492,-0.131,0.5091414342,3.62,-1.6400000000000001,3.9741665793000003
2021-02-16 10:00:00,0.448,-0.121,0.4640527987,4.82,3.04,5.6985963184,0.448,-0.121,0.4640527987,3.74,-1.6400000000000001,4.0837727655
2021-02-16 10:30:00,0.515,-0.137,0.5329108743000001,4.88,3.08,5.7706845348,0.515,-0.137,0.5329108743000001,3.8,-1.6400000000000001,4.1387920943
2021-02-16 11:00:00,0.449,-0.117,0.4639935344,4.78,3.02,5.6540958605,0.449,-0.117,0.4639935344,3.7800000000000002,-1.6600000000000001,4.1284379613
2021-02-16 11:30:00,0.467,-0.127,0.4839607422,4.88,3.08,5.7706845348,0.467,-0.127,0.4839607422,3.9,-1.62,4.2230794451
2021-02-16 12:00:00,0.5710000000000001,-0.158,0.5924567495,4.78,3.1,5.6972273958,0.5710000000000001,-0.158,0.5924567495,3.8,-1.58,4.1153857656
2021-02-16 12:30:00,0.586,-0.165,0.6087864979000001,5.04,3.1,5.9170600808,0.586,-0.165,0.6087864979000001,3.98,-1.58,4.2821489932
2021-02-16 13:00:00,0.61,-0.176,0.6348826663,5.16,3.1,6.0196013157,0.61,-0.176,0.6348826663,4.12,-1.58,4.4125729456
2021-02-16 13:30:00,0.657,-0.194,0.6850437942000001,5.12,3.04,5.9544941011,0.657,-0.194,0.6850437942000001,3.98,-1.72,4.3357582958
2021-02-16 14:00:00,0.543,-0.15,0.5633373767000001,5.26,3.16,6.136220335,0.543,-0.15,0.5633373767000001,4.18,-1.58,4.4686463275
2021-02-16 14:30:00,0.462,-0.122,0.4778367922,5.14,3.12,6.0128196381,0.462,-0.122,0.4778367922,4.1,-1.62,4.4084464384
2021-02-16 15:00:00,0.47200000000000003,-0.127,0.4887872748,5.14,3.16,6.033672182,0.47200000000000003,-0.127,0.4887872748,4.0,-1.62,4.3155996107
2021-02-16 15:30:00,0.438,-0.131,0.4571706465,5.3,3.16,6.1705429259,0.438,-0.131,0.4571706465,4.0,-1.62,4.3155996107
2021-02-16 16:00:00,0.396,-0.11900000000000001,0.4134936517,5.5,3.18,6.3531409555,0.396,-0.11900000000000001,0.4134936517,4.26,-1.62,4.5576309636
2021-02-16 16:30:00,0.388,-0.116,0.4049691346,5.66,3.18,6.4921491049,0.388,-0.116,0.4049691346,4.48,-1.62,4.7639059604
2021-02-16 17:00:00,0.393,-0.123,0.4117984944,6.04,3.26,6.8636142083,0.393,-0.123,0.4117984944,4.8,-1.56,5.0471378028
2021-02-16 17:30:00,0.353,-0.099,0.366619694,6.1,3.14,6.8607288243,0.353,-0.099,0.366619694,4.88,-1.88,5.2296080159
2021-02-16 18:00:00,0.28200000000000003,-0.075,0.2918030157,6.7,3.58,7.5964728657,0.28200000000000003,-0.075,0.2918030157,5.46,-2.18,5.8791155797
2021-02-16 18:30:00,0.234,-0.055,0.2403767876,6.9,3.3,7.6485292704,0.234,-0.055,0.2403767876,5.8,-1.92,6.1095335337
2021-02-16 19:00:00,0.244,-0.062,0.251753848,6.76,3.3,7.5224729975999995,0.244,-0.062,0.251753848,5.5600000000000005,-1.94,5.8887350085
2021-02-16 19:30:00,0.374,-0.1,0.3871382182,6.32,3.44,7.195554183,0.374,-0.1,0.3871382182,4.96,-2.08,5.3784756205
2021-02-16 20:00:00,0.419,-0.111,0.4334535731,6.1,3.88,7.2294121476,0.419,-0.111,0.4334535731,4.3,-2.8200000000000003,5.1422174205
2021-02-16 20:30:00,0.504,-0.138,0.5225514329000001,5.82,3.88,6.9947694744,0.504,-0.138,0.5225514329000001,4.0,-2.8200000000000003,4.8941189197
2021-02-16 21:00:00,0.498,-0.137,0.5165007260000001,5.6,3.76,6.7451908794,0.498,-0.137,0.5165007260000001,3.8,-2.74,4.684826571
2021-02-16 21:30:00,0.47600000000000003,-0.131,0.4936972757,5.5,3.84,6.7078759678,0.47600000000000003,-0.131,0.4936972757,3.62,-2.84,4.6010868281
2021-02-16 22:00:00,0.56,-0.162,0.5829614052000001,5.28,4.44,6.8986955289,0.56,-0.162,0.5829614052000001,3.1,-3.54,4.7054861598
2021-02-16 22:30:00,0.657,-0.198,0.6861872922000001,4.86,4.5,6.6234130175,0.657,-0.198,0.6861872922000001,2.7199999999999998,-3.48,4.4168767246
2021-02-16 23:00:00,0.6930000000000001,-0.211,0.7244101048,4.5600000000000005,4.38,6.3228158284,0.6930000000000001,-0.211,0.7244101048,2.42,-3.42,4.1896061867
2021-02-16 23:30:00,0.7000000000000001,-0.214,0.7319808741,4.28,4.32,6.0811840952,0.7000000000000001,-0.214,0.7319808741,2.14,-3.42,4.0343524883
2021-02-17 00:00:00,0.72,-0.221,0.7531540347,4.1,4.28,5.9269216293,0.72,-0.221,0.7531540347,1.96,-3.42,3.9418269876
2021-02-17 00:30:00,0.735,-0.23,0.77014609,4.4,4.24,6.1104500653,0.735,-0.23,0.77014609,2.26,-3.34,4.0327658003
2021-02-17 01:00:00,0.736,-0.232,0.7716994234,4.8,3.68,6.0483386149,0.736,-0.232,0.7716994234,2.76,-2.76,3.9032294321
2021-02-17 01:30:00,0.725,-0.234,0.7618274083000001,4.86,3.6,6.0481071419,0.725,-0.234,0.7618274083000001,2.84,-2.62,3.8639358173
2021-02-17 02:00:00,0.73,-0.228,0.7647770917000001,4.82,3.6,6.0160119681,0.73,-0.228,0.7647770917000001,2.8200000000000003,-2.62,3.8492596691000003
2021-02-17 02:30:00,0.734,-0.231,0.7694913905,4.76,3.6,5.9680482571999995,0.734,-0.231,0.7694913905,2.76,-2.66,3.8331710111
2021-02-17 03:00:00,0.733,-0.229,0.7679387996,4.74,3.66,5.9885891494,0.733,-0.229,0.7679387996,2.7199999999999998,-2.68,3.8184813735
2021-02-17 03:30:00,0.729,-0.23,0.7644220039,4.62,3.66,5.8940648113,0.729,-0.23,0.7644220039,2.62,-2.68,3.7479060821
2021-02-17 04:00:00,0.708,-0.228,0.7438064264,4.46,3.66,5.7695060447,0.708,-0.228,0.7438064264,2.5,-2.68,3.6650238744
2021-02-17 04:30:00,0.705,-0.222,0.739127188,4.06,3.54,5.3865759068,0.705,-0.222,0.739127188,2.2,-2.66,3.4518980286
2021-02-17 05:00:00,0.612,-0.182,0.6384888409,4.02,3.54,5.356491389,0.612,-0.182,0.6384888409,2.24,-2.76,3.5546026501
2021-02-17 05:30:00,0.515,-0.151,0.5366805381,4.32,3.54,5.5851589055,0.515,-0.151,0.5366805381,2.58,-2.7800000000000002,3.7927298876
2021-02-17 06:00:00,0.539,-0.171,0.5654750216000001,4.4,3.6,5.6850681614,0.539,-0.171,0.5654750216000001,2.68,-2.66,3.7759766947999998
2021-02-17 06:30:00,0.47600000000000003,-0.14400000000000002,0.49730473550000004,4.72,3.6,5.9361940669,0.47600000000000003,-0.14400000000000002,0.49730473550000004,2.98,-2.58,3.941674771
2021-02-17 07:00:00,0.484,-0.146,0.5055412941,4.96,3.7800000000000002,6.2361847311,0.484,-0.146,0.5055412941,3.26,-2.48,4.096095702
2021-02-17 07:30:00,0.47500000000000003,-0.137,0.4943622154,5.26,3.7199999999999998,6.4425150368,0.47500000000000003,-0.137,0.4943622154,3.62,-2.1,4.185020908
2021-02-17 08:00:00,0.443,-0.126,0.4605702987,5.44,4.28,6.9218494638,0.443,-0.126,0.4605702987,3.76,-2.32,4.4181444069
2021-02-17 08:30:00,0.467,-0.129,0.484489422,5.82,4.36,7.2720011001,0.467,-0.129,0.484489422,4.2,-2.2800000000000002,4.7789538604
2021-02-17 09:00:00,0.581,-0.165,0.6039751651,5.34,4.32,6.8686243164,0.581,-0.165,0.6039751651,3.96,-2.24,4.5496373482
2021-02-17 09:30:00,0.605,-0.17400000000000002,0.6295244237000001,5.18,4.32,6.744983321,0.605,-0.17400000000000002,0.6295244237000001,3.86,-2.24,4.4628690324
2021-02-17 10:00:00,0.5690000000000001,-0.155,0.5897338383,5.08,4.34,6.6814669048,0.5690000000000001,-0.155,0.5897338383,3.76,-2.32,4.4181444069
2021-02-17 10:30:00,0.5750000000000001,-0.16,0.5968458763,4.94,4.4,6.6154062611,0.5750000000000001,-0.16,0.5968458763,3.62,-2.36,4.321342384
2021-02-17 11:00:00,0.541,-0.14100000000000001,0.5590724461000001,4.84,4.5,6.6087517732,0.541,-0.14100000000000001,0.5590724461000001,3.48,-2.52,4.2966033096
2021-02-17 11:30:00,0.554,-0.153,0.5747390712,4.74,5.18,7.0213958726,0.554,-0.153,0.5747390712,3.2800000000000002,-3.2,4.5824011173
2021-02-17 12:00:00,0.614,-0.17400000000000002,0.6381786584,4.66,5.18,6.9676394855,0.614,-0.17400000000000002,0.6381786584,3.16,-3.08,4.4127089186
2021-02-17 12:30:00,0.65,-0.184,0.6755412645000001,4.48,4.26,6.1820708505,0.65,-0.184,0.6755412645000001,3.2800000000000002,-2.18,3.9383752995
2021-02-17 13:00:00,0.659,-0.188,0.6852919086,4.5,4.22,6.1691490499,0.659,-0.188,0.6852919086,3.1,-2.16,3.7783064989
2021-02-17 13:30:00,0.628,-0.179,0.653012251,4.26,4.0,5.843594784,0.628,-0.179,0.653012251,2.88,-2.4,3.7489198444
2021-02-17 14:00:00,0.594,-0.168,0.6173005751,4.62,4.12,6.1902180899,0.594,-0.168,0.6173005751,3.16,-2.2800000000000002,3.8966652409
2021-02-17 14:30:00,0.61,-0.179,0.6357208507000001,4.62,4.12,6.1902180899,0.61,-0.179,0.6357208507000001,3.08,-2.22,3.7966827626
2021-02-17 15:00:00,0.5650000000000001,-0.17200000000000001,0.5906005418,4.8,4.04,6.2738823706,0.5650000000000001,-0.17200000000000001,0.5906005418,3.26,-2.3,3.9896867045
2021-02-17 15:30:00,0.607,-0.194,0.6372479894,4.86,4.0,6.2944102186,0.607,-0.194,0.6372479894,3.26,-2.34,4.0128792656
2021-02-17 16:00:00,0.624,-0.201,0.6555737945,5.0,4.0,6.4031242374,0.624,-0.201,0.6555737945,3.38,-2.34,4.1109609582
2021-02-17 16:30:00,0.593,-0.19,0.6226949494,5.4,4.16,6.8165680514,0.593,-0.19,0.6226949494,3.74,-2.22,4.3492528094
2021-02-17 17:00:00,0.641,-0.213,0.6754628043,5.72,3.88,6.9117870338,0.641,-0.213,0.6754628043,4.18,-1.6800000000000002,4.5049750277000005
2021-02-17 17:30:00,0.626,-0.201,0.6574777563,5.86,3.42,6.7849834193,0.626,-0.201,0.6574777563,4.42,-1.32,4.6128949695
2021-02-17 18:00:00,0.591,-0.17400000000000002,0.6160819751000001,6.32,3.7,7.3234145042,0.591,-0.17400000000000002,0.6160819751000001,4.7,-1.6400000000000001,4.9779112085
2021-02-17 18:30:00,0.557,-0.17200000000000001,0.5829519706,6.54,4.38,7.8712133753,0.557,-0.17200000000000001,0.5829519706,4.66,-2.22,5.1617826378
2021-02-17 19:00:00,0.562,-0.17400000000000002,0.588319641,6.26,4.38,7.6401570664000005,0.562,-0.17400000000000002,0.588319641,4.4,-2.2800000000000002,4.9556432479
2021-02-17 19:30:00,0.5700000000000001,-0.176,0.5965534343000001,5.38,3.94,6.6684330993,0.5700000000000001,-0.176,0.5965534343000001,3.62,-2.62,4.4686463275
2021-02-17 20:00:00,0.6000000000000001,-0.189,0.6290635898,5.3,3.84,6.5448911374000005,0.6000000000000001,-0.189,0.6290635898,3.44,-2.76,4.4103514599
2021-02-17 20:30:00,0.592,-0.193,0.6226660421,5.02,3.8200000000000003,6.3081534541,0.592,-0.193,0.6226660421,3.16,-2.8200000000000003,4.2353276142
2021-02-17 21:00:00,0.599,-0.199,0.6311909378,4.7,3.66,5.9569791002,0.599,-0.199,0.6311909378,2.86,-2.7800000000000002,3.9884834210999998
2021-02-17 21:30:00,0.593,-0.199,0.6254998002000001,4.66,3.66,5.9254704455,0.593,-0.199,0.6254998002000001,2.8,-2.7800000000000002,3.9456811833
2021-02-17 22:00:00,0.59,-0.201,0.6232984839,4.5,4.18,6.1418563969,0.59,-0.201,0.6232984839,2.4,-3.38,4.145407097
2021-02-17 22:30:00,0.54,-0.193,0.5734535727,4.4,4.36,6.1943199788,0.54,-0.193,0.5734535727,2.26,-3.56,4.2167760197
2021-02-17 23:00:00,0.499,-0.184,0.531843022,4.02,4.26,5.8573031337,0.499,-0.184,0.531843022,1.9,-3.6,4.0706264874
2021-02-17 23:30:00,0.463,-0.17500000000000002,0.49496868590000004,3.74,3.8200000000000003,5.3460265618000005,0.463,-0.17500000000000002,0.49496868590000004,1.74,-3.26,3.6952943049
2021-02-18 00:00:00,0.454,-0.169,0.4844347221,3.74,4.04,5.5053791877,0.454,-0.169,0.4844347221,1.6600000000000001,-3.52,3.8917862223
2021-02-18 00:30:00,0.48,-0.186,0.5147776219,3.96,4.04,5.6571370851000005,0.48,-0.186,0.5147776219,1.8599999999999999,-3.5,3.9635337768000003
2021-02-18 01:00:00,0.47500000000000003,-0.179,0.5076081166,4.38,3.54,5.6316960145,0.47500000000000003,-0.179,0.5076081166,2.38,-2.92,3.7670678252
2021-02-18 01:30:00,0.332,-0.137,0.359155955,4.66,3.38,5.7567351858,0.332,-0.137,0.359155955,2.68,-2.8,3.875874095
2021-02-18 02:00:00,0.264,-0.114,0.2875621672,4.74,3.38,5.8216836053000005,0.264,-0.114,0.2875621672,2.7800000000000002,-2.8200000000000003,3.9598989886
2021-02-18 02:30:00,0.249,-0.108,0.2714129695,4.6,3.32,5.6729533754,0.249,-0.108,0.2714129695,2.68,-2.86,3.9194387353
2021-02-18 03:00:00,0.21,-0.094,0.2300782476,4.58,3.32,5.6567481825,0.21,-0.094,0.2300782476,2.68,-2.86,3.9194387353
2021-02-18 03:30:00,0.214,-0.094,0.23373489260000002,4.46,3.32,5.5600359711,0.214,-0.094,0.23373489260000002,2.58,-2.86,3.8517528477000003
2021-02-18 04:00:00,0.41100000000000003,-0.156,0.4396100545,4.14,3.46,5.3954795894,0.41100000000000003,-0.156,0.4396100545,2.34,-2.8200000000000003,3.6644235563
2021-02-18 04:30:00,0.438,-0.164,0.46769648280000004,3.98,3.46,5.2737083727,0.438,-0.164,0.46769648280000004,2.2,-2.7800000000000002,3.5451939298
2021-02-18 05:00:00,0.424,-0.158,0.4524820438,3.98,3.52,5.3132664153,0.424,-0.158,0.4524820438,2.24,-2.7800000000000002,3.5701540583
2021-02-18 05:30:00,0.372,-0.133,0.3950607548,4.16,3.48,5.4236519062,0.372,-0.133,0.3950607548,2.48,-2.8200000000000003,3.7553694891
2021-02-18 06:00:00,0.213,-0.084,0.2289650628,4.46,3.48,5.6570310234,0.213,-0.084,0.2289650628,2.88,-2.8,4.0167648674
2021-02-18 06:30:00,0.069,-0.041,0.08026207070000001,4.82,3.54,5.9803009958,0.069,-0.041,0.08026207070000001,3.36,-2.68,4.2979064671
2021-02-18 07:00:00,0.034,-0.034,0.048083261100000003,5.08,3.54,6.1917687295,0.034,-0.034,0.048083261100000003,3.54,-2.6,4.3922203952
2021-02-18 07:30:00,0.046,-0.039,0.060307545100000005,5.34,3.7800000000000002,6.5424765953,0.046,-0.039,0.060307545100000005,3.88,-2.42,4.57283282
2021-02-18 08:00:00,0.056,-0.025,0.0613269924,5.38,3.38,6.3536446234,0.056,-0.025,0.0613269924,4.04,-2.04,4.5258369391999995
2021-02-18 08:30:00,0.229,-0.065,0.238046214,5.18,3.1,6.0367540947,0.229,-0.065,0.238046214,4.04,-1.56,4.3307274216
2021-02-18 09:00:00,0.229,-0.065,0.238046214,5.1,3.1,5.9682493246,0.229,-0.065,0.238046214,3.96,-1.62,4.2785511566
2021-02-18 09:30:00,0.23500000000000001,-0.073,0.24607722370000001,4.82,3.08,5.7200349649,0.23500000000000001,-0.073,0.24607722370000001,3.8200000000000003,-1.62,4.1493131962
2021-02-18 10:00:00,0.342,-0.10300000000000001,0.3571736272,4.44,3.08,5.4037024344,0.342,-0.10300000000000001,0.3571736272,3.42,-1.58,3.7673332743
2021-02-18 10:30:00,0.458,-0.128,0.4755502077,4.1,3.14,5.1642618059,0.458,-0.128,0.4755502077,3.12,-1.6400000000000001,3.5247694960000002
2021-02-18 11:00:00,0.5650000000000001,-0.165,0.588600034,4.02,3.96,5.6428716094,0.5650000000000001,-0.165,0.588600034,2.8200000000000003,-2.4,3.7030257898
2021-02-18 11:30:00,0.579,-0.17400000000000002,0.6045800195000001,4.12,4.0,5.7423340202,0.579,-0.17400000000000002,0.6045800195000001,2.88,-2.36,3.7234392704
2021-02-18 12:00:00,0.646,-0.199,0.6759563595,4.12,4.04,5.7702686246,0.646,-0.199,0.6759563595,2.74,-2.36,3.6162411424
2021-02-18 12:30:00,0.609,-0.18,0.6350440930000001,4.02,3.98,5.6569249596999995,0.609,-0.18,0.6350440930000001,2.8,-2.4,3.6878177829
2021-02-18 13:00:00,0.638,-0.198,0.6680179638,4.44,3.94,5.9360929912,0.638,-0.198,0.6680179638,2.7199999999999998,-2.46,3.6674241642
2021-02-18 13:30:00,0.634,-0.199,0.6644975545,4.04,4.12,5.7702686246,0.634,-0.199,0.6644975545,2.54,-2.98,3.9156097865
2021-02-18 14:00:00,0.635,-0.189,0.6625299993,4.34,4.6,6.3242074602,0.635,-0.189,0.6625299993,2.44,-3.2,4.0241272346
2021-02-18 14:30:00,0.625,-0.19,0.6532419154,4.76,3.84,6.1158155629,0.625,-0.19,0.6532419154,2.92,-2.44,3.8052595181
2021-02-18 15:00:00,0.627,-0.191,0.6554464128,4.6,3.76,5.9411783343,0.627,-0.191,0.6554464128,2.96,-2.32,3.7608509675
2021-02-18 15:30:00,0.62,-0.20400000000000001,0.6526990118,4.92,3.8200000000000003,6.228868276,0.62,-0.20400000000000001,0.6526990118,3.18,-2.2800000000000002,3.9129017366000003
