Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-18 16:00:00,0.603,-0.197,0.6343642487000001,5.0,3.8,6.2801273872,0.603,-0.197,0.6343642487000001,3.24,-2.2800000000000002,3.9618177646
2021-02-18 16:30:00,0.585,-0.186,0.6138574753,5.04,3.4,6.0796052503,0.585,-0.186,0.6138574753,3.62,-1.8399999999999999,4.0607881008
2021-02-18 17:00:00,0.543,-0.17300000000000001,0.5698929724,5.66,3.54,6.6758669849,0.543,-0.17300000000000001,0.5698929724,4.24,-1.9,4.6462457963
2021-02-18 17:30:00,0.436,-0.129,0.45468340630000004,6.22,3.96,7.3736015623,0.436,-0.129,0.45468340630000004,4.58,-2.66,5.2964138811
2021-02-18 18:00:00,0.33,-0.082,0.3400352923,6.76,4.04,7.8752269809,0.33,-0.082,0.3400352923,5.02,-2.66,5.681197057
2021-02-18 18:30:00,0.14100000000000001,-0.035,0.1452790418,7.16,4.02,8.211333631,0.14100000000000001,-0.035,0.1452790418,5.5,-2.74,6.1447213118
2021-02-18 19:00:00,0.185,-0.044,0.1901604586,6.94,4.02,8.0202244358,0.185,-0.044,0.1901604586,5.28,-2.74,5.9486132838
2021-02-18 19:30:00,0.22,-0.059000000000000004,0.2277740108,6.52,3.98,7.6387695344,0.22,-0.059000000000000004,0.2277740108,4.9,-2.8,5.6435804238
2021-02-18 20:00:00,0.31,-0.079,0.3199077992,6.12,3.9,7.2570241835000004,0.31,-0.079,0.3199077992,4.46,-2.86,5.2982261182
2021-02-18 20:30:00,0.34,-0.089,0.3514555448,5.94,4.04,7.1836759392,0.34,-0.089,0.3514555448,4.22,-3.02,5.1892966768
2021-02-18 21:00:00,0.404,-0.10400000000000001,0.41717142760000003,5.72,4.64,7.3653241612,0.404,-0.10400000000000001,0.41717142760000003,3.7199999999999998,-3.76,5.2892343491
2021-02-18 21:30:00,0.40800000000000003,-0.11,0.4225683377,5.52,4.5,7.1218256086,0.40800000000000003,-0.11,0.4225683377,3.54,-3.6,5.0489206767
2021-02-18 22:00:00,0.46,-0.123,0.47616068720000004,5.16,4.02,6.5411008248,0.46,-0.123,0.47616068720000004,3.32,-3.2,4.6111170013
2021-02-18 22:30:00,0.495,-0.136,0.5133429653,5.0,4.44,6.6868228629,0.495,-0.136,0.5133429653,2.9,-3.56,4.5916881427
2021-02-18 23:00:00,0.517,-0.154,0.5394487928,4.68,4.4,6.4235815555,0.517,-0.154,0.5394487928,2.64,-3.56,4.4320649815
2021-02-18 23:30:00,0.462,-0.14300000000000002,0.48362485460000004,4.48,4.3,6.2097020863,0.462,-0.14300000000000002,0.48362485460000004,2.44,-3.52,4.2829896101
2021-02-19 00:00:00,0.462,-0.14100000000000001,0.48303726560000004,4.42,4.28,6.1526254559,0.462,-0.14100000000000001,0.48303726560000004,2.36,-3.54,4.254550505
2021-02-19 00:30:00,0.47100000000000003,-0.148,0.4937053777,4.76,4.34,6.4415215594,0.47100000000000003,-0.148,0.4937053777,2.58,-3.52,4.36426397
2021-02-19 01:00:00,0.484,-0.153,0.5076071315,5.24,4.34,6.8039106402,0.484,-0.153,0.5076071315,2.96,-3.44,4.5381934732
2021-02-19 01:30:00,0.482,-0.153,0.5057005043,5.4,4.34,6.9278856804,0.482,-0.153,0.5057005043,3.08,-3.44,4.6173585522
2021-02-19 02:00:00,0.489,-0.158,0.513892012,5.28,4.3,6.8094346315,0.489,-0.158,0.513892012,2.94,-3.44,4.5251740298000005
2021-02-19 02:30:00,0.498,-0.162,0.5236869294000001,5.16,4.3,6.7168147213000005,0.498,-0.162,0.5236869294000001,2.8,-3.44,4.4354932082000005
2021-02-19 03:00:00,0.509,-0.165,0.5350756956,5.16,4.34,6.7424921209,0.509,-0.165,0.5350756956,2.8,-3.44,4.4354932082000005
2021-02-19 03:30:00,0.498,-0.164,0.5243090692,4.88,4.2,6.4385091442,0.498,-0.164,0.5243090692,2.62,-3.4,4.2923653153
2021-02-19 04:00:00,0.497,-0.164,0.5233593412,4.82,4.2,6.3931525869,0.497,-0.164,0.5233593412,2.54,-3.42,4.2600469481
2021-02-19 04:30:00,0.504,-0.164,0.5300113206,4.64,4.24,6.2854753201,0.504,-0.164,0.5300113206,2.42,-3.38,4.1570181621
2021-02-19 05:00:00,0.513,-0.165,0.5388821764,4.64,4.28,6.3125272277,0.513,-0.165,0.5388821764,2.42,-3.38,4.1570181621
2021-02-19 05:30:00,0.512,-0.165,0.5379302929,4.74,4.24,6.3596540786,0.512,-0.165,0.5379302929,2.58,-3.34,4.2204265187
2021-02-19 06:00:00,0.502,-0.166,0.5287343378,4.74,3.8,6.0751625493,0.502,-0.166,0.5287343378,2.7800000000000002,-2.8,3.9456811833
2021-02-19 06:30:00,0.49,-0.17300000000000001,0.5196431468,4.96,3.46,6.0475780276,0.49,-0.17300000000000001,0.5196431468,3.18,-2.22,3.8782470267
2021-02-19 07:00:00,0.495,-0.17400000000000002,0.5246913378,4.96,2.94,5.7658650695,0.495,-0.17400000000000002,0.5246913378,3.46,-1.5,3.7711536696
2021-02-19 07:30:00,0.483,-0.17400000000000002,0.5133858198,5.5,3.92,6.7539914125,0.483,-0.17400000000000002,0.5133858198,3.74,-2.04,4.2601877893
2021-02-19 08:00:00,0.47900000000000004,-0.17500000000000002,0.5099666656,5.7,4.32,7.1520906035,0.47900000000000004,-0.17500000000000002,0.5099666656,3.84,-2.3,4.4761143864
2021-02-19 08:30:00,0.457,-0.17400000000000002,0.48900409,5.78,4.32,7.2160099778,0.457,-0.17400000000000002,0.48900409,3.96,-2.3,4.5794759526
2021-02-19 09:00:00,0.436,-0.17200000000000001,0.4687003307,5.88,4.28,7.2727436363,0.436,-0.17200000000000001,0.4687003307,4.1,-2.3,4.7010637094
2021-02-19 09:30:00,0.399,-0.163,0.4310104407,6.02,4.26,7.3748220318,0.399,-0.163,0.4310104407,4.22,-2.3,4.8060794833
2021-02-19 10:00:00,0.43,-0.17400000000000002,0.4638706716,5.94,4.2,7.2748608234,0.43,-0.17400000000000002,0.4638706716,4.16,-2.36,4.7828025257
2021-02-19 10:30:00,0.369,-0.145,0.3964668965,6.04,4.2,7.3567384077,0.369,-0.145,0.3964668965,4.22,-2.36,4.8350801441
2021-02-19 11:00:00,0.419,-0.155,0.4467504896,5.86,4.2,7.2096879267,0.419,-0.155,0.4467504896,4.08,-2.36,4.7133851954
2021-02-19 11:30:00,0.448,-0.167,0.4781140031,5.86,4.2,7.2096879267,0.448,-0.167,0.4781140031,4.08,-2.34,4.7034030233
2021-02-19 12:00:00,0.459,-0.166,0.48809527760000004,5.9,4.2,7.2422372234,0.459,-0.166,0.48809527760000004,4.18,-2.34,4.7904070808
2021-02-19 12:30:00,0.446,-0.166,0.4758907438,6.02,4.18,7.3289016912000005,0.446,-0.166,0.4758907438,4.3,-2.34,4.8954672913
2021-02-19 13:00:00,0.438,-0.166,0.46840153710000004,5.94,4.18,7.2633325685,0.438,-0.166,0.46840153710000004,4.24,-2.38,4.8623039806
2021-02-19 13:30:00,0.443,-0.166,0.4730803314,5.84,4.06,7.1126085229000005,0.443,-0.166,0.4730803314,4.1,-2.58,4.8442130424
2021-02-19 14:00:00,0.436,-0.165,0.46617700500000003,5.78,4.0,7.0291108968,0.436,-0.165,0.46617700500000003,3.98,-2.64,4.7759815745
2021-02-19 14:30:00,0.436,-0.168,0.4672472579,5.7,4.0,6.9634761434,0.436,-0.168,0.4672472579,3.9,-2.64,4.7095222688
2021-02-19 15:00:00,0.434,-0.168,0.4653815639,5.64,3.96,6.8913859274,0.434,-0.168,0.4653815639,3.86,-2.7,4.7105838279
2021-02-19 15:30:00,0.44,-0.176,0.473894503,5.74,4.0,6.9962561417,0.44,-0.176,0.473894503,3.86,-2.7,4.7105838279
2021-02-19 16:00:00,0.457,-0.176,0.4897193074,5.78,4.08,7.0749416959,0.457,-0.176,0.4897193074,3.94,-2.66,4.7538615882
2021-02-19 16:30:00,0.422,-0.177,0.4576166518,6.1,4.12,7.3610053661,0.422,-0.177,0.4576166518,4.22,-2.56,4.9357876778000005
2021-02-19 17:00:00,0.424,-0.178,0.4598478009,6.36,4.16,7.599684204,0.424,-0.178,0.4598478009,4.46,-2.48,5.1031362906
2021-02-19 17:30:00,0.434,-0.17300000000000001,0.46720980300000003,6.58,4.1,7.7528317407,0.434,-0.17300000000000001,0.46720980300000003,4.66,-2.48,5.278825627
2021-02-19 18:00:00,0.441,-0.167,0.4715612367,6.58,4.08,7.7422735679,0.441,-0.167,0.4715612367,4.66,-2.48,5.278825627
2021-02-19 18:30:00,0.42,-0.152,0.4466587064,6.66,4.06,7.7999487177999995,0.42,-0.152,0.4466587064,4.8,-2.48,5.4028140816
2021-02-19 19:00:00,0.47000000000000003,-0.167,0.4987875299,6.42,4.08,7.6067601513,0.47000000000000003,-0.167,0.4987875299,4.64,-2.52,5.280151513
2021-02-19 19:30:00,0.497,-0.166,0.5239895037,6.06,4.08,7.3054773971,0.497,-0.166,0.5239895037,4.28,-2.64,5.0287175303
2021-02-19 20:00:00,0.509,-0.165,0.5350756956,5.66,3.98,6.9192485141,0.509,-0.165,0.5350756956,3.88,-2.68,4.7155911612
2021-02-19 20:30:00,0.518,-0.166,0.5439485270000001,5.4,4.12,6.7922308559,0.518,-0.166,0.5439485270000001,3.58,-2.94,4.6324939288
2021-02-19 21:00:00,0.511,-0.16,0.5354633508000001,5.12,4.4,6.7508814239,0.511,-0.16,0.5354633508000001,3.12,-3.48,4.6738421026
2021-02-19 21:30:00,0.511,-0.161,0.5357630073,4.96,4.44,6.656966276,0.511,-0.161,0.5357630073,2.94,-3.44,4.5251740298000005
2021-02-19 22:00:00,0.496,-0.164,0.5224098008,4.78,4.44,6.5239558552,0.496,-0.164,0.5224098008,2.7800000000000002,-3.48,4.4540767843
2021-02-19 22:30:00,0.517,-0.165,0.5426914409,4.52,4.32,6.2524235301,0.517,-0.165,0.5426914409,2.54,-3.4,4.24400754
2021-02-19 23:00:00,0.515,-0.164,0.5404821921,4.16,4.26,5.9542589799000005,0.515,-0.164,0.5404821921,2.1,-3.48,4.0645294931
2021-02-19 23:30:00,0.505,-0.157,0.5288421315,3.94,4.18,5.7442144807,0.505,-0.157,0.5288421315,1.94,-3.44,3.9493290569
2021-02-20 00:00:00,0.495,-0.151,0.5175190818000001,3.92,4.16,5.7159426169,0.495,-0.151,0.5175190818000001,1.92,-3.44,3.9395431207
2021-02-20 00:30:00,0.487,-0.148,0.5089921414,4.16,4.16,5.8831284195,0.487,-0.148,0.5089921414,2.12,-3.46,4.0578319334
2021-02-20 01:00:00,0.47100000000000003,-0.14100000000000001,0.4916523162,4.66,4.16,6.2466951262,0.47100000000000003,-0.14100000000000001,0.4916523162,2.54,-3.46,4.29222553
2021-02-20 01:30:00,0.464,-0.139,0.4843727903,4.74,4.2,6.3330561343,0.464,-0.139,0.4843727903,2.62,-3.46,4.3400460827
2021-02-20 02:00:00,0.47600000000000003,-0.147,0.4981816938,4.66,4.2,6.2734041796,0.47600000000000003,-0.147,0.4981816938,2.46,-3.5,4.278036933
2021-02-20 02:30:00,0.499,-0.159,0.5237193905,4.48,4.2,6.1408794158,0.499,-0.159,0.5237193905,2.46,-3.5,4.278036933
2021-02-20 03:00:00,0.505,-0.162,0.5303479990000001,4.4,4.2,6.0827625303,0.505,-0.162,0.5303479990000001,2.46,-3.5,4.278036933
2021-02-20 03:30:00,0.499,-0.158,0.52341666,4.4,4.2,6.0827625303,0.499,-0.158,0.52341666,2.46,-3.5,4.278036933
2021-02-20 04:00:00,0.491,-0.154,0.5145842982000001,4.22,4.24,5.9821400853,0.491,-0.154,0.5145842982000001,2.2800000000000002,-3.54,4.2107006543
2021-02-20 04:30:00,0.5,-0.159,0.5246722787,4.2,4.24,5.9680482571999995,0.5,-0.159,0.5246722787,2.2800000000000002,-3.52,4.1939003326
2021-02-20 05:00:00,0.501,-0.159,0.5256253419,4.14,4.28,5.9546620391000005,0.501,-0.159,0.5256253419,2.26,-3.48,4.1494577959
2021-02-20 05:30:00,0.498,-0.156,0.5218620507,4.38,4.28,6.1239529717,0.498,-0.156,0.5218620507,2.5,-3.42,4.236319157
2021-02-20 06:00:00,0.508,-0.161,0.5329024301,4.46,4.3,6.1952885324,0.508,-0.161,0.5329024301,2.6,-3.36,4.2484820819
2021-02-20 06:30:00,0.498,-0.17300000000000001,0.5271935129,4.64,3.8,5.9974661316,0.498,-0.17300000000000001,0.5271935129,2.96,-2.68,3.9929938643
2021-02-20 07:00:00,0.499,-0.17300000000000001,0.5281382395,4.66,3.58,5.8763934518,0.499,-0.17300000000000001,0.5281382395,3.06,-2.38,3.8765964453
2021-02-20 07:30:00,0.494,-0.17400000000000002,0.523748031,4.78,3.64,6.0081611163,0.494,-0.17400000000000002,0.523748031,3.16,-2.34,3.9320732445
2021-02-20 08:00:00,0.503,-0.17500000000000002,0.5325729997,4.78,3.66,6.0202989959,0.503,-0.17500000000000002,0.5325729997,3.2,-2.32,3.9525181847
2021-02-20 08:30:00,0.497,-0.17500000000000002,0.5269098595,4.78,2.94,5.6117733383,0.497,-0.17500000000000002,0.5269098595,3.42,-1.62,3.7842832875
2021-02-20 09:00:00,0.504,-0.171,0.5322189399,4.94,2.98,5.7692287179,0.504,-0.171,0.5322189399,3.54,-1.62,3.8930707674000002
2021-02-20 09:30:00,0.454,-0.168,0.48408676910000004,5.0,2.9,5.7801384066,0.454,-0.168,0.48408676910000004,3.58,-1.6800000000000002,3.9545922672
2021-02-20 10:00:00,0.481,-0.165,0.50851352,5.0,2.9,5.7801384066,0.481,-0.165,0.50851352,3.58,-1.6800000000000002,3.9545922672
2021-02-20 10:30:00,0.485,-0.163,0.511658089,5.0,2.9,5.7801384066,0.485,-0.163,0.511658089,3.66,-1.6800000000000002,4.0271578067
2021-02-20 11:00:00,0.463,-0.162,0.4905231901,5.04,2.9,5.8147742862000005,0.463,-0.162,0.4905231901,3.7199999999999998,-1.6800000000000002,4.0817643244
2021-02-20 11:30:00,0.47600000000000003,-0.163,0.5031351707,5.08,2.9,5.8494786092,0.47600000000000003,-0.163,0.5031351707,3.7199999999999998,-1.6800000000000002,4.0817643244
2021-02-20 12:00:00,0.51,-0.164,0.5357200762000001,5.3,2.9,6.0415229868,0.51,-0.164,0.5357200762000001,3.9,-1.6800000000000002,4.246457347
2021-02-20 12:30:00,0.497,-0.164,0.5233593412,5.44,2.9,6.1647059946,0.497,-0.164,0.5233593412,3.98,-1.6800000000000002,4.320046296
2021-02-20 13:00:00,0.47700000000000004,-0.163,0.5040813426,5.5,2.9,6.2177166227,0.47700000000000004,-0.163,0.5040813426,3.98,-1.6800000000000002,4.320046296
2021-02-20 13:30:00,0.47600000000000003,-0.162,0.5028120921,5.5600000000000005,2.9,6.2708532115,0.47600000000000003,-0.162,0.5028120921,3.96,-1.7000000000000002,4.3094779266
2021-02-20 14:00:00,0.495,-0.163,0.5211468123,5.46,2.9,6.1823620082,0.495,-0.163,0.5211468123,3.86,-1.74,4.2340524324
2021-02-20 14:30:00,0.481,-0.165,0.50851352,5.44,2.92,6.1741396162,0.481,-0.165,0.50851352,3.86,-1.7000000000000002,4.2177719237
2021-02-20 15:00:00,0.484,-0.165,0.5113521292000001,5.44,2.94,6.1836235332,0.484,-0.165,0.5113521292000001,3.8,-1.7000000000000002,4.1629316593
2021-02-20 15:30:00,0.495,-0.171,0.5237041149,5.4,3.0,6.1773780846,0.495,-0.171,0.5237041149,3.8,-1.6800000000000002,4.1548044479
2021-02-20 16:00:00,0.461,-0.171,0.4916929936,5.36,3.02,6.1522353661,0.461,-0.171,0.4916929936,3.76,-1.6400000000000001,4.1020970247
2021-02-20 16:30:00,0.488,-0.17200000000000001,0.5174243906,5.58,3.02,6.3448246627,0.488,-0.17200000000000001,0.5174243906,4.0,-1.6400000000000001,4.3231470019
2021-02-20 17:00:00,0.486,-0.171,0.5152057841000001,6.0,3.04,6.7261876275,0.486,-0.171,0.5152057841000001,4.4,-1.56,4.6683615970000005
2021-02-20 17:30:00,0.502,-0.17,0.5300037736000001,6.22,3.7,7.2372923114,0.502,-0.17,0.5300037736000001,4.44,-2.16,4.9375297467
2021-02-20 18:00:00,0.508,-0.165,0.5341245173,6.36,3.2800000000000002,7.1559765232,0.508,-0.165,0.5341245173,4.78,-1.6,5.040674558
2021-02-20 18:30:00,0.509,-0.162,0.5341582163,6.52,3.34,7.3257081569,0.509,-0.162,0.5341582163,4.96,-1.6400000000000001,5.2240980083
2021-02-20 19:00:00,0.517,-0.162,0.5417868585,6.42,3.34,7.2368501435,0.517,-0.162,0.5417868585,4.88,-1.6800000000000002,5.1610851572
2021-02-20 19:30:00,0.514,-0.16,0.5383270381,5.94,3.26,6.7757803979,0.514,-0.16,0.5383270381,4.4,-1.8,4.7539457296
2021-02-20 20:00:00,0.493,-0.15,0.5153144671000001,5.66,3.88,6.8622153857,0.493,-0.15,0.5153144671000001,3.92,-2.62,4.7149549309
2021-02-20 20:30:00,0.5,-0.152,0.5225935323,5.6,4.78,7.3626353977,0.5,-0.152,0.5225935323,3.48,-3.62,5.0214340581
2021-02-20 21:00:00,0.607,-0.188,0.6354470867,5.26,4.86,7.161508221,0.607,-0.188,0.6354470867,3.1,-3.62,4.765962652
2021-02-20 21:30:00,0.628,-0.193,0.6569878233,5.12,4.68,6.9366274226,0.628,-0.193,0.6569878233,2.96,-3.48,4.5685884034
2021-02-20 22:00:00,0.608,-0.182,0.6346558122,4.94,4.5600000000000005,6.7228862849,0.608,-0.182,0.6346558122,2.88,-3.5,4.5325930768
2021-02-20 22:30:00,0.516,-0.14200000000000002,0.535182212,4.82,4.48,6.5804863042,0.516,-0.14200000000000002,0.535182212,2.86,-3.54,4.5509559435
2021-02-20 23:00:00,0.45,-0.11800000000000001,0.4652139293,4.62,4.4,6.38,0.45,-0.11800000000000001,0.4652139293,2.64,-3.54,4.4160163043
2021-02-20 23:30:00,0.391,-0.098,0.4030942818,4.44,4.32,6.1948365596,0.391,-0.098,0.4030942818,2.5,-3.54,4.3337743365
2021-02-21 00:00:00,0.322,-0.08700000000000001,0.3335460988,4.5,4.32,6.2379804424,0.322,-0.08700000000000001,0.3335460988,2.58,-3.56,4.3965895874
2021-02-21 00:30:00,0.209,-0.057,0.2166333308,4.9,4.22,6.4667147765,0.209,-0.057,0.2166333308,2.88,-3.56,4.5790828776
2021-02-21 01:00:00,0.20600000000000002,-0.057,0.21374049690000002,5.3,4.16,6.7376256946,0.20600000000000002,-0.057,0.21374049690000002,3.22,-3.5,4.7558805704000005
2021-02-21 01:30:00,0.212,-0.062,0.22088005800000002,5.36,4.2,6.8095227439,0.212,-0.062,0.22088005800000002,3.22,-3.54,4.7853944456
2021-02-21 02:00:00,0.243,-0.073,0.25372820100000004,5.2,4.22,6.6968948028,0.243,-0.073,0.25372820100000004,3.02,-3.54,4.6531709618
2021-02-21 02:30:00,0.233,-0.07100000000000001,0.2435775031,5.2,4.22,6.6968948028,0.233,-0.07100000000000001,0.2435775031,3.02,-3.56,4.6684044383
2021-02-21 03:00:00,0.263,-0.077,0.274040143,5.32,4.28,6.8279425891,0.263,-0.077,0.274040143,3.12,-3.52,4.7037006707
2021-02-21 03:30:00,0.219,-0.066,0.2287290974,5.14,4.28,6.6886470979,0.219,-0.066,0.2287290974,3.0,-3.56,4.6554913812
2021-02-21 04:00:00,0.159,-0.057,0.1689082591,5.02,4.26,6.5839198051,0.159,-0.057,0.1689082591,2.94,-3.6,4.6479672976
2021-02-21 04:30:00,0.159,-0.056,0.1685734261,4.8,3.7,6.0605280298,0.159,-0.056,0.1685734261,2.96,-3.02,4.2287113876
2021-02-21 05:00:00,0.20800000000000002,-0.058,0.21593517550000002,4.58,3.46,5.7400348431,0.20800000000000002,-0.058,0.21593517550000002,2.9,-2.7800000000000002,4.0172627497
2021-02-21 05:30:00,0.252,-0.065,0.2602479587,4.52,3.46,5.6922754677,0.252,-0.065,0.2602479587,2.86,-2.74,3.9607070076
2021-02-21 06:00:00,0.325,-0.08600000000000001,0.33618596040000004,4.52,3.52,5.7289440563,0.325,-0.08600000000000001,0.33618596040000004,2.86,-2.7,3.9331412382
2021-02-21 06:30:00,0.273,-0.081,0.2847630594,4.74,3.52,5.9040663953,0.273,-0.081,0.2847630594,3.06,-2.64,4.0414353886
2021-02-21 07:00:00,0.147,-0.056,0.1573054354,5.04,3.66,6.2287398404,0.147,-0.056,0.1573054354,3.34,-2.68,4.2822891075000005
2021-02-21 07:30:00,0.134,-0.051000000000000004,0.1433771251,5.18,3.66,6.3425546903,0.134,-0.051000000000000004,0.1433771251,3.48,-2.66,4.3801826446
2021-02-21 08:00:00,0.179,-0.063,0.18976301010000002,4.96,3.66,6.1641868888,0.179,-0.063,0.18976301010000002,3.32,-2.62,4.2292788983
2021-02-21 08:30:00,0.111,-0.051000000000000004,0.1221556384,4.92,3.62,6.1082567071,0.111,-0.051000000000000004,0.1221556384,3.36,-2.62,4.2607511075
2021-02-21 09:00:00,0.098,-0.045,0.1078378412,5.14,3.62,6.2868115925,0.098,-0.045,0.1078378412,3.6,-2.66,4.4761143864
2021-02-21 09:30:00,0.11900000000000001,-0.043000000000000003,0.1265306287,5.12,3.62,6.2704704768,0.11900000000000001,-0.043000000000000003,0.1265306287,3.66,-2.66,4.5245110233
2021-02-21 10:00:00,0.099,-0.029,0.1031600698,5.06,3.5,6.1525279357,0.099,-0.029,0.1031600698,3.66,-2.66,4.5245110233
2021-02-21 10:30:00,0.095,-0.035,0.1012422837,5.1,3.46,6.1629213852,0.095,-0.035,0.1012422837,3.76,-2.7199999999999998,4.6406896039
2021-02-21 11:00:00,0.202,-0.059000000000000004,0.2104400152,4.94,3.46,6.0311856214,0.202,-0.059000000000000004,0.2104400152,3.58,-2.7199999999999998,4.4960871878
2021-02-21 11:30:00,0.203,-0.05,0.2090669749,5.0,3.46,6.0804276165,0.203,-0.05,0.2090669749,3.54,-2.68,4.4400450448
2021-02-21 12:00:00,0.184,-0.059000000000000004,0.19322784480000002,4.78,3.46,5.9008473968,0.184,-0.059000000000000004,0.19322784480000002,3.4,-2.68,4.3292493576
2021-02-21 12:30:00,0.177,-0.049,0.18365728950000001,4.98,3.56,6.1216010978,0.177,-0.049,0.18365728950000001,3.62,-2.76,4.5521423528
2021-02-21 13:00:00,0.184,-0.051000000000000004,0.1909371624,5.02,3.56,6.1541855676,0.184,-0.051000000000000004,0.1909371624,3.68,-2.8,4.6241107253
2021-02-21 13:30:00,0.162,-0.046,0.1684042755,5.1,3.54,6.2081881415,0.162,-0.046,0.1684042755,3.6,-2.86,4.597782074
2021-02-21 14:00:00,0.193,-0.052000000000000005,0.1998824655,5.04,3.54,6.1589934243,0.193,-0.052000000000000005,0.1998824655,3.5,-2.88,4.5325930768
2021-02-21 14:30:00,0.188,-0.054,0.19560163600000002,5.1,3.54,6.2081881415,0.188,-0.054,0.19560163600000002,3.52,-2.88,4.5480545291
2021-02-21 15:00:00,0.23900000000000002,-0.067,0.2482136177,4.94,3.58,6.1008196171,0.23900000000000002,-0.067,0.2482136177,3.38,-2.88,4.440585547
2021-02-21 15:30:00,0.255,-0.07100000000000001,0.26469983,4.94,3.64,6.136220335,0.255,-0.07100000000000001,0.26469983,3.44,-2.86,4.4736115164
2021-02-21 16:00:00,0.177,-0.058,0.1862605702,5.1,3.64,6.2657481596,0.177,-0.058,0.1862605702,3.58,-2.86,4.5821392384
2021-02-21 16:30:00,0.083,-0.035,0.0900777442,5.64,3.64,6.7126149897000005,0.083,-0.035,0.0900777442,4.1,-2.7800000000000002,4.9536249353
2021-02-21 17:00:00,0.065,-0.027,0.07038465740000001,5.98,3.64,7.0007142493,0.065,-0.027,0.07038465740000001,4.44,-2.74,5.2173939855
2021-02-21 17:30:00,0.07,-0.027,0.0750266619,6.22,3.2800000000000002,7.031841864,0.07,-0.027,0.0750266619,4.86,-2.24,5.3513736554
2021-02-21 18:00:00,0.107,-0.04,0.1142322196,6.38,3.08,7.0845465628,0.107,-0.04,0.1142322196,5.12,-1.9,5.4611720354
2021-02-21 18:30:00,0.09,-0.039,0.0980866963,6.46,3.04,7.1395518067,0.09,-0.039,0.0980866963,5.18,-1.96,5.5384113246
2021-02-21 19:00:00,0.082,-0.033,0.088391176,6.22,3.04,6.9231495723,0.082,-0.033,0.088391176,4.98,-2.0,5.3666004137
2021-02-21 19:30:00,0.059000000000000004,-0.029,0.0657419197,5.86,2.98,6.5741919656,0.059000000000000004,-0.029,0.0657419197,4.66,-2.04,5.0869637309
2021-02-21 20:00:00,0.057,-0.029,0.0639531078,5.48,2.86,6.1814237842,0.057,-0.029,0.0639531078,4.32,-2.12,4.8121512861
2021-02-21 20:30:00,0.022,-0.024,0.0325576412,5.28,2.86,6.0048313881,0.022,-0.024,0.0325576412,4.12,-2.18,4.6612015618000004
2021-02-21 21:00:00,0.019,0.004,0.0194164878,5.28,3.6,6.3904929387,0.019,0.004,0.0194164878,3.7199999999999998,-3.08,4.8295755506999996
2021-02-21 21:30:00,0.021,0.002,0.021095023100000002,5.1,3.62,6.2541506218,0.021,0.002,0.021095023100000002,3.54,-3.06,4.679230706
2021-02-21 22:00:00,0.027,0.001,0.0270185122,4.84,3.7,6.0922573813,0.027,0.001,0.0270185122,3.24,-3.24,4.5820519421
2021-02-21 22:30:00,0.019,0.003,0.0192353841,4.6,3.36,5.696455038,0.019,0.003,0.0192353841,3.1,-3.02,4.3278632141
2021-02-21 23:00:00,0.009000000000000001,0.0,0.009000000000000001,4.34,3.4,5.5132204745,0.009000000000000001,0.0,0.009000000000000001,2.86,-3.06,4.1884603376
2021-02-21 23:30:00,0.006,0.0,0.006,4.26,3.38,5.4380143435,0.006,0.0,0.006,2.7800000000000002,-3.02,4.1047289801
2021-02-22 00:00:00,0.008,0.0,0.008,4.12,3.26,5.2537605579,0.008,0.0,0.008,2.68,-2.96,3.9929938643
2021-02-22 00:30:00,0.008,0.0,0.008,4.46,3.26,5.5244185214,0.008,0.0,0.008,2.98,-2.92,4.1721457309
2021-02-22 01:00:00,0.007,0.0,0.007,4.94,3.3,5.9408416912,0.007,0.0,0.007,3.38,-2.88,4.440585547
2021-02-22 01:30:00,0.006,0.0,0.006,5.28,3.32,6.237050585,0.006,0.0,0.006,3.66,-2.84,4.6326234468
2021-02-22 02:00:00,0.005,0.0,0.005,5.28,3.38,6.2691945256,0.005,0.0,0.005,3.66,-2.88,4.6572524089
2021-02-22 02:30:00,0.007,0.0,0.007,5.18,3.38,6.1852081614,0.007,0.0,0.007,3.54,-2.88,4.5635512488
2021-02-22 03:00:00,0.007,0.0,0.007,5.18,3.38,6.1852081614,0.007,0.0,0.007,3.54,-2.88,4.5635512488
2021-02-22 03:30:00,0.007,0.0,0.007,5.0,3.38,6.0352630431,0.007,0.0,0.007,3.36,-2.88,4.4253813395
2021-02-22 04:00:00,0.006,0.0,0.006,4.72,3.34,5.7822141088,0.006,0.0,0.006,3.12,-2.94,4.2869569627
2021-02-22 04:30:00,0.008,0.0,0.008,4.68,3.4,5.7846693942,0.008,0.0,0.008,3.12,-2.88,4.2460334431
2021-02-22 05:00:00,0.008,-0.001,0.0080622577,4.68,3.4,5.7846693942,0.008,-0.001,0.0080622577,3.12,-2.88,4.2460334431
2021-02-22 05:30:00,0.01,0.003,0.0104403065,4.9,3.46,5.9984664707,0.01,0.003,0.0104403065,3.36,-2.8200000000000003,4.3865704143
2021-02-22 06:00:00,0.009000000000000001,0.005,0.0102956301,5.06,3.54,6.1753704342,0.009000000000000001,0.005,0.0102956301,3.54,-2.74,4.4765165028
2021-02-22 06:30:00,0.019,0.004,0.0194164878,5.32,3.54,6.3901486681,0.019,0.004,0.0194164878,3.7800000000000002,-2.62,4.5992173247
2021-02-22 07:00:00,0.013000000000000001,0.004,0.0136014705,5.42,2.92,6.1565249939,0.013000000000000001,0.004,0.0136014705,4.12,-1.92,4.5454152726
2021-02-22 07:30:00,0.007,-0.001,0.007071067800000001,5.5,2.98,6.2554296415,0.007,-0.001,0.007071067800000001,4.22,-2.02,4.6785467829
2021-02-22 08:00:00,0.006,0.0,0.006,5.62,3.52,6.6313497872,0.006,0.0,0.006,4.2,-2.62,4.9501919155
2021-02-22 08:30:00,0.007,0.0,0.007,5.54,3.06,6.328917759,0.007,0.0,0.007,4.38,-2.08,4.8487936644000005
2021-02-22 09:00:00,0.006,0.0,0.006,5.5,2.9,6.2177166227,0.006,0.0,0.006,4.46,-1.8399999999999999,4.8246450647
2021-02-22 09:30:00,0.013000000000000001,-0.001,0.0130384048,5.2,2.9,5.9539902586,0.013000000000000001,-0.001,0.0130384048,4.34,-1.8399999999999999,4.7139367836
2021-02-22 10:00:00,0.019,-0.003,0.0192353841,4.8,2.88,5.5977138191,0.019,-0.003,0.0192353841,4.1,-1.8399999999999999,4.4939514906
2021-02-22 10:30:00,0.032,-0.007,0.0327566787,4.5600000000000005,2.88,5.393329213,0.032,-0.007,0.0327566787,3.94,-1.8399999999999999,4.3484709956
2021-02-22 11:00:00,0.037,-0.005,0.0373363094,4.32,2.88,5.1919938367,0.037,-0.005,0.0373363094,3.8200000000000003,-1.8399999999999999,4.2400471695
2021-02-22 11:30:00,0.041,-0.006,0.0414366987,4.18,2.86,5.0647803506,0.041,-0.006,0.0414366987,3.7199999999999998,-1.8399999999999999,4.150180719
2021-02-22 12:00:00,0.055,-0.003,0.0550817574,4.12,2.8200000000000003,4.9926746339,0.055,-0.003,0.0550817574,3.66,-1.8399999999999999,4.0964862993
2021-02-22 12:30:00,0.058,-0.002,0.0580344725,4.24,2.9,5.1368862164,0.058,-0.002,0.0580344725,3.7,-1.9,4.1593268686
2021-02-22 13:00:00,0.078,-0.011,0.0787718224,4.28,3.64,5.6185407358,0.078,-0.011,0.0787718224,3.44,-2.7199999999999998,4.3854304236
2021-02-22 13:30:00,0.107,-0.043000000000000003,0.1153169545,4.16,3.88,5.6885850613,0.107,-0.043000000000000003,0.1153169545,3.26,-2.92,4.3765283045
2021-02-22 14:00:00,0.10400000000000001,-0.039,0.11107204870000001,4.16,4.44,6.0843405559,0.10400000000000001,-0.039,0.11107204870000001,2.98,-3.58,4.6579823958
2021-02-22 14:30:00,0.155,-0.051000000000000004,0.1631747529,4.2,4.5,6.1554853586,0.155,-0.051000000000000004,0.1631747529,2.94,-3.54,4.6016518773
2021-02-22 15:00:00,0.247,-0.069,0.256456624,4.0,4.5,6.0207972894,0.247,-0.069,0.256456624,2.64,-3.54,4.4160163043
2021-02-22 15:30:00,0.321,-0.08600000000000001,0.33232062830000003,3.88,4.16,5.6885850613,0.321,-0.08600000000000001,0.33232062830000003,2.5,-3.36,4.1880305634
2021-02-22 16:00:00,0.308,-0.08600000000000001,0.3197811752,4.4,4.24,6.1104500653,0.308,-0.08600000000000001,0.3197811752,2.9,-3.26,4.3632098276
2021-02-22 16:30:00,0.23500000000000001,-0.076,0.2469838051,5.02,4.24,6.5709968802,0.23500000000000001,-0.076,0.2469838051,3.4,-3.26,4.7103715352
2021-02-22 17:00:00,0.136,-0.055,0.1467003749,5.48,3.0,6.2474314722,0.136,-0.055,0.1467003749,4.26,-1.94,4.6809400765
2021-02-22 17:30:00,0.128,-0.051000000000000004,0.1377860661,5.94,2.98,6.6456000482,0.128,-0.051000000000000004,0.1377860661,4.7,-1.82,5.0400793645
2021-02-22 18:00:00,0.20800000000000002,-0.07,0.21946298090000002,6.52,3.36,7.3348483284,0.20800000000000002,-0.07,0.21946298090000002,5.16,-2.02,5.5412994866
2021-02-22 18:30:00,0.303,-0.076,0.3123859792,6.7,4.02,7.8134755391,0.303,-0.076,0.3123859792,5.2,-2.64,5.83177503
2021-02-22 19:00:00,0.267,-0.069,0.2757716447,6.5600000000000005,3.98,7.6729394628000005,0.267,-0.069,0.2757716447,5.0,-2.68,5.6729533754
2021-02-22 19:30:00,0.243,-0.065,0.2515432368,6.28,3.96,7.4242844773,0.243,-0.065,0.2515432368,4.58,-2.8,5.3680909083
2021-02-22 20:00:00,0.326,-0.094,0.339281594,5.9,3.92,7.0835301933,0.326,-0.094,0.339281594,4.26,-2.84,5.1198828112
2021-02-22 20:30:00,0.449,-0.137,0.4694358316,5.62,4.26,7.0520918882,0.449,-0.137,0.4694358316,3.66,-3.16,4.8354110477
2021-02-22 21:00:00,0.482,-0.153,0.5057005043,5.48,4.74,7.2455503587,0.482,-0.153,0.5057005043,3.32,-3.7,4.971156807
2021-02-22 21:30:00,0.44,-0.134,0.4599521714,5.48,4.74,7.2455503587,0.44,-0.134,0.4599521714,3.32,-3.7,4.971156807
2021-02-22 22:00:00,0.366,-0.10200000000000001,0.3799473648,5.16,4.2,6.6532398123,0.366,-0.10200000000000001,0.3799473648,3.2,-3.34,4.6255378066
2021-02-22 22:30:00,0.404,-0.116,0.42032368480000004,4.94,4.38,6.6021208714,0.404,-0.116,0.42032368480000004,2.8,-3.58,4.5449312426
2021-02-22 23:00:00,0.485,-0.152,0.5082607598000001,4.48,4.44,6.3074559055,0.485,-0.152,0.5082607598000001,2.48,-3.58,4.3550889773
2021-02-22 23:30:00,0.508,-0.163,0.5335100749,4.24,4.44,6.1393159228,0.508,-0.163,0.5335100749,2.26,-3.56,4.2167760197
2021-02-23 00:00:00,0.511,-0.165,0.5369785843,4.22,4.42,6.1110391915,0.511,-0.165,0.5369785843,2.2,-3.56,4.1849253279
2021-02-23 00:30:00,0.515,-0.167,0.5414000369,4.42,4.22,6.1110391915,0.515,-0.167,0.5414000369,2.42,-3.42,4.1896061867
2021-02-23 01:00:00,0.515,-0.166,0.5410924135,4.86,4.18,6.410304205,0.515,-0.166,0.5410924135,2.8,-3.38,4.3891229192
2021-02-23 01:30:00,0.503,-0.16,0.5278342543,4.88,3.5,6.0053642687,0.503,-0.16,0.5278342543,3.04,-2.7,4.0659070329
2021-02-23 02:00:00,0.49,-0.154,0.5136302172,4.74,3.46,5.8684921402,0.49,-0.154,0.5136302172,2.94,-2.62,3.938019807
2021-02-23 02:30:00,0.491,-0.156,0.515186374,4.66,3.48,5.8160123796,0.491,-0.156,0.515186374,2.84,-2.62,3.8639358173
2021-02-23 03:00:00,0.506,-0.167,0.5328461316,4.66,3.48,5.8160123796,0.506,-0.167,0.5328461316,2.8200000000000003,-2.62,3.8492596691000003
2021-02-23 03:30:00,0.516,-0.17,0.5432826152,4.46,3.48,5.6570310234,0.516,-0.17,0.5432826152,2.66,-2.62,3.7336309405
2021-02-23 04:00:00,0.512,-0.167,0.5385471196,4.28,3.48,5.5162305971,0.512,-0.167,0.5385471196,2.52,-2.62,3.6352166373
2021-02-23 04:30:00,0.51,-0.168,0.5369580989,4.02,3.42,5.2779541491,0.51,-0.168,0.5369580989,2.2800000000000002,-2.64,3.4882660449
2021-02-23 05:00:00,0.516,-0.168,0.5426601146,3.92,3.42,5.2021918458,0.516,-0.168,0.5426601146,2.24,-2.64,3.4622536013
2021-02-23 05:30:00,0.488,-0.169,0.5164348943,4.16,3.48,5.4236519062,0.488,-0.169,0.5164348943,2.48,-2.6,3.5931045072
2021-02-23 06:00:00,0.438,-0.177,0.47241189650000004,4.38,3.52,5.6191458426,0.438,-0.177,0.47241189650000004,2.74,-2.5,3.7091238858
2021-02-23 06:30:00,0.437,-0.182,0.4733846216,4.64,3.7,5.9346103495,0.437,-0.182,0.4733846216,3.0,-2.4,3.8418745425000003
2021-02-23 07:00:00,0.437,-0.178,0.4718612084,4.74,3.68,6.0008332755,0.437,-0.178,0.4718612084,3.18,-2.26,3.9012818406000003
2021-02-23 07:30:00,0.428,-0.179,0.46392348510000003,5.06,3.9,6.3885522617,0.428,-0.179,0.46392348510000003,3.46,-2.16,4.0788723932
2021-02-23 08:00:00,0.432,-0.181,0.468385525,5.3,4.06,6.6763463062,0.432,-0.181,0.468385525,3.66,-2.2800000000000002,4.3120760661
2021-02-23 08:30:00,0.357,-0.149,0.3868462227,5.3,4.04,6.6642028781,0.357,-0.149,0.3868462227,3.7,-2.32,4.3671958967
2021-02-23 09:00:00,0.358,-0.145,0.3862499191,5.4,4.02,6.7320427806000005,0.358,-0.145,0.3862499191,3.64,-2.32,4.3164800474
2021-02-23 09:30:00,0.314,-0.131,0.340230804,5.48,3.96,6.7610650049,0.314,-0.131,0.340230804,3.76,-2.36,4.4392792208
2021-02-23 10:00:00,0.281,-0.112,0.3024979339,5.42,3.9,6.6773048455,0.281,-0.112,0.3024979339,3.64,-2.44,4.3821455932
2021-02-23 10:30:00,0.272,-0.117,0.2960962681,5.36,3.9,6.6286951959,0.272,-0.117,0.2960962681,3.64,-2.44,4.3821455932
2021-02-23 11:00:00,0.327,-0.137,0.3545391375,5.16,3.92,6.4801234556,0.327,-0.137,0.3545391375,3.5,-2.44,4.2665677072
2021-02-23 11:30:00,0.37,-0.14,0.3956008089,5.0,3.88,6.3288545567,0.37,-0.14,0.3956008089,3.5,-2.4,4.2438190348
2021-02-23 12:00:00,0.365,-0.14300000000000002,0.39201275490000004,5.04,3.9,6.3727231228,0.365,-0.14300000000000002,0.39201275490000004,3.52,-2.4,4.2603286258
2021-02-23 12:30:00,0.361,-0.14200000000000002,0.38792396160000003,5.24,3.9,6.5320440905,0.361,-0.14200000000000002,0.38792396160000003,3.68,-2.4,4.3934496697
2021-02-23 13:00:00,0.362,-0.147,0.39070833110000003,5.28,4.04,6.6483080554,0.362,-0.147,0.39070833110000003,3.7199999999999998,-2.5,4.4820084783
2021-02-23 13:30:00,0.28700000000000003,-0.131,0.3154837555,5.12,3.92,6.44831761,0.28700000000000003,-0.131,0.3154837555,3.54,-2.74,4.4765165028
2021-02-23 14:00:00,0.19,-0.089,0.20981182040000002,5.34,4.04,6.6960585422,0.19,-0.089,0.20981182040000002,3.76,-2.62,4.5827939077
2021-02-23 14:30:00,0.11800000000000001,-0.057,0.1310457935,5.32,3.96,6.6320434257,0.11800000000000001,-0.057,0.1310457935,3.76,-2.74,4.6524402199
2021-02-23 15:00:00,0.14300000000000002,-0.07100000000000001,0.15965587990000002,5.4,4.02,6.7320427806000005,0.14300000000000002,-0.07100000000000001,0.15965587990000002,3.8,-2.68,4.6499892473
2021-02-23 15:30:00,0.154,-0.07100000000000001,0.1695788902,5.44,4.1,6.8120187903,0.154,-0.07100000000000001,0.1695788902,3.9,-2.64,4.7095222688
2021-02-23 16:00:00,0.149,-0.07100000000000001,0.1650515071,5.64,4.1,6.972775631,0.149,-0.07100000000000001,0.1650515071,4.04,-2.64,4.8260957305000005
2021-02-23 16:30:00,0.188,-0.07,0.2006090726,5.9,4.12,7.196137853,0.188,-0.07,0.2006090726,4.1,-2.54,4.8230280945
2021-02-23 17:00:00,0.223,-0.085,0.23865037190000002,5.98,3.6,6.98,0.223,-0.085,0.23865037190000002,4.42,-2.02,4.8597119256
2021-02-23 17:30:00,0.388,-0.155,0.4178145522,5.8,3.18,6.6145596981,0.388,-0.155,0.4178145522,4.42,-1.78,4.7649554038
2021-02-23 18:00:00,0.389,-0.14200000000000002,0.41410747400000003,6.1,3.16,6.8699053851,0.389,-0.14200000000000002,0.41410747400000003,4.7,-1.78,5.0257735723
2021-02-23 18:30:00,0.41200000000000003,-0.14400000000000002,0.43644014480000004,6.26,3.16,7.0123605155,0.41200000000000003,-0.14400000000000002,0.43644014480000004,4.8,-1.78,5.119414029
2021-02-23 19:00:00,0.44,-0.14300000000000002,0.4626542986,5.92,3.2,6.7295170703,0.44,-0.14300000000000002,0.4626542986,4.48,-1.78,4.8206638547
2021-02-23 19:30:00,0.4,-0.14300000000000002,0.42479289070000004,5.62,3.14,6.4377014532,0.4,-0.14300000000000002,0.42479289070000004,4.2,-1.8399999999999999,4.5853680332
2021-02-23 20:00:00,0.399,-0.14400000000000002,0.42418981600000005,5.44,3.94,6.7169338243,0.399,-0.14400000000000002,0.42418981600000005,3.64,-2.84,4.6168387453
2021-02-23 20:30:00,0.433,-0.14300000000000002,0.45600219300000006,5.22,3.68,6.3867675705,0.433,-0.14300000000000002,0.45600219300000006,3.36,-2.68,4.2979064671
2021-02-23 21:00:00,0.41000000000000003,-0.14200000000000002,0.43389399630000003,4.92,3.38,5.9691540439,0.41000000000000003,-0.14200000000000002,0.43389399630000003,3.1,-2.68,4.0978530964
2021-02-23 21:30:00,0.432,-0.14300000000000002,0.4550527442,4.7,3.4,5.8008620049,0.432,-0.14300000000000002,0.4550527442,2.88,-2.68,3.9340564307
2021-02-23 22:00:00,0.376,-0.14300000000000002,0.40227478170000003,4.52,3.34,5.620142347,0.376,-0.14300000000000002,0.40227478170000003,2.74,-2.64,3.8048915885
2021-02-23 22:30:00,0.435,-0.164,0.4648881586,4.12,3.3,5.2786740759,0.435,-0.164,0.4648881586,2.36,-2.7,3.5860284438
2021-02-23 23:00:00,0.456,-0.17,0.4866579908,3.9,3.34,5.1347443948,0.456,-0.17,0.4866579908,2.12,-2.74,3.4643902782
2021-02-23 23:30:00,0.456,-0.17,0.4866579908,3.7,3.34,4.9845360867,0.456,-0.17,0.4866579908,1.96,-2.7,3.3364052512
2021-02-24 00:00:00,0.457,-0.169,0.4872473704,3.64,3.34,4.9401619407,0.457,-0.169,0.4872473704,1.9,-2.74,3.3343065246
2021-02-24 00:30:00,0.457,-0.17,0.4875951189,3.88,3.34,5.1195702945,0.457,-0.17,0.4875951189,2.1,-2.7,3.4205262753
2021-02-24 01:00:00,0.459,-0.171,0.4898183337,4.32,3.36,5.4728420405,0.459,-0.171,0.4898183337,2.46,-2.7,3.6526155013
2021-02-24 01:30:00,0.448,-0.168,0.47846420970000003,4.42,3.34,5.540036101,0.448,-0.168,0.47846420970000003,2.52,-2.7199999999999998,3.7079374321
2021-02-24 02:00:00,0.447,-0.167,0.477177116,4.38,3.36,5.5203260773,0.447,-0.167,0.477177116,2.48,-2.7800000000000002,3.7254261501
2021-02-24 02:30:00,0.446,-0.164,0.4751968013,4.22,3.34,5.3818212531,0.446,-0.164,0.4751968013,2.36,-2.7800000000000002,3.6466422912
2021-02-24 03:00:00,0.444,-0.164,0.4733201876,4.2,3.4,5.4037024344,0.444,-0.164,0.4733201876,2.32,-2.76,3.6055512755
2021-02-24 03:30:00,0.443,-0.165,0.4727303671,4.12,3.44,5.3673084502,0.443,-0.165,0.4727303671,2.24,-2.76,3.5546026501
2021-02-24 04:00:00,0.449,-0.167,0.4790511455,4.0,3.74,5.4760934981,0.449,-0.167,0.4790511455,2.02,-3.16,3.7504666375999998
2021-02-24 04:30:00,0.45,-0.166,0.4796415328,3.96,4.2,5.772486466,0.45,-0.166,0.4796415328,1.8599999999999999,-3.58,4.0343524883
2021-02-24 05:00:00,0.447,-0.166,0.4768280613,3.9,4.18,5.7168522808,0.447,-0.166,0.4768280613,1.82,-3.58,4.0160677285
2021-02-24 05:30:00,0.446,-0.163,0.4748526087,4.06,4.18,5.8271777045,0.446,-0.163,0.4748526087,1.98,-3.5,4.0212435887
2021-02-24 06:00:00,0.443,-0.168,0.4737858166,4.18,4.22,5.9397643051,0.443,-0.168,0.4737858166,2.1,-3.42,4.013277962
2021-02-24 06:30:00,0.438,-0.176,0.4720381341,4.46,4.38,6.2510799067,0.438,-0.176,0.4720381341,2.38,-3.2800000000000002,4.0525053979
2021-02-24 07:00:00,0.439,-0.176,0.47296617220000003,4.72,4.46,6.493843238,0.439,-0.176,0.47296617220000003,2.64,-3.18,4.1330376238
2021-02-24 07:30:00,0.438,-0.177,0.47241189650000004,4.82,3.7199999999999998,6.0885794731,0.438,-0.177,0.47241189650000004,3.04,-2.16,3.7292358467
2021-02-24 08:00:00,0.441,-0.18,0.4763202704,4.9,3.0,5.7454329689,0.441,-0.18,0.4763202704,3.38,-1.34,3.6359317925
2021-02-24 08:30:00,0.434,-0.17500000000000002,0.46795405760000003,5.18,3.0,5.9860170397,0.434,-0.17500000000000002,0.46795405760000003,3.68,-1.34,3.9163758757
2021-02-24 09:00:00,0.397,-0.154,0.4258227331,5.18,2.96,5.9660707337000005,0.397,-0.154,0.4258227331,3.68,-1.38,3.9302417228
2021-02-24 09:30:00,0.372,-0.146,0.3996248241,5.18,3.02,5.9960653766,0.372,-0.146,0.3996248241,3.74,-1.46,4.0148723516
2021-02-24 10:00:00,0.374,-0.14100000000000001,0.39969613460000003,5.02,3.08,5.8895500677,0.374,-0.14100000000000001,0.39969613460000003,3.84,-1.52,4.1298910397
2021-02-24 10:30:00,0.377,-0.14400000000000002,0.4035653603,4.94,3.04,5.8004482585,0.377,-0.14400000000000002,0.4035653603,3.8,-1.52,4.0927252534
2021-02-24 11:00:00,0.377,-0.14,0.4021554426,4.88,3.02,5.7388849091,0.377,-0.14,0.4021554426,3.74,-1.56,4.0523079843
2021-02-24 11:30:00,0.275,-0.10400000000000001,0.2940085033,5.02,2.94,5.8175596258,0.275,-0.10400000000000001,0.2940085033,3.86,-1.6400000000000001,4.1939480207
2021-02-24 12:00:00,0.065,-0.044,0.0784920378,5.44,2.92,6.1741396162,0.065,-0.044,0.0784920378,4.0,-1.6800000000000002,4.3384789961
2021-02-24 12:30:00,0.066,-0.045,0.07988116170000001,5.58,2.96,6.3164863651,0.066,-0.045,0.07988116170000001,4.06,-1.72,4.4093083358000005
2021-02-24 13:00:00,0.066,-0.045,0.07988116170000001,5.66,3.0,6.4059035272,0.066,-0.045,0.07988116170000001,4.16,-1.72,4.5015552868
2021-02-24 13:30:00,0.063,-0.044,0.07684399780000001,5.54,2.88,6.2438770007,0.063,-0.044,0.07684399780000001,4.06,-1.8599999999999999,4.4657810067
2021-02-24 14:00:00,0.063,-0.043000000000000003,0.07627581530000001,5.7,3.04,6.46,0.063,-0.043000000000000003,0.07627581530000001,4.2,-1.7000000000000002,4.5310043037
2021-02-24 14:30:00,0.063,-0.044,0.07684399780000001,5.62,3.04,6.3895226739,0.063,-0.044,0.07684399780000001,4.14,-1.7000000000000002,4.475444112
2021-02-24 15:00:00,0.062,-0.044,0.0760263112,5.62,3.12,6.4279701306,0.062,-0.044,0.0760263112,4.14,-1.6400000000000001,4.4529989894
2021-02-24 15:30:00,0.054,-0.043000000000000003,0.0690289794,5.62,3.14,6.4377014532,0.054,-0.043000000000000003,0.0690289794,4.1,-1.6400000000000001,4.4158351419
2021-02-24 16:00:00,0.126,-0.066,0.1422392351,5.52,3.18,6.3704630915,0.126,-0.066,0.1422392351,4.02,-1.62,4.334143514
2021-02-24 16:30:00,0.197,-0.091,0.21700230410000002,6.08,3.24,6.8894121665,0.197,-0.091,0.21700230410000002,4.52,-1.58,4.788193814
2021-02-24 17:00:00,0.34400000000000003,-0.14100000000000001,0.3717754699,6.2,3.34,7.0424143587,0.34400000000000003,-0.14100000000000001,0.3717754699,4.68,-1.5,4.9145091311
2021-02-24 17:30:00,0.417,-0.156,0.4452246624,6.2,3.18,6.9679552237,0.417,-0.156,0.4452246624,4.76,-1.6,5.0217128552
2021-02-24 18:00:00,0.35100000000000003,-0.122,0.371597901,6.64,3.18,7.3622007579,0.35100000000000003,-0.122,0.371597901,5.22,-1.62,5.4656015222
2021-02-24 18:30:00,0.14300000000000002,-0.048,0.1508409759,6.92,3.12,7.590836581,0.14300000000000002,-0.048,0.1508409759,5.6,-1.72,5.858190847
2021-02-24 19:00:00,0.083,-0.03,0.0882553115,6.66,3.06,7.3293383057,0.083,-0.03,0.0882553115,5.46,-1.76,5.7366540771
2021-02-24 19:30:00,0.036000000000000004,-0.025,0.043829214000000005,6.28,3.0,6.9597701111,0.036000000000000004,-0.025,0.043829214000000005,5.1,-1.8599999999999999,5.4285909774
2021-02-24 20:00:00,0.052000000000000005,-0.034,0.0621288983,5.9,2.9,6.5741919656,0.052000000000000005,-0.034,0.0621288983,4.7,-1.96,5.0923079247
2021-02-24 20:30:00,0.033,-0.02,0.0385875628,5.7,2.88,6.386266515,0.033,-0.02,0.0385875628,4.46,-1.98,4.8797540922
2021-02-24 21:00:00,0.038,-0.026000000000000002,0.0460434577,5.54,3.1,6.3483541173999996,0.038,-0.026000000000000002,0.0460434577,4.24,-2.3,4.8236500702
2021-02-24 21:30:00,0.022,-0.013000000000000001,0.0255538647,5.54,3.68,6.6508646054,0.022,-0.013000000000000001,0.0255538647,4.0,-2.92,4.952413553
2021-02-24 22:00:00,0.021,0.001,0.021023796,5.52,4.36,7.034202158,0.021,0.001,0.021023796,3.6,-3.7,5.1623637997
2021-02-24 22:30:00,0.035,0.0,0.035,5.2,4.22,6.6968948028,0.035,0.0,0.035,3.36,-3.68,4.9831716808
2021-02-24 23:00:00,0.06,-0.012,0.061188234200000004,4.92,4.3,6.5342482353,0.06,-0.012,0.061188234200000004,3.08,-3.7199999999999998,4.8295755506999996
2021-02-24 23:30:00,0.035,-0.013000000000000001,0.0373363094,4.68,4.14,6.2483597848,0.035,-0.013000000000000001,0.0373363094,2.9,-3.62,4.6383617798
2021-02-25 00:00:00,0.06,-0.033,0.0684762733,4.5600000000000005,3.98,6.0526027459,0.06,-0.033,0.0684762733,2.7800000000000002,-3.46,4.4384682042
2021-02-25 00:30:00,0.091,-0.038,0.0986154146,4.74,3.98,6.1893456843,0.091,-0.038,0.0986154146,3.08,-3.4,4.5876355566
2021-02-25 01:00:00,0.037,-0.027,0.04580393,5.1,2.88,5.856995817,0.037,-0.027,0.04580393,3.74,-2.36,4.4223523152
2021-02-25 01:30:00,0.066,-0.029,0.07209022130000001,5.1,2.38,5.6280014215000005,0.066,-0.029,0.07209022130000001,3.9,-1.82,4.3037657929
2021-02-25 02:00:00,0.082,-0.036000000000000004,0.08955445270000001,4.94,2.38,5.4834295838,0.082,-0.036000000000000004,0.08955445270000001,3.7800000000000002,-1.82,4.1953307379
2021-02-25 02:30:00,0.073,-0.035,0.0809567786,4.92,2.38,5.4654185567,0.073,-0.035,0.0809567786,3.74,-1.8599999999999999,4.1769845583
2021-02-25 03:00:00,0.079,-0.035,0.0864060183,4.82,2.38,5.3755743879,0.079,-0.035,0.0864060183,3.64,-1.8599999999999999,4.0876888336
2021-02-25 03:30:00,0.081,-0.035,0.0882383137,4.72,2.4,5.2951298379,0.081,-0.035,0.0882383137,3.54,-1.8599999999999999,3.9988998487
2021-02-25 04:00:00,0.05,-0.029,0.0578013841,4.6,2.36,5.1700676978,0.05,-0.029,0.0578013841,3.42,-1.8599999999999999,3.8930707674000002
2021-02-25 04:30:00,0.046,-0.026000000000000002,0.0528393793,4.64,2.4,5.2239448695,0.046,-0.026000000000000002,0.0528393793,3.46,-1.82,3.9094756682
2021-02-25 05:00:00,0.059000000000000004,-0.042,0.0724223722,4.54,2.42,5.1447060169,0.059000000000000004,-0.042,0.0724223722,3.4,-1.82,3.8564750745
2021-02-25 05:30:00,0.081,-0.042,0.09124143800000001,4.6,2.42,5.1977302739,0.081,-0.042,0.09124143800000001,3.5,-1.74,3.9086570584
2021-02-25 06:00:00,0.113,-0.05,0.12356779520000001,4.76,2.48,5.3673084502,0.113,-0.05,0.12356779520000001,3.62,-1.6800000000000002,3.9908395107
2021-02-25 06:30:00,0.079,-0.034,0.0860058138,5.18,2.76,5.8694122363000005,0.079,-0.034,0.0860058138,4.04,-1.6800000000000002,4.3753856973
2021-02-25 07:00:00,0.075,-0.046,0.08798295290000001,5.38,2.84,6.0835844697,0.075,-0.046,0.08798295290000001,4.3,-1.6,4.5880278988
2021-02-25 07:30:00,0.067,-0.046,0.08127115110000001,5.68,3.06,6.4518214482000005,0.067,-0.046,0.08127115110000001,4.62,-1.56,4.8762690656
2021-02-25 08:00:00,0.063,-0.03,0.0697782201,5.86,3.52,6.8359344643,0.063,-0.03,0.0697782201,4.68,-1.9,5.0509801029
2021-02-25 08:30:00,0.076,-0.033,0.08285529550000001,5.82,4.28,7.2243200372,0.076,-0.033,0.08285529550000001,4.54,-2.5,5.1828177664
2021-02-25 09:00:00,0.05,-0.028,0.057306195100000006,5.68,4.58,7.296492308,0.05,-0.028,0.057306195100000006,4.48,-2.8,5.283029434
2021-02-25 09:30:00,0.057,-0.032,0.06536818800000001,5.6,5.06,7.5474234014,0.057,-0.032,0.06536818800000001,4.3,-3.32,5.4325316382
2021-02-25 10:00:00,0.068,-0.031,0.07473285760000001,5.04,4.08,6.4844429213,0.068,-0.031,0.07473285760000001,4.06,-2.5,4.7679765100000004
2021-02-25 10:30:00,0.111,-0.039,0.1176520293,5.08,3.94,6.4288412642,0.111,-0.039,0.1176520293,3.9,-2.5,4.6324939288
2021-02-25 11:00:00,0.123,-0.037,0.12844454060000002,4.82,3.96,6.2381086877,0.123,-0.037,0.12844454060000002,3.76,-2.44,4.4823208274
2021-02-25 11:30:00,0.182,-0.048,0.1882232717,4.54,4.32,6.2668971589,0.182,-0.048,0.1882232717,3.7,-2.84,4.6642898709
2021-02-25 12:00:00,0.146,-0.049,0.1540032467,4.72,4.7,6.6609608916,0.146,-0.049,0.1540032467,3.6,-3.24,4.8433046569
2021-02-25 12:30:00,0.134,-0.047,0.1420035211,4.82,4.72,6.7461692834,0.134,-0.047,0.1420035211,3.6,-3.2,4.8166378315
2021-02-25 13:00:00,0.123,-0.045,0.1309732797,4.92,4.68,6.7903460884,0.123,-0.045,0.1309732797,3.54,-3.2800000000000002,4.8259714048
2021-02-25 13:30:00,0.14300000000000002,-0.044,0.1496161756,4.52,4.5,6.3781188449,0.14300000000000002,-0.044,0.1496161756,3.22,-3.52,4.7706184086
2021-02-25 14:00:00,0.164,-0.047,0.17060187570000002,4.7,4.7,6.6468037432,0.164,-0.047,0.17060187570000002,3.3,-3.32,4.6810682541
2021-02-25 14:30:00,0.156,-0.041,0.1612978611,4.58,4.7,6.5624995238,0.156,-0.041,0.1612978611,3.34,-3.2800000000000002,4.6812391522
2021-02-25 15:00:00,0.159,-0.043000000000000003,0.1647118696,4.52,4.7,6.5207668261,0.159,-0.043000000000000003,0.1647118696,3.2,-3.32,4.6111170013
2021-02-25 15:30:00,0.13,-0.053,0.140388746,4.68,4.68,6.6185194719,0.13,-0.053,0.140388746,3.4,-3.34,4.766088543
2021-02-25 16:00:00,0.081,-0.039,0.0898999444,4.9,4.66,6.7620706888,0.081,-0.039,0.0898999444,3.52,-3.34,4.8524220756
2021-02-25 16:30:00,0.045,-0.028,0.053,5.32,4.66,7.0723404895,0.045,-0.028,0.053,3.8,-3.24,4.9937561014
2021-02-25 17:00:00,0.031,-0.021,0.037443290500000004,5.76,4.68,7.4215901261,0.031,-0.021,0.037443290500000004,4.2,-3.22,5.292296288
2021-02-25 17:30:00,0.018000000000000002,0.002,0.018110770300000002,5.86,4.08,7.1404481652,0.018000000000000002,0.002,0.018110770300000002,4.3,-3.06,5.2776509926
2021-02-25 18:00:00,0.023,0.003,0.023194827,6.38,3.42,7.238839686,0.023,0.003,0.023194827,4.98,-2.3,5.4854717208
2021-02-25 18:30:00,0.024,0.003,0.0241867732,6.78,4.02,7.8821824389,0.024,0.003,0.0241867732,5.2,-2.7800000000000002,5.8964735224
2021-02-25 19:00:00,0.015,-0.001,0.0150332964,6.66,3.98,7.7586081226,0.015,-0.001,0.0150332964,5.08,-2.84,5.8199656356
2021-02-25 19:30:00,0.02,0.003,0.0202237484,6.3,3.94,7.4305854413,0.02,0.003,0.0202237484,4.74,-2.98,5.5989284689000005
2021-02-25 20:00:00,0.022,0.001,0.0220227155,5.88,3.86,7.0337756575,0.022,0.001,0.0220227155,4.36,-3.08,5.3381644785
2021-02-25 20:30:00,0.028,0.001,0.0280178515,5.86,3.68,6.9196820736,0.028,0.001,0.0280178515,4.32,-2.94,5.2255143288
2021-02-25 21:00:00,0.043000000000000003,0.001,0.0430116263,5.68,3.7,6.7788199563,0.043000000000000003,0.001,0.0430116263,4.14,-3.0,5.1126900943
2021-02-25 21:30:00,0.026000000000000002,0.003,0.0261725047,5.48,3.62,6.5677088851,0.026000000000000002,0.003,0.0261725047,3.96,-2.94,4.9320583938
2021-02-25 22:00:00,0.039,0.001,0.0390128184,5.26,3.56,6.3514722703,0.039,0.001,0.0390128184,3.74,-2.96,4.7696121436
2021-02-25 22:30:00,0.048,-0.018000000000000002,0.0512640225,5.0,3.38,6.0352630431,0.048,-0.018000000000000002,0.0512640225,3.54,-2.8200000000000003,4.5259253198
2021-02-25 23:00:00,0.04,-0.019,0.0442831797,4.5600000000000005,3.32,5.6405673474,0.04,-0.019,0.0442831797,3.12,-2.88,4.2460334431
2021-02-25 23:30:00,0.023,-0.008,0.0243515913,4.26,3.32,5.4009258466,0.023,-0.008,0.0243515913,2.84,-2.94,4.0876888336
2021-02-26 00:00:00,0.016,0.001,0.0160312195,4.28,3.32,5.4167148716,0.016,0.001,0.0160312195,2.84,-2.94,4.0876888336
2021-02-26 00:30:00,0.014,0.0,0.014,4.52,3.2,5.5380863121,0.014,0.0,0.014,3.04,-2.86,4.1738711049
2021-02-26 01:00:00,0.011,0.002,0.0111803399,5.0,3.2,5.9363288319,0.011,0.002,0.0111803399,3.44,-2.8200000000000003,4.4481456811
2021-02-26 01:30:00,0.007,0.002,0.007280109900000001,4.92,3.1,5.8151870133,0.007,0.002,0.007280109900000001,3.36,-2.86,4.4123916417
2021-02-26 02:00:00,0.007,0.0,0.007,4.92,3.14,5.8366086043,0.007,0.0,0.007,3.36,-2.86,4.4123916417
2021-02-26 02:30:00,0.006,0.0,0.006,4.84,3.14,5.769332717,0.006,0.0,0.006,3.3,-2.86,4.3668753130999995
2021-02-26 03:00:00,0.01,-0.001,0.0100498756,4.84,3.18,5.791200221,0.01,-0.001,0.0100498756,3.2800000000000002,-2.86,4.3517812445
2021-02-26 03:30:00,0.026000000000000002,-0.018000000000000002,0.0316227766,4.72,3.2,5.7024906839,0.026000000000000002,-0.018000000000000002,0.0316227766,3.16,-2.86,4.2620652271
2021-02-26 04:00:00,0.032,-0.023,0.039408121000000004,4.66,3.22,5.6642740047,0.032,-0.023,0.039408121000000004,3.14,-2.86,4.247257939
