Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-26 04:30:00,0.03,-0.024,0.0384187454,4.6,3.26,5.638049308,0.03,-0.024,0.0384187454,3.08,-2.8200000000000003,4.1759789271
2021-02-26 05:00:00,0.029,-0.025,0.0382883794,4.8,3.3,5.8249463517,0.029,-0.025,0.0382883794,3.22,-2.8,4.2671301832
2021-02-26 05:30:00,0.025,-0.025,0.0353553391,5.1,3.4,6.1294371683,0.025,-0.025,0.0353553391,3.54,-2.68,4.4400450448
2021-02-26 06:00:00,0.031,-0.023,0.0386005181,5.28,3.44,6.3017457899,0.031,-0.023,0.0386005181,3.7,-2.6,4.5221676217999995
2021-02-26 06:30:00,0.034,-0.024,0.0416173041,5.48,2.92,6.2094122105,0.034,-0.024,0.0416173041,4.18,-1.82,4.5590349856
2021-02-26 07:00:00,0.036000000000000004,-0.023,0.0427200187,5.48,2.86,6.1814237842,0.036000000000000004,-0.023,0.0427200187,4.28,-1.72,4.6126781808
2021-02-26 07:30:00,0.028,-0.023,0.0362353419,5.88,3.12,6.6564855592,0.028,-0.023,0.0362353419,4.68,-1.6600000000000001,4.9656822291000005
2021-02-26 08:00:00,0.031,-0.023,0.0386005181,6.14,3.3,6.9706240754,0.031,-0.023,0.0386005181,4.94,-1.6,5.1926486498
2021-02-26 08:30:00,0.03,-0.022,0.0372021505,6.1,3.26,6.9164730897,0.03,-0.022,0.0372021505,4.92,-1.62,5.1798455575
2021-02-26 09:00:00,0.032,-0.023,0.039408121000000004,6.1,3.24,6.9070688429,0.032,-0.023,0.039408121000000004,4.94,-1.62,5.1988460258
2021-02-26 09:30:00,0.04,-0.027,0.048259714,5.9,3.24,6.7310920362,0.04,-0.027,0.048259714,4.78,-1.62,5.0470585493
2021-02-26 10:00:00,0.04,-0.021,0.045177428000000006,5.64,3.24,6.5043985118,0.04,-0.021,0.045177428000000006,4.5600000000000005,-1.7000000000000002,4.8665799079
2021-02-26 10:30:00,0.039,0.002,0.0390512484,5.44,3.98,6.7404747607,0.039,0.002,0.0390512484,4.22,-2.54,4.9254441424
2021-02-26 11:00:00,0.057,0.002,0.0570350769,4.7,3.62,5.932486831,0.057,0.002,0.0570350769,3.74,-2.36,4.4223523152
2021-02-26 11:30:00,0.07200000000000001,0.003,0.07206247290000001,6.4,2.74,6.9618675655,0.07200000000000001,0.003,0.07206247290000001,3.7800000000000002,-2.34,4.4456720527
2021-02-26 12:00:00,0.06,0.004,0.060133185500000005,8.88,1.48,9.0024885448,0.06,0.004,0.060133185500000005,0.0,0.0,0.0
2021-02-26 12:30:00,0.08,-0.024,0.0835224521,8.36,1.74,8.539156866999999,0.08,-0.024,0.0835224521,3.92,-1.54,4.2116505078
2021-02-26 13:00:00,0.079,-0.031,0.084864598,4.92,2.86,5.6908698808,0.079,-0.031,0.084864598,3.7800000000000002,-1.58,4.0969256767
2021-02-26 13:30:00,0.073,-0.041,0.0837257428,4.7,2.7,5.4203320931,0.073,-0.041,0.0837257428,3.58,-1.76,3.9892355157
2021-02-26 14:00:00,0.033,-0.016,0.036674241600000004,4.6,2.7,5.3338541412,0.033,-0.016,0.036674241600000004,3.7,-1.7000000000000002,4.0718546143
2021-02-26 14:30:00,0.047,-0.023,0.052325901800000005,4.52,2.8,5.3169916306000005,0.047,-0.023,0.052325901800000005,3.7,-1.62,4.0391088126
2021-02-26 15:00:00,0.037,-0.023,0.043566041800000004,4.82,2.86,5.6046409341,0.037,-0.023,0.043566041800000004,3.8,-1.56,4.1077487752
2021-02-26 15:30:00,0.042,-0.024,0.0483735465,4.86,2.9,5.6594699398,0.042,-0.024,0.0483735465,3.9,-1.56,4.2004285496
2021-02-26 16:00:00,0.035,-0.022,0.041340053200000004,5.28,2.96,6.0530983802,0.035,-0.022,0.041340053200000004,4.18,-1.54,4.4546604809
2021-02-26 16:30:00,0.026000000000000002,0.005,0.0264764046,5.6,2.96,6.3341613494,0.026000000000000002,0.005,0.0264764046,4.46,-1.5,4.7054861598
2021-02-26 17:00:00,0.04,0.005,0.0403112887,5.92,2.88,6.5833729957,0.04,0.005,0.0403112887,4.74,-1.56,4.9901102192
2021-02-26 17:30:00,0.039,0.005,0.0393192065,6.08,3.12,6.8337983582,0.039,0.005,0.0393192065,4.8,-1.98,5.1923405127
2021-02-26 18:00:00,0.041,0.006,0.0414366987,6.64,3.4,7.4598659505,0.041,0.006,0.0414366987,5.18,-2.22,5.6356720983
2021-02-26 18:30:00,0.052000000000000005,0.004,0.0521536192,6.78,2.26,7.146747512,0.052000000000000005,0.004,0.0521536192,5.82,-0.86,5.8831964101
2021-02-26 19:00:00,0.062,-0.008,0.0625139984,6.74,2.26,7.1088114337,0.062,-0.008,0.0625139984,5.82,-0.9400000000000001,5.8954219527
2021-02-26 19:30:00,0.045,-0.023,0.0505371151,6.36,2.18,6.723243265,0.045,-0.023,0.0505371151,5.48,-1.02,5.5741187644
2021-02-26 20:00:00,0.043000000000000003,-0.026000000000000002,0.0502493781,5.96,2.04,6.2994602943,0.043000000000000003,-0.026000000000000002,0.0502493781,5.08,-1.12,5.2019996155
2021-02-26 20:30:00,0.029,-0.024,0.037643060400000004,5.58,1.94,5.9076221951,0.029,-0.024,0.037643060400000004,4.7,-1.2,4.8507731343
2021-02-26 21:00:00,0.015,0.003,0.0152970585,5.48,1.9,5.8000344827,0.015,0.003,0.0152970585,4.6,-1.26,4.7694444121
2021-02-26 21:30:00,0.01,0.003,0.0104403065,5.48,2.12,5.8757807992,0.01,0.003,0.0104403065,4.54,-1.4,4.7509577982
2021-02-26 22:00:00,0.014,0.003,0.014317821100000001,5.48,3.2,6.3458963118,0.014,0.003,0.014317821100000001,4.12,-2.54,4.8400413221
2021-02-26 22:30:00,0.018000000000000002,0.003,0.0182482876,5.42,4.2,6.856850589,0.018000000000000002,0.003,0.0182482876,3.7,-3.66,5.2043827684
2021-02-26 23:00:00,0.018000000000000002,0.003,0.0182482876,5.14,4.28,6.6886470979,0.018000000000000002,0.003,0.0182482876,3.38,-3.8,5.0857054575
2021-02-26 23:30:00,0.018000000000000002,0.004,0.0184390889,4.96,4.3,6.5644192432,0.018000000000000002,0.004,0.0184390889,3.22,-3.76,4.9503535227
2021-02-27 00:00:00,0.024,0.007,0.025,4.82,3.94,6.2254317119,0.024,0.007,0.025,3.1,-3.6,4.7507894081
2021-02-27 00:30:00,0.031,-0.009000000000000001,0.0322800248,5.02,3.62,6.1890871702,0.031,-0.009000000000000001,0.0322800248,3.34,-3.22,4.6393965125
2021-02-27 01:00:00,0.019,-0.015,0.0242074369,5.34,2.58,5.9305986207,0.019,-0.015,0.0242074369,3.98,-2.06,4.4815176001
2021-02-27 01:30:00,0.008,0.001,0.0080622577,5.46,2.5,6.0051311393,0.008,0.001,0.0080622577,4.1,-1.98,4.5530649018
2021-02-27 02:00:00,0.014,0.005,0.0148660687,5.4,2.5,5.9506302187,0.014,0.005,0.0148660687,4.04,-2.0,4.5079485356
2021-02-27 02:30:00,0.015,0.006,0.0161554944,5.34,2.5,5.8962360875,0.015,0.006,0.0161554944,3.98,-2.0,4.4542563914
2021-02-27 03:00:00,0.013000000000000001,0.004,0.0136014705,5.28,2.5,5.8419517287,0.013000000000000001,0.004,0.0136014705,3.94,-2.0,4.4185517989
2021-02-27 03:30:00,0.012,0.004,0.012649110600000001,5.16,2.5,5.7337247928,0.012,0.004,0.012649110600000001,3.84,-2.0,4.3296189209
2021-02-27 04:00:00,0.016,0.007,0.0174642492,5.08,2.5,5.6618371577,0.016,0.007,0.0174642492,3.76,-2.0,4.2588261293
2021-02-27 04:30:00,0.014,0.009000000000000001,0.016643317,4.92,2.5,5.5187317384,0.014,0.009000000000000001,0.016643317,3.62,-2.0,4.1357466073
2021-02-27 05:00:00,0.011,-0.003,0.0114017543,4.86,2.5,5.4653087744,0.011,-0.003,0.0114017543,3.6,-1.96,4.0989754818
2021-02-27 05:30:00,0.006,0.0,0.006,5.02,2.54,5.6260110203,0.006,0.0,0.006,3.76,-1.9,4.2127900494
2021-02-27 06:00:00,0.009000000000000001,0.0,0.009000000000000001,5.14,2.6,5.7601736085,0.009000000000000001,0.0,0.009000000000000001,3.9,-1.8399999999999999,4.3122615876
2021-02-27 06:30:00,0.008,0.0,0.008,5.2,2.6,5.8137767415,0.008,0.0,0.008,3.94,-1.8,4.331697127
2021-02-27 07:00:00,0.008,0.002,0.0082462113,5.3,2.7,5.9481089432,0.008,0.002,0.0082462113,4.04,-1.76,4.4067221378
2021-02-27 07:30:00,0.007,0.0,0.007,5.28,2.7,5.9302951023,0.007,0.0,0.007,4.06,-1.74,4.4171484014
2021-02-27 08:00:00,0.006,0.0,0.006,5.24,2.64,5.867469642,0.006,0.0,0.006,4.1,-1.74,4.4539420742
2021-02-27 08:30:00,0.009000000000000001,0.001,0.0090553851,5.24,2.64,5.867469642,0.009000000000000001,0.001,0.0090553851,4.18,-1.74,4.5276925691
2021-02-27 09:00:00,0.014,0.001,0.0140356688,5.22,2.64,5.849615372,0.014,0.001,0.0140356688,4.18,-1.76,4.5354161882
2021-02-27 09:30:00,0.018000000000000002,0.0,0.018000000000000002,5.22,2.64,5.849615372,0.018000000000000002,0.0,0.018000000000000002,4.22,-1.76,4.5723079511
2021-02-27 10:00:00,0.025,0.0,0.025,4.84,2.62,5.5036351623,0.025,0.0,0.025,4.08,-1.76,4.4434221046
2021-02-27 10:30:00,0.022,0.0,0.022,4.8,2.62,5.4684915653,0.022,0.0,0.022,3.92,-1.76,4.2969756806
2021-02-27 11:00:00,0.031,0.0,0.031,4.52,2.62,5.224442554,0.031,0.0,0.031,3.86,-1.76,4.2423106911
2021-02-27 11:30:00,0.028,0.0,0.028,4.52,3.0,5.4249792626,0.028,0.0,0.028,3.52,-2.18,4.1403864554
2021-02-27 12:00:00,0.038,0.0,0.038,4.58,3.2800000000000002,5.6333648914,0.038,0.0,0.038,3.44,-2.56,4.2880298506
2021-02-27 12:30:00,0.038,-0.001,0.0380131556,4.32,3.26,5.4120236511,0.038,-0.001,0.0380131556,3.3,-2.58,4.1888423222
2021-02-27 13:00:00,0.036000000000000004,-0.001,0.036013886200000005,4.22,3.26,5.3325416079,0.036000000000000004,-0.001,0.036013886200000005,3.06,-2.62,4.0283991858
2021-02-27 13:30:00,0.021,0.0,0.021,4.32,3.22,5.3880237564,0.021,0.0,0.021,2.94,-2.62,3.938019807
2021-02-27 14:00:00,0.033,-0.005,0.0333766385,4.46,3.22,5.5009090158,0.033,-0.005,0.0333766385,3.02,-2.66,4.0244254248
2021-02-27 14:30:00,0.034,-0.001,0.0340147027,4.08,3.14,5.148397809,0.034,-0.001,0.0340147027,3.1,-2.66,4.0848010967
2021-02-27 15:00:00,0.037,0.0,0.037,3.9,3.14,5.0069551626,0.037,0.0,0.037,2.94,-2.7199999999999998,4.0052465592
2021-02-27 15:30:00,0.035,0.0,0.035,4.02,3.14,5.1009802979,0.035,0.0,0.035,2.94,-2.68,3.9781905435000002
2021-02-27 16:00:00,0.028,0.0,0.028,4.38,3.24,5.4481189414,0.028,0.0,0.028,3.14,-2.64,4.1023407952
2021-02-27 16:30:00,0.026000000000000002,0.0,0.026000000000000002,4.76,3.26,5.769332717,0.026000000000000002,0.0,0.026000000000000002,3.48,-2.56,4.3201851812
2021-02-27 17:00:00,0.019,0.0,0.019,5.16,3.22,6.0822693133,0.019,0.0,0.019,3.8200000000000003,-2.56,4.5984780091
2021-02-27 17:30:00,0.012,0.001,0.0120415946,5.36,2.96,6.1230057978,0.012,0.001,0.0120415946,4.08,-2.18,4.6258836994
2021-02-27 18:00:00,0.004,0.0,0.004,5.94,3.02,6.6636326429,0.004,0.0,0.004,4.62,-2.18,5.1085027161
2021-02-27 18:30:00,0.005,-0.001,0.0050990195,6.12,2.76,6.7135683507,0.005,-0.001,0.0050990195,4.92,-1.8399999999999999,5.2528087725
2021-02-27 19:00:00,0.007,0.0,0.007,6.2,2.74,6.7784659031,0.007,0.0,0.007,4.98,-1.8599999999999999,5.3160135440000005
2021-02-27 19:30:00,0.006,0.0,0.006,6.22,2.7,6.780737423,0.006,0.0,0.006,5.04,-1.9,5.3862417324
2021-02-27 20:00:00,0.008,0.0,0.008,6.02,2.7,6.5977571947,0.008,0.0,0.008,4.84,-1.9,5.1995769059
2021-02-27 20:30:00,0.006,0.0,0.006,5.62,2.64,6.2091867422,0.006,0.0,0.006,4.44,-2.02,4.8779093883
2021-02-27 21:00:00,0.007,0.0,0.007,5.4,2.56,5.9760856754,0.007,0.0,0.007,4.16,-2.08,4.6510213932
2021-02-27 21:30:00,0.007,0.0,0.007,5.46,2.6,6.0474457418,0.007,0.0,0.007,4.2,-2.08,4.6868326192000005
2021-02-27 22:00:00,0.007,0.0,0.007,5.36,2.58,5.9486132838,0.007,0.0,0.007,4.1,-2.08,4.597434067
2021-02-27 22:30:00,0.007,0.0,0.007,5.08,2.58,5.6976135355,0.007,0.0,0.007,3.86,-2.08,4.3847462868000004
2021-02-27 23:00:00,0.009000000000000001,0.0,0.009000000000000001,4.94,3.16,5.8642305548,0.009000000000000001,0.0,0.009000000000000001,3.5,-2.7,4.4204072211
2021-02-27 23:30:00,0.008,0.0,0.008,4.72,3.24,5.7250327510000005,0.008,0.0,0.008,3.24,-2.84,4.3085032204000004
2021-02-28 00:00:00,0.011,0.0,0.011,4.64,3.22,5.6478314422,0.011,0.0,0.011,3.18,-2.84,4.2635665821
2021-02-28 00:30:00,0.009000000000000001,0.002,0.009219544500000001,4.96,3.22,5.9135437768,0.009000000000000001,0.002,0.009219544500000001,3.44,-2.8,4.4354932082000005
2021-02-28 01:00:00,0.009000000000000001,0.007,0.0114017543,5.4,3.22,6.2871615217,0.009000000000000001,0.007,0.0114017543,3.7800000000000002,-2.8200000000000003,4.7160152671999995
2021-02-28 01:30:00,0.013000000000000001,0.006,0.014317821100000001,5.54,3.24,6.4178812703,0.013000000000000001,0.006,0.014317821100000001,3.9,-2.8200000000000003,4.8127331112
2021-02-28 02:00:00,0.008,0.001,0.0080622577,5.46,3.24,6.3489526695,0.008,0.001,0.0080622577,3.8200000000000003,-2.8200000000000003,4.7481364766
2021-02-28 02:30:00,0.01,0.0,0.01,5.42,3.2800000000000002,6.3352032327,0.01,0.0,0.01,3.7800000000000002,-2.8200000000000003,4.7160152671999995
2021-02-28 03:00:00,0.01,-0.004,0.0107703296,5.42,3.2800000000000002,6.3352032327,0.01,-0.004,0.0107703296,3.7800000000000002,-2.8200000000000003,4.7160152671999995
2021-02-28 03:30:00,0.007,-0.001,0.007071067800000001,5.34,3.3,6.2773879918,0.007,-0.001,0.007071067800000001,3.7,-2.8200000000000003,4.6521392928
2021-02-28 04:00:00,0.009000000000000001,0.0,0.009000000000000001,5.14,3.3,6.1081584786,0.009000000000000001,0.0,0.009000000000000001,3.52,-2.88,4.5480545291
2021-02-28 04:30:00,0.007,0.005,0.0086023253,5.14,3.34,6.1298613361,0.007,0.005,0.0086023253,3.52,-2.86,4.5354161882
2021-02-28 05:00:00,0.004,0.003,0.005,5.02,3.34,6.0295936845,0.004,0.003,0.005,3.44,-2.86,4.4736115164
2021-02-28 05:30:00,0.017,0.006,0.0180277564,5.1,3.36,6.1073398464,0.017,0.006,0.0180277564,3.54,-2.8,4.5134908884
2021-02-28 06:00:00,0.015,0.003,0.0152970585,5.16,3.4,6.1794498137,0.015,0.003,0.0152970585,3.6,-2.74,4.5241131728
2021-02-28 06:30:00,0.018000000000000002,0.005,0.018681541700000002,5.34,3.38,6.3198101237,0.018000000000000002,0.005,0.018681541700000002,3.76,-2.68,4.6173585522
2021-02-28 07:00:00,0.016,0.005,0.0167630546,5.42,3.46,6.430241053,0.016,0.005,0.0167630546,3.8200000000000003,-2.66,4.654889902
2021-02-28 07:30:00,0.014,0.004,0.014560219800000001,5.62,3.5,6.6207552439,0.014,0.004,0.014560219800000001,4.0,-2.62,4.7816733473
2021-02-28 08:00:00,0.016,0.003,0.0162788206,5.62,3.5,6.6207552439,0.016,0.003,0.0162788206,4.08,-2.62,4.8487936644000005
2021-02-28 08:30:00,0.02,0.003,0.0202237484,5.48,3.48,6.4915945653,0.02,0.003,0.0202237484,4.02,-2.62,4.7984164054
2021-02-28 09:00:00,0.03,-0.002,0.0300665928,5.38,3.42,6.3750137255,0.03,-0.002,0.0300665928,4.06,-2.58,4.8104053883
2021-02-28 09:30:00,0.053,-0.022,0.0573846669,5.34,3.42,6.3412932435,0.053,-0.022,0.0573846669,4.1,-2.56,4.8335907977
2021-02-28 10:00:00,0.048,-0.024,0.053665631500000005,5.06,3.42,6.1073725938,0.048,-0.024,0.053665631500000005,3.9,-2.62,4.6983401324
2021-02-28 10:30:00,0.039,-0.022,0.0447772264,4.92,3.42,5.9918945251,0.039,-0.022,0.0447772264,3.8200000000000003,-2.62,4.6321485296
2021-02-28 11:00:00,0.035,-0.011,0.0366878727,4.82,3.4,5.898508286,0.035,-0.011,0.0366878727,3.8200000000000003,-2.62,4.6321485296
2021-02-28 11:30:00,0.035,0.0,0.035,4.66,3.36,5.7450152306,0.035,0.0,0.035,3.7,-2.62,4.5336960639
2021-02-28 12:00:00,0.037,0.0,0.037,4.54,3.36,5.6481147297,0.037,0.0,0.037,3.6,-2.66,4.4761143864
2021-02-28 12:30:00,0.039,0.0,0.039,4.48,3.36,5.6,0.039,0.0,0.039,3.54,-2.66,4.4280018067
2021-02-28 13:00:00,0.041,-0.001,0.0410121933,4.42,3.36,5.5521167135,0.041,-0.001,0.0410121933,3.48,-2.66,4.3801826446
2021-02-28 13:30:00,0.039,-0.001,0.0390128184,4.24,3.32,5.3851648071,0.039,-0.001,0.0390128184,3.3,-2.7199999999999998,4.276493891
2021-02-28 14:00:00,0.044,0.001,0.0440113622,4.18,3.26,5.3009433123,0.044,0.001,0.0440113622,3.16,-2.66,4.1305205483
2021-02-28 14:30:00,0.043000000000000003,-0.001,0.0430116263,4.1,3.26,5.2380912554,0.043000000000000003,-0.001,0.0430116263,3.08,-2.66,4.069643719
2021-02-28 15:00:00,0.041,0.0,0.041,4.1,3.24,5.2256674215,0.041,0.0,0.041,3.02,-2.66,4.0244254248
2021-02-28 15:30:00,0.047,0.005,0.047265209200000005,4.38,3.22,5.4362487066,0.047,0.005,0.047265209200000005,3.24,-2.66,4.1920400761
2021-02-28 16:00:00,0.037,0.006,0.037483329600000004,4.68,3.22,5.6807393885,0.037,0.006,0.037483329600000004,3.46,-2.64,4.3521488945
2021-02-28 16:30:00,0.032,-0.014,0.0349284984,5.16,3.26,6.1035399565,0.032,-0.014,0.0349284984,3.8200000000000003,-2.56,4.5984780091
2021-02-28 17:00:00,0.037,-0.03,0.0476340215,5.72,3.08,6.4965221465,0.037,-0.03,0.0476340215,4.4,-2.26,4.9464734913
2021-02-28 17:30:00,0.016,-0.013000000000000001,0.020615528100000002,6.26,3.2,7.030476513,0.016,-0.013000000000000001,0.020615528100000002,4.88,-2.22,5.3612312019
2021-02-28 18:00:00,0.016,-0.003,0.0162788206,6.64,2.94,7.2617628714,0.016,-0.003,0.0162788206,5.38,-1.78,5.6668156843
2021-02-28 18:30:00,0.009000000000000001,0.002,0.009219544500000001,6.86,2.9,7.447791619,0.009000000000000001,0.002,0.009219544500000001,5.62,-1.72,5.8773123109
2021-02-28 19:00:00,0.02,0.003,0.0202237484,6.72,2.86,7.3032869312,0.02,0.003,0.0202237484,5.5,-1.76,5.7747380892999995
2021-02-28 19:30:00,0.015,0.002,0.015132746,6.44,2.74,6.998657014,0.015,0.002,0.015132746,5.26,-1.8599999999999999,5.5791755663
2021-02-28 20:00:00,0.018000000000000002,0.004,0.0184390889,6.1,2.7,6.6708320321,0.018000000000000002,0.004,0.0184390889,4.88,-1.92,5.2441205173
2021-02-28 20:30:00,0.047,-0.001,0.0470106371,5.8,2.7,6.3976558207,0.047,-0.001,0.0470106371,4.5600000000000005,-1.96,4.9633859411
2021-02-28 21:00:00,0.1,-0.038,0.106976633,5.62,3.38,6.5581094837,0.1,-0.038,0.106976633,4.14,-2.64,4.910112015
2021-02-28 21:30:00,0.081,-0.035,0.0882383137,5.5,3.34,6.4347183311,0.081,-0.035,0.0882383137,4.02,-2.6,4.7875254569
2021-02-28 22:00:00,0.105,-0.041,0.1127208942,5.22,3.92,6.5280012255,0.105,-0.041,0.1127208942,3.52,-3.3,4.8249766839
2021-02-28 22:30:00,0.162,-0.057,0.1717352614,4.96,4.12,6.4479454092,0.162,-0.057,0.1717352614,3.12,-3.6,4.7638639779
2021-02-28 23:00:00,0.138,-0.046,0.1454647724,4.6,4.08,6.1486909176,0.138,-0.046,0.1454647724,2.76,-3.6,4.5362539611
2021-02-28 23:30:00,0.179,-0.046,0.1848161248,4.42,4.12,6.042416735,0.179,-0.046,0.1848161248,2.6,-3.6,4.4407206622
2021-03-01 00:00:00,0.211,-0.061,0.2196406156,4.36,4.12,5.9986665185,0.211,-0.061,0.2196406156,2.52,-3.62,4.4107595718
2021-03-01 00:30:00,0.216,-0.06,0.2241785003,4.5600000000000005,4.1,6.1321774273,0.216,-0.06,0.2241785003,2.7,-3.62,4.5160159433
2021-03-01 01:00:00,0.202,-0.06,0.2107225664,5.04,4.1,6.4970454824,0.202,-0.06,0.2107225664,3.16,-3.58,4.7751439769
2021-03-01 01:30:00,0.187,-0.053,0.19436563480000002,5.12,4.06,6.5343706659,0.187,-0.053,0.19436563480000002,3.22,-3.58,4.8150597089
2021-03-01 02:00:00,0.11,-0.043000000000000003,0.11810588470000001,5.06,4.04,6.4749671814,0.11,-0.043000000000000003,0.11810588470000001,3.18,-3.64,4.8334252865
2021-03-01 02:30:00,0.11900000000000001,-0.037,0.1246194206,5.02,4.02,6.4312362731,0.11900000000000001,-0.037,0.1246194206,3.16,-3.64,4.8202904477
2021-03-01 03:00:00,0.099,-0.036000000000000004,0.1053422992,5.02,4.02,6.4312362731,0.099,-0.036000000000000004,0.1053422992,3.16,-3.64,4.8202904477
2021-03-01 03:30:00,0.137,-0.051000000000000004,0.1461848145,4.84,4.02,6.2917406177,0.137,-0.051000000000000004,0.1461848145,3.0,-3.64,4.7169481659
2021-03-01 04:00:00,0.171,-0.054,0.1793237296,4.8,4.06,6.2867797798,0.171,-0.054,0.1793237296,2.9,-3.64,4.6539875376
2021-03-01 04:30:00,0.215,-0.066,0.22490220100000002,4.46,4.1,6.0581845465,0.215,-0.066,0.22490220100000002,2.62,-3.64,4.4848634316
2021-03-01 05:00:00,0.155,-0.05,0.1628649747,4.44,4.08,6.0299253727,0.155,-0.05,0.1628649747,2.62,-3.64,4.4848634316
2021-03-01 05:30:00,0.077,-0.03,0.0826377638,4.66,4.04,6.1674305833,0.077,-0.03,0.0826377638,2.84,-3.62,4.6010868281
2021-03-01 06:00:00,0.079,-0.032,0.0852349693,4.82,4.08,6.3149663499,0.079,-0.032,0.0852349693,3.0,-3.56,4.6554913812
2021-03-01 06:30:00,0.108,-0.051000000000000004,0.11943617540000001,5.02,3.58,6.1657765123,0.108,-0.051000000000000004,0.11943617540000001,3.48,-2.7800000000000002,4.4540767843
2021-03-01 07:00:00,0.161,-0.053,0.1694992625,5.16,3.58,6.2802866177,0.161,-0.053,0.1694992625,3.68,-2.58,4.4943075106
2021-03-01 07:30:00,0.147,-0.045,0.1537335357,5.4,3.26,6.3077412756,0.147,-0.045,0.1537335357,4.16,-1.9,4.5733576287
2021-03-01 08:00:00,0.078,-0.008,0.0784091831,5.46,3.04,6.2492559557,0.078,-0.008,0.0784091831,4.32,-1.6600000000000001,4.6279585132
2021-03-01 08:30:00,0.058,0.001,0.058008620000000004,5.34,3.04,6.1446887635,0.058,0.001,0.058008620000000004,4.4,-1.6600000000000001,4.7027226157
2021-03-01 09:00:00,0.037,0.004,0.0372155881,5.16,3.0,5.9687184554,0.037,0.004,0.0372155881,4.4,-1.6600000000000001,4.7027226157
2021-03-01 09:30:00,0.039,0.002,0.0390512484,4.88,3.0,5.7283854619,0.039,0.002,0.0390512484,4.24,-1.6800000000000002,4.5607017004
2021-03-01 10:00:00,0.043000000000000003,0.003,0.0431045241,4.58,3.0,5.4750707758,0.043000000000000003,0.003,0.0431045241,4.02,-1.6800000000000002,4.3569255215
2021-03-01 10:30:00,0.033,0.0,0.033,4.3,2.96,5.2203065044,0.033,0.0,0.033,3.8,-1.74,4.1794257979000005
2021-03-01 11:00:00,0.038,-0.001,0.0380131556,4.1,2.96,5.056836956,0.038,-0.001,0.0380131556,3.64,-1.74,4.0345012083
2021-03-01 11:30:00,0.06,-0.004,0.060133185500000005,3.98,2.9,4.9244695146,0.06,-0.004,0.060133185500000005,3.5,-1.78,3.9266270513
2021-03-01 12:00:00,0.07100000000000001,-0.028,0.07632168760000001,3.8200000000000003,2.92,4.8082013269,0.07100000000000001,-0.028,0.07632168760000001,3.4,-1.76,3.82852452
2021-03-01 12:30:00,0.045,-0.005,0.045276925700000005,3.94,2.92,4.9040799341,0.045,-0.005,0.045276925700000005,3.48,-1.76,3.8997435813
2021-03-01 13:00:00,0.056,-0.006,0.0563205114,3.86,3.14,4.9758617344000005,0.056,-0.006,0.0563205114,3.3,-2.08,3.9008204265
2021-03-01 13:30:00,0.066,-0.003,0.0660681466,3.7199999999999998,3.64,5.2046133382,0.066,-0.003,0.0660681466,2.9,-2.88,4.0871016625
2021-03-01 14:00:00,0.068,-0.014,0.06942621980000001,4.08,4.58,6.13374274,0.068,-0.014,0.06942621980000001,2.9,-3.44,4.4992888327
2021-03-01 14:30:00,0.059000000000000004,-0.011,0.0600166644,4.16,4.58,6.1872449442,0.059000000000000004,-0.011,0.0600166644,2.98,-3.4,4.5211060594
2021-03-01 15:00:00,0.03,0.004,0.0302654919,4.36,4.58,6.3234484263,0.03,0.004,0.0302654919,3.16,-3.42,4.6563934542
2021-03-01 15:30:00,0.048,-0.019,0.051623638000000006,4.52,4.64,6.4776538963,0.048,-0.019,0.051623638000000006,3.24,-3.42,4.7110508382
2021-03-01 16:00:00,0.03,-0.013000000000000001,0.0326955654,4.88,4.64,6.7337953637,0.03,-0.013000000000000001,0.0326955654,3.48,-3.4,4.8652235303
2021-03-01 16:30:00,0.044,-0.016,0.0468187996,5.3,4.64,7.0441181137,0.044,-0.016,0.0468187996,3.8,-3.34,5.0592094244
2021-03-01 17:00:00,0.096,-0.047,0.1068877916,5.68,4.26,7.1,0.096,-0.047,0.1068877916,4.18,-3.0,5.1451336230999996
2021-03-01 17:30:00,0.092,-0.045,0.1024158191,5.98,3.7800000000000002,7.0745176514,0.092,-0.045,0.1024158191,4.62,-2.66,5.3310411741
2021-03-01 18:00:00,0.082,-0.033,0.088391176,6.46,3.8,7.4947715109,0.082,-0.033,0.088391176,5.04,-2.66,5.6988770824
2021-03-01 18:30:00,0.133,-0.049,0.1417391971,6.62,3.24,7.3703459892,0.133,-0.049,0.1417391971,5.4,-1.96,5.744701907
2021-03-01 19:00:00,0.106,-0.037,0.1122719912,6.66,3.02,7.3127286289,0.106,-0.037,0.1122719912,5.5,-1.8,5.7870545185
2021-03-01 19:30:00,0.162,-0.057,0.1717352614,6.42,2.98,7.0779092958,0.162,-0.057,0.1717352614,5.24,-1.88,5.5670458953
2021-03-01 20:00:00,0.244,-0.068,0.2532982432,5.9,2.92,6.583038812,0.244,-0.068,0.2532982432,4.66,-1.96,5.0554129406
2021-03-01 20:30:00,0.25,-0.07200000000000001,0.2601614883,5.62,2.92,6.3333087719,0.25,-0.07200000000000001,0.2601614883,4.36,-2.0,4.7968322881
2021-03-01 21:00:00,0.24,-0.066,0.2489096222,5.42,2.98,6.1852081614,0.24,-0.066,0.2489096222,4.18,-2.14,4.6959557068
2021-03-01 21:30:00,0.21,-0.056,0.21733844570000002,5.46,3.64,6.5621033213,0.21,-0.056,0.21733844570000002,3.96,-2.88,4.8965293831
2021-03-01 22:00:00,0.182,-0.056,0.1904205871,5.26,3.56,6.3514722703,0.182,-0.056,0.1904205871,3.7800000000000002,-2.88,4.7521363617
2021-03-01 22:30:00,0.17500000000000002,-0.05,0.1820027472,5.02,3.4,6.0630355434,0.17500000000000002,-0.05,0.1820027472,3.52,-2.8,4.497821695
2021-03-01 23:00:00,0.145,-0.045,0.1518222645,4.74,3.26,5.7528427755,0.145,-0.045,0.1518222645,3.24,-2.7800000000000002,4.269191961
2021-03-01 23:30:00,0.15,-0.053,0.1590880259,4.5600000000000005,3.3,5.6288187038,0.15,-0.053,0.1590880259,3.06,-2.76,4.1208251601
2021-03-02 00:00:00,0.101,-0.048,0.11182575730000001,4.5600000000000005,3.3,5.6288187038,0.101,-0.048,0.11182575730000001,3.0,-2.8200000000000003,4.1173292314
2021-03-02 00:30:00,0.137,-0.048,0.1451654229,4.78,3.3,5.8084765645,0.137,-0.048,0.1451654229,3.18,-2.76,4.2107006543
2021-03-02 01:00:00,0.139,-0.05,0.1477193285,5.1,3.26,6.0529001313,0.139,-0.05,0.1477193285,3.46,-2.76,4.4259688205
2021-03-02 01:30:00,0.082,-0.036000000000000004,0.08955445270000001,5.42,3.3,6.3455811397,0.082,-0.036000000000000004,0.08955445270000001,3.68,-2.76,4.6
2021-03-02 02:00:00,0.113,-0.05,0.12356779520000001,5.42,3.34,6.3664746917,0.113,-0.05,0.12356779520000001,3.68,-2.76,4.6
2021-03-02 02:30:00,0.138,-0.05,0.1467787451,5.32,3.34,6.2815603157,0.138,-0.05,0.1467787451,3.58,-2.76,4.5203982125
2021-03-02 03:00:00,0.116,-0.043000000000000003,0.1237133784,5.26,3.3,6.2094766285,0.116,-0.043000000000000003,0.1237133784,3.54,-2.8200000000000003,4.5259253198
2021-03-02 03:30:00,0.137,-0.055,0.1476279106,5.04,3.3,6.0242509908,0.137,-0.055,0.1476279106,3.38,-2.8200000000000003,4.4019086769
2021-03-02 04:00:00,0.125,-0.044,0.1325179233,5.14,3.32,6.1189868442,0.125,-0.044,0.1325179233,3.44,-2.8200000000000003,4.4481456811
2021-03-02 04:30:00,0.156,-0.054,0.1650817979,4.96,3.38,6.0021662756,0.156,-0.054,0.1650817979,3.2800000000000002,-2.8,4.312586231
2021-03-02 05:00:00,0.264,-0.077,0.275,4.8,3.42,5.8937594114,0.264,-0.077,0.275,3.16,-2.7199999999999998,4.1694124286
2021-03-02 05:30:00,0.279,-0.083,0.2910841803,4.88,3.42,5.9590938909,0.279,-0.083,0.2910841803,3.22,-2.7199999999999998,4.2150682082
2021-03-02 06:00:00,0.153,-0.066,0.1666283289,5.2,3.38,6.2019674298,0.153,-0.066,0.1666283289,3.56,-2.7,4.4680644579
2021-03-02 06:30:00,0.12,-0.046,0.1285145906,5.42,2.7199999999999998,6.064222951,0.12,-0.046,0.1285145906,4.04,-1.92,4.4730302928
2021-03-02 07:00:00,0.09,-0.034,0.0962081078,5.68,2.8200000000000003,6.3415140147999995,0.09,-0.034,0.0962081078,4.36,-1.76,4.7018294312
2021-03-02 07:30:00,0.09,-0.017,0.0915914843,5.98,3.02,6.6993133977,0.09,-0.017,0.0915914843,4.68,-1.6400000000000001,4.9590321636
2021-03-02 08:00:00,0.075,-0.007,0.07532595830000001,6.1,3.14,6.8607288243,0.075,-0.007,0.07532595830000001,4.92,-1.6,5.1736254213
2021-03-02 08:30:00,0.074,-0.015,0.07550496670000001,5.98,3.18,6.7729461832,0.074,-0.015,0.07550496670000001,4.92,-1.6,5.1736254213
2021-03-02 09:00:00,0.052000000000000005,-0.006,0.0523450093,5.8,3.16,6.6049678273,0.052000000000000005,-0.006,0.0523450093,4.86,-1.6,5.1166004339
2021-03-02 09:30:00,0.037,-0.005,0.0373363094,5.54,3.16,6.3778679823,0.037,-0.005,0.0373363094,4.72,-1.6,4.9838138007
2021-03-02 10:00:00,0.028,0.0,0.028,5.24,3.1,6.0883166803,0.028,0.0,0.028,4.5,-1.6600000000000001,4.7964153281
2021-03-02 10:30:00,0.024,0.0,0.024,4.98,3.1,5.8660378451,0.024,0.0,0.024,4.32,-1.6600000000000001,4.6279585132
2021-03-02 11:00:00,0.028,-0.001,0.0280178515,4.78,3.06,5.6755616462,0.028,-0.001,0.0280178515,4.16,-1.6800000000000002,4.4864239657
2021-03-02 11:30:00,0.033,-0.002,0.0330605505,4.66,3.06,5.5748721958,0.033,-0.002,0.0330605505,4.0,-1.6800000000000002,4.3384789961
2021-03-02 12:00:00,0.035,-0.001,0.035014282800000004,4.5600000000000005,3.02,5.4693692507,0.035,-0.001,0.035014282800000004,3.96,-1.72,4.317406629
2021-03-02 12:30:00,0.039,-0.002,0.0390512484,4.62,3.12,5.5748363205,0.039,-0.002,0.0390512484,4.02,-1.6600000000000001,4.3492528094
2021-03-02 13:00:00,0.042,0.0,0.042,4.52,3.2800000000000002,5.5846933667,0.042,0.0,0.042,3.84,-2.0,4.3296189209
2021-03-02 13:30:00,0.038,-0.003,0.0381182371,4.46,4.36,6.2370826514,0.038,-0.003,0.0381182371,3.26,-3.5,4.7830534181
2021-03-02 14:00:00,0.037,-0.002,0.037054014600000004,4.32,3.64,5.64907072,0.037,-0.002,0.037054014600000004,3.4,-2.54,4.24400754
2021-03-02 14:30:00,0.033,-0.001,0.033015148,4.44,3.66,5.7540594366,0.033,-0.001,0.033015148,3.46,-2.54,4.29222553
2021-03-02 15:00:00,0.03,-0.001,0.030016662000000003,4.46,3.62,5.7442144807,0.03,-0.001,0.030016662000000003,3.42,-2.54,4.2600469481
2021-03-02 15:30:00,0.025,-0.001,0.025019992,4.66,3.52,5.8400342465,0.025,-0.001,0.025019992,3.54,-2.48,4.3222679232
2021-03-02 16:00:00,0.022,-0.001,0.0220227155,4.76,3.52,5.9201351336,0.022,-0.001,0.0220227155,3.56,-2.48,4.3386633886
2021-03-02 16:30:00,0.017,-0.001,0.0170293864,5.14,3.56,6.2524555176,0.017,-0.001,0.0170293864,3.88,-2.4,4.5622801317
2021-03-02 17:00:00,0.013000000000000001,-0.001,0.0130384048,5.58,3.38,6.5238638858,0.013000000000000001,-0.001,0.0130384048,4.3,-2.16,4.8120266001
2021-03-02 17:30:00,0.009000000000000001,0.0,0.009000000000000001,6.0,3.64,7.0178059249,0.009000000000000001,0.0,0.009000000000000001,4.6,-2.62,5.2938077033
2021-03-02 18:00:00,0.012,-0.009000000000000001,0.015,6.36,3.46,7.2402486145000005,0.012,-0.009000000000000001,0.015,4.98,-2.44,5.5456289092999995
2021-03-02 18:30:00,0.011,-0.018000000000000002,0.021095023100000002,6.8,3.92,7.8489744553000005,0.011,-0.018000000000000002,0.021095023100000002,5.32,-2.7,5.9659366406
2021-03-02 19:00:00,0.01,0.0,0.01,6.78,3.84,7.7919188907,0.01,0.0,0.01,5.3,-2.76,5.9755836535
2021-03-02 19:30:00,0.01,0.003,0.0104403065,6.36,3.7800000000000002,7.3985133642,0.01,0.003,0.0104403065,4.84,-2.86,5.6218502292
2021-03-02 20:00:00,0.036000000000000004,0.0,0.036000000000000004,5.96,3.68,7.0045699368,0.036000000000000004,0.0,0.036000000000000004,4.4,-2.96,5.3029802941
2021-03-02 20:30:00,0.054,-0.03,0.061773780800000004,5.6,3.68,6.7009253092000005,0.054,-0.03,0.061773780800000004,4.06,-3.0,5.048128366
2021-03-02 21:00:00,0.034,-0.031,0.0460108683,5.48,3.68,6.6009696257,0.034,-0.031,0.0460108683,3.94,-3.06,4.9887072474
2021-03-02 21:30:00,0.056,-0.017,0.0585234996,5.14,3.52,6.2297672509,0.056,-0.017,0.0585234996,3.6,-3.02,4.6989786124
2021-03-02 22:00:00,0.03,-0.004,0.0302654919,4.96,3.6,6.1287519121,0.03,-0.004,0.0302654919,3.38,-3.16,4.6270941205
2021-03-02 22:30:00,0.024,0.002,0.0240831892,4.82,3.9,6.2001935454,0.024,0.002,0.0240831892,3.12,-3.48,4.6738421026
2021-03-02 23:00:00,0.052000000000000005,-0.005,0.0522398315,4.36,3.18,5.3964803344,0.052000000000000005,-0.005,0.0522398315,2.88,-2.86,4.0588175618
2021-03-02 23:30:00,0.045,-0.029,0.0535350353,4.1,3.22,5.2132907074,0.045,-0.029,0.0535350353,2.6,-2.86,3.8651778743
2021-03-03 00:00:00,0.025,-0.03,0.0390512484,4.0,3.18,5.1100293541,0.025,-0.03,0.0390512484,2.54,-2.92,3.8701421163000003
2021-03-03 00:30:00,0.023,-0.005,0.0235372046,4.4,3.18,5.4288488651,0.023,-0.005,0.0235372046,2.86,-2.88,4.0588175618
2021-03-03 01:00:00,0.025,0.003,0.0251793566,5.02,3.18,5.9424574041,0.025,0.003,0.0251793566,3.4,-2.8200000000000003,4.4172842336
2021-03-03 01:30:00,0.012,0.001,0.0120415946,5.16,3.18,6.0611880024,0.012,0.001,0.0120415946,3.54,-2.8200000000000003,4.5259253198
2021-03-03 02:00:00,0.011,0.001,0.011045361,5.08,3.18,5.9932295134,0.011,0.001,0.011045361,3.48,-2.86,4.5044422518000005
2021-03-03 02:30:00,0.011,0.005,0.012083046,5.06,3.18,5.9762864724,0.011,0.005,0.012083046,3.42,-2.9,4.4840160571
2021-03-03 03:00:00,0.019,0.004,0.0194164878,5.12,3.18,6.0271718077,0.019,0.004,0.0194164878,3.5,-2.9,4.5453272709
2021-03-03 03:30:00,0.028,-0.019,0.0338378486,5.04,3.24,5.9915941118,0.028,-0.019,0.0338378486,3.44,-2.86,4.4736115164
2021-03-03 04:00:00,0.044,-0.023,0.0496487663,4.9,3.24,5.8743169816,0.044,-0.023,0.0496487663,3.3,-2.88,4.38
2021-03-03 04:30:00,0.03,-0.01,0.0316227766,4.9,3.26,5.885371696,0.03,-0.01,0.0316227766,3.3,-2.88,4.38
2021-03-03 05:00:00,0.064,-0.004,0.0641248782,4.84,3.24,5.8243626261,0.064,-0.004,0.0641248782,3.26,-2.88,4.3499425284
2021-03-03 05:30:00,0.044,-0.005,0.0442831797,5.02,3.2800000000000002,5.9965656838,0.044,-0.005,0.0442831797,3.44,-2.8200000000000003,4.4481456811
2021-03-03 06:00:00,0.019,0.005,0.0196468827,5.2,3.34,6.1802588943,0.019,0.005,0.0196468827,3.62,-2.74,4.5400440526
2021-03-03 06:30:00,0.027,0.006,0.0276586334,5.5,3.4,6.4660652641,0.027,0.006,0.0276586334,3.9,-2.62,4.6983401324
2021-03-03 07:00:00,0.028,-0.011,0.0300832179,5.62,2.8,6.2788852514,0.028,-0.011,0.0300832179,4.34,-1.8,4.6984678354
2021-03-03 07:30:00,0.017,-0.016,0.0233452351,5.9,3.06,6.6463222913,0.017,-0.016,0.0233452351,4.68,-1.62,4.9524539372
2021-03-03 08:00:00,0.021,0.002,0.021095023100000002,6.06,3.14,6.8251886421,0.021,0.002,0.021095023100000002,4.84,-1.6400000000000001,5.1103033178
2021-03-03 08:30:00,0.013000000000000001,0.006,0.014317821100000001,6.08,3.24,6.8894121665,0.013000000000000001,0.006,0.014317821100000001,4.92,-1.7000000000000002,5.205420252
2021-03-03 09:00:00,0.011,0.003,0.0114017543,5.94,3.16,6.7282389969,0.011,0.003,0.0114017543,4.92,-1.74,5.2186205074
2021-03-03 09:30:00,0.008,0.0,0.008,5.98,3.22,6.7918186077,0.008,0.0,0.008,5.02,-1.6800000000000002,5.2936565812
2021-03-03 10:00:00,0.014,0.0,0.014,5.98,3.2,6.7823594715,0.014,0.0,0.014,5.02,-1.74,5.3130029174
2021-03-03 10:30:00,0.01,0.0,0.01,6.04,3.06,6.7709083586,0.01,0.0,0.01,4.96,-1.82,5.2833701366
2021-03-03 11:00:00,0.008,0.001,0.0080622577,6.0,3.02,6.717172024,0.008,0.001,0.0080622577,4.88,-1.88,5.2296080159
2021-03-03 11:30:00,0.015,0.004,0.0155241747,6.18,3.12,6.9229184597,0.015,0.004,0.0155241747,5.04,-1.78,5.345091206
2021-03-03 12:00:00,0.01,0.0,0.01,6.34,3.16,7.0838689994,0.01,0.0,0.01,5.16,-1.76,5.4518987518
2021-03-03 12:30:00,0.006,0.0,0.006,6.4,3.16,7.1376186505,0.006,0.0,0.006,5.24,-1.76,5.5276758226
2021-03-03 13:00:00,0.015,0.0,0.015,5.78,3.08,6.5494121874,0.015,0.0,0.015,4.86,-1.82,5.1896049946
2021-03-03 13:30:00,0.015,0.0,0.015,5.26,2.94,6.0258775295,0.015,0.0,0.015,4.34,-2.02,4.7870659072
2021-03-03 14:00:00,0.015,0.0,0.015,5.5600000000000005,3.1,6.3658149518,0.015,0.0,0.015,4.66,-1.88,5.0249378106
2021-03-03 14:30:00,0.008,0.0,0.008,5.5600000000000005,3.1,6.3658149518,0.008,0.0,0.008,4.5,-1.88,4.8769252609
2021-03-03 15:00:00,0.009000000000000001,0.0,0.009000000000000001,5.46,3.1,6.2786622779,0.009000000000000001,0.0,0.009000000000000001,4.46,-1.8399999999999999,4.8246450647
2021-03-03 15:30:00,0.011,0.0,0.011,5.52,3.14,6.3505905237,0.011,0.0,0.011,4.52,-1.8399999999999999,4.8801639317
2021-03-03 16:00:00,0.013000000000000001,0.001,0.0130384048,5.5600000000000005,3.18,6.4051541746,0.013000000000000001,0.001,0.0130384048,4.46,-1.82,4.817053041
2021-03-03 16:30:00,0.01,0.005,0.0111803399,6.02,3.32,6.8747945424,0.01,0.005,0.0111803399,4.92,-1.7000000000000002,5.205420252
2021-03-03 17:00:00,0.019,-0.01,0.0214709106,6.28,3.2800000000000002,7.084970007,0.019,-0.01,0.0214709106,5.16,-1.72,5.4391175755
2021-03-03 17:30:00,0.014,0.0,0.014,6.4,3.12,7.12,0.014,0.0,0.014,5.24,-1.8599999999999999,5.5603237316000005
2021-03-03 18:00:00,0.015,-0.002,0.015132746,6.72,3.1,7.4005675458,0.015,-0.002,0.015132746,5.52,-1.9,5.8378420671
2021-03-03 18:30:00,0.026000000000000002,-0.003,0.0261725047,7.02,3.1,7.6740080792,0.026000000000000002,-0.003,0.0261725047,5.78,-1.9,6.084274813
2021-03-03 19:00:00,0.012,-0.002,0.012165525100000001,6.98,3.1,7.6374341241,0.012,-0.002,0.012165525100000001,5.78,-1.9,6.084274813
2021-03-03 19:30:00,0.009000000000000001,0.0,0.009000000000000001,6.58,3.0,7.2316249903,0.009000000000000001,0.0,0.009000000000000001,5.4,-2.0,5.7584720196
2021-03-03 20:00:00,0.009000000000000001,0.0,0.009000000000000001,6.18,2.9,6.8265950517,0.009000000000000001,0.0,0.009000000000000001,4.94,-2.1,5.3678301016
2021-03-03 20:30:00,0.007,0.0,0.007,5.98,2.92,6.6548328304,0.007,0.0,0.007,4.72,-2.12,5.1742439061
2021-03-03 21:00:00,0.009000000000000001,-0.001,0.0090553851,5.9,3.58,6.9011883035,0.009000000000000001,-0.001,0.0090553851,4.36,-2.94,5.2586310006
2021-03-03 21:30:00,0.01,0.002,0.010198039,5.68,3.68,6.7679243495,0.01,0.002,0.010198039,4.12,-3.02,5.1083069602
2021-03-03 22:00:00,0.014,-0.002,0.014142135600000001,5.3,3.46,6.3294233545,0.014,-0.002,0.014142135600000001,3.7800000000000002,-2.96,4.8010415537
2021-03-03 22:30:00,0.012,0.0,0.012,4.84,3.2800000000000002,5.8467084757,0.012,0.0,0.012,3.34,-2.94,4.449629198
2021-03-03 23:00:00,0.018000000000000002,0.001,0.0180277564,4.64,3.2800000000000002,5.6822530743,0.018000000000000002,0.001,0.0180277564,3.16,-2.94,4.3161556969
2021-03-03 23:30:00,0.014,0.005,0.0148660687,4.4,3.22,5.452375629,0.014,0.005,0.0148660687,2.94,-2.88,4.1155801535
2021-03-04 00:00:00,0.022,0.004,0.0223606798,4.3,3.22,5.3720014892,0.022,0.004,0.0223606798,2.8200000000000003,-2.88,4.0307319435
2021-03-04 00:30:00,0.036000000000000004,-0.007,0.036674241600000004,4.46,3.22,5.5009090158,0.036000000000000004,-0.007,0.036674241600000004,2.96,-2.88,4.1298910397
2021-03-04 01:00:00,0.032,-0.005,0.032388269500000004,5.04,3.22,5.9808026217,0.032,-0.005,0.032388269500000004,3.42,-2.8,4.42
2021-03-04 01:30:00,0.016,0.005,0.0167630546,5.16,3.2,6.0717048677,0.016,0.005,0.0167630546,3.54,-2.84,4.5384138198
2021-03-04 02:00:00,0.02,0.004,0.0203960781,5.06,3.24,6.0084274149,0.02,0.004,0.0203960781,3.44,-2.84,4.4608519366
2021-03-04 02:30:00,0.026000000000000002,0.004,0.026305892900000002,5.02,3.26,5.9856495053,0.026000000000000002,0.004,0.026305892900000002,3.38,-2.84,4.4147480109
2021-03-04 03:00:00,0.047,-0.004,0.0471699057,4.9,3.24,5.8743169816,0.047,-0.004,0.0471699057,3.26,-2.88,4.3499425284
2021-03-04 03:30:00,0.03,0.003,0.0301496269,4.76,3.22,5.7468252105,0.03,0.003,0.0301496269,3.14,-2.88,4.2607511075
2021-03-04 04:00:00,0.015,0.003,0.0152970585,4.64,3.22,5.6478314422,0.015,0.003,0.0152970585,3.08,-2.92,4.2441489135
2021-03-04 04:30:00,0.015,0.004,0.0155241747,4.48,3.18,5.4938875125,0.015,0.004,0.0155241747,2.92,-2.92,4.1295036021
2021-03-04 05:00:00,0.022,0.001,0.0220227155,4.44,3.2,5.4729882149,0.022,0.001,0.0220227155,2.88,-2.88,4.0729350596
2021-03-04 05:30:00,0.019,-0.01,0.0214709106,4.5600000000000005,3.26,5.6054616224,0.019,-0.01,0.0214709106,3.02,-2.8200000000000003,4.1319244911
2021-03-04 06:00:00,0.016,0.001,0.0160312195,4.6,3.26,5.638049308,0.016,0.001,0.0160312195,3.08,-2.8200000000000003,4.1759789271
2021-03-04 06:30:00,0.015,0.0,0.015,4.98,3.36,6.0074953184,0.015,0.0,0.015,3.46,-2.64,4.3521488945
2021-03-04 07:00:00,0.01,0.002,0.010198039,5.14,2.74,5.8247060012,0.01,0.002,0.010198039,3.88,-1.88,4.3114730661
2021-03-04 07:30:00,0.006,0.0,0.006,5.38,2.88,6.1023601991,0.006,0.0,0.006,4.2,-1.6800000000000002,4.523538438
2021-03-04 08:00:00,0.008,0.0,0.008,5.48,2.98,6.2378521945,0.008,0.0,0.008,4.32,-1.72,4.6498172007
2021-03-04 08:30:00,0.01,0.0,0.01,5.44,3.0,6.2123747472,0.01,0.0,0.01,4.36,-1.6800000000000002,4.6724725788
2021-03-04 09:00:00,0.007,0.0,0.007,5.44,2.98,6.2027413294,0.007,0.0,0.007,4.4,-1.6800000000000002,4.7098195295
2021-03-04 09:30:00,0.008,0.0,0.008,5.36,2.98,6.1326992426,0.008,0.0,0.008,4.34,-1.74,4.6758100902
2021-03-04 10:00:00,0.01,0.001,0.0100498756,5.18,2.96,5.9660707337000005,0.01,0.001,0.0100498756,4.14,-1.76,4.498577553
2021-03-04 10:30:00,0.01,0.002,0.010198039,5.58,3.18,6.4225228688,0.01,0.002,0.010198039,3.7800000000000002,-2.12,4.3339127818
2021-03-04 11:00:00,0.011,0.001,0.011045361,5.38,3.16,6.2393909959,0.011,0.001,0.011045361,3.62,-2.12,4.1950923709
2021-03-04 11:30:00,0.012,0.001,0.0120415946,5.36,3.16,6.2221539679,0.012,0.001,0.0120415946,3.62,-2.12,4.1950923709
2021-03-04 12:00:00,0.013000000000000001,0.0,0.013000000000000001,5.38,3.14,6.2292856733,0.013000000000000001,0.0,0.013000000000000001,3.76,-2.12,4.3164800474
2021-03-04 12:30:00,0.008,0.0,0.008,5.28,3.04,6.0926184847,0.008,0.0,0.008,4.0,-1.98,4.4632275317
2021-03-04 13:00:00,0.01,-0.003,0.0104403065,5.28,2.94,6.0433434455,0.01,-0.003,0.0104403065,4.18,-1.9,4.59155747
2021-03-04 13:30:00,0.009000000000000001,0.001,0.0090553851,5.1,2.74,5.7894386602,0.009000000000000001,0.001,0.0090553851,4.02,-2.14,4.5541190147
2021-03-04 14:00:00,0.008,0.0,0.008,5.106,2.746,5.7975643162,0.008,0.0,0.008,4.026,-2.146,4.562235417
2021-03-04 14:30:00,0.01,0.001,0.0100498756,5.44,2.96,6.1931575145,0.01,0.001,0.0100498756,4.34,-1.94,4.7538615882
2021-03-04 15:00:00,0.015,0.002,0.015132746,5.46,3.06,6.2590095063,0.015,0.002,0.015132746,4.34,-1.88,4.7296934362
2021-03-04 15:30:00,0.025,-0.006,0.0257099203,5.74,3.16,6.5523430924,0.025,-0.006,0.0257099203,4.58,-1.8399999999999999,4.9357876778000005
2021-03-04 16:00:00,0.099,-0.05,0.1109098733,5.84,3.24,6.6785627196,0.099,-0.05,0.1109098733,4.7,-1.74,5.0117462027
2021-03-04 16:30:00,0.17,-0.07200000000000001,0.1846185256,6.0,3.32,6.8572880937,0.17,-0.07200000000000001,0.1846185256,4.82,-1.6800000000000002,5.1043902672
2021-03-04 17:00:00,0.228,-0.07100000000000001,0.2387990787,6.34,3.3,7.1474191146,0.228,-0.07100000000000001,0.2387990787,5.08,-1.6800000000000002,5.3505887527
2021-03-04 17:30:00,0.275,-0.069,0.2835242494,6.38,3.16,7.1196910045,0.275,-0.069,0.2835242494,5.16,-1.8,5.4649428176
2021-03-04 18:00:00,0.248,-0.065,0.256376676,6.72,3.22,7.451630694,0.248,-0.065,0.256376676,5.48,-1.8,5.7680499304
2021-03-04 18:30:00,0.22,-0.062,0.2285694643,6.88,3.22,7.59623591,0.22,-0.062,0.2285694643,5.62,-1.76,5.8891425522
2021-03-04 19:00:00,0.262,-0.07100000000000001,0.2714498112,6.54,3.14,7.2547363839,0.262,-0.07100000000000001,0.2714498112,5.34,-1.8399999999999999,5.6481147297
2021-03-04 19:30:00,0.132,-0.042,0.13852075660000002,6.48,3.1,7.1833418407,0.132,-0.042,0.13852075660000002,5.28,-1.96,5.6320511361
2021-03-04 20:00:00,0.03,-0.013000000000000001,0.0326955654,6.44,2.98,7.0960552422,0.03,-0.013000000000000001,0.0326955654,5.08,-2.08,5.4893351146
2021-03-04 20:30:00,0.026000000000000002,0.0,0.026000000000000002,6.06,2.88,6.7095454391,0.026000000000000002,0.0,0.026000000000000002,4.72,-2.14,5.1824704534
2021-03-04 21:00:00,0.053,0.0,0.053,5.96,3.18,6.7552942201,0.053,0.0,0.053,4.54,-2.46,5.1636421255
2021-03-04 21:30:00,0.024,0.0,0.024,5.92,3.7,6.9811460377,0.024,0.0,0.024,4.3,-3.04,5.2660801361
2021-03-04 22:00:00,0.009000000000000001,0.002,0.009219544500000001,5.7,3.58,6.731002897,0.009000000000000001,0.002,0.009219544500000001,4.12,-2.98,5.084761548
2021-03-04 22:30:00,0.011,0.003,0.0114017543,5.48,4.22,6.9165598385,0.011,0.003,0.0114017543,3.7,-3.68,5.2184672079
2021-03-04 23:00:00,0.006,0.001,0.0060827625,5.22,4.36,6.8013234006,0.006,0.001,0.0060827625,3.44,-3.8200000000000003,5.1406225304
2021-03-04 23:30:00,0.009000000000000001,0.001,0.0090553851,4.82,3.64,6.0400331125,0.009000000000000001,0.001,0.0090553851,3.26,-3.16,4.540176208
2021-03-05 00:00:00,0.016,0.004,0.0164924225,4.72,3.2800000000000002,5.7477647829,0.016,0.004,0.0164924225,3.26,-2.8200000000000003,4.3104524125
2021-03-05 00:30:00,0.01,0.006,0.0116619038,4.92,3.24,5.8910101001,0.01,0.006,0.0116619038,3.44,-2.8200000000000003,4.4481456811
2021-03-05 01:00:00,0.015,0.006,0.0161554944,5.4,3.24,6.2974280464,0.015,0.006,0.0161554944,3.7800000000000002,-2.7800000000000002,4.6922063041
2021-03-05 01:30:00,0.047,-0.021,0.0514781507,5.52,3.2800000000000002,6.4209656595,0.047,-0.021,0.0514781507,3.88,-2.7800000000000002,4.7731331429
2021-03-05 02:00:00,0.114,-0.046,0.1229308749,5.44,3.34,6.3835100063,0.114,-0.046,0.1229308749,3.76,-2.74,4.6524402199
2021-03-05 02:30:00,0.233,-0.068,0.24272000330000001,5.14,3.34,6.1298613361,0.233,-0.068,0.24272000330000001,3.46,-2.74,4.4135246686
2021-03-05 03:00:00,0.20800000000000002,-0.057,0.21566872750000002,5.04,3.34,6.0462550393,0.20800000000000002,-0.057,0.21566872750000002,3.36,-2.76,4.3482410237
2021-03-05 03:30:00,0.221,-0.06,0.229,5.12,3.38,6.1350468621,0.221,-0.06,0.229,3.42,-2.76,4.3947696185
2021-03-05 04:00:00,0.218,-0.062,0.22664509700000002,5.02,3.38,6.0518426946,0.218,-0.062,0.22664509700000002,3.32,-2.76,4.317406629
2021-03-05 04:30:00,0.228,-0.059000000000000004,0.2355100847,4.9,3.38,5.9526800687,0.228,-0.059000000000000004,0.2355100847,3.24,-2.76,4.2561954842
2021-03-05 05:00:00,0.201,-0.051000000000000004,0.2073692359,4.8,3.32,5.8363001979,0.201,-0.051000000000000004,0.2073692359,3.2,-2.76,4.2258253632
2021-03-05 05:30:00,0.217,-0.054,0.2236179778,4.92,3.32,5.9353854129,0.217,-0.054,0.2236179778,3.34,-2.68,4.2822891075000005
2021-03-05 06:00:00,0.20500000000000002,-0.065,0.21505813170000002,5.08,3.36,6.0906485697,0.20500000000000002,-0.065,0.21505813170000002,3.5,-2.62,4.3720018298
2021-03-05 06:30:00,0.232,-0.074,0.24351591320000002,5.24,2.86,5.9696901092,0.232,-0.074,0.24351591320000002,3.92,-1.88,4.3475050316
2021-03-05 07:00:00,0.178,-0.059000000000000004,0.1875233319,5.58,2.96,6.3164863651,0.178,-0.059000000000000004,0.1875233319,4.3,-1.76,4.6462457963
2021-03-05 07:30:00,0.20800000000000002,-0.068,0.21883326990000002,5.9,3.22,6.7214879305,0.20800000000000002,-0.068,0.21883326990000002,4.62,-1.62,4.8957941133
2021-03-05 08:00:00,0.157,-0.053,0.1657045564,6.18,3.32,7.0153260794,0.157,-0.053,0.1657045564,4.92,-1.62,5.1798455575
2021-03-05 08:30:00,0.081,-0.032,0.0870919055,6.18,3.32,7.0153260794,0.081,-0.032,0.0870919055,4.92,-1.6600000000000001,5.1924945835
2021-03-05 09:00:00,0.062,-0.032,0.0697710542,6.14,3.36,6.9992285289,0.062,-0.032,0.0697710542,4.96,-1.62,5.217853965
2021-03-05 09:30:00,0.081,-0.034,0.087846457,5.82,3.2800000000000002,6.6806287129,0.081,-0.034,0.087846457,4.78,-1.6600000000000001,5.0600395255
2021-03-05 10:00:00,0.16,-0.054,0.1688668114,5.54,3.2800000000000002,6.4381674411,0.16,-0.054,0.1688668114,4.5600000000000005,-1.6600000000000001,4.8527517967
2021-03-05 10:30:00,0.187,-0.048,0.1930621662,5.42,3.18,6.2840114577,0.187,-0.048,0.1930621662,4.5600000000000005,-1.7000000000000002,4.8665799079
2021-03-05 11:00:00,0.163,-0.046,0.16936646660000002,5.0,3.18,5.9255717024,0.163,-0.046,0.16936646660000002,4.26,-1.7000000000000002,4.5866763566
2021-03-05 11:30:00,0.16,-0.048,0.1670449041,4.5,3.18,5.5102087075,0.16,-0.048,0.1670449041,4.0,-1.7000000000000002,4.3462627624
2021-03-05 12:00:00,0.13,-0.038,0.13544002360000001,4.68,3.18,5.6581622458,0.13,-0.038,0.13544002360000001,4.26,-1.74,4.6016518773
2021-03-05 12:30:00,0.13,-0.042,0.1366162509,4.68,3.48,5.8320493825,0.13,-0.042,0.1366162509,3.92,-2.04,4.4190496716
2021-03-05 13:00:00,0.138,-0.046,0.1454647724,4.82,3.94,6.2254317119,0.138,-0.046,0.1454647724,3.76,-2.62,4.5827939077
2021-03-05 13:30:00,0.10200000000000001,-0.03,0.1063202709,4.72,3.5,5.8760871335000004,0.10200000000000001,-0.03,0.1063202709,3.38,-2.62,4.2765406581
2021-03-05 14:00:00,0.124,-0.04,0.1302919798,4.42,3.64,5.7259060418,0.124,-0.04,0.1302919798,3.44,-2.44,4.2174874037
2021-03-05 14:30:00,0.112,-0.037,0.1179533806,4.18,3.62,5.5296292823,0.112,-0.037,0.1179533806,3.24,-2.48,4.0801960737
2021-03-05 15:00:00,0.10300000000000001,-0.04,0.1104943437,4.18,3.64,5.5427430032,0.10300000000000001,-0.04,0.1104943437,3.24,-2.48,4.0801960737
2021-03-05 15:30:00,0.093,-0.041,0.1016366076,4.38,3.7,5.7336201479,0.093,-0.041,0.1016366076,3.46,-2.46,4.2453739529
2021-03-05 16:00:00,0.076,-0.026000000000000002,0.0803243425,4.68,3.7,5.9659366406,0.076,-0.026000000000000002,0.0803243425,3.64,-2.48,4.4045431091000005
2021-03-05 16:30:00,0.05,-0.024,0.0554616985,5.04,3.7,6.2523275666,0.05,-0.024,0.0554616985,3.86,-2.46,4.5772480815000005
2021-03-05 17:00:00,0.035,-0.016,0.0384837628,5.54,3.34,6.4689411807,0.035,-0.016,0.0384837628,4.3,-2.04,4.7593697062
2021-03-05 17:30:00,0.039,-0.021,0.0442944692,5.64,2.8200000000000003,6.3057116965,0.039,-0.021,0.0442944692,4.6,-1.76,4.9252005035
2021-03-05 18:00:00,0.064,-0.028,0.0698569968,6.14,3.74,7.1893810582,0.064,-0.028,0.0698569968,4.72,-2.64,5.40814201
2021-03-05 18:30:00,0.08700000000000001,-0.031,0.0923579991,6.36,3.06,7.0578466971,0.08700000000000001,-0.031,0.0923579991,5.14,-1.9,5.4799270068
2021-03-05 19:00:00,0.09,-0.032,0.09551963150000001,6.5,2.98,7.1505524262,0.09,-0.032,0.09551963150000001,5.34,-1.8,5.6352107325
2021-03-05 19:30:00,0.082,-0.033,0.088391176,6.16,2.94,6.8256281762,0.082,-0.033,0.088391176,5.0,-1.88,5.3417600096
2021-03-05 20:00:00,0.096,-0.036000000000000004,0.1025280449,5.76,2.86,6.430956383,0.096,-0.036000000000000004,0.1025280449,4.5600000000000005,-1.98,4.9713177328
2021-03-05 20:30:00,0.099,-0.039,0.1064048871,5.5600000000000005,2.8200000000000003,6.2342601806,0.099,-0.039,0.1064048871,4.34,-2.06,4.804081598
2021-03-05 21:00:00,0.092,-0.037,0.09916148450000001,5.46,2.7199999999999998,6.1,0.092,-0.037,0.09916148450000001,4.12,-2.14,4.6426285658
2021-03-05 21:30:00,0.094,-0.038,0.10139033480000001,5.34,2.7199999999999998,5.9928290481,0.094,-0.038,0.10139033480000001,4.02,-2.14,4.5541190147
2021-03-05 22:00:00,0.044,-0.03,0.0532541078,5.2,3.8200000000000003,6.4523174131,0.044,-0.03,0.0532541078,3.52,-3.36,4.8662100242
2021-03-05 22:30:00,0.063,-0.033,0.0711196175,4.94,3.98,6.3438158864,0.063,-0.033,0.0711196175,3.18,-3.6,4.8033738143
