Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-05 23:00:00,0.067,-0.03,0.0734098086,4.54,3.08,5.4861644161,0.067,-0.03,0.0734098086,3.06,-2.84,4.1748293378
2021-03-05 23:30:00,0.079,-0.029,0.08415461960000001,4.36,3.14,5.3730066071,0.079,-0.029,0.08415461960000001,2.88,-2.84,4.0447496832
2021-03-06 00:00:00,0.077,-0.033,0.0837735042,4.28,3.14,5.3082953949,0.077,-0.033,0.0837735042,2.8,-2.88,4.0167648674
2021-03-06 00:30:00,0.056,-0.025,0.0613269924,4.58,3.14,5.5530171979,0.056,-0.025,0.0613269924,3.06,-2.88,4.2021423108
2021-03-06 01:00:00,0.064,-0.027,0.0694622199,5.02,3.14,5.9211485372,0.064,-0.027,0.0694622199,3.4,-2.84,4.4300790061
2021-03-06 01:30:00,0.059000000000000004,-0.025,0.0640780774,5.28,3.18,6.1636677393,0.059000000000000004,-0.025,0.0640780774,3.62,-2.8200000000000003,4.5887688981
2021-03-06 02:00:00,0.055,-0.022,0.059236812900000005,5.2,3.14,6.074504095,0.055,-0.022,0.059236812900000005,3.56,-2.86,4.5665304116000005
2021-03-06 02:30:00,0.046,-0.02,0.0501597448,5.18,3.08,6.02650811,0.046,-0.02,0.0501597448,3.54,-2.88,4.5635512488
2021-03-06 03:00:00,0.03,-0.018000000000000002,0.0349857114,5.28,3.16,6.1533730587,0.03,-0.018000000000000002,0.0349857114,3.64,-2.86,4.6291683918
2021-03-06 03:30:00,0.017,-0.01,0.0197230829,5.24,3.2,6.1398371314,0.017,-0.01,0.0197230829,3.58,-2.86,4.5821392384
2021-03-06 04:00:00,0.017,0.003,0.0172626765,5.2,3.18,6.09527686,0.017,0.003,0.0172626765,3.58,-2.88,4.5946490617
2021-03-06 04:30:00,0.015,0.003,0.0152970585,5.2,3.2,6.105735009,0.015,0.003,0.0152970585,3.56,-2.88,4.5790828776
2021-03-06 05:00:00,0.008,0.0,0.008,5.16,3.2,6.0717048677,0.008,0.0,0.008,3.56,-2.9,4.5916881427
2021-03-06 05:30:00,0.009000000000000001,0.0,0.009000000000000001,5.28,3.24,6.1948365596,0.009000000000000001,0.0,0.009000000000000001,3.66,-2.84,4.6326234468
2021-03-06 06:00:00,0.009000000000000001,0.0,0.009000000000000001,5.4,3.2800000000000002,6.3181009805,0.009000000000000001,0.0,0.009000000000000001,3.76,-2.7800000000000002,4.676109494
2021-03-06 06:30:00,0.009000000000000001,0.0,0.009000000000000001,5.54,2.88,6.2438770007,0.009000000000000001,0.0,0.009000000000000001,4.12,-2.24,4.6895628794
2021-03-06 07:00:00,0.01,0.0,0.01,5.66,2.66,6.2538947865,0.01,0.0,0.01,4.34,-1.76,4.6832894422999995
2021-03-06 07:30:00,0.007,0.0,0.007,5.74,2.68,6.3348243859,0.007,0.0,0.007,4.44,-1.76,4.7761072015
2021-03-06 08:00:00,0.01,0.002,0.010198039,5.68,2.68,6.2805095335,0.01,0.002,0.010198039,4.44,-1.74,4.7687734272
2021-03-06 08:30:00,0.015,0.005,0.0158113883,5.74,3.12,6.5331462558,0.015,0.005,0.0158113883,4.54,-2.16,5.0276435832
2021-03-06 09:00:00,0.021,0.004,0.021377558300000002,5.74,3.54,6.7438268068,0.021,0.004,0.021377558300000002,4.4,-2.64,5.1312376675
2021-03-06 09:30:00,0.02,0.002,0.0200997512,5.5,3.54,6.5407644813,0.02,0.002,0.0200997512,4.12,-2.64,4.8932606716
2021-03-06 10:00:00,0.027,0.002,0.0270739727,5.02,3.54,6.1426378698,0.027,0.002,0.0270739727,4.0,-2.62,4.7816733473
2021-03-06 10:30:00,0.033,0.002,0.0330605505,5.06,3.48,6.1411725265,0.033,0.002,0.0330605505,4.02,-2.66,4.8203734295
2021-03-06 11:00:00,0.037,0.0,0.037,4.92,3.52,6.0495289073,0.037,0.0,0.037,3.94,-2.66,4.7538615882
2021-03-06 11:30:00,0.029,-0.001,0.029017236300000002,4.8,3.62,6.0120212907,0.029,-0.001,0.029017236300000002,3.7800000000000002,-2.7,4.6452556442
2021-03-06 12:00:00,0.047,-0.006,0.047381431,4.66,3.7199999999999998,5.9627175013,0.047,-0.006,0.047381431,3.58,-2.86,4.5821392384
2021-03-06 12:30:00,0.039,0.0,0.039,4.76,4.38,6.4685392478,0.039,0.0,0.039,3.4,-3.58,4.937246196
2021-03-06 13:00:00,0.045,0.0,0.045,4.7,4.32,6.3837606471,0.045,0.0,0.045,3.36,-3.64,4.9537056836
2021-03-06 13:30:00,0.032,0.0,0.032,4.5600000000000005,4.32,6.2814011176,0.032,0.0,0.032,3.3,-3.64,4.9132066922
2021-03-06 14:00:00,0.043000000000000003,-0.003,0.0431045241,4.6,4.28,6.2831839063,0.043000000000000003,-0.003,0.0431045241,3.12,-3.66,4.8093658626
2021-03-06 14:30:00,0.043000000000000003,-0.001,0.0430116263,4.62,4.28,6.2978408999,0.043000000000000003,-0.001,0.0430116263,3.06,-3.66,4.7706603317
2021-03-06 15:00:00,0.042,-0.001,0.042011903100000005,4.46,3.86,5.8984065645,0.042,-0.001,0.042011903100000005,3.06,-3.24,4.4565906251000005
2021-03-06 15:30:00,0.04,-0.001,0.040012498,4.74,3.38,5.8216836053000005,0.04,-0.001,0.040012498,3.42,-2.7,4.3573386373
2021-03-06 16:00:00,0.03,0.0,0.03,4.8,3.38,5.8706388068,0.03,0.0,0.03,3.58,-2.7,4.4840160571
2021-03-06 16:30:00,0.031,0.001,0.031016124800000003,5.14,3.38,6.1517477191,0.031,0.001,0.031016124800000003,3.86,-2.6,4.6539875376
2021-03-06 17:00:00,0.051000000000000004,-0.016,0.053450912100000005,5.64,3.22,6.4944591769,0.051000000000000004,-0.016,0.053450912100000005,4.34,-2.32,4.9211787206
2021-03-06 17:30:00,0.041,0.0,0.041,6.28,3.64,7.2586500122,0.041,0.0,0.041,4.78,-2.6,5.4413601241
2021-03-06 18:00:00,0.038,-0.001,0.0380131556,6.68,3.38,7.486441077,0.038,-0.001,0.0380131556,5.28,-2.22,5.7277220603
2021-03-06 18:30:00,0.016,0.004,0.0164924225,7.04,3.38,7.8093533663,0.016,0.004,0.0164924225,5.7,-2.1,6.0745370194
2021-03-06 19:00:00,0.01,0.001,0.0100498756,7.16,3.16,7.8263145861000005,0.01,0.001,0.0100498756,5.9,-1.88,6.1922855231
2021-03-06 19:30:00,0.012,0.0,0.012,6.92,3.16,7.6073648526,0.012,0.0,0.012,5.68,-1.94,6.0021662756
2021-03-06 20:00:00,0.011,0.0,0.011,6.5600000000000005,3.1,7.2555909477,0.011,0.0,0.011,5.32,-2.04,5.6977188418
2021-03-06 20:30:00,0.008,0.0,0.008,6.22,3.44,7.1078829478,0.008,0.0,0.008,4.86,-2.54,5.4837213642
2021-03-06 21:00:00,0.008,0.0,0.008,6.06,3.64,7.0691725117,0.008,0.0,0.008,4.48,-2.92,5.3475975914
2021-03-06 21:30:00,0.006,0.0,0.006,5.96,3.62,6.9732345436,0.006,0.0,0.006,4.34,-2.92,5.2308699085
2021-03-06 22:00:00,0.008,0.0,0.008,5.78,3.56,6.7883724117,0.008,0.0,0.008,4.18,-2.94,5.1103815904
2021-03-06 22:30:00,0.007,0.0,0.007,5.54,3.56,6.5852258883,0.007,0.0,0.007,3.96,-2.98,4.9560064568
2021-03-06 23:00:00,0.008,0.0,0.008,5.26,3.56,6.3514722703,0.008,0.0,0.008,3.68,-3.02,4.7605461872
2021-03-06 23:30:00,0.011,0.0,0.011,5.14,4.24,6.6631223912,0.011,0.0,0.011,3.34,-3.7800000000000002,5.0442045954
2021-03-07 00:00:00,0.01,0.0,0.01,5.0,4.18,6.517085238,0.01,0.0,0.01,3.18,-3.8200000000000003,4.9703923386
2021-03-07 00:30:00,0.009000000000000001,0.0,0.009000000000000001,5.32,4.18,6.7657076496,0.009000000000000001,0.0,0.009000000000000001,3.46,-3.8200000000000003,5.1540275513000005
2021-03-07 01:00:00,0.008,0.0,0.008,5.76,4.18,7.1168813395,0.008,0.0,0.008,3.8,-3.7199999999999998,5.3177438825
2021-03-07 01:30:00,0.006,0.0,0.006,5.92,4.18,7.2469855802,0.006,0.0,0.006,3.94,-3.7199999999999998,5.4186714239
2021-03-07 02:00:00,0.01,0.0,0.01,5.88,4.2,7.2259532243,0.01,0.0,0.01,3.92,-3.7199999999999998,5.4041465561
2021-03-07 02:30:00,0.009000000000000001,0.0,0.009000000000000001,5.84,4.24,7.2168691273,0.009000000000000001,0.0,0.009000000000000001,3.86,-3.7199999999999998,5.3607835248
2021-03-07 03:00:00,0.008,0.0,0.008,5.78,4.24,7.1684028905,0.008,0.0,0.008,3.8,-3.74,5.3317539328
2021-03-07 03:30:00,0.009000000000000001,0.0,0.009000000000000001,5.42,4.16,6.8324227036,0.009000000000000001,0.0,0.009000000000000001,3.48,-3.8200000000000003,5.1674752056
2021-03-07 04:00:00,0.008,0.0,0.008,5.08,4.06,6.5030761952,0.008,0.0,0.008,3.2,-3.8200000000000003,4.9832118157
2021-03-07 04:30:00,0.01,0.0,0.01,4.98,4.06,6.4252626405,0.01,0.0,0.01,3.12,-3.8200000000000003,4.9322205952000004
2021-03-07 05:00:00,0.009000000000000001,0.0,0.009000000000000001,4.98,4.06,6.4252626405,0.009000000000000001,0.0,0.009000000000000001,3.12,-3.8200000000000003,4.9322205952000004
2021-03-07 05:30:00,0.006,0.0,0.006,5.12,4.14,6.5843754449,0.006,0.0,0.006,3.24,-3.7800000000000002,4.9785540069
2021-03-07 06:00:00,0.01,0.0,0.01,5.22,4.24,6.725027881,0.01,0.0,0.01,3.34,-3.74,5.0142995523
2021-03-07 06:30:00,0.01,0.0,0.01,5.34,4.28,6.8435370971000005,0.01,0.0,0.01,3.46,-3.68,5.0511384855
2021-03-07 07:00:00,0.013000000000000001,0.0,0.013000000000000001,5.6,4.34,7.0848853202,0.013000000000000001,0.0,0.013000000000000001,3.68,-3.58,5.1340821965
2021-03-07 07:30:00,0.008,0.0,0.008,5.78,4.34,7.2280011068,0.008,0.0,0.008,3.86,-3.56,5.2510189487
2021-03-07 08:00:00,0.006,0.0,0.006,5.68,4.34,7.148286508,0.006,0.0,0.006,3.8,-3.56,5.207072114
2021-03-07 08:30:00,0.011,0.0,0.011,5.82,4.32,7.2480894034,0.011,0.0,0.011,3.94,-3.56,5.3101035771
2021-03-07 09:00:00,0.009000000000000001,0.001,0.0090553851,5.82,3.94,7.0282287954,0.009000000000000001,0.001,0.0090553851,4.1,-3.22,5.2132907074
2021-03-07 09:30:00,0.009000000000000001,0.001,0.0090553851,5.74,3.42,6.6816165709,0.009000000000000001,0.001,0.0090553851,4.2,-2.7800000000000002,5.0367052723
2021-03-07 10:00:00,0.014,0.0,0.014,5.72,2.84,6.3862351977,0.014,0.0,0.014,4.42,-2.2,4.937246196
2021-03-07 10:30:00,0.01,0.001,0.0100498756,5.5,2.6,6.0835844697,0.01,0.001,0.0100498756,4.34,-2.06,4.804081598
2021-03-07 11:00:00,0.013000000000000001,0.001,0.0130384048,5.46,2.64,6.0647506132,0.013000000000000001,0.001,0.0130384048,4.34,-2.06,4.804081598
2021-03-07 11:30:00,0.013000000000000001,0.001,0.0130384048,5.42,2.66,6.0375491716,0.013000000000000001,0.001,0.0130384048,4.34,-2.1,4.8213691002
2021-03-07 12:00:00,0.017,0.001,0.0170293864,5.28,2.62,5.8943023336,0.017,0.001,0.0170293864,4.22,-2.14,4.7315959253
2021-03-07 12:30:00,0.012,0.001,0.0120415946,5.42,2.7,6.0552786889,0.012,0.001,0.0120415946,4.3,-2.08,4.7766515468
2021-03-07 13:00:00,0.008,0.001,0.0080622577,5.5600000000000005,2.7199999999999998,6.1896688118,0.008,0.001,0.0080622577,4.34,-2.14,4.8389255006
2021-03-07 13:30:00,0.01,0.001,0.0100498756,5.4,2.68,6.0284658081,0.01,0.001,0.0100498756,4.26,-2.18,4.7853944456
2021-03-07 14:00:00,0.009000000000000001,0.001,0.0090553851,5.4,2.94,6.1484632226,0.009000000000000001,0.001,0.0090553851,4.12,-2.5,4.819170053
2021-03-07 14:30:00,0.009000000000000001,0.001,0.0090553851,5.4,3.54,6.4569032825,0.009000000000000001,0.001,0.0090553851,3.96,-3.08,5.0167718704
2021-03-07 15:00:00,0.01,0.001,0.0100498756,5.4,4.02,6.7320427806000005,0.01,0.001,0.0100498756,3.84,-3.6,5.2636109279
2021-03-07 15:30:00,0.015,0.001,0.0150332964,5.5,4.34,7.0061116177,0.015,0.001,0.0150332964,3.86,-3.8,5.4166041022
2021-03-07 16:00:00,0.017,0.0,0.017,5.36,4.28,6.8591544668,0.017,0.0,0.017,3.7800000000000002,-3.7199999999999998,5.3034705618
2021-03-07 16:30:00,0.021,0.0,0.021,5.74,4.3,7.1720011154,0.021,0.0,0.021,3.96,-3.68,5.405922678
2021-03-07 17:00:00,0.033,0.0,0.033,6.06,4.3,7.4305854413,0.033,0.0,0.033,4.28,-3.62,5.6056043385
2021-03-07 17:30:00,0.027,-0.005,0.027459060400000002,6.34,4.16,7.5829545693,0.027,-0.005,0.027459060400000002,4.62,-3.44,5.7600347221
2021-03-07 18:00:00,0.029,-0.008,0.0300832179,6.44,3.26,7.2181160977,0.029,-0.008,0.0300832179,5.06,-2.4,5.6003214193
2021-03-07 18:30:00,0.017,-0.005,0.0177200451,6.68,3.6,7.588306794,0.017,-0.005,0.0177200451,5.2,-2.66,5.8408561016
2021-03-07 19:00:00,0.013000000000000001,-0.001,0.0130384048,6.68,3.7800000000000002,7.6753371261000005,0.013000000000000001,-0.001,0.0130384048,5.22,-2.86,5.9521424714
2021-03-07 19:30:00,0.015,0.001,0.0150332964,6.5,3.7800000000000002,7.5192020853,0.015,0.001,0.0150332964,4.94,-2.96,5.7589235105
2021-03-07 20:00:00,0.018000000000000002,0.001,0.0180277564,6.08,3.7199999999999998,7.1277485926,0.018000000000000002,0.001,0.0180277564,4.5600000000000005,-3.04,5.4804379387
2021-03-07 20:30:00,0.019,0.001,0.019026297600000002,5.88,3.92,7.0668804999,0.019,0.001,0.019026297600000002,4.3,-3.3,5.4203320931
2021-03-07 21:00:00,0.02,0.0,0.02,5.6,4.26,7.0361637275,0.02,0.0,0.02,3.92,-3.7199999999999998,5.4041465561
2021-03-07 21:30:00,0.022,0.0,0.022,5.38,3.48,6.4074019696,0.022,0.0,0.022,3.86,-2.98,4.8764741361
2021-03-07 22:00:00,0.016,0.001,0.0160312195,5.22,3.48,6.2736592193,0.016,0.001,0.0160312195,3.66,-3.02,4.7451027386
2021-03-07 22:30:00,0.016,0.001,0.0160312195,4.98,3.44,6.0526027459,0.016,0.001,0.0160312195,3.44,-3.04,4.5907733553
2021-03-07 23:00:00,0.013000000000000001,0.001,0.0130384048,4.64,3.4,5.7523560391,0.013000000000000001,0.001,0.0130384048,3.14,-3.08,4.3984088032
2021-03-07 23:30:00,0.011,0.001,0.011045361,4.4,3.26,5.4760934981,0.011,0.001,0.011045361,2.94,-2.98,4.1861676985
2021-03-08 00:00:00,0.014,0.001,0.0140356688,4.4,3.16,5.4171579264,0.014,0.001,0.0140356688,2.94,-2.92,4.143669871
2021-03-08 00:30:00,0.009000000000000001,0.001,0.0090553851,4.74,3.1,5.6637090321,0.009000000000000001,0.001,0.0090553851,3.24,-2.86,4.3217126235
2021-03-08 01:00:00,0.011,0.001,0.011045361,5.16,2.44,5.7078191983,0.011,0.001,0.011045361,3.8200000000000003,-2.1,4.3591742337
2021-03-08 01:30:00,0.01,0.0,0.01,5.34,2.4,5.8545367024,0.01,0.0,0.01,4.02,-2.0,4.4900334074
2021-03-08 02:00:00,0.008,0.0,0.008,5.4,2.4,5.9093146811,0.008,0.0,0.008,4.08,-1.96,4.5263671968
2021-03-08 02:30:00,0.009000000000000001,0.0,0.009000000000000001,5.4,2.44,5.9256729576,0.009000000000000001,0.0,0.009000000000000001,4.08,-1.96,4.5263671968
2021-03-08 03:00:00,0.008,0.0,0.008,5.34,2.44,5.8710476067,0.008,0.0,0.008,4.02,-1.96,4.4723595562
2021-03-08 03:30:00,0.009000000000000001,0.0,0.009000000000000001,5.3,2.4,5.8180752831,0.009000000000000001,0.0,0.009000000000000001,3.96,-2.0,4.4363949328
2021-03-08 04:00:00,0.009000000000000001,0.0,0.009000000000000001,5.18,2.38,5.70059646,0.009000000000000001,0.0,0.009000000000000001,3.88,-2.04,4.3836058217
2021-03-08 04:30:00,0.007,0.0,0.007,5.1,2.34,5.6112030796,0.007,0.0,0.007,3.8,-2.04,4.3129572221
2021-03-08 05:00:00,0.011,0.0,0.011,5.06,2.34,5.5748721958,0.011,0.0,0.011,3.7800000000000002,-2.02,4.2858838062
2021-03-08 05:30:00,0.008,0.0,0.008,5.2,2.4,5.7271284253,0.008,0.0,0.008,3.92,-1.98,4.3916739405000005
2021-03-08 06:00:00,0.007,0.0,0.007,5.48,2.84,6.1721957195,0.007,0.0,0.007,4.08,-2.24,4.6544602265
2021-03-08 06:30:00,0.009000000000000001,0.0,0.009000000000000001,5.92,3.68,6.9705666915,0.009000000000000001,0.0,0.009000000000000001,4.3,-2.7800000000000002,5.1203906101
2021-03-08 07:00:00,0.008,0.0,0.008,6.14,3.76,7.1998055529,0.008,0.0,0.008,4.5600000000000005,-2.68,5.2892343491
2021-03-08 07:30:00,0.008,0.0,0.008,6.36,3.04,7.049198536,0.008,0.0,0.008,5.0,-1.6800000000000002,5.2746943039
2021-03-08 08:00:00,0.008,0.0,0.008,6.3,2.94,6.95223705,0.008,0.0,0.008,5.14,-1.4,5.3272506981
2021-03-08 08:30:00,0.009000000000000001,0.001,0.0090553851,6.24,2.88,6.8725541104,0.009000000000000001,0.001,0.0090553851,5.16,-1.4,5.3465502897
2021-03-08 09:00:00,0.019,0.001,0.019026297600000002,5.86,2.9,6.5383178265,0.019,0.001,0.019026297600000002,5.44,-1.38,5.6123079032
2021-03-08 09:30:00,0.02,0.001,0.0200249844,5.66,2.96,6.3872685868,0.02,0.001,0.0200249844,5.44,-1.34,5.6026065362
2021-03-08 10:00:00,0.031,0.0,0.031,5.38,2.88,6.1023601991,0.031,0.0,0.031,5.04,-1.4,5.2308316738
2021-03-08 10:30:00,0.028,0.0,0.028,5.3,3.62,6.4182863757,0.028,0.0,0.028,4.9,-2.18,5.3630588287
2021-03-08 11:00:00,0.032,0.0,0.032,4.54,3.6,5.7941004479,0.032,0.0,0.032,5.06,-2.18,5.5096279366
2021-03-08 11:30:00,0.038,-0.001,0.0380131556,4.24,3.56,5.5363525899,0.038,-0.001,0.0380131556,4.94,-2.16,5.3915860375
2021-03-08 12:00:00,0.042,-0.001,0.042011903100000005,4.3,3.62,5.6208896093,0.042,-0.001,0.042011903100000005,4.68,-2.18,5.162828682
2021-03-08 12:30:00,0.04,0.0,0.04,4.38,3.64,5.6950856008,0.04,0.0,0.04,4.32,-2.32,4.9035497346
2021-03-08 13:00:00,0.046,-0.002,0.0460434577,3.8,2.98,4.8291200027,0.046,-0.002,0.0460434577,4.9,-1.82,5.2270833167
2021-03-08 13:30:00,0.056,-0.004,0.0561426754,3.54,2.2,4.1679251433,0.056,-0.004,0.0561426754,4.72,-1.4,4.9232509585
2021-03-08 14:00:00,0.065,-0.022,0.0686221539,3.52,2.3,4.2048067732,0.065,-0.022,0.0686221539,4.7,-1.2,4.8507731343
2021-03-08 14:30:00,0.05,-0.003,0.050089919100000005,3.7199999999999998,2.3,4.373602634,0.05,-0.003,0.050089919100000005,4.74,-1.18,4.8846698967
2021-03-08 15:00:00,0.051000000000000004,-0.002,0.0510392006,3.7199999999999998,2.32,4.384153282,0.051000000000000004,-0.002,0.0510392006,4.48,-1.2,4.637930573
2021-03-08 15:30:00,0.046,0.003,0.046097722300000005,4.08,2.44,4.7539457296,0.046,0.003,0.046097722300000005,4.4,-1.2,4.5607017004
2021-03-08 16:00:00,0.034,0.005,0.034365680600000004,4.74,2.2,5.2256674215,0.034,0.005,0.034365680600000004,4.38,-0.88,4.4675272803
2021-03-08 16:30:00,0.024,0.002,0.0240831892,4.96,1.76,5.2630029451,0.024,0.002,0.0240831892,4.74,-0.4,4.7568476957
2021-03-08 17:00:00,0.021,0.0,0.021,5.44,1.8399999999999999,5.7427519535,0.021,0.0,0.021,4.92,-0.5,4.945341242
2021-03-08 17:30:00,0.019,0.001,0.019026297600000002,5.94,2.06,6.2870660884,0.019,0.001,0.019026297600000002,4.92,-1.1,5.0414680402
2021-03-08 18:00:00,0.015,0.001,0.0150332964,6.44,2.86,7.0465026786,0.015,0.001,0.0150332964,5.26,-1.82,5.56596802
2021-03-08 18:30:00,0.012,-0.001,0.0120415946,6.84,3.16,7.5346665487,0.012,-0.001,0.0120415946,5.62,-1.94,5.9454184041
2021-03-08 19:00:00,0.021,-0.019,0.0283196045,6.86,3.18,7.5612168333,0.021,-0.019,0.0283196045,5.62,-2.04,5.9787958654
2021-03-08 19:30:00,0.04,-0.027,0.048259714,6.5,3.16,7.2274200099,0.04,-0.027,0.048259714,5.28,-2.08,5.6749273123
2021-03-08 20:00:00,0.042,-0.026000000000000002,0.049396356100000004,6.24,3.68,7.2443081105000005,0.042,-0.026000000000000002,0.049396356100000004,4.76,-2.8,5.5224632185
2021-03-08 20:30:00,0.067,-0.031,0.0738241153,5.88,3.7199999999999998,6.9579307269,0.067,-0.031,0.0738241153,4.32,-3.02,5.2709391952
2021-03-08 21:00:00,0.054,-0.029,0.0612943717,5.7,3.66,6.7738910532,0.054,-0.029,0.0612943717,4.16,-3.02,5.1406225304
2021-03-08 21:30:00,0.059000000000000004,-0.026000000000000002,0.06447480130000001,5.5600000000000005,3.44,6.5381342905,0.059000000000000004,-0.026000000000000002,0.06447480130000001,3.98,-2.9,4.9244695146
2021-03-08 22:00:00,0.078,-0.031,0.08393449830000001,5.2,3.3,6.1587336361,0.078,-0.031,0.08393449830000001,3.62,-2.9,4.6383617798
2021-03-08 22:30:00,0.1,-0.036000000000000004,0.10628264200000001,5.04,3.34,6.0462550393,0.1,-0.036000000000000004,0.10628264200000001,3.46,-2.9,4.5145985425
2021-03-08 23:00:00,0.1,-0.037,0.10662551290000001,4.76,3.34,5.8149118652,0.1,-0.037,0.10662551290000001,3.2,-2.9,4.3185645763
2021-03-08 23:30:00,0.123,-0.041,0.1296533841,4.4,3.3,5.5,0.123,-0.041,0.1296533841,2.88,-2.88,4.0729350596
2021-03-09 00:00:00,0.092,-0.032,0.0974063653,4.28,3.16,5.3201503738,0.092,-0.032,0.0974063653,2.7800000000000002,-2.84,3.9741665793000003
2021-03-09 00:30:00,0.065,-0.026000000000000002,0.07000714250000001,4.5600000000000005,3.16,5.5479005038,0.065,-0.026000000000000002,0.07000714250000001,3.04,-2.8200000000000003,4.1465648433
2021-03-09 01:00:00,0.073,-0.028,0.0781856764,4.86,2.52,5.4744862773000005,0.073,-0.028,0.0781856764,3.5,-2.18,4.1233966581
2021-03-09 01:30:00,0.095,-0.033,0.1005683847,4.96,2.4,5.5101361145,0.095,-0.033,0.1005683847,3.62,-2.0,4.1357466073
2021-03-09 02:00:00,0.114,-0.038,0.1201665511,4.92,2.4,5.4741574694,0.114,-0.038,0.1201665511,3.58,-2.04,4.12043687
2021-03-09 02:30:00,0.161,-0.049,0.16829141390000002,4.8,2.4,5.366563146,0.161,-0.049,0.16829141390000002,3.44,-2.04,3.9993999550000003
2021-03-09 03:00:00,0.191,-0.056,0.1990401969,4.62,2.4,5.2061886251,0.191,-0.056,0.1990401969,3.32,-2.04,3.8966652409
2021-03-09 03:30:00,0.163,-0.05,0.1704963343,4.54,2.38,5.1260120952,0.163,-0.05,0.1704963343,3.18,-2.06,3.7889312477
2021-03-09 04:00:00,0.177,-0.053,0.1847647152,4.4,2.4,5.0119856345,0.177,-0.053,0.1847647152,3.06,-2.06,3.6887938408
2021-03-09 04:30:00,0.171,-0.05,0.1781600404,4.32,2.38,4.9322205952000004,0.171,-0.05,0.1781600404,2.96,-2.06,3.6062723136
2021-03-09 05:00:00,0.179,-0.059000000000000004,0.1884728097,4.24,2.42,4.8820077837,0.179,-0.059000000000000004,0.1884728097,2.86,-2.02,3.50142828
2021-03-09 05:30:00,0.157,-0.059000000000000004,0.16772000480000002,4.36,2.42,4.9865819957,0.157,-0.059000000000000004,0.16772000480000002,3.0,-1.98,3.5944957922
2021-03-09 06:00:00,0.161,-0.049,0.16829141390000002,4.5600000000000005,2.5,5.2003461423,0.161,-0.049,0.16829141390000002,3.2,-1.9,3.7215588132
2021-03-09 06:30:00,0.139,-0.042,0.1452067492,4.8,2.54,5.4306169079,0.139,-0.042,0.1452067492,3.48,-1.8,3.9179586522000003
2021-03-09 07:00:00,0.14300000000000002,-0.044,0.1496161756,5.16,3.4,6.1794498137,0.14300000000000002,-0.044,0.1496161756,3.6,-2.46,4.3602293518
2021-03-09 07:30:00,0.161,-0.055,0.17013524030000002,5.44,3.7199999999999998,6.5902958962,0.161,-0.055,0.17013524030000002,3.76,-2.52,4.5263671968
2021-03-09 08:00:00,0.203,-0.058,0.2111231868,5.48,3.7199999999999998,6.6233526254,0.203,-0.058,0.2111231868,3.8,-2.44,4.5159273688
2021-03-09 08:30:00,0.17500000000000002,-0.044,0.180446668,5.32,3.68,6.4687556763,0.17500000000000002,-0.044,0.180446668,3.86,-2.42,4.5558753275
2021-03-09 09:00:00,0.165,-0.043000000000000003,0.1705109967,5.02,3.66,6.2125679071,0.165,-0.043000000000000003,0.1705109967,3.68,-2.46,4.4265110414
2021-03-09 09:30:00,0.233,-0.06,0.24060133,5.06,3.7,6.2684607361,0.233,-0.06,0.24060133,3.56,-2.42,4.30464865
2021-03-09 10:00:00,0.23700000000000002,-0.052000000000000005,0.2426375898,4.7,3.62,5.932486831,0.23700000000000002,-0.052000000000000005,0.2426375898,3.34,-2.46,4.1481562169
2021-03-09 10:30:00,0.257,-0.066,0.2653394053,4.66,3.62,5.9008473968,0.257,-0.066,0.2653394053,3.4,-2.46,4.1966176857
2021-03-09 11:00:00,0.336,-0.097,0.3497213176,4.4,3.68,5.7360613664999995,0.336,-0.097,0.3497213176,3.18,-2.42,3.9960980969
2021-03-09 11:30:00,0.289,-0.079,0.29960307070000003,4.52,3.68,5.8286190474,0.289,-0.079,0.29960307070000003,3.26,-2.42,4.0600492608
2021-03-09 12:00:00,0.437,-0.111,0.4508769233,4.46,3.7800000000000002,5.8463663929,0.437,-0.111,0.4508769233,3.0,-2.38,3.8294124876
2021-03-09 12:30:00,0.517,-0.137,0.5348439025,4.44,3.7800000000000002,5.8311233909,0.517,-0.137,0.5348439025,3.08,-2.38,3.8924028568
2021-03-09 13:00:00,0.5640000000000001,-0.154,0.584646902,4.44,3.74,5.8052734647,0.5640000000000001,-0.154,0.584646902,3.04,-2.38,3.8608289265
2021-03-09 13:30:00,0.508,-0.134,0.5253760558,4.2,3.58,5.5187317384,0.508,-0.134,0.5253760558,2.8,-2.58,3.8074138204
2021-03-09 14:00:00,0.453,-0.11800000000000001,0.4681164385,4.42,3.74,5.7899913644000005,0.453,-0.11800000000000001,0.4681164385,3.04,-2.44,3.8981021023
2021-03-09 14:30:00,0.47800000000000004,-0.133,0.4961582409,4.42,3.76,5.8029302943,0.47800000000000004,-0.133,0.4961582409,3.0,-2.4,3.8418745425000003
2021-03-09 15:00:00,0.47600000000000003,-0.138,0.4956006457,4.48,3.7800000000000002,5.8616379963,0.47600000000000003,-0.138,0.4956006457,3.0,-2.4,3.8418745425000003
2021-03-09 15:30:00,0.436,-0.14100000000000001,0.45823247380000004,4.64,3.7800000000000002,5.9848141157,0.436,-0.14100000000000001,0.45823247380000004,3.06,-2.36,3.8643498806
2021-03-09 16:00:00,0.448,-0.14200000000000002,0.46996595620000003,4.82,3.8200000000000003,6.150186989,0.448,-0.14200000000000002,0.46996595620000003,3.16,-2.32,3.9202040763
2021-03-09 16:30:00,0.517,-0.178,0.5467842353,5.1,3.68,6.2890698835,0.517,-0.178,0.5467842353,3.42,-2.08,4.0028489854
2021-03-09 17:00:00,0.5680000000000001,-0.20400000000000001,0.6035229904,5.42,3.84,6.642439311,0.5680000000000001,-0.20400000000000001,0.6035229904,3.74,-2.1,4.2892423573
2021-03-09 17:30:00,0.596,-0.194,0.6267790679,5.68,4.08,6.9934826803,0.596,-0.194,0.6267790679,3.86,-2.58,4.642843956
2021-03-09 18:00:00,0.619,-0.196,0.6492896118,6.04,4.02,7.255480687,0.619,-0.196,0.6492896118,4.2,-2.58,4.9291378556000005
2021-03-09 18:30:00,0.612,-0.197,0.6429253456,6.26,4.14,7.505144902,0.612,-0.197,0.6429253456,4.34,-2.56,5.0387696911
2021-03-09 19:00:00,0.612,-0.191,0.6411123147000001,6.06,4.06,7.2943265625,0.612,-0.191,0.6411123147000001,4.2,-2.62,4.9501919155
2021-03-09 19:30:00,0.595,-0.184,0.6228009313,5.78,4.06,7.0634269303,0.595,-0.184,0.6228009313,3.94,-2.68,4.7650813214
2021-03-09 20:00:00,0.591,-0.184,0.6189806136,5.4,3.96,6.6963870856,0.591,-0.184,0.6189806136,3.56,-2.7800000000000002,4.5168573145
2021-03-09 20:30:00,0.588,-0.183,0.6158189669,5.06,3.74,6.2921538443,0.588,-0.183,0.6158189669,3.24,-2.7199999999999998,4.2303664144
2021-03-09 21:00:00,0.608,-0.193,0.6378973272,4.72,3.68,5.9850480366,0.608,-0.193,0.6378973272,2.98,-2.7800000000000002,4.0753895519
2021-03-09 21:30:00,0.614,-0.194,0.6439192496,4.54,3.62,5.8065480279,0.614,-0.194,0.6439192496,2.74,-2.7199999999999998,3.8608289265
2021-03-09 22:00:00,0.608,-0.191,0.6372950651,4.48,4.28,6.1958695919,0.608,-0.191,0.6372950651,2.38,-3.46,4.1995237825
2021-03-09 22:30:00,0.607,-0.189,0.6357436590000001,4.16,3.52,5.4494036371,0.607,-0.189,0.6357436590000001,2.3,-2.76,3.5927148509
2021-03-09 23:00:00,0.618,-0.194,0.6477345135,3.88,3.66,5.3338541412,0.618,-0.194,0.6477345135,1.98,-2.86,3.4785054262
2021-03-09 23:30:00,0.628,-0.203,0.6599946969,3.66,4.12,5.5108982934,0.628,-0.203,0.6599946969,1.58,-3.38,3.7310588309
2021-03-10 00:00:00,0.634,-0.201,0.6650992407,3.52,3.9,5.2536082838,0.634,-0.201,0.6650992407,1.54,-3.24,3.5873667223
2021-03-10 00:30:00,0.632,-0.198,0.6622899667000001,3.68,3.6,5.1480481738,0.632,-0.198,0.6622899667000001,1.76,-2.94,3.4265434478
2021-03-10 01:00:00,0.629,-0.2,0.6600310599,3.96,2.54,4.7045935,0.629,-0.2,0.6600310599,2.34,-1.82,2.9644561053
2021-03-10 01:30:00,0.63,-0.203,0.6618980284,4.26,3.32,5.4009258466,0.63,-0.203,0.6618980284,2.34,-2.5,3.4242663448
2021-03-10 02:00:00,0.618,-0.202,0.6501753610000001,4.26,3.42,5.4629662272,0.618,-0.202,0.6501753610000001,2.3,-2.56,3.4414531814
2021-03-10 02:30:00,0.63,-0.20600000000000002,0.6628242603000001,4.2,3.42,5.4163087061,0.63,-0.20600000000000002,0.6628242603000001,2.2,-2.56,3.375440712
2021-03-10 03:00:00,0.548,-0.176,0.5755692834,4.22,3.34,5.3818212531,0.548,-0.176,0.5755692834,2.24,-2.6,3.4318508126
2021-03-10 03:30:00,0.578,-0.186,0.6071902503000001,4.06,3.38,5.2828022867,0.578,-0.186,0.6071902503000001,2.1,-2.6,3.3421549934
2021-03-10 04:00:00,0.622,-0.202,0.6539785929,3.9,3.38,5.1608526427,0.622,-0.202,0.6539785929,1.96,-2.6,3.256009828
2021-03-10 04:30:00,0.619,-0.199,0.6502015072,3.76,3.4,5.0692800278,0.619,-0.199,0.6502015072,1.8599999999999999,-2.6,3.1968109109
2021-03-10 05:00:00,0.615,-0.194,0.6448728557,3.7,3.4,5.0249378106,0.615,-0.194,0.6448728557,1.82,-2.6,3.1737044601
2021-03-10 05:30:00,0.611,-0.192,0.6404568682,3.8200000000000003,3.4,5.1139417283,0.611,-0.192,0.6404568682,1.94,-2.56,3.2120398503
2021-03-10 06:00:00,0.602,-0.202,0.634986614,3.96,3.44,5.2454933038,0.602,-0.202,0.634986614,2.12,-2.46,3.2474605463
2021-03-10 06:30:00,0.5740000000000001,-0.197,0.6068648944,4.24,3.58,5.5492341814,0.5740000000000001,-0.197,0.6068648944,2.48,-2.36,3.4234485537
2021-03-10 07:00:00,0.5730000000000001,-0.191,0.6039950331,4.38,3.24,5.4481189414,0.5730000000000001,-0.191,0.6039950331,2.8200000000000003,-1.8399999999999999,3.3671946781
2021-03-10 07:30:00,0.585,-0.195,0.6166441437,4.66,3.12,5.6080299571,0.585,-0.195,0.6166441437,3.24,-1.38,3.5216473418
2021-03-10 08:00:00,0.5730000000000001,-0.188,0.6030530657000001,4.8,3.42,5.8937594114,0.5730000000000001,-0.188,0.6030530657000001,3.32,-1.62,3.6941575494
2021-03-10 08:30:00,0.5730000000000001,-0.183,0.6015130921,4.98,4.26,6.553472362,0.5730000000000001,-0.183,0.6015130921,3.32,-2.36,4.0733278778
2021-03-10 09:00:00,0.552,-0.164,0.5758472020000001,4.96,4.24,6.5252739406,0.552,-0.164,0.5758472020000001,3.32,-2.42,4.1083816765
2021-03-10 09:30:00,0.48,-0.138,0.49944369050000004,5.12,4.2,6.6222654734,0.48,-0.138,0.49944369050000004,3.46,-2.46,4.2453739529
2021-03-10 10:00:00,0.483,-0.135,0.5015117147,5.08,4.2,6.5913883211,0.483,-0.135,0.5015117147,3.46,-2.46,4.2453739529
2021-03-10 10:30:00,0.536,-0.158,0.5588022906,5.1,4.2,6.6068146637,0.536,-0.158,0.5588022906,3.38,-2.46,4.1804305998
2021-03-10 11:00:00,0.5710000000000001,-0.17300000000000001,0.5966322150000001,5.0,4.16,6.5042755169,0.5710000000000001,-0.17300000000000001,0.5966322150000001,3.2800000000000002,-2.46,4.1
2021-03-10 11:30:00,0.562,-0.17,0.5871490441,5.0,4.16,6.5042755169,0.562,-0.17,0.5871490441,3.2800000000000002,-2.46,4.1
2021-03-10 12:00:00,0.58,-0.176,0.6061155005000001,4.88,4.14,6.3995312328,0.58,-0.176,0.6061155005000001,3.12,-2.5,3.9980495245
2021-03-10 12:30:00,0.597,-0.184,0.6247119336,5.06,4.14,6.5378283856,0.597,-0.184,0.6247119336,3.24,-2.5,4.0923831688
2021-03-10 13:00:00,0.612,-0.195,0.6423153431,4.86,4.08,6.3455496216,0.612,-0.195,0.6423153431,3.14,-2.5,4.0136766188
2021-03-10 13:30:00,0.616,-0.196,0.6464301973000001,4.64,3.94,6.0871339726,0.616,-0.196,0.6464301973000001,2.9,-2.64,3.921683312
2021-03-10 14:00:00,0.621,-0.2,0.6524116798,4.86,4.12,6.3713420878,0.621,-0.2,0.6524116798,3.08,-2.5,3.9669131576
2021-03-10 14:30:00,0.628,-0.202,0.659687805,4.82,4.14,6.3538964423,0.628,-0.202,0.659687805,3.04,-2.5,3.9359369914
2021-03-10 15:00:00,0.609,-0.203,0.641942365,4.96,4.24,6.5252739406,0.609,-0.203,0.641942365,3.12,-2.46,3.9731599515
2021-03-10 15:30:00,0.603,-0.215,0.6401827864,4.96,4.32,6.5775375332,0.603,-0.215,0.6401827864,3.12,-2.42,3.9485187096
2021-03-10 16:00:00,0.616,-0.218,0.6534370666,5.04,4.32,6.6380720093,0.616,-0.218,0.6534370666,3.18,-2.42,3.9960980969
2021-03-10 16:30:00,0.602,-0.214,0.6389053138,5.5,4.38,7.0309601051,0.602,-0.214,0.6389053138,3.6,-2.38,4.3155996107
2021-03-10 17:00:00,0.595,-0.203,0.6286763873,5.64,4.28,7.0801129934,0.595,-0.203,0.6286763873,3.8,-2.4,4.4944410108
2021-03-10 17:30:00,0.5640000000000001,-0.193,0.5961082117000001,5.64,4.08,6.9610344058999996,0.5640000000000001,-0.193,0.5961082117000001,3.84,-2.52,4.5930382102
2021-03-10 18:00:00,0.5680000000000001,-0.195,0.6005405898,5.9,4.08,7.173311648,0.5680000000000001,-0.195,0.6005405898,4.04,-2.52,4.7615123648
2021-03-10 18:30:00,0.5700000000000001,-0.192,0.6014682036,6.0,4.08,7.2557838998,0.5700000000000001,-0.192,0.6014682036,4.14,-2.48,4.8259714048
2021-03-10 19:00:00,0.452,-0.164,0.48083261120000004,6.02,4.04,7.2499655172,0.452,-0.164,0.48083261120000004,4.14,-2.56,4.8675661269
2021-03-10 19:30:00,0.41500000000000004,-0.139,0.43765968510000003,5.86,3.96,7.0725667194,0.41500000000000004,-0.139,0.43765968510000003,3.98,-2.64,4.7759815745
2021-03-10 20:00:00,0.355,-0.11800000000000001,0.3740975809,5.38,3.9,6.6448777265,0.355,-0.11800000000000001,0.3740975809,3.5,-2.8,4.4821869662000005
2021-03-10 20:30:00,0.388,-0.147,0.4149132439,5.04,4.3,6.6250735845,0.388,-0.147,0.4149132439,3.1,-3.18,4.4409908804
2021-03-10 21:00:00,0.265,-0.116,0.2892766842,4.86,3.9,6.2313401448,0.265,-0.116,0.2892766842,3.18,-2.92,4.3172676544
2021-03-10 21:30:00,0.22,-0.1,0.24166091950000002,4.74,3.7199999999999998,6.0254460416,0.22,-0.1,0.24166091950000002,3.06,-2.84,4.1748293378
2021-03-10 22:00:00,0.247,-0.112,0.27120656330000004,4.44,3.36,5.5680517239,0.247,-0.112,0.27120656330000004,2.8200000000000003,-2.64,3.8629004647
2021-03-10 22:30:00,0.28600000000000003,-0.126,0.31252519900000003,4.22,3.38,5.4067365388,0.28600000000000003,-0.126,0.31252519900000003,2.58,-2.64,3.6913412197
2021-03-10 23:00:00,0.298,-0.11800000000000001,0.3205120903,4.08,3.42,5.3237956385,0.298,-0.11800000000000001,0.3205120903,2.4,-2.66,3.5826805607
2021-03-10 23:30:00,0.299,-0.116,0.3207132676,3.9,3.42,5.1871379392,0.299,-0.116,0.3207132676,2.26,-2.66,3.4904440978
2021-03-11 00:00:00,0.32,-0.122,0.34246751670000003,3.74,3.42,5.0679384369,0.32,-0.122,0.34246751670000003,2.22,-2.68,3.4800574708
2021-03-11 00:30:00,0.28500000000000003,-0.11900000000000001,0.3088462401,4.12,3.38,5.3290524486,0.28500000000000003,-0.11900000000000001,0.3088462401,2.5,-2.64,3.6358767856
2021-03-11 01:00:00,0.28600000000000003,-0.11900000000000001,0.309769269,4.52,3.42,5.6680508113,0.28600000000000003,-0.11900000000000001,0.309769269,2.8200000000000003,-2.64,3.8629004647
2021-03-11 01:30:00,0.269,-0.115,0.2925508503,4.76,3.56,5.9440053836,0.269,-0.115,0.2925508503,3.02,-2.74,4.0777444746
2021-03-11 02:00:00,0.247,-0.112,0.27120656330000004,4.62,3.56,5.8324951779,0.247,-0.112,0.27120656330000004,3.04,-2.74,4.0925786492
2021-03-11 02:30:00,0.23,-0.089,0.2466191396,4.5600000000000005,3.56,5.785084269,0.23,-0.089,0.2466191396,2.9,-2.76,4.0034485135
2021-03-11 03:00:00,0.17300000000000001,-0.073,0.1877711373,4.46,3.52,5.6817250901000005,0.17300000000000001,-0.073,0.1877711373,2.9,-2.8200000000000003,4.0450463533
2021-03-11 03:30:00,0.20400000000000001,-0.08600000000000001,0.2213865398,4.26,3.52,5.526119796,0.20400000000000001,-0.08600000000000001,0.2213865398,2.68,-2.8200000000000003,3.8903470282
2021-03-11 04:00:00,0.124,-0.043000000000000003,0.13124404750000002,4.24,3.48,5.4852529568,0.124,-0.043000000000000003,0.13124404750000002,2.64,-2.9,3.921683312
2021-03-11 04:30:00,0.193,-0.073,0.2063443723,4.06,3.52,5.3734532658,0.193,-0.073,0.2063443723,2.5,-2.86,3.7986313325000003
2021-03-11 05:00:00,0.185,-0.065,0.1960867155,4.0,3.48,5.301924179,0.185,-0.065,0.1960867155,2.46,-2.84,3.7572862547
2021-03-11 05:30:00,0.23900000000000002,-0.082,0.2526756815,4.06,3.52,5.3734532658,0.23900000000000002,-0.082,0.2526756815,2.5,-2.7800000000000002,3.7387698512
2021-03-11 06:00:00,0.309,-0.112,0.3286715686,4.1,3.62,5.4694058178,0.309,-0.112,0.3286715686,2.56,-2.7,3.7206988591
2021-03-11 06:30:00,0.34500000000000003,-0.129,0.3683286576,4.5,3.76,5.8640941329,0.34500000000000003,-0.129,0.3683286576,2.92,-2.6,3.9097826027
2021-03-11 07:00:00,0.34600000000000003,-0.125,0.36788721100000005,4.8,3.76,6.0973436839,0.34600000000000003,-0.125,0.36788721100000005,3.14,-2.42,3.9643410550000002
2021-03-11 07:30:00,0.356,-0.128,0.3783120405,5.02,3.24,5.9747803307,0.356,-0.128,0.3783120405,3.4,-1.6400000000000001,3.774864236
2021-03-11 08:00:00,0.611,-0.203,0.6438400422,4.78,3.2,5.752251733,0.611,-0.203,0.6438400422,3.32,-1.34,3.5802234566999998
2021-03-11 08:30:00,0.62,-0.193,0.6493450547,4.6,3.18,5.5921731018,0.62,-0.193,0.6493450547,3.32,-1.3599999999999999,3.5877569594
2021-03-11 09:00:00,0.649,-0.196,0.6779505882,4.64,3.18,5.6251222209,0.649,-0.196,0.6779505882,3.32,-1.3599999999999999,3.5877569594
2021-03-11 09:30:00,0.638,-0.188,0.6651225451,4.58,3.16,5.5643508157,0.638,-0.188,0.6651225451,3.34,-1.34,3.5987775702
2021-03-11 10:00:00,0.672,-0.20500000000000002,0.7025731279,4.44,3.18,5.4613185221,0.672,-0.20500000000000002,0.7025731279,3.2800000000000002,-1.34,3.5431624292
2021-03-11 10:30:00,0.6920000000000001,-0.211,0.7234535230000001,4.1,3.26,5.2380912554,0.6920000000000001,-0.211,0.7234535230000001,3.02,-1.34,3.3039370454
2021-03-11 11:00:00,0.673,-0.20500000000000002,0.7035296724,4.38,3.26,5.4600366299,0.673,-0.20500000000000002,0.7035296724,3.22,-1.34,3.4876926470000003
2021-03-11 11:30:00,0.681,-0.211,0.7129389876000001,4.38,3.26,5.4600366299,0.681,-0.211,0.7129389876000001,3.14,-1.3,3.3984702441
2021-03-11 12:00:00,0.678,-0.202,0.7074517651000001,4.34,3.26,5.4280014738,0.678,-0.202,0.7074517651000001,3.1,-1.3,3.3615472628
2021-03-11 12:30:00,0.672,-0.2,0.7011305157000001,4.54,3.26,5.5892038789,0.672,-0.2,0.7011305157000001,3.34,-1.28,3.5768701402
2021-03-11 13:00:00,0.6900000000000001,-0.20700000000000002,0.7203811491000001,4.32,3.26,5.4120236511,0.6900000000000001,-0.20700000000000002,0.7203811491000001,3.2,-1.28,3.4465054766
2021-03-11 13:30:00,0.684,-0.20700000000000002,0.7146362711,4.38,3.1,5.3660413714,0.684,-0.20700000000000002,0.7146362711,3.26,-1.44,3.5638742963
2021-03-11 14:00:00,0.685,-0.21,0.7164670265,4.5,3.2800000000000002,5.568518654,0.685,-0.21,0.7164670265,3.26,-1.28,3.5022849684
2021-03-11 14:30:00,0.6940000000000001,-0.213,0.7259511003,4.36,3.2800000000000002,5.4560058651,0.6940000000000001,-0.213,0.7259511003,3.12,-1.32,3.3877426112
2021-03-11 15:00:00,0.686,-0.211,0.7177165179,4.3,3.32,5.4325316382,0.686,-0.211,0.7177165179,3.0,-1.32,3.2775600681
2021-03-11 15:30:00,0.685,-0.226,0.7213189308,4.6,3.32,5.6729533754,0.685,-0.226,0.7213189308,3.26,-1.32,3.517101079
2021-03-11 16:00:00,0.632,-0.193,0.6608123788,4.5,3.32,5.5921731018,0.632,-0.193,0.6608123788,3.4,-1.32,3.647245536
2021-03-11 16:30:00,0.7020000000000001,-0.226,0.7374822032,5.12,3.36,6.1240509469,0.7020000000000001,-0.226,0.7374822032,3.68,-1.28,3.8962546118
2021-03-11 17:00:00,0.717,-0.231,0.7532927718,5.5,4.32,6.9937400581,0.717,-0.231,0.7532927718,3.76,-2.12,4.3164800474
2021-03-11 17:30:00,0.723,-0.221,0.7560224864,5.84,4.22,7.2051370563,0.723,-0.221,0.7560224864,4.08,-2.2800000000000002,4.6738421026
2021-03-11 18:00:00,0.7000000000000001,-0.203,0.7288408605000001,6.12,4.18,7.411261701,0.7000000000000001,-0.203,0.7288408605000001,4.36,-2.3,4.9294624453
2021-03-11 18:30:00,0.602,-0.164,0.6239390996,6.24,3.56,7.1840935406,0.602,-0.164,0.6239390996,4.72,-1.76,5.0374596773
2021-03-11 19:00:00,0.587,-0.161,0.6086788973,6.26,3.2800000000000002,7.0672484037,0.587,-0.161,0.6086788973,4.82,-1.56,5.0661622556
2021-03-11 19:30:00,0.52,-0.14100000000000001,0.5387773195000001,6.12,3.24,6.9247382622,0.52,-0.14100000000000001,0.5387773195000001,4.76,-1.6600000000000001,5.0411506623
2021-03-11 20:00:00,0.329,-0.08700000000000001,0.34030868340000003,5.98,3.12,6.744983321,0.329,-0.08700000000000001,0.34030868340000003,4.68,-1.8,5.0142197798
2021-03-11 20:30:00,0.333,-0.08700000000000001,0.3441772799,5.76,3.12,6.5507251507,0.333,-0.08700000000000001,0.3441772799,4.38,-1.88,4.7664242363
2021-03-11 21:00:00,0.343,-0.097,0.35645196030000004,5.68,3.88,6.8787208113,0.343,-0.097,0.35645196030000004,3.96,-2.7199999999999998,4.8041648598
2021-03-11 21:30:00,0.319,-0.083,0.3296209945,5.5,3.68,6.6175826402,0.319,-0.083,0.3296209945,3.8200000000000003,-2.62,4.6321485296
2021-03-11 22:00:00,0.333,-0.08700000000000001,0.3441772799,5.16,3.54,6.2575714139,0.333,-0.08700000000000001,0.3441772799,3.54,-2.6,4.3922203952
2021-03-11 22:30:00,0.406,-0.11,0.4206376113,4.8,3.52,5.9523440761,0.406,-0.11,0.4206376113,3.16,-2.6,4.0921388051
2021-03-11 23:00:00,0.519,-0.14300000000000002,0.5383400412,4.44,3.52,5.6660391809,0.519,-0.14300000000000002,0.5383400412,2.7199999999999998,-2.6,3.7627649408
2021-03-11 23:30:00,0.549,-0.158,0.5712836423000001,4.26,3.6,5.5774187578,0.549,-0.158,0.5712836423000001,2.5,-2.56,3.5782118439
2021-03-12 00:00:00,0.5730000000000001,-0.164,0.5960075503,4.2,3.66,5.5709604199000005,0.5730000000000001,-0.164,0.5960075503,2.4,-2.56,3.5090739519
2021-03-12 00:30:00,0.628,-0.182,0.6538409593,4.46,4.42,6.2791719199,0.628,-0.182,0.6538409593,2.36,-3.38,4.1223779545
2021-03-12 01:00:00,0.636,-0.184,0.662081566,4.94,4.38,6.6021208714,0.636,-0.184,0.662081566,2.7199999999999998,-3.34,4.3074354319
2021-03-12 01:30:00,0.653,-0.194,0.6812084850000001,5.08,4.42,6.7337062603,0.653,-0.194,0.6812084850000001,2.86,-3.34,4.3971809151
2021-03-12 02:00:00,0.553,-0.152,0.5735093722,5.12,4.42,6.7639337667,0.553,-0.152,0.5735093722,2.96,-3.38,4.4928832613
2021-03-12 02:30:00,0.562,-0.153,0.5824542901,5.04,4.42,6.7035811325,0.562,-0.153,0.5824542901,2.86,-3.38,4.4276404551
2021-03-12 03:00:00,0.511,-0.145,0.5311741711,4.98,4.38,6.6321037386,0.511,-0.145,0.5311741711,2.84,-3.42,4.4454471091
2021-03-12 03:30:00,0.53,-0.152,0.5513655775,4.9,4.46,6.6258282501,0.53,-0.152,0.5513655775,2.7,-3.42,4.3573386373
2021-03-12 04:00:00,0.607,-0.179,0.6328427925,4.7,4.46,6.4793209521,0.607,-0.179,0.6328427925,2.52,-3.42,4.2481525396
2021-03-12 04:30:00,0.681,-0.20700000000000002,0.7117654108,4.54,4.5,6.3923078774,0.681,-0.20700000000000002,0.7117654108,2.36,-3.34,4.0896454614
2021-03-12 05:00:00,0.606,-0.177,0.6313200456,4.54,4.46,6.3642124415,0.606,-0.177,0.6313200456,2.42,-3.38,4.1570181621
2021-03-12 05:30:00,0.635,-0.187,0.6619622346,4.62,4.46,6.4215262983,0.635,-0.187,0.6619622346,2.5,-3.3,4.1400483089
2021-03-12 06:00:00,0.687,-0.218,0.7207586281,4.74,4.5600000000000005,6.5773246841,0.687,-0.218,0.7207586281,2.6,-3.16,4.0921388051
2021-03-12 06:30:00,0.662,-0.214,0.6957298326,4.94,4.34,6.5756520589,0.662,-0.214,0.6957298326,2.94,-2.7800000000000002,4.0462328158
2021-03-12 07:00:00,0.648,-0.203,0.6790530171,5.08,3.22,6.0145490272,0.648,-0.203,0.6790530171,3.58,-1.46,3.8662643469
2021-03-12 07:30:00,0.667,-0.212,0.6998807041,5.48,3.94,6.749370341,0.667,-0.212,0.6998807041,3.8200000000000003,-1.8399999999999999,4.2400471695
2021-03-12 08:00:00,0.667,-0.20800000000000002,0.6986794687,5.54,4.34,7.0375563941,0.667,-0.20800000000000002,0.6986794687,3.9,-2.1,4.4294469181
2021-03-12 08:30:00,0.631,-0.187,0.6581261277,5.46,4.38,6.9997142799,0.631,-0.187,0.6581261277,3.9,-2.1,4.4294469181
2021-03-12 09:00:00,0.591,-0.169,0.6146885390000001,5.46,4.28,6.9375788284,0.591,-0.169,0.6146885390000001,3.86,-2.16,4.4232567188
2021-03-12 09:30:00,0.6940000000000001,-0.20400000000000001,0.723361597,5.0,4.32,6.607753022,0.6940000000000001,-0.20400000000000001,0.723361597,3.64,-2.12,4.2123627574
2021-03-12 10:00:00,0.721,-0.215,0.7523735774,4.94,4.38,6.6021208714,0.721,-0.215,0.7523735774,3.56,-2.12,4.143428532
2021-03-12 10:30:00,0.724,-0.221,0.7569788636,4.84,4.28,6.460959681,0.724,-0.221,0.7569788636,3.3,-2.22,3.9772352206
2021-03-12 11:00:00,0.716,-0.214,0.7472964606,4.78,4.22,6.3762685012,0.716,-0.214,0.7472964606,3.18,-2.26,3.9012818406000003
2021-03-12 11:30:00,0.707,-0.20700000000000002,0.736680392,4.34,4.22,6.0534287805,0.707,-0.20700000000000002,0.736680392,3.04,-2.26,3.7880337908
2021-03-12 12:00:00,0.704,-0.20400000000000001,0.7329611177,4.4,4.22,6.0965892104,0.704,-0.20400000000000001,0.7329611177,3.08,-2.26,3.8202094183
2021-03-12 12:30:00,0.734,-0.215,0.7648405062,4.3,4.48,6.2097020863,0.734,-0.215,0.7648405062,2.84,-2.48,3.7704111182
2021-03-12 13:00:00,0.726,-0.215,0.7571664282,4.54,4.66,6.5059357513,0.726,-0.215,0.7571664282,2.88,-2.7199999999999998,3.961413889
2021-03-12 13:30:00,0.7030000000000001,-0.209,0.7334098445,4.26,4.2,5.9822738152,0.7030000000000001,-0.209,0.7334098445,2.48,-2.7199999999999998,3.6808694625
2021-03-12 14:00:00,0.7000000000000001,-0.20500000000000002,0.7294004387,4.34,4.74,6.4267565692,0.7000000000000001,-0.20500000000000002,0.7294004387,2.62,-2.96,3.9529735643
2021-03-12 14:30:00,0.7000000000000001,-0.20600000000000002,0.7296821226,4.48,4.7,6.4931040343,0.7000000000000001,-0.20600000000000002,0.7296821226,2.58,-3.04,3.9872296147
2021-03-12 15:00:00,0.732,-0.222,0.7649235256,4.5,4.7,6.5069193940000005,0.732,-0.222,0.7649235256,2.56,-3.0,3.9438052690000003
2021-03-12 15:30:00,0.724,-0.23,0.7596551849000001,4.36,4.76,6.4550135554,0.724,-0.23,0.7596551849000001,2.44,-2.96,3.8360396244
2021-03-12 16:00:00,0.72,-0.23,0.7558438992000001,4.6,4.58,6.4912556567,0.72,-0.23,0.7558438992000001,2.74,-2.7800000000000002,3.90333191
2021-03-12 16:30:00,0.667,-0.20800000000000002,0.6986794687,4.86,3.94,6.256452669,0.667,-0.20800000000000002,0.6986794687,3.22,-2.08,3.8333797099
2021-03-12 17:00:00,0.683,-0.215,0.7160405016,4.94,3.16,5.8642305548,0.683,-0.215,0.7160405016,3.54,-1.3599999999999999,3.7922552657
2021-03-12 17:30:00,0.6900000000000001,-0.21,0.7212489168,5.2,3.08,6.0437074714,0.6900000000000001,-0.21,0.7212489168,3.76,-1.5,4.0481600759
2021-03-12 18:00:00,0.685,-0.199,0.7133204049,5.7,3.94,6.9291846562,0.685,-0.199,0.7133204049,4.02,-2.3,4.6314576539
2021-03-12 18:30:00,0.671,-0.192,0.6979290795,5.86,3.34,6.7450129726,0.671,-0.192,0.6979290795,4.38,-1.62,4.6699892933000005
2021-03-12 19:00:00,0.721,-0.217,0.7529475413000001,5.66,3.32,6.5618594926,0.721,-0.217,0.7529475413000001,4.2,-1.62,4.5015997157
2021-03-12 19:30:00,0.722,-0.219,0.7544832669,5.46,3.32,6.3901486681,0.722,-0.219,0.7544832669,4.0,-1.7000000000000002,4.3462627624
2021-03-12 20:00:00,0.74,-0.231,0.7752167439000001,5.18,3.2800000000000002,6.1311336635,0.74,-0.231,0.7752167439000001,3.7199999999999998,-1.72,4.0983899277999996
2021-03-12 20:30:00,0.7000000000000001,-0.21,0.7308214556,4.96,3.94,6.3344455164,0.7000000000000001,-0.21,0.7308214556,3.22,-2.6,4.1386471219
2021-03-12 21:00:00,0.6880000000000001,-0.20800000000000002,0.7187544782,4.7,3.84,6.0692338891,0.6880000000000001,-0.20800000000000002,0.7187544782,2.94,-2.68,3.9781905435000002
2021-03-12 21:30:00,0.735,-0.224,0.7683755592,4.5600000000000005,3.76,5.9102622615,0.735,-0.224,0.7683755592,2.8200000000000003,-2.58,3.8221459941
2021-03-12 22:00:00,0.73,-0.221,0.7627194766000001,4.42,3.68,5.7514172167,0.73,-0.221,0.7627194766000001,2.6,-2.6,3.6769552622
2021-03-12 22:30:00,0.741,-0.227,0.7749903225,4.24,3.68,5.614267539,0.741,-0.227,0.7749903225,2.4,-2.58,3.5236912464
2021-03-12 23:00:00,0.744,-0.229,0.7784452453,4.08,3.74,5.5347990027,0.744,-0.229,0.7784452453,2.24,-2.58,3.4167235768
2021-03-12 23:30:00,0.732,-0.225,0.7657995821,4.02,3.96,5.6428716094,0.732,-0.225,0.7657995821,2.12,-2.8,3.5120364463
2021-03-13 00:00:00,0.733,-0.222,0.7658805390000001,4.02,4.4,5.9598993280000006,0.733,-0.222,0.7658805390000001,1.9,-3.32,3.8252320191
2021-03-13 00:30:00,0.732,-0.223,0.7652143491000001,4.3,4.4,6.1522353661,0.732,-0.223,0.7652143491000001,2.14,-3.32,3.9499367084
2021-03-13 01:00:00,0.724,-0.219,0.7563973823,4.8,4.4,6.5115282384,0.724,-0.219,0.7563973823,2.58,-3.2800000000000002,4.1731043601
2021-03-13 01:30:00,0.736,-0.226,0.7699168786,4.94,4.44,6.6420779881000005,0.736,-0.226,0.7699168786,2.68,-3.2800000000000002,4.2356581543
2021-03-13 02:00:00,0.735,-0.224,0.7683755592,4.88,4.48,6.6245603628000005,0.735,-0.224,0.7683755592,2.64,-3.2800000000000002,4.2104631574
2021-03-13 02:30:00,0.731,-0.223,0.7642578099,4.82,4.48,6.5804863042,0.731,-0.223,0.7642578099,2.54,-3.32,4.1801913832
2021-03-13 03:00:00,0.724,-0.225,0.7581563163,4.78,4.42,6.5103609731,0.724,-0.225,0.7581563163,2.54,-3.32,4.1801913832
2021-03-13 03:30:00,0.721,-0.222,0.7544037381,4.64,4.44,6.4220868882,0.721,-0.222,0.7544037381,2.44,-3.32,4.1201941702
2021-03-13 04:00:00,0.719,-0.221,0.7521981122,4.5600000000000005,4.46,6.3784951203,0.719,-0.221,0.7521981122,2.34,-3.34,4.0781368295
2021-03-13 04:30:00,0.726,-0.225,0.7600664445,4.46,4.46,6.3073924882,0.726,-0.225,0.7600664445,2.24,-3.32,4.0049968789
2021-03-13 05:00:00,0.725,-0.219,0.7573546065000001,4.42,4.48,6.2933933613,0.725,-0.219,0.7573546065000001,2.24,-3.32,4.0049968789
2021-03-13 05:30:00,0.718,-0.231,0.7542446553000001,4.54,4.58,6.448875871,0.718,-0.231,0.7542446553000001,2.36,-3.18,3.9600505047
2021-03-13 06:00:00,0.716,-0.233,0.7529575021,4.68,4.58,6.5481905898,0.716,-0.233,0.7529575021,2.52,-3.12,4.0105859921
2021-03-13 06:30:00,0.726,-0.23600000000000002,0.7633950485000001,4.82,4.18,6.3800313479,0.726,-0.23600000000000002,0.7633950485000001,2.8,-2.62,3.8346316642
2021-03-13 07:00:00,0.713,-0.23500000000000001,0.7507289791,4.88,3.86,6.2220575375,0.713,-0.23500000000000001,0.7507289791,3.02,-2.16,3.7129503094
2021-03-13 07:30:00,0.71,-0.228,0.7457103996000001,5.0,3.88,6.3288545567,0.71,-0.228,0.7457103996000001,3.22,-2.18,3.8885472866
2021-03-13 08:00:00,0.718,-0.224,0.7521303079,4.84,3.7199999999999998,6.1044246248,0.718,-0.224,0.7521303079,3.18,-1.98,3.7460379069
2021-03-13 08:30:00,0.722,-0.216,0.7536179403000001,4.78,3.08,5.6863696679,0.722,-0.216,0.7536179403000001,3.36,-1.32,3.6099861496
2021-03-13 09:00:00,0.721,-0.215,0.7523735774,4.64,3.04,5.5471794635,0.721,-0.215,0.7523735774,3.3,-1.3599999999999999,3.5692576259
2021-03-13 09:30:00,0.706,-0.212,0.7371431340000001,4.6,3.1,5.5470712993,0.706,-0.212,0.7371431340000001,3.42,-1.42,3.7030797993
2021-03-13 10:00:00,0.733,-0.217,0.7644462048,4.36,3.1,5.3497289651,0.733,-0.217,0.7644462048,3.22,-1.48,3.5438397255
2021-03-13 10:30:00,0.723,-0.212,0.7534407740000001,4.5600000000000005,3.14,5.5365332113,0.723,-0.212,0.7534407740000001,3.2800000000000002,-1.48,3.5984441082
2021-03-13 11:00:00,0.724,-0.212,0.7544004242,4.26,3.18,5.3160135440000005,0.724,-0.212,0.7544004242,3.14,-1.48,3.4713109915
2021-03-13 11:30:00,0.727,-0.215,0.7581253195000001,4.32,3.18,5.3642147608,0.727,-0.215,0.7581253195000001,3.06,-1.5,3.4078732371
2021-03-13 12:00:00,0.733,-0.215,0.7638808808,4.24,3.42,5.4473846936,0.733,-0.215,0.7638808808,2.94,-1.8599999999999999,3.4789653634
2021-03-13 12:30:00,0.715,-0.20700000000000002,0.7443614713000001,4.3,3.9,5.8051701095,0.715,-0.20700000000000002,0.7443614713000001,2.8,-2.42,3.7008647638000003
