Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-13 13:00:00,0.659,-0.19,0.6858432766,4.84,3.84,6.1782845516,0.659,-0.19,0.6858432766,3.2800000000000002,-2.46,4.1
2021-03-13 13:30:00,0.51,-0.129,0.5260617834,4.04,3.52,5.3583579574,0.51,-0.129,0.5260617834,2.9,-2.38,3.7515863311
2021-03-13 14:00:00,0.685,-0.202,0.7141631466,4.48,3.52,5.6974380207,0.685,-0.202,0.7141631466,2.9,-2.3,3.7013511047
2021-03-13 14:30:00,0.651,-0.186,0.6770502197,4.66,3.52,5.8400342465,0.651,-0.186,0.6770502197,3.08,-2.3,3.8440083247
2021-03-13 15:00:00,0.55,-0.156,0.5716957233000001,4.98,3.52,6.0984260264,0.55,-0.156,0.5716957233000001,3.38,-2.36,4.1223779545
2021-03-13 15:30:00,0.463,-0.137,0.48284366,4.88,3.52,6.0170424629,0.463,-0.137,0.48284366,3.4,-2.36,4.1387920943
2021-03-13 16:00:00,0.686,-0.214,0.7186042026,4.62,3.58,5.8447241167,0.686,-0.214,0.7186042026,3.06,-2.26,3.804103048
2021-03-13 16:30:00,0.658,-0.20600000000000002,0.6894925670000001,5.04,3.62,6.2053202979,0.658,-0.20600000000000002,0.6894925670000001,3.36,-2.22,4.0271578067
2021-03-13 17:00:00,0.668,-0.209,0.6999321396,5.18,3.64,6.3310346706,0.668,-0.209,0.6999321396,3.56,-2.1,4.1332311815
2021-03-13 17:30:00,0.676,-0.197,0.7041200182,5.32,3.58,6.4123942486,0.676,-0.197,0.7041200182,3.76,-2.08,4.2969756806
2021-03-13 18:00:00,0.587,-0.162,0.6089441682,5.88,3.96,7.0891466341,0.587,-0.162,0.6089441682,4.26,-2.42,4.8993877168
2021-03-13 18:30:00,0.61,-0.17400000000000002,0.6343311438,6.22,4.06,7.4277856727,0.61,-0.17400000000000002,0.6343311438,4.52,-2.42,5.1270654375
2021-03-13 19:00:00,0.647,-0.189,0.6740400582,6.3,4.02,7.4733125186,0.647,-0.189,0.6740400582,4.58,-2.44,5.1894122981
2021-03-13 19:30:00,0.666,-0.198,0.6948093264,5.98,4.02,7.2056089264,0.666,-0.198,0.6948093264,4.28,-2.5,4.9566520959
2021-03-13 20:00:00,0.633,-0.183,0.6589218467,5.68,3.96,6.9241605989,0.633,-0.183,0.6589218467,3.98,-2.62,4.7649554038
2021-03-13 20:30:00,0.6990000000000001,-0.209,0.7295765895,5.38,3.96,6.6802694556,0.6990000000000001,-0.209,0.7295765895,3.58,-2.62,4.4363047686
2021-03-13 21:00:00,0.722,-0.22,0.7547741384000001,5.14,3.94,6.4763570007,0.722,-0.22,0.7547741384000001,3.34,-2.62,4.2449970554
2021-03-13 21:30:00,0.725,-0.222,0.7582275384,5.0,3.94,6.3658149518,0.725,-0.222,0.7582275384,3.2,-2.64,4.1484454920000005
2021-03-13 22:00:00,0.742,-0.229,0.7765339658,4.92,4.14,6.430085536,0.742,-0.229,0.7765339658,2.94,-2.8200000000000003,4.0738188472
2021-03-13 22:30:00,0.734,-0.225,0.7677115344000001,4.74,4.66,6.647044456,0.734,-0.225,0.7677115344000001,2.58,-3.46,4.3160166821
2021-03-13 23:00:00,0.732,-0.221,0.7646338993,4.38,4.52,6.2940289164,0.732,-0.221,0.7646338993,2.2800000000000002,-3.42,4.110328454
2021-03-13 23:30:00,0.725,-0.219,0.7573546065000001,4.14,4.5,6.1147035905,0.725,-0.219,0.7573546065000001,2.08,-3.42,4.0028489854
2021-03-14 00:00:00,0.731,-0.22,0.7633878438,4.12,4.42,6.042416735,0.731,-0.22,0.7633878438,2.04,-3.34,3.9137194585
2021-03-14 00:30:00,0.725,-0.217,0.7567786995,4.18,4.32,6.0112228373,0.725,-0.217,0.7567786995,2.08,-3.34,3.9347172707
2021-03-14 01:00:00,0.6880000000000001,-0.2,0.7164802858,4.54,4.32,6.2668971589,0.6880000000000001,-0.2,0.7164802858,2.42,-3.38,4.1570181621
2021-03-14 01:30:00,0.6920000000000001,-0.20600000000000002,0.7220110802,4.74,4.34,6.4267565692,0.6920000000000001,-0.20600000000000002,0.7220110802,2.56,-3.34,4.2082300317
2021-03-14 02:00:00,0.659,-0.191,0.6861209806,4.68,4.34,6.3826326857,0.659,-0.191,0.6861209806,2.54,-3.36,4.2120303893
2021-03-14 02:30:00,0.663,-0.195,0.6910817607,4.58,4.34,6.3096751105,0.663,-0.195,0.6910817607,2.42,-3.38,4.1570181621
2021-03-14 03:00:00,0.597,-0.17200000000000001,0.6212833492000001,4.58,4.34,6.3096751105,0.597,-0.17200000000000001,0.6212833492000001,2.46,-3.48,4.2616898057
2021-03-14 03:30:00,0.613,-0.181,0.6391635159,4.4,4.4,6.2225396744,0.613,-0.181,0.6391635159,2.26,-3.48,4.1494577959
2021-03-14 04:00:00,0.611,-0.183,0.6378165881,4.24,4.42,6.1248673455,0.611,-0.183,0.6378165881,2.14,-3.5,4.1023895476
2021-03-14 04:30:00,0.587,-0.171,0.6114000327,4.12,4.42,6.042416735,0.587,-0.171,0.6114000327,2.08,-3.5,4.0714125313
2021-03-14 05:00:00,0.585,-0.17,0.6092002955,4.0,4.4,5.9464274989,0.585,-0.17,0.6092002955,1.98,-3.5,4.0212435887
2021-03-14 05:30:00,0.605,-0.188,0.6335368971,4.1,4.46,6.0581845465,0.605,-0.188,0.6335368971,2.06,-3.44,4.0096383877
2021-03-14 06:00:00,0.552,-0.17300000000000001,0.5784747185,4.14,4.46,6.0853266141,0.552,-0.17300000000000001,0.5784747185,2.06,-3.4,3.9753741961999998
2021-03-14 06:30:00,0.47700000000000004,-0.147,0.4991372557,4.34,4.42,6.1945137017,0.47700000000000004,-0.147,0.4991372557,2.36,-3.4,4.1387920943
2021-03-14 07:00:00,0.41500000000000004,-0.129,0.4345871604,4.54,4.42,6.3362449448,0.41500000000000004,-0.129,0.4345871604,2.58,-3.36,4.2362719459000004
2021-03-14 07:30:00,0.422,-0.126,0.4404089009,4.6,4.42,6.3793730099,0.422,-0.126,0.4404089009,2.64,-3.36,4.2730785155
2021-03-14 08:00:00,0.53,-0.153,0.5516420941,4.48,4.46,6.3215504426999996,0.53,-0.153,0.5516420941,2.56,-3.34,4.2082300317
2021-03-14 08:30:00,0.536,-0.147,0.5557922274,4.34,4.42,6.1945137017,0.536,-0.147,0.5557922274,2.56,-3.2800000000000002,4.1607691597
2021-03-14 09:00:00,0.66,-0.188,0.6862535974,4.14,4.4,6.0414898825,0.66,-0.188,0.6862535974,2.38,-3.2800000000000002,4.0525053979
2021-03-14 09:30:00,0.64,-0.18,0.6648308055000001,4.02,4.34,5.9157417117,0.64,-0.18,0.6648308055000001,2.32,-3.2800000000000002,4.0175614494
2021-03-14 10:00:00,0.637,-0.177,0.6611338745,3.8,4.3,5.7384666941999996,0.637,-0.177,0.6611338745,2.26,-3.2800000000000002,3.9832147821
2021-03-14 10:30:00,0.64,-0.177,0.6640248489,3.9,4.3,5.8051701095,0.64,-0.177,0.6640248489,2.32,-3.2800000000000002,4.0175614494
2021-03-14 11:00:00,0.652,-0.18,0.6763904198,3.9,4.3,5.8051701095,0.652,-0.18,0.6763904198,2.18,-3.2800000000000002,3.9383752995
2021-03-14 11:30:00,0.612,-0.167,0.6343760714000001,3.96,4.26,5.8162874757,0.612,-0.167,0.6343760714000001,2.26,-3.32,4.0162171256
2021-03-14 12:00:00,0.712,-0.21,0.7423233797000001,3.8,4.3,5.7384666941999996,0.712,-0.21,0.7423233797000001,2.14,-3.3,3.9331412382
2021-03-14 12:30:00,0.633,-0.178,0.6575507585,4.22,4.26,5.9963322123000005,0.633,-0.178,0.6575507585,2.4,-3.34,4.1128578872
2021-03-14 13:00:00,0.537,-0.145,0.556231966,4.72,4.32,6.3984998242,0.537,-0.145,0.556231966,2.84,-3.46,4.4762931093
2021-03-14 13:30:00,0.363,-0.089,0.3737512542,4.98,4.24,6.5404892783,0.363,-0.089,0.3737512542,3.12,-3.52,4.7037006707
2021-03-14 14:00:00,0.381,-0.092,0.3919502519,5.06,4.2,6.575986618,0.381,-0.092,0.3919502519,3.12,-3.52,4.7037006707
2021-03-14 14:30:00,0.439,-0.113,0.4533100484,4.94,4.2,6.4841036389,0.439,-0.113,0.4533100484,3.02,-3.52,4.6379736955
2021-03-14 15:00:00,0.453,-0.12,0.4686245832,5.02,4.2,6.5452578253,0.453,-0.12,0.4686245832,3.16,-3.52,4.7303276842
2021-03-14 15:30:00,0.497,-0.14100000000000001,0.5166139758,4.94,4.22,6.4970762655,0.497,-0.14100000000000001,0.5166139758,3.04,-3.46,4.6057789786
2021-03-14 16:00:00,0.601,-0.189,0.6300174601,4.82,3.94,6.2254317119,0.601,-0.189,0.6300174601,3.02,-3.02,4.2709249584
2021-03-14 16:30:00,0.586,-0.181,0.6133163947,5.12,3.0,5.9341722253,0.586,-0.181,0.6133163947,3.6,-1.96,4.0989754818
2021-03-14 17:00:00,0.618,-0.196,0.6483363325,5.2,2.18,5.6384749711,0.618,-0.196,0.6483363325,4.02,-0.9400000000000001,4.1284379613
2021-03-14 17:30:00,0.632,-0.203,0.6638019283000001,5.3,2.14,5.7157326739,0.632,-0.203,0.6638019283000001,4.16,-0.78,4.232493355
2021-03-14 18:00:00,0.651,-0.193,0.6790066274000001,5.28,2.14,5.6971922909,0.651,-0.193,0.6790066274000001,4.16,-0.78,4.232493355
2021-03-14 18:30:00,0.621,-0.183,0.6474025023000001,5.48,2.14,5.883026432,0.621,-0.183,0.6474025023000001,4.4,-0.74,4.4617933614
2021-03-14 19:00:00,0.685,-0.20600000000000002,0.7153048301,5.26,2.12,5.6711550852,0.685,-0.20600000000000002,0.7153048301,4.2,-0.78,4.2718146027
2021-03-14 19:30:00,0.687,-0.20700000000000002,0.7175081881,5.06,2.14,5.4939239165,0.687,-0.20700000000000002,0.7175081881,4.02,-0.8,4.0988291011
2021-03-14 20:00:00,0.713,-0.218,0.7455823228,4.72,2.14,5.1824704534,0.713,-0.218,0.7455823228,3.64,-0.84,3.735665938
2021-03-14 20:30:00,0.723,-0.224,0.7569048817,4.62,2.12,5.0831879761,0.723,-0.224,0.7569048817,3.52,-0.84,3.618839593
2021-03-14 21:00:00,0.718,-0.219,0.7506563794000001,4.48,2.66,5.2101823385,0.718,-0.219,0.7506563794000001,3.14,-1.52,3.4885527085
2021-03-14 21:30:00,0.704,-0.214,0.7358070399000001,4.64,3.7199999999999998,5.9471001337,0.704,-0.214,0.7358070399000001,2.86,-2.54,3.8250751627
2021-03-14 22:00:00,0.7030000000000001,-0.211,0.7339822886,4.5600000000000005,3.68,5.8596928247,0.7030000000000001,-0.211,0.7339822886,2.7800000000000002,-2.52,3.7521727039
2021-03-14 22:30:00,0.682,-0.201,0.7110028129,4.36,3.58,5.6414537134,0.682,-0.201,0.7110028129,2.64,-2.52,3.6496575182
2021-03-14 23:00:00,0.678,-0.199,0.706601019,4.06,3.58,5.4129474411,0.678,-0.199,0.706601019,2.36,-2.52,3.4525353003
2021-03-14 23:30:00,0.672,-0.2,0.7011305157000001,3.88,3.6,5.2928631193,0.672,-0.2,0.7011305157000001,2.14,-2.52,3.306055051
2021-03-15 00:00:00,0.673,-0.197,0.7012403297,3.84,3.64,5.2910490453,0.673,-0.197,0.7012403297,2.1,-2.52,3.2803048639
2021-03-15 00:30:00,0.626,-0.18,0.6513647212,4.14,3.58,5.4732074691,0.626,-0.18,0.6513647212,2.34,-2.56,3.4683137113
2021-03-15 01:00:00,0.649,-0.188,0.6756811378,4.62,3.58,5.8447241167,0.649,-0.188,0.6756811378,2.74,-2.52,3.7226334765
2021-03-15 01:30:00,0.653,-0.192,0.6806416091,4.78,3.62,5.9960653766,0.653,-0.192,0.6806416091,2.86,-2.52,3.8118237105
2021-03-15 02:00:00,0.611,-0.177,0.6361210577,4.72,3.62,5.9483443075,0.611,-0.177,0.6361210577,2.7800000000000002,-2.54,3.7656340768
2021-03-15 02:30:00,0.646,-0.191,0.673644565,4.66,3.66,5.9254704455,0.646,-0.191,0.673644565,2.7,-2.54,3.7069664147
2021-03-15 03:00:00,0.676,-0.20600000000000002,0.7066908801,4.66,3.74,5.9752154773,0.676,-0.20600000000000002,0.7066908801,2.7,-2.5,3.6796738986
2021-03-15 03:30:00,0.659,-0.201,0.6889716975,4.54,3.7800000000000002,5.9076221951,0.659,-0.201,0.6889716975,2.66,-2.52,3.6641506519
2021-03-15 04:00:00,0.593,-0.177,0.6188521633,4.46,4.0,5.9909598563,0.593,-0.177,0.6188521633,2.6,-2.8200000000000003,3.8356746473000003
2021-03-15 04:30:00,0.636,-0.189,0.6634885078,4.4,4.5600000000000005,6.3366868315,0.636,-0.189,0.6634885078,2.32,-3.36,4.0831360497
2021-03-15 05:00:00,0.638,-0.193,0.6665530737,4.32,4.54,6.2668971589,0.638,-0.193,0.6665530737,2.24,-3.36,4.0382174285
2021-03-15 05:30:00,0.5650000000000001,-0.17,0.5900211861,4.48,4.48,6.3356767594,0.5650000000000001,-0.17,0.5900211861,2.46,-3.3,4.1160174927
2021-03-15 06:00:00,0.43,-0.131,0.4495119576,4.72,4.44,6.4801234556,0.43,-0.131,0.4495119576,2.8,-3.24,4.2822424032
2021-03-15 06:30:00,0.253,-0.073,0.2633210968,5.14,4.1,6.5749220528,0.253,-0.073,0.2633210968,3.36,-2.8200000000000003,4.3865704143
2021-03-15 07:00:00,0.269,-0.082,0.281220554,5.38,3.74,6.5522515214,0.269,-0.082,0.281220554,3.8,-2.26,4.4212667868
2021-03-15 07:30:00,0.188,-0.059000000000000004,0.197040605,5.54,3.08,6.3386118354,0.188,-0.059000000000000004,0.197040605,4.3,-1.44,4.5347105751
2021-03-15 08:00:00,0.16,-0.059000000000000004,0.17053152200000002,5.58,3.14,6.4028118823,0.16,-0.059000000000000004,0.17053152200000002,4.34,-1.4,4.560219293
2021-03-15 08:30:00,0.14200000000000002,-0.041,0.1478005413,5.72,3.2,6.5542657865,0.14200000000000002,-0.041,0.1478005413,4.54,-1.3599999999999999,4.7393248464
2021-03-15 09:00:00,0.23800000000000002,-0.06,0.24544653190000001,5.54,3.2,6.3977808653,0.23800000000000002,-0.06,0.24544653190000001,4.32,-1.3599999999999999,4.5290175535
2021-03-15 09:30:00,0.31,-0.077,0.3194197865,5.42,3.18,6.2840114577,0.31,-0.077,0.3194197865,4.16,-1.3599999999999999,4.3766653973
2021-03-15 10:00:00,0.28800000000000003,-0.07100000000000001,0.29662265590000003,5.3,3.1,6.1400325732,0.28800000000000003,-0.07100000000000001,0.29662265590000003,4.16,-1.42,4.3956796972
2021-03-15 10:30:00,0.268,-0.067,0.27624807690000003,5.18,3.06,6.0163111622,0.268,-0.067,0.27624807690000003,4.04,-1.5,4.3094779266
2021-03-15 11:00:00,0.296,-0.077,0.30585127100000004,5.18,3.14,6.0573921782,0.296,-0.077,0.30585127100000004,4.08,-1.42,4.320046296
2021-03-15 11:30:00,0.314,-0.08,0.32403086270000003,5.08,3.14,5.9721018076,0.314,-0.08,0.32403086270000003,4.1,-1.42,4.3389399627
2021-03-15 12:00:00,0.263,-0.068,0.2716486702,5.2,3.14,6.074504095,0.263,-0.068,0.2716486702,4.14,-1.42,4.3767567901
2021-03-15 12:30:00,0.292,-0.079,0.3024979339,5.28,3.16,6.1533730587,0.292,-0.079,0.3024979339,4.2,-1.42,4.4335538792
2021-03-15 13:00:00,0.179,-0.043000000000000003,0.18409236810000001,5.34,3.06,6.1546080298,0.179,-0.043000000000000003,0.18409236810000001,4.26,-1.52,4.5230520669
2021-03-15 13:30:00,0.184,-0.052000000000000005,0.19120669440000002,5.08,2.94,5.8694122363000005,0.184,-0.052000000000000005,0.19120669440000002,3.98,-1.6400000000000001,4.30464865
2021-03-15 14:00:00,0.131,-0.036000000000000004,0.135856542,5.16,3.06,5.9990999325,0.131,-0.036000000000000004,0.135856542,4.06,-1.54,4.3422574774000005
2021-03-15 14:30:00,0.217,-0.056,0.2241093483,4.82,3.06,5.709290674,0.217,-0.056,0.2241093483,3.74,-1.52,4.0370781513
2021-03-15 15:00:00,0.253,-0.067,0.2617212257,4.82,3.12,5.7416722303,0.253,-0.067,0.2617212257,3.74,-1.5,4.0295905499
2021-03-15 15:30:00,0.18,-0.051000000000000004,0.1870855419,5.04,3.22,5.9808026217,0.18,-0.051000000000000004,0.1870855419,3.88,-1.46,4.1456000772
2021-03-15 16:00:00,0.148,-0.056,0.1582403236,5.08,3.22,6.0145490272,0.148,-0.056,0.1582403236,3.96,-1.46,4.2205686821
2021-03-15 16:30:00,0.08700000000000001,-0.035,0.0937763296,5.44,3.16,6.2912002035,0.08700000000000001,-0.035,0.0937763296,4.38,-1.44,4.6106398688
2021-03-15 17:00:00,0.034,-0.022,0.0404969135,5.86,3.16,6.6577173265,0.034,-0.022,0.0404969135,4.76,-1.54,5.0029191479
2021-03-15 17:30:00,0.019,-0.022,0.029068883700000003,6.22,3.48,7.1273276899999995,0.019,-0.022,0.029068883700000003,4.94,-2.1,5.3678301016
2021-03-15 18:00:00,0.013000000000000001,-0.001,0.0130384048,6.64,4.0,7.7517481899,0.013000000000000001,-0.001,0.0130384048,5.16,-2.64,5.7961366444
2021-03-15 18:30:00,0.009000000000000001,0.0,0.009000000000000001,6.82,3.98,7.8963789169,0.009000000000000001,0.0,0.009000000000000001,5.28,-2.64,5.9032194606
2021-03-15 19:00:00,0.009000000000000001,0.0,0.009000000000000001,6.7,4.08,7.8445140066,0.009000000000000001,0.0,0.009000000000000001,5.14,-2.76,5.8341408965
2021-03-15 19:30:00,0.008,0.0,0.008,6.48,4.12,7.6788540812,0.008,0.0,0.008,4.92,-2.86,5.6908698808
2021-03-15 20:00:00,0.011,0.0,0.011,5.9,3.3,6.7601775125,0.011,0.0,0.011,4.6,-2.2800000000000002,5.134043241
2021-03-15 20:30:00,0.007,0.0,0.007,5.66,3.7,6.7620706888,0.007,0.0,0.007,4.2,-2.8200000000000003,5.0588931596
2021-03-15 21:00:00,0.008,0.0,0.008,5.5,3.66,6.6064816658000005,0.008,0.0,0.008,4.02,-2.86,4.9335585534
2021-03-15 21:30:00,0.007,0.0,0.007,5.18,3.64,6.3310346706,0.007,0.0,0.007,3.7,-2.9,4.7010637094
2021-03-15 22:00:00,0.007,0.0,0.007,5.14,4.76,7.0055121155,0.007,0.0,0.007,3.22,-4.14,5.2448069555
2021-03-15 22:30:00,0.007,-0.001,0.007071067800000001,5.08,5.1,7.1983609245,0.007,-0.001,0.007071067800000001,3.0,-4.48,5.3916973209
2021-03-15 23:00:00,0.013000000000000001,0.002,0.0131529464,4.76,5.1,6.9762167398,0.013000000000000001,0.002,0.0131529464,2.66,-4.5,5.2273894058
2021-03-15 23:30:00,0.011,0.001,0.011045361,4.48,4.94,6.6688829649,0.011,0.001,0.011045361,2.42,-4.44,5.0566787519
2021-03-16 00:00:00,0.033,0.001,0.033015148,4.4,4.86,6.5558828544,0.033,0.001,0.033015148,2.38,-4.4,5.0024394049
2021-03-16 00:30:00,0.026000000000000002,0.002,0.0260768096,4.58,4.8,6.6344856621,0.026000000000000002,0.002,0.0260768096,2.52,-4.4,5.0705423773
2021-03-16 01:00:00,0.027,0.002,0.0270739727,4.94,4.28,6.5362068511,0.027,0.002,0.0270739727,2.96,-3.84,4.8484224238
2021-03-16 01:30:00,0.037,-0.008,0.0378549865,5.0,4.12,6.4787653145,0.037,-0.008,0.0378549865,3.04,-3.6,4.7118573832
2021-03-16 02:00:00,0.064,-0.036000000000000004,0.07343023900000001,4.92,4.22,6.4818824426,0.064,-0.036000000000000004,0.07343023900000001,2.96,-3.6,4.6606437324000005
2021-03-16 02:30:00,0.076,-0.041,0.0863539229,4.86,4.24,6.4495891342,0.076,-0.041,0.0863539229,2.9,-3.6,4.6227697325
2021-03-16 03:00:00,0.124,-0.046,0.1322573249,4.82,4.18,6.3800313479,0.124,-0.046,0.1322573249,2.9,-3.54,4.5761992964000004
2021-03-16 03:30:00,0.17500000000000002,-0.058,0.1843610588,4.66,4.18,6.2600319488,0.17500000000000002,-0.058,0.1843610588,2.7199999999999998,-3.54,4.4643028571
2021-03-16 04:00:00,0.168,-0.058,0.1777301325,4.5600000000000005,4.18,6.1859518265,0.168,-0.058,0.1777301325,2.62,-3.54,4.4040890091
2021-03-16 04:30:00,0.131,-0.049,0.1398642199,4.68,4.24,6.3150613615,0.131,-0.049,0.1398642199,2.76,-3.5,4.457308605
2021-03-16 05:00:00,0.11800000000000001,-0.041,0.12491997440000001,4.68,4.2,6.2882748032,0.11800000000000001,-0.041,0.12491997440000001,2.76,-3.52,4.4730302928
2021-03-16 05:30:00,0.154,-0.051000000000000004,0.1622251522,4.76,4.2,6.3480390673,0.154,-0.051000000000000004,0.1622251522,2.8,-3.44,4.4354932082000005
2021-03-16 06:00:00,0.18,-0.067,0.1920650931,4.78,3.62,5.9960653766,0.18,-0.067,0.1920650931,3.1,-2.68,4.0978530964
2021-03-16 06:30:00,0.20400000000000001,-0.067,0.2147207489,5.02,3.58,6.1657765123,0.20400000000000001,-0.067,0.2147207489,3.4,-2.48,4.2083726071
2021-03-16 07:00:00,0.198,-0.063,0.2077811349,5.16,3.12,6.0299253727,0.198,-0.063,0.2077811349,3.8,-1.92,4.25751101
2021-03-16 07:30:00,0.196,-0.066,0.206813926,5.3,2.9,6.0415229868,0.196,-0.066,0.206813926,4.06,-1.6600000000000001,4.3862512468
2021-03-16 08:00:00,0.319,-0.095,0.3328453094,5.12,2.94,5.9040663953,0.319,-0.095,0.3328453094,3.84,-1.6400000000000001,4.1755478682
2021-03-16 08:30:00,0.449,-0.135,0.4688560547,5.06,3.06,5.9133070274,0.449,-0.135,0.4688560547,3.7,-1.6400000000000001,4.047171852
2021-03-16 09:00:00,0.484,-0.138,0.5032891813,5.06,3.06,5.9133070274,0.484,-0.138,0.5032891813,3.7,-1.6400000000000001,4.047171852
2021-03-16 09:30:00,0.356,-0.092,0.3676955262,5.08,2.98,5.8895500677,0.356,-0.092,0.3676955262,3.74,-1.72,4.1165519552
2021-03-16 10:00:00,0.353,-0.089,0.3640467003,4.98,3.0,5.8138111424000005,0.353,-0.089,0.3640467003,3.68,-1.74,4.0706264874
2021-03-16 10:30:00,0.377,-0.096,0.3890308471,4.98,3.04,5.8345522536,0.377,-0.096,0.3890308471,3.64,-1.74,4.0345012083
2021-03-16 11:00:00,0.46900000000000003,-0.127,0.4858909343,4.74,3.06,5.6419145687,0.46900000000000003,-0.127,0.4858909343,3.46,-1.6800000000000002,3.8462969204
2021-03-16 11:30:00,0.562,-0.156,0.5832495178,4.5600000000000005,3.06,5.4915571562,0.562,-0.156,0.5832495178,3.34,-1.6400000000000001,3.7209138662
2021-03-16 12:00:00,0.56,-0.157,0.5815917812,4.5600000000000005,3.04,5.4804379387,0.56,-0.157,0.5815917812,3.34,-1.6800000000000002,3.7387163573
2021-03-16 12:30:00,0.613,-0.181,0.6391635159,4.7,3.1,5.6302753040999995,0.613,-0.181,0.6391635159,3.42,-1.6400000000000001,3.7928880817
2021-03-16 13:00:00,0.536,-0.15,0.5565932087000001,4.66,3.04,5.5639194818,0.536,-0.15,0.5565932087000001,3.52,-1.6800000000000002,3.9003589578
2021-03-16 13:30:00,0.682,-0.21,0.7135993274,4.52,3.32,5.6082795936,0.682,-0.21,0.7135993274,3.36,-1.82,3.8212563379
2021-03-16 14:00:00,0.66,-0.196,0.6884881989,4.14,3.8,5.6195729375,0.66,-0.196,0.6884881989,2.94,-2.42,3.8078865529
2021-03-16 14:30:00,0.609,-0.169,0.6320142403,3.8,3.76,5.3458020914,0.609,-0.169,0.6320142403,2.7,-2.42,3.6257964642
2021-03-16 15:00:00,0.684,-0.20400000000000001,0.7137730732,3.66,3.8,5.2759454129,0.684,-0.20400000000000001,0.7137730732,2.52,-2.4,3.48
2021-03-16 15:30:00,0.519,-0.169,0.5458223154,3.7800000000000002,3.84,5.3883207032,0.519,-0.169,0.5458223154,2.64,-2.42,3.5813405311
2021-03-16 16:00:00,0.483,-0.164,0.5100833265,3.92,3.84,5.4874402047,0.483,-0.164,0.5100833265,2.7,-2.42,3.6257964642
2021-03-16 16:30:00,0.462,-0.151,0.4860504089,4.3,3.84,5.7650325238,0.462,-0.151,0.4860504089,3.0,-2.42,3.854400083
2021-03-16 17:00:00,0.357,-0.10400000000000001,0.3718400194,5.08,3.84,6.368045226,0.357,-0.10400000000000001,0.3718400194,3.54,-2.38,4.2656769685
2021-03-16 17:30:00,0.607,-0.171,0.6306266724,5.32,3.86,6.5728228335,0.607,-0.171,0.6306266724,3.62,-2.2800000000000002,4.2781771819
2021-03-16 18:00:00,0.562,-0.149,0.581416374,5.7,3.06,6.4694358332,0.562,-0.149,0.581416374,4.34,-1.52,4.5984780091
2021-03-16 18:30:00,0.632,-0.181,0.6574077882,5.86,3.9,7.0391476757,0.632,-0.181,0.6574077882,4.24,-2.2800000000000002,4.8141458225000004
2021-03-16 19:00:00,0.595,-0.181,0.6219212169,6.1,4.12,7.3610053661,0.595,-0.181,0.6219212169,4.38,-2.5,5.0432529185
2021-03-16 19:30:00,0.388,-0.116,0.4049691346,6.2,4.08,7.422021288,0.388,-0.116,0.4049691346,4.38,-2.64,5.114098161
2021-03-16 20:00:00,0.222,-0.056,0.22895414390000002,6.04,3.98,7.233394777,0.222,-0.056,0.22895414390000002,4.24,-2.7800000000000002,5.0701084801
2021-03-16 20:30:00,0.20400000000000001,-0.061,0.2129248694,5.72,3.9,6.923034017,0.20400000000000001,-0.061,0.2129248694,4.0,-2.8200000000000003,4.8941189197
2021-03-16 21:00:00,0.23,-0.061,0.2379516758,5.12,3.76,6.35232241,0.23,-0.061,0.2379516758,3.5,-2.94,4.5709517608
2021-03-16 21:30:00,0.149,-0.04,0.15427572720000002,5.18,3.66,6.3425546903,0.149,-0.04,0.15427572720000002,3.56,-2.8200000000000003,4.5415856262
2021-03-16 22:00:00,0.147,-0.046,0.15402921800000002,5.08,3.7,6.2846161378,0.147,-0.046,0.15402921800000002,3.44,-2.84,4.4608519366
2021-03-16 22:30:00,0.168,-0.047,0.1744505661,4.84,4.18,6.3951544156,0.168,-0.047,0.1744505661,3.04,-3.42,4.5758059399
2021-03-16 23:00:00,0.058,-0.028,0.0644049688,4.7,4.24,6.3298973135,0.058,-0.028,0.0644049688,2.86,-3.62,4.6134585725
2021-03-16 23:30:00,0.052000000000000005,-0.019,0.0553624421,4.48,4.3,6.2097020863,0.052000000000000005,-0.019,0.0553624421,2.66,-3.64,4.5083478127
2021-03-17 00:00:00,0.081,-0.007,0.0813019065,4.34,4.3,6.109468062,0.081,-0.007,0.0813019065,2.52,-3.64,4.4271887242
2021-03-17 00:30:00,0.057,-0.002,0.0570350769,4.54,4.24,6.2120206052,0.057,-0.002,0.0570350769,2.68,-3.68,4.5524498899
2021-03-17 01:00:00,0.075,-0.004,0.0751065909,5.04,4.2,6.5606097278,0.075,-0.004,0.0751065909,3.1,-3.62,4.765962652
2021-03-17 01:30:00,0.112,-0.031,0.116211015,5.2,4.28,6.7348645124,0.112,-0.031,0.116211015,3.22,-3.6,4.8299482399
2021-03-17 02:00:00,0.10400000000000001,-0.038,0.1107248843,5.06,4.3,6.640301198,0.10400000000000001,-0.038,0.1107248843,3.06,-3.64,4.7553338474
2021-03-17 02:30:00,0.077,-0.033,0.0837735042,5.06,4.3,6.640301198,0.077,-0.033,0.0837735042,3.04,-3.66,4.7578566603
2021-03-17 03:00:00,0.096,-0.036000000000000004,0.1025280449,4.94,4.3,6.5493205754,0.096,-0.036000000000000004,0.1025280449,2.96,-3.66,4.7071435075
2021-03-17 03:30:00,0.063,-0.034,0.0715891053,4.74,4.3,6.3998124973,0.063,-0.034,0.0715891053,2.8,-3.66,4.6082100647
2021-03-17 04:00:00,0.08600000000000001,-0.036000000000000004,0.09323089620000001,4.62,4.22,6.2572198299,0.08600000000000001,-0.036000000000000004,0.09323089620000001,2.7199999999999998,-3.66,4.5600438594
2021-03-17 04:30:00,0.056,-0.029,0.0630634601,4.62,4.22,6.2572198299,0.056,-0.029,0.0630634601,2.7199999999999998,-3.66,4.5600438594
2021-03-17 05:00:00,0.03,-0.028,0.0410365691,4.5600000000000005,4.22,6.2130507804,0.03,-0.028,0.0410365691,2.68,-3.66,4.5362980502
2021-03-17 05:30:00,0.046,-0.02,0.0501597448,4.64,4.26,6.2989840451,0.046,-0.02,0.0501597448,2.8,-3.58,4.5449312426
2021-03-17 06:00:00,0.028,-0.009000000000000001,0.0294108823,4.8,4.28,6.431049681,0.028,-0.009000000000000001,0.0294108823,2.96,-3.56,4.629816411
2021-03-17 06:30:00,0.01,0.0,0.01,5.18,4.36,6.7706720494,0.01,0.0,0.01,3.34,-3.46,4.8090747551
2021-03-17 07:00:00,0.059000000000000004,-0.012,0.060207972900000004,5.48,4.48,7.0781918595,0.059000000000000004,-0.012,0.060207972900000004,3.66,-3.38,4.9819674828
2021-03-17 07:30:00,0.079,-0.011,0.0797621464,5.54,3.46,6.5317072806,0.079,-0.011,0.0797621464,4.1,-2.2800000000000002,4.6913111174
2021-03-17 08:00:00,0.092,-0.046,0.10285912700000001,5.24,2.94,6.0084274149,0.092,-0.046,0.10285912700000001,4.1,-1.6600000000000001,4.4233019341
2021-03-17 08:30:00,0.14300000000000002,-0.054,0.15285614150000001,5.18,3.0,5.9860170397,0.14300000000000002,-0.054,0.15285614150000001,4.08,-1.7000000000000002,4.42
2021-03-17 09:00:00,0.084,-0.038,0.09219544460000001,5.12,2.96,5.914051065,0.084,-0.038,0.09219544460000001,4.08,-1.7000000000000002,4.42
2021-03-17 09:30:00,0.081,-0.032,0.0870919055,4.78,2.96,5.6222771187,0.081,-0.032,0.0870919055,3.94,-1.7000000000000002,4.2911070833
2021-03-17 10:00:00,0.079,-0.036000000000000004,0.0868158972,4.52,2.96,5.4029621505,0.079,-0.036000000000000004,0.0868158972,3.7199999999999998,-1.7000000000000002,4.0900366747
2021-03-17 10:30:00,0.025,-0.011,0.0273130006,4.62,2.96,5.4868934745,0.025,-0.011,0.0273130006,3.8,-1.78,4.196236409
2021-03-17 11:00:00,0.02,0.0,0.02,4.52,2.9,5.3703258747,0.02,0.0,0.02,3.7199999999999998,-1.8599999999999999,4.1590864381
2021-03-17 11:30:00,0.02,0.0,0.02,4.46,2.86,5.2982261182,0.02,0.0,0.02,3.6,-1.8599999999999999,4.0521105612
2021-03-17 12:00:00,0.024,-0.003,0.0241867732,4.36,2.86,5.2143264186,0.024,-0.003,0.0241867732,3.56,-1.8599999999999999,4.0166154907
2021-03-17 12:30:00,0.049,0.001,0.049010203,4.0,2.88,4.9289349762,0.049,0.001,0.049010203,3.44,-1.82,3.8917862223
2021-03-17 13:00:00,0.081,-0.007,0.0813019065,3.64,2.8200000000000003,4.6045629543,0.081,-0.007,0.0813019065,3.1,-1.8599999999999999,3.6151901748
2021-03-17 13:30:00,0.277,-0.075,0.2869738664,3.58,2.92,4.6198268366,0.277,-0.075,0.2869738664,2.92,-1.76,3.409398774
2021-03-17 14:00:00,0.216,-0.063,0.225,3.74,2.92,4.7448919903,0.216,-0.063,0.225,2.98,-1.76,3.4609247319
2021-03-17 14:30:00,0.339,-0.08700000000000001,0.349985714,3.46,4.02,5.3039607842,0.339,-0.08700000000000001,0.349985714,2.38,-2.86,3.720752612
2021-03-17 15:00:00,0.265,-0.064,0.2726187815,3.7,4.52,5.8412669859,0.265,-0.064,0.2726187815,2.38,-3.5,4.2325406082
2021-03-17 15:30:00,0.263,-0.077,0.274040143,4.02,4.6,6.1090424782,0.263,-0.077,0.274040143,2.52,-3.46,4.2804205401
2021-03-17 16:00:00,0.364,-0.11,0.38025780730000003,4.06,4.66,6.1805501373,0.364,-0.11,0.38025780730000003,2.58,-3.44,4.3
2021-03-17 16:30:00,0.314,-0.097,0.32864114170000003,4.66,4.72,6.6327972983,0.314,-0.097,0.32864114170000003,2.98,-3.4,4.5211060594
2021-03-17 17:00:00,0.313,-0.098,0.3279832313,5.06,4.64,6.8653623357,0.313,-0.098,0.3279832313,3.36,-3.34,4.7376365416
2021-03-17 17:30:00,0.336,-0.098,0.35000000000000003,5.48,4.68,7.2064415629,0.336,-0.098,0.35000000000000003,3.64,-3.34,4.9401619407
2021-03-17 18:00:00,0.393,-0.10200000000000001,0.4060209354,5.7,4.64,7.3498027184,0.393,-0.10200000000000001,0.4060209354,3.84,-3.3,5.0631610679
2021-03-17 18:30:00,0.363,-0.105,0.3778809336,6.1,4.14,7.3722181194,0.363,-0.105,0.3778809336,4.34,-2.7199999999999998,5.1219137049
2021-03-17 19:00:00,0.319,-0.082,0.3293706119,6.06,3.06,6.7887554088,0.319,-0.082,0.3293706119,4.8,-1.6800000000000002,5.0855088241
2021-03-17 19:30:00,0.213,-0.053,0.2194948747,6.06,2.98,6.7530733743999996,0.213,-0.053,0.2194948747,4.8,-1.78,5.119414029
2021-03-17 20:00:00,0.117,-0.035,0.1221228889,5.84,2.94,6.5382872375000005,0.117,-0.035,0.1221228889,4.62,-1.8399999999999999,4.9729267037
2021-03-17 20:30:00,0.075,-0.039,0.0845340168,5.6,2.9,6.3063460102,0.075,-0.039,0.0845340168,4.42,-1.88,4.8032072618
2021-03-17 21:00:00,0.09,-0.036000000000000004,0.09693296650000001,5.32,2.7800000000000002,6.0025661179,0.09,-0.036000000000000004,0.09693296650000001,4.08,-1.96,4.5263671968
2021-03-17 21:30:00,0.009000000000000001,-0.027,0.028460498900000002,5.34,2.8200000000000003,6.0388740672,0.009000000000000001,-0.027,0.028460498900000002,4.08,-1.96,4.5263671968
2021-03-17 22:00:00,0.001,0.0,0.001,5.14,2.94,5.9214187489,0.001,0.0,0.001,3.86,-2.12,4.4038619415
2021-03-17 22:30:00,0.003,0.0,0.003,4.98,3.64,6.1684682053,0.003,0.0,0.003,3.44,-2.88,4.4864239657
2021-03-17 23:00:00,0.007,0.0,0.007,4.74,3.6,5.95210887,0.007,0.0,0.007,3.22,-2.88,4.320046296
2021-03-17 23:30:00,0.009000000000000001,0.0,0.009000000000000001,4.5600000000000005,4.18,6.1859518265,0.009000000000000001,0.0,0.009000000000000001,2.86,-3.48,4.5044422518000005
2021-03-18 00:00:00,0.007,0.003,0.007615773100000001,4.44,3.36,5.5680517239,0.007,0.003,0.007615773100000001,2.98,-2.7,4.0212435887
2021-03-18 00:30:00,0.01,0.005,0.0111803399,4.64,3.26,5.6707318751999995,0.01,0.005,0.0111803399,3.14,-2.68,4.1281957318
2021-03-18 01:00:00,0.007,0.002,0.007280109900000001,4.96,2.56,5.5816843336,0.007,0.002,0.007280109900000001,3.64,-1.94,4.1247060501
2021-03-18 01:30:00,0.006,0.0,0.006,5.22,3.4,6.2296388338,0.006,0.0,0.006,3.6,-2.7199999999999998,4.5120283687
2021-03-18 02:00:00,0.007,0.0,0.007,5.18,3.46,6.2292856733,0.007,0.0,0.007,3.54,-2.8200000000000003,4.5259253198
2021-03-18 02:30:00,0.007,0.0,0.007,5.12,3.46,6.179482179,0.007,0.0,0.007,3.48,-2.8200000000000003,4.4791517054
2021-03-18 03:00:00,0.008,0.0,0.008,5.12,3.5,6.2019674298,0.008,0.0,0.008,3.48,-2.84,4.4917702524
2021-03-18 03:30:00,0.021,0.0,0.021,5.04,3.54,6.1589934243,0.021,0.0,0.021,3.36,-2.84,4.3994545116
2021-03-18 04:00:00,0.027,0.001,0.0270185122,4.9,3.54,6.0449648469,0.027,0.001,0.0270185122,3.26,-2.84,4.3235633452
2021-03-18 04:30:00,0.012,0.001,0.0120415946,4.78,3.54,5.9481089432,0.012,0.001,0.0120415946,3.18,-2.84,4.2635665821
2021-03-18 05:00:00,0.018000000000000002,0.004,0.0184390889,4.76,3.5,5.9082653969,0.018000000000000002,0.004,0.0184390889,3.18,-2.8,4.2370272598
2021-03-18 05:30:00,0.024,0.004,0.0243310501,4.82,3.48,5.9449810765,0.024,0.004,0.0243310501,3.26,-2.74,4.2585443522
2021-03-18 06:00:00,0.046,-0.007,0.046529560500000004,4.86,3.48,5.9774576536,0.046,-0.007,0.046529560500000004,3.2800000000000002,-2.68,4.2356581543
2021-03-18 06:30:00,0.063,-0.025,0.0677790528,5.1,3.76,6.3362133802,0.063,-0.025,0.0677790528,3.48,-2.7199999999999998,4.4168767246
2021-03-18 07:00:00,0.12,-0.039,0.1261784451,5.2,3.8,6.4404968752,0.12,-0.039,0.1261784451,3.62,-2.64,4.4804017677
2021-03-18 07:30:00,0.07100000000000001,-0.023,0.0746324326,5.44,3.74,6.6016058652,0.07100000000000001,-0.023,0.0746324326,3.88,-2.6,4.670588828
2021-03-18 08:00:00,0.031,0.004,0.0312569992,5.5,3.7199999999999998,6.6399096379,0.031,0.004,0.0312569992,4.0,-2.6,4.7707441768
2021-03-18 08:30:00,0.054,-0.001,0.054009258500000004,5.32,3.66,6.4573988571,0.054,-0.001,0.054009258500000004,3.86,-2.6,4.6539875376
2021-03-18 09:00:00,0.041,-0.001,0.0410121933,5.2,3.58,6.3131925363,0.041,-0.001,0.0410121933,3.74,-2.68,4.6010868281
2021-03-18 09:30:00,0.095,-0.025,0.0982344135,5.02,3.58,6.1657765123,0.095,-0.025,0.0982344135,3.58,-2.66,4.4600448428
2021-03-18 10:00:00,0.199,-0.061,0.20813937640000002,4.78,3.64,6.0081611163,0.199,-0.061,0.20813937640000002,3.32,-2.66,4.2541744205
2021-03-18 10:30:00,0.185,-0.061,0.1947973306,4.74,3.64,5.9763868683,0.185,-0.061,0.1947973306,3.32,-2.68,4.2667083331
2021-03-18 11:00:00,0.148,-0.042,0.15384407690000002,4.6,3.6,5.8412327466,0.148,-0.042,0.15384407690000002,3.2,-2.68,4.1740148538
2021-03-18 11:30:00,0.203,-0.063,0.2125511703,4.52,3.6,5.7784426968,0.203,-0.063,0.2125511703,3.12,-2.68,4.1130037685
2021-03-18 12:00:00,0.331,-0.084,0.3414923132,4.38,3.66,5.7078892771,0.331,-0.084,0.3414923132,3.02,-2.66,4.0244254248
2021-03-18 12:30:00,0.355,-0.088,0.3657444463,4.48,3.66,5.7849805531000005,0.355,-0.088,0.3657444463,3.08,-2.66,4.069643719
2021-03-18 13:00:00,0.399,-0.101,0.4115847422,4.38,3.62,5.6823234684,0.399,-0.101,0.4115847422,3.04,-2.66,4.0394554088
2021-03-18 13:30:00,0.28700000000000003,-0.074,0.2963865719,4.36,3.6,5.6541666053,0.28700000000000003,-0.074,0.2963865719,3.08,-2.74,4.1223779545
2021-03-18 14:00:00,0.342,-0.089,0.3533907186,4.4,3.6,5.6850681614,0.342,-0.089,0.3533907186,2.94,-2.74,4.0188555585
2021-03-18 14:30:00,0.23800000000000002,-0.067,0.2472508847,4.4,3.58,5.6724245257,0.23800000000000002,-0.067,0.2472508847,2.9,-2.8,4.0311288741
2021-03-18 15:00:00,0.327,-0.092,0.3396954518,4.2,3.62,5.5447632952,0.327,-0.092,0.3396954518,2.74,-2.7800000000000002,3.90333191
2021-03-18 15:30:00,0.292,-0.094,0.306757233,4.32,3.68,5.6749273123,0.292,-0.094,0.306757233,2.84,-2.7800000000000002,3.9741665793000003
2021-03-18 16:00:00,0.23600000000000002,-0.078,0.2485558287,4.62,3.68,5.9065048887,0.23600000000000002,-0.078,0.2485558287,3.08,-2.7800000000000002,4.1490721854
2021-03-18 16:30:00,0.273,-0.088,0.2868327039,4.86,3.7,6.1081584786,0.273,-0.088,0.2868327039,3.32,-2.7,4.279299008
2021-03-18 17:00:00,0.363,-0.112,0.3798855091,5.06,3.74,6.2921538443,0.363,-0.112,0.3798855091,3.54,-2.64,4.4160163043
2021-03-18 17:30:00,0.426,-0.122,0.4431252645,5.28,3.74,6.4703941147,0.426,-0.122,0.4431252645,3.7,-2.6,4.5221676217999995
2021-03-18 18:00:00,0.34600000000000003,-0.099,0.35988470380000004,5.64,3.7199999999999998,6.7563303649,0.34600000000000003,-0.099,0.35988470380000004,4.04,-2.6,4.8043313791
2021-03-18 18:30:00,0.405,-0.121,0.422689011,5.66,3.08,6.4437566683,0.405,-0.121,0.422689011,4.28,-1.9,4.6827769539
2021-03-18 19:00:00,0.378,-0.111,0.3939606579,5.72,2.94,6.431329567,0.378,-0.111,0.3939606579,4.4,-1.78,4.746409169
2021-03-18 19:30:00,0.41500000000000004,-0.124,0.4331293109,5.5600000000000005,2.94,6.2894514864,0.41500000000000004,-0.124,0.4331293109,4.16,-1.8,4.5327254494
2021-03-18 20:00:00,0.47000000000000003,-0.139,0.4901234538,5.0,2.88,5.7701299812,0.47000000000000003,-0.139,0.4901234538,3.62,-1.88,4.0790685211
2021-03-18 20:30:00,0.501,-0.14200000000000002,0.5207350574,4.72,2.8200000000000003,5.4982542684,0.501,-0.14200000000000002,0.5207350574,3.3,-1.94,3.8280020899
2021-03-18 21:00:00,0.526,-0.156,0.5486456051,4.54,3.46,5.708169584,0.526,-0.156,0.5486456051,2.9,-2.62,3.9082476892
2021-03-18 21:30:00,0.48,-0.14,0.5,4.68,4.4,6.4235815555,0.48,-0.14,0.5,2.62,-3.64,4.4848634316
2021-03-18 22:00:00,0.47100000000000003,-0.132,0.48914721710000003,4.42,4.24,6.1248673455,0.47100000000000003,-0.132,0.48914721710000003,2.46,-3.52,4.2944149776
2021-03-18 22:30:00,0.463,-0.129,0.48063499660000003,4.04,3.38,5.2674471995,0.463,-0.129,0.48063499660000003,2.38,-2.68,3.5842432953000003
2021-03-18 23:00:00,0.457,-0.124,0.47352402260000004,3.7199999999999998,3.24,4.9331531499,0.457,-0.124,0.47352402260000004,2.08,-2.64,3.360952246
2021-03-18 23:30:00,0.506,-0.14100000000000001,0.5252780216,3.46,3.24,4.7401687734,0.506,-0.14100000000000001,0.5252780216,1.82,-2.56,3.141018943
2021-03-19 00:00:00,0.49,-0.132,0.5074682256,3.32,3.1,4.5422901713,0.49,-0.132,0.5074682256,1.78,-2.5,3.0689411855
2021-03-19 00:30:00,0.41100000000000003,-0.116,0.42705620240000003,3.64,3.1,4.7811714046,0.41100000000000003,-0.116,0.42705620240000003,2.02,-2.5,3.2140939625
2021-03-19 01:00:00,0.281,-0.077,0.29135888520000003,4.16,2.62,4.9162994213,0.281,-0.077,0.29135888520000003,2.58,-2.12,3.3392813598
2021-03-19 01:30:00,0.29,-0.083,0.30164382970000003,4.22,2.26,4.7870659072,0.29,-0.083,0.30164382970000003,2.7800000000000002,-1.76,3.2902887411
2021-03-19 02:00:00,0.096,-0.035,0.1021812116,4.32,2.22,4.8570361333,0.096,-0.035,0.1021812116,2.94,-1.82,3.4577449299
2021-03-19 02:30:00,0.056,-0.022,0.0601664358,4.28,2.22,4.8214935445,0.056,-0.022,0.0601664358,2.94,-1.82,3.4577449299
2021-03-19 03:00:00,0.028,-0.025,0.0375366488,4.32,2.26,4.8754486973,0.028,-0.025,0.0375366488,3.0,-1.82,3.5089029625
2021-03-19 03:30:00,0.03,-0.026000000000000002,0.0396988665,4.2,2.26,4.7694444121,0.03,-0.026000000000000002,0.0396988665,2.88,-1.82,3.4068754012999998
2021-03-19 04:00:00,0.078,-0.04,0.08765842800000001,4.04,2.26,4.6291683918,0.078,-0.04,0.08765842800000001,2.74,-1.82,3.2893768407
2021-03-19 04:30:00,0.081,-0.034,0.087846457,3.92,2.26,4.5248204384,0.081,-0.034,0.087846457,2.66,-1.82,3.2230420413
2021-03-19 05:00:00,0.097,-0.041,0.10530906890000001,3.86,2.26,4.472940867,0.097,-0.041,0.10530906890000001,2.62,-1.82,3.190109716
2021-03-19 05:30:00,0.095,-0.043000000000000003,0.10427847330000001,3.9,2.2800000000000002,4.5175657162,0.095,-0.043000000000000003,0.10427847330000001,2.68,-1.78,3.21726592
2021-03-19 06:00:00,0.099,-0.04,0.1067754653,4.0,2.32,4.6241107253,0.099,-0.04,0.1067754653,2.8,-1.72,3.2860919038
2021-03-19 06:30:00,0.12,-0.056,0.1324235629,4.34,3.16,5.368537976,0.12,-0.056,0.1324235629,2.92,-2.34,3.7419246385
2021-03-19 07:00:00,0.091,-0.046,0.1019656805,4.76,3.52,5.9201351336,0.091,-0.046,0.1019656805,3.24,-2.54,4.1169406117
2021-03-19 07:30:00,0.085,-0.037,0.0927038295,5.0,3.54,6.1263039428,0.085,-0.037,0.0927038295,3.52,-2.54,4.3407372646
2021-03-19 08:00:00,0.093,-0.033,0.0986813052,4.96,3.56,6.1053419233,0.093,-0.033,0.0986813052,3.52,-2.6,4.3761170003
2021-03-19 08:30:00,0.12,-0.057,0.13284953900000002,4.8,3.56,5.9760856754,0.12,-0.057,0.13284953900000002,3.48,-2.6,4.3440073665
2021-03-19 09:00:00,0.097,-0.043000000000000003,0.10610372280000001,4.64,3.54,5.8361973921,0.097,-0.043000000000000003,0.10610372280000001,3.36,-2.62,4.2607511075
2021-03-19 09:30:00,0.132,-0.051000000000000004,0.141509717,4.46,3.54,5.6941373359,0.132,-0.051000000000000004,0.141509717,3.18,-2.62,4.1202912518
2021-03-19 10:00:00,0.184,-0.06,0.1935355265,4.26,3.52,5.526119796,0.184,-0.06,0.1935355265,2.94,-2.64,3.9513541982
2021-03-19 10:30:00,0.14200000000000002,-0.048,0.14989329540000002,4.16,3.48,5.4236519062,0.14200000000000002,-0.048,0.14989329540000002,2.86,-2.7,3.9331412382
2021-03-19 11:00:00,0.15,-0.045,0.1566045976,4.14,3.58,5.4732074691,0.15,-0.045,0.1566045976,2.86,-2.64,3.8921973228
2021-03-19 11:30:00,0.106,-0.037,0.1122719912,3.96,3.58,5.3383518056,0.106,-0.037,0.1122719912,2.96,-2.62,3.9529735643
2021-03-19 12:00:00,0.10200000000000001,-0.037,0.1085034562,4.0,3.58,5.3680909083,0.10200000000000001,-0.037,0.1085034562,3.04,-2.62,4.0132281271
2021-03-19 12:30:00,0.154,-0.044,0.1601624176,3.88,3.58,5.279280254,0.154,-0.044,0.1601624176,3.0,-2.58,3.9568169025
2021-03-19 13:00:00,0.176,-0.049,0.1826937328,3.74,3.54,5.1496796017,0.176,-0.049,0.1826937328,2.8200000000000003,-2.6,3.8356746473000003
2021-03-19 13:30:00,0.18,-0.054,0.1879255172,3.88,3.86,5.4730247578,0.18,-0.054,0.1879255172,2.62,-3.1,4.0588668369
2021-03-19 14:00:00,0.188,-0.054,0.19560163600000002,3.84,4.3,5.7650325238,0.188,-0.054,0.19560163600000002,2.36,-3.54,4.254550505
2021-03-19 14:30:00,0.17200000000000001,-0.061,0.18249657530000002,3.88,4.32,5.8066169152,0.17200000000000001,-0.061,0.18249657530000002,2.46,-3.54,4.3108235872
2021-03-19 15:00:00,0.097,-0.036000000000000004,0.10346496990000001,4.04,4.32,5.9147273817,0.097,-0.036000000000000004,0.10346496990000001,2.5,-3.58,4.366508903
2021-03-19 15:30:00,0.114,-0.056,0.12701181050000002,4.0,4.34,5.9021690928,0.114,-0.056,0.12701181050000002,2.5,-3.54,4.3337743365
2021-03-19 16:00:00,0.09,-0.045,0.100623059,4.0,4.38,5.9316439543,0.09,-0.045,0.100623059,2.6,-3.48,4.3440073665
2021-03-19 16:30:00,0.053,-0.028,0.0599416383,4.58,4.38,6.3372549262,0.053,-0.028,0.0599416383,3.08,-3.4,4.5876355566
2021-03-19 17:00:00,0.047,-0.025,0.0532353266,5.0,4.44,6.6868228629,0.047,-0.025,0.0532353266,3.48,-3.36,4.837354649
2021-03-19 17:30:00,0.044,-0.015,0.0464865572,5.42,4.44,7.0064256222,0.044,-0.015,0.0464865572,3.7,-3.36,4.9979595837
2021-03-19 18:00:00,0.043000000000000003,-0.002,0.0430464865,5.8,4.06,7.0798022571,0.043000000000000003,-0.002,0.0430464865,4.2,-2.96,5.1382487289
2021-03-19 18:30:00,0.032,-0.006,0.0325576412,6.0,3.68,7.0386362315,0.032,-0.006,0.0325576412,4.5,-2.54,5.1673590934
2021-03-19 19:00:00,0.014,0.002,0.014142135600000001,6.08,3.62,7.0760723569,0.014,0.002,0.014142135600000001,4.58,-2.6,5.2665358634
2021-03-19 19:30:00,0.025,0.002,0.0250798724,5.82,3.58,6.8329203127,0.025,0.002,0.0250798724,4.34,-2.68,5.1007842534
2021-03-19 20:00:00,0.013000000000000001,0.001,0.0130384048,5.5600000000000005,3.54,6.5912972926,0.013000000000000001,0.001,0.0130384048,4.06,-2.76,4.9092973021
2021-03-19 20:30:00,0.017,0.003,0.0172626765,5.26,3.46,6.2959669631,0.017,0.003,0.0172626765,3.7199999999999998,-2.7800000000000002,4.6440068906
2021-03-19 21:00:00,0.011,0.002,0.0111803399,5.16,3.46,6.2126644847,0.011,0.002,0.0111803399,3.62,-2.8200000000000003,4.5887688981
2021-03-19 21:30:00,0.018000000000000002,0.002,0.018110770300000002,4.94,3.46,6.0311856214,0.018000000000000002,0.002,0.018110770300000002,3.42,-2.84,4.4454471091
2021-03-19 22:00:00,0.014,0.001,0.0140356688,4.8,3.48,5.928777277,0.014,0.001,0.0140356688,3.2800000000000002,-2.84,4.3386633886
2021-03-19 22:30:00,0.012,0.001,0.0120415946,4.66,3.48,5.8160123796,0.012,0.001,0.0120415946,3.14,-2.84,4.2338162454
2021-03-19 23:00:00,0.012,0.001,0.0120415946,4.66,3.48,5.8160123796,0.012,0.001,0.0120415946,3.14,-2.84,4.2338162454
2021-03-19 23:30:00,0.017,0.003,0.0172626765,4.38,3.46,5.5817559961,0.017,0.003,0.0172626765,2.9,-2.86,4.0730332677
2021-03-20 00:00:00,0.013000000000000001,0.002,0.0131529464,4.16,3.66,5.5408663583,0.013000000000000001,0.002,0.0131529464,2.6,-3.1,4.0459856648
2021-03-20 00:30:00,0.01,0.001,0.0100498756,3.98,3.18,5.0943890703,0.01,0.001,0.0100498756,2.52,-2.68,3.6786954209
2021-03-20 01:00:00,0.006,0.0,0.006,4.2,3.18,5.2680546694,0.006,0.0,0.006,2.7,-2.68,3.8042607692
2021-03-20 01:30:00,0.007,0.0,0.007,4.6,3.16,5.5808243119,0.007,0.0,0.007,3.04,-2.64,4.0263134503
2021-03-20 02:00:00,0.006,0.0,0.006,4.74,3.16,5.6967710152,0.006,0.0,0.006,3.14,-2.68,4.1281957318
2021-03-20 02:30:00,0.008,0.0,0.008,4.58,3.18,5.5757331357,0.008,0.0,0.008,2.98,-2.7,4.0212435887
2021-03-20 03:00:00,0.008,0.0,0.008,4.58,3.18,5.5757331357,0.008,0.0,0.008,2.98,-2.7,4.0212435887
2021-03-20 03:30:00,0.007,0.0,0.007,4.54,3.18,5.5429234164,0.007,0.0,0.007,2.94,-2.7,3.9916913708
2021-03-20 04:00:00,0.008,0.0,0.008,4.38,3.18,5.4126518454,0.008,0.0,0.008,2.8,-2.7,3.8897300678
2021-03-20 04:30:00,0.007,0.0,0.007,4.26,3.2,5.3280015015,0.007,0.0,0.007,2.7199999999999998,-2.7,3.8325448464000003
2021-03-20 05:00:00,0.008,0.0,0.008,4.22,3.26,5.3325416079,0.008,0.0,0.008,2.68,-2.7,3.8042607692
2021-03-20 05:30:00,0.006,0.0,0.006,4.18,3.2800000000000002,5.3132664153,0.006,0.0,0.006,2.64,-2.7,3.7761885546
2021-03-20 06:00:00,0.007,0.0,0.007,4.26,3.2800000000000002,5.3764300423,0.007,0.0,0.007,2.7199999999999998,-2.66,3.8044710539
2021-03-20 06:30:00,0.008,0.0,0.008,4.4,3.2800000000000002,5.4880233236,0.008,0.0,0.008,2.88,-2.58,3.8666264366
2021-03-20 07:00:00,0.009000000000000001,0.0,0.009000000000000001,4.6,3.2800000000000002,5.6496371565,0.009000000000000001,0.0,0.009000000000000001,3.08,-2.52,3.979547713
2021-03-20 07:30:00,0.006,0.0,0.006,4.66,3.12,5.6080299571,0.006,0.0,0.006,3.22,-2.26,3.9339547532
2021-03-20 08:00:00,0.007,0.0,0.007,4.66,2.54,5.3072780217,0.007,0.0,0.007,3.46,-1.62,3.8204711751
2021-03-20 08:30:00,0.008,0.0,0.008,4.66,2.64,5.3558566075,0.008,0.0,0.008,3.46,-1.6800000000000002,3.8462969204
2021-03-20 09:00:00,0.012,0.001,0.0120415946,4.8,2.8,5.5569775958,0.012,0.001,0.0120415946,3.6,-1.78,4.0160179282
2021-03-20 09:30:00,0.011,0.0,0.011,4.72,2.74,5.4576551742,0.011,0.0,0.011,3.58,-1.8,4.0070437981
2021-03-20 10:00:00,0.011,-0.001,0.011045361,4.72,2.74,5.4576551742,0.011,-0.001,0.011045361,3.62,-1.8,4.0428207974
2021-03-20 10:30:00,0.012,-0.001,0.0120415946,4.5600000000000005,2.8,5.3510372826,0.012,-0.001,0.0120415946,3.54,-1.8,3.9713473784
2021-03-20 11:00:00,0.013000000000000001,-0.001,0.0130384048,4.52,2.7800000000000002,5.3064865966,0.013000000000000001,-0.001,0.0130384048,3.46,-1.8399999999999999,3.9188263549
2021-03-20 11:30:00,0.013000000000000001,0.0,0.013000000000000001,4.48,3.5,5.6851033412,0.013000000000000001,0.0,0.013000000000000001,3.18,-2.6,4.1076027072
2021-03-20 12:00:00,0.021,0.0,0.021,4.54,3.62,5.8065480279,0.021,0.0,0.021,3.18,-2.7,4.171618391
2021-03-20 12:30:00,0.02,-0.003,0.0202237484,4.5,3.62,5.7753268306,0.02,-0.003,0.0202237484,3.22,-2.7,4.2021899053
2021-03-20 13:00:00,0.029,-0.009000000000000001,0.0303644529,4.54,3.64,5.8190377211,0.029,-0.009000000000000001,0.0303644529,3.24,-2.66,4.1920400761
2021-03-20 13:30:00,0.061,-0.021,0.06451356450000001,4.36,3.62,5.6669215629,0.061,-0.021,0.06451356450000001,3.12,-2.66,4.1
2021-03-20 14:00:00,0.07,-0.026000000000000002,0.0746726188,4.4,3.7199999999999998,5.7618052727,0.07,-0.026000000000000002,0.0746726188,3.1,-2.76,4.1506144123
2021-03-20 14:30:00,0.067,-0.033,0.0746860094,4.18,3.44,5.4135016394,0.067,-0.033,0.0746860094,2.9,-2.6,3.8948684188
2021-03-20 15:00:00,0.088,-0.038,0.09585405570000001,4.18,3.44,5.4135016394,0.088,-0.038,0.09585405570000001,2.9,-2.6,3.8948684188
2021-03-20 15:30:00,0.09,-0.042,0.0993176721,4.02,3.34,5.2264710848,0.09,-0.042,0.0993176721,2.7800000000000002,-2.54,3.7656340768
2021-03-20 16:00:00,0.073,-0.039,0.08276472680000001,4.12,3.4,5.3417600096,0.073,-0.039,0.08276472680000001,2.7800000000000002,-2.54,3.7656340768
2021-03-20 16:30:00,0.078,-0.043000000000000003,0.0890673902,4.7,3.38,5.7891622883,0.078,-0.043000000000000003,0.0890673902,3.3,-2.48,4.128001938
2021-03-20 17:00:00,0.033,-0.002,0.0330605505,4.7,3.38,5.7891622883,0.033,-0.002,0.0330605505,3.3,-2.48,4.128001938
2021-03-20 17:30:00,0.025,0.001,0.025019992,4.88,3.16,5.8137767415,0.025,0.001,0.025019992,3.62,-2.16,4.2154477817
2021-03-20 18:00:00,0.08600000000000001,-0.016,0.0874757109,5.5,3.56,6.551610489,0.08600000000000001,-0.016,0.0874757109,4.0,-2.48,4.7064211456
2021-03-20 18:30:00,0.078,-0.01,0.078638413,5.74,2.96,6.4582660212,0.078,-0.01,0.078638413,4.5600000000000005,-1.7000000000000002,4.8665799079
2021-03-20 19:00:00,0.116,-0.026000000000000002,0.1188780888,5.88,2.92,6.5651199532,0.116,-0.026000000000000002,0.1188780888,4.7,-1.72,5.0048376597
2021-03-20 19:30:00,0.11800000000000001,-0.037,0.1236648697,5.84,2.86,6.5027071286,0.11800000000000001,-0.037,0.1236648697,4.64,-1.72,4.9485351368
2021-03-20 20:00:00,0.09,-0.04,0.09848857800000001,5.66,2.8200000000000003,6.3236065659000005,0.09,-0.04,0.09848857800000001,4.46,-1.8,4.8095322018
2021-03-20 20:30:00,0.095,-0.046,0.1055509356,4.88,3.02,5.7388849091,0.095,-0.046,0.1055509356,3.6,-2.18,4.2086102219
2021-03-20 21:00:00,0.171,-0.064,0.1825842271,4.88,3.02,5.7388849091,0.171,-0.064,0.1825842271,3.6,-2.18,4.2086102219
2021-03-20 21:30:00,0.109,-0.043000000000000003,0.1171750827,4.72,3.52,5.8880217391,0.109,-0.043000000000000003,0.1171750827,3.2,-2.7800000000000002,4.2389149555
2021-03-20 22:00:00,0.147,-0.056,0.1573054354,4.66,3.52,5.8400342465,0.147,-0.056,0.1573054354,3.1,-2.8,4.1773197148
2021-03-20 22:30:00,0.17400000000000002,-0.058,0.18341210430000002,4.58,4.02,6.0939970463,0.17400000000000002,-0.058,0.18341210430000002,2.8200000000000003,-3.32,4.3560073462
2021-03-20 23:00:00,0.252,-0.067,0.260754674,4.44,4.22,6.1255203861,0.252,-0.067,0.260754674,2.54,-3.62,4.4222166387
2021-03-20 23:30:00,0.271,-0.07200000000000001,0.2804014979,3.8,3.36,5.0724353125,0.271,-0.07200000000000001,0.2804014979,2.12,-2.68,3.4171333015
2021-03-21 00:00:00,0.259,-0.062,0.2663174797,3.8,3.36,5.0724353125,0.259,-0.062,0.2663174797,2.12,-2.68,3.4171333015
2021-03-21 00:30:00,0.257,-0.069,0.26610148440000003,3.58,3.04,4.6965945109,0.257,-0.069,0.26610148440000003,2.04,-2.54,3.2577906624
2021-03-21 01:00:00,0.291,-0.079,0.3015327511,3.7,2.52,4.4766505336,0.291,-0.079,0.3015327511,2.2800000000000002,-2.04,3.0594117082
2021-03-21 01:30:00,0.304,-0.077,0.3136000638,4.12,2.4,4.7680604023,0.304,-0.077,0.3136000638,2.68,-1.78,3.21726592
2021-03-21 02:00:00,0.259,-0.068,0.267777893,4.3,2.44,4.9440469253,0.259,-0.068,0.267777893,2.8200000000000003,-1.78,3.33478635
2021-03-21 02:30:00,0.254,-0.07100000000000001,0.263736611,4.24,2.44,4.8919525754,0.254,-0.07100000000000001,0.263736611,2.7199999999999998,-1.8,3.2616560211
2021-03-21 03:00:00,0.193,-0.059000000000000004,0.2018167486,4.24,2.44,4.8919525754,0.193,-0.059000000000000004,0.2018167486,2.7199999999999998,-1.8,3.2616560211
