Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-21 03:30:00,0.138,-0.051000000000000004,0.14712239800000002,4.06,2.4,4.7163121186,0.138,-0.051000000000000004,0.14712239800000002,2.64,-1.8599999999999999,3.2294271938
2021-03-21 04:00:00,0.20800000000000002,-0.066,0.21822007240000002,4.06,2.4,4.7163121186,0.20800000000000002,-0.066,0.21822007240000002,2.64,-1.8599999999999999,3.2294271938
2021-03-21 04:30:00,0.23500000000000001,-0.063,0.243298171,3.86,2.4,4.5452832695000005,0.23500000000000001,-0.063,0.243298171,2.5,-1.8599999999999999,3.1160231065
2021-03-21 05:00:00,0.298,-0.081,0.3088122407,3.8200000000000003,2.46,4.5435668808,0.298,-0.081,0.3088122407,2.42,-1.82,3.028002642
2021-03-21 05:30:00,0.381,-0.097,0.39315391390000004,3.66,2.5,4.4323357274,0.381,-0.097,0.39315391390000004,2.2800000000000002,-1.72,2.8560112045
2021-03-21 06:00:00,0.334,-0.089,0.34565445170000003,3.66,2.5,4.4323357274,0.334,-0.089,0.34565445170000003,2.2800000000000002,-1.72,2.8560112045
2021-03-21 06:30:00,0.297,-0.093,0.3112201793,3.7800000000000002,2.54,4.5541190147,0.297,-0.093,0.3112201793,2.44,-1.7000000000000002,2.9738190934
2021-03-21 07:00:00,0.264,-0.079,0.2755666888,4.08,2.58,4.8272973805,0.264,-0.079,0.2755666888,2.7199999999999998,-1.62,3.1658806042
2021-03-21 07:30:00,0.24,-0.08,0.2529822128,4.22,2.56,4.9357876778000005,0.24,-0.08,0.2529822128,2.98,-1.6,3.3823660358
2021-03-21 08:00:00,0.186,-0.05,0.1926032191,4.42,3.32,5.5280014472,0.186,-0.05,0.1926032191,2.94,-2.34,3.7575523948000003
2021-03-21 08:30:00,0.125,-0.03,0.1285496013,4.42,3.5,5.6379428873,0.125,-0.03,0.1285496013,2.94,-2.56,3.898358629
2021-03-21 09:00:00,0.201,-0.048,0.2066518812,4.42,3.54,5.6628614675,0.201,-0.048,0.2066518812,3.04,-2.58,3.9872296147
2021-03-21 09:30:00,0.264,-0.056,0.26987404470000004,4.32,3.58,5.6105971162,0.264,-0.056,0.26987404470000004,2.96,-2.58,3.9265761167
2021-03-21 10:00:00,0.209,-0.028,0.2108672568,4.2,3.54,5.4928681033,0.209,-0.028,0.2108672568,2.96,-2.62,3.9529735643
2021-03-21 10:30:00,0.146,-0.035,0.1501366045,4.08,3.48,5.3625367132,0.146,-0.035,0.1501366045,2.88,-2.62,3.8934303641
2021-03-21 11:00:00,0.135,-0.039,0.1405204611,3.86,3.5,5.2105278044,0.135,-0.039,0.1405204611,2.98,-2.64,3.9812058475
2021-03-21 11:30:00,0.15,-0.05,0.158113883,3.84,3.64,5.2910490453,0.15,-0.05,0.158113883,2.92,-2.62,3.9231110104
2021-03-21 12:00:00,0.193,-0.049,0.1991230775,3.8200000000000003,3.68,5.3042247313,0.193,-0.049,0.1991230775,2.96,-2.58,3.9265761167
2021-03-21 12:30:00,0.228,-0.057,0.2350170207,3.8200000000000003,3.76,5.3600373133,0.228,-0.057,0.2350170207,3.08,-2.74,4.1223779545
2021-03-21 13:00:00,0.227,-0.058,0.2342925522,3.6,3.7800000000000002,5.22,0.227,-0.058,0.2342925522,2.86,-2.74,3.9607070076
2021-03-21 13:30:00,0.209,-0.057,0.2166333308,3.34,3.76,5.0292345342,0.209,-0.057,0.2166333308,2.54,-2.9,3.8550745777
2021-03-21 14:00:00,0.16,-0.047,0.166760307,3.34,3.76,5.0292345342,0.16,-0.047,0.166760307,2.54,-2.9,3.8550745777
2021-03-21 14:30:00,0.111,-0.043000000000000003,0.1190378091,3.76,4.36,5.7573605063,0.111,-0.043000000000000003,0.1190378091,2.62,-3.52,4.3880291704
2021-03-21 15:00:00,0.101,-0.037,0.1075639345,4.04,4.74,6.2280976229,0.101,-0.037,0.1075639345,2.46,-3.84,4.5603947198
2021-03-21 15:30:00,0.063,-0.022,0.0667308025,3.62,4.72,5.9483443075,0.063,-0.022,0.0667308025,2.46,-3.88,4.5941266852
2021-03-21 16:00:00,0.049,-0.011,0.0502195181,3.86,4.72,6.097376485,0.049,-0.011,0.0502195181,2.56,-3.84,4.6151056326
2021-03-21 16:30:00,0.049,-0.002,0.0490407993,4.14,4.72,6.2783755861,0.049,-0.002,0.0490407993,2.76,-3.8,4.6965519267
2021-03-21 17:00:00,0.042,0.007,0.042579337700000004,4.5,4.66,6.4780861371,0.042,0.007,0.042579337700000004,3.02,-3.76,4.8226548705
2021-03-21 17:30:00,0.027,0.001,0.0270185122,5.6,4.3,7.0604532432,0.027,0.001,0.0270185122,4.12,-3.16,5.1923019943
2021-03-21 18:00:00,0.032,0.0,0.032,5.6,4.3,7.0604532432,0.032,0.0,0.032,4.12,-3.16,5.1923019943
2021-03-21 18:30:00,0.032,0.005,0.032388269500000004,6.0,4.06,7.2445565772,0.032,0.005,0.032388269500000004,4.5,-2.88,5.3426959487
2021-03-21 19:00:00,0.026000000000000002,0.007,0.026925824,6.2,3.8,7.2718635851,0.026000000000000002,0.007,0.026925824,4.76,-2.66,5.4528157864
2021-03-21 19:30:00,0.022,0.007,0.023086792800000002,6.2,3.18,6.9679552237,0.022,0.007,0.023086792800000002,4.96,-2.08,5.3784756205
2021-03-21 20:00:00,0.038,0.005,0.0383275358,6.1,3.14,6.8607288243,0.038,0.005,0.0383275358,4.88,-2.12,5.3206014698
2021-03-21 20:30:00,0.032,0.001,0.032015621200000004,5.88,3.1,6.6471347211000005,0.032,0.001,0.032015621200000004,4.64,-2.18,5.1265973121
2021-03-21 21:00:00,0.033,0.001,0.033015148,5.58,3.04,6.354368576,0.033,0.001,0.033015148,4.34,-2.2,4.865757906
2021-03-21 21:30:00,0.029,0.002,0.029068883700000003,5.32,2.96,6.0880210249,0.029,0.002,0.029068883700000003,4.06,-2.26,4.6466331897
2021-03-21 22:00:00,0.026000000000000002,0.002,0.0260768096,5.2,2.96,5.9834438244,0.026000000000000002,0.002,0.0260768096,3.96,-2.22,4.5398237851
2021-03-21 22:30:00,0.019,0.003,0.0192353841,4.96,3.04,5.8174908681,0.019,0.003,0.0192353841,3.7199999999999998,-2.26,4.3527003113
2021-03-21 23:00:00,0.011,0.003,0.0114017543,4.88,3.62,6.0760842654,0.011,0.003,0.0114017543,3.46,-2.86,4.4890087993
2021-03-21 23:30:00,0.011,0.002,0.0111803399,4.7,4.12,6.2501519982,0.011,0.002,0.0111803399,3.1,-3.42,4.6158856138
2021-03-22 00:00:00,0.017,0.004,0.0174642492,4.5600000000000005,4.5600000000000005,6.4488138444,0.017,0.004,0.0174642492,2.8,-3.88,4.7848092961
2021-03-22 00:30:00,0.031,0.002,0.031064449100000002,4.32,4.44,6.1948365596,0.031,0.002,0.031064449100000002,2.62,-3.92,4.7149549309
2021-03-22 01:00:00,0.05,0.0,0.05,4.52,4.48,6.3640238843,0.05,0.0,0.05,2.76,-3.92,4.7941631178
2021-03-22 01:30:00,0.05,0.004,0.0501597448,4.96,4.42,6.6436435786,0.05,0.004,0.0501597448,3.08,-3.88,4.9538671763
2021-03-22 02:00:00,0.053,0.003,0.0530848378,5.16,4.46,6.8203518971,0.053,0.003,0.0530848378,3.24,-3.84,5.0242611397
2021-03-22 02:30:00,0.03,0.0,0.03,5.02,4.54,6.7684562494,0.03,0.0,0.03,3.14,-3.88,4.9913925913
2021-03-22 03:00:00,0.009000000000000001,0.001,0.0090553851,5.02,4.54,6.7684562494,0.009000000000000001,0.001,0.0090553851,3.14,-3.88,4.9913925913
2021-03-22 03:30:00,0.008,0.0,0.008,4.94,4.5,6.6823349213,0.008,0.0,0.008,3.08,-3.88,4.9538671763
2021-03-22 04:00:00,0.008,0.0,0.008,4.94,4.5,6.6823349213,0.008,0.0,0.008,3.08,-3.88,4.9538671763
2021-03-22 04:30:00,0.007,0.0,0.007,4.7,4.44,6.4655703538000004,0.007,0.0,0.007,2.88,-3.92,4.8642368363
2021-03-22 05:00:00,0.008,0.0,0.008,4.58,4.44,6.3788713735,0.008,0.0,0.008,2.7800000000000002,-3.92,4.8057049431
2021-03-22 05:30:00,0.006,0.0,0.006,4.3,4.44,6.1809060824,0.006,0.0,0.006,2.52,-3.98,4.710711199
2021-03-22 06:00:00,0.008,0.0,0.008,4.54,4.5,6.3923078774,0.008,0.0,0.008,2.76,-3.88,4.7615123648
2021-03-22 06:30:00,0.008,0.0,0.008,4.68,4.48,6.478641833,0.008,0.0,0.008,2.92,-3.7800000000000002,4.7764840626
2021-03-22 07:00:00,0.008,0.0,0.008,4.86,4.02,6.3071388125,0.008,0.0,0.008,3.26,-3.22,4.5821392384
2021-03-22 07:30:00,0.008,0.0,0.008,5.06,3.06,5.9133070274,0.008,0.0,0.008,3.94,-2.06,4.4460319387
2021-03-22 08:00:00,0.008,0.001,0.0080622577,5.06,3.06,5.9133070274,0.008,0.001,0.0080622577,3.94,-2.06,4.4460319387
2021-03-22 08:30:00,0.013000000000000001,0.001,0.0130384048,5.08,3.12,5.9616105207,0.013000000000000001,0.001,0.0130384048,4.0,-2.06,4.4992888327
2021-03-22 09:00:00,0.014,0.0,0.014,4.94,3.12,5.8427733141000004,0.014,0.0,0.014,3.9,-2.06,4.4106235387
2021-03-22 09:30:00,0.013000000000000001,0.0,0.013000000000000001,4.66,3.08,5.5858750434,0.013000000000000001,0.0,0.013000000000000001,3.7199999999999998,-2.06,4.2522934988
2021-03-22 10:00:00,0.018000000000000002,-0.001,0.0180277564,4.74,3.14,5.6857013639,0.018000000000000002,-0.001,0.0180277564,3.8200000000000003,-2.06,4.3400460827
2021-03-22 10:30:00,0.015,-0.001,0.0150332964,4.42,3.1,5.3987405939,0.015,-0.001,0.0150332964,3.56,-2.1,4.1332311815
2021-03-22 11:00:00,0.015,-0.001,0.0150332964,4.42,3.1,5.3987405939,0.015,-0.001,0.0150332964,3.56,-2.1,4.1332311815
2021-03-22 11:30:00,0.017,-0.001,0.0170293864,4.42,3.1,5.3987405939,0.017,-0.001,0.0170293864,3.56,-2.08,4.1231056256
2021-03-22 12:00:00,0.015,-0.001,0.0150332964,4.6,3.1,5.5470712993,0.015,-0.001,0.0150332964,3.7,-2.08,4.2445730056
2021-03-22 12:30:00,0.021,-0.004,0.021377558300000002,4.48,3.06,5.425311051,0.021,-0.004,0.021377558300000002,3.7,-2.12,4.2643170614
2021-03-22 13:00:00,0.015,0.0,0.015,4.58,3.08,5.5193115513,0.015,0.0,0.015,3.7199999999999998,-2.12,4.2816819125
2021-03-22 13:30:00,0.014,0.0,0.014,4.48,3.16,5.4823352688,0.014,0.0,0.014,3.64,-2.2,4.2531870403
2021-03-22 14:00:00,0.013000000000000001,0.002,0.0131529464,4.66,3.92,6.0894991584,0.013000000000000001,0.002,0.0131529464,3.48,-3.02,4.6076892256
2021-03-22 14:30:00,0.02,0.0,0.02,4.66,3.88,6.0638271743,0.02,0.0,0.02,3.42,-3.02,4.5625431505
2021-03-22 15:00:00,0.037,-0.018000000000000002,0.041146081200000004,4.66,3.88,6.0638271743,0.037,-0.018000000000000002,0.041146081200000004,3.42,-3.02,4.5625431505
2021-03-22 15:30:00,0.017,-0.003,0.0172626765,4.66,3.94,6.1023929733,0.017,-0.003,0.0172626765,3.36,-2.98,4.4911023146
2021-03-22 16:00:00,0.008,-0.001,0.0080622577,4.78,3.98,6.2200321543,0.008,-0.001,0.0080622577,3.48,-2.96,4.5685884034
2021-03-22 16:30:00,0.007,0.001,0.007071067800000001,4.84,3.98,6.266258852,0.007,0.001,0.007071067800000001,3.5,-2.96,4.583841184
2021-03-22 17:00:00,0.007,0.0,0.007,5.44,4.06,6.7880188568,0.007,0.0,0.007,4.08,-2.92,5.0172502429
2021-03-22 17:30:00,0.008,0.0,0.008,5.72,4.06,7.0144137317,0.008,0.0,0.008,4.32,-2.9,5.2031144519
2021-03-22 18:00:00,0.006,0.0,0.006,6.16,4.06,7.3776147907,0.006,0.0,0.006,4.72,-2.8200000000000003,5.4982542684
2021-03-22 18:30:00,0.007,0.0,0.007,6.38,3.54,7.2963004324,0.007,0.0,0.007,5.06,-2.2800000000000002,5.5499549548000005
2021-03-22 19:00:00,0.009000000000000001,-0.001,0.0090553851,6.22,2.46,6.6887966033,0.009000000000000001,-0.001,0.0090553851,5.36,-1.2,5.492686046
2021-03-22 19:30:00,0.017,0.001,0.0170293864,6.14,2.46,6.6144689885,0.017,0.001,0.0170293864,5.3,-1.2,5.4341512677
2021-03-22 20:00:00,0.024,0.0,0.024,6.04,2.46,6.5217482319,0.024,0.0,0.024,5.18,-1.24,5.3263495942
2021-03-22 20:30:00,0.008,-0.001,0.0080622577,5.8,2.84,6.4579873026,0.008,-0.001,0.0080622577,4.78,-1.72,5.0800393699
2021-03-22 21:00:00,0.007,-0.001,0.007071067800000001,5.6,3.18,6.4399068316,0.007,-0.001,0.007071067800000001,4.46,-2.18,4.9642723535
2021-03-22 21:30:00,0.009000000000000001,-0.001,0.0090553851,5.34,3.06,6.1546080298,0.009000000000000001,-0.001,0.0090553851,4.22,-2.18,4.7498210493
2021-03-22 22:00:00,0.022,0.0,0.022,5.14,3.06,5.9819060508,0.022,0.0,0.022,4.0,-2.24,4.5844956102
2021-03-22 22:30:00,0.021,0.001,0.021023796,4.88,3.02,5.7388849091,0.021,0.001,0.021023796,3.74,-2.26,4.3698054877
2021-03-22 23:00:00,0.021,0.0,0.021,4.62,3.22,5.6314119011,0.021,0.0,0.021,3.38,-2.48,4.1922309097
2021-03-22 23:30:00,0.051000000000000004,-0.022,0.0555427763,4.26,3.62,5.5903488263,0.051000000000000004,-0.022,0.0555427763,2.86,-2.86,4.0446507884
2021-03-23 00:00:00,0.083,-0.035,0.0900777442,4.26,3.62,5.5903488263,0.083,-0.035,0.0900777442,2.86,-2.86,4.0446507884
2021-03-23 00:30:00,0.062,-0.029,0.0684470598,4.14,3.58,5.4732074691,0.062,-0.029,0.0684470598,2.7199999999999998,-2.9,3.9759778671
2021-03-23 01:00:00,0.089,-0.036000000000000004,0.0960052082,4.38,3.54,5.6316960145,0.089,-0.036000000000000004,0.0960052082,2.88,-2.92,4.1013168617
2021-03-23 01:30:00,0.131,-0.045,0.1385135372,4.72,2.76,5.4677234751,0.131,-0.045,0.1385135372,3.4,-2.08,3.9857747051
2021-03-23 02:00:00,0.154,-0.042,0.1596245595,4.72,2.76,5.4677234751,0.154,-0.042,0.1596245595,3.4,-2.08,3.9857747051
2021-03-23 02:30:00,0.081,-0.03,0.0863770803,4.62,2.76,5.3816354392,0.081,-0.03,0.0863770803,3.3,-2.1,3.9115214431
2021-03-23 03:00:00,0.105,-0.046,0.1146342008,4.62,2.7800000000000002,5.3919198807,0.105,-0.046,0.1146342008,3.3,-2.1,3.9115214431
2021-03-23 03:30:00,0.083,-0.044,0.0939414711,4.5,2.9,5.3535035257,0.083,-0.044,0.0939414711,3.22,-2.14,3.8662643469
2021-03-23 04:00:00,0.10400000000000001,-0.051000000000000004,0.1158317746,4.5,2.9,5.3535035257,0.10400000000000001,-0.051000000000000004,0.1158317746,3.22,-2.14,3.8662643469
2021-03-23 04:30:00,0.121,-0.058,0.1341827113,4.34,2.9,5.2197317939,0.121,-0.058,0.1341827113,3.08,-2.2,3.7850231174999998
2021-03-23 05:00:00,0.113,-0.045,0.12163058830000001,4.26,2.92,5.1646877931,0.113,-0.045,0.12163058830000001,3.0,-2.18,3.7084228454
2021-03-23 05:30:00,0.115,-0.045,0.12349089040000001,4.34,2.9,5.2197317939,0.115,-0.045,0.12349089040000001,3.08,-2.1,3.7277875476
2021-03-23 06:00:00,0.167,-0.054,0.17551353220000002,4.34,2.9,5.2197317939,0.167,-0.054,0.17551353220000002,3.08,-2.1,3.7277875476
2021-03-23 06:30:00,0.166,-0.064,0.1779100897,4.42,2.9,5.286435472,0.166,-0.064,0.1779100897,3.14,-2.1,3.777512409
2021-03-23 07:00:00,0.19,-0.07200000000000001,0.2031846451,4.74,3.32,5.7870545185,0.19,-0.07200000000000001,0.2031846451,3.36,-2.2800000000000002,4.0605418358
2021-03-23 07:30:00,0.232,-0.079,0.2450816191,5.04,4.04,6.4593498125,0.232,-0.079,0.2450816191,3.52,-2.8,4.497821695
2021-03-23 08:00:00,0.317,-0.10400000000000001,0.3336240399,5.2,3.96,6.5361762522,0.317,-0.10400000000000001,0.3336240399,3.7800000000000002,-2.56,4.5653039329
2021-03-23 08:30:00,0.444,-0.135,0.4640700378,5.08,3.34,6.0796381471,0.444,-0.135,0.4640700378,3.86,-1.8,4.2590609294
2021-03-23 09:00:00,0.488,-0.136,0.5065964864,4.96,3.4,6.0134515879,0.488,-0.136,0.5065964864,3.74,-1.76,4.1334247302
2021-03-23 09:30:00,0.454,-0.11800000000000001,0.4690842142,4.8,3.38,5.8706388068,0.454,-0.11800000000000001,0.4690842142,3.6,-1.76,4.0071935316
2021-03-23 10:00:00,0.55,-0.157,0.5719694048,4.7,3.32,5.7543374944,0.55,-0.157,0.5719694048,3.46,-1.8,3.9002051228
2021-03-23 10:30:00,0.5650000000000001,-0.161,0.5874912765,4.08,3.18,5.1728908745,0.5650000000000001,-0.161,0.5874912765,2.9,-1.94,3.4890686436
2021-03-23 11:00:00,0.591,-0.177,0.6169359772,4.08,3.18,5.1728908745,0.591,-0.177,0.6169359772,2.9,-1.94,3.4890686436
2021-03-23 11:30:00,0.619,-0.189,0.6472109393000001,3.92,3.2,5.0602766723,0.619,-0.189,0.6472109393000001,2.7199999999999998,-1.94,3.3409579465
2021-03-23 12:00:00,0.622,-0.184,0.648644741,3.88,3.26,5.0677411141,0.622,-0.184,0.648644741,2.7,-1.8599999999999999,3.2786582622
2021-03-23 12:30:00,0.637,-0.196,0.6664720549,3.84,3.26,5.0371817517,0.637,-0.196,0.6664720549,2.7199999999999998,-1.88,3.3064784893
2021-03-23 13:00:00,0.621,-0.191,0.6497091657,3.88,3.2800000000000002,5.0806298822,0.621,-0.191,0.6497091657,2.76,-1.88,3.3394610344
2021-03-23 13:30:00,0.583,-0.176,0.6089868636,3.98,3.2800000000000002,5.157402447,0.583,-0.176,0.6089868636,2.7800000000000002,-1.88,3.3560095351
2021-03-23 14:00:00,0.583,-0.17500000000000002,0.6086986118000001,3.98,3.22,5.1194530958,0.583,-0.17500000000000002,0.6086986118000001,2.84,-1.96,3.4506810922
2021-03-23 14:30:00,0.589,-0.176,0.6147332755,3.94,3.22,5.0884182218,0.589,-0.176,0.6147332755,2.7800000000000002,-1.96,3.4014702703
2021-03-23 15:00:00,0.5760000000000001,-0.176,0.6022889672,3.7,3.18,4.8787703369,0.5760000000000001,-0.176,0.6022889672,2.6,-1.96,3.256009828
2021-03-23 15:30:00,0.5710000000000001,-0.19,0.6017815218,3.6,3.18,4.8033738143,0.5710000000000001,-0.19,0.6017815218,2.5,-1.98,3.1891064579
2021-03-23 16:00:00,0.554,-0.184,0.5837567987,3.64,3.2,4.8466070606,0.554,-0.184,0.5837567987,2.5,-1.98,3.1891064579
2021-03-23 16:30:00,0.5760000000000001,-0.191,0.6068418245,4.02,3.24,5.1631385804,0.5760000000000001,-0.191,0.6068418245,2.8,-1.94,3.4064057304
2021-03-23 17:00:00,0.5680000000000001,-0.185,0.5973683955,4.42,3.2800000000000002,5.5040712205,0.5680000000000001,-0.185,0.5973683955,3.2,-1.9,3.7215588132
2021-03-23 17:30:00,0.5710000000000001,-0.17500000000000002,0.5972152041000001,4.8,3.34,5.8477004027,0.5710000000000001,-0.17500000000000002,0.5972152041000001,3.48,-1.8599999999999999,3.9458839314
2021-03-23 18:00:00,0.534,-0.157,0.5566012936,5.12,3.4,6.1460881868,0.534,-0.157,0.5566012936,3.8,-1.82,4.2133597046
2021-03-23 18:30:00,0.445,-0.127,0.4627677603,5.66,3.48,6.6442456306,0.445,-0.127,0.4627677603,4.32,-1.82,4.6877286610999995
2021-03-23 19:00:00,0.495,-0.147,0.5163661492,5.9,3.42,6.8195601031,0.495,-0.147,0.5163661492,4.54,-1.8599999999999999,4.9062409236
2021-03-23 19:30:00,0.497,-0.14300000000000002,0.5171634171,5.92,3.46,6.8569672597,0.497,-0.14300000000000002,0.5171634171,4.48,-1.8599999999999999,4.8507731343
2021-03-23 20:00:00,0.506,-0.146,0.5266421935,5.82,3.46,6.7708197436,0.506,-0.146,0.5266421935,4.24,-2.02,4.6965945109
2021-03-23 20:30:00,0.498,-0.14200000000000002,0.517849399,5.42,3.44,6.4195015383000005,0.498,-0.14200000000000002,0.517849399,3.92,-2.08,4.4376570395
2021-03-23 21:00:00,0.494,-0.14400000000000002,0.5145600062,5.04,3.36,6.0573261428,0.494,-0.14400000000000002,0.5145600062,3.6,-2.14,4.1880305634
2021-03-23 21:30:00,0.482,-0.139,0.5016423028,4.88,4.84,6.873136111,0.482,-0.139,0.5016423028,2.98,-2.96,4.2002380885
2021-03-23 22:00:00,0.464,-0.13,0.4818672016,4.88,4.84,6.873136111,0.464,-0.13,0.4818672016,2.98,-3.7,4.7508315062
2021-03-23 22:30:00,0.40900000000000003,-0.11800000000000001,0.42568180600000005,4.46,3.9,5.9246603278,0.40900000000000003,-0.11800000000000001,0.42568180600000005,2.86,-2.94,4.1016094402
2021-03-23 23:00:00,0.406,-0.121,0.4236472589,4.46,3.9,5.9246603278,0.406,-0.121,0.4236472589,2.86,-2.94,4.1016094402
2021-03-23 23:30:00,0.368,-0.112,0.38466608900000004,4.14,3.9,5.6876708766,0.368,-0.112,0.38466608900000004,2.54,-3.02,3.9461373519
2021-03-24 00:00:00,0.367,-0.107,0.3822800021,3.9,3.84,5.4731709274,0.367,-0.107,0.3822800021,2.34,-2.96,3.7732214353
2021-03-24 00:30:00,0.466,-0.122,0.4817053041,3.7800000000000002,3.76,5.3316038863,0.466,-0.122,0.4817053041,2.2,-2.94,3.6720021786
2021-03-24 01:00:00,0.47200000000000003,-0.123,0.4877632622,4.04,3.8200000000000003,5.5600359711,0.47200000000000003,-0.123,0.4877632622,2.38,-2.9,3.7515863311
2021-03-24 01:30:00,0.446,-0.112,0.4598478009,4.44,3.7800000000000002,5.8311233909,0.446,-0.112,0.4598478009,2.7,-2.9,3.9623225511999998
2021-03-24 02:00:00,0.395,-0.095,0.4062634613,4.5600000000000005,3.7800000000000002,5.9230059936,0.395,-0.095,0.4062634613,2.8200000000000003,-2.9,4.0450463533
2021-03-24 02:30:00,0.341,-0.083,0.3509558377,4.5,3.7800000000000002,5.8769379782,0.341,-0.083,0.3509558377,2.76,-2.92,4.0179596812
2021-03-24 03:00:00,0.395,-0.1,0.4074616546,4.54,3.7800000000000002,5.9076221951,0.395,-0.1,0.4074616546,2.76,-2.96,4.0471224345
2021-03-24 03:30:00,0.268,-0.07100000000000001,0.2772453787,4.52,3.8200000000000003,5.9180064211,0.268,-0.07100000000000001,0.2772453787,2.7199999999999998,-2.96,4.0199502484
2021-03-24 04:00:00,0.061,-0.026000000000000002,0.0663098786,4.42,3.8200000000000003,5.8419859637,0.061,-0.026000000000000002,0.0663098786,2.68,-3.0,4.0227353878
2021-03-24 04:30:00,0.037,-0.006,0.037483329600000004,4.48,3.74,5.8359232346,0.037,-0.006,0.037483329600000004,2.9,-3.04,4.2013807254
2021-03-24 05:00:00,0.048,0.0,0.048,4.44,3.7,5.7795847602,0.048,0.0,0.048,2.88,-3.02,4.1731043601
2021-03-24 05:30:00,0.042,0.004,0.042190046200000005,4.54,3.7199999999999998,5.8694122363000005,0.042,0.004,0.042190046200000005,3.04,-2.94,4.2290897366
2021-03-24 06:00:00,0.061,-0.01,0.061814237800000005,4.54,3.7199999999999998,5.8694122363000005,0.061,-0.01,0.061814237800000005,3.04,-2.94,4.2290897366
2021-03-24 06:30:00,0.051000000000000004,-0.001,0.051009803000000006,4.72,3.86,6.097376485,0.051000000000000004,-0.001,0.051009803000000006,3.22,-2.86,4.3067389055
2021-03-24 07:00:00,0.062,-0.018000000000000002,0.0645600496,5.04,3.9,6.3727231228,0.062,-0.018000000000000002,0.0645600496,3.54,-2.7800000000000002,4.501110974
2021-03-24 07:30:00,0.069,-0.028,0.0744647568,5.16,3.44,6.2015481938,0.069,-0.028,0.0744647568,3.92,-2.12,4.4565457475
2021-03-24 08:00:00,0.037,-0.019,0.0415932687,5.54,4.32,7.0252402094,0.037,-0.019,0.0415932687,4.14,-2.64,4.910112015
2021-03-24 08:30:00,0.035,-0.019,0.0398246155,5.38,4.36,6.9248826705,0.035,-0.019,0.0398246155,4.14,-2.64,4.910112015
2021-03-24 09:00:00,0.075,-0.026000000000000002,0.0793788385,5.24,4.32,6.7911707385,0.075,-0.026000000000000002,0.0793788385,4.1,-2.64,4.8764331227
2021-03-24 09:30:00,0.13,-0.039,0.1357239846,5.02,4.32,6.6228996671,0.13,-0.039,0.1357239846,3.98,-2.64,4.7759815745
2021-03-24 10:00:00,0.223,-0.064,0.2320021552,4.78,4.28,6.4161359088,0.223,-0.064,0.2320021552,3.76,-2.58,4.5600438594
2021-03-24 10:30:00,0.28300000000000003,-0.07200000000000001,0.2920154106,4.68,4.36,6.3962489007,0.28300000000000003,-0.07200000000000001,0.2920154106,3.5,-2.58,4.3481490315
2021-03-24 11:00:00,0.231,-0.059000000000000004,0.23841560350000002,4.5600000000000005,4.58,6.4629714528,0.231,-0.059000000000000004,0.23841560350000002,3.5,-2.7800000000000002,4.4697203492
2021-03-24 11:30:00,0.132,-0.047,0.1401178076,4.48,5.1,6.7882545621,0.132,-0.047,0.1401178076,3.26,-3.48,4.7684378994
2021-03-24 12:00:00,0.20600000000000002,-0.058,0.2140093456,4.2,5.1,6.6068146637,0.20600000000000002,-0.058,0.2140093456,3.14,-3.52,4.716990566
2021-03-24 12:30:00,0.214,-0.053,0.2204654168,4.2,5.14,6.6377405794,0.214,-0.053,0.2204654168,3.1,-3.48,4.660514993
2021-03-24 13:00:00,0.227,-0.058,0.2342925522,4.22,5.0,6.5428128508,0.227,-0.058,0.2342925522,3.24,-3.34,4.6532999044
2021-03-24 13:30:00,0.126,-0.051000000000000004,0.1359301291,3.84,4.1,5.6174371381,0.126,-0.051000000000000004,0.1359301291,3.22,-2.56,4.1136358614
2021-03-24 14:00:00,0.08,-0.032,0.0861626369,3.96,3.98,5.6144456538,0.08,-0.032,0.0861626369,3.24,-2.7199999999999998,4.2303664144
2021-03-24 14:30:00,0.234,-0.069,0.24396106250000002,4.46,4.2,6.1263039428,0.234,-0.069,0.24396106250000002,3.4,-2.66,4.3168970338
2021-03-24 15:00:00,0.318,-0.083,0.3286533128,3.7800000000000002,4.22,5.6654037808,0.318,-0.083,0.3286533128,2.94,-2.66,3.9647446324
2021-03-24 15:30:00,0.33,-0.094,0.3431267987,3.74,4.3,5.6989121769,0.33,-0.094,0.3431267987,2.54,-2.62,3.6491094804
2021-03-24 16:00:00,0.336,-0.101,0.35085182060000003,3.7800000000000002,4.4,5.8007240927,0.336,-0.101,0.35085182060000003,2.74,-2.54,3.7362012794
2021-03-24 16:30:00,0.335,-0.099,0.34932220080000004,4.1,4.38,5.9995333152,0.335,-0.099,0.34932220080000004,2.94,-2.54,3.8852541744
2021-03-24 17:00:00,0.34400000000000003,-0.1,0.3582401429,4.66,4.38,6.3953107821,0.34400000000000003,-0.1,0.3582401429,3.32,-2.54,4.1801913832
2021-03-24 17:30:00,0.308,-0.084,0.319249119,5.08,4.34,6.6814669048,0.308,-0.084,0.319249119,3.58,-2.6,4.4245225731
2021-03-24 18:00:00,0.23500000000000001,-0.053,0.2409024699,5.3,4.12,6.713002309,0.23500000000000001,-0.053,0.2409024699,3.8,-2.74,4.684826571
2021-03-24 18:30:00,0.298,-0.069,0.3058839649,5.74,4.12,7.0655502263,0.298,-0.069,0.3058839649,4.18,-2.74,4.9979995998
2021-03-24 19:00:00,0.28,-0.066,0.287673426,5.68,3.92,6.9013621844,0.28,-0.066,0.287673426,4.24,-2.54,4.9425904139
2021-03-24 19:30:00,0.258,-0.063,0.2655804963,5.76,3.34,6.6583181059,0.258,-0.063,0.2655804963,4.54,-1.96,4.9450176946
2021-03-24 20:00:00,0.225,-0.06,0.2328626204,5.54,3.34,6.4689411807,0.225,-0.06,0.2328626204,4.32,-2.08,4.7946637004
2021-03-24 20:30:00,0.202,-0.067,0.2128215215,5.16,3.2800000000000002,6.1142456607,0.202,-0.067,0.2128215215,3.94,-2.22,4.5223887493
2021-03-24 21:00:00,0.258,-0.079,0.2698240167,4.96,3.2800000000000002,5.9464274989,0.258,-0.079,0.2698240167,3.66,-2.32,4.3333589743
2021-03-24 21:30:00,0.268,-0.08,0.2796855377,4.96,4.04,6.397124354,0.268,-0.08,0.2796855377,3.3,-3.14,4.5551728837
2021-03-24 22:00:00,0.227,-0.067,0.23668122020000001,4.8,4.0,6.2481997407,0.227,-0.067,0.23668122020000001,3.14,-3.14,4.4406305859
2021-03-24 22:30:00,0.26,-0.07200000000000001,0.26978509970000003,4.3,3.7800000000000002,5.7252423529000005,0.26,-0.07200000000000001,0.26978509970000003,2.98,-3.12,4.3144872233000005
2021-03-24 23:00:00,0.34700000000000003,-0.1,0.3611218631,4.3,3.7800000000000002,5.7252423529000005,0.34700000000000003,-0.1,0.3611218631,2.64,-3.06,4.0414353886
2021-03-24 23:30:00,0.315,-0.082,0.3254980799,3.64,3.96,5.3787730943,0.315,-0.082,0.3254980799,2.02,-3.24,3.818114718
2021-03-25 00:00:00,0.352,-0.08700000000000001,0.3625920573,3.64,3.96,5.3787730943,0.352,-0.08700000000000001,0.3625920573,2.02,-3.24,3.818114718
2021-03-25 00:30:00,0.375,-0.098,0.38759385960000003,3.54,4.5600000000000005,5.7727982816,0.375,-0.098,0.38759385960000003,1.72,-3.98,4.3357582958
2021-03-25 01:00:00,0.306,-0.077,0.31553922100000004,3.8,4.6,5.9665735561,0.306,-0.077,0.31553922100000004,1.96,-3.94,4.4005908694
2021-03-25 01:30:00,0.277,-0.068,0.28522447300000003,4.46,4.48,6.3215504426999996,0.277,-0.068,0.28522447300000003,2.48,-3.9,4.6217312773
2021-03-25 02:00:00,0.28500000000000003,-0.07100000000000001,0.29371074210000003,4.46,4.48,6.3215504426999996,0.28500000000000003,-0.07100000000000001,0.29371074210000003,2.48,-3.9,4.6217312773
2021-03-25 02:30:00,0.308,-0.074,0.31676489700000005,4.18,4.46,6.1126099172,0.308,-0.074,0.31676489700000005,2.18,-3.92,4.485398533
2021-03-25 03:00:00,0.28600000000000003,-0.068,0.29397278790000003,4.18,4.46,6.1126099172,0.28600000000000003,-0.068,0.29397278790000003,2.18,-3.92,4.485398533
2021-03-25 03:30:00,0.319,-0.076,0.3279283458,4.06,4.36,5.9576169733,0.319,-0.076,0.3279283458,2.12,-3.86,4.4038619415
2021-03-25 04:00:00,0.256,-0.062,0.2634008352,3.86,4.34,5.8082010984,0.256,-0.062,0.2634008352,1.94,-3.94,4.391719481
2021-03-25 04:30:00,0.218,-0.055,0.2248310477,3.8,4.34,5.7685006718,0.218,-0.055,0.2248310477,1.94,-3.94,4.391719481
2021-03-25 05:00:00,0.227,-0.067,0.23668122020000001,3.8,4.34,5.7685006718,0.227,-0.067,0.23668122020000001,1.94,-3.94,4.391719481
2021-03-25 05:30:00,0.156,-0.05,0.163816971,3.8,4.34,5.7685006718,0.156,-0.05,0.163816971,2.0,-3.9,4.3829214002
2021-03-25 06:00:00,0.17200000000000001,-0.062,0.1828332574,3.96,4.22,5.7870545185,0.17200000000000001,-0.062,0.1828332574,2.24,-3.76,4.3766653973
2021-03-25 06:30:00,0.14,-0.061,0.1527121475,4.04,3.68,5.464796428,0.14,-0.061,0.1527121475,2.52,-2.96,3.8874155939
2021-03-25 07:00:00,0.151,-0.061,0.16285576440000002,4.5,3.84,5.9157079035,0.151,-0.061,0.16285576440000002,2.96,-2.88,4.1298910397
2021-03-25 07:30:00,0.157,-0.055,0.166355042,4.8,3.92,6.1972897302,0.157,-0.055,0.166355042,3.32,-2.7800000000000002,4.330219394
2021-03-25 08:00:00,0.198,-0.06,0.2068912758,4.88,3.36,5.9248628676,0.198,-0.06,0.2068912758,3.7,-1.8599999999999999,4.1412075534
2021-03-25 08:30:00,0.154,-0.044,0.1601624176,4.72,3.2800000000000002,5.7477647829,0.154,-0.044,0.1601624176,3.7,-1.6800000000000002,4.0635452501
2021-03-25 09:00:00,0.17300000000000001,-0.055,0.1815323663,4.5,3.24,5.5450518483,0.17300000000000001,-0.055,0.1815323663,3.56,-1.6800000000000002,3.9364959037
2021-03-25 09:30:00,0.194,-0.064,0.2042841159,4.32,3.18,5.3642147608,0.194,-0.064,0.2042841159,3.36,-1.74,3.7838076061
2021-03-25 10:00:00,0.342,-0.089,0.3533907186,3.76,3.04,4.8352042356,0.342,-0.089,0.3533907186,3.04,-1.88,3.5743530883
2021-03-25 10:30:00,0.34700000000000003,-0.097,0.3603026506,3.32,3.02,4.4880730832,0.34700000000000003,-0.097,0.3603026506,2.62,-1.92,3.2481995013000002
2021-03-25 11:00:00,0.418,-0.10400000000000001,0.4307435432,3.16,3.08,4.4127089186,0.418,-0.10400000000000001,0.4307435432,2.56,-1.8599999999999999,3.1643640751
2021-03-25 11:30:00,0.464,-0.123,0.480026041,3.4,3.2800000000000002,4.7242353879,0.464,-0.123,0.480026041,2.44,-1.6800000000000002,2.9624314338
2021-03-25 12:00:00,0.543,-0.152,0.5638732127,3.4,3.2800000000000002,4.7242353879,0.543,-0.152,0.5638732127,2.44,-1.6800000000000002,2.9624314338
2021-03-25 12:30:00,0.609,-0.169,0.6320142403,3.02,3.3,4.4732985592,0.609,-0.169,0.6320142403,2.34,-1.6800000000000002,2.8806249322
2021-03-25 13:00:00,0.5650000000000001,-0.157,0.5864077080000001,3.22,3.36,4.6538156388,0.5650000000000001,-0.157,0.5864077080000001,2.5,-1.6400000000000001,2.9899163868
2021-03-25 13:30:00,0.5660000000000001,-0.163,0.5890033956,3.7,3.98,5.4341880718,0.5660000000000001,-0.163,0.5890033956,2.58,-2.3,3.4563564631
2021-03-25 14:00:00,0.612,-0.171,0.6354407919,3.9,4.96,6.3096434131,0.612,-0.171,0.6354407919,2.2,-3.6,4.2190046219
2021-03-25 14:30:00,0.634,-0.18,0.6590569019,3.8,4.86,6.1692463073,0.634,-0.18,0.6590569019,2.42,-3.24,4.0440079129
2021-03-25 15:00:00,0.636,-0.183,0.6618043518000001,3.8,4.9,6.2008063992,0.636,-0.183,0.6618043518000001,2.24,-3.2800000000000002,3.9719013079
2021-03-25 15:30:00,0.611,-0.186,0.6386838028,3.98,4.94,6.3438158864,0.611,-0.186,0.6386838028,2.36,-3.26,4.0245745117
2021-03-25 16:00:00,0.616,-0.181,0.6420412759,3.98,4.94,6.3438158864,0.616,-0.181,0.6420412759,2.36,-3.26,4.0245745117
2021-03-25 16:30:00,0.5680000000000001,-0.164,0.5912021651,4.16,4.88,6.4124878168,0.5680000000000001,-0.164,0.5912021651,2.46,-3.22,4.0521599179
2021-03-25 17:00:00,0.586,-0.17500000000000002,0.6115725632,4.64,3.8,5.9974661316,0.586,-0.17500000000000002,0.6115725632,3.26,-2.06,3.8563194888
2021-03-25 17:30:00,0.645,-0.187,0.6715608684000001,5.14,4.3,6.7014625269,0.645,-0.187,0.6715608684000001,3.58,-2.5,4.366508903
2021-03-25 18:00:00,0.642,-0.181,0.667026986,5.28,4.22,6.7592011362,0.642,-0.181,0.667026986,3.7199999999999998,-2.6,4.5385460227
2021-03-25 18:30:00,0.684,-0.199,0.7123601617,5.64,3.8200000000000003,6.8119013498,0.684,-0.199,0.7123601617,4.16,-2.1,4.66
2021-03-25 19:00:00,0.633,-0.17500000000000002,0.6567450038,5.8,3.58,6.8158931917,0.633,-0.17500000000000002,0.6567450038,4.4,-1.78,4.746409169
2021-03-25 19:30:00,0.658,-0.187,0.6840562842,5.82,3.58,6.8329203127,0.658,-0.187,0.6840562842,4.4,-1.8599999999999999,4.7769864978
2021-03-25 20:00:00,0.707,-0.211,0.7378143398,5.66,3.58,6.6971635787,0.707,-0.211,0.7378143398,4.22,-1.9,4.6280017286
2021-03-25 20:30:00,0.6900000000000001,-0.20500000000000002,0.7198090024,5.28,3.56,6.368045226,0.6900000000000001,-0.20500000000000002,0.7198090024,3.84,-1.94,4.3022319789
2021-03-25 21:00:00,0.636,-0.179,0.6607094672,5.0,3.74,6.2440051249,0.636,-0.179,0.6607094672,3.5,-2.22,4.1446833413
2021-03-25 21:30:00,0.619,-0.177,0.6438089779,4.92,4.16,6.4429806767,0.619,-0.177,0.6438089779,3.2,-2.84,4.2785044116
2021-03-25 22:00:00,0.66,-0.189,0.6865282223,4.76,4.08,6.269290231,0.66,-0.189,0.6865282223,2.94,-2.7800000000000002,4.0462328158
2021-03-25 22:30:00,0.613,-0.169,0.6358694835,4.42,4.02,5.9746799077,0.613,-0.169,0.6358694835,2.64,-2.8200000000000003,3.8629004647
2021-03-25 23:00:00,0.6960000000000001,-0.20700000000000002,0.7261301536,4.04,3.26,5.191261889,0.6960000000000001,-0.20700000000000002,0.7261301536,2.58,-2.18,3.3776915194
2021-03-25 23:30:00,0.6920000000000001,-0.20500000000000002,0.7217264025,3.88,3.62,5.3064865966,0.6920000000000001,-0.20500000000000002,0.7217264025,2.3,-2.42,3.3386224704
2021-03-26 00:00:00,0.715,-0.213,0.7460522770000001,3.7,3.96,5.4195571775,0.715,-0.213,0.7460522770000001,1.98,-2.74,3.3805325024
2021-03-26 00:30:00,0.707,-0.211,0.7378143398,3.58,3.96,5.3383518056,0.707,-0.211,0.7378143398,1.8599999999999999,-2.8,3.3614877659
2021-03-26 01:00:00,0.744,-0.229,0.7784452453,3.88,3.96,5.544005772,0.744,-0.229,0.7784452453,2.08,-2.76,3.4560092592
2021-03-26 01:30:00,0.738,-0.224,0.7712457455,4.26,3.96,5.8162874757,0.738,-0.224,0.7712457455,2.38,-2.7199999999999998,3.6142495762999998
2021-03-26 02:00:00,0.744,-0.227,0.7778592418,4.28,3.96,5.8309518948,0.744,-0.227,0.7778592418,2.42,-2.74,3.6556805112
2021-03-26 02:30:00,0.744,-0.229,0.7784452453,4.26,4.0,5.843594784,0.744,-0.229,0.7784452453,2.36,-2.7800000000000002,3.6466422912
2021-03-26 03:00:00,0.745,-0.231,0.7799910256,4.16,4.0,5.771100415,0.745,-0.231,0.7799910256,2.3,-2.76,3.5927148509
2021-03-26 03:30:00,0.734,-0.228,0.7685961228,4.06,4.0,5.6994385688,0.734,-0.228,0.7685961228,2.18,-2.76,3.517101079
2021-03-26 04:00:00,0.746,-0.233,0.7815401461,4.0,4.0,5.6568542495,0.746,-0.233,0.7815401461,2.14,-2.8,3.5241452864
2021-03-26 04:30:00,0.741,-0.228,0.7752838190000001,3.8,4.0,5.5172456897,0.741,-0.228,0.7752838190000001,1.96,-2.8200000000000003,3.4342393627
2021-03-26 05:00:00,0.745,-0.228,0.7791078231,3.84,4.0,5.5448715044,0.745,-0.228,0.7791078231,1.98,-2.8,3.4293439606
2021-03-26 05:30:00,0.74,-0.226,0.7737415589000001,3.8,3.96,5.4883148598,0.74,-0.226,0.7737415589000001,1.98,-2.74,3.3805325024
2021-03-26 06:00:00,0.736,-0.231,0.7713993778,3.98,4.04,5.6711550852,0.736,-0.231,0.7713993778,2.14,-2.64,3.3984113936
2021-03-26 06:30:00,0.73,-0.246,0.7703349921,4.44,4.08,6.0299253727,0.73,-0.246,0.7703349921,2.34,-2.58,3.4831020657
2021-03-26 07:00:00,0.66,-0.202,0.6902202547,4.44,4.08,6.0299253727,0.66,-0.202,0.6902202547,2.68,-2.36,3.5709942593
2021-03-26 07:30:00,0.578,-0.167,0.6016419201000001,5.12,3.74,6.3405047118,0.578,-0.167,0.6016419201000001,3.2800000000000002,-1.62,3.6582509482
2021-03-26 08:00:00,0.216,-0.058,0.22365151460000002,5.12,3.74,6.3405047118,0.216,-0.058,0.22365151460000002,3.7199999999999998,-1.74,4.1068235901
2021-03-26 08:30:00,0.20500000000000002,-0.063,0.2144621179,5.54,3.6,6.6069357496,0.20500000000000002,-0.063,0.2144621179,4.4,-1.74,4.731553656
2021-03-26 09:00:00,0.203,-0.063,0.2125511703,5.44,3.6,6.5233120422,0.203,-0.063,0.2125511703,4.34,-1.6800000000000002,4.6538156388
2021-03-26 09:30:00,0.279,-0.08,0.2902430016,5.16,3.54,6.2575714139,0.279,-0.08,0.2902430016,4.18,-1.6800000000000002,4.5049750277000005
2021-03-26 10:00:00,0.389,-0.10200000000000001,0.4021504694,4.82,3.58,6.0040652895,0.389,-0.10200000000000001,0.4021504694,3.9,-1.6800000000000002,4.246457347
2021-03-26 10:30:00,0.293,-0.083,0.30452914470000003,4.5600000000000005,3.58,5.7974132163,0.293,-0.083,0.30452914470000003,3.74,-1.6800000000000002,4.1
2021-03-26 11:00:00,0.342,-0.088,0.3531401988,4.72,3.54,5.9,0.342,-0.088,0.3531401988,3.92,-1.6800000000000002,4.2648329393
2021-03-26 11:30:00,0.621,-0.17500000000000002,0.6451867947000001,4.3,4.2,6.0108235709,0.621,-0.17500000000000002,0.6451867947000001,3.26,-2.44,4.0720019646
2021-03-26 12:00:00,0.588,-0.162,0.6099081898000001,4.12,5.28,6.6972233052,0.588,-0.162,0.6099081898000001,2.8,-3.3,4.3278170017
2021-03-26 12:30:00,0.74,-0.211,0.7694939896,4.28,5.24,6.7657963315,0.74,-0.211,0.7694939896,2.84,-3.3,4.3538029354
2021-03-26 13:00:00,0.769,-0.23,0.8026587070000001,4.02,5.36,6.7,0.769,-0.23,0.8026587070000001,2.36,-3.24,4.0083911985
2021-03-26 13:30:00,0.757,-0.22,0.7883203663,3.8200000000000003,5.32,6.5494121874,0.757,-0.22,0.7883203663,2.36,-3.26,4.0245745117
2021-03-26 14:00:00,0.762,-0.229,0.7956663874000001,3.56,5.02,6.1541855676,0.762,-0.229,0.7956663874000001,2.06,-3.42,3.9924929555
2021-03-26 14:30:00,0.767,-0.223,0.7987602894,3.66,5.02,6.2125679071,0.767,-0.223,0.7987602894,2.26,-3.18,3.9012818406000003
2021-03-26 15:00:00,0.778,-0.233,0.8121409976,3.5,4.98,6.0869039749,0.778,-0.233,0.8121409976,2.02,-3.16,3.7504666375999998
2021-03-26 15:30:00,0.6900000000000001,-0.20700000000000002,0.7203811491000001,3.3,4.36,5.4680526698000005,0.6900000000000001,-0.20700000000000002,0.7203811491000001,2.1,-2.62,3.3577373334000002
2021-03-26 16:00:00,0.705,-0.229,0.7412597386,3.36,4.22,5.3942562045,0.705,-0.229,0.7412597386,2.34,-2.46,3.3951730442
2021-03-26 16:30:00,0.741,-0.23800000000000002,0.7782833674,3.62,4.24,5.575123317,0.741,-0.23800000000000002,0.7782833674,2.42,-2.42,3.4223968209
2021-03-26 17:00:00,0.736,-0.241,0.77445271,4.16,4.26,5.9542589799000005,0.736,-0.241,0.77445271,2.74,-2.32,3.5902646142
2021-03-26 17:30:00,0.708,-0.217,0.740508609,4.74,3.8,6.0751625493,0.708,-0.217,0.740508609,3.32,-1.78,3.7670678252
2021-03-26 18:00:00,0.668,-0.19,0.6944955003000001,4.84,3.56,6.0082609797,0.668,-0.19,0.6944955003000001,3.68,-1.76,4.0792156109
2021-03-26 18:30:00,0.466,-0.134,0.4848834912,5.22,3.52,6.2959351966,0.466,-0.134,0.4848834912,4.0,-1.82,4.3945875802
2021-03-26 19:00:00,0.451,-0.127,0.4685402864,5.68,3.42,6.6301432865,0.451,-0.127,0.4685402864,4.34,-1.88,4.7296934362
2021-03-26 19:30:00,0.461,-0.136,0.48064227860000003,5.58,3.4,6.5342482353,0.461,-0.136,0.48064227860000003,4.3,-1.94,4.7173721498
2021-03-26 20:00:00,0.37,-0.10300000000000001,0.3840690042,5.5600000000000005,3.52,6.5805774823,0.37,-0.10300000000000001,0.3840690042,4.3,-2.02,4.7508315062
2021-03-26 20:30:00,0.251,-0.069,0.260311352,5.32,3.44,6.3352979409,0.251,-0.069,0.260311352,4.12,-2.14,4.6426285658
2021-03-26 21:00:00,0.262,-0.07100000000000001,0.2714498112,5.3,4.24,6.7873116917,0.262,-0.07100000000000001,0.2714498112,3.7800000000000002,-3.18,4.9397165911
2021-03-26 21:30:00,0.363,-0.10400000000000001,0.3776042902,5.2,4.64,6.9691893359,0.363,-0.10400000000000001,0.3776042902,3.42,-3.74,5.0679384369
2021-03-26 22:00:00,0.459,-0.137,0.4790093945,4.72,3.88,6.1100572829,0.459,-0.137,0.4790093945,3.18,-3.06,4.4131621316
2021-03-26 22:30:00,0.456,-0.137,0.4761354849,4.54,3.92,5.9981663865,0.456,-0.137,0.4761354849,2.98,-3.04,4.2569942447999995
2021-03-26 23:00:00,0.454,-0.133,0.4730803314,4.32,3.92,5.8334209517,0.454,-0.133,0.4730803314,2.7800000000000002,-3.04,4.1194659848
2021-03-26 23:30:00,0.427,-0.122,0.44408670320000004,4.14,3.88,5.6739756785,0.427,-0.122,0.44408670320000004,2.52,-3.04,3.9486706624
2021-03-27 00:00:00,0.454,-0.134,0.47336244040000003,4.04,3.88,5.6014283893,0.454,-0.134,0.47336244040000003,2.36,-3.04,3.8485321877
2021-03-28 00:30:00,0.508,-0.164,0.5338164479,4.16,4.9,6.4277212136,0.508,-0.164,0.5338164479,2.0,-3.7800000000000002,4.276493891
2021-03-28 01:00:00,0.456,-0.14300000000000002,0.4778964323,4.4,4.86,6.5558828544,0.456,-0.14300000000000002,0.4778964323,2.18,-3.7800000000000002,4.3635765147
2021-03-28 01:30:00,0.518,-0.166,0.5439485270000001,-0.006,-0.006,0.008485281400000001,0.518,-0.166,0.5439485270000001,-0.012,-0.012,0.0169705627
2021-03-28 02:00:00,0.551,-0.17300000000000001,0.5775205624,-0.006,-0.006,0.008485281400000001,0.551,-0.17300000000000001,0.5775205624,-0.012,-0.012,0.0169705627
2021-03-28 02:30:00,0.543,-0.17200000000000001,0.5695902036,4.66,4.78,6.6756273112999995,0.543,-0.17200000000000001,0.5695902036,2.44,-3.8200000000000003,4.5327695728
2021-03-28 03:00:00,0.537,-0.17,0.5632663668,4.7,4.86,6.7608875157,0.537,-0.17,0.5632663668,2.42,-3.8200000000000003,4.5220349402
2021-03-28 03:30:00,0.533,-0.168,0.5588497115000001,4.66,4.9,6.7620706888,0.533,-0.168,0.5588497115000001,2.36,-3.8200000000000003,4.4902115763
2021-03-28 04:00:00,0.53,-0.167,0.5556878620000001,4.62,4.9,6.7345675437,0.53,-0.167,0.5556878620000001,2.32,-3.8200000000000003,4.4693176213
2021-03-28 04:30:00,0.531,-0.168,0.5569425464000001,4.52,4.86,6.6370174024,0.531,-0.168,0.5569425464000001,2.24,-3.86,4.4628690324
2021-03-28 05:00:00,0.53,-0.165,0.5550900828,4.4,4.9,6.5855903304,0.53,-0.165,0.5550900828,2.1,-3.86,4.394268995
2021-03-28 05:30:00,0.526,-0.165,0.5512721651,4.34,4.94,6.5756520589,0.526,-0.165,0.5512721651,2.06,-3.86,4.3752942758
2021-03-28 06:00:00,0.524,-0.166,0.5496653527,4.38,4.96,6.6170990623,0.524,-0.166,0.5496653527,2.14,-3.7800000000000002,4.3437311151
2021-03-28 06:30:00,0.532,-0.164,0.5567045895,4.42,5.04,6.7035811325,0.532,-0.164,0.5567045895,2.2,-3.7,4.30464865
2021-03-28 07:00:00,0.531,-0.164,0.5557490441,4.6,5.04,6.8236060848,0.531,-0.164,0.5557490441,2.4,-3.6,4.3266615306
2021-03-28 07:30:00,0.522,-0.158,0.5453879353000001,4.74,5.04,6.9187571138,0.522,-0.158,0.5453879353000001,2.54,-3.56,4.3732367876
2021-03-28 08:00:00,0.52,-0.158,0.5434740104,4.9,5.04,7.029338518,0.52,-0.158,0.5434740104,2.66,-3.52,4.4120290117
2021-03-28 08:30:00,0.47800000000000004,-0.154,0.5021951812000001,5.18,5.06,7.2412706067,0.47800000000000004,-0.154,0.5021951812000001,2.9,-3.48,4.529944812
2021-03-28 09:00:00,0.501,-0.149,0.522687287,5.26,5.12,7.3404359544,0.501,-0.149,0.522687287,3.0,-3.54,4.6402155122
2021-03-28 09:30:00,0.498,-0.148,0.5195267077,5.22,5.02,7.2421543756,0.498,-0.148,0.5195267077,3.0,-3.54,4.6402155122
2021-03-28 10:00:00,0.489,-0.14200000000000002,0.5092003535,5.28,4.98,7.2580162579,0.489,-0.14200000000000002,0.5092003535,3.1,-3.6,4.7507894081
2021-03-28 10:30:00,0.497,-0.148,0.5185682212,5.1,4.88,7.0586400957,0.497,-0.148,0.5185682212,2.96,-3.6,4.6606437324000005
2021-03-28 11:00:00,0.516,-0.155,0.5387773195000001,5.14,4.38,6.7530733743999996,0.516,-0.155,0.5387773195000001,3.16,-3.14,4.4547951693
2021-03-28 11:30:00,0.499,-0.146,0.5199201862,5.22,4.0,6.5763515721,0.499,-0.146,0.5199201862,3.36,-2.74,4.3355737798
2021-03-28 12:00:00,0.514,-0.153,0.5362881688,5.18,4.12,6.6186705614,0.514,-0.153,0.5362881688,3.36,-2.8200000000000003,4.3865704143
2021-03-28 12:30:00,0.535,-0.16,0.5584129296,5.4,4.16,6.8165680514,0.535,-0.16,0.5584129296,3.54,-2.7800000000000002,4.501110974
2021-03-28 13:00:00,0.523,-0.158,0.546345129,5.4,4.16,6.8165680514,0.523,-0.158,0.546345129,3.54,-2.7800000000000002,4.501110974
2021-03-28 13:30:00,0.522,-0.157,0.5450990736,5.22,4.16,6.674878276,0.522,-0.157,0.5450990736,3.32,-2.8,4.3430864601
2021-03-28 14:00:00,0.526,-0.165,0.5512721651,5.06,4.18,6.5632309117,0.526,-0.165,0.5512721651,3.2800000000000002,-2.8,4.312586231
2021-03-28 14:30:00,0.528,-0.166,0.5534799003,5.1,4.22,6.6195468123,0.528,-0.166,0.5534799003,3.26,-2.8,4.2973945595
2021-03-28 15:00:00,0.53,-0.167,0.5556878620000001,5.1,4.22,6.6195468123,0.53,-0.167,0.5556878620000001,3.26,-2.8,4.2973945595
2021-03-28 15:30:00,0.52,-0.16,0.5440588203,5.18,4.26,6.7067130548,0.52,-0.16,0.5440588203,3.38,-2.8,4.3891229192
2021-03-28 16:00:00,0.521,-0.165,0.5465034309,5.28,4.22,6.7592011362,0.521,-0.165,0.5465034309,3.42,-2.7800000000000002,4.4073574849
2021-03-28 16:30:00,0.537,-0.166,0.5620720594,5.32,4.22,6.7904933547,0.537,-0.166,0.5620720594,3.42,-2.76,4.3947696185
2021-03-28 17:00:00,0.543,-0.171,0.5692890303,5.48,4.22,6.9165598385,0.543,-0.171,0.5692890303,3.52,-2.76,4.4730302928
2021-03-28 17:30:00,0.47800000000000004,-0.147,0.5000929914,5.64,3.74,6.7673628542,0.47800000000000004,-0.147,0.5000929914,3.92,-2.12,4.4565457475
2021-03-28 18:00:00,0.47000000000000003,-0.145,0.4918587196,5.82,3.44,6.7606212732,0.47000000000000003,-0.145,0.4918587196,4.2,-1.72,4.5385460227
2021-03-28 18:30:00,0.533,-0.168,0.5588497115000001,5.96,3.44,6.8815114619,0.533,-0.168,0.5588497115000001,4.32,-1.72,4.6498172007
2021-03-28 19:00:00,0.534,-0.17,0.560406995,6.22,3.48,7.1273276899999995,0.534,-0.17,0.560406995,4.54,-1.72,4.8548944376000005
2021-03-28 19:30:00,0.535,-0.17,0.5613599558,6.08,3.44,6.9856996786,0.535,-0.17,0.5613599558,4.38,-1.8,4.7354408454
2021-03-28 20:00:00,0.524,-0.165,0.5493641779,5.9,3.44,6.8296119948000005,0.524,-0.165,0.5493641779,4.2,-1.8,4.5694638635
2021-03-28 20:30:00,0.468,-0.14400000000000002,0.4896529383,5.68,3.44,6.6404819102,0.468,-0.14400000000000002,0.4896529383,4.02,-1.8599999999999999,4.4294469181
2021-03-28 21:00:00,0.448,-0.137,0.4684794553,5.52,3.56,6.5684092443,0.448,-0.137,0.4684794553,3.8200000000000003,-2.04,4.3305888745
2021-03-28 21:30:00,0.498,-0.149,0.5198124662,5.34,4.68,7.1005633579,0.498,-0.149,0.5198124662,3.24,-3.36,4.6676760813
2021-03-28 22:00:00,0.483,-0.145,0.5042955483,5.22,4.94,7.1869325863,0.483,-0.145,0.5042955483,3.0,-3.7800000000000002,4.8258056322
2021-03-28 22:30:00,0.492,-0.148,0.5137781622,5.06,4.8,6.9744963976,0.492,-0.148,0.5137781622,2.84,-3.7800000000000002,4.728001692
2021-03-28 23:00:00,0.496,-0.152,0.5187677708,4.76,4.12,6.2953951425,0.496,-0.152,0.5187677708,2.8,-3.0,4.1036569057
2021-03-28 23:30:00,0.496,-0.152,0.5187677708,4.5,4.1,6.0876925021,0.496,-0.152,0.5187677708,2.6,-2.94,3.9247420297
2021-03-29 00:00:00,0.496,-0.152,0.5187677708,4.2,4.08,5.8554589914,0.496,-0.152,0.5187677708,2.34,-2.92,3.7419246385
2021-03-29 00:30:00,0.503,-0.153,0.5257546957,4.06,4.28,5.8993219949,0.503,-0.153,0.5257546957,2.14,-3.08,3.7504666375999998
2021-03-29 01:00:00,0.456,-0.135,0.47556387580000004,3.96,4.9,6.3001269828,0.456,-0.135,0.47556387580000004,1.8599999999999999,-3.76,4.1949016675
2021-03-29 01:30:00,0.448,-0.134,0.46761094940000003,4.42,4.94,6.6287253676999995,0.448,-0.134,0.46761094940000003,2.2,-3.8,4.39089968
2021-03-29 02:00:00,0.47900000000000004,-0.148,0.5013431958,4.42,4.94,6.6287253676999995,0.47900000000000004,-0.148,0.5013431958,2.2,-3.8,4.39089968
2021-03-29 02:30:00,0.47600000000000003,-0.146,0.49788753750000003,4.9,4.98,6.9864440168,0.47600000000000003,-0.146,0.49788753750000003,2.58,-3.7800000000000002,4.5765489181
2021-03-29 03:00:00,0.484,-0.147,0.5058309994,4.9,4.98,6.9864440168,0.484,-0.147,0.5058309994,2.58,-3.7800000000000002,4.5765489181
2021-03-29 03:30:00,0.438,-0.129,0.45660157690000003,4.9,4.98,6.9864440168,0.438,-0.129,0.45660157690000003,2.58,-3.7800000000000002,4.5765489181
2021-03-29 04:00:00,0.40700000000000003,-0.117,0.42348317560000004,4.86,4.98,6.9584481028,0.40700000000000003,-0.117,0.42348317560000004,2.58,-3.8,4.5930817541
2021-03-29 04:30:00,0.431,-0.126,0.4490400873,4.82,4.98,6.9305699621,0.431,-0.126,0.4490400873,2.58,-3.84,4.6262295663
2021-03-29 05:00:00,0.435,-0.128,0.4534412862,4.66,4.98,6.8202639245,0.435,-0.128,0.4534412862,2.44,-3.84,4.5496373482
2021-03-29 05:30:00,0.434,-0.125,0.4516425578,4.54,4.98,6.7388426306,0.434,-0.125,0.4516425578,2.34,-3.84,4.4967988614
2021-03-29 06:00:00,0.41000000000000003,-0.115,0.4258227331,4.6,4.98,6.7794100038,0.41000000000000003,-0.115,0.4258227331,2.42,-3.76,4.4714650843
2021-03-29 06:30:00,0.35000000000000003,-0.095,0.3626637561,4.82,5.04,6.9738081419,0.35000000000000003,-0.095,0.3626637561,2.64,-3.68,4.5290175535
2021-03-29 07:00:00,0.342,-0.092,0.3541581568,4.96,5.0,7.0428403361,0.342,-0.092,0.3541581568,2.86,-3.64,4.6291683918
2021-03-29 07:30:00,0.392,-0.108,0.4066054599,5.14,5.0,7.1707461258,0.392,-0.108,0.4066054599,3.1,-3.48,4.660514993
2021-03-29 08:00:00,0.41000000000000003,-0.113,0.42528696190000004,5.42,4.94,7.3334848469,0.41000000000000003,-0.113,0.42528696190000004,3.46,-2.98,4.5663990189
2021-03-29 08:30:00,0.4,-0.11,0.4148493703,5.46,3.94,6.7331419115,0.4,-0.11,0.4148493703,3.88,-1.8,4.2771953427
2021-03-29 09:00:00,0.399,-0.11,0.4138852498,5.48,3.8,6.6686130492,0.399,-0.11,0.4138852498,3.92,-1.7000000000000002,4.2727508703
2021-03-29 09:30:00,0.375,-0.10300000000000001,0.38888815870000004,5.24,3.7199999999999998,6.4261963867,0.375,-0.10300000000000001,0.38888815870000004,3.7800000000000002,-1.7000000000000002,4.1446833413
2021-03-29 10:00:00,0.377,-0.10300000000000001,0.3908170928,5.2,3.7199999999999998,6.3936218218,0.377,-0.10300000000000001,0.3908170928,3.88,-1.7000000000000002,4.2360830964
2021-03-29 10:30:00,0.393,-0.108,0.407569626,5.14,3.7199999999999998,6.3449192272,0.393,-0.108,0.407569626,3.8200000000000003,-1.74,4.1976183724
2021-03-29 11:00:00,0.378,-0.10200000000000001,0.3915201144,5.04,4.1,6.4970454824,0.378,-0.10200000000000001,0.3915201144,3.56,-2.2,4.1849253279
2021-03-29 11:30:00,0.368,-0.096,0.38031565840000003,5.06,4.5600000000000005,6.8115490162,0.368,-0.096,0.38031565840000003,3.42,-2.6,4.2960912467
2021-03-29 12:00:00,0.427,-0.12,0.4435414299,4.94,4.42,6.6287253676999995,0.427,-0.12,0.4435414299,3.42,-2.6,4.2960912467
2021-03-29 12:30:00,0.395,-0.109,0.4097633463,5.02,4.46,6.7150577064,0.395,-0.109,0.4097633463,3.42,-2.58,4.2840168067
2021-03-29 13:00:00,0.388,-0.10400000000000001,0.4016964028,5.16,4.46,6.8203518971,0.388,-0.10400000000000001,0.4016964028,3.52,-2.54,4.3407372646
2021-03-29 13:30:00,0.421,-0.117,0.4369553753,5.08,4.5,6.7864865726,0.421,-0.117,0.4369553753,3.48,-2.6,4.3440073665
2021-03-29 14:00:00,0.396,-0.106,0.4099414592,4.64,4.14,6.2184564001,0.396,-0.106,0.4099414592,3.16,-2.64,4.1176692436
2021-03-29 14:30:00,0.406,-0.109,0.4203772116,4.94,4.38,6.6021208714,0.406,-0.109,0.4203772116,3.48,-2.52,4.2966033096
2021-03-29 15:00:00,0.339,-0.088,0.35023563500000005,5.0,4.38,6.6471347211000005,0.339,-0.088,0.35023563500000005,3.52,-2.52,4.3290645641
2021-03-29 15:30:00,0.28700000000000003,-0.074,0.2963865719,5.04,4.34,6.6511051713,0.28700000000000003,-0.074,0.2963865719,3.7,-2.56,4.4992888327
2021-03-29 16:00:00,0.256,-0.066,0.2643709515,5.14,4.28,6.6886470979,0.256,-0.066,0.2643709515,3.8200000000000003,-2.48,4.5544264183
2021-03-29 16:30:00,0.23500000000000001,-0.06,0.24253865670000002,5.2,4.24,6.7095156308,0.23500000000000001,-0.06,0.24253865670000002,3.7199999999999998,-2.48,4.4708835816
2021-03-29 17:00:00,0.193,-0.051000000000000004,0.1996246478,5.5,4.26,6.9568383624,0.193,-0.051000000000000004,0.1996246478,3.98,-2.48,4.689434934
2021-03-29 17:30:00,0.15,-0.04,0.155241747,6.06,4.08,7.3054773971,0.15,-0.04,0.155241747,4.38,-2.66,5.1244511901
2021-03-29 18:00:00,0.11800000000000001,-0.033,0.1225275479,6.06,4.08,7.3054773971,0.11800000000000001,-0.033,0.1225275479,4.38,-2.66,5.1244511901
2021-03-29 18:30:00,0.077,-0.025,0.0809567786,6.16,3.66,7.1652773847,0.077,-0.025,0.0809567786,4.68,-2.16,5.1544155828000005
2021-03-29 19:00:00,0.114,-0.033,0.11868024270000001,6.36,4.22,7.6326928407,0.114,-0.033,0.11868024270000001,4.68,-2.74,5.4230987452
2021-03-29 19:30:00,0.096,-0.036000000000000004,0.1025280449,6.26,4.18,7.5272837066000005,0.096,-0.036000000000000004,0.1025280449,4.64,-2.7800000000000002,5.4090664629
2021-03-29 20:00:00,0.107,-0.039,0.1138859078,6.04,4.14,7.3226497936,0.107,-0.039,0.1138859078,4.4,-2.86,5.2478185944
2021-03-29 20:30:00,0.14100000000000001,-0.046,0.1483138564,5.86,4.04,7.1176681575,0.14100000000000001,-0.046,0.1483138564,4.22,-2.88,5.1090899385
2021-03-29 21:00:00,0.224,-0.064,0.2329635165,5.86,4.12,7.1633790909,0.224,-0.064,0.2329635165,4.2,-2.98,5.1497961125
2021-03-29 21:30:00,0.291,-0.081,0.3020629074,5.62,4.16,6.9921384426,0.291,-0.081,0.3020629074,3.96,-3.06,5.0045179588
2021-03-29 22:00:00,0.228,-0.066,0.2373604853,5.36,4.18,6.7972053081,0.228,-0.066,0.2373604853,3.62,-3.06,4.7400421939
2021-03-29 22:30:00,0.211,-0.057,0.21856349190000002,5.22,4.14,6.6624319884,0.211,-0.057,0.21856349190000002,3.42,-3.14,4.642843956
2021-03-29 23:00:00,0.219,-0.062,0.22760711760000002,4.96,3.98,6.3594024877,0.219,-0.062,0.22760711760000002,3.3,-2.98,4.4463917956
2021-03-29 23:30:00,0.276,-0.078,0.2868100417,4.72,4.14,6.2783755861,0.276,-0.078,0.2868100417,3.0,-3.12,4.3283253112
2021-03-30 00:00:00,0.281,-0.081,0.29244144710000003,4.52,4.7,6.5207668261,0.281,-0.081,0.29244144710000003,2.6,-3.7199999999999998,4.5385460227
2021-03-31 00:30:00,0.094,-0.037,0.10101979999999999,-4.16,-4.7,6.2765914317,0.094,-0.037,0.10101979999999999,-2.26,3.9,4.507504853
2021-03-31 01:00:00,0.166,-0.046,0.17225562400000002,-4.02,-4.62,6.1241162628,0.166,-0.046,0.17225562400000002,-2.14,3.86,4.4135246686
2021-03-31 01:30:00,0.08700000000000001,-0.035,0.0937763296,-4.04,-4.66,6.1674305833,0.08700000000000001,-0.035,0.0937763296,-2.08,3.84,4.3671501005
2021-03-31 02:00:00,0.107,-0.036000000000000004,0.1128937554,-4.34,-4.66,6.367982412,0.107,-0.036000000000000004,0.1128937554,-2.32,3.88,4.5207079092
2021-03-31 02:30:00,0.08600000000000001,-0.031,0.0914166287,-4.66,-4.62,6.5620118866,0.08600000000000001,-0.031,0.0914166287,-2.6,3.8200000000000003,4.6208657198
2021-03-31 03:00:00,0.121,-0.034,0.125686117,-4.82,-4.62,6.6765859539,0.121,-0.034,0.125686117,-2.7800000000000002,3.86,4.7568897402
2021-03-31 03:30:00,0.107,-0.037,0.1132166066,-4.74,-4.64,6.6330385194,0.107,-0.037,0.1132166066,-2.74,3.86,4.7336244042
2021-03-31 04:00:00,0.134,-0.043000000000000003,0.1407302384,-4.64,-4.64,6.5619509294,0.134,-0.043000000000000003,0.1407302384,-2.68,3.86,4.6991488591
2021-03-31 04:30:00,0.165,-0.047,0.1715633994,-4.58,-4.64,6.519662568,0.165,-0.047,0.1715633994,-2.66,3.86,4.6877713255
2021-03-31 05:00:00,0.138,-0.037,0.1428740704,-4.54,-4.7,6.5346461266,0.138,-0.037,0.1428740704,-2.56,3.86,4.6317599247
2021-03-31 05:30:00,0.051000000000000004,-0.001,0.051009803000000006,-4.52,-4.7,6.5207668261,0.051000000000000004,-0.001,0.051009803000000006,-2.56,3.86,4.6317599247
2021-03-31 06:00:00,0.06,-0.001,0.0600083328,-4.62,-4.7,6.5904779796,0.06,-0.001,0.0600083328,-2.68,3.86,4.6991488591
2021-03-31 06:30:00,0.042,0.005,0.042296572000000004,-4.52,-4.64,6.4776538963,0.042,0.005,0.042296572000000004,-2.7,3.8200000000000003,4.6778627599
2021-03-31 07:00:00,0.043000000000000003,-0.008,0.0437378555,-4.84,-4.14,6.3690815664,0.043000000000000003,-0.008,0.0437378555,-3.22,3.04,4.4283179651
2021-03-31 07:30:00,0.07200000000000001,-0.028,0.0772528317,-4.9,-3.36,5.9413466487,0.07200000000000001,-0.028,0.0772528317,-3.64,2.1,4.2023326855
2021-03-31 08:00:00,0.054,-0.024,0.0590931468,-5.4,-3.44,6.4026244619,0.054,-0.024,0.0590931468,-4.12,1.8,4.4960427044
2021-03-31 08:30:00,0.035,-0.021,0.0408166633,-5.64,-3.54,6.6589188312,0.035,-0.021,0.0408166633,-4.44,1.72,4.7615123648
2021-03-31 09:00:00,0.039,-0.024,0.0457930126,-5.54,-3.54,6.574435337,0.039,-0.024,0.0457930126,-4.38,1.72,4.7056136688
2021-03-31 09:30:00,0.038,-0.022,0.0439089968,-5.28,-3.5,6.3346980986,0.038,-0.022,0.0439089968,-4.3,1.72,4.6312417341
2021-03-31 10:00:00,0.05,-0.025,0.055901699400000004,-5.12,-3.5,6.2019674298,0.05,-0.025,0.055901699400000004,-4.24,1.72,4.575587394
2021-03-31 10:30:00,0.05,-0.024,0.0554616985,-4.92,-3.6,6.096425182,0.05,-0.024,0.0554616985,-4.08,1.7000000000000002,4.42
2021-03-31 11:00:00,0.048,-0.024,0.053665631500000005,-4.64,-3.54,5.8361973921,0.048,-0.024,0.053665631500000005,-3.84,1.72,4.2076121494
2021-03-31 11:30:00,0.042,-0.026000000000000002,0.049396356100000004,-4.28,-3.52,5.5415521291,0.042,-0.026000000000000002,0.049396356100000004,-3.66,1.6800000000000002,4.0271578067
2021-03-31 12:00:00,0.046,-0.025,0.0523545605,-4.06,-3.5,5.3603731213,0.046,-0.025,0.0523545605,-3.52,1.72,3.9177544589
2021-03-31 12:30:00,0.067,-0.027,0.0722357252,-3.88,-3.5,5.2253612315,0.067,-0.027,0.0722357252,-3.4,1.72,3.8103018253
2021-03-31 13:00:00,0.063,-0.023,0.0670671305,-3.88,-3.54,5.2522376184,0.063,-0.023,0.0670671305,-3.42,1.72,3.8281588264
2021-03-31 13:30:00,0.058,-0.022,0.0620322497,-3.8200000000000003,-3.7199999999999998,5.3320540132,0.058,-0.022,0.0620322497,-3.26,2.0,3.8246045547
2021-03-31 14:00:00,0.058,-0.019,0.061032778100000004,-3.64,-4.18,5.5427430032,0.058,-0.019,0.061032778100000004,-2.7800000000000002,2.7199999999999998,3.8893187064
2021-03-31 14:30:00,0.044,0.001,0.0440113622,-3.7,-4.32,5.6879170177,0.044,0.001,0.0440113622,-2.88,2.58,3.8666264366
2021-03-31 15:00:00,0.037,-0.001,0.037013511,-3.7800000000000002,-4.22,5.6654037808,0.037,-0.001,0.037013511,-2.98,2.54,3.9156097865
2021-03-31 15:30:00,0.027,-0.001,0.0270185122,-3.88,-4.04,5.6014283893,0.027,-0.001,0.0270185122,-3.04,2.52,3.9486706624
2021-03-31 16:00:00,0.029,0.001,0.029017236300000002,-4.16,-4.06,5.8128478391,0.029,0.001,0.029017236300000002,-3.12,2.48,3.9855739863
2021-03-31 16:30:00,0.021,0.002,0.021095023100000002,-4.28,-4.06,5.8993219949,0.021,0.002,0.021095023100000002,-3.1,2.54,4.007692603
2021-03-31 17:00:00,0.03,0.0,0.03,-4.64,-4.06,6.1654845714,0.03,0.0,0.03,-3.36,2.52,4.2
2021-03-31 17:30:00,0.012,0.0,0.012,-4.64,-4.06,6.1654845714,0.012,0.0,0.012,-3.32,2.58,4.2046165105
2021-03-31 18:00:00,0.013000000000000001,0.001,0.0130384048,-4.74,-3.68,6.0008332755,0.013000000000000001,0.001,0.0130384048,-3.62,2.52,4.4107595718
2021-03-31 18:30:00,0.013000000000000001,0.0,0.013000000000000001,-4.98,-3.1,5.8660378451,0.013000000000000001,0.0,0.013000000000000001,-3.9,1.92,4.3469989648
2021-03-31 19:00:00,0.007,0.0,0.007,-5.3,-3.18,6.1808090085,0.007,0.0,0.007,-4.16,2.0,4.6157989558
2021-03-31 19:30:00,0.007,0.0,0.007,-5.42,-3.18,6.2840114577,0.007,0.0,0.007,-4.2,2.08,4.6868326192000005
2021-03-31 20:00:00,0.006,0.0,0.006,-5.26,-3.16,6.136220335,0.006,0.0,0.006,-4.14,2.14,4.6603862501
2021-03-31 20:30:00,0.007,0.0,0.007,-5.2,-3.14,6.074504095,0.007,0.0,0.007,-4.04,2.16,4.5811788876
2021-03-31 21:00:00,0.008,0.0,0.008,-4.98,-2.96,5.7932719598,0.008,0.0,0.008,-3.8,2.2,4.39089968
2021-03-31 21:30:00,0.009000000000000001,0.001,0.0090553851,-4.82,-2.8200000000000003,5.5843352335,0.009000000000000001,0.001,0.0090553851,-3.64,2.2,4.2531870403
2021-03-31 22:00:00,0.01,0.001,0.0100498756,-4.64,-2.86,5.4506146442,0.01,0.001,0.0100498756,-3.48,2.22,4.1278081351
2021-03-31 22:30:00,0.008,0.001,0.0080622577,-4.48,-2.9,5.3367031020999995,0.008,0.001,0.0080622577,-3.32,2.22,3.9938452649
2021-03-31 23:00:00,0.01,0.001,0.0100498756,-4.6,-3.6,5.8412327466,0.01,0.001,0.0100498756,-3.18,2.88,4.2903146738
2021-03-31 23:30:00,0.007,0.002,0.007280109900000001,-4.34,-3.7800000000000002,5.7553453415,0.007,0.002,0.007280109900000001,-2.94,3.1,4.2724232
2021-04-01 00:00:00,0.007,0.003,0.007615773100000001,-4.06,-3.62,5.4394852698000005,0.007,0.003,0.007615773100000001,-2.68,3.02,4.0376725969
